"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"337430",2020-02-20 06:49:00,1.89832,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.5,0.43722,0,0,1,0,1,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,0
"337431",2020-02-20 06:50:00,2.23461,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.5,0.44604,0,0,1,0,1,1,0,0,0,1,1,1,1,0,0,1,0,0,0,0,0
"337432",2020-02-20 06:51:00,2.46385,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.5,0.43974,0,0,1,0,1,1,0,0,0,1,1,1,1,0,0,1,0,0,0,0,0
"337433",2020-02-20 06:52:00,2.12018,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.5,0.44289,0,0,0,0,1,1,0,0,0,1,1,1,1,0,0,1,0,0,0,0,0
"337434",2020-02-20 06:53:00,2.22893,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.5,0.43974,0,0,0,0,1,1,0,0,0,1,1,1,1,0,0,1,0,0,0,0,0
"337435",2020-02-20 06:54:00,2.22188,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.5,0.43911,0,0,0,0,1,1,0,0,0,1,1,1,1,0,0,1,0,0,0,0,0
"337436",2020-02-20 06:55:00,2.13701,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.6,0.42777,0,0,0,0,1,1,0,0,0,1,1,1,1,0,0,1,0,0,0,0,0
"337437",2020-02-20 06:56:00,2.00384,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.5,0.44289,0,0,0,0,0,1,0,0,0,1,0,1,1,0,0,1,0,0,0,0,0
"337438",2020-02-20 06:57:00,2.04643,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.5,0.45171,0,0,0,0,0,1,0,0,0,1,0,1,1,0,1,1,0,0,0,0,0
"337439",2020-02-20 06:58:00,1.74706,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.6,0.43974,0,0,0,1,0,1,0,0,0,1,0,1,1,0,1,1,0,0,0,0,0
"337440",2020-02-20 06:59:00,1.73371,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.5,0.44541,0,0,0,1,0,1,0,0,0,1,0,1,1,0,1,1,0,0,0,0,0
"337441",2020-02-20 07:00:00,1.68625,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.5,0.46494,1,0,0,1,0,1,0,1,0,1,0,1,1,0,1,1,0,1,1,1,1
"337442",2020-02-20 07:01:00,1.62725,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.5,0.46116,1,0,0,1,0,1,0,1,0,1,0,1,1,0,1,1,0,1,1,1,1
"337443",2020-02-20 07:02:00,1.87968,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.5,0.4851,1,0,0,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"337444",2020-02-20 07:03:00,1.84361,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.5,0.49203,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"337445",2020-02-20 07:04:00,2.19453,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.5,0.49644,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"337446",2020-02-20 07:05:00,2.25079,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.5,0.48447,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"337447",2020-02-20 07:06:00,2.51893,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.5,0.4851,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"337448",2020-02-20 07:07:00,2.97734,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.5,0.47817,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"337449",2020-02-20 07:08:00,3.01524,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.5,0.47817,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"337450",2020-02-20 07:09:00,3.20041,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.5,0.48384,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"337451",2020-02-20 07:10:00,2.83448,8,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.5,0.47124,0,0,1,1,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"337452",2020-02-20 07:11:00,2.71557,7,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.4,0.45864,0,0,1,1,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"337453",2020-02-20 07:12:00,2.59728,8,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.5,0.4536,0,0,1,1,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,1
"337454",2020-02-20 07:13:00,2.51416,9,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.5,0.45675,0,0,1,1,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,1
"337455",2020-02-20 07:14:00,2.34346,10,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.5,0.4473,0,0,1,1,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,1
"337456",2020-02-20 07:15:00,2.18268,12,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.5,0.45927,0,0,1,1,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,1
"337457",2020-02-20 07:16:00,2.23956,13,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.5,0.45297,0,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"337458",2020-02-20 07:17:00,1.85817,16,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.5,0.45234,0,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"337459",2020-02-20 07:18:00,2.02976,16,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.5,0.45234,0,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"337460",2020-02-20 07:19:00,1.8095,18,0,22,10,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,3.6,0.45297,0,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"337461",2020-02-20 07:20:00,1.63111,18,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,3.5,0.45297,0,1,1,1,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"337462",2020-02-20 07:21:00,1.19229,18,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,3.5,0.45234,0,1,0,1,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"337463",2020-02-20 07:22:00,1.44283,18,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,3.5,0.43344,0,1,0,1,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"337464",2020-02-20 07:23:00,1.38783,17,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,3.5,0.43344,0,1,0,1,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"337465",2020-02-20 07:24:00,1.39757,18,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,3.6,0.42147,0,1,0,1,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"337466",2020-02-20 07:25:00,1.57092,17,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,3.6,0.42147,0,1,0,1,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"337467",2020-02-20 07:26:00,1.67361,18,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,3.6,0.42651,0,1,0,1,0,1,1,0,1,0,1,0,0,1,0,0,0,0,0,0,1
"337468",2020-02-20 07:27:00,1.51991,19,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,3.6,0.41517,0,1,0,1,0,1,1,0,1,1,1,0,0,1,1,0,0,0,0,0,1
"337469",2020-02-20 07:28:00,1.30486,20,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,3.5,0.40824,0,1,0,1,0,1,1,0,1,1,1,0,0,1,1,0,0,0,0,0,1
"337470",2020-02-20 07:29:00,1.25385,21,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,3.6,0.42777,0,1,0,1,0,1,1,0,1,1,1,0,0,1,1,0,0,0,0,0,1
"337471",2020-02-20 07:30:00,1.12297,21,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,3.5,0.42714,1,1,0,1,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1
"337472",2020-02-20 07:31:00,1.21284,20,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,3.5,0.42714,1,1,0,1,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1
"337473",2020-02-20 07:32:00,1.2383,22,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,3.5,0.42777,1,1,0,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"337474",2020-02-20 07:33:00,1.3296,23,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,3.5,0.41391,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"337475",2020-02-20 07:34:00,1.65338,23,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,3.5,0.40887,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"337476",2020-02-20 07:35:00,1.59037,23,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,3.5,0.40257,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"337477",2020-02-20 07:36:00,1.60044,24,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,3.6,0.40887,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"337478",2020-02-20 07:37:00,1.53984,23,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,3.6,0.40509,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"337479",2020-02-20 07:38:00,1.67729,24,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,3.6,0.39627,1,1,1,0,0,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"337480",2020-02-20 07:39:00,1.62244,24,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,3.6,0.52164,1,1,1,0,0,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1
"337481",2020-02-20 07:40:00,1.62854,24,0,22,28,22,22,22,22,22,0,0,22,22,22,21.5,22,22,21.5,3.6,0.61614,0,1,1,0,0,0,1,0,1,0,1,1,0,1,1,0,1,0,1,0,0
"337482",2020-02-20 07:41:00,3.89305,25,0,22,28,22,22,22,22,22,0,0,22,22,22,21.5,22,22,21.5,3.6,0.57204,0,1,1,0,0,0,1,0,1,0,1,1,0,1,1,0,1,0,1,0,0
"337483",2020-02-20 07:42:00,7.22304,25,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,3.6,0.45297,0,0,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0,0,1,0,0
"337484",2020-02-20 07:43:00,6.8735,26,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,3.6,0.47754,0,0,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0,0,1,0,0
"337485",2020-02-20 07:44:00,5.63929,26,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.6,0.37737,0,0,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0,0,1,0,0
"337486",2020-02-20 07:45:00,4.16529,27,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.6,0.37989,0,0,1,0,1,0,0,0,0,0,1,1,0,0,1,1,0,0,1,0,0
"337487",2020-02-20 07:46:00,3.36382,29,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,3.6,0.38493,0,0,1,0,1,0,0,0,0,0,1,1,0,0,1,1,0,0,1,0,0
"337488",2020-02-20 07:47:00,3.11357,28,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,3.6,0.38304,0,1,1,0,1,0,0,0,1,0,1,1,0,1,1,1,0,0,1,0,0
"337489",2020-02-20 07:48:00,2.80996,28,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,3.6,0.38304,0,1,1,0,1,0,0,0,1,0,1,1,0,1,1,1,0,0,1,0,0
"337490",2020-02-20 07:49:00,2.52065,28,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,3.6,0.37737,0,1,1,0,1,0,0,0,1,0,1,1,0,1,1,1,0,0,1,0,0
"337491",2020-02-20 07:50:00,2.78636,28,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,22,22,21.5,3.6,0.39627,0,1,1,0,1,1,0,0,1,0,1,1,0,1,1,1,0,0,1,0,0
"337492",2020-02-20 07:51:00,2.1353,26,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.6,0.3906,0,1,0,0,1,1,0,0,1,0,1,1,0,1,1,1,0,0,1,0,0
"337493",2020-02-20 07:52:00,2.06347,23,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.6,0.41391,0,1,0,0,1,1,0,0,1,0,1,1,0,1,1,1,0,0,1,0,0
"337494",2020-02-20 07:53:00,2.16115,22,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.6,0.41391,0,1,0,0,1,1,0,0,1,0,1,1,0,1,1,1,0,0,1,0,0
"337495",2020-02-20 07:54:00,2.21571,22,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.6,0.40383,0,1,0,0,1,1,0,0,1,0,1,1,0,1,1,1,0,0,1,0,0
"337496",2020-02-20 07:55:00,2.19189,23,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.6,0.4032,0,1,0,0,0,1,0,0,1,0,0,1,0,1,1,1,0,0,1,0,0
"337497",2020-02-20 07:56:00,2.30053,23,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.6,0.40383,0,0,0,0,0,1,0,0,0,0,0,1,0,0,1,1,0,0,1,0,0
"337498",2020-02-20 07:57:00,1.79808,23,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.6,0.40194,0,0,0,1,0,1,0,0,0,1,0,1,0,0,1,1,0,0,1,0,0
"337499",2020-02-20 07:58:00,2.01716,25,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.6,0.38997,0,0,0,1,0,1,0,0,0,1,0,1,0,0,1,1,0,0,1,0,0
"337500",2020-02-20 07:59:00,1.99647,26,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.6,0.3969,1,0,0,1,0,1,0,1,0,1,0,1,1,0,1,1,0,1,1,1,1
"337501",2020-02-20 08:00:00,2.04816,28,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.6,0.42777,1,0,0,1,0,1,0,1,0,1,0,1,1,0,1,1,0,1,1,1,1
"337502",2020-02-20 08:01:00,2.00547,28,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.6,0.42651,1,0,0,1,0,1,0,1,0,1,0,1,1,0,1,1,0,1,1,1,1
"337503",2020-02-20 08:02:00,2.28548,32,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.6,0.4032,1,0,0,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"337504",2020-02-20 08:03:00,2.50645,33,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.6,0.378,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"337505",2020-02-20 08:04:00,2.64043,35,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.6,0.37674,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"337506",2020-02-20 08:05:00,2.61666,38,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.6,0.3402,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"337507",2020-02-20 08:06:00,3.08822,40,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.6,0.35721,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"337508",2020-02-20 08:07:00,3.79724,42,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.6,0.32697,1,0,1,0,0,1,1,1,0,1,0,1,1,0,0,1,1,1,1,1,1
"337509",2020-02-20 08:08:00,3.99945,44,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.6,0.31374,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,1,1,1,1,1,1
"337510",2020-02-20 08:09:00,3.95507,47,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.6,0.29673,0,0,1,0,0,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,0
"337511",2020-02-20 08:10:00,3.99279,50,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.6,0.27405,0,0,1,0,0,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,0
"337512",2020-02-20 08:11:00,4.29755,54,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.6,0.24381,0,0,1,0,0,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,0
"337513",2020-02-20 08:12:00,4.3646,57,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.7,0.2142,0,0,1,0,0,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,0
"337514",2020-02-20 08:13:00,4.17388,58,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.7,0.22176,0,0,1,0,0,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,0
"337515",2020-02-20 08:14:00,4.09965,59,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.7,0.20727,0,0,1,0,0,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,0
"337516",2020-02-20 08:15:00,3.74638,60,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.7,0.21294,0,0,1,0,1,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0
"337517",2020-02-20 08:16:00,3.26157,60,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.7,0.21546,0,0,1,0,1,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0
"337518",2020-02-20 08:17:00,2.9298,59,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.7,0.20727,0,0,1,0,1,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0
"337519",2020-02-20 08:18:00,2.56994,58,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.7,0.21987,0,0,1,0,1,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0
"337520",2020-02-20 08:19:00,2.28746,56,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.7,0.23184,0,0,1,0,1,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0
"337521",2020-02-20 08:20:00,2.53561,54,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.8,0.2394,0,0,1,0,1,1,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0
"337522",2020-02-20 08:21:00,2.16648,53,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.8,0.25074,0,0,0,0,1,1,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0
"337523",2020-02-20 08:22:00,2.18275,50,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.8,0.25767,0,0,0,0,1,1,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0
"337524",2020-02-20 08:23:00,1.63171,48,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.8,0.27657,0,0,0,0,1,1,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0
"337525",2020-02-20 08:24:00,2.32914,45,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.9,0.29547,0,0,0,0,1,1,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0
"337526",2020-02-20 08:25:00,2.01655,43,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.9,0.27657,0,0,0,0,0,1,1,1,0,1,1,0,0,0,0,0,0,0,0,0,0
"337527",2020-02-20 08:26:00,1.98947,42,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.9,0.27594,0,0,0,0,0,1,1,1,0,1,1,0,0,0,0,0,0,0,0,0,0
"337528",2020-02-20 08:27:00,1.79449,44,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.9,0.27027,0,0,0,1,0,1,1,1,0,1,1,0,0,0,1,0,0,0,0,0,0
"337529",2020-02-20 08:28:00,1.79623,46,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.9,0.26271,0,0,0,1,0,1,1,1,0,1,1,0,0,0,1,0,0,0,0,0,0
"337530",2020-02-20 08:29:00,1.76933,50,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.9,0.27027,1,0,0,1,0,1,1,1,0,1,1,0,1,0,1,0,0,1,1,1,1
"337531",2020-02-20 08:30:00,1.83103,53,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.9,0.24822,1,0,0,1,0,1,1,1,0,1,1,0,1,0,1,0,0,1,1,1,1
"337532",2020-02-20 08:31:00,1.5025,55,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.9,0.23877,1,0,0,1,0,1,1,1,0,1,1,0,1,0,1,0,0,1,1,1,1
"337533",2020-02-20 08:32:00,2.32531,55,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.9,0.25641,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"337534",2020-02-20 08:33:00,2.18584,51,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.9,0.27279,1,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"337535",2020-02-20 08:34:00,2.22558,47,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.9,0.30114,1,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"337536",2020-02-20 08:35:00,2.30848,45,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.9,0.32004,1,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"337537",2020-02-20 08:36:00,2.92816,43,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,22,22,21.5,3.8,0.32004,1,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1,1
"337538",2020-02-20 08:37:00,3.5707,45,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,21.5,3.8,0.29484,1,0,1,1,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"337539",2020-02-20 08:38:00,3.68911,48,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,21.5,3.8,0.27027,1,0,1,1,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"337540",2020-02-20 08:39:00,3.89533,50,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,21.5,3.8,0.24507,0,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"337541",2020-02-20 08:40:00,4.00768,51,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,21.5,3.8,0.2331,0,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"337542",2020-02-20 08:41:00,3.99831,53,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,21.5,3.8,0.22617,0,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"337543",2020-02-20 08:42:00,3.91967,52,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,21.5,3.8,0.23814,0,0,1,1,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,1,0
"337544",2020-02-20 08:43:00,3.75089,52,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,21.5,3.9,0.23814,0,0,1,1,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,1,0
"337545",2020-02-20 08:44:00,3.26364,51,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,21.5,3.9,0.23814,0,0,1,1,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,1,0
"337546",2020-02-20 08:45:00,2.90201,51,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,21.5,3.9,0.2457,0,0,1,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"337547",2020-02-20 08:46:00,2.43994,51,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,21.5,3.9,0.27594,0,0,1,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"337548",2020-02-20 08:47:00,2.06422,52,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,21.5,3.9,0.441,0,0,1,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"337549",2020-02-20 08:48:00,1.81836,53,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,21.5,3.9,0.49581,0,0,1,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"337550",2020-02-20 08:49:00,1.7394,53,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,21.5,3.9,0.3276,0,0,1,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"337551",2020-02-20 08:50:00,1.70127,54,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,21.5,3.9,0.32886,0,0,1,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"337552",2020-02-20 08:51:00,1.39169,54,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,21.5,3.9,0.22869,0,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"337553",2020-02-20 08:52:00,1.4459,58,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,21.5,3.9,0.20601,0,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"337554",2020-02-20 08:53:00,1.40414,63,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,21.5,3.9,0.18711,0,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"337555",2020-02-20 08:54:00,1.40948,66,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,21.5,3.9,0.16695,0,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"337556",2020-02-20 08:55:00,1.4665,70,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,21.5,3.9,0.14301,0,0,0,1,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0
"337557",2020-02-20 08:56:00,1.29005,73,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,21.5,3.9,0.11781,0,0,0,1,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0
"337558",2020-02-20 08:57:00,1.31436,79,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,21.5,3.9,0.09828,0,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0
"337559",2020-02-20 08:58:00,1.13279,82,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,21.5,3.9,0.07056,0,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0
"337560",2020-02-20 08:59:00,0.989411,84,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,21.5,3.9,0.1134,1,0,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,1,1,1,1
"337561",2020-02-20 09:00:00,1.02269,85,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,21.5,3.9,0.09639,1,0,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,1,1,1,1
"337562",2020-02-20 09:01:00,1.2441,87,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,21.5,3.8,0.1008,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"337563",2020-02-20 09:02:00,1.40279,87,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,21.5,3.8,0.0882,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"337564",2020-02-20 09:03:00,1.72848,90,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,21.5,3.8,0.09198,1,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"337565",2020-02-20 09:04:00,1.97368,91,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,21.5,3.9,0.08064,1,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"337566",2020-02-20 09:05:00,1.81776,92,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,3.9,0.05985,1,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"337567",2020-02-20 09:06:00,1.86946,91,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,3.9,0.06678,1,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"337568",2020-02-20 09:07:00,1.93181,92,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,4,0.06111,1,0,1,0,1,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"337569",2020-02-20 09:08:00,1.89695,91,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,4,0.05922,1,0,1,0,1,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"337570",2020-02-20 09:09:00,1.86053,90,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,4,0.0441,0,0,1,0,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,1
"337571",2020-02-20 09:10:00,1.77797,89,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,21.5,4,0.06174,0,0,1,0,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,1
"337572",2020-02-20 09:11:00,1.64827,88,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,21.5,4,0.0504,0,0,1,0,1,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,1
"337573",2020-02-20 09:12:00,1.70695,87,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,21.5,4,0.08001,0,0,1,0,1,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,1
"337574",2020-02-20 09:13:00,1.59282,85,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,21.5,4,0.06804,0,0,1,0,1,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,1
"337575",2020-02-20 09:14:00,1.53543,85,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,4.1,0.08064,0,0,1,0,1,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,1
"337576",2020-02-20 09:15:00,1.38537,84,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,4.1,0.07497,0,0,1,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1
"337577",2020-02-20 09:16:00,1.33362,87,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,4.1,0.0441,0,0,1,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1
"337578",2020-02-20 09:17:00,1.16548,92,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,4.2,0.04851,0,0,1,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1
"337579",2020-02-20 09:18:00,2.27066,95,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,4.2,-0.00126,0,0,1,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1
"337580",2020-02-20 09:19:00,5.94767,102,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,4.2,-0.0378,0,0,1,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1
"337581",2020-02-20 09:20:00,5.9041,111,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,4.3,-0.08253,0,0,1,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1
"337582",2020-02-20 09:21:00,4.61434,119,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,4.3,-0.12726,0,0,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1
"337583",2020-02-20 09:22:00,2.8114,128,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,4.3,-0.17388,0,0,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1
"337584",2020-02-20 09:23:00,2.20757,135,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,4.4,-0.21609,0,0,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1
"337585",2020-02-20 09:24:00,2.20548,144,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,4.3,-0.25704,0,0,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1
"337586",2020-02-20 09:25:00,2.33712,149,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,4.2,-0.29673,0,0,0,0,1,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0,1
"337587",2020-02-20 09:26:00,2.3571,154,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,4.3,-0.315,0,0,0,0,1,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0,1
"337588",2020-02-20 09:27:00,1.99142,161,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,4.4,-0.35406,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"337589",2020-02-20 09:28:00,1.86167,164,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,4.4,-0.35469,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"337590",2020-02-20 09:29:00,1.82176,165,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,4.5,-0.34083,1,0,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"337591",2020-02-20 09:30:00,1.81041,162,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,4.4,-0.33264,1,0,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"337592",2020-02-20 09:31:00,1.98006,160,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,4.4,-0.30996,1,0,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"337593",2020-02-20 09:32:00,2.03655,157,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,4.4,-0.31185,1,0,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"337594",2020-02-20 09:33:00,2.52346,157,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,4.5,-0.3087,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"337595",2020-02-20 09:34:00,2.41736,156,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,4.5,-0.3087,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"337596",2020-02-20 09:35:00,2.61223,158,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,4.4,-0.32256,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"337597",2020-02-20 09:36:00,3.48096,163,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,4.6,-0.3591,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"337598",2020-02-20 09:37:00,3.99537,170,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,4.6,-0.4032,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"337599",2020-02-20 09:38:00,4.17327,177,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,4.6,-0.43533,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"337600",2020-02-20 09:39:00,4.22004,183,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,4.6,-0.44856,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"337601",2020-02-20 09:40:00,4.60307,191,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,4.5,-0.49266,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"337602",2020-02-20 09:41:00,4.48832,194,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.5,-0.51345,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"337603",2020-02-20 09:42:00,4.47623,197,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.5,-0.51786,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"337604",2020-02-20 09:43:00,4.06232,201,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.6,-0.5481,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"337605",2020-02-20 09:44:00,3.57561,203,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.7,-0.54873,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"337606",2020-02-20 09:45:00,3.09467,205,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.7,-0.56133,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"337607",2020-02-20 09:46:00,2.52059,202,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.8,-0.53676,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"337608",2020-02-20 09:47:00,2.42366,197,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.8,-0.51597,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"337609",2020-02-20 09:48:00,1.95591,190,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.8,-0.47376,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"337610",2020-02-20 09:49:00,1.66301,186,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.6,-0.44226,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"337611",2020-02-20 09:50:00,1.60481,178,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.8,-0.43281,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"337612",2020-02-20 09:51:00,1.52435,179,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5.1,-0.47124,0,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"337613",2020-02-20 09:52:00,0.828686,190,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5.1,-0.52353,0,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"337614",2020-02-20 09:53:00,0,196,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5.1,-0.55062,0,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"337615",2020-02-20 09:54:00,0,201,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.6,-0.33453,0,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"337616",2020-02-20 09:55:00,0,206,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5,-0.3465,0,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"337617",2020-02-20 09:56:00,0,209,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5,-0.49203,0,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"337618",2020-02-20 09:57:00,0,212,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5.2,-0.51786,0,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"337619",2020-02-20 09:58:00,0,214,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5.2,-0.61929,0,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"337620",2020-02-20 09:59:00,0,216,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5,-0.60039,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"337621",2020-02-20 10:00:00,0,217,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5.1,-0.73206,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"337622",2020-02-20 10:01:00,0,215,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5.2,-0.71568,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"337623",2020-02-20 10:02:00,0,210,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5,-0.69993,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"337624",2020-02-20 10:03:00,0,208,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.9,-0.693,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"337625",2020-02-20 10:04:00,0,210,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5,-0.69426,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"337626",2020-02-20 10:05:00,0.351699,211,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5,-0.6867,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"337627",2020-02-20 10:06:00,0.85543,211,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.9,-0.67536,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"337628",2020-02-20 10:07:00,1.14939,210,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5,-0.68103,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"337629",2020-02-20 10:08:00,1.87582,214,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5.2,-0.69426,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"337630",2020-02-20 10:09:00,2.94921,219,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5.6,-0.72954,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"337631",2020-02-20 10:10:00,3.39842,222,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5.5,-0.72576,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"337632",2020-02-20 10:11:00,3.91569,223,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5.7,-0.74466,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"337633",2020-02-20 10:12:00,2.75087,225,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5.7,-0.74466,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"337634",2020-02-20 10:13:00,0,239,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5.8,-0.79506,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"337635",2020-02-20 10:14:00,0,255,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5.8,-0.84042,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"337636",2020-02-20 10:15:00,0,305,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5.6,-1.1151,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"337637",2020-02-20 10:16:00,0,312,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5.9,-1.20645,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337638",2020-02-20 10:17:00,0,347,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5.3,-1.4301,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337639",2020-02-20 10:18:00,0,426,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5.3,-1.6317,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337640",2020-02-20 10:19:00,0,461,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5.3,-1.95363,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337641",2020-02-20 10:20:00,0,568,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5.6,-2.53323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337642",2020-02-20 10:21:00,0,801,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5.9,-2.42046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337643",2020-02-20 10:22:00,0,511,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,6.2,-1.77156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337644",2020-02-20 10:23:00,0,486,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5.9,-2.07396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337645",2020-02-20 10:24:00,0,582,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,6.2,-2.26863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337646",2020-02-20 10:25:00,0,590,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5.9,-2.22201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337647",2020-02-20 10:26:00,0,555,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5.8,-2.1861,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337648",2020-02-20 10:27:00,0,572,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5.8,-2.20689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337649",2020-02-20 10:28:00,0,530,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,6.4,-1.91646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337650",2020-02-20 10:29:00,0,389,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,6.8,-1.50129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337651",2020-02-20 10:30:00,0,337,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,6.3,-1.27323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337652",2020-02-20 10:31:00,0,325,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,6.3,-1.2726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337653",2020-02-20 10:32:00,0,357,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,6.2,-1.3923,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337654",2020-02-20 10:33:00,0,429,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,6.6,-1.57626,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337655",2020-02-20 10:34:00,0,490,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,7.3,-1.15983,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337656",2020-02-20 10:35:00,0,477,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,7.6,-1.65186,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337657",2020-02-20 10:36:00,0,577,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,7,-1.75707,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337658",2020-02-20 10:37:00,0,695,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,7.6,-1.60839,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337659",2020-02-20 10:38:00,0,678,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,9.1,-1.48239,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337660",2020-02-20 10:39:00,0,674,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,10.1,-1.33686,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337661",2020-02-20 10:40:00,0,667,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,9.7,-1.21716,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337662",2020-02-20 10:41:00,0,662,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,10.2,-1.1718,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337663",2020-02-20 10:42:00,0,662,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,10,-1.16676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337664",2020-02-20 10:43:00,0,659,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,10.5,-1.2222,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337665",2020-02-20 10:44:00,0,660,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,10.5,-0.96453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337666",2020-02-20 10:45:00,0,653,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,10.8,-0.97083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337667",2020-02-20 10:46:00,0,674,1.942,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,10.7,0.88074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337668",2020-02-20 10:47:00,0,678,1.939,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,11,0.87129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337669",2020-02-20 10:48:00,0,488,1.885,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,11.1,0.31626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337670",2020-02-20 10:49:00,0,687,1.874,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,10.9,-0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337671",2020-02-20 10:50:00,0,731,1.861,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,9.5,-0.52101,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337672",2020-02-20 10:51:00,0,727,1.867,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,10,-0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337673",2020-02-20 10:52:00,0,742,1.899,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,10.6,-0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337674",2020-02-20 10:53:00,0,740,1.875,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,9.7,-0.63063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337675",2020-02-20 10:54:00,0,755,1.882,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,9,-0.55629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337676",2020-02-20 10:55:00,0,759,1.951,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,10.1,-0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337677",2020-02-20 10:56:00,0,761,1.906,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,11.4,-0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337678",2020-02-20 10:57:00,0,560,1.947,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,12.1,0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337679",2020-02-20 10:58:00,0,762,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,11.5,-2.58426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337680",2020-02-20 10:59:00,0,522,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,10.1,-1.96119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337681",2020-02-20 11:00:00,0,622,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,9.9,-1.30599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337682",2020-02-20 11:01:00,0,625,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,8.7,-1.46349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337683",2020-02-20 11:02:00,0,356,1.963,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,8.4,0.88641,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337684",2020-02-20 11:03:00,0,351,1.983,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,9.3,1.008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337685",2020-02-20 11:04:00,0,579,1.931,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,8.7,-0.39123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337686",2020-02-20 11:05:00,0,644,1.936,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,9.4,-0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337687",2020-02-20 11:06:00,0,706,1.901,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,10.3,-0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337688",2020-02-20 11:07:00,0,688,1.933,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22,10.2,-0.34083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337689",2020-02-20 11:08:00,0,692,1.905,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22,10.5,-0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337690",2020-02-20 11:09:00,0,570,1.935,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22,11.3,-0.1512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337691",2020-02-20 11:10:00,0,694,1.924,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22,11,-0.34146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337692",2020-02-20 11:11:00,0,680,1.94,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22,10.6,-0.18396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337693",2020-02-20 11:12:00,0,586,1.959,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22,9.8,0.11403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337694",2020-02-20 11:13:00,0,656,1.901,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22,10.4,-0.24633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337695",2020-02-20 11:14:00,0,650,1.929,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22,9.7,-0.19089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337696",2020-02-20 11:15:00,0,676,1.911,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22,10,-0.39753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337697",2020-02-20 11:16:00,0,738,1.914,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22,10.6,-0.55566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337698",2020-02-20 11:17:00,0,716,0.089,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22,10.6,-2.54583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337699",2020-02-20 11:18:00,0,726,0.048,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22,8.6,-2.43369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337700",2020-02-20 11:19:00,0,644,0.066,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22,9.3,-2.11428,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337701",2020-02-20 11:20:00,0,669,0.07,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22,9,-2.40723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337702",2020-02-20 11:21:00,0,683,0.085,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22,9.1,-2.4507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337703",2020-02-20 11:22:00,0,721,1.906,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22,8.9,-0.47502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337704",2020-02-20 11:23:00,0,696,1.894,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22,9.8,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337705",2020-02-20 11:24:00,0,730,0.073,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22,9,-1.54413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337706",2020-02-20 11:25:00,0,737,0.071,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22,9.4,-1.24236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337707",2020-02-20 11:26:00,0,722,0.089,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22,9.3,-1.3797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337708",2020-02-20 11:27:00,0,730,0.093,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22,9.8,-2.49039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337709",2020-02-20 11:28:00,0,721,0.048,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22,11.4,-2.37699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337710",2020-02-20 11:29:00,0,736,1.871,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,11.9,-0.59913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337711",2020-02-20 11:30:00,0,771,0.078,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,11.8,-2.74869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337712",2020-02-20 11:31:00,0,754,0.091,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,12.2,-2.66364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337713",2020-02-20 11:32:00,0,746,0.091,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,12.4,-2.64159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337714",2020-02-20 11:33:00,0,781,0.059,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,12.7,-2.76759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337715",2020-02-20 11:34:00,0,774,0.076,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,12.2,-2.7783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337716",2020-02-20 11:35:00,0,813,0.083,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,11.7,-2.9295,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337717",2020-02-20 11:36:00,0,822,1.86,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,12.6,-0.62559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337718",2020-02-20 11:37:00,0,753,0.083,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,12.9,-2.15523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337719",2020-02-20 11:38:00,0,554,0.06,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10.9,-1.80306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337720",2020-02-20 11:39:00,0,653,0.071,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10.4,-2.06136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337721",2020-02-20 11:40:00,0,605,0.038,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,11.8,-2.0916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337722",2020-02-20 11:41:00,0,622,0.076,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,11.8,-1.75896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337723",2020-02-20 11:42:00,0,626,0.085,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,12,-2.1609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337724",2020-02-20 11:43:00,0,650,1.872,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10.6,-0.14616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337725",2020-02-20 11:44:00,0,648,0.07,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10.5,-2.08971,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337726",2020-02-20 11:45:00,0,757,0.059,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10,-2.67876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337727",2020-02-20 11:46:00,0,791,0.092,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.7,-2.74806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337728",2020-02-20 11:47:00,0,755,0.092,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.1,-2.74113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337729",2020-02-20 11:48:00,0,823,0.079,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.3,-2.80413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337730",2020-02-20 11:49:00,0,782,0.08,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.9,-2.82933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337731",2020-02-20 11:50:00,0,746,0.088,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10.5,-2.66553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337732",2020-02-20 11:51:00,0,745,0.091,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,22.5,9.7,-2.68506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337733",2020-02-20 11:52:00,0,755,0.052,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,22.5,9.2,-2.63403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337734",2020-02-20 11:53:00,0,708,0.074,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,22.5,10.7,-2.57796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337735",2020-02-20 11:54:00,0,739,0.075,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,22.5,11.6,-2.64726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337736",2020-02-20 11:55:00,0,712,0.088,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,22.5,10.9,-2.49606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337737",2020-02-20 11:56:00,0,692,0.089,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,22.5,10.4,-2.50929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337738",2020-02-20 11:57:00,0,723,0.049,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,22.5,10.6,-2.47779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337739",2020-02-20 11:58:00,0,745,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,22.5,10.9,-2.45763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337740",2020-02-20 11:59:00,0,676,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,22.5,10.9,-1.87236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337741",2020-02-20 12:00:00,0,618,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,22.5,11,-1.91898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337742",2020-02-20 12:01:00,0,724,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,22.5,10,-2.4066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337743",2020-02-20 12:02:00,0,682,1.794,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,22.5,10.6,-0.53046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337744",2020-02-20 12:03:00,0,711,1.817,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,22.5,11.2,-0.57393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337745",2020-02-20 12:04:00,0,702,1.812,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,22.5,10.3,-0.51471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337746",2020-02-20 12:05:00,0,731,1.801,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,22.5,11.2,-0.58653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337747",2020-02-20 12:06:00,0,688,0.087,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,22.5,12.2,-2.60253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337748",2020-02-20 12:07:00,0,692,0.05,22,22,22,22,22,22,22,0,0,22,22.5,23,22.5,22,23,22.5,12.8,-2.36376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337749",2020-02-20 12:08:00,0,626,0.085,22,22,22,22,22,22,22,0,0,22,22.5,23,22.5,22,23,22.5,11,-2.4507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337750",2020-02-20 12:09:00,0,617,0,22,22,22,22,22,22,22,0,0,22,22.5,23,22.5,22,23,22.5,11.2,-2.23776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337751",2020-02-20 12:10:00,0,647,0,22,22,22,22,22,22,22,0,0,22,22.5,23,22.5,22,23,22.5,11.2,-2.35053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337752",2020-02-20 12:11:00,0,643,0,22,22,22,22,22,22,22,0,0,22,22.5,23,22.5,22,23,22.5,10.6,-2.45763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
