"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"337753",2020-02-20 12:12:00,0,677,1.87,22,22,22,22,22,22,22,0,0,22,22.5,23,22.5,22,23,22.5,10.6,-0.35658,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337754",2020-02-20 12:13:00,0,678,1.884,22,22,22,22,22,22,22,0,0,22,22.5,23,22.5,22,23,22.5,10.5,-0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337755",2020-02-20 12:14:00,0,726,1.81,22,22,22,22,22,22,22,0,0,22,22.5,23,22.5,22,23,22.5,10.2,-0.7119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337756",2020-02-20 12:15:00,0,730,1.836,22,22,22,22,22,22,22,0,0,22,22.5,23,22.5,22,23,22.5,10.7,-0.5292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337757",2020-02-20 12:16:00,0,700,1.828,22,22,22,22,22,22,22,0,0,22,22.5,23,22.5,22,23,22.5,10.1,-0.6489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337758",2020-02-20 12:17:00,0,692,0.085,22,22,22,22,22,22,22,0,0,22,22.5,23,22.5,22,23,22.5,10.2,-2.57166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337759",2020-02-20 12:18:00,0,759,1.827,22,22,22,22,22,22,22,0,0,22,22.5,23,22.5,22,23,22.5,10.7,-0.82593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337760",2020-02-20 12:19:00,0,722,1.81,22,22,22,22,22,22,22,0,0,22,22.5,23,22.5,22,23,22.5,10.2,-0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337761",2020-02-20 12:20:00,0,740,1.822,22,22,22,22,22,22,22,0,0,22,22.5,23,22.5,22,23,22.5,10.8,-0.7308,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337762",2020-02-20 12:21:00,0,676,1.842,22,22,22,22,22,22,22,0,0,22,22.5,23,22.5,22,23,22.5,9.6,-0.52479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337763",2020-02-20 12:22:00,0,771,0.093,22,22,22,22,22,22,22,0,0,22,22.5,23,22.5,22,23,22.5,10.7,-3.01203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337764",2020-02-20 12:23:00,0,779,0.092,22,22,22,22,22,22,22,0,0,22,22.5,23,22.5,22,23,22.5,11.3,-2.84193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337765",2020-02-20 12:24:00,0,740,0.051,22,22,22,22,22,22,22,0,0,22,22.5,23,22.5,22,23,22.5,11.9,-2.78649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337766",2020-02-20 12:25:00,0,703,0.074,22,22,22,22,22,22,22,0,0,22,22.5,23,22.5,22,23,22.5,12,-2.71845,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337767",2020-02-20 12:26:00,0,756,0.078,22,22,22,22,22,22,22,0,0,22,22.5,23,22.5,22,23,22.5,10.7,-2.8854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337768",2020-02-20 12:27:00,0,732,0.067,22,22,22,22,22,22,22,0,0,22,22.5,23,22.5,22,23,22.5,10.8,-2.79783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337769",2020-02-20 12:28:00,0,744,0.042,22,22,22,22,22,22,22,0,0,22,22.5,23,22.5,22,23,22.5,10.7,-2.90493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337770",2020-02-20 12:29:00,0,725,0,22,22,22,22,22,22,22,0,0,22,22.5,23,22.5,22,23,22.5,9.8,-2.709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337771",2020-02-20 12:30:00,0,698,0,22,22,22,22,22,22,22,0,0,22,22.5,23,22.5,22,23,22.5,9.5,-2.65356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337772",2020-02-20 12:31:00,0,702,0,22,22,22,22,22,22,22,0,0,22,22.5,23,22.5,22,23,22.5,10.9,-2.70963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337773",2020-02-20 12:32:00,0,702,0,22,22,22,22,22,22,22,0,0,22,22.5,23,22.5,22,23,22.5,10.9,-2.42676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337774",2020-02-20 12:33:00,0,714,0,22,22,22,22,22,22,22,0,0,22,22.5,23,22.5,22,23,22.5,9.4,-2.45133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337775",2020-02-20 12:34:00,0,748,0,22,22,22,22,22,22,22,0,0,22,22.5,23,22.5,22.5,23,22.5,10.1,-2.72223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337776",2020-02-20 12:35:00,0,792,0,22,22,22,22,22,22,22,0,0,22,22.5,23,22.5,22.5,23,22.5,11.3,-2.85453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337777",2020-02-20 12:36:00,0,814,0,22,22,22,22,22,22,22,0,0,22,22.5,23,22.5,22.5,23,22.5,11,-3.19347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337778",2020-02-20 12:37:00,0,774,0,22,22,22,22,22,22,22,0,0,22,22.5,23,22.5,22.5,23,22.5,12.1,-2.6775,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337779",2020-02-20 12:38:00,0.0395155,685,0,22,22,22,22,22,22,22,0,0,22,22.5,23,22.5,22.5,23,22.5,11.8,-2.67309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337780",2020-02-20 12:39:00,0,796,0,22,22,22,22,22,22,22,0,0,22,22.5,23,22.5,22.5,23,22.5,12.5,-2.92509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337781",2020-02-20 12:40:00,0,803,0,22,22,22,22,22,22,22,0,0,22,22.5,23,22.5,22.5,23,22.5,13.3,-2.9925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337782",2020-02-20 12:41:00,0,858,0,22,22,22,22,22,22,22,0,0,22,22.5,23,22.5,22.5,23,22.5,10.8,-3.06306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337783",2020-02-20 12:42:00,0,790,0,22,10,22,22,22,22,22,0,0,22,22.5,23,22.5,22.5,23,22.5,10.7,-2.93139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337784",2020-02-20 12:43:00,0,720,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,12.1,-3.0114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337785",2020-02-20 12:44:00,0,627,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,11.5,-2.91249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337786",2020-02-20 12:45:00,0,492,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,10.6,-2.71593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337787",2020-02-20 12:46:00,0,594,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,11.7,-2.79153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337788",2020-02-20 12:47:00,0,639,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,10.9,-2.66553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337789",2020-02-20 12:48:00,0,715,0,22,22,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,10.7,-2.7972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337790",2020-02-20 12:49:00,0,667,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,11.4,-2.69766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337791",2020-02-20 12:50:00,0,654,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,11.2,-2.62773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337792",2020-02-20 12:51:00,0,628,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,11.6,-2.5263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337793",2020-02-20 12:52:00,0,536,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,11.8,-2.21823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337794",2020-02-20 12:53:00,0,530,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,10.8,-2.48976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337795",2020-02-20 12:54:00,0,646,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,11.4,-2.86839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337796",2020-02-20 12:55:00,0,630,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,11.3,-2.72853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337797",2020-02-20 12:56:00,0,579,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,10.6,-2.92824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337798",2020-02-20 12:57:00,0,531,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,10.4,-2.72601,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337799",2020-02-20 12:58:00,0,546,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,10.8,-2.40345,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337800",2020-02-20 12:59:00,0,565,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,10.6,-2.34486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337801",2020-02-20 13:00:00,0,556,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,10.8,-2.3247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337802",2020-02-20 13:01:00,0,571,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,9.9,-2.27556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337803",2020-02-20 13:02:00,0,584,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,10.6,-2.39526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337804",2020-02-20 13:03:00,0,692,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,11,-2.59623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337805",2020-02-20 13:04:00,0,717,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,11.6,-2.48913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337806",2020-02-20 13:05:00,0,656,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,11.9,-2.02356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337807",2020-02-20 13:06:00,0,560,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,11.1,-2.09223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337808",2020-02-20 13:07:00,0,550,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,10.1,-1.97883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337809",2020-02-20 13:08:00,0,599,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,10.3,-2.331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337810",2020-02-20 13:09:00,0,621,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,11.2,-2.40786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337811",2020-02-20 13:10:00,0,618,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,22.5,11,-2.52819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337812",2020-02-20 13:11:00,0,594,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,11.3,-2.21634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337813",2020-02-20 13:12:00,0,521,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22.5,23,23,12,-2.28186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337814",2020-02-20 13:13:00,0,508,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.8,-2.30013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337815",2020-02-20 13:14:00,0,545,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,10.8,-2.35809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337816",2020-02-20 13:15:00,0,565,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,9.9,-2.49732,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337817",2020-02-20 13:16:00,0,594,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,9.7,-2.82681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337818",2020-02-20 13:17:00,0,692,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11,-2.87343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337819",2020-02-20 13:18:00,0,698,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11,-1.9971,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337820",2020-02-20 13:19:00,0,707,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,10.4,-2.08656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337821",2020-02-20 13:20:00,0,777,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.8,-3.18276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337822",2020-02-20 13:21:00,0,768,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,12.7,-3.01581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337823",2020-02-20 13:22:00,0,658,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,12.7,-3.08511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337824",2020-02-20 13:23:00,0,631,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,12.1,-3.09456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337825",2020-02-20 13:24:00,0,588,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.5,-2.94966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337826",2020-02-20 13:25:00,0,578,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.3,-2.82618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337827",2020-02-20 13:26:00,0,582,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,10.7,-2.85579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337828",2020-02-20 13:27:00,0,603,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,10.3,-2.54079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337829",2020-02-20 13:28:00,0,626,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,10,-2.83248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337830",2020-02-20 13:29:00,0,718,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,10.8,-2.98683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337831",2020-02-20 13:30:00,0,715,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.3,-3.0366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337832",2020-02-20 13:31:00,0,696,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,10.6,-2.9799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337833",2020-02-20 13:32:00,0,641,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.6,-3.11976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337834",2020-02-20 13:33:00,0,697,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.6,-3.06936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337835",2020-02-20 13:34:00,0,799,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.6,-3.0366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337836",2020-02-20 13:35:00,0,676,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,12.1,-2.76129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337837",2020-02-20 13:36:00,0,602,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.8,-2.81106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337838",2020-02-20 13:37:00,0,751,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.4,-2.80602,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337839",2020-02-20 13:38:00,0,685,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.6,-2.89296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337840",2020-02-20 13:39:00,0,636,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.7,-3.04416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337841",2020-02-20 13:40:00,0,651,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,12,-3.25143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337842",2020-02-20 13:41:00,0,580,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.6,-3.14559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337843",2020-02-20 13:42:00,0,510,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11,-3.11472,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337844",2020-02-20 13:43:00,0,486,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.5,-3.3264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337845",2020-02-20 13:44:00,0,450,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,12.2,-3.44547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337846",2020-02-20 13:45:00,0,378,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,13.6,-3.01896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337847",2020-02-20 13:46:00,0,345,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,14.4,-3.18339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337848",2020-02-20 13:47:00,0,342,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,12.7,-3.00699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337849",2020-02-20 13:48:00,0,352,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.2,-2.9673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337850",2020-02-20 13:49:00,0,370,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,10.1,-2.5452,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337851",2020-02-20 13:50:00,0,358,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11,-2.87028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337852",2020-02-20 13:51:00,0,328,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.5,-3.16134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337853",2020-02-20 13:52:00,0,492,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.6,-3.49839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337854",2020-02-20 13:53:00,0,578,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.5,-3.3012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337855",2020-02-20 13:54:00,0,606,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,10.6,-3.33144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337856",2020-02-20 13:55:00,0,601,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.1,-3.32388,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337857",2020-02-20 13:56:00,0,551,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.2,-2.92887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337858",2020-02-20 13:57:00,0,614,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.4,-3.27096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337859",2020-02-20 13:58:00,0,624,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.6,-3.28167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337860",2020-02-20 13:59:00,0,591,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,12.6,-2.87595,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337861",2020-02-20 14:00:00,0,482,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.4,-2.81799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337862",2020-02-20 14:01:00,0,415,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,10.4,-2.07333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337863",2020-02-20 14:02:00,0,401,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,10.6,-1.76526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337864",2020-02-20 14:03:00,0,404,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.4,-1.94103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337865",2020-02-20 14:04:00,0,343,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.5,-2.1357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337866",2020-02-20 14:05:00,0,358,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.3,-2.1609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337867",2020-02-20 14:06:00,0,340,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.4,-1.98954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337868",2020-02-20 14:07:00,0,304,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.1,-2.27934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337869",2020-02-20 14:08:00,0,305,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,10.4,-2.48346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337870",2020-02-20 14:09:00,0,264,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,10.7,-2.44629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337871",2020-02-20 14:10:00,0,230,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11,-2.74239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337872",2020-02-20 14:11:00,0,208,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,10.1,-2.58363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337873",2020-02-20 14:12:00,0,196,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,10.7,-2.37447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337874",2020-02-20 14:13:00,0,193,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.7,-2.6271,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337875",2020-02-20 14:14:00,0,186,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,12,-2.71026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337876",2020-02-20 14:15:00,0,194,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,10.4,-2.73483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337877",2020-02-20 14:16:00,0,215,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,10.3,-3.05613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337878",2020-02-20 14:17:00,0,280,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,10.6,-3.02463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337879",2020-02-20 14:18:00,0,349,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.4,-1.70289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337880",2020-02-20 14:19:00,0,415,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.6,-2.67876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337881",2020-02-20 14:20:00,0,478,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.9,-2.8413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337882",2020-02-20 14:21:00,0,564,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,12.2,-2.90745,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337883",2020-02-20 14:22:00,0,657,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.8,-2.99124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337884",2020-02-20 14:23:00,0,578,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,12.2,-2.4948,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337885",2020-02-20 14:24:00,0,615,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.9,-2.55213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337886",2020-02-20 14:25:00,0,647,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,12.5,-2.65293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337887",2020-02-20 14:26:00,0,659,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,13.1,-2.7468,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337888",2020-02-20 14:27:00,0,610,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.6,-2.38014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337889",2020-02-20 14:28:00,0,616,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,12.2,-2.62143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337890",2020-02-20 14:29:00,0,636,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,12.1,-2.7216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337891",2020-02-20 14:30:00,0,704,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,12,-2.73483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337892",2020-02-20 14:31:00,0,665,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,12.3,-2.7972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337893",2020-02-20 14:32:00,0,695,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,12,-2.44566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337894",2020-02-20 14:33:00,0,693,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.2,-1.40679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337895",2020-02-20 14:34:00,0,690,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.1,-2.41416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337896",2020-02-20 14:35:00,0,684,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.7,-2.4948,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337897",2020-02-20 14:36:00,0,679,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.5,-2.67498,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337898",2020-02-20 14:37:00,0,674,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,12.2,-2.63403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337899",2020-02-20 14:38:00,0,671,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,12,-2.62017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337900",2020-02-20 14:39:00,0,668,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.9,-2.60883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337901",2020-02-20 14:40:00,0,666,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,12.1,-2.60883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337902",2020-02-20 14:41:00,0,608,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.5,-1.87929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337903",2020-02-20 14:42:00,0,462,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.5,-1.9845,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337904",2020-02-20 14:43:00,0,654,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.4,-2.58363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337905",2020-02-20 14:44:00,0,627,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,13,-2.52063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337906",2020-02-20 14:45:00,0,605,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,13.9,-2.48283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337907",2020-02-20 14:46:00,0,597,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,14.3,-2.45007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337908",2020-02-20 14:47:00,0,586,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,14.1,-2.44251,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337909",2020-02-20 14:48:00,0,580,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,13.9,-2.34486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337910",2020-02-20 14:49:00,0,578,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,13.9,-2.42046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337911",2020-02-20 14:50:00,0,581,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,13.7,-2.41353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337912",2020-02-20 14:51:00,0,583,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,13.6,-2.38266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337913",2020-02-20 14:52:00,0,591,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,13,-2.36376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337914",2020-02-20 14:53:00,0,603,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,13.2,-2.27493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337915",2020-02-20 14:54:00,0,621,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,13.2,-2.02356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337916",2020-02-20 14:55:00,0,616,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,13.6,-1.64619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337917",2020-02-20 14:56:00,0,612,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,14.5,-1.25559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337918",2020-02-20 14:57:00,0,610,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,13.9,-1.97883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337919",2020-02-20 14:58:00,0,608,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.5,-1.44963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337920",2020-02-20 14:59:00,0,605,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.6,-1.91016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337921",2020-02-20 15:00:00,0,602,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,12.3,-1.93599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337922",2020-02-20 15:01:00,0,598,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.5,-1.63989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337923",2020-02-20 15:02:00,0,596,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.1,-1.74762,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337924",2020-02-20 15:03:00,0,593,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11,-1.30599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337925",2020-02-20 15:04:00,0,589,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.9,-1.46916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337926",2020-02-20 15:05:00,0,584,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,13,-1.37151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337927",2020-02-20 15:06:00,0,580,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,13.7,-1.55673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337928",2020-02-20 15:07:00,0,578,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,12.7,-1.52586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337929",2020-02-20 15:08:00,0,572,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.9,-1.36899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337930",2020-02-20 15:09:00,0,576,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.2,-1.05084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337931",2020-02-20 15:10:00,0,572,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.9,-1.52019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337932",2020-02-20 15:11:00,0,570,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.2,-1.24866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337933",2020-02-20 15:12:00,0,560,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.3,-0.97272,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337934",2020-02-20 15:13:00,0,562,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,12.3,-0.92862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337935",2020-02-20 15:14:00,0,558,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,12.2,-1.17873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337936",2020-02-20 15:15:00,0,557,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,12.2,-1.39356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337937",2020-02-20 15:16:00,0,547,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,13.4,-1.37466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337938",2020-02-20 15:17:00,0,546,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,12.7,-1.5183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337939",2020-02-20 15:18:00,0,532,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.7,-1.62666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337940",2020-02-20 15:19:00,0,530,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.9,-1.7388,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337941",2020-02-20 15:20:00,0,531,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,12.6,-1.73439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337942",2020-02-20 15:21:00,0,533,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,13,-1.68336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337943",2020-02-20 15:22:00,0,510,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,12.5,-1.62603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337944",2020-02-20 15:23:00,0,514,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.7,-1.59516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337945",2020-02-20 15:24:00,0,502,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.6,-1.58004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337946",2020-02-20 15:25:00,0,500,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.6,-1.52712,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337947",2020-02-20 15:26:00,0,456,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,12.2,-1.43136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337948",2020-02-20 15:27:00,0,461,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,12.6,-1.4805,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337949",2020-02-20 15:28:00,0,463,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,12.3,-1.43199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337950",2020-02-20 15:29:00,0,484,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,12.6,-1.5813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337951",2020-02-20 15:30:00,0,508,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,12.6,-1.57752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337952",2020-02-20 15:31:00,0,502,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.9,-1.57248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337953",2020-02-20 15:32:00,0,491,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,12.2,-1.53279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337954",2020-02-20 15:33:00,0,495,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.8,-1.54413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337955",2020-02-20 15:34:00,0,489,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,12.5,-1.53279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337956",2020-02-20 15:35:00,0,487,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,12.1,-1.25496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337957",2020-02-20 15:36:00,0,482,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.4,-1.20393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337958",2020-02-20 15:37:00,0,478,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.3,-1.19511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337959",2020-02-20 15:38:00,0,472,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.9,-1.29213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337960",2020-02-20 15:39:00,0,470,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,12.5,-1.46286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337961",2020-02-20 15:40:00,0,467,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,12.7,-1.43829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337962",2020-02-20 15:41:00,0,465,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,12.5,-1.4553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337963",2020-02-20 15:42:00,0,462,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,12,-1.23606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337964",2020-02-20 15:43:00,0,458,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.7,-1.39419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337965",2020-02-20 15:44:00,0,456,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.3,-1.41876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337966",2020-02-20 15:45:00,0,451,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.8,-1.3986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337967",2020-02-20 15:46:00,0,447,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,12.2,-1.40553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337968",2020-02-20 15:47:00,0,443,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,12.2,-1.38726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337969",2020-02-20 15:48:00,0,428,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,12.1,-1.28268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337970",2020-02-20 15:49:00,0,435,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.8,-1.38159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337971",2020-02-20 15:50:00,0,433,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.9,-1.35576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337972",2020-02-20 15:51:00,0,429,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,12.6,-1.33182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337973",2020-02-20 15:52:00,0,426,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,12.8,-1.29843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337974",2020-02-20 15:53:00,0,420,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,12.1,-1.26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337975",2020-02-20 15:54:00,0,416,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,11.9,-1.22409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337976",2020-02-20 15:55:00,0,413,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,12,-1.19763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337977",2020-02-20 15:56:00,0,409,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23,13.1,-1.1781,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337978",2020-02-20 15:57:00,0,404,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23.5,12.9,-1.14093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337979",2020-02-20 15:58:00,0,399,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23.5,13.9,-1.10376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337980",2020-02-20 15:59:00,0,395,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23.5,12.6,-1.0647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337981",2020-02-20 16:00:00,0,393,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23.5,12.8,-0.65457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337982",2020-02-20 16:01:00,0,390,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23.5,12.8,-0.69489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337983",2020-02-20 16:02:00,0,385,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23.5,13,-0.71883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337984",2020-02-20 16:03:00,0,380,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23.5,13.1,-0.6867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337985",2020-02-20 16:04:00,0,376,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23.5,13.1,-0.76482,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337986",2020-02-20 16:05:00,0,371,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23.5,13.1,-0.65394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337987",2020-02-20 16:06:00,0,370,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23.5,13.1,-0.42903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337988",2020-02-20 16:07:00,0,368,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22.5,23,23.5,13,-0.59283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337989",2020-02-20 16:08:00,0,364,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23.5,13,-0.56133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337990",2020-02-20 16:09:00,0,361,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23.5,12.9,-0.52353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337991",2020-02-20 16:10:00,0,355,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23.5,12.9,-0.21546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337992",2020-02-20 16:11:00,0,353,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23.5,12.8,-0.1071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337993",2020-02-20 16:12:00,0,350,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23.5,12.7,-0.09513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337994",2020-02-20 16:13:00,0,345,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23.5,12.5,-0.04473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337995",2020-02-20 16:14:00,0,340,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23.5,12.2,0.03591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337996",2020-02-20 16:15:00,0,337,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23.5,12,-0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337997",2020-02-20 16:16:00,0,333,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23.5,11.9,-0.063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337998",2020-02-20 16:17:00,0,331,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23.5,11.9,0.1512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"337999",2020-02-20 16:18:00,0,326,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23.5,12.1,0.21546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338000",2020-02-20 16:19:00,0,321,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23.5,12.1,-0.41643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338001",2020-02-20 16:20:00,0,317,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23.5,12.2,-0.43029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338002",2020-02-20 16:21:00,0,313,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23.5,12.2,-0.44919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338003",2020-02-20 16:22:00,0,309,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23.5,12.2,-0.42966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338004",2020-02-20 16:23:00,0,306,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23.5,12.2,-0.42336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338005",2020-02-20 16:24:00,0,302,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23.5,12.2,-0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338006",2020-02-20 16:25:00,0,296,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23.5,12.2,-0.38808,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338007",2020-02-20 16:26:00,0,292,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23.5,12.2,-0.34776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338008",2020-02-20 16:27:00,0,289,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23.5,12.3,-0.33453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338009",2020-02-20 16:28:00,0,284,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23.5,12.3,-0.32886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338010",2020-02-20 16:29:00,0,281,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23.5,12.4,-0.34902,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338011",2020-02-20 16:30:00,0,277,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23.5,12.5,-0.32886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338012",2020-02-20 16:31:00,0,272,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23.5,12.5,-0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338013",2020-02-20 16:32:00,0,271,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23.5,12.6,-0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338014",2020-02-20 16:33:00,0,265,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23.5,12.6,-0.26649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338015",2020-02-20 16:34:00,0,261,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23.5,12.6,-0.34209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338016",2020-02-20 16:35:00,0,257,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23.5,12.6,-0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338017",2020-02-20 16:36:00,0,252,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23.5,12.6,-0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338018",2020-02-20 16:37:00,0,248,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23.5,12.6,-0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338019",2020-02-20 16:38:00,0,245,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23.5,12.5,-0.26334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338020",2020-02-20 16:39:00,0,241,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23.5,12.5,-0.25326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338021",2020-02-20 16:40:00,0,238,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23.5,12.5,-0.24633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338022",2020-02-20 16:41:00,0,234,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23.5,12.4,-0.22176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338023",2020-02-20 16:42:00,0,229,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23.5,12.5,-0.22113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338024",2020-02-20 16:43:00,0,225,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23.5,12.5,-0.19719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338025",2020-02-20 16:44:00,0,222,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23.5,12.7,-0.18963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338026",2020-02-20 16:45:00,0,217,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23.5,12.7,-0.18081,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338027",2020-02-20 16:46:00,0,213,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,24,12.7,-0.1701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338028",2020-02-20 16:47:00,0,208,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,24,12.7,-0.1638,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338029",2020-02-20 16:48:00,0,207,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,24,12.7,0.13797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338030",2020-02-20 16:49:00,0,203,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,24,12.6,0.19152,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338031",2020-02-20 16:50:00,0,199,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,24,12.7,0.18144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338032",2020-02-20 16:51:00,0,151,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,24,12.7,0.07434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338033",2020-02-20 16:52:00,0,58,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,24,12.6,-0.06489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338034",2020-02-20 16:53:00,0,35,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,24,12.5,-0.01386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338035",2020-02-20 16:54:00,0,35,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,24,12.5,-0.03906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338036",2020-02-20 16:55:00,0,36,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,24,12.6,-0.06426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338037",2020-02-20 16:56:00,0,35,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,24,12.5,-0.0315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338038",2020-02-20 16:57:00,0,34,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,24,12.6,-0.03339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338039",2020-02-20 16:58:00,0,35,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,24,12.5,-0.02457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338040",2020-02-20 16:59:00,0,35,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,24,12.5,-0.00693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338041",2020-02-20 17:00:00,0,33,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,24,12.4,0.0063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338042",2020-02-20 17:01:00,0,33,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,24,12.3,0.02394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338043",2020-02-20 17:02:00,0,33,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23.5,22.5,23.5,24,12.2,0.04095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338044",2020-02-20 17:03:00,0,34,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23.5,22.5,23.5,24,12.2,0.04914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338045",2020-02-20 17:04:00,0,33,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23.5,22.5,23.5,24,12.1,0.00567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338046",2020-02-20 17:05:00,0,34,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23.5,22.5,23.5,24,12.1,0.02394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338047",2020-02-20 17:06:00,0,33,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23.5,22.5,23.5,24,11.7,0.04347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338048",2020-02-20 17:07:00,0,34,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23.5,22.5,23.5,24,11.5,0.08064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338049",2020-02-20 17:08:00,0,34,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23.5,22.5,23.5,24,11.1,0.10584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338050",2020-02-20 17:09:00,0,33,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23.5,22.5,23.5,24,11.1,0.11466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338051",2020-02-20 17:10:00,0,33,0,22,10,22,22,22,22,22,0,0,23,23,23,23.5,22.5,23.5,24,11.1,0.13734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338052",2020-02-20 17:11:00,0,34,0,22,10,22,22,22,22,22,0,0,23,23,23,23.5,22.5,23.5,24,11,0.15057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338053",2020-02-20 17:12:00,0,34,0,22,10,22,22,22,22,22,0,0,23,23,23,23.5,22.5,23.5,24,10.9,0.18081,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338054",2020-02-20 17:13:00,0,34,0,22,10,22,22,22,22,22,0,0,23,23,23,23.5,22.5,23.5,24,10.8,0.23184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338055",2020-02-20 17:14:00,0,33,0,22,10,22,22,22,22,22,0,0,23,23,23,23.5,22.5,23.5,24,10.7,0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338056",2020-02-20 17:15:00,0,33,0,22,10,22,22,22,22,22,0,0,23,23,23,23.5,23,23.5,24,10.6,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338057",2020-02-20 17:16:00,0,34,0,22,10,22,22,22,22,22,0,0,23,23,23,23.5,23,23.5,24,10.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338058",2020-02-20 17:17:00,0,34,0,22,10,22,22,22,22,22,0,0,23,23,23,23.5,23,23.5,24,10.7,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338059",2020-02-20 17:18:00,0,33,0,22,10,22,22,22,22,22,0,0,23,23,23,23.5,23,23.5,24,10.7,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338060",2020-02-20 17:19:00,0,33,0,22,10,22,22,22,22,22,0,0,23,23,23,23.5,23,23.5,24,10.7,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338061",2020-02-20 17:20:00,0,33,0,22,10,22,22,22,22,22,0,0,23,23,23,23.5,23,23.5,24,10.7,0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338062",2020-02-20 17:21:00,0,32,0,22,10,22,22,22,22,22,0,0,23,23,23,23.5,23,23.5,24,10.7,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338063",2020-02-20 17:22:00,0,31,0,22,10,22,22,22,22,22,0,0,23,23,23,23.5,23,23.5,24,10.8,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338064",2020-02-20 17:23:00,0,30,0,22,10,22,22,22,22,22,0,0,23,23,23,23.5,23,23.5,24,10.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338065",2020-02-20 17:24:00,0,30,0,22,10,22,22,22,22,22,0,0,23,23,23,23.5,23,23.5,24,10.7,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338066",2020-02-20 17:25:00,0,30,0,22,10,22,22,22,22,22,0,0,23,23,23,23.5,23,23.5,24,10.7,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338067",2020-02-20 17:26:00,0,29,0,22,10,22,22,22,22,22,0,0,23,23,23,23.5,23,23.5,24,10.6,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338068",2020-02-20 17:27:00,0,29,0,22,10,22,22,22,22,22,0,0,23,23,23,23.5,23,23.5,24,10.5,0.33642,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338069",2020-02-20 17:28:00,0,28,0,22,10,22,22,22,22,22,0,0,23,23,23,23.5,23,23.5,24,10.4,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338070",2020-02-20 17:29:00,0,27,0,22,10,22,22,22,22,22,0,0,23,23,23,23.5,23,23.5,24,10.4,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338071",2020-02-20 17:30:00,0,27,0,22,10,22,22,22,22,22,0,0,23,23,23,23.5,23,23.5,24,10.3,0.68481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338072",2020-02-20 17:31:00,0,25,0,22,10,22,22,22,22,22,0,0,23,23,23,23.5,23,23.5,24,10.3,0.693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338073",2020-02-20 17:32:00,0,24,0,22,10,22,22,22,22,22,0,0,23,23,23,23.5,23,23.5,24,10.3,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338074",2020-02-20 17:33:00,0,22,0,22,10,22,22,22,22,22,0,0,23,23,23,23.5,23,23.5,24,10.2,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338075",2020-02-20 17:34:00,0,23,0,22,10,22,22,22,22,22,0,0,23,23,23,23.5,23,23.5,24,10.2,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338076",2020-02-20 17:35:00,0,22,0,22,10,22,22,22,22,22,0,0,23,23,23,23.5,23,23.5,24,10.2,0.41769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338077",2020-02-20 17:36:00,0,24,0,22,10,22,22,22,22,22,0,0,23,23,23,23.5,23,23.5,24,10.2,0.40635,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338078",2020-02-20 17:37:00,0,22,0,22,10,22,22,22,22,22,0,0,23,23,23,23.5,23,23.5,24,10.2,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338079",2020-02-20 17:38:00,0,22,0,22,10,22,22,22,22,22,0,0,23,23,23,23.5,23,23.5,24,10.1,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338080",2020-02-20 17:39:00,0,20,0,22,10,22,22,22,22,22,0,0,23,23,23,23.5,23,23.5,24,10.1,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338081",2020-02-20 17:40:00,0,19,0,22,10,22,22,22,22,22,0,0,23,23,23,23.5,23,23.5,24,10,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
