"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"338082",2020-02-20 17:41:00,0,20,0,22,10,22,22,22,22,22,0,0,23,23,23,23.5,23,23.5,24,10,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338083",2020-02-20 17:42:00,0,20,0,22,10,22,22,22,22,22,0,0,23,23,23,23.5,23,23.5,24,9.9,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338084",2020-02-20 17:43:00,0,19,0,22,10,22,22,22,22,22,0,0,23,23,23,23.5,23,23.5,24,9.9,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338085",2020-02-20 17:44:00,0,19,0,22,10,22,22,22,22,22,0,0,23,23,23,23.5,23,23.5,24,9.9,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338086",2020-02-20 17:45:00,0,18,0,22,10,22,22,22,22,22,0,0,23,23,23,23.5,23,23.5,24,9.8,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338087",2020-02-20 17:46:00,0,18,0,22,10,22,22,22,22,22,0,0,23,23,23,23.5,23,23.5,24,9.8,0.44478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338088",2020-02-20 17:47:00,0,17,0,22,10,22,22,22,22,22,0,0,23,23,23,23.5,23,23.5,24,9.8,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338089",2020-02-20 17:48:00,0,17,0,22,10,22,22,22,22,22,0,0,23,23,23,23.5,23,23.5,24,9.7,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338090",2020-02-20 17:49:00,0,16,0,22,10,22,22,22,22,22,0,0,23,23,23,23.5,23,23,23.5,9.7,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338091",2020-02-20 17:50:00,0,16,0,22,10,22,22,22,22,22,0,0,23,23,23,23.5,23,23,23.5,9.7,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338092",2020-02-20 17:51:00,0,16,0,22,10,22,22,22,22,22,0,0,23,23,23,23,22.5,23,23.5,9.7,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338093",2020-02-20 17:52:00,0,16,0,22,10,22,22,22,22,22,0,0,23,23,23,23,22.5,23,23.5,9.6,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338094",2020-02-20 17:53:00,0,16,0,22,10,22,22,22,22,22,0,0,23,23,23,23,22.5,23,23.5,9.6,0.45612,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338095",2020-02-20 17:54:00,0,15,0,22,10,22,22,22,22,22,0,0,23,23,23,23,22.5,23,23.5,9.6,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338096",2020-02-20 17:55:00,0,14,0,22,10,22,22,22,22,22,0,0,23,23,23,23,22.5,23,23.5,9.4,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338097",2020-02-20 17:56:00,0,14,0,22,10,22,22,22,22,22,0,0,23,23,23,23,22.5,23,23.5,9.3,0.44226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338098",2020-02-20 17:57:00,0,14,0,22,10,22,22,22,22,22,0,0,23,23,23,23,22.5,23,23.5,9.3,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338099",2020-02-20 17:58:00,0,13,0,22,10,22,22,22,22,22,0,0,23,23,23,23,22.5,23,23.5,9.2,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338100",2020-02-20 17:59:00,0,12,0,22,10,22,22,22,22,22,0,0,23,23,23,23,22.5,23,23.5,9.1,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338101",2020-02-20 18:00:00,0,13,0,22,10,22,22,22,22,22,0,0,23,23,23,23,22.5,23,23.5,9.1,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338102",2020-02-20 18:01:00,0,12,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,22.5,23,23.5,9.1,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338103",2020-02-20 18:02:00,0,11,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,22.5,23,23.5,9,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338104",2020-02-20 18:03:00,0,11,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,22.5,23,23.5,9,0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338105",2020-02-20 18:04:00,0,10,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,22.5,23,23.5,8.9,0.45612,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338106",2020-02-20 18:05:00,0,10,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,22.5,23,23.5,8.8,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338107",2020-02-20 18:06:00,0,10,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,22.5,23,23.5,8.8,0.46242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338108",2020-02-20 18:07:00,0,9,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,22.5,23,23.5,8.8,0.46242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338109",2020-02-20 18:08:00,0,9,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,22.5,23,23.5,8.9,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338110",2020-02-20 18:09:00,0,8,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,22.5,23,23.5,8.8,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338111",2020-02-20 18:10:00,0,8,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,22.5,23,23.5,8.8,0.74907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338112",2020-02-20 18:11:00,0,9,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,22.5,23,23.5,8.7,0.74844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338113",2020-02-20 18:12:00,0,7,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,22.5,23,23.5,8.7,0.67977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338114",2020-02-20 18:13:00,0,8,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,22.5,23,23.5,8.7,0.60921,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338115",2020-02-20 18:14:00,0,8,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,22.5,23,23.5,8.7,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338116",2020-02-20 18:15:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,22.5,23,23.5,8.7,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338117",2020-02-20 18:16:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,22.5,23,23.5,8.6,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338118",2020-02-20 18:17:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,22.5,23,23.5,8.5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338119",2020-02-20 18:18:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,22.5,23,23.5,8.5,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338120",2020-02-20 18:19:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,22.5,23,23.5,8.4,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338121",2020-02-20 18:20:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,22.5,23,23.5,8.4,0.46935,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338122",2020-02-20 18:21:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,22.5,23,23.5,8.4,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338123",2020-02-20 18:22:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,22.5,23,23.5,8.4,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338124",2020-02-20 18:23:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,22.5,23,23.5,8.4,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338125",2020-02-20 18:24:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,22.5,23,23.5,8.3,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338126",2020-02-20 18:25:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,22.5,23,23.5,8.2,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338127",2020-02-20 18:26:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,22.5,23,23.5,8.2,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338128",2020-02-20 18:27:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,22.5,23,23.5,8.1,0.43533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338129",2020-02-20 18:28:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,22.5,23,23.5,8.1,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338130",2020-02-20 18:29:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,22.5,23,23.5,8.2,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338131",2020-02-20 18:30:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,22.5,23,23.5,8.3,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338132",2020-02-20 18:31:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,22.5,23,23.5,8.2,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338133",2020-02-20 18:32:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,22.5,23,23.5,8.1,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338134",2020-02-20 18:33:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,22.5,23,23.5,8.1,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338135",2020-02-20 18:34:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,22.5,23,23.5,8.2,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338136",2020-02-20 18:35:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,22.5,23,23.5,8.1,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338137",2020-02-20 18:36:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,22.5,23,23.5,8.1,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338138",2020-02-20 18:37:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,22.5,23,23.5,8,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338139",2020-02-20 18:38:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,22.5,23,23.5,7.9,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338140",2020-02-20 18:39:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,22.5,23,23.5,7.8,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338141",2020-02-20 18:40:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23.5,7.8,0.45738,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338142",2020-02-20 18:41:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23.5,7.8,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338143",2020-02-20 18:42:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23.5,7.9,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338144",2020-02-20 18:43:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23.5,7.9,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338145",2020-02-20 18:44:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23.5,7.9,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338146",2020-02-20 18:45:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23.5,8,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338147",2020-02-20 18:46:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23.5,7.9,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338148",2020-02-20 18:47:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23.5,7.8,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338149",2020-02-20 18:48:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23.5,7.5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338150",2020-02-20 18:49:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23.5,7.5,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338151",2020-02-20 18:50:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23.5,7.5,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338152",2020-02-20 18:51:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23.5,7.5,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338153",2020-02-20 18:52:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23.5,7.5,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338154",2020-02-20 18:53:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23.5,7.5,0.46746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338155",2020-02-20 18:54:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23.5,7.3,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338156",2020-02-20 18:55:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23.5,7.4,0.45045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338157",2020-02-20 18:56:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23.5,7.2,0.44226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338158",2020-02-20 18:57:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23.5,7.3,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338159",2020-02-20 18:58:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23.5,7.3,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338160",2020-02-20 18:59:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23.5,7.2,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338161",2020-02-20 19:00:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,7.1,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338162",2020-02-20 19:01:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,7,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338163",2020-02-20 19:02:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,7,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338164",2020-02-20 19:03:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,6.9,0.73584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338165",2020-02-20 19:04:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,6.9,0.69426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338166",2020-02-20 19:05:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,6.8,0.58779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338167",2020-02-20 19:06:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,6.8,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338168",2020-02-20 19:07:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,6.7,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338169",2020-02-20 19:08:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,6.6,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338170",2020-02-20 19:09:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,6.5,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338171",2020-02-20 19:10:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,6.5,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338172",2020-02-20 19:11:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,6.4,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338173",2020-02-20 19:12:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,6.4,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338174",2020-02-20 19:13:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,6.4,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338175",2020-02-20 19:14:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,6.5,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338176",2020-02-20 19:15:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,6.4,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338177",2020-02-20 19:16:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,6.4,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338178",2020-02-20 19:17:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,6.4,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338179",2020-02-20 19:18:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,6.5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338180",2020-02-20 19:19:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,6.3,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338181",2020-02-20 19:20:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,6.3,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338182",2020-02-20 19:21:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,6.2,0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338183",2020-02-20 19:22:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,6.1,0.47502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338184",2020-02-20 19:23:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,6,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338185",2020-02-20 19:24:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,6,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338186",2020-02-20 19:25:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,6.1,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338187",2020-02-20 19:26:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,6.1,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338188",2020-02-20 19:27:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,6.1,0.46746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338189",2020-02-20 19:28:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,6.2,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338190",2020-02-20 19:29:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,6.2,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338191",2020-02-20 19:30:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,6.2,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338192",2020-02-20 19:31:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,6.2,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338193",2020-02-20 19:32:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,6.1,0.46305,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338194",2020-02-20 19:33:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,6,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338195",2020-02-20 19:34:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,6.1,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338196",2020-02-20 19:35:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,6.1,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338197",2020-02-20 19:36:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,6,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338198",2020-02-20 19:37:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,6,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338199",2020-02-20 19:38:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,6,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338200",2020-02-20 19:39:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,6,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338201",2020-02-20 19:40:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,6,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338202",2020-02-20 19:41:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,6.1,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338203",2020-02-20 19:42:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,6.2,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338204",2020-02-20 19:43:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,6.2,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338205",2020-02-20 19:44:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,6.1,0.43848,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338206",2020-02-20 19:45:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,6,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338207",2020-02-20 19:46:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,6,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338208",2020-02-20 19:47:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,5.8,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338209",2020-02-20 19:48:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,5.8,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338210",2020-02-20 19:49:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,5.8,0.44352,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338211",2020-02-20 19:50:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,5.8,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338212",2020-02-20 19:51:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,5.7,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338213",2020-02-20 19:52:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,5.6,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338214",2020-02-20 19:53:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,5.6,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338215",2020-02-20 19:54:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,5.6,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338216",2020-02-20 19:55:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,5.6,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338217",2020-02-20 19:56:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,5.5,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338218",2020-02-20 19:57:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,5.5,0.44415,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338219",2020-02-20 19:58:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,5.8,0.44163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338220",2020-02-20 19:59:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,5.6,0.68607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338221",2020-02-20 20:00:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,5.7,0.72261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338222",2020-02-20 20:01:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,5.7,0.56511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338223",2020-02-20 20:02:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,5.5,0.55881,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338224",2020-02-20 20:03:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,5.6,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338225",2020-02-20 20:04:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,5.6,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338226",2020-02-20 20:05:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,5.4,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338227",2020-02-20 20:06:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,5.3,0.43218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338228",2020-02-20 20:07:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,5.4,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338229",2020-02-20 20:08:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,6.1,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338230",2020-02-20 20:09:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,6.9,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338231",2020-02-20 20:10:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,7.1,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338232",2020-02-20 20:11:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,7.4,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338233",2020-02-20 20:12:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,7.6,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338234",2020-02-20 20:13:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,7.5,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338235",2020-02-20 20:14:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,7.5,0.5166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338236",2020-02-20 20:15:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,7.6,0.45675,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338237",2020-02-20 20:16:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,7.7,0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338238",2020-02-20 20:17:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,7.7,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338239",2020-02-20 20:18:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,7.7,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338240",2020-02-20 20:19:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,7.8,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338241",2020-02-20 20:20:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,7.7,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338242",2020-02-20 20:21:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,7.7,0.47439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338243",2020-02-20 20:22:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,7.9,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338244",2020-02-20 20:23:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,7.8,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338245",2020-02-20 20:24:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,7.6,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338246",2020-02-20 20:25:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,23,23,7.8,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338247",2020-02-20 20:26:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,22.5,23,8.2,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338248",2020-02-20 20:27:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,22.5,23,8.3,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338249",2020-02-20 20:28:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,22.5,23,8.3,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338250",2020-02-20 20:29:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,22.5,23,8.3,0.47565,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338251",2020-02-20 20:30:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,22.5,23,8.3,0.47439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338252",2020-02-20 20:31:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,22.5,23,8.4,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338253",2020-02-20 20:32:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,22.5,23,8.7,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338254",2020-02-20 20:33:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,22.5,23,8.6,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338255",2020-02-20 20:34:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,22.5,23,8.5,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338256",2020-02-20 20:35:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,22.5,23,8.6,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338257",2020-02-20 20:36:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,22.5,23,8.7,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338258",2020-02-20 20:37:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,22.5,23,8.7,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338259",2020-02-20 20:38:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,22.5,23,8.9,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338260",2020-02-20 20:39:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,22.5,23,9,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338261",2020-02-20 20:40:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,22.5,23,8.9,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338262",2020-02-20 20:41:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,23,22.5,22.5,23,8.9,0.44415,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338263",2020-02-20 20:42:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,23,8.9,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338264",2020-02-20 20:43:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,23,9.1,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338265",2020-02-20 20:44:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,23,9.2,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338266",2020-02-20 20:45:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,23,9.3,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338267",2020-02-20 20:46:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,23,9.1,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338268",2020-02-20 20:47:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,23,9.1,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338269",2020-02-20 20:48:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,23,9.1,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338270",2020-02-20 20:49:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,23,8.9,0.44919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338271",2020-02-20 20:50:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,23,9.1,0.44793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338272",2020-02-20 20:51:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,23,9.1,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338273",2020-02-20 20:52:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,23,9.2,0.44163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338274",2020-02-20 20:53:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,23,9.3,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338275",2020-02-20 20:54:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,23,9.2,0.46746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338276",2020-02-20 20:55:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,23,9.1,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338277",2020-02-20 20:56:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,23,9.2,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338278",2020-02-20 20:57:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,23,9.1,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338279",2020-02-20 20:58:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,23,9.1,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338280",2020-02-20 20:59:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,23,9.1,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338281",2020-02-20 21:00:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,23,9.2,0.61236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338282",2020-02-20 21:01:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,22.5,9.1,0.76104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338283",2020-02-20 21:02:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,22.5,9.1,0.77931,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338284",2020-02-20 21:03:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,22.5,8.9,0.70497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338285",2020-02-20 21:04:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,22.5,8.9,0.61992,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338286",2020-02-20 21:05:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,22.5,8.9,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338287",2020-02-20 21:06:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,22.5,9.1,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338288",2020-02-20 21:07:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,22.5,9,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338289",2020-02-20 21:08:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,22.5,8.9,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338290",2020-02-20 21:09:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,22.5,9,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338291",2020-02-20 21:10:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,22.5,9.1,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338292",2020-02-20 21:11:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,22.5,9,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338293",2020-02-20 21:12:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,22.5,8.9,0.46746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338294",2020-02-20 21:13:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,22.5,9.1,0.46242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338295",2020-02-20 21:14:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,22.5,8.9,0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338296",2020-02-20 21:15:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,22.5,8.9,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338297",2020-02-20 21:16:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,22.5,9.1,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338298",2020-02-20 21:17:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,22.5,8.9,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338299",2020-02-20 21:18:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22.5,22.5,22.5,8.9,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338300",2020-02-20 21:19:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,23,22.5,22.5,22.5,8.8,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338301",2020-02-20 21:20:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,23,22.5,22.5,22.5,8.9,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338302",2020-02-20 21:21:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,23,22.5,22.5,22.5,8.8,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338303",2020-02-20 21:22:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,23,22.5,22.5,22.5,8.8,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338304",2020-02-20 21:23:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,23,22.5,22.5,22.5,8.8,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338305",2020-02-20 21:24:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,23,22.5,22.5,22.5,8.9,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338306",2020-02-20 21:25:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,23,22.5,22.5,22.5,8.8,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338307",2020-02-20 21:26:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,23,22.5,22.5,22.5,8.7,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338308",2020-02-20 21:27:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,23,22.5,22.5,22.5,8.7,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338309",2020-02-20 21:28:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,23,22.5,22.5,22.5,8.7,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338310",2020-02-20 21:29:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,23,22.5,22.5,22.5,8.7,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338311",2020-02-20 21:30:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,23,22.5,22.5,22.5,8.7,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338312",2020-02-20 21:31:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,23,22.5,22.5,22.5,8.7,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338313",2020-02-20 21:32:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,23,22.5,22.5,22.5,8.7,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338314",2020-02-20 21:33:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,23,22.5,22.5,22.5,8.7,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338315",2020-02-20 21:34:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,23,22,22.5,22.5,8.6,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338316",2020-02-20 21:35:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,23,22,22.5,22.5,8.6,0.44226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338317",2020-02-20 21:36:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,23,22,22.5,22.5,8.6,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338318",2020-02-20 21:37:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,23,22,22.5,22.5,8.5,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338319",2020-02-20 21:38:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,23,22,22.5,22.5,8.5,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338320",2020-02-20 21:39:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,23,22,22.5,22.5,8.5,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338321",2020-02-20 21:40:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,23,22,22.5,22.5,8.6,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338322",2020-02-20 21:41:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,23,22,22.5,22.5,8.5,0.45738,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338323",2020-02-20 21:42:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,23,22,22.5,22.5,8.5,0.45486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338324",2020-02-20 21:43:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,23,22,22.5,22.5,8.5,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338325",2020-02-20 21:44:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,23,22,22.5,22.5,8.4,0.45738,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338326",2020-02-20 21:45:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,23,22,22.5,22.5,8.4,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338327",2020-02-20 21:46:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,23,22,22.5,22.5,8.4,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338328",2020-02-20 21:47:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,23,22,22.5,22.5,8.4,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338329",2020-02-20 21:48:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,23,22,22.5,22.5,8.3,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338330",2020-02-20 21:49:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,23,22,22.5,22.5,8.4,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338331",2020-02-20 21:50:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,23,22,22.5,22.5,8.3,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338332",2020-02-20 21:51:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,23,22,22.5,22.5,8.3,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338333",2020-02-20 21:52:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,8.2,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338334",2020-02-20 21:53:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,8.3,0.71253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338335",2020-02-20 21:54:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,8.2,0.76797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338336",2020-02-20 21:55:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,8.3,0.75537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338337",2020-02-20 21:56:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,8.2,0.64701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338338",2020-02-20 21:57:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,8.1,0.45549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338339",2020-02-20 21:58:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,8.1,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338340",2020-02-20 21:59:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,8.2,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338341",2020-02-20 22:00:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,8.1,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338342",2020-02-20 22:01:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,8.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338343",2020-02-20 22:02:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,8,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338344",2020-02-20 22:03:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,8.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338345",2020-02-20 22:04:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,8,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338346",2020-02-20 22:05:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,8.1,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338347",2020-02-20 22:06:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,8.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338348",2020-02-20 22:07:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,8.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338349",2020-02-20 22:08:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,8,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338350",2020-02-20 22:09:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,8,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338351",2020-02-20 22:10:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,8,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338352",2020-02-20 22:11:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338353",2020-02-20 22:12:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338354",2020-02-20 22:13:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338355",2020-02-20 22:14:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,8,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338356",2020-02-20 22:15:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,7.9,0.81711,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338357",2020-02-20 22:16:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,7.9,0.83664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338358",2020-02-20 22:17:00,0.680874,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,7.9,0.86751,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338359",2020-02-20 22:18:00,2.30598,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,7.9,0.88641,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338360",2020-02-20 22:19:00,6.88603,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,8,0.89964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338361",2020-02-20 22:20:00,5.63395,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,7.9,0.9072,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338362",2020-02-20 22:21:00,2.8351,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,7.9,0.9198,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338363",2020-02-20 22:22:00,1.3693,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,7.9,0.9009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338364",2020-02-20 22:23:00,1.15425,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,7.9,0.92484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338365",2020-02-20 22:24:00,0.842436,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,7.9,0.9135,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338366",2020-02-20 22:25:00,1.08783,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,7.9,0.91917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338367",2020-02-20 22:26:00,0.785729,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,7.9,0.91287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338368",2020-02-20 22:27:00,0.754807,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,7.9,0.9198,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338369",2020-02-20 22:28:00,0.953904,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,7.9,0.90027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338370",2020-02-20 22:29:00,1.65489,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,7.9,0.90594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338371",2020-02-20 22:30:00,2.17565,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,7.9,0.9009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338372",2020-02-20 22:31:00,2.67754,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,7.9,0.91224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338373",2020-02-20 22:32:00,2.94502,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,7.8,0.91854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338374",2020-02-20 22:33:00,2.87854,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,7.9,0.92925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338375",2020-02-20 22:34:00,2.78481,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,7.9,0.93114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338376",2020-02-20 22:35:00,2.90711,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,7.9,0.9261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338377",2020-02-20 22:36:00,2.20017,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,7.9,0.9324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338378",2020-02-20 22:37:00,1.88827,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,7.9,0.93492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338379",2020-02-20 22:38:00,1.74062,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,7.9,0.93807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338380",2020-02-20 22:39:00,1.68064,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,7.9,0.93807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338381",2020-02-20 22:40:00,1.78333,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,7.9,0.95067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338382",2020-02-20 22:41:00,1.62277,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,7.9,0.945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338383",2020-02-20 22:42:00,1.73521,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,7.9,0.93177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338384",2020-02-20 22:43:00,1.65149,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,7.9,0.93114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338385",2020-02-20 22:44:00,1.83579,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,7.9,0.92673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338386",2020-02-20 22:45:00,2.0226,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,7.9,0.97272,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338387",2020-02-20 22:46:00,2.16183,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,7.8,0.99414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338388",2020-02-20 22:47:00,2.23499,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,8,0.9639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338389",2020-02-20 22:48:00,2.32432,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,7.9,0.9702,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338390",2020-02-20 22:49:00,2.3372,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,7.9,0.97587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338391",2020-02-20 22:50:00,2.11839,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,7.9,0.9828,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338392",2020-02-20 22:51:00,2.01205,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,7.9,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338393",2020-02-20 22:52:00,1.13986,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,8,0.29232,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338394",2020-02-20 22:53:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,7.9,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338395",2020-02-20 22:54:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,8,0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338396",2020-02-20 22:55:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,7.9,0.57582,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338397",2020-02-20 22:56:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,7.9,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338398",2020-02-20 22:57:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,7.9,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338399",2020-02-20 22:58:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,7.9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338400",2020-02-20 22:59:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,7.9,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338401",2020-02-20 23:00:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,8,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338402",2020-02-20 23:01:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,7.9,0.3087,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338403",2020-02-20 23:02:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,7.9,0.31437,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338404",2020-02-20 23:03:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,7.9,0.31374,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338405",2020-02-20 23:04:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,7.9,0.30807,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338406",2020-02-20 23:05:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,8,0.31626,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338407",2020-02-20 23:06:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,8.1,0.30807,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338408",2020-02-20 23:07:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,8,0.30744,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338409",2020-02-20 23:08:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,8.1,0.30177,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338410",2020-02-20 23:09:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,8.1,0.2961,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338411",2020-02-20 23:10:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,8.1,0.30177,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338412",2020-02-20 23:11:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,8.1,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338413",2020-02-20 23:12:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,8,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
