"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"338414",2020-02-20 23:13:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,8.1,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338415",2020-02-20 23:14:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,8,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338416",2020-02-20 23:15:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,8,0.28602,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338417",2020-02-20 23:16:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,8.1,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338418",2020-02-20 23:17:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,8.1,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338419",2020-02-20 23:18:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,8.1,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338420",2020-02-20 23:19:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,8.1,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338421",2020-02-20 23:20:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,8.1,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338422",2020-02-20 23:21:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,8.1,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338423",2020-02-20 23:22:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,8.2,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338424",2020-02-20 23:23:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,8.3,0.28728,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338425",2020-02-20 23:24:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22,8.4,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338426",2020-02-20 23:25:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22,8.5,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338427",2020-02-20 23:26:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22,8.4,0.26901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338428",2020-02-20 23:27:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22,8.3,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338429",2020-02-20 23:28:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22,8.3,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338430",2020-02-20 23:29:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22,8.5,0.26901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338431",2020-02-20 23:30:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22,8.5,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338432",2020-02-20 23:31:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22,8.5,0.28287,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338433",2020-02-20 23:32:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22,8.4,0.28791,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338434",2020-02-20 23:33:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22,8.5,0.28224,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338435",2020-02-20 23:34:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22,8.6,0.28539,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338436",2020-02-20 23:35:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22,8.5,0.28287,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338437",2020-02-20 23:36:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22,8.5,0.27909,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338438",2020-02-20 23:37:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22,8.6,0.28917,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338439",2020-02-20 23:38:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,8.7,0.28854,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338440",2020-02-20 23:39:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,8.7,0.27657,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338441",2020-02-20 23:40:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,8.8,0.2709,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338442",2020-02-20 23:41:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,8.9,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338443",2020-02-20 23:42:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,8.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338444",2020-02-20 23:43:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,8.8,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338445",2020-02-20 23:44:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,8.9,0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338446",2020-02-20 23:45:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,8.9,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338447",2020-02-20 23:46:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,9,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338448",2020-02-20 23:47:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,9,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338449",2020-02-20 23:48:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,8.9,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338450",2020-02-20 23:49:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,9,0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338451",2020-02-20 23:50:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,8.9,0.26649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338452",2020-02-20 23:51:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,8.9,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338453",2020-02-20 23:52:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,8.9,0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338454",2020-02-20 23:53:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,8.9,0.26901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338455",2020-02-20 23:54:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,8.9,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338456",2020-02-20 23:55:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,9,0.25767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338457",2020-02-20 23:56:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,9,0.26334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338458",2020-02-20 23:57:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,9.1,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338459",2020-02-20 23:58:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,9.1,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338460",2020-02-20 23:59:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22,22,9.1,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338461",2020-02-21 00:00:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,9.1,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338462",2020-02-21 00:01:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,9.1,0.52101,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338463",2020-02-21 00:02:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,9.1,0.31311,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338464",2020-02-21 00:03:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,9.1,0.29484,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338465",2020-02-21 00:04:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,9.1,0.29736,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338466",2020-02-21 00:05:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,9.1,0.30177,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338467",2020-02-21 00:06:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,9.2,0.29547,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338468",2020-02-21 00:07:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,9.1,0.2961,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338469",2020-02-21 00:08:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,9.2,0.2898,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338470",2020-02-21 00:09:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,9.2,0.29547,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338471",2020-02-21 00:10:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,9.2,0.29484,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338472",2020-02-21 00:11:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,9.2,0.28854,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338473",2020-02-21 00:12:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,9.2,0.29484,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338474",2020-02-21 00:13:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,9.4,0.28287,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338475",2020-02-21 00:14:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,9.3,0.2961,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338476",2020-02-21 00:15:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,9.2,0.29358,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338477",2020-02-21 00:16:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,9.2,0.29484,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338478",2020-02-21 00:17:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,9,0.29484,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338479",2020-02-21 00:18:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,9,0.27657,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338480",2020-02-21 00:19:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,9,0.27531,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338481",2020-02-21 00:20:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.9,0.28161,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338482",2020-02-21 00:21:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,9,0.27279,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338483",2020-02-21 00:22:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,9,0.2772,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338484",2020-02-21 00:23:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,9,0.29043,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338485",2020-02-21 00:24:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,9,0.28854,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338486",2020-02-21 00:25:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.8,0.27594,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338487",2020-02-21 00:26:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.8,0.27468,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338488",2020-02-21 00:27:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.8,0.27468,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338489",2020-02-21 00:28:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.9,0.30429,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338490",2020-02-21 00:29:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.8,0.27594,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338491",2020-02-21 00:30:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.8,0.27531,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338492",2020-02-21 00:31:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.7,0.27531,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338493",2020-02-21 00:32:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.7,0.28161,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338494",2020-02-21 00:33:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.7,0.27594,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338495",2020-02-21 00:34:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.6,0.26964,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338496",2020-02-21 00:35:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.6,0.2646,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338497",2020-02-21 00:36:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.5,0.27594,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338498",2020-02-21 00:37:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.5,0.29988,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338499",2020-02-21 00:38:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.5,0.30114,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338500",2020-02-21 00:39:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.5,0.30744,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338501",2020-02-21 00:40:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.5,0.30681,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338502",2020-02-21 00:41:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.5,0.30303,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338503",2020-02-21 00:42:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.4,0.3024,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338504",2020-02-21 00:43:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.5,0.30744,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338505",2020-02-21 00:44:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.4,0.30429,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338506",2020-02-21 00:45:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.4,0.29862,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338507",2020-02-21 00:46:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.4,0.30807,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338508",2020-02-21 00:47:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.4,0.30744,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338509",2020-02-21 00:48:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.5,0.30177,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338510",2020-02-21 00:49:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.5,0.2961,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338511",2020-02-21 00:50:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.4,0.2961,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338512",2020-02-21 00:51:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.3,0.30744,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338513",2020-02-21 00:52:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.3,0.30744,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338514",2020-02-21 00:53:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.3,0.29988,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338515",2020-02-21 00:54:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.4,0.31185,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338516",2020-02-21 00:55:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.4,0.30114,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338517",2020-02-21 00:56:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.3,0.30051,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338518",2020-02-21 00:57:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.3,0.30114,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338519",2020-02-21 00:58:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.3,0.30051,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338520",2020-02-21 00:59:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.3,0.30429,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338521",2020-02-21 01:00:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.3,0.30114,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338522",2020-02-21 01:01:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.3,0.43974,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338523",2020-02-21 01:02:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.2,0.59094,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338524",2020-02-21 01:03:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.2,0.63504,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338525",2020-02-21 01:04:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.2,0.57897,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338526",2020-02-21 01:05:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.2,0.48951,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338527",2020-02-21 01:06:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.3,0.33264,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338528",2020-02-21 01:07:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.2,0.3087,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338529",2020-02-21 01:08:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.2,0.30807,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338530",2020-02-21 01:09:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.2,0.29547,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338531",2020-02-21 01:10:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.2,0.29547,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338532",2020-02-21 01:11:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.3,0.29358,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338533",2020-02-21 01:12:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.3,0.3213,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338534",2020-02-21 01:13:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.2,0.30366,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338535",2020-02-21 01:14:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.2,0.30177,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338536",2020-02-21 01:15:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.2,0.29484,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338537",2020-02-21 01:16:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.3,0.29358,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338538",2020-02-21 01:17:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.1,0.28917,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338539",2020-02-21 01:18:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.1,0.30744,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338540",2020-02-21 01:19:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.1,0.28854,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338541",2020-02-21 01:20:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,8.1,0.29358,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338542",2020-02-21 01:21:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,21.5,22,22,8,0.28854,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"338543",2020-02-21 01:22:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,21.5,22,22,8.1,0.28854,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"338544",2020-02-21 01:23:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,21.5,22,22,8.1,0.28917,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"338545",2020-02-21 01:24:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,21.5,22,22,8,0.31374,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"338546",2020-02-21 01:25:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,21.5,22,22,7.9,0.28224,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"338547",2020-02-21 01:26:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,21.5,22,22,7.9,0.2835,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"338548",2020-02-21 01:27:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,21.5,22,22,7.9,0.30807,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"338549",2020-02-21 01:28:00,2.1026,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,21.5,22,22,7.9,0.31311,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"338550",2020-02-21 01:29:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,21.5,22,22,7.8,0.30303,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"338551",2020-02-21 01:30:00,0.906477,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,21.5,22,22,7.9,0.30744,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"338552",2020-02-21 01:31:00,2.86024,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.9,0.29547,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338553",2020-02-21 01:32:00,2.89679,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.9,0.27531,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338554",2020-02-21 01:33:00,1.53853,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.8,0.27531,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338555",2020-02-21 01:34:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.8,0.27027,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338556",2020-02-21 01:35:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.8,0.26397,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338557",2020-02-21 01:36:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.9,0.27027,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338558",2020-02-21 01:37:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.9,0.28161,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338559",2020-02-21 01:38:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.8,0.27657,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338560",2020-02-21 01:39:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.9,0.28161,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338561",2020-02-21 01:40:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.9,0.2709,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338562",2020-02-21 01:41:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.9,0.27531,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338563",2020-02-21 01:42:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.9,0.2646,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338564",2020-02-21 01:43:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.9,0.27027,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338565",2020-02-21 01:44:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.9,0.27027,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338566",2020-02-21 01:45:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.8,0.26964,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338567",2020-02-21 01:46:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.8,0.27027,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338568",2020-02-21 01:47:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.9,0.27027,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"338569",2020-02-21 01:48:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.9,0.28287,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338570",2020-02-21 01:49:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.8,0.28224,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338571",2020-02-21 01:50:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.7,0.27594,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"338572",2020-02-21 01:51:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.7,0.31563,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"338573",2020-02-21 01:52:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.6,0.31374,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"338574",2020-02-21 01:53:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.6,0.30492,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"338575",2020-02-21 01:54:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.6,0.33516,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"338576",2020-02-21 01:55:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.7,0.40887,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"338577",2020-02-21 01:56:00,0.781757,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.7,0.35154,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"338578",2020-02-21 01:57:00,1.17805,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.7,0.33327,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"338579",2020-02-21 01:58:00,2.82214,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.6,0.32886,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"338580",2020-02-21 01:59:00,4.99912,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.6,0.33264,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"338581",2020-02-21 02:00:00,5.74387,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.6,0.34524,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"338582",2020-02-21 02:01:00,4.52276,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.6,0.34902,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"338583",2020-02-21 02:02:00,3.0483,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.6,0.33327,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"338584",2020-02-21 02:03:00,2.41406,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.5,0.32634,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"338585",2020-02-21 02:04:00,2.58959,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.6,0.33201,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"338586",2020-02-21 02:05:00,2.36957,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.6,0.44478,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"338587",2020-02-21 02:06:00,1.81184,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.6,0.62874,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"338588",2020-02-21 02:07:00,1.3507,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.5,0.62181,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"338589",2020-02-21 02:08:00,1.01648,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.4,0.58464,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"338590",2020-02-21 02:09:00,1.025,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.5,0.47124,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"338591",2020-02-21 02:10:00,1.06025,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.5,0.32886,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"338592",2020-02-21 02:11:00,0.829577,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.5,0.29862,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"338593",2020-02-21 02:12:00,0.785508,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.5,0.3339,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"338594",2020-02-21 02:13:00,0.709161,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.5,0.31437,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"338595",2020-02-21 02:14:00,0.930476,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.5,0.32004,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"338596",2020-02-21 02:15:00,0.789075,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.6,0.29799,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"338597",2020-02-21 02:16:00,0.791974,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.5,0.29673,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"338598",2020-02-21 02:17:00,0.782465,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.4,0.30681,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"338599",2020-02-21 02:18:00,0.412685,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.5,0.33894,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"338600",2020-02-21 02:19:00,0.705311,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.4,0.32004,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"338601",2020-02-21 02:20:00,0.749386,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.4,0.31374,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"338602",2020-02-21 02:21:00,0.745838,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.4,0.30744,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"338603",2020-02-21 02:22:00,0.716494,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.3,0.30744,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"338604",2020-02-21 02:23:00,0.710936,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.4,0.30807,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"338605",2020-02-21 02:24:00,0.915857,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.4,0.34272,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"338606",2020-02-21 02:25:00,0.848242,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,7.4,0.31248,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"338607",2020-02-21 02:26:00,1.45478,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,7.6,0.3087,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"338608",2020-02-21 02:27:00,0.629743,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,7.5,0.31374,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"338609",2020-02-21 02:28:00,1.03929,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,7.5,0.31311,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"338610",2020-02-21 02:29:00,1.26759,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,7.5,0.31059,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"338611",2020-02-21 02:30:00,1.3162,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,7.6,0.33894,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"338612",2020-02-21 02:31:00,0.950326,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,7.6,0.33831,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"338613",2020-02-21 02:32:00,1.4264,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,7.7,0.3339,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"338614",2020-02-21 02:33:00,1.32297,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,7.8,0.34335,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"338615",2020-02-21 02:34:00,1.3814,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,7.8,0.33705,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"338616",2020-02-21 02:35:00,1.38072,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,7.7,0.33264,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"338617",2020-02-21 02:36:00,1.32997,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,7.8,0.33327,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"338618",2020-02-21 02:37:00,1.25745,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,7.8,0.33327,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"338619",2020-02-21 02:38:00,1.42121,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,7.8,0.33516,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"338620",2020-02-21 02:39:00,1.22939,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,7.7,0.33327,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"338621",2020-02-21 02:40:00,1.28655,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,7.8,0.33327,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"338622",2020-02-21 02:41:00,1.45419,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,7.7,0.34587,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"338623",2020-02-21 02:42:00,1.43797,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,7.8,0.34524,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"338624",2020-02-21 02:43:00,1.48105,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,7.8,0.34209,0,1,0,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"338625",2020-02-21 02:44:00,1.49275,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,7.8,0.34587,0,1,0,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"338626",2020-02-21 02:45:00,1.86714,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,7.9,0.3339,0,1,0,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"338627",2020-02-21 02:46:00,1.31406,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,7.9,0.34587,0,1,0,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"338628",2020-02-21 02:47:00,2.20417,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,7.9,0.34524,0,1,0,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"338629",2020-02-21 02:48:00,1.78787,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,7.8,0.33957,0,1,0,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"338630",2020-02-21 02:49:00,1.4934,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,7.8,0.33831,0,1,0,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"338631",2020-02-21 02:50:00,1.73058,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,7.7,0.34524,0,1,0,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"338632",2020-02-21 02:51:00,2.21725,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,7.7,0.34587,0,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"338633",2020-02-21 02:52:00,2.13862,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,7.6,0.33894,0,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"338634",2020-02-21 02:53:00,2.19422,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,7.6,0.33327,0,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"338635",2020-02-21 02:54:00,2.17336,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,7.5,0.34398,0,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"338636",2020-02-21 02:55:00,2.11304,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,7.7,0.33957,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"338637",2020-02-21 02:56:00,1.78993,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,7.6,0.3339,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"338638",2020-02-21 02:57:00,1.92229,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,7.5,0.33957,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"338639",2020-02-21 02:58:00,1.7613,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,7.5,0.33957,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"338640",2020-02-21 02:59:00,2.14059,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,7.5,0.3339,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"338641",2020-02-21 03:00:00,2.08906,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,7.4,0.33831,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"338642",2020-02-21 03:01:00,1.62781,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,7.3,0.33768,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"338643",2020-02-21 03:02:00,1.6789,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,7.2,0.33264,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"338644",2020-02-21 03:03:00,1.28239,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,7.2,0.32697,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"338645",2020-02-21 03:04:00,1.6589,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,7.2,0.33075,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"338646",2020-02-21 03:05:00,1.65501,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,7.1,0.32823,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"338647",2020-02-21 03:06:00,1.55204,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,7,0.3339,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"338648",2020-02-21 03:07:00,1.60628,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,7.1,0.33138,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"338649",2020-02-21 03:08:00,1.55418,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,7.1,0.33264,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"338650",2020-02-21 03:09:00,1.41831,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.9,0.32697,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"338651",2020-02-21 03:10:00,1.41701,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,7,0.31437,0,1,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"338652",2020-02-21 03:11:00,1.42149,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,7,0.32004,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"338653",2020-02-21 03:12:00,1.40595,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.9,0.31437,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"338654",2020-02-21 03:13:00,1.39006,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,7,0.31374,0,1,0,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"338655",2020-02-21 03:14:00,1.37819,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.9,0.31374,0,1,0,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"338656",2020-02-21 03:15:00,1.44075,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.9,0.315,0,1,0,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"338657",2020-02-21 03:16:00,1.71091,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.8,0.31374,0,1,0,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"338658",2020-02-21 03:17:00,1.61978,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.8,0.31374,0,1,0,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"338659",2020-02-21 03:18:00,1.76454,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.8,0.31374,0,1,0,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"338660",2020-02-21 03:19:00,1.74482,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.8,0.31374,0,1,0,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"338661",2020-02-21 03:20:00,1.84197,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.6,0.32004,0,1,0,0,0,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"338662",2020-02-21 03:21:00,2.07992,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.7,0.32004,0,1,0,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"338663",2020-02-21 03:22:00,1.98512,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.7,0.31437,0,1,0,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"338664",2020-02-21 03:23:00,1.72389,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.8,0.31311,0,1,0,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"338665",2020-02-21 03:24:00,1.97416,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.7,0.32004,0,1,0,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"338666",2020-02-21 03:25:00,1.98809,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.6,0.31689,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"338667",2020-02-21 03:26:00,2.03714,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.6,0.31374,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"338668",2020-02-21 03:27:00,1.45943,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.6,0.31437,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"338669",2020-02-21 03:28:00,1.7234,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.7,0.31437,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"338670",2020-02-21 03:29:00,1.62949,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.6,0.3339,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"338671",2020-02-21 03:30:00,1.2904,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.7,0.4032,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"338672",2020-02-21 03:31:00,1.5149,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.6,0.57204,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"338673",2020-02-21 03:32:00,1.55248,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.6,0.57897,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"338674",2020-02-21 03:33:00,1.39271,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.6,0.51471,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"338675",2020-02-21 03:34:00,1.41432,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.6,0.46494,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"338676",2020-02-21 03:35:00,1.41631,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.6,0.315,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"338677",2020-02-21 03:36:00,1.49084,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.6,0.32067,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"338678",2020-02-21 03:37:00,1.36973,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.6,0.31437,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"338679",2020-02-21 03:38:00,1.32885,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.5,0.31059,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"338680",2020-02-21 03:39:00,1.27524,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.6,0.31311,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"338681",2020-02-21 03:40:00,1.32276,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.7,0.38934,0,1,1,0,0,0,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"338682",2020-02-21 03:41:00,1.35817,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.6,0.33012,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"338683",2020-02-21 03:42:00,1.37763,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.5,0.31752,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"338684",2020-02-21 03:43:00,1.36168,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.6,0.34398,0,1,0,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"338685",2020-02-21 03:44:00,1.36058,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.6,0.33894,0,1,0,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"338686",2020-02-21 03:45:00,1.7344,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.6,0.35154,0,1,0,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"338687",2020-02-21 03:46:00,1.56227,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.6,0.34587,0,1,0,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"338688",2020-02-21 03:47:00,1.50178,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.5,0.3402,0,1,0,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"338689",2020-02-21 03:48:00,1.57743,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.6,0.33327,0,1,0,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"338690",2020-02-21 03:49:00,1.56929,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.5,0.32823,0,1,0,0,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"338691",2020-02-21 03:50:00,1.8762,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.5,0.33957,0,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"338692",2020-02-21 03:51:00,1.86372,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.4,0.3591,0,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"338693",2020-02-21 03:52:00,1.8038,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.4,0.34902,0,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"338694",2020-02-21 03:53:00,1.87192,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.4,0.33957,0,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"338695",2020-02-21 03:54:00,1.64328,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.4,0.34524,0,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"338696",2020-02-21 03:55:00,1.71918,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.3,0.33831,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"338697",2020-02-21 03:56:00,1.59069,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.3,0.33831,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"338698",2020-02-21 03:57:00,1.47595,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,6.2,0.39501,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"338699",2020-02-21 03:58:00,1.67681,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,6.2,0.36225,1,1,1,0,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"338700",2020-02-21 03:59:00,1.80813,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,6.2,0.35847,1,1,1,0,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"338701",2020-02-21 04:00:00,1.36779,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,6.2,0.3528,1,1,1,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"338702",2020-02-21 04:01:00,1.32231,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,6.2,0.35217,1,1,1,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"338703",2020-02-21 04:02:00,1.29561,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,6.2,0.35217,1,1,1,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"338704",2020-02-21 04:03:00,2.11533,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,6.3,0.33264,1,1,1,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"338705",2020-02-21 04:04:00,1.88423,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,6.2,0.32949,1,1,1,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"338706",2020-02-21 04:05:00,2.54567,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,6.1,0.33264,1,1,1,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"338707",2020-02-21 04:06:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,6.1,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"338708",2020-02-21 04:07:00,2.84555,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,6.1,0.33264,1,1,1,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1
"338709",2020-02-21 04:08:00,3.25201,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,6.1,0.31374,0,1,1,0,0,0,1,1,1,0,1,0,1,1,0,0,0,0,0,0,0
"338710",2020-02-21 04:09:00,3.67384,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,6.1,0.31311,0,1,1,0,0,0,1,1,1,0,1,0,0,1,0,0,0,0,0,0,0
"338711",2020-02-21 04:10:00,3.88044,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,6,0.31437,0,1,1,0,0,0,1,1,1,0,1,0,0,1,0,0,0,0,0,0,0
"338712",2020-02-21 04:11:00,3.91823,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,6.1,0.315,0,1,1,0,0,0,1,1,1,0,1,1,0,1,0,0,1,0,0,0,0
"338713",2020-02-21 04:12:00,3.42988,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,6,0.315,0,1,1,0,0,0,1,1,1,0,1,1,0,1,0,0,1,0,0,0,0
"338714",2020-02-21 04:13:00,3.60818,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,6,0.32571,0,1,0,0,0,0,1,1,1,0,1,1,0,1,0,0,1,0,0,0,0
"338715",2020-02-21 04:14:00,3.06434,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,6,0.32067,0,1,0,0,0,0,1,1,1,0,1,1,0,1,0,0,1,0,0,0,0
"338716",2020-02-21 04:15:00,2.80665,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,6,0.32319,0,1,0,0,0,0,1,1,1,0,1,1,0,1,0,0,1,0,0,0,0
"338717",2020-02-21 04:16:00,2.70561,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,6,0.31878,0,1,0,0,0,0,1,1,1,0,1,1,0,1,0,0,1,0,0,0,0
"338718",2020-02-21 04:17:00,2.61487,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,6.1,0.32004,0,1,0,0,0,0,1,1,1,0,1,1,0,1,0,0,1,0,0,0,0
"338719",2020-02-21 04:18:00,2.40095,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,6,0.31437,0,1,0,0,0,0,1,1,1,0,1,1,0,1,0,0,1,0,0,0,0
"338720",2020-02-21 04:19:00,2.19001,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,6,0.32004,0,1,0,0,0,0,1,1,1,0,1,1,0,1,0,0,1,0,0,0,0
"338721",2020-02-21 04:20:00,2.24482,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,6,0.31437,0,1,0,0,0,0,1,1,1,0,1,1,0,1,0,0,1,0,0,0,0
"338722",2020-02-21 04:21:00,2.24505,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5.9,0.32445,0,1,0,0,1,0,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"338723",2020-02-21 04:22:00,1.97939,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5.9,0.32004,0,1,0,0,1,0,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"338724",2020-02-21 04:23:00,1.87865,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5.9,0.31437,0,1,0,0,1,0,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"338725",2020-02-21 04:24:00,1.74785,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5.8,0.33894,0,1,0,0,1,0,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"338726",2020-02-21 04:25:00,2.21925,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5.8,0.34524,0,1,1,0,1,0,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"338727",2020-02-21 04:26:00,1.81349,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5.8,0.34587,0,1,1,0,1,0,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"338728",2020-02-21 04:27:00,1.47831,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5.9,0.3402,0,1,1,0,1,0,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"338729",2020-02-21 04:28:00,1.53475,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5.8,0.37107,1,1,1,0,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"338730",2020-02-21 04:29:00,1.39097,NA,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,NA,0.3654,1,1,1,0,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"338731",2020-02-21 04:30:00,1.68768,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5.7,0.36729,1,1,1,0,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"338732",2020-02-21 04:31:00,1.6649,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5.7,0.36729,1,1,1,0,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"338733",2020-02-21 04:32:00,2.33928,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5.7,0.36477,1,1,1,0,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"338734",2020-02-21 04:33:00,2.06991,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,5.7,0.36477,1,1,1,0,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"338735",2020-02-21 04:34:00,2.0551,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.7,0.36477,1,1,1,0,0,1,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"338736",2020-02-21 04:35:00,2.30921,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.7,0.35847,1,1,1,0,0,1,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"338737",2020-02-21 04:36:00,2.74184,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.6,0.36414,1,1,1,0,0,1,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"338738",2020-02-21 04:37:00,3.02133,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.7,0.3528,1,1,1,0,0,1,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"338739",2020-02-21 04:38:00,3.34006,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.6,0.35469,0,1,1,0,0,1,0,0,1,0,0,1,0,1,0,1,0,0,0,0,1
"338740",2020-02-21 04:39:00,3.42873,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.6,0.34839,0,1,1,0,0,1,0,0,1,0,0,1,0,1,0,1,0,0,0,0,1
"338741",2020-02-21 04:40:00,3.78078,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.6,0.34335,0,1,1,0,0,1,0,0,1,0,0,1,0,1,0,1,0,0,0,0,1
"338742",2020-02-21 04:41:00,3.7186,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,5.6,0.36351,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,1,1,0,0,0,1
"338743",2020-02-21 04:42:00,3.58478,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,5.6,0.3402,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,1,1,0,0,0,1
"338744",2020-02-21 04:43:00,3.61199,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,5.6,0.3339,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"338745",2020-02-21 04:44:00,3.58972,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,5.5,0.33453,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"338746",2020-02-21 04:45:00,3.07636,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,5.6,0.33894,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"338747",2020-02-21 04:46:00,2.9341,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,5.5,0.33894,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
