"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"338748",2020-02-21 04:47:00,2.67828,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,5.6,0.33327,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"338749",2020-02-21 04:48:00,2.45382,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,5.5,0.33327,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"338750",2020-02-21 04:49:00,2.58978,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,5.5,0.33264,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"338751",2020-02-21 04:50:00,2.3464,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,5.4,0.33327,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"338752",2020-02-21 04:51:00,1.96685,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,5.4,0.33264,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,1
"338753",2020-02-21 04:52:00,1.94632,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,5.3,0.33201,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,1
"338754",2020-02-21 04:53:00,1.94755,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,5.3,0.3213,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,1
"338755",2020-02-21 04:54:00,1.76229,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,5.2,0.33264,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"338756",2020-02-21 04:55:00,1.75408,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,5.2,0.3339,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"338757",2020-02-21 04:56:00,1.74631,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,5.2,0.33327,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"338758",2020-02-21 04:57:00,1.82629,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,5.1,0.33327,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"338759",2020-02-21 04:58:00,1.52352,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,5.1,0.35784,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"338760",2020-02-21 04:59:00,2.04778,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,5,0.34587,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"338761",2020-02-21 05:00:00,1.48291,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,5.1,0.55881,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"338762",2020-02-21 05:01:00,1.65392,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,5,0.95823,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"338763",2020-02-21 05:02:00,1.93791,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,5,0.8253,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"338764",2020-02-21 05:03:00,2.33296,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,5,0.693,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"338765",2020-02-21 05:04:00,2.71364,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,4.9,0.6678,1,0,1,0,1,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"338766",2020-02-21 05:05:00,3.12184,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,5,0.5481,1,0,1,0,1,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"338767",2020-02-21 05:06:00,3.41629,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,5,0.51597,1,0,1,0,1,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"338768",2020-02-21 05:07:00,3.5478,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,5,0.50967,1,0,1,0,1,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"338769",2020-02-21 05:08:00,3.72086,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,4.9,0.49644,0,0,1,0,1,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"338770",2020-02-21 05:09:00,3.75474,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,4.9,0.49014,0,0,1,0,1,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"338771",2020-02-21 05:10:00,3.63741,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,5,0.49707,0,0,1,0,1,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"338772",2020-02-21 05:11:00,3.72498,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,5,0.49707,0,0,1,0,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"338773",2020-02-21 05:12:00,3.83343,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,4.9,0.48699,0,0,1,0,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"338774",2020-02-21 05:13:00,3.50815,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,4.9,0.48573,0,0,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"338775",2020-02-21 05:14:00,3.09518,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,5,0.48384,0,0,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"338776",2020-02-21 05:15:00,2.75293,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,5,0.49329,0,0,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"338777",2020-02-21 05:16:00,2.65261,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,5,0.48321,0,0,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"338778",2020-02-21 05:17:00,2.36678,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,4.9,0.47817,0,0,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"338779",2020-02-21 05:18:00,2.32698,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,5,0.48321,0,0,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"338780",2020-02-21 05:19:00,2.05233,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,4.9,0.47817,0,0,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"338781",2020-02-21 05:20:00,2.04744,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,4.9,0.47187,0,0,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"338782",2020-02-21 05:21:00,1.88938,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,4.9,0.47124,0,0,0,0,1,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"338783",2020-02-21 05:22:00,1.75272,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,5,0.47187,0,0,0,0,1,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"338784",2020-02-21 05:23:00,1.68129,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,4.9,0.47124,0,0,0,0,1,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"338785",2020-02-21 05:24:00,1.71502,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,4.9,0.47124,0,0,0,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"338786",2020-02-21 05:25:00,1.63085,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,4.9,0.48384,0,0,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"338787",2020-02-21 05:26:00,1.49911,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,4.9,0.47754,0,0,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"338788",2020-02-21 05:27:00,1.56116,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,4.9,0.47187,0,0,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"338789",2020-02-21 05:28:00,1.60907,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,4.8,0.49644,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"338790",2020-02-21 05:29:00,1.6725,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,4.8,0.49644,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"338791",2020-02-21 05:30:00,1.29118,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,4.8,0.49014,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"338792",2020-02-21 05:31:00,1.07508,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,4.8,0.49329,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"338793",2020-02-21 05:32:00,2.42376,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,4.8,0.48762,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"338794",2020-02-21 05:33:00,2.36104,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,4.7,0.49077,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"338795",2020-02-21 05:34:00,2.71201,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,4.7,0.48951,1,0,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"338796",2020-02-21 05:35:00,2.95548,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,4.7,0.4788,1,0,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"338797",2020-02-21 05:36:00,3.22385,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,4.7,0.47817,1,0,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"338798",2020-02-21 05:37:00,3.3151,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,4.7,0.47754,1,0,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"338799",2020-02-21 05:38:00,3.45329,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,4.7,0.46494,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,1,0
"338800",2020-02-21 05:39:00,3.55767,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,4.6,0.46494,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,1,0
"338801",2020-02-21 05:40:00,3.53567,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,4.6,0.49644,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,1,0
"338802",2020-02-21 05:41:00,3.43703,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,4.6,0.49644,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"338803",2020-02-21 05:42:00,3.27605,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,4.6,0.49077,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"338804",2020-02-21 05:43:00,3.14195,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,4.5,0.4788,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"338805",2020-02-21 05:44:00,2.57183,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,4.5,0.48951,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"338806",2020-02-21 05:45:00,2.56771,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,21.5,21.5,4.6,0.48447,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"338807",2020-02-21 05:46:00,2.46108,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.4,0.49707,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,1,0
"338808",2020-02-21 05:47:00,2.23577,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,4.4,0.49707,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,1,0
"338809",2020-02-21 05:48:00,2.14616,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,4.4,0.4914,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,1,0
"338810",2020-02-21 05:49:00,1.6316,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,4.5,0.49077,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,1,0
"338811",2020-02-21 05:50:00,1.78482,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,4.4,0.48762,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,1,0
"338812",2020-02-21 05:51:00,1.75293,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,4.4,0.49014,0,0,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,1,0
"338813",2020-02-21 05:52:00,2.34539,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,4.4,0.49266,0,0,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,1,0
"338814",2020-02-21 05:53:00,1.74408,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,4.4,0.50274,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,1,0
"338815",2020-02-21 05:54:00,1.88082,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,4.4,0.4725,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0
"338816",2020-02-21 05:55:00,2.63943,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,4.5,0.4851,0,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0
"338817",2020-02-21 05:56:00,2.93999,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,4.4,0.4725,0,0,1,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,0
"338818",2020-02-21 05:57:00,3.1446,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,4.4,0.4788,0,0,1,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,0
"338819",2020-02-21 05:58:00,2.91185,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,4.4,0.4977,1,0,1,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"338820",2020-02-21 05:59:00,3.03318,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,4.4,0.52101,1,0,1,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"338821",2020-02-21 06:00:00,2.94575,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,4.4,0.49518,1,0,1,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"338822",2020-02-21 06:01:00,2.94749,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,4.4,0.48069,1,0,1,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"338823",2020-02-21 06:02:00,3.53753,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,4.4,0.47691,1,0,1,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"338824",2020-02-21 06:03:00,3.35529,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,4.3,0.48321,1,0,1,0,1,1,1,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"338825",2020-02-21 06:04:00,3.29234,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,4.3,0.47691,1,0,1,0,0,1,1,1,0,1,0,0,1,0,0,1,0,1,1,1,1
"338826",2020-02-21 06:05:00,3.243,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,4.3,0.46557,1,0,1,0,0,1,1,1,0,1,0,0,1,0,0,1,0,1,1,1,1
"338827",2020-02-21 06:06:00,3.52687,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,4.3,0.47061,1,0,1,0,0,1,1,1,0,1,0,0,1,0,0,1,0,1,1,1,1
"338828",2020-02-21 06:07:00,3.61531,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,4.3,0.46557,1,0,1,0,0,1,1,1,0,1,0,0,1,0,0,1,0,1,1,1,1
"338829",2020-02-21 06:08:00,3.6631,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,4.2,0.46494,0,0,1,0,0,1,1,1,0,1,0,0,0,0,0,1,0,0,0,0,0
"338830",2020-02-21 06:09:00,3.72276,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,4.2,0.44667,0,0,1,0,0,1,1,1,0,1,0,0,0,0,0,1,0,0,0,0,0
"338831",2020-02-21 06:10:00,3.71036,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,4.2,0.45297,0,0,1,0,0,1,1,1,0,1,0,1,0,0,0,1,1,0,0,0,0
"338832",2020-02-21 06:11:00,3.77738,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,4.2,0.45864,0,0,1,0,0,1,1,1,0,1,0,1,0,0,0,1,1,0,0,0,0
"338833",2020-02-21 06:12:00,3.58464,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,4.2,0.45297,0,0,1,0,0,1,1,1,0,1,0,1,0,0,0,1,1,0,0,0,0
"338834",2020-02-21 06:13:00,3.44348,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,4.2,0.4473,0,0,0,0,0,1,1,1,0,1,0,1,0,0,0,1,1,0,0,0,0
"338835",2020-02-21 06:14:00,3.09841,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,4.1,0.4662,0,0,0,0,0,1,1,1,0,1,0,1,0,0,0,1,1,0,0,0,0
"338836",2020-02-21 06:15:00,2.97192,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,4.1,0.47691,0,0,0,0,0,1,1,1,0,1,0,1,0,0,0,1,1,0,0,0,0
"338837",2020-02-21 06:16:00,2.78216,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,4.1,0.46431,0,0,0,1,0,1,1,1,0,1,0,1,0,0,1,1,1,0,0,0,0
"338838",2020-02-21 06:17:00,2.64503,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,4.1,0.47061,0,0,0,1,0,1,1,1,0,1,0,1,0,0,1,1,1,0,0,0,0
"338839",2020-02-21 06:18:00,2.50953,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,4.1,0.47124,0,0,0,1,0,1,1,1,0,1,0,1,0,0,1,1,1,0,0,0,0
"338840",2020-02-21 06:19:00,2.35791,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,4,0.48447,0,0,0,1,0,1,1,1,0,1,0,1,0,0,1,1,1,0,0,0,0
"338841",2020-02-21 06:20:00,2.13386,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,4,0.46431,0,0,0,1,0,1,0,1,0,1,0,1,0,0,1,1,0,0,0,0,0
"338842",2020-02-21 06:21:00,2.57425,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,4,0.46368,0,0,0,1,0,0,0,1,0,1,0,1,0,0,1,1,0,0,0,0,0
"338843",2020-02-21 06:22:00,2.41113,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,4,0.47817,0,0,0,1,0,0,0,1,0,1,0,1,0,0,1,1,0,0,0,0,0
"338844",2020-02-21 06:23:00,2.31145,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,4,0.50274,0,0,0,1,1,0,0,1,0,1,1,1,0,0,1,1,0,0,0,0,0
"338845",2020-02-21 06:24:00,2.326,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,4,0.4977,0,0,0,1,1,0,0,1,0,1,1,1,0,0,1,1,0,0,0,0,0
"338846",2020-02-21 06:25:00,2.44286,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,4,0.49707,0,0,1,1,1,0,0,1,0,1,1,1,0,0,1,1,0,0,0,0,0
"338847",2020-02-21 06:26:00,2.59274,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.9,0.50211,0,0,1,0,1,0,0,1,0,0,1,1,0,0,1,1,0,0,0,0,0
"338848",2020-02-21 06:27:00,2.70806,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.9,0.49707,0,0,1,0,1,0,0,1,0,0,1,1,0,0,1,1,0,0,0,0,0
"338849",2020-02-21 06:28:00,2.84567,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.9,0.504,1,0,1,0,1,0,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"338850",2020-02-21 06:29:00,2.68681,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.9,0.49896,1,0,1,0,1,0,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"338851",2020-02-21 06:30:00,2.75516,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.9,0.504,1,0,1,0,1,0,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"338852",2020-02-21 06:31:00,2.79458,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.9,0.4914,1,0,1,0,1,0,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"338853",2020-02-21 06:32:00,3.6429,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.9,0.51786,1,0,1,0,1,0,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"338854",2020-02-21 06:33:00,2.9781,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.9,0.4977,1,0,1,0,0,1,0,1,0,0,1,1,1,0,1,0,0,1,1,1,1
"338855",2020-02-21 06:34:00,3.01335,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,4,0.4977,1,0,1,0,0,1,0,1,0,0,1,1,1,0,1,0,0,1,1,1,1
"338856",2020-02-21 06:35:00,3.24139,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.9,0.4977,1,0,1,0,0,1,0,1,0,0,1,1,1,0,1,0,0,1,1,1,1
"338857",2020-02-21 06:36:00,3.49821,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.9,0.49707,1,0,1,0,0,1,0,1,0,0,1,1,1,0,1,0,0,1,1,1,1
"338858",2020-02-21 06:37:00,3.66337,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.9,0.49392,1,0,1,0,0,1,0,1,0,0,1,1,1,0,1,0,0,1,1,1,1
"338859",2020-02-21 06:38:00,3.79491,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.9,0.73206,0,0,1,0,0,1,0,0,0,0,1,1,0,0,1,0,0,0,0,0,1
"338860",2020-02-21 06:39:00,3.52601,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.9,0.7182,0,0,1,0,0,1,0,0,0,0,1,1,0,0,1,0,0,0,0,0,1
"338861",2020-02-21 06:40:00,3.6376,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,4,0.6489,0,0,1,0,0,1,1,0,0,0,1,1,0,0,1,0,1,0,0,0,1
"338862",2020-02-21 06:41:00,3.50181,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.9,0.60291,0,0,1,0,0,1,1,0,0,0,1,1,0,0,1,0,1,0,0,0,1
"338863",2020-02-21 06:42:00,3.43143,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,4,0.58212,0,0,1,0,0,1,1,0,0,0,1,1,0,0,1,0,1,0,0,0,1
"338864",2020-02-21 06:43:00,3.19694,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,4,0.48825,0,0,0,0,0,1,1,0,0,0,1,1,0,0,1,0,1,0,0,0,1
"338865",2020-02-21 06:44:00,2.88563,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,4,0.48384,0,0,0,0,0,1,1,0,0,0,1,1,0,0,1,0,1,0,0,0,1
"338866",2020-02-21 06:45:00,2.99579,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,4,0.48762,0,0,0,0,0,1,1,0,0,0,1,1,0,0,1,0,1,0,0,0,1
"338867",2020-02-21 06:46:00,2.78963,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,4.1,0.49581,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,0,1
"338868",2020-02-21 06:47:00,2.47524,0,0,22,10,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,22,4.1,0.49581,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,0,1
"338869",2020-02-21 06:48:00,2.4825,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,22,4.1,0.50841,0,1,0,1,0,1,1,0,1,1,1,1,0,1,1,0,1,0,0,0,1
"338870",2020-02-21 06:49:00,2.29756,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,22,4.1,0.49833,0,1,0,1,0,1,1,0,1,1,1,1,0,1,1,0,1,0,0,0,1
"338871",2020-02-21 06:50:00,2.31737,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,22,4,0.49644,0,1,0,1,0,1,1,0,1,1,1,0,0,1,1,0,0,0,0,0,1
"338872",2020-02-21 06:51:00,2.52377,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,22,4,0.48447,0,1,0,1,0,0,1,0,1,1,1,0,0,1,1,0,0,0,0,0,1
"338873",2020-02-21 06:52:00,2.00274,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,22,4,0.48951,0,1,0,1,0,0,1,0,1,1,1,0,0,1,1,0,0,0,0,0,1
"338874",2020-02-21 06:53:00,2.42169,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,22,3.9,0.48699,0,1,0,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"338875",2020-02-21 06:54:00,2.49839,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,22,4,0.48762,0,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"338876",2020-02-21 06:55:00,2.70561,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,22,4,0.4788,0,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"338877",2020-02-21 06:56:00,2.79931,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,22,4,0.48699,0,1,1,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"338878",2020-02-21 06:57:00,2.75615,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,22,4,0.50589,0,1,1,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"338879",2020-02-21 06:58:00,2.89088,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,22,4,0.50211,1,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"338880",2020-02-21 06:59:00,2.37864,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,22,4,0.50211,1,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"338881",2020-02-21 07:00:00,2.74924,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,22,3.9,0.49518,1,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"338882",2020-02-21 07:01:00,2.88498,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,22,3.9,0.49077,1,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"338883",2020-02-21 07:02:00,3.10354,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,22,3.9,0.47691,1,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"338884",2020-02-21 07:03:00,2.9488,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,22,4,0.4662,1,1,1,1,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"338885",2020-02-21 07:04:00,2.9216,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,22,3.9,0.47187,1,1,1,1,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"338886",2020-02-21 07:05:00,3.0864,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,22,3.8,0.47124,1,1,1,1,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"338887",2020-02-21 07:06:00,2.90532,7,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,22,3.8,0.47061,1,1,1,1,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"338888",2020-02-21 07:07:00,3.31553,6,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,22,3.9,0.45234,1,1,1,1,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"338889",2020-02-21 07:08:00,3.36095,6,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,22,3.7,0.44667,0,1,1,1,0,1,1,0,1,0,0,0,1,1,0,1,0,0,0,0,0
"338890",2020-02-21 07:09:00,3.4161,7,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,22,3.8,0.45171,0,1,1,1,0,1,1,0,1,0,0,0,1,1,0,1,0,0,0,0,0
"338891",2020-02-21 07:10:00,3.38474,7,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,22,3.9,0.45864,0,1,1,1,0,1,1,0,1,0,0,1,1,1,0,1,1,0,0,0,0
"338892",2020-02-21 07:11:00,3.29161,8,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,22,3.7,0.45864,0,1,1,1,0,1,1,0,1,0,0,1,1,1,0,1,1,0,0,0,0
"338893",2020-02-21 07:12:00,3.261,8,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,22,3.8,0.44667,0,1,1,1,0,1,1,0,1,0,0,1,1,1,0,1,1,0,0,0,0
"338894",2020-02-21 07:13:00,3.23471,9,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,22,3.8,0.45234,0,1,0,1,0,1,1,0,1,0,0,1,1,1,0,1,1,0,0,0,0
"338895",2020-02-21 07:14:00,3.11963,9,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,22,3.7,0.4473,0,1,0,1,0,1,1,0,1,0,0,1,1,1,0,1,1,0,0,0,0
"338896",2020-02-21 07:15:00,2.97733,9,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,22,3.7,0.45297,0,1,0,1,0,1,1,0,1,0,0,1,1,1,0,1,1,0,0,0,0
"338897",2020-02-21 07:16:00,2.71201,9,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,22,3.7,0.45864,0,1,0,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"338898",2020-02-21 07:17:00,2.73086,9,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,22,3.7,0.45297,0,1,0,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"338899",2020-02-21 07:18:00,2.47286,10,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,22,3.7,0.45234,0,1,0,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"338900",2020-02-21 07:19:00,2.18903,11,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.7,0.45171,0,0,0,1,0,1,1,0,0,1,0,1,1,0,1,1,1,0,0,0,0
"338901",2020-02-21 07:20:00,2.36274,11,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.7,0.43974,0,0,0,1,0,1,0,0,0,1,0,1,1,0,1,1,0,0,0,0,0
"338902",2020-02-21 07:21:00,2.49072,12,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.7,0.43407,0,0,0,1,0,0,0,0,0,1,0,1,1,0,1,1,0,0,0,0,0
"338903",2020-02-21 07:22:00,2.3384,11,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.5,0.44037,0,0,0,1,0,0,0,0,0,1,0,1,1,0,1,1,0,0,0,0,0
"338904",2020-02-21 07:23:00,2.19594,12,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.7,0.44604,0,0,0,1,1,0,0,0,0,1,1,1,1,0,1,1,0,0,0,0,0
"338905",2020-02-21 07:24:00,2.24329,13,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.6,0.45297,0,0,1,1,1,0,0,0,0,1,1,1,1,0,1,1,0,0,0,0,0
"338906",2020-02-21 07:25:00,2.52597,14,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.5,0.45864,0,0,1,1,1,0,0,0,0,1,1,1,1,0,1,1,0,0,0,0,0
"338907",2020-02-21 07:26:00,2.63929,13,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.6,0.441,0,0,1,0,1,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,0
"338908",2020-02-21 07:27:00,2.3378,14,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.5,0.46557,0,0,1,0,1,0,0,0,0,1,1,1,1,0,0,1,0,0,0,1,1
"338909",2020-02-21 07:28:00,2.38883,15,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.5,0.45864,1,0,1,0,1,0,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"338910",2020-02-21 07:29:00,2.18877,15,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.5,0.45297,1,0,1,0,1,0,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"338911",2020-02-21 07:30:00,2.45717,16,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.5,0.45738,1,0,1,0,1,0,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"338912",2020-02-21 07:31:00,2.84542,15,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.5,0.4473,1,0,1,0,1,0,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"338913",2020-02-21 07:32:00,2.84908,15,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.5,0.45234,1,0,1,0,1,0,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"338914",2020-02-21 07:33:00,3.13168,16,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.5,0.43407,1,0,1,0,0,1,0,1,0,1,1,1,1,0,0,0,0,1,1,1,1
"338915",2020-02-21 07:34:00,3.20185,15,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.5,0.43407,1,0,1,0,0,1,0,1,0,1,1,1,1,0,0,0,0,1,1,1,1
"338916",2020-02-21 07:35:00,3.36117,16,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.5,0.4284,1,0,1,0,0,1,0,1,0,1,1,1,1,0,0,0,0,1,1,1,1
"338917",2020-02-21 07:36:00,3.49785,17,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.5,0.45801,1,0,1,0,0,1,0,1,0,1,1,1,1,0,0,0,0,1,1,1,1
"338918",2020-02-21 07:37:00,3.5819,18,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.5,0.42777,0,0,1,0,0,1,0,1,0,1,1,1,0,0,0,0,0,0,0,0,0
"338919",2020-02-21 07:38:00,3.63361,19,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.5,0.41517,0,0,1,0,0,1,0,1,0,1,1,1,0,0,0,0,0,0,0,0,0
"338920",2020-02-21 07:39:00,3.53819,20,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.5,0.4095,0,0,1,0,0,1,0,1,0,1,1,1,0,0,0,0,0,0,0,0,0
"338921",2020-02-21 07:40:00,3.47106,22,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.5,0.40257,0,0,1,0,0,1,1,1,0,1,1,1,0,0,0,0,1,0,0,0,0
"338922",2020-02-21 07:41:00,3.26091,22,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.5,0.40194,0,0,1,0,0,1,1,1,0,1,1,1,0,0,0,0,1,0,0,0,0
"338923",2020-02-21 07:42:00,3.09793,23,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.5,0.39375,0,0,0,0,0,1,1,1,0,1,1,1,0,0,0,0,1,0,0,0,0
"338924",2020-02-21 07:43:00,3.03767,23,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.5,0.39816,0,0,0,0,0,1,1,1,0,1,1,1,0,0,0,0,1,0,0,0,0
"338925",2020-02-21 07:44:00,2.80761,23,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.5,0.378,0,0,0,0,0,1,1,1,0,1,1,1,0,0,0,0,1,0,0,0,0
"338926",2020-02-21 07:45:00,2.67441,24,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.6,0.39564,0,0,0,0,0,1,1,1,0,1,1,1,0,0,0,0,1,0,0,0,0
"338927",2020-02-21 07:46:00,2.55008,26,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.6,0.3591,0,0,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0
"338928",2020-02-21 07:47:00,2.30724,27,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.6,0.36351,0,0,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0
"338929",2020-02-21 07:48:00,2.20061,31,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.6,0.34146,0,0,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0
"338930",2020-02-21 07:49:00,2.06296,31,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.6,0.34587,0,0,0,1,0,1,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0
"338931",2020-02-21 07:50:00,2.19081,30,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.6,0.33894,0,0,0,1,0,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0,0
"338932",2020-02-21 07:51:00,2.30364,33,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.6,0.32571,0,0,0,1,0,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0,0
"338933",2020-02-21 07:52:00,2.03683,35,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.6,0.32382,0,0,0,1,0,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0,0
"338934",2020-02-21 07:53:00,1.72401,36,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.6,0.30177,0,0,0,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"338935",2020-02-21 07:54:00,2.14376,35,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.6,0.32067,0,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"338936",2020-02-21 07:55:00,2.24053,36,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.7,0.3087,0,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"338937",2020-02-21 07:56:00,2.39781,35,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.7,0.31311,0,0,1,0,1,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"338938",2020-02-21 07:57:00,2.53551,33,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.7,0.315,1,0,1,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"338939",2020-02-21 07:58:00,2.46702,33,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.7,0.33201,1,0,1,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"338940",2020-02-21 07:59:00,2.46613,34,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.7,0.30177,1,0,1,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"338941",2020-02-21 08:00:00,3.13892,37,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.7,0.2709,1,0,1,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"338942",2020-02-21 08:01:00,3.03577,41,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.7,0.30114,1,0,1,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"338943",2020-02-21 08:02:00,3.04547,45,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.7,0.33831,1,0,1,0,1,1,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"338944",2020-02-21 08:03:00,2.76127,48,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.7,0.47943,1,0,1,0,0,1,1,1,0,0,0,0,1,0,1,1,0,1,1,1,1
"338945",2020-02-21 08:04:00,2.69667,55,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.7,0.4725,1,0,1,0,0,1,1,1,0,0,0,0,1,0,1,1,0,1,1,1,1
"338946",2020-02-21 08:05:00,2.98368,59,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.7,0.2898,1,0,1,0,0,1,1,1,0,0,0,0,1,0,1,1,0,1,1,1,1
"338947",2020-02-21 08:06:00,2.92068,66,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.8,0.27405,1,0,1,0,0,1,1,1,0,0,0,0,1,0,1,1,0,1,1,1,1
"338948",2020-02-21 08:07:00,3.47676,70,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.8,0.11529,0,0,1,0,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,1,0
"338949",2020-02-21 08:08:00,3.28475,73,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.8,0.12726,0,0,1,0,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,1,0
"338950",2020-02-21 08:09:00,3.57985,73,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.8,0.13419,0,0,1,0,0,1,1,0,0,0,0,1,0,0,1,1,1,0,0,1,0
"338951",2020-02-21 08:10:00,3.42204,74,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.8,0.11277,0,0,1,0,0,1,1,0,0,0,0,1,0,0,1,1,1,0,0,1,0
"338952",2020-02-21 08:11:00,3.24679,76,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.8,0.0756,0,0,1,0,0,1,1,0,0,0,0,1,0,0,1,1,1,0,0,1,0
"338953",2020-02-21 08:12:00,3.26112,84,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.7,0.0441,0,0,0,0,0,1,1,0,0,0,0,1,0,0,1,1,1,0,0,1,0
"338954",2020-02-21 08:13:00,2.9668,88,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.7,0.06552,0,0,0,0,0,1,1,0,0,0,0,1,0,0,1,1,1,0,0,1,0
"338955",2020-02-21 08:14:00,2.84078,89,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.7,0.02457,0,0,0,0,0,1,1,0,0,0,0,1,0,0,1,1,1,0,0,1,0
"338956",2020-02-21 08:15:00,2.71028,94,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.6,0.0126,0,0,0,0,0,1,1,0,0,0,0,1,0,0,1,1,1,0,0,1,0
"338957",2020-02-21 08:16:00,2.50337,98,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.6,-0.00756,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,1,1,0,0,1,0
"338958",2020-02-21 08:17:00,2.41832,100,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.7,0.00567,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,1,1,0,0,1,0
"338959",2020-02-21 08:18:00,2.18281,106,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.7,-0.01386,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,1,1,0,0,1,0
"338960",2020-02-21 08:19:00,2.09432,101,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.7,0.00567,0,0,0,1,0,1,0,0,0,1,0,1,0,0,1,1,0,0,0,1,0
"338961",2020-02-21 08:20:00,2.38677,94,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.7,0.03843,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,1,0,0,0,1,0
"338962",2020-02-21 08:21:00,2.24775,91,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.7,0.04473,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,1,0,0,0,1,0
"338963",2020-02-21 08:22:00,2.08118,90,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.7,0.05985,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,1,0
"338964",2020-02-21 08:23:00,2.09632,88,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.7,0.07119,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,1,0
"338965",2020-02-21 08:24:00,2.49873,90,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.7,0.06111,0,0,1,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,1,0
"338966",2020-02-21 08:25:00,2.76084,94,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.7,0.0315,0,0,1,1,1,0,0,0,0,1,1,1,0,0,0,1,0,0,0,1,0
"338967",2020-02-21 08:26:00,2.78687,93,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.7,0.03024,0,0,1,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"338968",2020-02-21 08:27:00,2.71885,96,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.7,0.0378,1,0,1,1,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"338969",2020-02-21 08:28:00,2.17471,105,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.7,-0.00693,1,0,1,1,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"338970",2020-02-21 08:29:00,2.2843,118,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.6,-0.05859,1,0,1,1,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"338971",2020-02-21 08:30:00,2.37047,127,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.6,-0.09576,1,0,1,1,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"338972",2020-02-21 08:31:00,2.99824,110,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.6,-0.00693,1,0,1,1,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"338973",2020-02-21 08:32:00,2.77153,93,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.6,0.10647,1,0,1,1,0,1,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"338974",2020-02-21 08:33:00,2.70056,80,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.6,0.12537,1,0,1,1,0,1,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"338975",2020-02-21 08:34:00,2.69102,84,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.6,0.08001,1,0,1,1,0,1,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"338976",2020-02-21 08:35:00,2.87934,99,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,3.6,0.00504,1,0,1,1,0,1,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"338977",2020-02-21 08:36:00,2.99961,117,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,3.7,-0.06489,1,0,1,1,0,1,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"338978",2020-02-21 08:37:00,3.16889,112,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,3.7,-0.03906,0,0,1,1,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,1
"338979",2020-02-21 08:38:00,3.22794,111,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,3.7,-0.06363,0,0,1,1,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,1
"338980",2020-02-21 08:39:00,3.31289,108,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,3.7,-0.04284,0,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"338981",2020-02-21 08:40:00,3.5196,109,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,3.7,-0.04473,0,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"338982",2020-02-21 08:41:00,3.29106,126,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,3.7,-0.1449,0,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"338983",2020-02-21 08:42:00,3.23087,129,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,3.7,-0.14553,0,0,0,1,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"338984",2020-02-21 08:43:00,2.96687,125,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,3.8,-0.12663,0,0,0,1,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"338985",2020-02-21 08:44:00,2.91284,122,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,3.8,-0.1323,0,0,0,1,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"338986",2020-02-21 08:45:00,2.64649,135,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,3.9,-0.20286,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0
"338987",2020-02-21 08:46:00,2.68304,149,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,3.9,-0.25011,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0
"338988",2020-02-21 08:47:00,2.79578,155,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,4,-0.28476,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0
"338989",2020-02-21 08:48:00,2.21617,164,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,4,-0.36918,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0
"338990",2020-02-21 08:49:00,2.0309,177,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,4,-0.39816,0,0,0,1,0,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"338991",2020-02-21 08:50:00,2.3052,180,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,3.9,-0.42336,0,0,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"338992",2020-02-21 08:51:00,1.99553,186,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,3.9,-0.4536,0,0,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"338993",2020-02-21 08:52:00,1.95931,185,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,3.9,-0.42273,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"338994",2020-02-21 08:53:00,2.04073,182,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,3.9,-0.42273,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"338995",2020-02-21 08:54:00,2.00644,178,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,3.9,-0.39816,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"338996",2020-02-21 08:55:00,1.90007,175,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,3.9,-0.36666,0,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"338997",2020-02-21 08:56:00,2.03793,164,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,3.9,-0.3339,0,0,1,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"338998",2020-02-21 08:57:00,2.11692,156,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,4,-0.28539,0,0,1,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"338999",2020-02-21 08:58:00,1.78425,150,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,3.9,-0.26523,0,0,1,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"339000",2020-02-21 08:59:00,1.81236,150,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,3.9,-0.28413,0,0,1,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"339001",2020-02-21 09:00:00,2.16044,148,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,3.9,-0.27783,0,0,1,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"339002",2020-02-21 09:01:00,1.86468,154,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,3.9,-0.30429,0,0,1,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"339003",2020-02-21 09:02:00,1.85221,161,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,3.9,-0.34146,0,0,1,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0
"339004",2020-02-21 09:03:00,1.66646,166,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,3.9,-0.1575,0,0,1,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0
"339005",2020-02-21 09:04:00,1.4498,176,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,4,-0.15309,0,0,1,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0
"339006",2020-02-21 09:05:00,1.35269,184,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,4,-0.34083,0,0,1,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0
"339007",2020-02-21 09:06:00,1.47802,200,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,4.1,-0.46053,0,0,1,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0
"339008",2020-02-21 09:07:00,1.44649,220,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,4.1,-0.65646,0,0,1,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0
"339009",2020-02-21 09:08:00,1.23989,238,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,4.1,-0.74403,0,0,1,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0
"339010",2020-02-21 09:09:00,1.17954,241,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,4.1,-0.7623,0,0,1,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0
"339011",2020-02-21 09:10:00,1.1541,230,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,4,-0.68607,0,0,1,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0
"339012",2020-02-21 09:11:00,1.19351,223,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,4.1,-0.64449,0,0,1,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0
"339013",2020-02-21 09:12:00,0.994869,219,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,4.2,-0.63756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0
"339014",2020-02-21 09:13:00,0,218,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,4.2,-0.66843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0
"339015",2020-02-21 09:14:00,0,217,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,4.3,-0.64386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0
"339016",2020-02-21 09:15:00,0,210,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,4.6,-0.61047,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"339017",2020-02-21 09:16:00,0,205,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,4.7,-0.58653,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"339018",2020-02-21 09:17:00,0,210,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,4.7,-0.63,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"339019",2020-02-21 09:18:00,0,214,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,4.6,-0.61866,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"339020",2020-02-21 09:19:00,0,205,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,4.5,-0.53739,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"339021",2020-02-21 09:20:00,0,190,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,4.3,-0.50526,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"339022",2020-02-21 09:21:00,0.315296,192,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,4.1,-0.52605,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"339023",2020-02-21 09:22:00,0.478678,207,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,4.3,-0.57708,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"339024",2020-02-21 09:23:00,0.578022,214,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,4.2,-0.59346,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"339025",2020-02-21 09:24:00,0,216,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,4.1,-0.6048,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"339026",2020-02-21 09:25:00,0.708044,215,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,4.3,-0.6111,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"339027",2020-02-21 09:26:00,1.32788,216,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,4.4,-0.61866,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"339028",2020-02-21 09:27:00,1.9885,217,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,4.3,-0.62433,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"339029",2020-02-21 09:28:00,2.28938,221,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,4.4,-0.63756,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"339030",2020-02-21 09:29:00,2.27289,224,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,4.4,-0.64386,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"339031",2020-02-21 09:30:00,2.09936,220,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,4.6,-0.61173,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"339032",2020-02-21 09:31:00,1.93409,212,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,4.6,-0.59913,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"339033",2020-02-21 09:32:00,1.71906,210,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.7,-0.6237,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"339034",2020-02-21 09:33:00,0.568223,208,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.5,-0.57519,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"339035",2020-02-21 09:34:00,0,206,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.5,-0.59346,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"339036",2020-02-21 09:35:00,0,218,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.6,-0.69804,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"339037",2020-02-21 09:36:00,0,237,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.8,-0.73836,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"339038",2020-02-21 09:37:00,0,238,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.5,-0.756,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"339039",2020-02-21 09:38:00,0,246,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.3,-0.8001,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"339040",2020-02-21 09:39:00,0,248,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.2,-0.7749,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"339041",2020-02-21 09:40:00,0,249,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.5,-0.79506,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"339042",2020-02-21 09:41:00,0,252,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.7,-0.81333,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"339043",2020-02-21 09:42:00,0,422,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.6,-0.99729,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"339044",2020-02-21 09:43:00,0,281,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.8,-0.95823,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"339045",2020-02-21 09:44:00,0,298,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.9,-1.02942,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"339046",2020-02-21 09:45:00,0,300,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5.2,-1.05399,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"339047",2020-02-21 09:46:00,0,305,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5.1,-1.03509,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"339048",2020-02-21 09:47:00,0,303,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5,-1.05525,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"339049",2020-02-21 09:48:00,0,317,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5.2,-1.05462,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"339050",2020-02-21 09:49:00,0,290,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.9,-0.99036,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"339051",2020-02-21 09:50:00,0,295,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.9,-1.02816,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"339052",2020-02-21 09:51:00,0,309,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.9,-1.04328,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"339053",2020-02-21 09:52:00,0,305,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5.1,-1.08612,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"339054",2020-02-21 09:53:00,0,308,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5.4,-0.85239,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"339055",2020-02-21 09:54:00,0,315,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5.4,-0.85806,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"339056",2020-02-21 09:55:00,0,317,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5.2,-0.97209,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"339057",2020-02-21 09:56:00,0,316,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5.3,-0.99099,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"339058",2020-02-21 09:57:00,0,295,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5.4,-0.89586,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"339059",2020-02-21 09:58:00,0,273,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5.5,-0.90153,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"339060",2020-02-21 09:59:00,0,258,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5.4,-0.84609,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"339061",2020-02-21 10:00:00,0,270,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5.4,-1.03509,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"339062",2020-02-21 10:01:00,0,274,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5.4,-1.06092,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"339063",2020-02-21 10:02:00,0.381946,262,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5.2,-1.00674,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"339064",2020-02-21 10:03:00,0,254,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5.3,-1.01934,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"339065",2020-02-21 10:04:00,0,267,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5.2,-1.0773,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"339066",2020-02-21 10:05:00,0,271,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5.4,-1.07037,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"339067",2020-02-21 10:06:00,0,273,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5,-1.0962,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"339068",2020-02-21 10:07:00,0,285,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5.1,-1.16865,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
