"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"339069",2020-02-21 10:08:00,0,295,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5.1,-1.20393,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"339070",2020-02-21 10:09:00,0,295,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5,-1.13589,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"339071",2020-02-21 10:10:00,0,278,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.8,-1.06407,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"339072",2020-02-21 10:11:00,0,244,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5,-0.90846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"339073",2020-02-21 10:12:00,0,228,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5,-0.84483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"339074",2020-02-21 10:13:00,0,220,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.9,-0.79569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"339075",2020-02-21 10:14:00,0,206,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5.1,-0.70056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"339076",2020-02-21 10:15:00,0,197,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.8,-0.67599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"339077",2020-02-21 10:16:00,0,201,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.8,-0.70623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"339078",2020-02-21 10:17:00,0,218,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.7,-0.80073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"339079",2020-02-21 10:18:00,0,232,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,4.6,-0.91413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"339080",2020-02-21 10:19:00,0,261,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,4.6,-1.03446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"339081",2020-02-21 10:20:00,0,279,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,4.6,-1.12203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"339082",2020-02-21 10:21:00,0,295,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,4.7,-1.17306,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"339083",2020-02-21 10:22:00,0,301,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,4.8,-1.18629,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"339084",2020-02-21 10:23:00,0,302,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,4.7,-1.12959,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"339085",2020-02-21 10:24:00,0,279,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,4.5,-0.96957,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"339086",2020-02-21 10:25:00,0,244,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,4.7,-0.83097,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"339087",2020-02-21 10:26:00,0,208,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,4.6,-0.70623,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"339088",2020-02-21 10:27:00,0,193,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,4.6,-0.65646,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"339089",2020-02-21 10:28:00,0,194,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,4.6,-0.65646,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"339090",2020-02-21 10:29:00,0,199,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,4.6,-0.71253,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"339091",2020-02-21 10:30:00,0,224,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,4.8,-0.82341,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"339092",2020-02-21 10:31:00,0,247,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,4.7,-0.91791,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"339093",2020-02-21 10:32:00,0.95398,263,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,5,-1.02186,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"339094",2020-02-21 10:33:00,0.439232,279,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,5.1,-1.10313,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"339095",2020-02-21 10:34:00,0,276,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,5,-1.05273,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"339096",2020-02-21 10:35:00,0,257,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,5.2,-0.95256,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"339097",2020-02-21 10:36:00,0,242,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,5,-0.89271,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"339098",2020-02-21 10:37:00,0,238,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,4.9,-0.89523,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"339099",2020-02-21 10:38:00,0.0121481,245,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,4.7,-0.92736,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"339100",2020-02-21 10:39:00,0,248,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,5,-0.92106,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"339101",2020-02-21 10:40:00,0,263,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,5,-1.03446,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"339102",2020-02-21 10:41:00,0,284,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,4.9,-1.06533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"339103",2020-02-21 10:42:00,0,288,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,5,-0.86436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"339104",2020-02-21 10:43:00,0,277,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,5.2,-0.81396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"339105",2020-02-21 10:44:00,0,293,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,5.1,-1.0647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"339106",2020-02-21 10:45:00,0,425,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,5.4,-1.23039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"339107",2020-02-21 10:46:00,0,363,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,5.4,-1.50696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"339108",2020-02-21 10:47:00,0,384,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,5.1,-1.67391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"339109",2020-02-21 10:48:00,0,383,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,5.6,-1.56429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"339110",2020-02-21 10:49:00,0,404,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,5.3,-1.68966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"339111",2020-02-21 10:50:00,0,436,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,5.8,-1.61091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"339112",2020-02-21 10:51:00,0,467,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,6,-1.5561,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"339113",2020-02-21 10:52:00,0,400,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,6.2,-1.40175,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"339114",2020-02-21 10:53:00,0,328,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,6.6,-1.28079,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"339115",2020-02-21 10:54:00,0,313,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,6.1,-1.18566,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"339116",2020-02-21 10:55:00,0,320,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,5.7,-1.34064,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"339117",2020-02-21 10:56:00,0,333,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,5.7,-1.36458,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"339118",2020-02-21 10:57:00,0,353,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,6.3,-1.56429,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"339119",2020-02-21 10:58:00,0,383,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,6.1,-1.63863,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"339120",2020-02-21 10:59:00,0.2643,349,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,6,-1.39986,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"339121",2020-02-21 11:00:00,0,342,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,5.2,-1.22283,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"339122",2020-02-21 11:01:00,0.637761,317,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,5.5,-1.1214,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339123",2020-02-21 11:02:00,0.44888,257,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,6,-0.9639,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339124",2020-02-21 11:03:00,0,250,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,5.8,-0.94689,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339125",2020-02-21 11:04:00,0,262,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,5.8,-1.07289,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339126",2020-02-21 11:05:00,0,295,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,5.8,-1.26819,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339127",2020-02-21 11:06:00,0,238,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,5.9,-1.07982,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339128",2020-02-21 11:07:00,0,430,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,5.9,-1.63989,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339129",2020-02-21 11:08:00,0,553,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,5.8,-1.5246,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339130",2020-02-21 11:09:00,0,387,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,6.2,-1.00674,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339131",2020-02-21 11:10:00,0,614,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,6.5,-2.03049,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339132",2020-02-21 11:11:00,0,622,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,6.6,-1.84023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339133",2020-02-21 11:12:00,0,497,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,6.3,-1.25559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339134",2020-02-21 11:13:00,0,421,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,6.9,-1.45089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339135",2020-02-21 11:14:00,0,382,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.5,-1.02123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339136",2020-02-21 11:15:00,0,293,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,8,-1.00233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339137",2020-02-21 11:16:00,0,380,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,8.4,-0.95256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339138",2020-02-21 11:17:00,0,273,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,8,-0.87129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339139",2020-02-21 11:18:00,0,313,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.7,-0.99918,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339140",2020-02-21 11:19:00,0,355,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.7,-1.1655,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339141",2020-02-21 11:20:00,0,294,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.2,-1.24299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339142",2020-02-21 11:21:00,0,552,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.1,-1.1403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339143",2020-02-21 11:22:00,0,770,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.4,-3.00636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339144",2020-02-21 11:23:00,0,534,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.7,-1.54539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339145",2020-02-21 11:24:00,0,518,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.7,-2.08215,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339146",2020-02-21 11:25:00,0,781,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.5,-2.60694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339147",2020-02-21 11:26:00,0,562,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7.9,-1.6884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339148",2020-02-21 11:27:00,0,456,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,8.2,-2.2995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339149",2020-02-21 11:28:00,0,777,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,8.6,-2.8665,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339150",2020-02-21 11:29:00,0,823,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,8.4,-3.30309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339151",2020-02-21 11:30:00,0,909,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,9,-3.12039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339152",2020-02-21 11:31:00,0,884,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,8.6,-3.29616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339153",2020-02-21 11:32:00,0,892,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,8.3,-2.6712,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339154",2020-02-21 11:33:00,0,873,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,8.9,-3.25332,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339155",2020-02-21 11:34:00,0,882,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,8.6,-3.27096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339156",2020-02-21 11:35:00,0,546,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,8.7,-2.30013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339157",2020-02-21 11:36:00,0,967,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,8.1,-3.52737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339158",2020-02-21 11:37:00,0,980,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,8.2,-3.19914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339159",2020-02-21 11:38:00,0,412,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,8.7,-2.03805,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339160",2020-02-21 11:39:00,0,896,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,9.7,-3.06306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339161",2020-02-21 11:40:00,0,842,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,10,-3.15756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339162",2020-02-21 11:41:00,0,358,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,8.3,-1.01556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339163",2020-02-21 11:42:00,0,597,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,8.1,-1.87362,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339164",2020-02-21 11:43:00,0,378,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,8.4,-1.2852,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339165",2020-02-21 11:44:00,0,332,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7.9,-0.97272,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339166",2020-02-21 11:45:00,0,648,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,7.3,-3.1059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339167",2020-02-21 11:46:00,0,834,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,8.1,-2.97549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339168",2020-02-21 11:47:00,0,859,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,9.2,-3.19536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339169",2020-02-21 11:48:00,0,568,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,9.3,-3.01329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339170",2020-02-21 11:49:00,0,883,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,9.4,-2.75814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339171",2020-02-21 11:50:00,0,385,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,8.8,-1.99899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339172",2020-02-21 11:51:00,0,673,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,8,-2.27934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339173",2020-02-21 11:52:00,0,601,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,9,-3.11031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339174",2020-02-21 11:53:00,0,802,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,9.9,-2.1105,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339175",2020-02-21 11:54:00,0,656,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,9.8,-2.53827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339176",2020-02-21 11:55:00,0,903,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,9.5,-3.3831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339177",2020-02-21 11:56:00,0,594,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,9.9,-0.68229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339178",2020-02-21 11:57:00,0,369,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,10,-0.56826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339179",2020-02-21 11:58:00,0,359,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22.5,10.3,-0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339180",2020-02-21 11:59:00,0,571,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9,-1.08549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339181",2020-02-21 12:00:00,0,324,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,8.7,-0.90216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339182",2020-02-21 12:01:00,0,718,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,8.9,-2.94966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339183",2020-02-21 12:02:00,0,749,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.3,-1.0836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339184",2020-02-21 12:03:00,0,727,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.3,-2.37132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339185",2020-02-21 12:04:00,0,279,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.5,-1.86669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339186",2020-02-21 12:05:00,0,515,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10.3,-1.74069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339187",2020-02-21 12:06:00,0,779,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.3,-2.8854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339188",2020-02-21 12:07:00,0,919,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10.4,-3.06243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339189",2020-02-21 12:08:00,0,926,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,11.1,-3.09393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339190",2020-02-21 12:09:00,0,944,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,11.7,-3.17079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339191",2020-02-21 12:10:00,0,997,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.4,-3.88143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339192",2020-02-21 12:11:00,0,1014,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.5,-3.528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339193",2020-02-21 12:12:00,0,1091,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.3,-4.26069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339194",2020-02-21 12:13:00,0,589,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10.7,-3.9249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339195",2020-02-21 12:14:00,0,951,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,11.3,-2.58489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339196",2020-02-21 12:15:00,0,688,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,12.4,-3.3264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339197",2020-02-21 12:16:00,0,587,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,12.4,-2.05758,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339198",2020-02-21 12:17:00,0,519,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10.5,-2.079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339199",2020-02-21 12:18:00,0,581,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.3,-2.08719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339200",2020-02-21 12:19:00,0,452,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,8.4,-1.9845,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339201",2020-02-21 12:20:00,0,790,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,8.2,-2.67183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339202",2020-02-21 12:21:00,0,880,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.4,-2.72727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339203",2020-02-21 12:22:00,0,901,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.7,-2.61576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339204",2020-02-21 12:23:00,0,861,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.9,-2.40156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339205",2020-02-21 12:24:00,0,846,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10.7,-2.30706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339206",2020-02-21 12:25:00,0,859,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,11.4,-3.28419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339207",2020-02-21 12:26:00,0,852,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.5,-3.21489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339208",2020-02-21 12:27:00,0,856,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10.1,-3.28419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339209",2020-02-21 12:28:00,0,851,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10.4,-3.25836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339210",2020-02-21 12:29:00,0,839,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9,-3.20796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339211",2020-02-21 12:30:00,0,750,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.5,-2.12184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339212",2020-02-21 12:31:00,0,822,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10.9,-2.99439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339213",2020-02-21 12:32:00,0,797,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,11.2,-2.72286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339214",2020-02-21 12:33:00,0,804,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10.3,-2.84319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339215",2020-02-21 12:34:00,0,718,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.8,-2.6397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339216",2020-02-21 12:35:00,0,750,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.5,-2.78019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339217",2020-02-21 12:36:00,0,704,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.7,-2.8791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339218",2020-02-21 12:37:00,0,711,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10,-2.6271,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339219",2020-02-21 12:38:00,0,697,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.5,-2.52189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339220",2020-02-21 12:39:00,0,578,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,8.6,-2.13633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339221",2020-02-21 12:40:00,0,600,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.2,-2.33856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339222",2020-02-21 12:41:00,0,762,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.8,-2.8224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339223",2020-02-21 12:42:00,0,700,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10.4,-2.8098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339224",2020-02-21 12:43:00,0,745,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,11,-2.57544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339225",2020-02-21 12:44:00,0,784,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10,-3.08259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339226",2020-02-21 12:45:00,0,802,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10.4,-3.04101,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339227",2020-02-21 12:46:00,0,785,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10.3,-3.12039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339228",2020-02-21 12:47:00,0,781,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10.4,-3.18276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339229",2020-02-21 12:48:00,0,795,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10.1,-3.06873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339230",2020-02-21 12:49:00,0,835,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.6,-3.24702,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339231",2020-02-21 12:50:00,0,838,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10.6,-3.28356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339232",2020-02-21 12:51:00,0,836,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10.8,-3.29616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339233",2020-02-21 12:52:00,0,808,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,11.4,-3.20229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339234",2020-02-21 12:53:00,0,803,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,11.8,-3.1563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339235",2020-02-21 12:54:00,0,835,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10.8,-3.33837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339236",2020-02-21 12:55:00,0,822,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10.9,-3.28167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339237",2020-02-21 12:56:00,0,727,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,11,-3.06369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339238",2020-02-21 12:57:00,0,713,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,11.1,-2.68002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339239",2020-02-21 12:58:00,0,800,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,11.7,-3.2571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339240",2020-02-21 12:59:00,0,805,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10.2,-3.23946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339241",2020-02-21 13:00:00,0,764,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.9,-2.65293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339242",2020-02-21 13:01:00,0,746,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.8,-2.73483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339243",2020-02-21 13:02:00,0,677,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10.1,-2.772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339244",2020-02-21 13:03:00,0,826,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.5,-3.14118,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339245",2020-02-21 13:04:00,0,844,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10.9,-3.40263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339246",2020-02-21 13:05:00,0,847,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.4,-3.36672,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339247",2020-02-21 13:06:00,0,849,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10.4,-3.40389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339248",2020-02-21 13:07:00,0,847,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10.4,-3.41586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339249",2020-02-21 13:08:00,0,851,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10.8,-3.38373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339250",2020-02-21 13:09:00,0,823,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.9,-3.34089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339251",2020-02-21 13:10:00,0,509,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,11.2,-2.08593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339252",2020-02-21 13:11:00,0,660,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,12,-2.8791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339253",2020-02-21 13:12:00,0,799,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,12.5,-3.36483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339254",2020-02-21 13:13:00,0,842,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,12,-3.35916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339255",2020-02-21 13:14:00,0,844,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.9,-3.36483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339256",2020-02-21 13:15:00,0,833,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10.2,-3.28293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339257",2020-02-21 13:16:00,0,742,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,11,-3.03093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339258",2020-02-21 13:17:00,0,831,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.6,-3.26466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339259",2020-02-21 13:18:00,0,834,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.4,-3.33333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339260",2020-02-21 13:19:00,0,797,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10.5,-3.23253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339261",2020-02-21 13:20:00,0,826,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10,-3.24135,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339262",2020-02-21 13:21:00,0,767,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,11.3,-3.02589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339263",2020-02-21 13:22:00,0,820,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,12.1,-3.2445,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339264",2020-02-21 13:23:00,0,498,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,11.7,-2.835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339265",2020-02-21 13:24:00,0,767,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,11.1,-3.12543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339266",2020-02-21 13:25:00,0,779,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,11.2,-3.2445,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339267",2020-02-21 13:26:00,0,821,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,11.9,-3.14496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339268",2020-02-21 13:27:00,0,790,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,12.7,-2.95533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339269",2020-02-21 13:28:00,0,808,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,12,-2.81106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339270",2020-02-21 13:29:00,0,805,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,11.1,-2.8098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339271",2020-02-21 13:30:00,0,801,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.3,-2.87343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339272",2020-02-21 13:31:00,0,803,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,11.1,-2.96226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339273",2020-02-21 13:32:00,0,800,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,11.5,-3.1122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339274",2020-02-21 13:33:00,0,795,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.5,-3.09393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339275",2020-02-21 13:34:00,0,787,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10.3,-3.04479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339276",2020-02-21 13:35:00,0,784,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10.7,-3.04857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339277",2020-02-21 13:36:00,0,786,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10.9,-3.04416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339278",2020-02-21 13:37:00,0,778,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,12,-3.00006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339279",2020-02-21 13:38:00,0,771,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10.8,-2.98683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339280",2020-02-21 13:39:00,0,772,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10.7,-3.01203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339281",2020-02-21 13:40:00,0,771,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.3,-3.03723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339282",2020-02-21 13:41:00,0,771,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.5,-3.10086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339283",2020-02-21 13:42:00,0,768,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.5,-3.11913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339284",2020-02-21 13:43:00,0,771,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.9,-3.16323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339285",2020-02-21 13:44:00,0,770,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10.3,-3.18969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339286",2020-02-21 13:45:00,0,768,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,11.3,-3.19725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339287",2020-02-21 13:46:00,0,767,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,12.1,-3.1122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339288",2020-02-21 13:47:00,0,757,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,12,-3.13236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339289",2020-02-21 13:48:00,0,765,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10.4,-3.16386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339290",2020-02-21 13:49:00,0,759,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10.8,-3.16323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339291",2020-02-21 13:50:00,0,762,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10.7,-3.16323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339292",2020-02-21 13:51:00,0,744,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10.4,-3.11409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339293",2020-02-21 13:52:00,0,752,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,11,-3.12858,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339294",2020-02-21 13:53:00,0,756,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10.6,-3.1374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339295",2020-02-21 13:54:00,0,748,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.3,-3.08763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339296",2020-02-21 13:55:00,0,744,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.5,-2.94336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339297",2020-02-21 13:56:00,0,749,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10.7,-2.78586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339298",2020-02-21 13:57:00,0,748,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,11.4,-2.7342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339299",2020-02-21 13:58:00,0,746,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,11.9,-2.75436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339300",2020-02-21 13:59:00,0,748,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,11.4,-2.87343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339301",2020-02-21 14:00:00,0,743,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,11.2,-3.04416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339302",2020-02-21 14:01:00,0,717,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10.6,-2.93328,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339303",2020-02-21 14:02:00,0,721,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.7,-3.024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339304",2020-02-21 14:03:00,0,737,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.8,-3.0114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339305",2020-02-21 14:04:00,0,737,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.9,-3.00006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339306",2020-02-21 14:05:00,0,734,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.4,-2.98746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339307",2020-02-21 14:06:00,0,733,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.4,-2.98683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339308",2020-02-21 14:07:00,0,731,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10.1,-2.97486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339309",2020-02-21 14:08:00,0,729,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10.1,-2.96226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339310",2020-02-21 14:09:00,0,724,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10.3,-2.94903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339311",2020-02-21 14:10:00,0,723,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10.4,-2.93769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339312",2020-02-21 14:11:00,0,704,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.7,-2.93706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339313",2020-02-21 14:12:00,0,708,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.5,-2.80476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339314",2020-02-21 14:13:00,0,719,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.8,-2.90493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339315",2020-02-21 14:14:00,0,714,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.9,-2.88981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339316",2020-02-21 14:15:00,0,713,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.3,-2.88729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339317",2020-02-21 14:16:00,0,712,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.5,-2.89296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339318",2020-02-21 14:17:00,0,715,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.1,-2.89296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339319",2020-02-21 14:18:00,0,718,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10.1,-2.8854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339320",2020-02-21 14:19:00,0,723,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,11.2,-2.89296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339321",2020-02-21 14:20:00,0,726,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,11.3,-2.89926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339322",2020-02-21 14:21:00,0,734,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,11.6,-2.9484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339323",2020-02-21 14:22:00,0,743,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,12.4,-3.03093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339324",2020-02-21 14:23:00,0,762,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,13.3,-2.82996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339325",2020-02-21 14:24:00,0,762,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,12.3,-2.79846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339326",2020-02-21 14:25:00,0,766,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10.9,-2.83689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339327",2020-02-21 14:26:00,0,763,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.3,-2.92446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339328",2020-02-21 14:27:00,0,748,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.8,-2.86461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339329",2020-02-21 14:28:00,0,738,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10.1,-2.89863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339330",2020-02-21 14:29:00,0,724,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.1,-2.8791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339331",2020-02-21 14:30:00,0,718,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.8,-2.83878,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339332",2020-02-21 14:31:00,0,708,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.9,-2.79153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339333",2020-02-21 14:32:00,0,701,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10.5,-2.7468,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339334",2020-02-21 14:33:00,0,692,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10.9,-2.72916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339335",2020-02-21 14:34:00,0,694,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.8,-2.60316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339336",2020-02-21 14:35:00,0,689,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.3,-2.69766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339337",2020-02-21 14:36:00,0,682,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,9.5,-2.67309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339338",2020-02-21 14:37:00,0,677,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10,-2.64978,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339339",2020-02-21 14:38:00,0,685,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10.8,-2.709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339340",2020-02-21 14:39:00,0,692,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,11.7,-2.67309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339341",2020-02-21 14:40:00,0,700,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,11.8,-2.66301,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339342",2020-02-21 14:41:00,0,680,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,11.6,-2.67876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339343",2020-02-21 14:42:00,0,674,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10.8,-2.42613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339344",2020-02-21 14:43:00,0,658,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10.9,-2.43684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339345",2020-02-21 14:44:00,0,643,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,11.6,-2.53449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339346",2020-02-21 14:45:00,0,671,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,11.2,-1.46664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339347",2020-02-21 14:46:00,0,674,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10.9,-2.64096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339348",2020-02-21 14:47:00,0,668,0,28,10,23,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,10.7,-2.55591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339349",2020-02-21 14:48:00,0,658,0,16,10,23,22,16,16,28,0,0,22,22.5,22.5,22.5,22,22.5,22.5,11.3,-2.53323,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"339350",2020-02-21 14:49:00,0,654,0,16,10,23,22,16,16,28,0,0,22,22.5,22.5,22.5,22,22.5,22.5,11.1,-2.48346,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"339351",2020-02-21 14:50:00,0,646,0,16,10,23,22,16,16,28,0,0,22,22.5,22.5,22.5,22,22.5,22.5,11.2,-2.457,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"339352",2020-02-21 14:51:00,0,643,0,16,10,23,22,16,16,28,0,0,22,22.5,22.5,22.5,22,22.5,22.5,12.5,-2.20941,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"339353",2020-02-21 14:52:00,0,618,0,16,10,23,22,16,16,28,0,0,22,22.5,22.5,22.5,22,22.5,22.5,13.4,-2.07207,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"339354",2020-02-21 14:53:00,0,622,0,16,10,23,22,16,16,28,0,0,22,22.5,22.5,22.5,22,22.5,22.5,13.7,-2.25603,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"339355",2020-02-21 14:54:00,0.540367,615,0,16,10,23,22,16,16,28,0,0,22,22.5,22.5,22.5,22,22.5,22.5,13.6,-2.12373,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"339356",2020-02-21 14:55:00,0.768742,613,0,16,10,23,22,16,16,28,0,0,22,22.5,22.5,22.5,22,22.5,22.5,13.4,-2.25666,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"339357",2020-02-21 14:56:00,2.0669,608,0,16,10,23,22,16,16,28,0,0,22,22.5,22.5,22.5,22,22.5,22.5,13.1,-2.23335,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"339358",2020-02-21 14:57:00,3.95047,595,0,16,10,23,22,16,16,28,0,0,22,22.5,22.5,22.5,22,22.5,22.5,13.6,-2.17476,1,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"339359",2020-02-21 14:58:00,7.65367,589,0,16,10,23,22,16,16,28,0,0,22,22.5,22.5,22.5,22,22.5,22.5,13.3,-2.16846,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"339360",2020-02-21 14:59:00,8.98466,567,0,16,10,23,22,16,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,13.5,-2.11239,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"339361",2020-02-21 15:00:00,6.45397,565,0,16,10,23,22,16,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,13.6,-1.92213,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"339362",2020-02-21 15:01:00,4.29609,550,0,16,10,23,22,16,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,11.4,-1.57815,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"339363",2020-02-21 15:02:00,3.99465,586,0,16,10,23,22,16,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,10.1,-1.41939,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"339364",2020-02-21 15:03:00,3.66741,579,0,16,10,23,22,16,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,11.2,-1.35513,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"339365",2020-02-21 15:04:00,2.57889,585,0,16,10,23,22,16,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,11.1,-1.15794,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"339366",2020-02-21 15:05:00,2.41489,577,0,16,10,23,22,16,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,11.8,-1.02753,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"339367",2020-02-21 15:06:00,2.3489,581,0,16,10,23,22,16,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,11.2,-1.03446,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"339368",2020-02-21 15:07:00,2.447,591,0,16,10,23,22,16,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,11.6,-0.94059,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"339369",2020-02-21 15:08:00,2.48739,574,0,16,10,23,22,16,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,12.1,-0.83223,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"339370",2020-02-21 15:09:00,2.46851,533,0,16,10,23,22,16,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,12.5,-0.74529,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"339371",2020-02-21 15:10:00,2.18664,491,0,16,10,23,22,16,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,11.3,-1.58571,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"339372",2020-02-21 15:11:00,2.04829,508,0,16,10,23,22,16,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,9.6,-1.60713,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"339373",2020-02-21 15:12:00,1.88294,533,0,16,10,23,22,16,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,9.1,-1.53846,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"339374",2020-02-21 15:13:00,1.84652,511,0,16,10,23,22,16,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,9.7,-1.4427,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"339375",2020-02-21 15:14:00,1.75188,498,0,16,10,23,22,16,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,10.4,-1.43766,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"339376",2020-02-21 15:15:00,1.77744,509,0,16,10,23,22,16,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,11.5,-1.55673,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"339377",2020-02-21 15:16:00,1.72083,508,0,16,10,23,22,16,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,11.9,-1.53279,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"339378",2020-02-21 15:17:00,1.74857,507,0,16,10,23,22,16,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,11.3,-1.57626,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"339379",2020-02-21 15:18:00,1.59241,491,0,16,10,23,22,16,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,11.9,-1.59453,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"339380",2020-02-21 15:19:00,1.58498,477,0,16,10,23,22,16,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,12,-1.5498,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"339381",2020-02-21 15:20:00,1.54904,482,0,16,10,23,22,16,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,11,-1.64304,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"339382",2020-02-21 15:21:00,1.51812,516,0,16,10,23,22,16,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,10.9,-1.47735,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"339383",2020-02-21 15:22:00,1.48275,538,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,11.7,-1.53216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339384",2020-02-21 15:23:00,1.422,531,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,12.6,-1.53657,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"339385",2020-02-21 15:24:00,0.740979,532,0,16,10,23,22,16,22,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,11.9,-1.63737,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"339386",2020-02-21 15:25:00,0,545,0,22,10,22,22,22,16,22,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,10.8,-1.90764,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"339387",2020-02-21 15:26:00,0,547,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,11.3,-1.84716,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"339388",2020-02-21 15:27:00,0,526,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,23,11.5,-1.72179,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"339389",2020-02-21 15:28:00,0,486,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,23,10.4,-1.59075,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"339390",2020-02-21 15:29:00,0.335633,434,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,23,10.6,-1.51011,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"339391",2020-02-21 15:30:00,0,445,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,23,10.6,-1.51893,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
