"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"339392",2020-02-21 15:31:00,0.331455,450,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,23,10.6,-1.5183,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"339393",2020-02-21 15:32:00,0.842198,476,0,16,10,23,22,16,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,23,10.5,-1.51893,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"339394",2020-02-21 15:33:00,1.12761,466,0,16,10,23,22,16,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,23,10.7,-1.42569,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"339395",2020-02-21 15:34:00,1.62878,489,0,16,10,23,22,16,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,23,11.4,-1.5309,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"339396",2020-02-21 15:35:00,1.84018,486,0,16,10,23,22,16,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,23,10.6,-1.57689,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"339397",2020-02-21 15:36:00,2.08065,498,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,23,10.3,-1.63296,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"339398",2020-02-21 15:37:00,2.53386,498,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,23,10.8,-1.68273,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"339399",2020-02-21 15:38:00,3.04454,484,0,28,10,23,22,28,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,23,11.1,-1.63863,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"339400",2020-02-21 15:39:00,3.65942,493,0,28,10,23,22,28,28,28,0,0,22.5,22.5,22.5,22.5,22,22.5,23,11.8,-1.64619,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"339401",2020-02-21 15:40:00,4.28306,332,0,28,10,23,22,28,28,28,0,0,22.5,22.5,22.5,22.5,22,22.5,23,12.2,-1.1403,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"339402",2020-02-21 15:41:00,4.26396,489,0,16,10,23,22,28,28,28,0,0,22.5,22.5,22.5,22.5,22,22.5,23,11.5,-1.68273,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"339403",2020-02-21 15:42:00,4.65735,443,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,23,11.4,-1.51893,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"339404",2020-02-21 15:43:00,4.6047,461,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,23,12.3,-1.53846,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"339405",2020-02-21 15:44:00,4.47167,441,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,23,11.9,-1.5939,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"339406",2020-02-21 15:45:00,4.26771,457,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,23,11.5,-1.56366,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"339407",2020-02-21 15:46:00,3.41598,453,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,23,11.4,-1.53216,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"339408",2020-02-21 15:47:00,2.91315,454,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,23,10.6,-1.51956,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"339409",2020-02-21 15:48:00,2.67341,453,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,10.5,-1.48239,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"339410",2020-02-21 15:49:00,2.38587,433,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,11.2,-1.26126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339411",2020-02-21 15:50:00,1.15289,292,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,11.2,-0.89649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339412",2020-02-21 15:51:00,0,252,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,10.3,-0.81774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339413",2020-02-21 15:52:00,0,297,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,10.8,-1.08738,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339414",2020-02-21 15:53:00,0,383,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,10.6,-1.21275,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339415",2020-02-21 15:54:00,0,343,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,9.9,-0.66276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339416",2020-02-21 15:55:00,0,279,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,9.7,-0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339417",2020-02-21 15:56:00,0,249,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,10.6,-0.38808,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339418",2020-02-21 15:57:00,0,215,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,11.1,-0.39186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339419",2020-02-21 15:58:00,0,185,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,11.2,-0.40509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339420",2020-02-21 15:59:00,0,166,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,11.3,-0.3843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339421",2020-02-21 16:00:00,0,144,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,10,0.2142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339422",2020-02-21 16:01:00,0,196,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,9.3,-0.18396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339423",2020-02-21 16:02:00,0,199,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,9.4,-0.13293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339424",2020-02-21 16:03:00,0,147,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,9.8,-0.14049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339425",2020-02-21 16:04:00,0,174,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,9.8,-0.15876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339426",2020-02-21 16:05:00,0,199,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,9.7,-0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339427",2020-02-21 16:06:00,0,246,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,9.5,-0.48573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339428",2020-02-21 16:07:00,0,252,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,9.5,-0.41139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339429",2020-02-21 16:08:00,0,202,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,9.6,-0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339430",2020-02-21 16:09:00,0,184,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,9.6,-0.2205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339431",2020-02-21 16:10:00,0,163,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,9.7,-0.14616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339432",2020-02-21 16:11:00,0,129,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,9.7,-0.03843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339433",2020-02-21 16:12:00,0,112,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,9.7,0.02079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339434",2020-02-21 16:13:00,0,122,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,9.8,-0.05796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339435",2020-02-21 16:14:00,0,142,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,9.8,-0.07686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339436",2020-02-21 16:15:00,0,155,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,9.8,-0.0945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339437",2020-02-21 16:16:00,0,156,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,9.8,-0.08946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339438",2020-02-21 16:17:00,0,168,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,9.8,-0.13923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339439",2020-02-21 16:18:00,0,200,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,9.7,-0.29043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339440",2020-02-21 16:19:00,0,258,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,9.8,-0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339441",2020-02-21 16:20:00,0,277,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,9.9,-0.43848,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339442",2020-02-21 16:21:00,0,284,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,10,-0.47376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339443",2020-02-21 16:22:00,0,307,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,10.1,-0.51282,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339444",2020-02-21 16:23:00,0,298,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,10.1,-0.51345,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339445",2020-02-21 16:24:00,0,305,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,10.2,-0.52353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339446",2020-02-21 16:25:00,0,315,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,10.2,-0.6426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339447",2020-02-21 16:26:00,0,320,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,10.2,-0.63693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339448",2020-02-21 16:27:00,0,295,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,10.3,-0.54873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339449",2020-02-21 16:28:00,0,296,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,10.3,-0.54243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339450",2020-02-21 16:29:00,0,289,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,10.3,-0.53298,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339451",2020-02-21 16:30:00,0,296,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23,10.3,-0.51786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339452",2020-02-21 16:31:00,0,302,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23,10.3,-0.41832,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339453",2020-02-21 16:32:00,0,310,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23,10.3,-0.24507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339454",2020-02-21 16:33:00,0,305,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23,10.4,-0.19719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339455",2020-02-21 16:34:00,0,300,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,10.3,-0.25641,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339456",2020-02-21 16:35:00,0,282,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,10.3,-0.26649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339457",2020-02-21 16:36:00,0,272,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,10.2,-0.36036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339458",2020-02-21 16:37:00,0,246,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,10.3,-0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339459",2020-02-21 16:38:00,0,258,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,10.3,-0.34083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339460",2020-02-21 16:39:00,0,263,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,10.3,-0.35973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339461",2020-02-21 16:40:00,0,251,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,10.3,-0.34713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339462",2020-02-21 16:41:00,0,263,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,10.4,-0.42399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339463",2020-02-21 16:42:00,0,261,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,10.4,-0.40068,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339464",2020-02-21 16:43:00,0,229,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,10.5,-0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339465",2020-02-21 16:44:00,0,193,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,10.5,-0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339466",2020-02-21 16:45:00,0,219,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,10.6,-0.22869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339467",2020-02-21 16:46:00,0,206,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,10.6,-0.2457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339468",2020-02-21 16:47:00,0,227,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,10.6,-0.25389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339469",2020-02-21 16:48:00,0,194,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,10.6,-0.17199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339470",2020-02-21 16:49:00,0,171,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,10.6,-0.14112,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339471",2020-02-21 16:50:00,0,156,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,10.5,-0.02079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339472",2020-02-21 16:51:00,0,132,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,10.4,-0.03528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339473",2020-02-21 16:52:00,0,135,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,10.3,-0.1323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339474",2020-02-21 16:53:00,0,75,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,10.3,-0.11403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339475",2020-02-21 16:54:00,0,62,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,10.3,-0.05607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339476",2020-02-21 16:55:00,0,61,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,10.4,-0.07686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339477",2020-02-21 16:56:00,0,60,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,10.3,-0.1386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339478",2020-02-21 16:57:00,0,59,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,10.3,-0.13671,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339479",2020-02-21 16:58:00,0,58,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,10.3,-0.08316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339480",2020-02-21 16:59:00,0,55,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,10.3,-0.05733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339481",2020-02-21 17:00:00,0,54,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,10.3,-0.05733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339482",2020-02-21 17:01:00,0,52,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,10.4,-0.08316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339483",2020-02-21 17:02:00,0,52,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,10.3,-0.04914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339484",2020-02-21 17:03:00,0,51,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,10.2,-0.05166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339485",2020-02-21 17:04:00,0,50,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,10.2,0.00819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339486",2020-02-21 17:05:00,0,48,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,10.1,0.063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339487",2020-02-21 17:06:00,0,47,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,10,0.08064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339488",2020-02-21 17:07:00,0,46,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,10,0.09387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339489",2020-02-21 17:08:00,0,44,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,9.9,0.11214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339490",2020-02-21 17:09:00,0,43,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,9.4,0.15057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339491",2020-02-21 17:10:00,0,41,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,8.9,0.18144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339492",2020-02-21 17:11:00,0,39,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,8.5,0.20727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339493",2020-02-21 17:12:00,0,38,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,8.3,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339494",2020-02-21 17:13:00,0,36,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,8.2,0.54621,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339495",2020-02-21 17:14:00,0,35,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,8.2,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339496",2020-02-21 17:15:00,0,35,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,8.1,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339497",2020-02-21 17:16:00,0,33,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,8.1,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339498",2020-02-21 17:17:00,0,32,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,8.2,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339499",2020-02-21 17:18:00,0,32,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,8.2,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339500",2020-02-21 17:19:00,0,31,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,8.3,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339501",2020-02-21 17:20:00,0,29,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,8.3,0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339502",2020-02-21 17:21:00,0,29,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,8.3,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339503",2020-02-21 17:22:00,0,29,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,8.3,0.36225,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339504",2020-02-21 17:23:00,0,28,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,8.3,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339505",2020-02-21 17:24:00,0,27,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,8.2,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339506",2020-02-21 17:25:00,0,25,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,8.2,0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339507",2020-02-21 17:26:00,0,25,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,8.1,0.37233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339508",2020-02-21 17:27:00,0,23,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,8.2,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339509",2020-02-21 17:28:00,0,23,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,8.2,0.378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339510",2020-02-21 17:29:00,0,23,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,8.2,0.3843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339511",2020-02-21 17:30:00,0,22,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,8.2,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339512",2020-02-21 17:31:00,0,21,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,8.2,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339513",2020-02-21 17:32:00,0,22,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,8.2,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339514",2020-02-21 17:33:00,0,22,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,8.1,0.40131,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339515",2020-02-21 17:34:00,0,22,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,8.1,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339516",2020-02-21 17:35:00,0,20,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,8,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339517",2020-02-21 17:36:00,0,21,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,8,0.3843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339518",2020-02-21 17:37:00,0,20,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,8,0.38682,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339519",2020-02-21 17:38:00,0,20,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,8,0.39501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339520",2020-02-21 17:39:00,0,19,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,8,0.39186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339521",2020-02-21 17:40:00,0,17,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23.5,8,0.39249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339522",2020-02-21 17:41:00,0,19,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23,8,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339523",2020-02-21 17:42:00,0,19,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23,8,0.39942,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339524",2020-02-21 17:43:00,0,18,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23,7.9,0.40572,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339525",2020-02-21 17:44:00,0,18,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23,7.9,0.4032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339526",2020-02-21 17:45:00,0,16,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23,7.8,0.40005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339527",2020-02-21 17:46:00,0,16,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,7.7,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339528",2020-02-21 17:47:00,0,16,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,7.6,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339529",2020-02-21 17:48:00,0,17,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,7.5,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339530",2020-02-21 17:49:00,0,16,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,7.5,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339531",2020-02-21 17:50:00,0,15,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,7.5,0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339532",2020-02-21 17:51:00,0,15,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,7.4,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339533",2020-02-21 17:52:00,0,14,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,7.4,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339534",2020-02-21 17:53:00,0,14,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,7.4,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339535",2020-02-21 17:54:00,0,12,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,7.5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339536",2020-02-21 17:55:00,0,13,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,7.5,0.57456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339537",2020-02-21 17:56:00,0.0683491,10,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,7.5,0.79128,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339538",2020-02-21 17:57:00,-0.746412,10,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,7.6,3.64077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339539",2020-02-21 17:58:00,0,11,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,7.7,3.60927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339540",2020-02-21 17:59:00,0,9,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,7.6,0.65394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339541",2020-02-21 18:00:00,1.49634,10,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,7.5,1.01367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339542",2020-02-21 18:01:00,1.56236,10,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,7.6,1.04517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339543",2020-02-21 18:02:00,2.13305,9,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,7.5,1.06533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339544",2020-02-21 18:03:00,2.43324,9,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,7.5,1.08738,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339545",2020-02-21 18:04:00,2.06508,8,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,7.5,1.12014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339546",2020-02-21 18:05:00,1.95276,8,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,7.4,1.12077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339547",2020-02-21 18:06:00,2.24816,7,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,7.3,1.10817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339548",2020-02-21 18:07:00,1.50617,6,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,7.3,1.11384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339549",2020-02-21 18:08:00,1.35702,6,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,7.5,1.11825,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339550",2020-02-21 18:09:00,1.42404,7,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,7.4,1.11951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339551",2020-02-21 18:10:00,1.24141,8,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,7.4,1.12014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339552",2020-02-21 18:11:00,1.35422,9,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,7.4,1.13148,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339553",2020-02-21 18:12:00,1.55827,9,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,7.2,1.1151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339554",2020-02-21 18:13:00,1.33634,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,7.2,1.13211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339555",2020-02-21 18:14:00,2.03726,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,7.2,1.13337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339556",2020-02-21 18:15:00,2.21354,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,7.2,1.14471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339557",2020-02-21 18:16:00,2.2631,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,7.2,1.13463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339558",2020-02-21 18:17:00,2.25931,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,7.1,1.13967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339559",2020-02-21 18:18:00,2.21917,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,7.2,1.13904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339560",2020-02-21 18:19:00,2.20516,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,7.2,1.14534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339561",2020-02-21 18:20:00,2.34149,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,7.3,1.14093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339562",2020-02-21 18:21:00,1.95329,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,7,1.14786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339563",2020-02-21 18:22:00,1.80534,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,6.6,1.15164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339564",2020-02-21 18:23:00,1.76052,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,6.3,1.12707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339565",2020-02-21 18:24:00,1.70557,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,6.2,1.1214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339566",2020-02-21 18:25:00,1.69976,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,6.3,1.13337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339567",2020-02-21 18:26:00,1.81762,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,6.2,1.13904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339568",2020-02-21 18:27:00,1.70435,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,6.3,1.13337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339569",2020-02-21 18:28:00,2.40154,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,6.4,1.1277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339570",2020-02-21 18:29:00,1.70876,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,6.5,1.12707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339571",2020-02-21 18:30:00,1.84644,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,6.6,1.13274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339572",2020-02-21 18:31:00,2.4155,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,6.5,0.49329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339573",2020-02-21 18:32:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,6.5,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339574",2020-02-21 18:33:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,6.5,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339575",2020-02-21 18:34:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,23,6.6,0.42966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339576",2020-02-21 18:35:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,23,6.6,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339577",2020-02-21 18:36:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,23,6.5,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339578",2020-02-21 18:37:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,23,6.5,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339579",2020-02-21 18:38:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,23,6.6,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339580",2020-02-21 18:39:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,23,6.5,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339581",2020-02-21 18:40:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,23,6.4,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339582",2020-02-21 18:41:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,23,6.5,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339583",2020-02-21 18:42:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,23,6.4,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339584",2020-02-21 18:43:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,23,6.5,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339585",2020-02-21 18:44:00,0.0179709,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,23,6.5,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339586",2020-02-21 18:45:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,23,6.6,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339587",2020-02-21 18:46:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,23,6.6,0.42903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339588",2020-02-21 18:47:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,23,6.6,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339589",2020-02-21 18:48:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,23,6.6,0.71064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339590",2020-02-21 18:49:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,23,6.6,0.58842,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339591",2020-02-21 18:50:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,23,6.5,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339592",2020-02-21 18:51:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,23,6.5,0.55251,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339593",2020-02-21 18:52:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,23,6.5,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339594",2020-02-21 18:53:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,23,6.6,0.44352,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339595",2020-02-21 18:54:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,23,6.3,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339596",2020-02-21 18:55:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,23,6,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339597",2020-02-21 18:56:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,23,6,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339598",2020-02-21 18:57:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,23,6,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339599",2020-02-21 18:58:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,23,6,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339600",2020-02-21 18:59:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,23,6,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339601",2020-02-21 19:00:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,23,6,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339602",2020-02-21 19:01:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,23,6.1,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339603",2020-02-21 19:02:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,23,6.1,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339604",2020-02-21 19:03:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,23,6.2,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339605",2020-02-21 19:04:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,23,6.2,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339606",2020-02-21 19:05:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,23,6.1,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339607",2020-02-21 19:06:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,23,6,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339608",2020-02-21 19:07:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,23,5.9,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339609",2020-02-21 19:08:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,23,6,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339610",2020-02-21 19:09:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,23,5.9,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339611",2020-02-21 19:10:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,23,5.8,0.47376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339612",2020-02-21 19:11:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,23,5.8,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339613",2020-02-21 19:12:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,23,5.9,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339614",2020-02-21 19:13:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,23,6,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339615",2020-02-21 19:14:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,23,5.9,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339616",2020-02-21 19:15:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,23,5.9,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339617",2020-02-21 19:16:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,23,5.9,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339618",2020-02-21 19:17:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,23,6,0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339619",2020-02-21 19:18:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,23,6,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339620",2020-02-21 19:19:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,23,6,0.45486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339621",2020-02-21 19:20:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,23,6.1,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339622",2020-02-21 19:21:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,23,6.1,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339623",2020-02-21 19:22:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,23,6.1,0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339624",2020-02-21 19:23:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,23,5.9,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339625",2020-02-21 19:24:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,23,6,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339626",2020-02-21 19:25:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,23,6,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339627",2020-02-21 19:26:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,23,6,0.45675,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339628",2020-02-21 19:27:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,23,5.9,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339629",2020-02-21 19:28:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22.5,5.7,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339630",2020-02-21 19:29:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22.5,5.6,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339631",2020-02-21 19:30:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22.5,5.5,0.44415,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339632",2020-02-21 19:31:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22.5,5.5,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339633",2020-02-21 19:32:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22.5,5.4,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339634",2020-02-21 19:33:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22.5,5.4,0.44289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339635",2020-02-21 19:34:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22.5,5.6,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339636",2020-02-21 19:35:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22.5,5.6,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339637",2020-02-21 19:36:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22.5,5.5,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339638",2020-02-21 19:37:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22.5,5.5,0.43092,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339639",2020-02-21 19:38:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22.5,5.4,0.43659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339640",2020-02-21 19:39:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22.5,5.3,0.43533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339641",2020-02-21 19:40:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22.5,5.2,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339642",2020-02-21 19:41:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22.5,5.1,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339643",2020-02-21 19:42:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,5.1,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"339644",2020-02-21 19:43:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,5.1,0.44919,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339645",2020-02-21 19:44:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,5,0.44919,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339646",2020-02-21 19:45:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,4.9,0.47754,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339647",2020-02-21 19:46:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,4.9,0.50904,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339648",2020-02-21 19:47:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,5,0.71064,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339649",2020-02-21 19:48:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22.5,22.5,22.5,5,0.73332,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339650",2020-02-21 19:49:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,4.9,0.58527,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339651",2020-02-21 19:50:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,4.8,0.57456,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339652",2020-02-21 19:51:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,4.7,0.47187,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339653",2020-02-21 19:52:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,4.7,0.46557,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339654",2020-02-21 19:53:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,4.7,0.46683,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339655",2020-02-21 19:54:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,4.7,0.47187,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339656",2020-02-21 19:55:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,4.6,0.47439,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339657",2020-02-21 19:56:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,4.7,0.47187,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339658",2020-02-21 19:57:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,4.8,0.47754,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339659",2020-02-21 19:58:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,4.8,0.4662,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339660",2020-02-21 19:59:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,4.9,0.46935,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339661",2020-02-21 20:00:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,5,0.4536,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339662",2020-02-21 20:01:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,4.9,0.45801,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339663",2020-02-21 20:02:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,4.8,0.46557,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339664",2020-02-21 20:03:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,4.8,0.46746,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339665",2020-02-21 20:04:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,4.8,0.47187,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339666",2020-02-21 20:05:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,4.8,0.47187,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339667",2020-02-21 20:06:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,4.8,0.47124,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339668",2020-02-21 20:07:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,4.8,0.46557,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339669",2020-02-21 20:08:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,4.9,0.46494,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339670",2020-02-21 20:09:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,4.9,0.46557,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339671",2020-02-21 20:10:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,5,0.4536,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339672",2020-02-21 20:11:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,5,0.44541,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339673",2020-02-21 20:12:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,5,0.47124,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339674",2020-02-21 20:13:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,5,0.47061,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339675",2020-02-21 20:14:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,4.9,0.47691,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339676",2020-02-21 20:15:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,4.8,0.46242,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339677",2020-02-21 20:16:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,4.8,0.45927,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339678",2020-02-21 20:17:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,4.7,0.45864,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339679",2020-02-21 20:18:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,4.7,0.45864,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339680",2020-02-21 20:19:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,4.7,0.45549,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339681",2020-02-21 20:20:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,4.6,0.46242,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339682",2020-02-21 20:21:00,0.0148902,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,4.6,0.46494,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339683",2020-02-21 20:22:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,4.5,0.45297,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339684",2020-02-21 20:23:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,4.5,0.46494,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339685",2020-02-21 20:24:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,4.5,0.45108,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339686",2020-02-21 20:25:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,4.5,0.45171,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339687",2020-02-21 20:26:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,4.4,0.46494,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339688",2020-02-21 20:27:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,4.4,0.44919,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339689",2020-02-21 20:28:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,4.3,0.44037,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339690",2020-02-21 20:29:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,4.3,0.44478,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339691",2020-02-21 20:30:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,4.3,0.43659,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339692",2020-02-21 20:31:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,4.3,0.43911,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339693",2020-02-21 20:32:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,4.4,0.43407,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339694",2020-02-21 20:33:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,4.4,0.43407,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339695",2020-02-21 20:34:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,4.4,0.43407,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339696",2020-02-21 20:35:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,4.4,0.44541,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339697",2020-02-21 20:36:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,4.4,0.44037,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339698",2020-02-21 20:37:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,4.4,0.43974,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339699",2020-02-21 20:38:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,4.5,0.43722,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339700",2020-02-21 20:39:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,4.6,0.44541,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339701",2020-02-21 20:40:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,4.5,0.43596,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339702",2020-02-21 20:41:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,4.4,0.43407,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339703",2020-02-21 20:42:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,4.4,0.43848,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339704",2020-02-21 20:43:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,4.5,0.43974,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339705",2020-02-21 20:44:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,4.6,0.44037,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339706",2020-02-21 20:45:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,4.6,0.45171,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339707",2020-02-21 20:46:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,4.6,0.4347,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339708",2020-02-21 20:47:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,4.7,0.4284,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339709",2020-02-21 20:48:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,4.7,0.43407,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339710",2020-02-21 20:49:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,4.7,0.43974,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339711",2020-02-21 20:50:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,4.6,0.43785,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339712",2020-02-21 20:51:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,4.6,0.43722,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339713",2020-02-21 20:52:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,4.6,0.43407,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339714",2020-02-21 20:53:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,4.6,0.43974,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
