"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"339715",2020-02-21 20:54:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,4.4,0.43407,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339716",2020-02-21 20:55:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,4.4,0.55944,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339717",2020-02-21 20:56:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,4.4,0.67347,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339718",2020-02-21 20:57:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,22,22.5,22.5,4.3,0.64197,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339719",2020-02-21 20:58:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,22,22,22.5,4.2,0.53865,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339720",2020-02-21 20:59:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,22,22,22.5,4.1,0.54117,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339721",2020-02-21 21:00:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,22,22,22.5,4,0.46557,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339722",2020-02-21 21:01:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,22,22,22.5,4,0.46368,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339723",2020-02-21 21:02:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,22,22,22.5,4,0.45801,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339724",2020-02-21 21:03:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,22,22,22.5,4.1,0.46242,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339725",2020-02-21 21:04:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,22,22,22.5,4.2,0.45927,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339726",2020-02-21 21:05:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,22,22,22.5,4.4,0.47061,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339727",2020-02-21 21:06:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,22,22,22.5,4.4,0.4536,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339728",2020-02-21 21:07:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,22,22,22.5,4.4,0.4536,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339729",2020-02-21 21:08:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,22,22,22.5,4.5,0.4536,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339730",2020-02-21 21:09:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,22,22,22.5,4.4,0.46494,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339731",2020-02-21 21:10:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,22,22,22.5,4.3,0.4536,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339732",2020-02-21 21:11:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,22,22,22.5,4.3,0.46494,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339733",2020-02-21 21:12:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,22,22,22.5,4.1,0.45801,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339734",2020-02-21 21:13:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,22,22,22.5,4.1,0.44478,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339735",2020-02-21 21:14:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,22,22,22.5,4.1,0.45864,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339736",2020-02-21 21:15:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,22,22,22.5,4.1,0.4536,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339737",2020-02-21 21:16:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,22,22,22.5,4.1,0.46116,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339738",2020-02-21 21:17:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,22,22,22.5,4.1,0.441,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339739",2020-02-21 21:18:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,22,22,22.5,4.2,0.46935,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339740",2020-02-21 21:19:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,22,22,22.5,4.2,0.45864,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339741",2020-02-21 21:20:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,22,22,22.5,4.3,0.43911,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339742",2020-02-21 21:21:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,22,22,22.5,4.2,0.43407,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339743",2020-02-21 21:22:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,22,22,22.5,4.2,0.43407,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339744",2020-02-21 21:23:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,22,22,22.5,4.3,0.43974,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339745",2020-02-21 21:24:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,22,22,22.5,4.2,0.43407,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339746",2020-02-21 21:25:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,22,22,22.5,4.3,0.4347,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339747",2020-02-21 21:26:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,22,22,22.5,4.2,0.43974,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339748",2020-02-21 21:27:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,22,22,22.5,4.2,0.44541,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339749",2020-02-21 21:28:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,22,22,22.5,4.2,0.43596,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339750",2020-02-21 21:29:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,22,22,22.5,4.2,0.44604,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339751",2020-02-21 21:30:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,22,22,22.5,4.2,0.43407,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339752",2020-02-21 21:31:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,22,22,22.5,4.1,0.43407,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339753",2020-02-21 21:32:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,22,22,22.5,4,0.43974,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339754",2020-02-21 21:33:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,22,22,22.5,4,0.43407,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339755",2020-02-21 21:34:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,22,22,22.5,4,0.4347,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339756",2020-02-21 21:35:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,22,22,22.5,3.9,0.43974,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339757",2020-02-21 21:36:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,22,22,22.5,4,0.43974,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339758",2020-02-21 21:37:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,22,22,22.5,4,0.44604,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339759",2020-02-21 21:38:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,22,22,22.5,4,0.45927,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339760",2020-02-21 21:39:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,22,22,22.5,4,0.46242,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339761",2020-02-21 21:40:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,22,22,22.5,4,0.46431,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339762",2020-02-21 21:41:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,22,22,22.5,3.8,0.46557,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339763",2020-02-21 21:42:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,22,22,22,3.6,0.4599,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339764",2020-02-21 21:43:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,22,22,22,3.5,0.45927,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339765",2020-02-21 21:44:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,22,22,22,3.5,0.45927,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339766",2020-02-21 21:45:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,22,22,22,3.5,0.46116,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339767",2020-02-21 21:46:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,22,22,22,3.6,0.46431,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339768",2020-02-21 21:47:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,22,22,22,3.6,0.46053,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339769",2020-02-21 21:48:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.5,0.46557,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339770",2020-02-21 21:49:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.5,0.46557,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339771",2020-02-21 21:50:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.3,0.46557,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339772",2020-02-21 21:51:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.3,0.45297,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339773",2020-02-21 21:52:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.2,0.46557,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339774",2020-02-21 21:53:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.2,0.46179,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339775",2020-02-21 21:54:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.2,0.46557,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339776",2020-02-21 21:55:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.2,0.46557,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339777",2020-02-21 21:56:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.1,0.46557,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339778",2020-02-21 21:57:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.1,0.4599,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339779",2020-02-21 21:58:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.1,0.4599,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339780",2020-02-21 21:59:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.1,0.46494,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339781",2020-02-21 22:00:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.3,0.3024,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339782",2020-02-21 22:01:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.3,0.29736,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339783",2020-02-21 22:02:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.3,0.30744,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339784",2020-02-21 22:03:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.4,0.30303,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339785",2020-02-21 22:04:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.5,0.29736,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339786",2020-02-21 22:05:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.6,0.30744,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339787",2020-02-21 22:06:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.7,0.30807,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339788",2020-02-21 22:07:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.7,0.30177,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339789",2020-02-21 22:08:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.7,0.30744,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339790",2020-02-21 22:09:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.7,0.30177,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339791",2020-02-21 22:10:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.6,0.30744,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339792",2020-02-21 22:11:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.6,0.29673,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339793",2020-02-21 22:12:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.6,0.2961,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339794",2020-02-21 22:13:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.5,0.30744,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339795",2020-02-21 22:14:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.6,0.30177,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339796",2020-02-21 22:15:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.7,0.30177,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339797",2020-02-21 22:16:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.6,0.30807,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339798",2020-02-21 22:17:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.6,0.5166,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339799",2020-02-21 22:18:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.5,0.53424,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339800",2020-02-21 22:19:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.3,0.3969,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339801",2020-02-21 22:20:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.2,0.3717,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339802",2020-02-21 22:21:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.1,0.28602,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339803",2020-02-21 22:22:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.1,0.28413,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339804",2020-02-21 22:23:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.2,0.28287,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339805",2020-02-21 22:24:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.1,0.27783,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339806",2020-02-21 22:25:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.1,0.27846,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339807",2020-02-21 22:26:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.1,0.28287,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339808",2020-02-21 22:27:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.1,0.28287,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339809",2020-02-21 22:28:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,3.1,0.2772,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339810",2020-02-21 22:29:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,2.9,0.29421,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339811",2020-02-21 22:30:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,2.9,0.27846,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339812",2020-02-21 22:31:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,2.9,0.28602,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339813",2020-02-21 22:32:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,2.9,0.28728,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339814",2020-02-21 22:33:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,2.9,0.28917,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339815",2020-02-21 22:34:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,2.9,0.28854,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339816",2020-02-21 22:35:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,3.1,0.28854,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339817",2020-02-21 22:36:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,3.1,0.28224,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339818",2020-02-21 22:37:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,3.1,0.28287,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339819",2020-02-21 22:38:00,0.392986,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,3.1,0.30807,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339820",2020-02-21 22:39:00,1.07281,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,3.1,0.31185,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339821",2020-02-21 22:40:00,1.26938,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,3.2,0.31122,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339822",2020-02-21 22:41:00,1.15694,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,3.1,0.31185,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339823",2020-02-21 22:42:00,2.19164,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,3.2,0.3087,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339824",2020-02-21 22:43:00,2.83429,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,3.2,0.31437,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339825",2020-02-21 22:44:00,5.40051,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,3.1,0.3087,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339826",2020-02-21 22:45:00,5.87442,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,3.1,0.31122,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339827",2020-02-21 22:46:00,4.90862,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,3.2,0.31374,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339828",2020-02-21 22:47:00,0.960186,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,3.3,0.30933,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"339829",2020-02-21 22:48:00,1.084,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,3.1,0.30933,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"339830",2020-02-21 22:49:00,1.47832,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,3.1,0.30366,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"339831",2020-02-21 22:50:00,1.68591,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,3,0.30177,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"339832",2020-02-21 22:51:00,1.68591,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,2.9,0.28287,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"339833",2020-02-21 22:52:00,1.14015,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,3,0.30807,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"339834",2020-02-21 22:53:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,2.8,0.30177,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"339835",2020-02-21 22:54:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,2.6,0.30177,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"339836",2020-02-21 22:55:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,2.7,0.30744,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"339837",2020-02-21 22:56:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,2.7,0.30177,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"339838",2020-02-21 22:57:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,2.7,0.30114,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"339839",2020-02-21 22:58:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,2.8,0.30366,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"339840",2020-02-21 22:59:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,2.9,0.30681,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"339841",2020-02-21 23:00:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,2.8,0.30114,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"339842",2020-02-21 23:01:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,2.6,0.29799,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"339843",2020-02-21 23:02:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,2.6,0.30744,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"339844",2020-02-21 23:03:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,2.5,0.30177,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"339845",2020-02-21 23:04:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,2.5,0.30177,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"339846",2020-02-21 23:05:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,2.6,0.30114,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"339847",2020-02-21 23:06:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,2.5,0.2961,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"339848",2020-02-21 23:07:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,2.5,0.30177,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"339849",2020-02-21 23:08:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,2.4,0.31311,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"339850",2020-02-21 23:09:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,2.5,0.30177,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"339851",2020-02-21 23:10:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,2.5,0.30177,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"339852",2020-02-21 23:11:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,2.5,0.30177,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"339853",2020-02-21 23:12:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,2.6,0.28854,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"339854",2020-02-21 23:13:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,2.6,0.2772,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"339855",2020-02-21 23:14:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,2.7,0.28287,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"339856",2020-02-21 23:15:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,2.7,0.28287,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"339857",2020-02-21 23:16:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,2.7,0.28287,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"339858",2020-02-21 23:17:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,2.8,0.28854,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339859",2020-02-21 23:18:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,2.7,0.28854,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339860",2020-02-21 23:19:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,2.7,0.28287,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339861",2020-02-21 23:20:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,2.6,0.28854,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339862",2020-02-21 23:21:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,2.5,0.28287,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339863",2020-02-21 23:22:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,2.4,0.28854,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339864",2020-02-21 23:23:00,0.65802,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,2.3,0.30492,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339865",2020-02-21 23:24:00,0.511651,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,2.3,0.3087,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339866",2020-02-21 23:25:00,0.77946,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,2.2,0.30492,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339867",2020-02-21 23:26:00,0.820683,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,2.2,0.3024,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339868",2020-02-21 23:27:00,0.366347,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,2.1,0.3024,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339869",2020-02-21 23:28:00,1.8183,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,2.1,0.30807,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339870",2020-02-21 23:29:00,2.5809,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,2,0.31374,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339871",2020-02-21 23:30:00,2.48248,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,2.2,0.30807,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339872",2020-02-21 23:31:00,2.1732,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,2.3,0.33894,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339873",2020-02-21 23:32:00,1.51389,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,2.3,0.34272,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339874",2020-02-21 23:33:00,1.13222,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,2.3,0.33894,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339875",2020-02-21 23:34:00,1.00925,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,2.3,0.33894,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339876",2020-02-21 23:35:00,1.29389,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,2.2,0.46557,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339877",2020-02-21 23:36:00,1.85337,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,2.3,0.55377,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339878",2020-02-21 23:37:00,1.53832,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,2.4,0.58464,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339879",2020-02-21 23:38:00,1.1536,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,2.5,0.43344,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339880",2020-02-21 23:39:00,1.06491,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,2.5,0.43344,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339881",2020-02-21 23:40:00,1.06088,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,22,22,22,2.5,0.35784,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"339882",2020-02-21 23:41:00,1.06496,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,2.5,0.35784,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"339883",2020-02-21 23:42:00,1.15785,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,2.6,0.35154,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"339884",2020-02-21 23:43:00,1.22913,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,2.7,0.35721,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"339885",2020-02-21 23:44:00,1.15853,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,2.7,0.34587,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"339886",2020-02-21 23:45:00,1.11749,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,2.7,0.34587,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"339887",2020-02-21 23:46:00,2.09869,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,2.6,0.35028,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"339888",2020-02-21 23:47:00,2.23226,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,2.6,0.35154,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"339889",2020-02-21 23:48:00,1.47219,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,2.6,0.35091,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"339890",2020-02-21 23:49:00,2.21074,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,2.6,0.3465,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"339891",2020-02-21 23:50:00,2.45031,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,2.7,0.33642,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"339892",2020-02-21 23:51:00,2.4917,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,2.7,0.34524,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"339893",2020-02-21 23:52:00,2.22204,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,2.7,0.33957,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"339894",2020-02-21 23:53:00,2.09609,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,2.7,0.3339,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"339895",2020-02-21 23:54:00,1.99341,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,2.6,0.33264,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"339896",2020-02-21 23:55:00,1.75506,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,2.5,0.32949,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"339897",2020-02-21 23:56:00,1.20812,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,2.6,0.33894,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"339898",2020-02-21 23:57:00,1.13346,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,2.3,0.33264,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"339899",2020-02-21 23:58:00,1.03619,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,2.2,0.33327,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"339900",2020-02-21 23:59:00,0.966638,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,2.1,0.3276,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"339901",2020-02-22 00:00:00,0.922565,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,2.1,0.3276,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"339902",2020-02-22 00:01:00,0.777153,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,1.9,0.33264,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"339903",2020-02-22 00:02:00,0.681536,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,2,0.3276,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"339904",2020-02-22 00:03:00,0.738838,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,1.9,0.33894,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"339905",2020-02-22 00:04:00,0.665579,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,1.9,0.32823,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"339906",2020-02-22 00:05:00,0.809903,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,2.1,0.33327,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"339907",2020-02-22 00:06:00,0.528547,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,1.9,0.33894,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"339908",2020-02-22 00:07:00,0.748622,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,1.9,0.32823,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"339909",2020-02-22 00:08:00,0.681908,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,1.9,0.3276,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"339910",2020-02-22 00:09:00,0.727984,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,1.9,0.33894,0,1,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"339911",2020-02-22 00:10:00,0.829016,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,1.9,0.35784,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"339912",2020-02-22 00:11:00,0.926498,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,1.9,0.3465,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"339913",2020-02-22 00:12:00,1.01883,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,1.9,0.3276,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"339914",2020-02-22 00:13:00,1.25824,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,1.9,0.32697,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"339915",2020-02-22 00:14:00,1.04151,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,1.9,0.33264,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"339916",2020-02-22 00:15:00,2.04982,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,1.9,0.32193,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"339917",2020-02-22 00:16:00,1.7696,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,2,0.3213,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"339918",2020-02-22 00:17:00,1.82024,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,1.9,0.3213,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"339919",2020-02-22 00:18:00,2.28049,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,2,0.3276,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"339920",2020-02-22 00:19:00,2.52424,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,2,0.32067,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"339921",2020-02-22 00:20:00,2.51691,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,2.1,0.30996,0,1,0,0,0,0,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"339922",2020-02-22 00:21:00,2.55772,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,2,0.32004,0,1,0,0,0,0,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0
"339923",2020-02-22 00:22:00,2.47131,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,2,0.33264,0,1,0,1,0,0,0,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"339924",2020-02-22 00:23:00,2.43676,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,2,0.32697,0,1,0,1,0,0,0,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"339925",2020-02-22 00:24:00,2.2,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,2,0.32445,0,1,0,1,0,0,0,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"339926",2020-02-22 00:25:00,2.28393,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,2,0.3213,0,1,0,1,0,0,0,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"339927",2020-02-22 00:26:00,2.18201,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,1.9,0.32949,0,1,0,1,0,0,0,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"339928",2020-02-22 00:27:00,2.14664,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,1.9,0.32634,0,1,0,1,0,0,0,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"339929",2020-02-22 00:28:00,2.04744,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,1.9,0.315,0,1,0,1,0,0,0,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"339930",2020-02-22 00:29:00,2.02391,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,1.9,0.32004,0,1,0,1,0,0,0,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"339931",2020-02-22 00:30:00,1.82309,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,1.9,0.32697,0,1,0,1,0,0,0,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"339932",2020-02-22 00:31:00,1.8092,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,1.9,0.32697,0,1,0,1,0,0,0,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"339933",2020-02-22 00:32:00,1.84561,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,1.9,0.32067,0,1,1,1,0,0,0,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"339934",2020-02-22 00:33:00,2.18869,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,1.9,0.32634,0,1,1,0,0,0,0,0,1,1,0,1,0,1,0,1,0,0,0,0,0
"339935",2020-02-22 00:34:00,2.1625,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,2,0.315,0,1,1,0,0,0,0,0,1,1,0,1,0,1,0,1,0,0,0,0,0
"339936",2020-02-22 00:35:00,2.2304,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,2,0.31941,0,1,1,0,0,0,0,0,1,1,0,1,0,1,0,1,0,0,0,0,0
"339937",2020-02-22 00:36:00,2.27143,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,2.1,0.31752,0,1,1,0,0,0,0,0,1,1,0,1,0,1,0,1,0,0,0,0,0
"339938",2020-02-22 00:37:00,2.16905,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,2.1,0.31437,0,1,1,0,0,0,0,0,1,1,0,1,0,1,0,1,0,0,0,0,0
"339939",2020-02-22 00:38:00,2.25001,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,2.1,0.31437,0,1,1,0,0,0,0,0,1,1,0,1,0,1,0,1,0,0,0,0,0
"339940",2020-02-22 00:39:00,2.27414,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,2.1,0.33516,0,1,1,0,0,0,0,0,1,1,0,1,0,1,0,1,0,0,0,0,0
"339941",2020-02-22 00:40:00,2.12139,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,2.2,0.33957,0,1,1,0,1,0,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"339942",2020-02-22 00:41:00,2.21248,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,2.2,0.33831,0,1,1,0,1,0,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"339943",2020-02-22 00:42:00,2.11948,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,2.2,0.3339,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"339944",2020-02-22 00:43:00,2.09034,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,2.2,0.33957,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"339945",2020-02-22 00:44:00,2.10299,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,2.2,0.33831,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"339946",2020-02-22 00:45:00,2.28231,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,2.2,0.3906,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"339947",2020-02-22 00:46:00,1.95434,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,2.2,0.35217,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"339948",2020-02-22 00:47:00,1.94859,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,2,0.35532,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"339949",2020-02-22 00:48:00,2.44167,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,2.1,0.35784,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"339950",2020-02-22 00:49:00,2.52752,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,2,0.33957,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"339951",2020-02-22 00:50:00,2.65098,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,2,0.33894,0,1,0,0,1,1,1,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"339952",2020-02-22 00:51:00,2.65128,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,2,0.33642,0,1,0,0,1,1,1,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"339953",2020-02-22 00:52:00,2.62721,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,2,0.34902,0,1,0,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"339954",2020-02-22 00:53:00,2.83655,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,2,0.34587,0,1,0,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"339955",2020-02-22 00:54:00,2.54003,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,2,0.34524,0,1,0,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"339956",2020-02-22 00:55:00,2.61755,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,2,0.35091,0,1,0,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"339957",2020-02-22 00:56:00,2.46451,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,2.1,0.34083,0,1,0,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"339958",2020-02-22 00:57:00,2.71301,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,2.1,0.34965,0,1,0,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"339959",2020-02-22 00:58:00,2.62114,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,2.1,0.33894,0,1,0,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"339960",2020-02-22 00:59:00,2.45568,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,2.1,0.33327,0,1,0,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"339961",2020-02-22 01:00:00,2.22352,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,2.1,0.33957,0,1,0,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"339962",2020-02-22 01:01:00,2.3006,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,2.1,0.34524,0,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"339963",2020-02-22 01:02:00,2.38118,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,2,0.51282,0,1,1,0,1,0,1,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"339964",2020-02-22 01:03:00,2.17572,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,2.1,0.54747,0,1,1,0,1,0,1,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"339965",2020-02-22 01:04:00,2.3626,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,2,0.4788,0,1,1,0,1,0,1,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"339966",2020-02-22 01:05:00,2.04069,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,2.1,0.40761,0,1,1,0,1,0,1,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"339967",2020-02-22 01:06:00,2.25694,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,2,0.40257,0,1,1,0,1,0,1,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"339968",2020-02-22 01:07:00,2.1042,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,1.9,0.32571,0,1,1,0,1,0,1,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"339969",2020-02-22 01:08:00,2.04645,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,1.7,0.31185,0,1,1,0,1,0,1,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"339970",2020-02-22 01:09:00,2.03723,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,1.9,0.3213,0,1,1,0,1,0,1,0,1,0,0,1,0,1,1,0,1,0,0,0,0
"339971",2020-02-22 01:10:00,1.97124,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,2,0.3276,0,1,1,0,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"339972",2020-02-22 01:11:00,1.83271,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,2.1,0.33012,0,1,1,0,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"339973",2020-02-22 01:12:00,1.82378,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,2.1,0.3276,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"339974",2020-02-22 01:13:00,1.75009,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,2.1,0.33327,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"339975",2020-02-22 01:14:00,2.25909,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,2.1,0.32697,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"339976",2020-02-22 01:15:00,2.10089,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,2.1,0.32634,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"339977",2020-02-22 01:16:00,1.94207,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,2.1,0.32697,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"339978",2020-02-22 01:17:00,2.07712,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,2,0.33264,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"339979",2020-02-22 01:18:00,2.36093,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,2,0.315,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"339980",2020-02-22 01:19:00,2.45399,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,2,0.32067,0,1,1,0,1,1,0,0,1,0,1,1,0,1,1,1,0,0,0,0,0
"339981",2020-02-22 01:20:00,2.46798,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,2,0.31563,0,1,0,0,0,1,0,0,1,0,1,1,0,1,1,0,0,0,0,0,0
"339982",2020-02-22 01:21:00,2.59997,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,2,0.32004,0,1,0,0,0,1,0,0,1,0,1,1,0,1,1,0,0,0,0,0,0
"339983",2020-02-22 01:22:00,2.5751,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,2.1,0.32382,0,1,0,1,0,1,0,0,1,1,1,1,0,1,1,0,0,0,0,0,0
"339984",2020-02-22 01:23:00,2.2424,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,2.1,0.32697,0,1,0,1,0,1,0,0,1,1,1,1,0,1,1,0,0,0,0,0,0
"339985",2020-02-22 01:24:00,2.47017,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,2,0.32067,0,1,0,1,0,1,0,0,1,1,1,1,0,1,1,0,0,0,0,0,0
"339986",2020-02-22 01:25:00,2.46623,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,2.1,0.34587,0,1,0,1,0,1,0,0,1,1,1,1,0,1,1,0,0,0,0,0,0
"339987",2020-02-22 01:26:00,2.43584,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,2.1,0.34587,0,1,0,1,0,1,0,0,1,1,1,1,0,1,1,0,0,0,0,0,0
"339988",2020-02-22 01:27:00,2.82798,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,2.1,0.35154,0,1,0,1,0,1,0,0,1,1,1,1,0,1,1,0,0,0,0,0,0
"339989",2020-02-22 01:28:00,2.19637,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,2,0.35154,0,1,0,1,0,1,0,0,1,1,1,1,0,1,1,0,0,0,0,0,0
"339990",2020-02-22 01:29:00,2.17753,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,2.1,0.34587,0,1,0,1,0,0,0,0,1,1,1,1,0,1,1,0,0,0,0,0,0
"339991",2020-02-22 01:30:00,2.27963,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,2.1,0.34524,0,1,0,1,0,0,0,0,1,1,1,1,0,1,1,0,0,0,0,0,0
"339992",2020-02-22 01:31:00,2.1811,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,1.9,0.34587,0,1,0,1,0,0,0,0,1,1,1,1,0,1,1,0,0,0,0,0,0
"339993",2020-02-22 01:32:00,2.07861,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,1.9,0.34272,0,1,1,1,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"339994",2020-02-22 01:33:00,2.10702,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,1.9,0.34083,0,1,1,1,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"339995",2020-02-22 01:34:00,2.21741,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,2,0.33957,0,1,1,1,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"339996",2020-02-22 01:35:00,2.16971,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,1.9,0.33957,0,1,1,1,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"339997",2020-02-22 01:36:00,2.1185,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,21.5,21.5,2,0.3339,0,1,1,1,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"339998",2020-02-22 01:37:00,1.87726,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,2,0.36477,1,1,1,1,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"339999",2020-02-22 01:38:00,1.76956,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,2,0.37107,1,1,1,1,0,0,0,1,1,0,1,1,1,1,0,0,0,1,1,1,1
"340000",2020-02-22 01:39:00,1.85738,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,2.1,0.38367,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"340001",2020-02-22 01:40:00,2.15345,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,2.1,0.37611,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"340002",2020-02-22 01:41:00,2.08709,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,2.1,0.37926,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"340003",2020-02-22 01:42:00,2.59478,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,2.1,0.38304,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"340004",2020-02-22 01:43:00,2.34834,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,2.1,0.37674,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"340005",2020-02-22 01:44:00,2.79069,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,2.1,0.37107,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"340006",2020-02-22 01:45:00,3.57121,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,2.1,0.37233,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"340007",2020-02-22 01:46:00,4.06325,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,2,0.37674,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"340008",2020-02-22 01:47:00,4.61438,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,2,0.34587,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"340009",2020-02-22 01:48:00,4.66628,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.9,0.35091,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"340010",2020-02-22 01:49:00,4.69679,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,2,0.34524,0,1,1,1,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"340011",2020-02-22 01:50:00,4.75572,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,2,0.34083,0,1,1,1,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"340012",2020-02-22 01:51:00,4.42591,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,2.1,0.3402,0,1,1,1,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"340013",2020-02-22 01:52:00,4.25808,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,2.1,0.34587,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"340014",2020-02-22 01:53:00,3.80279,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.9,0.34587,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"340015",2020-02-22 01:54:00,3.29137,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,2,0.34524,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"340016",2020-02-22 01:55:00,3.06438,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,2,0.34524,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"340017",2020-02-22 01:56:00,2.93033,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.9,0.34839,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"340018",2020-02-22 01:57:00,2.8303,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.9,0.34713,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"340019",2020-02-22 01:58:00,2.68638,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.9,0.34524,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"340020",2020-02-22 01:59:00,2.57337,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.8,0.3402,0,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"340021",2020-02-22 02:00:00,2.45605,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.7,0.33957,0,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"340022",2020-02-22 02:01:00,2.6839,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.6,0.33957,0,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"340023",2020-02-22 02:02:00,2.47357,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.5,0.33894,0,1,1,0,1,0,1,1,1,1,1,0,0,1,0,1,0,0,0,0,0
"340024",2020-02-22 02:03:00,2.48813,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.4,0.33327,0,1,1,0,1,0,1,1,1,1,1,0,0,1,0,1,0,0,0,0,0
"340025",2020-02-22 02:04:00,2.45384,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.5,0.33579,0,1,1,0,1,0,1,1,1,1,1,0,0,1,0,1,0,0,0,0,0
"340026",2020-02-22 02:05:00,2.11963,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.6,0.33894,0,1,1,0,1,0,1,1,1,1,1,0,0,1,0,1,0,0,0,0,0
"340027",2020-02-22 02:06:00,2.40951,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.6,0.32004,0,1,1,0,1,0,1,1,1,1,1,0,0,1,0,1,0,0,0,0,0
"340028",2020-02-22 02:07:00,2.59123,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.6,0.34902,1,1,1,0,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"340029",2020-02-22 02:08:00,2.50483,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.6,0.34524,1,1,1,0,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"340030",2020-02-22 02:09:00,2.65355,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.5,0.3402,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"340031",2020-02-22 02:10:00,2.18791,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.5,0.34587,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"340032",2020-02-22 02:11:00,2.99561,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.6,0.34839,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"340033",2020-02-22 02:12:00,2.25179,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.7,0.33957,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"340034",2020-02-22 02:13:00,2.73955,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.6,0.34524,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"340035",2020-02-22 02:14:00,3.05505,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.7,0.3339,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"340036",2020-02-22 02:15:00,3.77676,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.8,0.33957,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"340037",2020-02-22 02:16:00,3.98774,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.8,0.33957,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"340038",2020-02-22 02:17:00,3.9869,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,2.1,0.32634,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"340039",2020-02-22 02:18:00,4.11098,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.9,0.32697,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"340040",2020-02-22 02:19:00,4.20784,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,2,0.32067,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"340041",2020-02-22 02:20:00,4.15744,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.9,0.32886,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"340042",2020-02-22 02:21:00,4.61171,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.9,0.32697,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"340043",2020-02-22 02:22:00,3.96729,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.9,0.33831,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"340044",2020-02-22 02:23:00,3.89143,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.8,0.3213,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"340045",2020-02-22 02:24:00,3.55356,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.8,0.33201,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
