"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"340046",2020-02-22 02:25:00,3.18388,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.8,0.33264,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"340047",2020-02-22 02:26:00,2.99126,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.7,0.3276,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"340048",2020-02-22 02:27:00,3.04008,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.7,0.32697,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"340049",2020-02-22 02:28:00,2.57632,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.6,0.33264,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"340050",2020-02-22 02:29:00,2.87283,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.5,0.3213,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"340051",2020-02-22 02:30:00,2.88565,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.3,0.33264,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"340052",2020-02-22 02:31:00,2.91312,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.2,0.33075,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"340053",2020-02-22 02:32:00,2.80172,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.2,0.33201,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"340054",2020-02-22 02:33:00,2.80664,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.3,0.32634,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"340055",2020-02-22 02:34:00,2.6531,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.3,0.32319,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"340056",2020-02-22 02:35:00,2.8595,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.4,0.3276,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"340057",2020-02-22 02:36:00,2.78272,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.4,0.32634,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"340058",2020-02-22 02:37:00,2.77787,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.5,0.47754,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"340059",2020-02-22 02:38:00,2.84909,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.4,0.5418,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"340060",2020-02-22 02:39:00,2.82852,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.5,0.52164,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"340061",2020-02-22 02:40:00,2.84693,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.5,0.46431,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"340062",2020-02-22 02:41:00,3.36484,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.5,0.4599,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"340063",2020-02-22 02:42:00,3.38422,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.6,0.37107,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"340064",2020-02-22 02:43:00,3.33616,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.6,0.36981,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"340065",2020-02-22 02:44:00,3.84573,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.7,0.36351,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"340066",2020-02-22 02:45:00,4.12413,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.7,0.36414,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"340067",2020-02-22 02:46:00,4.41409,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.5,0.35847,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"340068",2020-02-22 02:47:00,4.2256,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.4,0.34587,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"340069",2020-02-22 02:48:00,4.23875,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.3,0.34587,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"340070",2020-02-22 02:49:00,4.48313,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.3,0.33957,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"340071",2020-02-22 02:50:00,4.39404,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.4,0.34713,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"340072",2020-02-22 02:51:00,3.97187,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.4,0.34902,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"340073",2020-02-22 02:52:00,3.93342,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.4,0.34524,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"340074",2020-02-22 02:53:00,4.0145,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.5,0.35154,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"340075",2020-02-22 02:54:00,3.78438,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.4,0.34524,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"340076",2020-02-22 02:55:00,3.62282,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.4,0.35154,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"340077",2020-02-22 02:56:00,3.29306,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.4,0.34587,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"340078",2020-02-22 02:57:00,3.24813,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.5,0.34272,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"340079",2020-02-22 02:58:00,3.18127,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.5,0.3402,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"340080",2020-02-22 02:59:00,2.99484,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.5,0.3402,0,1,1,1,0,0,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"340081",2020-02-22 03:00:00,2.91409,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.5,0.32634,0,1,1,1,0,0,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"340082",2020-02-22 03:01:00,2.87201,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.4,0.315,0,1,1,1,0,0,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"340083",2020-02-22 03:02:00,2.71022,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.4,0.315,0,1,1,1,0,0,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"340084",2020-02-22 03:03:00,2.78506,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.3,0.3213,0,1,1,1,0,0,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"340085",2020-02-22 03:04:00,2.80541,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.3,0.3213,0,1,1,1,0,0,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"340086",2020-02-22 03:05:00,2.78176,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,1.2,0.32067,0,1,1,1,0,0,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"340087",2020-02-22 03:06:00,2.747,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.4,0.34398,0,1,1,1,0,0,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"340088",2020-02-22 03:07:00,2.78811,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.2,0.34524,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"340089",2020-02-22 03:08:00,2.66988,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.3,0.34461,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"340090",2020-02-22 03:09:00,2.59905,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.3,0.34524,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"340091",2020-02-22 03:10:00,2.76571,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.4,0.33957,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"340092",2020-02-22 03:11:00,3.02279,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.4,0.34398,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"340093",2020-02-22 03:12:00,3.09516,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.5,0.34965,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"340094",2020-02-22 03:13:00,3.92255,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.5,0.35028,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"340095",2020-02-22 03:14:00,4.08809,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.5,0.33894,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"340096",2020-02-22 03:15:00,4.38054,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.5,0.33894,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"340097",2020-02-22 03:16:00,4.61634,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.5,0.32319,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"340098",2020-02-22 03:17:00,4.61775,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.5,0.32004,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"340099",2020-02-22 03:18:00,4.54084,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.5,0.3213,0,0,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,1,0
"340100",2020-02-22 03:19:00,4.61174,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.5,0.32004,0,0,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,1,0
"340101",2020-02-22 03:20:00,4.39295,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.4,0.31437,0,0,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,1,0
"340102",2020-02-22 03:21:00,4.50996,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.5,0.32382,0,0,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,1,0
"340103",2020-02-22 03:22:00,4.33587,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.4,0.33957,0,0,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,1,0
"340104",2020-02-22 03:23:00,4.40752,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.3,0.34524,0,0,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,1,0
"340105",2020-02-22 03:24:00,3.70226,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.2,0.33957,0,0,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,1,0
"340106",2020-02-22 03:25:00,3.51892,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.2,0.35154,0,0,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,1,0
"340107",2020-02-22 03:26:00,3.31393,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.2,0.34524,0,0,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,1,0
"340108",2020-02-22 03:27:00,3.48866,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.2,0.35595,0,0,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,1,0
"340109",2020-02-22 03:28:00,3.198,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.1,0.36099,0,0,1,1,0,0,1,0,0,1,1,1,0,0,1,0,0,0,0,1,0
"340110",2020-02-22 03:29:00,3.34361,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.1,0.33894,0,0,1,1,0,0,1,0,0,1,1,1,0,0,1,0,0,0,0,1,0
"340111",2020-02-22 03:30:00,3.0431,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.1,0.33894,0,0,1,1,0,0,1,0,0,1,1,1,0,0,1,0,0,0,0,1,0
"340112",2020-02-22 03:31:00,2.89068,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1,0.33327,0,0,1,1,0,0,1,0,0,1,1,1,0,0,1,0,0,0,0,1,0
"340113",2020-02-22 03:32:00,2.80654,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1,0.37611,0,0,1,1,0,0,1,0,0,1,1,1,0,0,1,0,0,0,0,1,0
"340114",2020-02-22 03:33:00,2.89947,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.1,0.34209,0,0,1,1,0,0,1,0,0,1,1,1,0,0,1,0,0,0,0,1,0
"340115",2020-02-22 03:34:00,2.97972,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.1,0.33894,0,0,1,1,0,0,1,0,0,1,1,1,0,0,1,0,0,0,0,1,0
"340116",2020-02-22 03:35:00,2.78945,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.1,0.3339,0,0,1,1,0,0,1,0,0,1,1,1,0,0,1,0,0,0,0,1,0
"340117",2020-02-22 03:36:00,2.66104,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.2,0.36981,1,0,1,1,0,0,1,0,0,1,1,1,0,0,1,0,0,0,0,1,0
"340118",2020-02-22 03:37:00,2.73571,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.9,0.37674,1,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,0,1,1,1,1
"340119",2020-02-22 03:38:00,2.71863,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1,0.36729,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"340120",2020-02-22 03:39:00,2.69589,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1,0.36855,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"340121",2020-02-22 03:40:00,2.94613,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.1,0.36477,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"340122",2020-02-22 03:41:00,3.12277,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.1,0.36477,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"340123",2020-02-22 03:42:00,3.23813,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.1,0.36414,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"340124",2020-02-22 03:43:00,3.80354,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1,0.36414,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"340125",2020-02-22 03:44:00,4.00444,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.1,0.36351,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"340126",2020-02-22 03:45:00,4.22309,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1,0.35217,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"340127",2020-02-22 03:46:00,4.22477,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.1,0.34524,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,0,1,1,1,1
"340128",2020-02-22 03:47:00,4.30455,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.1,0.33453,0,0,1,1,0,1,1,1,0,1,1,1,0,0,1,1,0,0,0,0,0
"340129",2020-02-22 03:48:00,4.16515,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.1,0.34461,0,0,1,1,0,1,1,1,0,1,0,1,0,0,1,1,0,0,0,0,0
"340130",2020-02-22 03:49:00,4.05965,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.2,0.3402,0,0,1,1,0,1,1,1,0,1,0,1,0,0,1,1,0,0,0,0,0
"340131",2020-02-22 03:50:00,4.1396,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.1,0.33957,0,0,1,1,0,1,1,1,0,1,0,1,0,0,1,1,0,0,0,0,0
"340132",2020-02-22 03:51:00,3.82809,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.1,0.33894,0,0,1,1,0,1,1,1,0,1,0,1,0,0,1,1,0,0,0,0,0
"340133",2020-02-22 03:52:00,4.02074,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.1,0.34209,0,0,1,1,0,1,1,1,0,1,0,1,0,0,1,1,0,0,0,0,0
"340134",2020-02-22 03:53:00,3.87933,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.2,0.33327,0,0,1,1,0,1,1,1,0,1,0,1,0,0,1,1,0,0,0,0,0
"340135",2020-02-22 03:54:00,3.31992,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.3,0.33327,0,0,1,1,0,1,1,1,0,1,0,1,0,0,1,1,0,0,0,0,0
"340136",2020-02-22 03:55:00,3.06344,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.1,0.33327,0,0,1,1,0,1,1,1,0,1,0,1,0,0,1,1,0,0,0,0,0
"340137",2020-02-22 03:56:00,2.99547,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.1,0.33327,0,0,1,1,0,1,1,1,0,1,0,1,0,0,1,1,0,0,0,0,0
"340138",2020-02-22 03:57:00,2.87841,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1,0.33327,0,0,1,1,0,1,1,1,0,1,0,1,0,0,1,1,0,0,0,0,0
"340139",2020-02-22 03:58:00,2.84534,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.9,0.34398,0,0,1,1,0,0,1,1,0,1,0,1,0,0,1,1,1,0,0,0,0
"340140",2020-02-22 03:59:00,2.71568,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.9,0.3339,0,0,1,1,0,0,1,1,0,1,0,1,0,0,1,1,1,0,0,0,0
"340141",2020-02-22 04:00:00,2.68067,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1,0.33894,0,0,1,1,0,0,1,1,0,1,0,1,0,0,1,1,1,0,0,0,0
"340142",2020-02-22 04:01:00,2.61975,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1,0.33957,0,0,1,1,0,0,1,1,0,1,0,1,0,0,1,1,1,0,0,0,0
"340143",2020-02-22 04:02:00,2.27783,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.9,0.33957,0,0,1,1,0,0,1,1,0,1,0,1,0,0,1,1,1,0,0,0,0
"340144",2020-02-22 04:03:00,2.68381,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.8,0.315,0,0,1,1,0,0,1,1,0,1,0,1,0,0,1,1,1,0,0,0,0
"340145",2020-02-22 04:04:00,2.66099,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.7,0.32067,0,0,1,1,0,0,1,1,0,1,0,1,0,0,1,1,1,0,0,0,0
"340146",2020-02-22 04:05:00,2.57212,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.8,0.31878,0,0,1,1,0,0,1,1,0,1,0,1,0,0,1,1,1,0,0,0,0
"340147",2020-02-22 04:06:00,2.52732,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.6,0.35154,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"340148",2020-02-22 04:07:00,2.50964,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.6,0.34587,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"340149",2020-02-22 04:08:00,2.36349,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.8,0.34083,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"340150",2020-02-22 04:09:00,2.40018,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.6,0.33957,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"340151",2020-02-22 04:10:00,2.50046,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.6,0.45549,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"340152",2020-02-22 04:11:00,1.86914,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.6,0.54054,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"340153",2020-02-22 04:12:00,2.08788,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.6,0.5103,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"340154",2020-02-22 04:13:00,2.34559,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.6,0.4158,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"340155",2020-02-22 04:14:00,2.29453,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.6,0.42777,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"340156",2020-02-22 04:15:00,2.55784,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.6,0.33957,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"340157",2020-02-22 04:16:00,3.04042,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.6,0.33201,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"340158",2020-02-22 04:17:00,2.51853,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.7,0.3213,0,0,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"340159",2020-02-22 04:18:00,2.31656,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.7,0.3213,0,0,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"340160",2020-02-22 04:19:00,2.29219,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.7,0.32067,0,0,1,0,1,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,1
"340161",2020-02-22 04:20:00,2.21975,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.8,0.315,0,0,1,0,1,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,1
"340162",2020-02-22 04:21:00,2.12504,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.7,0.315,0,0,1,0,1,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,1
"340163",2020-02-22 04:22:00,2.18187,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.7,0.32067,0,0,1,0,1,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,1
"340164",2020-02-22 04:23:00,2.08454,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.7,0.315,0,0,1,0,1,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,1
"340165",2020-02-22 04:24:00,1.98114,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.8,0.315,0,0,1,0,1,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,1
"340166",2020-02-22 04:25:00,1.88215,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.8,0.315,0,0,1,0,1,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,1
"340167",2020-02-22 04:26:00,1.80658,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.7,0.31437,0,0,1,0,1,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,1
"340168",2020-02-22 04:27:00,1.73275,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.5,0.31374,0,0,1,0,1,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,1
"340169",2020-02-22 04:28:00,1.66856,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.3,0.31374,0,0,1,0,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,1
"340170",2020-02-22 04:29:00,1.6042,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0,0.31878,0,0,1,0,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,1
"340171",2020-02-22 04:30:00,1.73689,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0,0.30807,0,0,1,0,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,1
"340172",2020-02-22 04:31:00,1.49313,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.2,0.31437,0,0,1,0,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,1
"340173",2020-02-22 04:32:00,1.46798,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.2,0.31374,0,0,1,0,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,1
"340174",2020-02-22 04:33:00,1.4303,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.2,0.32004,0,0,1,0,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,1
"340175",2020-02-22 04:34:00,1.48761,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.3,0.31311,0,0,1,0,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,1
"340176",2020-02-22 04:35:00,1.3441,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.3,0.31815,0,0,1,0,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,1
"340177",2020-02-22 04:36:00,1.48348,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.6,0.33831,1,0,1,0,1,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"340178",2020-02-22 04:37:00,1.47605,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.6,0.34587,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"340179",2020-02-22 04:38:00,1.0594,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.4,0.34524,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"340180",2020-02-22 04:39:00,1.22548,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.2,0.37107,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"340181",2020-02-22 04:40:00,1.60477,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.2,0.37422,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"340182",2020-02-22 04:41:00,1.76732,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.2,0.36477,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"340183",2020-02-22 04:42:00,1.80183,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.3,0.36666,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"340184",2020-02-22 04:43:00,2.08646,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.4,0.36414,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"340185",2020-02-22 04:44:00,1.83929,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.5,0.36414,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"340186",2020-02-22 04:45:00,1.84686,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.4,0.3591,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"340187",2020-02-22 04:46:00,1.90273,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.4,0.35091,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"340188",2020-02-22 04:47:00,5.09365,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.5,0.33957,0,0,1,1,0,1,1,0,0,1,1,1,1,0,1,0,1,0,0,0,0
"340189",2020-02-22 04:48:00,8.26987,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.6,0.33957,0,0,1,1,0,1,1,0,0,1,1,1,1,0,1,0,1,0,0,0,0
"340190",2020-02-22 04:49:00,7.27419,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.7,0.34335,0,0,1,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"340191",2020-02-22 04:50:00,5.1159,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.7,0.33957,0,0,1,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"340192",2020-02-22 04:51:00,3.87862,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.8,0.33327,0,0,1,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"340193",2020-02-22 04:52:00,3.67831,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.8,0.3339,0,0,1,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"340194",2020-02-22 04:53:00,3.85743,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1,0.33768,0,0,1,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"340195",2020-02-22 04:54:00,3.59858,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.9,0.3276,0,0,1,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"340196",2020-02-22 04:55:00,3.41366,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.9,0.33264,0,0,1,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"340197",2020-02-22 04:56:00,2.91059,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.8,0.33894,0,0,1,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"340198",2020-02-22 04:57:00,2.81453,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.8,0.32697,0,0,1,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"340199",2020-02-22 04:58:00,2.7071,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.9,0.33264,0,0,1,1,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"340200",2020-02-22 04:59:00,2.63018,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.8,0.31311,0,0,0,1,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"340201",2020-02-22 05:00:00,2.5211,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1,0.76797,0,0,0,1,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"340202",2020-02-22 05:01:00,2.49661,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.1,0.62622,0,0,0,1,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"340203",2020-02-22 05:02:00,2.43247,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1,0.56385,0,0,0,1,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"340204",2020-02-22 05:03:00,2.42372,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1,0.54054,0,0,0,1,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"340205",2020-02-22 05:04:00,2.32477,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.9,0.51597,0,0,0,1,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"340206",2020-02-22 05:05:00,2.23598,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.9,0.4977,0,0,0,1,0,0,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"340207",2020-02-22 05:06:00,2.08376,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.8,0.5229,1,0,0,1,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"340208",2020-02-22 05:07:00,2.05729,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.9,0.52353,1,0,0,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"340209",2020-02-22 05:08:00,2.00266,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.7,0.53298,1,0,0,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"340210",2020-02-22 05:09:00,1.93754,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.6,0.52857,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"340211",2020-02-22 05:10:00,2.67679,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.6,0.52479,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"340212",2020-02-22 05:11:00,2.32836,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.4,0.52164,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"340213",2020-02-22 05:12:00,2.55538,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.6,0.52164,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"340214",2020-02-22 05:13:00,2.94106,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.6,0.51597,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"340215",2020-02-22 05:14:00,3.54289,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.6,0.5103,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"340216",2020-02-22 05:15:00,3.88689,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.6,0.4977,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"340217",2020-02-22 05:16:00,4.24135,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.7,0.50274,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"340218",2020-02-22 05:17:00,3.9267,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.8,0.49077,0,0,1,1,0,1,1,1,0,1,0,1,0,0,1,1,1,0,0,0,0
"340219",2020-02-22 05:18:00,4.45784,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.8,0.49014,0,0,1,1,0,1,1,1,0,1,0,1,0,0,1,1,1,0,0,0,0
"340220",2020-02-22 05:19:00,4.49733,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.7,0.48321,0,0,1,0,0,1,1,1,0,1,0,1,0,0,0,1,1,0,0,0,0
"340221",2020-02-22 05:20:00,4.18612,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.6,0.50841,0,0,1,0,0,1,1,1,0,1,0,1,0,0,0,1,1,0,0,0,0
"340222",2020-02-22 05:21:00,4.07422,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.5,0.52101,0,0,1,0,0,1,1,1,0,1,0,1,0,0,0,1,1,0,0,0,0
"340223",2020-02-22 05:22:00,3.84348,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.4,0.51534,0,0,1,0,0,1,1,1,0,1,0,1,0,0,0,1,1,0,0,0,0
"340224",2020-02-22 05:23:00,3.39751,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.4,0.50904,0,0,1,0,0,1,1,1,0,1,0,1,0,0,0,1,1,0,0,0,0
"340225",2020-02-22 05:24:00,3.16545,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.6,0.51471,0,0,1,0,0,1,1,1,0,1,0,1,0,0,0,1,1,0,0,0,0
"340226",2020-02-22 05:25:00,3.00847,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.4,0.51471,0,0,1,0,0,1,1,1,0,1,0,1,0,0,0,1,1,0,0,0,0
"340227",2020-02-22 05:26:00,2.75825,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.4,0.50526,0,0,1,0,0,1,1,1,0,1,0,1,0,0,0,1,1,0,0,0,0
"340228",2020-02-22 05:27:00,2.67169,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.4,0.50841,0,0,1,0,0,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,0
"340229",2020-02-22 05:28:00,2.51221,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.5,0.50841,0,0,1,0,0,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,0
"340230",2020-02-22 05:29:00,2.44757,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.5,0.4914,0,0,0,0,0,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,0
"340231",2020-02-22 05:30:00,2.39523,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.6,0.50274,0,0,0,0,0,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,0
"340232",2020-02-22 05:31:00,2.31363,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.6,0.49707,0,0,0,0,0,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,0
"340233",2020-02-22 05:32:00,2.22618,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.6,0.4914,0,0,0,0,0,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,0
"340234",2020-02-22 05:33:00,2.21445,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.5,0.49644,0,0,0,0,0,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,0
"340235",2020-02-22 05:34:00,2.09292,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.7,0.51471,0,0,0,0,0,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,0
"340236",2020-02-22 05:35:00,2.00455,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.6,0.49077,0,0,0,0,0,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,0
"340237",2020-02-22 05:36:00,1.9646,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.6,0.53046,1,0,0,0,0,0,1,1,0,1,0,1,1,0,0,1,1,1,1,1,1
"340238",2020-02-22 05:37:00,1.73235,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.6,0.5229,1,0,0,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"340239",2020-02-22 05:38:00,1.79268,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.6,0.52227,1,0,0,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"340240",2020-02-22 05:39:00,1.77395,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.6,0.53991,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"340241",2020-02-22 05:40:00,2.53024,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.6,0.52794,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"340242",2020-02-22 05:41:00,2.1919,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.7,0.52794,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"340243",2020-02-22 05:42:00,2.30853,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.5,0.51534,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"340244",2020-02-22 05:43:00,2.71709,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.6,0.51597,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"340245",2020-02-22 05:44:00,3.41372,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.6,0.51534,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"340246",2020-02-22 05:45:00,3.34283,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,0.6,0.51471,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"340247",2020-02-22 05:46:00,3.21249,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,0.5,0.49644,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"340248",2020-02-22 05:47:00,3.04237,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,0.6,0.50211,0,0,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"340249",2020-02-22 05:48:00,2.77528,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,0.7,0.50148,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"340250",2020-02-22 05:49:00,2.84196,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,0.7,0.50211,0,1,1,0,1,1,1,0,1,0,0,1,0,1,1,0,1,0,0,0,1
"340251",2020-02-22 05:50:00,2.6453,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,0.6,0.49707,0,1,1,0,1,1,1,0,1,0,0,1,0,1,1,0,1,0,0,0,1
"340252",2020-02-22 05:51:00,2.47716,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,0.4,0.49707,0,1,1,0,1,1,1,0,1,0,0,1,0,1,1,0,1,0,0,0,1
"340253",2020-02-22 05:52:00,2.43618,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,0.3,0.48636,0,1,1,0,1,1,1,0,1,0,0,1,0,1,1,0,1,0,0,0,1
"340254",2020-02-22 05:53:00,2.19206,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,0.1,0.49077,0,1,1,0,1,1,1,0,1,0,0,1,0,1,1,0,1,0,0,0,1
"340255",2020-02-22 05:54:00,2.25411,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,-0.1,0.49644,0,1,1,0,1,1,1,0,1,0,0,1,0,1,1,0,1,0,0,0,1
"340256",2020-02-22 05:55:00,1.9279,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,-0.2,0.49329,0,1,1,0,1,1,1,0,1,0,0,1,0,1,1,0,1,0,0,0,1
"340257",2020-02-22 05:56:00,1.83501,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,-0.1,0.4851,0,1,1,0,1,1,1,0,1,0,0,1,0,1,1,0,1,0,0,0,1
"340258",2020-02-22 05:57:00,1.4387,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,-0.2,0.4851,0,1,1,0,1,0,1,0,1,0,0,1,0,1,1,0,1,0,0,0,1
"340259",2020-02-22 05:58:00,1.68364,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,-0.3,0.48384,0,1,1,0,1,0,1,0,1,0,0,1,0,1,1,0,1,0,0,0,1
"340260",2020-02-22 05:59:00,1.63457,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,-0.4,0.47313,0,1,0,0,1,0,1,0,1,0,0,0,0,1,1,0,0,0,0,0,1
"340261",2020-02-22 06:00:00,1.52578,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,-0.4,0.48384,0,1,0,0,1,0,1,0,1,0,0,0,0,1,1,0,0,0,0,0,1
"340262",2020-02-22 06:01:00,1.51574,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,-0.3,0.46053,0,1,0,0,1,0,1,0,1,0,0,0,0,1,1,0,0,0,0,0,1
"340263",2020-02-22 06:02:00,1.45604,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,-0.3,0.63567,0,1,0,0,1,0,1,0,1,0,0,0,0,1,1,0,0,0,0,0,1
"340264",2020-02-22 06:03:00,1.42366,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,-0.3,0.64197,0,1,0,0,1,0,1,0,1,0,0,0,0,1,1,0,0,0,0,0,1
"340265",2020-02-22 06:04:00,0.808324,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,-0.2,0.58464,0,1,0,0,1,0,1,0,1,0,0,0,0,1,1,0,0,0,0,0,1
"340266",2020-02-22 06:05:00,1.26085,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,-0.3,0.5229,0,1,0,0,1,0,1,0,1,0,0,0,0,1,1,0,0,0,0,0,1
"340267",2020-02-22 06:06:00,1.1784,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,-0.2,0.567,1,1,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1
"340268",2020-02-22 06:07:00,1.09253,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,-0.2,0.48132,1,1,0,0,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1
"340269",2020-02-22 06:08:00,1.05928,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,-0.1,0.49644,1,1,0,0,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1
"340270",2020-02-22 06:09:00,1.05043,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,-0.2,0.49077,1,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"340271",2020-02-22 06:10:00,1.38099,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,-0.2,0.49077,1,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"340272",2020-02-22 06:11:00,1.57645,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,-0.2,0.49077,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"340273",2020-02-22 06:12:00,1.61553,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,-0.2,0.4788,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"340274",2020-02-22 06:13:00,2.19394,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,-0.2,0.48447,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"340275",2020-02-22 06:14:00,5.75736,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,-0.4,0.47943,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"340276",2020-02-22 06:15:00,6.70009,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,-0.3,0.48384,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"340277",2020-02-22 06:16:00,6.65814,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,-0.2,0.47124,0,1,1,1,0,1,1,0,1,1,1,0,0,1,1,0,0,0,0,1,0
"340278",2020-02-22 06:17:00,5.21747,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,-0.1,0.45927,0,1,1,1,0,1,1,0,1,1,1,0,0,1,1,0,0,0,0,1,0
"340279",2020-02-22 06:18:00,4.47611,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,-0.3,0.47124,0,1,1,1,0,1,1,0,1,0,1,0,0,1,0,0,0,0,0,1,0
"340280",2020-02-22 06:19:00,4.04022,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,-0.3,0.46494,0,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0,0,1,0
"340281",2020-02-22 06:20:00,3.90297,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,-0.2,0.46242,0,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0,0,1,0
"340282",2020-02-22 06:21:00,3.37794,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,-0.2,0.46494,0,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0,0,1,0
"340283",2020-02-22 06:22:00,3.34523,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,-0.3,0.45927,0,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0,0,1,0
"340284",2020-02-22 06:23:00,3.20695,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,-0.1,0.45927,0,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0,0,1,0
"340285",2020-02-22 06:24:00,2.80967,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,-0.1,0.46494,0,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0,0,1,0
"340286",2020-02-22 06:25:00,2.95951,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,-0.2,0.45927,0,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0,0,1,0
"340287",2020-02-22 06:26:00,2.88013,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,-0.2,0.45927,0,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0,0,1,0
"340288",2020-02-22 06:27:00,2.78617,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,0,0.45864,0,1,1,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,1,0
"340289",2020-02-22 06:28:00,2.68328,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,0.1,0.4473,0,1,1,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,1,0
"340290",2020-02-22 06:29:00,2.5775,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,0.2,0.45297,0,1,0,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,1,0
"340291",2020-02-22 06:30:00,2.61039,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,0.3,0.4473,0,1,0,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,1,0
"340292",2020-02-22 06:31:00,2.34788,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,0.3,0.45549,0,1,0,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,1,0
"340293",2020-02-22 06:32:00,2.3602,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,0.3,0.44982,0,1,0,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,1,0
"340294",2020-02-22 06:33:00,2.35786,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,0.3,0.45297,0,1,0,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,1,0
"340295",2020-02-22 06:34:00,2.27412,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,0.2,0.4473,0,1,0,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,1,0
"340296",2020-02-22 06:35:00,2.1963,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,0.2,0.50841,0,1,0,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,1,0
"340297",2020-02-22 06:36:00,2.12266,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,0.1,0.50652,1,1,0,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"340298",2020-02-22 06:37:00,2.09611,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,0,0.50274,1,1,0,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"340299",2020-02-22 06:38:00,2.13789,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,-0.2,0.51471,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"340300",2020-02-22 06:39:00,2.38265,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,-0.1,0.50337,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"340301",2020-02-22 06:40:00,2.4426,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,-0.1,0.50274,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"340302",2020-02-22 06:41:00,2.38486,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,-0.1,0.50841,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"340303",2020-02-22 06:42:00,2.13653,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,-0.1,0.50274,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"340304",2020-02-22 06:43:00,2.97588,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,-0.1,0.49707,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"340305",2020-02-22 06:44:00,3.53257,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,0,0.49077,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"340306",2020-02-22 06:45:00,3.70415,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,0,0.48384,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"340307",2020-02-22 06:46:00,3.79277,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,-0.1,0.4662,0,0,1,1,0,1,1,1,0,1,0,1,0,0,1,1,1,0,0,0,0
"340308",2020-02-22 06:47:00,3.83165,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,-0.1,0.46683,0,0,1,1,0,1,1,1,0,1,0,1,0,0,1,1,1,0,0,0,0
"340309",2020-02-22 06:48:00,3.90325,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,0.1,0.46431,0,0,1,0,0,1,1,1,0,0,0,1,0,0,1,1,1,0,0,0,0
"340310",2020-02-22 06:49:00,3.86157,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,-0.2,0.47061,0,0,1,0,0,1,1,1,0,0,0,1,0,0,1,1,1,0,0,0,0
"340311",2020-02-22 06:50:00,3.72197,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,-0.2,0.4599,0,0,1,0,0,1,1,1,0,0,0,1,0,0,1,1,1,0,0,0,0
"340312",2020-02-22 06:51:00,3.87586,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,-0.1,0.46116,0,0,1,0,0,1,1,1,0,0,0,1,0,0,1,1,1,0,0,0,0
"340313",2020-02-22 06:52:00,4.00393,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,0,0.47124,0,0,1,0,0,1,1,1,0,0,0,1,0,0,1,1,1,0,0,0,0
"340314",2020-02-22 06:53:00,3.59644,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,0.1,0.46557,0,0,1,0,0,1,1,1,0,0,0,1,0,0,1,1,1,0,0,0,0
"340315",2020-02-22 06:54:00,3.08451,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,0,0.47124,0,0,1,0,0,1,1,1,0,0,0,1,0,0,1,1,1,0,0,0,0
"340316",2020-02-22 06:55:00,2.91893,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,0,0.44667,0,0,1,0,0,1,1,1,0,0,0,1,0,0,1,1,1,0,0,0,0
"340317",2020-02-22 06:56:00,2.74581,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,-0.1,0.44604,0,0,1,0,0,1,1,1,0,0,0,1,0,0,1,1,1,0,0,0,0
"340318",2020-02-22 06:57:00,2.31413,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,-0.2,0.44037,0,0,1,0,0,0,1,1,0,0,0,1,0,0,1,1,1,0,0,0,0
"340319",2020-02-22 06:58:00,2.82464,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,-0.2,0.43533,0,0,1,0,0,0,1,1,0,0,0,1,0,0,1,1,1,0,0,0,0
"340320",2020-02-22 06:59:00,2.6002,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,-0.2,0.44037,0,0,0,0,0,0,1,1,0,0,0,1,0,0,1,1,1,0,0,0,0
"340321",2020-02-22 07:00:00,2.53782,7,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,-0.4,0.44037,0,0,0,0,0,0,1,1,0,0,0,1,0,0,1,1,1,0,0,0,0
"340322",2020-02-22 07:01:00,2.38609,9,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,-0.4,0.43911,0,0,0,0,0,0,1,1,0,0,0,1,0,0,1,1,1,0,0,0,0
"340323",2020-02-22 07:02:00,2.42051,7,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,-0.3,0.44037,0,0,0,0,0,0,1,1,0,0,0,1,0,0,1,1,1,0,0,0,0
"340324",2020-02-22 07:03:00,2.34679,7,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,-0.4,0.43407,0,0,0,0,0,0,1,1,0,0,0,1,0,0,1,1,1,0,0,0,0
"340325",2020-02-22 07:04:00,2.30348,8,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,-0.4,0.4347,0,0,0,0,0,0,1,1,0,0,0,1,0,0,1,1,1,0,0,0,0
"340326",2020-02-22 07:05:00,2.0312,9,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,-0.3,0.45927,1,0,0,0,0,0,1,1,0,0,0,1,0,0,1,1,1,0,0,0,0
"340327",2020-02-22 07:06:00,1.9349,10,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,-0.3,0.47124,1,0,0,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"340328",2020-02-22 07:07:00,2.02555,10,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,-0.4,0.4599,1,0,0,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"340329",2020-02-22 07:08:00,1.86457,10,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,-0.2,0.47817,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"340330",2020-02-22 07:09:00,2.22005,10,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,-0.4,0.46494,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"340331",2020-02-22 07:10:00,2.48217,12,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,-0.3,0.47817,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"340332",2020-02-22 07:11:00,2.26442,12,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,-0.3,0.47124,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"340333",2020-02-22 07:12:00,2.52465,13,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,-0.3,0.46557,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"340334",2020-02-22 07:13:00,3.29357,13,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,-0.3,0.46494,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"340335",2020-02-22 07:14:00,3.62071,12,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,-0.2,0.47187,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"340336",2020-02-22 07:15:00,3.87351,12,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,-0.3,0.46494,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1,1
"340337",2020-02-22 07:16:00,4.05945,12,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,-0.4,0.45297,0,0,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,0,1,0,0
"340338",2020-02-22 07:17:00,4.4772,12,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,-0.4,0.45297,0,0,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,0,1,0,0
"340339",2020-02-22 07:18:00,4.49509,13,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,-0.3,0.47187,0,0,1,0,1,1,1,0,0,1,0,1,0,0,0,0,1,0,1,0,0
"340340",2020-02-22 07:19:00,3.89728,14,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,-0.3,0.47124,0,0,1,0,1,1,1,0,0,1,0,1,0,0,0,0,1,0,1,0,0
"340341",2020-02-22 07:20:00,3.83925,14,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,-0.2,0.47187,0,0,1,0,1,1,1,0,0,1,0,1,0,0,0,0,1,0,1,0,0
"340342",2020-02-22 07:21:00,3.65355,14,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,-0.2,0.46557,0,0,1,0,1,1,1,0,0,1,0,1,0,0,0,0,1,0,1,0,0
"340343",2020-02-22 07:22:00,3.18898,15,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,-0.2,0.45864,0,0,1,0,1,1,1,0,0,1,0,1,0,0,0,0,1,0,1,0,0
"340344",2020-02-22 07:23:00,2.62066,16,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,-0.1,0.4473,0,0,1,0,1,1,1,0,0,1,0,1,0,0,0,0,1,0,1,0,0
"340345",2020-02-22 07:24:00,2.08757,16,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,-0.2,0.44667,0,0,1,0,1,1,1,0,0,1,0,1,0,0,0,0,1,0,1,0,0
"340346",2020-02-22 07:25:00,1.98336,17,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,-0.2,0.44667,0,0,1,0,1,1,1,0,0,1,0,1,0,0,0,0,1,0,1,0,0
"340347",2020-02-22 07:26:00,1.78401,16,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,-0.2,0.44604,0,0,1,0,1,1,1,0,0,1,0,1,0,0,0,0,1,0,1,0,0
"340348",2020-02-22 07:27:00,1.72744,18,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,-0.1,0.43344,0,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1,0,1,0,0
"340349",2020-02-22 07:28:00,1.56886,19,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,-0.1,0.42714,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0,0,1,0,0
"340350",2020-02-22 07:29:00,1.49592,19,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,-0.1,0.42021,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0,0,1,0,0
"340351",2020-02-22 07:30:00,1.36886,19,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,-0.1,0.42021,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0,0,1,0,0
"340352",2020-02-22 07:31:00,1.38222,21,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,-0.1,0.40887,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0,0,1,0,0
"340353",2020-02-22 07:32:00,1.20155,22,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,-0.1,0.40761,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0,0,1,0,0
"340354",2020-02-22 07:33:00,1.08416,24,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,0,0.38997,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0,0,1,0,0
"340355",2020-02-22 07:34:00,1.05074,28,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,0,0.38871,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0,0,1,0,0
