"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"340356",2020-02-22 07:35:00,0.897657,32,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,0,0.40887,1,0,0,0,1,0,1,1,0,1,0,0,1,0,0,0,0,1,1,1,1
"340357",2020-02-22 07:36:00,0.865078,34,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,0,0.40761,1,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"340358",2020-02-22 07:37:00,0.874615,36,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,0,0.38997,1,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"340359",2020-02-22 07:38:00,0.723829,37,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,0,0.38997,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"340360",2020-02-22 07:39:00,1.30265,38,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,0,0.37737,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"340361",2020-02-22 07:40:00,1.73376,40,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,0,0.55251,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"340362",2020-02-22 07:41:00,1.77125,44,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,0.1,0.5544,1,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"340363",2020-02-22 07:42:00,1.31647,46,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,0.1,0.47817,1,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"340364",2020-02-22 07:43:00,1.72631,48,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,0.1,0.41832,1,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"340365",2020-02-22 07:44:00,2.05246,50,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,0.1,0.40887,1,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"340366",2020-02-22 07:45:00,1.69344,55,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,0.1,0.30051,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"340367",2020-02-22 07:46:00,1.82797,56,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,0,0.27657,0,0,1,1,0,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0,1
"340368",2020-02-22 07:47:00,1.36799,58,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,0.1,0.27594,0,0,1,1,0,1,1,0,0,1,1,0,0,0,1,0,0,0,0,0,1
"340369",2020-02-22 07:48:00,1.69213,59,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,0.2,0.26901,0,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"340370",2020-02-22 07:49:00,1.63623,58,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,0.3,0.25704,0,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"340371",2020-02-22 07:50:00,2.82572,66,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,0.4,0.22554,0,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"340372",2020-02-22 07:51:00,6.13514,75,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,0.6,0.19467,0,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"340373",2020-02-22 07:52:00,6.41744,80,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,0.8,0.17514,0,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"340374",2020-02-22 07:53:00,5.43497,86,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,1.1,0.16947,0,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"340375",2020-02-22 07:54:00,3.88517,89,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,1.3,0.15687,0,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"340376",2020-02-22 07:55:00,3.05211,91,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,1.6,0.14994,0,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"340377",2020-02-22 07:56:00,2.86504,87,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,1.9,0.14427,0,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"340378",2020-02-22 07:57:00,2.61453,81,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.2,0.14427,0,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,1
"340379",2020-02-22 07:58:00,2.85644,85,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.4,0.12474,0,0,0,1,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,1
"340380",2020-02-22 07:59:00,2.59133,91,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.6,0.09324,0,0,0,1,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,1
"340381",2020-02-22 08:00:00,2.5749,89,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.7,0.08757,0,0,0,1,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,1
"340382",2020-02-22 08:01:00,2.55145,89,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.8,0.07497,0,0,0,1,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,1
"340383",2020-02-22 08:02:00,2.63742,106,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.7,0.02709,0,0,0,1,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,1
"340384",2020-02-22 08:03:00,2.31609,112,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.5,0.02079,0,0,0,1,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,1
"340385",2020-02-22 08:04:00,2.02091,109,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.5,0.03654,0,0,0,1,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,1
"340386",2020-02-22 08:05:00,1.64694,106,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.4,0.07434,1,0,0,1,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"340387",2020-02-22 08:06:00,1.87658,103,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.4,0.06489,1,0,0,1,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"340388",2020-02-22 08:07:00,1.73426,105,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.6,0.04914,1,0,0,1,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"340389",2020-02-22 08:08:00,1.69863,112,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.8,0.04284,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"340390",2020-02-22 08:09:00,2.34043,112,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3,0.03654,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"340391",2020-02-22 08:10:00,2.42776,113,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.2,0.04851,1,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"340392",2020-02-22 08:11:00,2.27396,112,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.5,0.03654,1,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"340393",2020-02-22 08:12:00,2.47436,115,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.8,0.04284,1,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"340394",2020-02-22 08:13:00,3.27569,120,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,4.1,0.0189,1,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"340395",2020-02-22 08:14:00,3.54451,122,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,4.2,0.01701,1,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"340396",2020-02-22 08:15:00,3.81359,121,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,4.2,-0.00126,0,0,1,1,0,1,0,0,0,1,0,1,1,0,1,1,0,0,0,0,0
"340397",2020-02-22 08:16:00,3.94282,116,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,4.2,0.00567,0,0,1,1,0,1,0,0,0,1,0,1,1,0,1,1,0,0,0,0,0
"340398",2020-02-22 08:17:00,4.00649,117,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,4.2,0.00504,0,0,1,1,0,1,0,0,0,1,0,1,1,0,1,1,0,0,0,0,0
"340399",2020-02-22 08:18:00,4.10355,107,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,4.2,0.04347,0,0,1,0,0,0,1,0,0,0,0,1,1,0,1,1,1,0,0,0,0
"340400",2020-02-22 08:19:00,4.04248,83,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,4.2,0.08127,0,0,1,0,0,0,1,0,0,0,0,1,1,0,1,1,1,0,0,0,0
"340401",2020-02-22 08:20:00,3.97209,108,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,4.2,-0.01764,0,0,1,0,0,0,1,0,0,0,0,1,1,0,1,1,1,0,0,0,0
"340402",2020-02-22 08:21:00,3.83593,122,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,4.2,-0.05103,0,0,1,0,0,0,1,0,0,0,0,1,1,0,1,1,1,0,0,0,0
"340403",2020-02-22 08:22:00,3.65633,128,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,4.2,-0.04536,0,0,1,0,0,0,1,0,0,0,0,1,1,0,1,1,1,0,0,0,0
"340404",2020-02-22 08:23:00,3.29446,134,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,4.2,-0.0567,0,0,1,0,0,0,1,0,0,0,0,1,1,0,1,1,1,0,0,0,0
"340405",2020-02-22 08:24:00,3.17355,146,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,4.2,-0.05418,0,0,1,0,0,0,1,0,0,0,0,1,1,0,1,1,1,0,0,0,0
"340406",2020-02-22 08:25:00,2.92384,155,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,4.1,-0.07119,0,0,1,0,0,0,1,0,0,0,0,1,1,0,1,1,1,0,0,0,0
"340407",2020-02-22 08:26:00,3.10414,160,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.9,-0.1701,0,0,1,0,0,0,1,0,0,0,0,1,1,0,1,1,1,0,0,0,0
"340408",2020-02-22 08:27:00,2.72144,171,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,22,22,21.5,3.6,-0.2079,0,0,1,0,0,0,1,0,0,0,0,1,1,0,1,1,1,0,0,0,0
"340409",2020-02-22 08:28:00,2.58976,175,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,22,22,21.5,3.7,-0.24003,0,0,0,0,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0
"340410",2020-02-22 08:29:00,2.51812,186,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,22,22,21.5,4,-0.27342,0,0,0,0,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0
"340411",2020-02-22 08:30:00,2.43026,197,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,22,22,21.5,4.1,-0.30366,0,0,0,0,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0
"340412",2020-02-22 08:31:00,2.45282,201,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,22,22,21.5,4.1,-0.315,0,0,0,0,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0
"340413",2020-02-22 08:32:00,2.2763,189,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,22,22,21.5,4.1,-0.24003,0,0,0,0,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0
"340414",2020-02-22 08:33:00,2.20658,195,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,22,22,21.5,4.1,-0.33138,0,0,0,0,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0
"340415",2020-02-22 08:34:00,2.12117,211,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,22,22,21.5,4.1,-0.32949,0,0,0,0,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0
"340416",2020-02-22 08:35:00,1.79946,210,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,22,22,21.5,4.1,-0.26523,1,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"340417",2020-02-22 08:36:00,1.75246,211,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,22,22,21.5,4.1,-0.22239,1,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"340418",2020-02-22 08:37:00,1.6594,204,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,22,22,21.5,4.2,-0.19719,1,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"340419",2020-02-22 08:38:00,1.86506,200,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,22,22,21.5,4.4,-0.18774,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"340420",2020-02-22 08:39:00,2.23964,194,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,22,22,21.5,4.5,-0.16254,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"340421",2020-02-22 08:40:00,2.16548,204,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,22,22,21.5,4.6,-0.15246,1,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"340422",2020-02-22 08:41:00,2.06063,203,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,22,22,21.5,4.7,-0.18396,1,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"340423",2020-02-22 08:42:00,2.60773,208,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,22,22,21.5,4.8,-0.19656,1,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"340424",2020-02-22 08:43:00,3.34631,212,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,22,22,21.5,4.9,-0.20916,1,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"340425",2020-02-22 08:44:00,3.59533,217,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,22,22,21.5,5,-0.29106,1,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"340426",2020-02-22 08:45:00,3.87991,194,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,22,22,21.5,5.2,-0.15624,0,0,1,1,0,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0,0
"340427",2020-02-22 08:46:00,3.84951,187,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,22,22,21.5,5.2,-0.3024,0,0,1,1,0,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0,0
"340428",2020-02-22 08:47:00,3.81415,247,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,22,22,21.5,5.3,-0.38052,0,0,1,1,0,0,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0
"340429",2020-02-22 08:48:00,3.86705,252,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,22,22,21.5,5.5,-0.36918,0,0,1,0,0,0,1,1,0,1,1,1,0,0,0,0,1,0,0,0,0
"340430",2020-02-22 08:49:00,3.77779,242,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,22,22,21.5,5.5,-0.30429,0,0,1,0,0,0,1,1,0,1,1,1,0,0,0,0,1,0,0,0,0
"340431",2020-02-22 08:50:00,3.67049,201,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,22,22,21.5,5.6,-0.24003,0,0,1,0,0,0,1,1,0,1,1,1,0,0,0,0,1,0,0,0,0
"340432",2020-02-22 08:51:00,3.53299,264,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,21.5,5.8,-0.30366,0,0,1,0,0,0,1,1,0,1,1,1,0,0,0,0,1,0,0,0,0
"340433",2020-02-22 08:52:00,3.30439,267,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,21.5,5.9,-0.2268,0,0,1,0,0,0,1,1,0,1,1,1,0,0,0,0,1,0,0,0,0
"340434",2020-02-22 08:53:00,3.01161,270,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,6,-0.23121,0,0,1,0,0,0,1,1,0,1,1,1,0,0,0,0,1,0,0,0,0
"340435",2020-02-22 08:54:00,2.76416,272,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,6.2,-0.33327,0,0,1,0,0,0,1,1,0,1,1,1,0,0,0,0,1,0,0,0,0
"340436",2020-02-22 08:55:00,2.54021,276,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,6.3,-0.35784,0,0,1,0,0,0,1,1,0,1,1,1,0,0,0,0,1,0,0,0,0
"340437",2020-02-22 08:56:00,2.45786,279,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,6.5,-0.43533,0,0,1,0,0,0,1,1,0,1,1,1,0,0,0,0,1,0,0,0,0
"340438",2020-02-22 08:57:00,2.37351,282,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,6.7,-0.4473,0,0,1,0,0,0,1,1,0,1,1,1,0,0,0,0,0,0,0,0,0
"340439",2020-02-22 08:58:00,2.69871,285,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,6.8,-0.43596,0,0,0,0,0,0,0,1,0,1,1,1,0,0,0,0,0,0,0,0,0
"340440",2020-02-22 08:59:00,2.16652,289,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,7,-0.57456,0,0,0,0,0,0,0,1,0,1,1,1,0,0,0,0,0,0,0,0,0
"340441",2020-02-22 09:00:00,2.14081,293,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,7.3,-0.54873,0,0,0,0,0,0,0,1,0,1,1,1,0,0,0,0,0,0,0,0,0
"340442",2020-02-22 09:01:00,2.05591,297,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,7.4,-0.56763,0,0,0,0,0,0,0,1,0,1,1,1,0,0,0,0,0,0,0,0,0
"340443",2020-02-22 09:02:00,1.95761,302,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,7.4,-0.58086,0,0,0,0,0,0,0,1,0,1,1,1,0,0,0,0,0,0,0,0,0
"340444",2020-02-22 09:03:00,1.83792,303,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,7.4,-0.59409,0,0,0,0,0,0,0,1,0,1,1,1,0,0,0,0,0,0,0,0,0
"340445",2020-02-22 09:04:00,1.59627,306,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,7.5,-0.61236,0,0,0,0,0,0,0,1,0,1,1,1,0,0,0,0,0,0,0,0,0
"340446",2020-02-22 09:05:00,1.23605,311,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,7.5,-0.60039,1,0,0,0,1,0,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"340447",2020-02-22 09:06:00,1.10277,315,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,7.6,-0.61047,1,0,0,0,1,0,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"340448",2020-02-22 09:07:00,0.943093,318,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22.5,22,7.8,-0.62244,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"340449",2020-02-22 09:08:00,0.930353,321,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22.5,22,8,-0.63693,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"340450",2020-02-22 09:09:00,1.82629,326,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,8.2,-0.63756,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"340451",2020-02-22 09:10:00,1.917,329,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,8.3,-0.64386,1,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"340452",2020-02-22 09:11:00,1.50147,332,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,8.6,-0.6363,1,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"340453",2020-02-22 09:12:00,1.91918,337,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,8.7,-0.63819,1,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"340454",2020-02-22 09:13:00,2.13805,341,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,8.6,-0.65016,1,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"340455",2020-02-22 09:14:00,2.12913,346,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,8.6,-0.70623,1,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"340456",2020-02-22 09:15:00,2.0986,325,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,8.6,-0.66213,0,0,1,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0
"340457",2020-02-22 09:16:00,1.98732,341,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,8.6,-0.7623,0,0,1,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0
"340458",2020-02-22 09:17:00,1.90999,351,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,8.6,-0.78246,0,0,1,1,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0
"340459",2020-02-22 09:18:00,1.46548,361,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,8.7,-0.8001,0,0,1,1,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"340460",2020-02-22 09:19:00,1.6491,364,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,9.1,-0.81333,0,0,1,1,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"340461",2020-02-22 09:20:00,1.53894,368,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,9.6,-0.85176,0,0,1,1,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"340462",2020-02-22 09:21:00,1.51472,372,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,9.4,-0.8757,0,0,1,1,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"340463",2020-02-22 09:22:00,1.41457,377,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,8.6,-0.89523,0,0,1,1,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"340464",2020-02-22 09:23:00,1.36257,379,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,7.9,-0.90846,0,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"340465",2020-02-22 09:24:00,1.26134,383,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,8.4,-0.93996,0,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"340466",2020-02-22 09:25:00,1.17195,385,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,9.2,-0.96453,0,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"340467",2020-02-22 09:26:00,1.04206,391,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,8.3,-0.99036,0,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"340468",2020-02-22 09:27:00,1.19196,396,0,22,10,22,22,22,22,22,0,0,22,23.5,22,22,22,22.5,22,9.3,-1.02186,0,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"340469",2020-02-22 09:28:00,4.29224,400,0,22,10,22,22,22,22,22,0,0,22,23.5,22,22,22,22.5,22,9.3,-1.02186,0,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"340470",2020-02-22 09:29:00,5.85832,404,0,22,10,22,22,22,22,22,0,0,22,23.5,22,22,22,22.5,22,8.8,-1.01934,0,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"340471",2020-02-22 09:30:00,5.35711,385,0,22,10,22,22,22,22,22,0,0,22,23.5,22,22,22,22.5,22,6.2,-0.97839,0,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"340472",2020-02-22 09:31:00,3.54853,403,0,22,10,22,22,22,22,22,0,0,22,23.5,22,22,22,22.5,22,6.6,-1.05336,0,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"340473",2020-02-22 09:32:00,1.96652,412,0,22,10,22,22,22,22,22,0,0,22,23.5,22,22,22,22.5,22,8.3,-1.06533,0,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"340474",2020-02-22 09:33:00,1.67688,352,0,22,10,22,22,22,22,22,0,0,22,23.5,22,22,22,22.5,22,8.4,-0.77679,0,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"340475",2020-02-22 09:34:00,1.63074,411,0,22,10,22,22,22,22,22,0,0,22,23.5,22,22,22,22.5,22,9.3,-1.06344,0,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"340476",2020-02-22 09:35:00,1.7349,410,0,22,10,22,22,22,22,22,0,0,22,23.5,22,22,22,22.5,22,9,-1.0458,1,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"340477",2020-02-22 09:36:00,1.75812,419,0,22,10,22,22,22,22,22,0,0,22,24,22,22,22,22.5,22,9,-1.06596,1,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"340478",2020-02-22 09:37:00,1.39148,434,0,22,10,22,22,22,22,22,0,0,22,24,22,22,22,22.5,22,9.6,-1.12833,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"340479",2020-02-22 09:38:00,1.71976,422,0,22,10,22,22,22,22,22,0,0,22,24,22,22,22,22.5,22,9.7,-1.09053,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"340480",2020-02-22 09:39:00,2.28579,411,0,22,10,22,22,22,22,22,0,0,22,24,22,22,22,22.5,22,10.7,-1.0206,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"340481",2020-02-22 09:40:00,1.95397,409,0,22,10,22,22,22,22,22,0,0,22,24,22,22,22,22.5,22,10.6,-1.03383,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"340482",2020-02-22 09:41:00,1.45817,397,0,22,10,22,22,22,22,22,0,0,22,24,22,22,22,22.5,22,9.9,-1.04076,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"340483",2020-02-22 09:42:00,2.50153,420,0,22,10,22,22,22,22,22,0,0,22,24,22,22,22,22.5,22,10.2,-1.1088,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"340484",2020-02-22 09:43:00,2.97634,433,0,22,10,22,22,22,22,22,0,0,22,24,22,22,22,22.5,22,10.7,-1.21653,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"340485",2020-02-22 09:44:00,3.3309,429,0,22,10,22,22,22,22,22,0,0,22,24,22,22,22,22.5,22,9.8,-1.18629,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"340486",2020-02-22 09:45:00,3.58774,430,0,22,10,22,22,22,22,22,0,0,22,24,22,22,22,22.5,22,10.2,-1.21023,0,0,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,1
"340487",2020-02-22 09:46:00,3.71058,383,0,22,10,22,22,22,22,22,0,0,22,24,22,22,22,22.5,22,10.1,-1.3671,0,0,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,1
"340488",2020-02-22 09:47:00,3.71299,488,0,22,10,22,22,22,22,22,0,0,22,24,22,22,22,22.5,22,10.1,-1.27386,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,1
"340489",2020-02-22 09:48:00,3.71186,487,0,22,10,22,22,22,22,22,0,0,22,24,22,22,22,22.5,22,10.1,-1.17621,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,1
"340490",2020-02-22 09:49:00,3.63317,432,0,22,10,22,22,22,22,22,0,0,22,24.5,22,22,22,22.5,22,10.5,-1.06155,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,1
"340491",2020-02-22 09:50:00,3.57271,465,0,22,10,22,22,22,22,22,0,0,22,24.5,22,22,22,22.5,22,10.6,-1.38033,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,1
"340492",2020-02-22 09:51:00,3.37331,500,0,22,10,22,22,22,22,22,0,0,22,24.5,22,22,22,22.5,22,10.4,-1.42632,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,1
"340493",2020-02-22 09:52:00,2.75195,510,0,22,10,22,22,22,22,22,0,0,22,24.5,22,22,22,22.5,22,10.3,-1.57122,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,1
"340494",2020-02-22 09:53:00,2.42535,479,0,22,10,22,22,22,22,22,0,0,22,24.5,22,22,22,22.5,22,11,-1.48554,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,1
"340495",2020-02-22 09:54:00,1.72157,527,0,22,10,22,22,22,22,22,0,0,22,24.5,22,22,22,22.5,22,11,-1.63233,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,1
"340496",2020-02-22 09:55:00,1.5169,528,0,22,10,22,22,22,22,22,0,0,22,24.5,22,22,22,22.5,22,10.8,-1.64493,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,1
"340497",2020-02-22 09:56:00,1.60146,516,0,22,10,22,22,22,22,22,0,0,22,24.5,22,22,22,22.5,22,10.9,-1.59012,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,1
"340498",2020-02-22 09:57:00,1.32387,527,0,22,10,22,22,22,22,22,0,0,22,24.5,22,22,22,22.5,22,10.8,-1.66509,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,1
"340499",2020-02-22 09:58:00,1.35921,495,0,22,10,22,22,22,22,22,0,0,22,24,22,22,22,22.5,22,10.8,-1.60083,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,1
"340500",2020-02-22 09:59:00,1.04052,517,0,22,10,22,22,22,22,22,0,0,22,24,22,22,22,22.5,22,10.6,-1.64493,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,1
"340501",2020-02-22 10:00:00,1.21501,468,0,22,10,22,22,22,22,22,0,0,22,24,22,22,22,22.5,22,10.3,-1.5939,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,1
"340502",2020-02-22 10:01:00,1.10951,505,0,22,10,22,22,22,22,22,0,0,22,24,22,22,22,22.5,22,9.8,-1.68966,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,1
"340503",2020-02-22 10:02:00,1.03708,460,0,22,10,22,22,22,22,22,0,0,22,24,22.5,22,22,22.5,22,9.9,-1.7829,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,1
"340504",2020-02-22 10:03:00,1.01975,549,0,22,10,22,22,22,22,22,0,0,22,24,22.5,22,22,22.5,22,10.1,-1.85346,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,1
"340505",2020-02-22 10:04:00,1.00551,534,0,22,10,22,22,22,22,22,0,0,22,24,22.5,22,22,22.5,22,9.6,-1.72746,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,1
"340506",2020-02-22 10:05:00,0.986927,517,0,22,10,22,22,22,22,22,0,0,22,24,22.5,22,22,22.5,22,8.9,-1.73943,1,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"340507",2020-02-22 10:06:00,0.961975,511,0,22,10,22,22,22,22,22,0,0,22,24,22.5,22,22,22.5,22,8.5,-1.59579,1,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"340508",2020-02-22 10:07:00,1.06846,453,0,22,10,22,22,22,22,22,0,0,22,24,22.5,22,22,22.5,22,8.1,-1.60776,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"340509",2020-02-22 10:08:00,0.736922,465,0,22,10,22,22,22,22,22,0,0,22,24,22.5,22,22,22.5,22,7.7,-1.57059,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"340510",2020-02-22 10:09:00,1.88312,430,0,22,10,22,22,22,22,22,0,0,22,24,22.5,22,22,22.5,22,9.3,-1.5687,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"340511",2020-02-22 10:10:00,1.48114,484,0,22,10,22,22,22,22,22,0,0,22,24,22.5,22,22,22.5,22,10,-1.67832,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"340512",2020-02-22 10:11:00,1.68616,467,0,22,10,22,22,22,22,22,0,0,22,24,22.5,22,22,22.5,22,10.3,-1.70163,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"340513",2020-02-22 10:12:00,2.68558,565,0,22,10,22,22,22,22,22,0,0,22,23.5,22.5,22,22,22.5,22,9.9,-2.00403,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"340514",2020-02-22 10:13:00,2.88026,520,0,22,10,22,22,22,22,22,0,0,22,23.5,22.5,22,22,22.5,22,10,-1.68399,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"340515",2020-02-22 10:14:00,3.1991,450,0,22,10,22,22,22,22,22,0,0,22,23.5,22.5,22,22,22.5,22,9.5,-1.37529,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"340516",2020-02-22 10:15:00,3.38135,562,0,22,10,22,22,22,22,22,0,0,22,23.5,22.5,22,22,22.5,22,10.1,-2.02356,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0
"340517",2020-02-22 10:16:00,3.40927,482,0,22,10,22,22,22,22,22,0,0,22,23.5,22.5,22,22,22.5,22,9.6,-1.6632,0,0,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0
"340518",2020-02-22 10:17:00,3.42028,459,0,22,10,22,22,22,22,22,0,0,22,23.5,22.5,22,22,22.5,22,9.6,-1.8648,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"340519",2020-02-22 10:18:00,2.48915,644,0,22,10,22,22,22,22,22,0,0,22,23.5,22.5,22,22,22.5,22,9.2,-2.27934,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"340520",2020-02-22 10:19:00,0.806547,566,0,22,10,22,22,22,22,22,0,0,22,23.5,22.5,22,22,22.5,22,8.6,-2.09223,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"340521",2020-02-22 10:20:00,0,641,0,22,10,22,22,22,22,22,0,0,22,23.5,22.5,22,22,22.5,22,9.1,-2.33226,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"340522",2020-02-22 10:21:00,0,638,0,22,10,22,22,22,22,22,0,0,22,23.5,22.5,22,22,22.5,22,9.2,-2.27052,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"340523",2020-02-22 10:22:00,0,602,0,22,10,22,22,22,22,22,0,0,22,23.5,22.5,22,22,22.5,22,9.5,-2.15649,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"340524",2020-02-22 10:23:00,0,528,0,22,10,22,22,22,22,22,0,0,22,23.5,22.5,22,22,22.5,22,9.8,-1.81629,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"340525",2020-02-22 10:24:00,0,595,0,22,10,22,22,22,22,22,0,0,22,23.5,22.5,22,22,22.5,22,9.1,-2.14263,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"340526",2020-02-22 10:25:00,0,657,0,22,10,22,22,22,22,22,0,0,22,23.5,22.5,22,22,22.5,22,8.2,-2.33793,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"340527",2020-02-22 10:26:00,0,629,0,22,10,22,22,22,22,22,0,0,22,23.5,22.5,22,22,22.5,22,8.8,-2.29824,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"340528",2020-02-22 10:27:00,0,658,0,22,10,22,22,22,22,22,0,0,22,23.5,22.5,22,22,22.5,22,9,-2.4129,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"340529",2020-02-22 10:28:00,0,617,0,22,10,22,22,22,22,22,0,0,22,23.5,22.5,22,22,23,22,9.1,-2.01096,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"340530",2020-02-22 10:29:00,0,640,0,22,10,22,22,22,22,22,0,0,22,23.5,22.5,22,22,23,22,9.4,-1.91583,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"340531",2020-02-22 10:30:00,0,635,0,22,10,22,22,22,22,22,0,0,22,23.5,22.5,22,22,23,22,10,-2.15208,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"340532",2020-02-22 10:31:00,0,619,0,22,10,22,22,22,22,22,0,0,22,23.5,22.5,22,22,23,22,9.8,-2.06451,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"340533",2020-02-22 10:32:00,0,555,0,22,10,22,22,22,22,22,0,0,22,23.5,22.5,22,22,23,22,8.4,-2.01663,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"340534",2020-02-22 10:33:00,0,574,0,22,10,22,22,22,22,22,0,0,22,23.5,22.5,22,22,23,22,8.5,-1.88811,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"340535",2020-02-22 10:34:00,0,499,0,22,10,22,22,22,22,22,0,0,22,23.5,22.5,22,22,23,22,8.5,-1.7262,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0
"340536",2020-02-22 10:35:00,0,526,0,22,10,22,22,22,22,22,0,0,22,23.5,22.5,22,22,23,22,8.9,-1.92024,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"340537",2020-02-22 10:36:00,0,566,0,22,10,22,22,22,22,22,0,0,22,23.5,22.5,22,22,23,22,9.3,-2.02986,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"340538",2020-02-22 10:37:00,0,517,0,22,10,22,22,22,22,22,0,0,22,23.5,22.5,22,22,23,22,9.1,-1.84023,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"340539",2020-02-22 10:38:00,0,545,0,22,10,22,22,22,22,22,0,0,22,23.5,22.5,22,22,23,22,8.6,-1.9467,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"340540",2020-02-22 10:39:00,0,567,0,22,10,22,22,22,22,22,0,0,22,23.5,22.5,22,22,23,22,9.3,-1.85976,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"340541",2020-02-22 10:40:00,0,530,0,22,10,22,22,22,22,22,0,0,22,23.5,22.5,22,22,23,22,9.9,-1.84212,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"340542",2020-02-22 10:41:00,-0.301673,487,0,22,10,22,22,22,22,22,0,0,22,23.5,22.5,22,22,23,22,10.4,-1.75077,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"340543",2020-02-22 10:42:00,1.34562,522,0,22,10,22,22,22,22,22,0,0,22,23.5,22.5,22,22,23,22,10.9,-1.73754,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"340544",2020-02-22 10:43:00,1.14755,465,0,22,10,22,22,22,22,22,0,0,22,23.5,22.5,22,22,23,22,10.4,-1.69155,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"340545",2020-02-22 10:44:00,1.90072,524,0,22,10,22,22,22,22,22,0,0,22,23.5,22.5,22,22,23,22,10.6,-2.02419,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,0
"340546",2020-02-22 10:45:00,2.40867,504,0,22,10,22,22,22,22,22,0,0,22,23.5,22.5,22,22,23,22,10.7,-1.82763,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"340547",2020-02-22 10:46:00,2.03588,532,0,22,10,22,22,22,22,22,0,0,22,23.5,22.5,22,22,23,22,9.7,-1.90953,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"340548",2020-02-22 10:47:00,0,566,0,22,10,22,22,22,22,22,0,0,22,23.5,22.5,22,22,23,22,9.8,-1.46286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340549",2020-02-22 10:48:00,0,463,0,22,10,22,22,22,22,22,0,0,22,23.5,22.5,22,22,23,22,9.7,-2.42928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340550",2020-02-22 10:49:00,0,671,0,22,10,22,22,22,22,22,0,0,22,23.5,22.5,22,22,23,22,10.2,-2.4444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340551",2020-02-22 10:50:00,0,677,0,22,10,22,22,22,22,22,0,0,22,23.5,22.5,22,22,23,22,10.8,-2.23839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340552",2020-02-22 10:51:00,0,707,0,22,10,22,22,22,22,22,0,0,22,23.5,22.5,22,22,23,22,11.6,-2.56473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340553",2020-02-22 10:52:00,0,684,0,22,10,22,22,22,22,22,0,0,22,23.5,22.5,22,22,23,22,11.6,-2.52819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340554",2020-02-22 10:53:00,0,673,0,22,10,22,22,22,22,22,0,0,22,23.5,23,22,22,23,22,10.8,-2.34612,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340555",2020-02-22 10:54:00,0,663,0,22,10,22,22,22,22,22,0,0,22,23.5,23,22,22,23,22,11.4,-2.28816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340556",2020-02-22 10:55:00,0,609,0,22,10,22,22,22,22,22,0,0,22,23.5,23,22,22,23,22,9.6,-2.58048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340557",2020-02-22 10:56:00,0,718,0,22,10,22,22,22,22,22,0,0,22,23.5,23,22,22,23,22,10.6,-2.63529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340558",2020-02-22 10:57:00,0,643,0,22,10,22,22,22,22,22,0,0,22,23.5,23,22,22,23,22,9.6,-2.62269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340559",2020-02-22 10:58:00,0,707,0,22,10,22,22,22,22,22,0,0,22,23.5,23,22,22,23,22,10.6,-2.56599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340560",2020-02-22 10:59:00,0,673,0,22,10,22,22,22,22,22,0,0,22,23.5,23,22,22,23,22,11.6,-2.49984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340561",2020-02-22 11:00:00,0,681,0,22,10,22,22,22,22,22,0,0,22,23.5,23,22,22,23,22,11.6,-2.42613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340562",2020-02-22 11:01:00,0,662,0,22,10,22,22,22,22,22,0,0,22,23.5,23,22,22,23,22,12.3,-2.37069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340563",2020-02-22 11:02:00,0,666,0,22,10,22,22,22,22,22,0,0,22,23.5,23,22,22,23,22,11.5,-2.41479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340564",2020-02-22 11:03:00,0,693,0,22,10,22,22,22,22,22,0,0,22,23.5,23,22,22,23,22,12.6,-2.38959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340565",2020-02-22 11:04:00,0,691,0,22,10,22,22,22,22,22,0,0,22,23.5,23,22,22,23,22,11.8,-2.34423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340566",2020-02-22 11:05:00,0,739,0,22,10,22,22,22,22,22,0,0,22,23.5,23,22,22,23,22,11.4,-2.37573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340567",2020-02-22 11:06:00,0,716,0,22,10,22,22,22,22,22,0,0,22,23.5,23,22,22,23,22,10.9,-2.47653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340568",2020-02-22 11:07:00,0,699,0,22,10,22,22,22,22,22,0,0,22,23.5,23,22,22,23,22.5,12.4,-2.457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340569",2020-02-22 11:08:00,0,690,0,22,10,22,22,22,22,22,0,0,22,23.5,23,22,22,23,22.5,12.1,-2.53512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340570",2020-02-22 11:09:00,0,611,0,22,10,22,22,22,22,22,0,0,22,23.5,23,22,22,23,22.5,11.5,-2.2239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340571",2020-02-22 11:10:00,0,605,0,22,10,22,22,22,22,22,0,0,22,23,23,22,22,23,22.5,12.1,-2.28816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340572",2020-02-22 11:11:00,0,632,0,22,10,22,22,22,22,22,0,0,22,23,23,22,22,23,22.5,13.3,-2.44629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340573",2020-02-22 11:12:00,0,717,0,22,10,22,22,22,22,22,0,0,22,23,23,22,22,23,22.5,12.6,-2.07396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340574",2020-02-22 11:13:00,0,637,0,22,10,22,22,22,22,22,0,0,22,23,23,22,22,23,22.5,13.2,-2.15019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340575",2020-02-22 11:14:00,0,667,0,22,10,22,22,22,22,22,0,0,22,23,23,22,22,23,22.5,13.4,-2.60253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340576",2020-02-22 11:15:00,0,774,0,22,10,22,22,22,22,22,0,0,22,23,23,22,22,23,22.5,13.4,-2.80035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340577",2020-02-22 11:16:00,0,782,0,22,10,22,22,22,22,22,0,0,22,23,23,22,22,23,22.5,12.8,-2.86272,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340578",2020-02-22 11:17:00,0,794,0,22,10,22,22,22,22,22,0,0,22,23,23,22,22,23,22.5,12.9,-2.79153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340579",2020-02-22 11:18:00,0,750,0,22,10,22,22,22,22,22,0,0,22,23,23,22,22,23,22.5,11.6,-2.709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340580",2020-02-22 11:19:00,0,769,0,22,10,22,22,22,22,22,0,0,22,23,23,22,22,23,22.5,10.5,-2.76066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340581",2020-02-22 11:20:00,0,755,0,22,10,22,22,22,22,22,0,0,22,23,23,22,22,23,22.5,11.4,-2.74176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340582",2020-02-22 11:21:00,0,734,0,22,10,22,22,22,22,22,0,0,22,23,23,22,22,23,22.5,13.2,-2.77263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340583",2020-02-22 11:22:00,0,737,0,22,10,22,22,22,22,22,0,0,22,23,23,22,22,23,22.5,12.9,-2.772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340584",2020-02-22 11:23:00,0,772,0,22,10,22,22,22,22,22,0,0,22,23,23,22,22,23,22.5,12.5,-2.69829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340585",2020-02-22 11:24:00,0,766,0,22,10,22,22,22,22,22,0,0,22,23,23,22,22,23,22.5,12.2,-2.73861,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340586",2020-02-22 11:25:00,0,732,0,22,10,22,22,22,22,22,0,0,22,23,23,22,22,23,22.5,12.7,-2.62269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340587",2020-02-22 11:26:00,0,714,0,22,10,22,22,22,22,22,0,0,22,23,23,22,22,23.5,22.5,13.6,-2.47716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340588",2020-02-22 11:27:00,0,630,0,22,10,22,22,22,22,22,0,0,22,23,23,22,22,23.5,22.5,13,-2.12373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340589",2020-02-22 11:28:00,0,584,0,22,10,22,22,22,22,22,0,0,22,23,23,22,22,23.5,22.5,14.1,-2.03805,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340590",2020-02-22 11:29:00,0,610,0,22,10,22,22,22,22,22,0,0,22,23,23,22,22,23.5,22.5,13.5,-2.21508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340591",2020-02-22 11:30:00,0,624,0,22,10,22,22,22,22,22,0,0,22,23,23,22,22,23.5,22.5,10.8,-2.19681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340592",2020-02-22 11:31:00,0,581,0,22,10,22,22,22,22,22,0,0,22,23,23,22,22,23.5,22.5,10.6,-2.12499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340593",2020-02-22 11:32:00,0,661,0,22,10,22,22,22,22,22,0,0,22,23,23,22,22,23.5,22.5,11.3,-2.31966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340594",2020-02-22 11:33:00,0,669,0,22,10,22,22,22,22,22,0,0,22,23,23,22,22,23.5,22.5,11.5,-2.38266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340595",2020-02-22 11:34:00,0,690,0,22,10,22,22,22,22,22,0,0,22,23,23,22,22,23.5,22.5,12.9,-2.49543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340596",2020-02-22 11:35:00,0,677,0,22,10,22,22,22,22,22,0,0,22,23,23,22,22,23.5,22.5,13.3,-2.15523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340597",2020-02-22 11:36:00,0,729,0,22,10,22,22,22,22,22,0,0,22,23,23,22,22,23.5,22.5,13.8,-2.15019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340598",2020-02-22 11:37:00,0,750,0,22,10,22,22,22,22,22,0,0,22,23,23,22,22,23.5,22.5,13.7,-2.45385,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340599",2020-02-22 11:38:00,0,765,0,22,10,22,22,22,22,22,0,0,22,23,23,22,22,23.5,22.5,12.9,-2.62143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340600",2020-02-22 11:39:00,0,782,0,22,10,22,22,22,22,22,0,0,22,23,23,22,22,23.5,22.5,13.3,-2.8413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340601",2020-02-22 11:40:00,0,788,0,22,10,22,22,22,22,22,0,0,22,23,23,22,22,23.5,22.5,14,-2.85138,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340602",2020-02-22 11:41:00,0,788,0,22,10,22,22,22,22,22,0,0,22,23,23,22,22,23.5,22.5,13.3,-2.84508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340603",2020-02-22 11:42:00,0,787,0,22,10,22,22,22,22,22,0,0,22,23,23,22,22,23.5,22.5,13,-2.85453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340604",2020-02-22 11:43:00,0,787,0,22,10,22,22,22,22,22,0,0,22,23,23,22,22,23.5,22.5,13,-2.80539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340605",2020-02-22 11:44:00,0,793,0,22,10,22,22,22,22,22,0,0,22,23,23,22,22,23.5,22.5,12.1,-2.86587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340606",2020-02-22 11:45:00,0,793,0,22,10,22,22,22,22,22,0,0,22,23,23,22,22,23.5,22.5,12,-2.86083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340607",2020-02-22 11:46:00,0,786,0,22,10,22,22,22,22,22,0,0,22,23,23,22,22,23.5,22.5,13.1,-2.79657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340608",2020-02-22 11:47:00,0,791,0,22,10,22,22,22,22,22,0,0,22,23,23,22,22,23.5,22.5,12.6,-2.8791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340609",2020-02-22 11:48:00,0,793,0,22,10,22,22,22,22,22,0,0,22,23,23,22,22,23.5,22.5,11.4,-2.81484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340610",2020-02-22 11:49:00,0,793,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22,22,23.5,22.5,12.8,-2.8791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340611",2020-02-22 11:50:00,0,798,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22,23.5,22.5,13.4,-2.93391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340612",2020-02-22 11:51:00,0,806,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22,23.5,22.5,12.4,-2.93643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340613",2020-02-22 11:52:00,0,810,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22,23.5,22.5,12.8,-2.91879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340614",2020-02-22 11:53:00,0,727,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22,23.5,22.5,12.9,-2.54079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340615",2020-02-22 11:54:00,0,698,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22,23.5,22.5,13.3,-2.37384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340616",2020-02-22 11:55:00,0,707,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22,23.5,22.5,12.8,-2.67939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340617",2020-02-22 11:56:00,0,767,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22,23.5,22.5,12.3,-2.835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340618",2020-02-22 11:57:00,0,791,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22,23.5,22.5,12.3,-2.87973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340619",2020-02-22 11:58:00,0,796,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22,23.5,22.5,12.2,-2.92383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340620",2020-02-22 11:59:00,0,785,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22,23.5,22.5,12.6,-2.88981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340621",2020-02-22 12:00:00,0,775,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22,23.5,22.5,12.2,-2.9169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340622",2020-02-22 12:01:00,0,793,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22,23.5,22.5,12.9,-2.99943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340623",2020-02-22 12:02:00,0,800,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22,23.5,22.5,12.4,-2.98179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340624",2020-02-22 12:03:00,0,793,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22,23.5,22.5,11.9,-2.98179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340625",2020-02-22 12:04:00,0,787,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22,23.5,22.5,12.6,-2.93328,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340626",2020-02-22 12:05:00,0,799,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22,23.5,22.5,12.7,-2.7405,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340627",2020-02-22 12:06:00,0,802,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22,23.5,22.5,14,-2.64348,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340628",2020-02-22 12:07:00,0,798,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22,23.5,22.5,14.6,-2.86335,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340629",2020-02-22 12:08:00,0,803,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22,23.5,22.5,15.4,-2.9232,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340630",2020-02-22 12:09:00,0,810,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22,23.5,22.5,14.2,-3.04353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340631",2020-02-22 12:10:00,0,814,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22,23.5,22.5,14.8,-3.07503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340632",2020-02-22 12:11:00,0,815,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22,23.5,22.5,14.6,-3.06873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340633",2020-02-22 12:12:00,0,817,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22,23.5,22.5,14.1,-3.08133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340634",2020-02-22 12:13:00,0,799,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22,23.5,22.5,14.9,-3.07566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340635",2020-02-22 12:14:00,0,824,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22,23.5,22.5,15.2,-3.09897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340636",2020-02-22 12:15:00,0,823,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22,23.5,22.5,15.2,-3.12543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340637",2020-02-22 12:16:00,0,831,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22,23.5,22.5,15.3,-3.1437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340638",2020-02-22 12:17:00,0,834,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22,23.5,22.5,14.6,-3.15756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340639",2020-02-22 12:18:00,0,843,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22,23.5,22.5,13.3,-3.20733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340640",2020-02-22 12:19:00,0,851,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22,23.5,22.5,13.6,-3.2445,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340641",2020-02-22 12:20:00,0,859,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22,23.5,22.5,13.1,-3.3138,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340642",2020-02-22 12:21:00,0,871,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22,23.5,22.5,14.9,-3.36798,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340643",2020-02-22 12:22:00,0,882,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22,23.5,22.5,15.5,-3.40074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340644",2020-02-22 12:23:00,0,879,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22,23.5,22.5,15.6,-3.402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340645",2020-02-22 12:24:00,0,878,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22,23.5,22.5,16,-3.34026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340646",2020-02-22 12:25:00,0,867,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22,23.5,22.5,14.3,-3.36735,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340647",2020-02-22 12:26:00,0,839,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22,23.5,22.5,13.6,-3.05802,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340648",2020-02-22 12:27:00,0,649,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22,23.5,22.5,13.6,-2.48976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340649",2020-02-22 12:28:00,0,758,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,14.7,-3.05361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340650",2020-02-22 12:29:00,0,857,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,13.4,-2.94903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340651",2020-02-22 12:30:00,0,802,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,13.5,-3.02022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340652",2020-02-22 12:31:00,0,727,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,12.8,-2.78271,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340653",2020-02-22 12:32:00,0,792,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,13.4,-2.77893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340654",2020-02-22 12:33:00,0,756,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,14.5,-2.70207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340655",2020-02-22 12:34:00,0,787,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,14.3,-3.02148,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340656",2020-02-22 12:35:00,0,820,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,14.5,-3.2697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340657",2020-02-22 12:36:00,0,786,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,15,-2.92257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340658",2020-02-22 12:37:00,0,706,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,15.9,-2.69136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340659",2020-02-22 12:38:00,0,657,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,14.3,-2.52756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340660",2020-02-22 12:39:00,0,755,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,15,-2.98809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340661",2020-02-22 12:40:00,0,729,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,15.2,-2.92509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340662",2020-02-22 12:41:00,0,779,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,14.2,-3.15756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340663",2020-02-22 12:42:00,0,771,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,13.5,-2.98809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340664",2020-02-22 12:43:00,0,690,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,14.4,-2.54205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340665",2020-02-22 12:44:00,0,594,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,14.2,-2.23713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340666",2020-02-22 12:45:00,0,637,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,13.6,-2.5137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340667",2020-02-22 12:46:00,0,653,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,13.7,-2.52693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340668",2020-02-22 12:47:00,0,686,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,13.7,-2.6334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340669",2020-02-22 12:48:00,0,723,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,15.3,-2.40156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340670",2020-02-22 12:49:00,0,655,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,14.7,-2.48409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340671",2020-02-22 12:50:00,0,558,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,13.6,-2.394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340672",2020-02-22 12:51:00,0,639,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,14.7,-2.58363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340673",2020-02-22 12:52:00,0,752,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,14.9,-2.9862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340674",2020-02-22 12:53:00,0,781,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,14.1,-3.11346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340675",2020-02-22 12:54:00,0,730,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,13.7,-2.96919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340676",2020-02-22 12:55:00,0,709,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,14.1,-2.87973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340677",2020-02-22 12:56:00,0,505,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,13.4,-1.69029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340678",2020-02-22 12:57:00,0,679,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,13.6,-2.40786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
