"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"340679",2020-02-22 12:58:00,0,698,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,13.3,-2.47653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340680",2020-02-22 12:59:00,0,711,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,13.3,-2.5767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340681",2020-02-22 13:00:00,0,797,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,13.4,-3.04794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340682",2020-02-22 13:01:00,0,804,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,13.8,-3.13803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340683",2020-02-22 13:02:00,0,812,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,14,-3.25143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340684",2020-02-22 13:03:00,0,803,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,13.8,-3.24702,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340685",2020-02-22 13:04:00,0,803,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,13.8,-3.21993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340686",2020-02-22 13:05:00,0,818,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,13.4,-3.28293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340687",2020-02-22 13:06:00,0,821,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,13.8,-3.26655,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340688",2020-02-22 13:07:00,0,821,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,14.3,-3.27096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340689",2020-02-22 13:08:00,0,816,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,13.9,-3.21363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340690",2020-02-22 13:09:00,0,816,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,13.3,-3.2508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340691",2020-02-22 13:10:00,0,816,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,13.5,-3.23757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340692",2020-02-22 13:11:00,0,818,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,13.4,-3.21993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340693",2020-02-22 13:12:00,0,811,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,13.5,-3.22119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340694",2020-02-22 13:13:00,0,813,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,13.7,-3.18969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340695",2020-02-22 13:14:00,0,813,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,14.3,-3.11976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340696",2020-02-22 13:15:00,0,813,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,14.4,-3.18213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340697",2020-02-22 13:16:00,0,799,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,14,-3.13866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340698",2020-02-22 13:17:00,0,809,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,13.1,-3.12039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340699",2020-02-22 13:18:00,0,796,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,14.5,-2.96856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340700",2020-02-22 13:19:00,0,806,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,14.2,-3.13866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340701",2020-02-22 13:20:00,0,809,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,14.6,-3.14181,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340702",2020-02-22 13:21:00,0,809,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,15.1,-3.13551,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340703",2020-02-22 13:22:00,0,808,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,15.7,-3.1311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340704",2020-02-22 13:23:00,0,810,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,16.4,-2.8035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340705",2020-02-22 13:24:00,0,810,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,16.4,-2.81673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340706",2020-02-22 13:25:00,0,812,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,15.1,-2.85453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340707",2020-02-22 13:26:00,0,810,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,14.9,-2.95533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340708",2020-02-22 13:27:00,0,815,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,15.3,-3.13677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340709",2020-02-22 13:28:00,0,813,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,16.2,-3.12606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340710",2020-02-22 13:29:00,0,812,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,16.4,-1.49373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340711",2020-02-22 13:30:00,0,812,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,15.7,-3.1122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340712",2020-02-22 13:31:00,0,810,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,15.3,-3.09519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340713",2020-02-22 13:32:00,0,810,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,16.1,-3.09708,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340714",2020-02-22 13:33:00,0,811,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,16.4,-3.09393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340715",2020-02-22 13:34:00,0,810,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,16.4,-3.07629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340716",2020-02-22 13:35:00,0,806,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,15.8,-3.06936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340717",2020-02-22 13:36:00,0,781,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,16.5,-2.95533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340718",2020-02-22 13:37:00,0,724,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,14.7,-2.55969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340719",2020-02-22 13:38:00,0,742,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,13.7,-2.30769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340720",2020-02-22 13:39:00,0,743,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,13.4,-3.14496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340721",2020-02-22 13:40:00,0,795,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,14.2,-3.13866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340722",2020-02-22 13:41:00,0,791,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,14.2,-3.11976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340723",2020-02-22 13:42:00,0,787,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,14.3,-3.14496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340724",2020-02-22 13:43:00,0,785,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,15,-3.15063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340725",2020-02-22 13:44:00,0,784,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,15.8,-2.4318,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340726",2020-02-22 13:45:00,0,777,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,16.2,-3.11346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340727",2020-02-22 13:46:00,0,778,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,15.6,-3.10086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340728",2020-02-22 13:47:00,0,776,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,16,-3.08763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340729",2020-02-22 13:48:00,0,772,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,16,-2.75373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340730",2020-02-22 13:49:00,0,771,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,14.6,-2.76696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340731",2020-02-22 13:50:00,0,770,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,15.6,-2.77893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340732",2020-02-22 13:51:00,0,768,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,15.5,-2.86398,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340733",2020-02-22 13:52:00,0,764,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,15,-3.0366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340734",2020-02-22 13:53:00,0,763,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,14.4,-3.03093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340735",2020-02-22 13:54:00,0,764,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,14.3,-3.04416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340736",2020-02-22 13:55:00,0,759,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,14.6,-3.03282,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340737",2020-02-22 13:56:00,0,758,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,15.1,-3.02589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340738",2020-02-22 13:57:00,0,755,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,14.7,-3.02337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340739",2020-02-22 13:58:00,0,756,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,13.2,-3.02211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340740",2020-02-22 13:59:00,0,754,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,13,-2.08971,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340741",2020-02-22 14:00:00,0,753,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,13.5,-3.01833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340742",2020-02-22 14:01:00,0,750,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,13.6,-3.00006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340743",2020-02-22 14:02:00,0,746,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,14.1,-2.99943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340744",2020-02-22 14:03:00,0,746,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,13.3,-2.99376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340745",2020-02-22 14:04:00,0,746,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,13.1,-2.98116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340746",2020-02-22 14:05:00,0,741,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,12.7,-2.96919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340747",2020-02-22 14:06:00,0,740,0,22,10,22,22,22,22,22,0,0,22,23,23.5,22.5,22.5,23.5,22.5,13.3,-2.96793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340748",2020-02-22 14:07:00,0,739,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,22.5,13.8,-2.96226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340749",2020-02-22 14:08:00,0,739,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,22.5,13.4,-2.95092,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340750",2020-02-22 14:09:00,0,734,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,22.5,14,-2.93706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340751",2020-02-22 14:10:00,0,732,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,22.5,14.2,-2.92383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340752",2020-02-22 14:11:00,0,730,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,22.5,14.3,-2.92383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340753",2020-02-22 14:12:00,0,728,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,22.5,14.3,-2.76066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340754",2020-02-22 14:13:00,0,726,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,22.5,14.2,-2.57796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340755",2020-02-22 14:14:00,0,725,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,22.5,14,-2.52189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340756",2020-02-22 14:15:00,0,723,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,22.5,14.1,-2.60946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340757",2020-02-22 14:16:00,0,723,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,22.5,14,-2.709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340758",2020-02-22 14:17:00,0,721,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,22.5,14.1,-2.85642,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340759",2020-02-22 14:18:00,0,718,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,22.5,13.7,-2.84886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340760",2020-02-22 14:19:00,0,715,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,22.5,13.3,-2.84193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340761",2020-02-22 14:20:00,0,715,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,22.5,13.5,-2.82996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340762",2020-02-22 14:21:00,0,711,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,22.5,13.9,-2.81106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340763",2020-02-22 14:22:00,0,708,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,22.5,14,-2.81673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340764",2020-02-22 14:23:00,0,711,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,22.5,14.7,-2.81043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340765",2020-02-22 14:24:00,0,709,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,22.5,13.4,-2.79216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340766",2020-02-22 14:25:00,0,707,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,22.5,12.5,-2.77956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340767",2020-02-22 14:26:00,0,706,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,22.5,12.6,-2.7846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340768",2020-02-22 14:27:00,0,703,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,22.5,13.1,-2.76633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340769",2020-02-22 14:28:00,0,701,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,22.5,13.8,-2.70396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340770",2020-02-22 14:29:00,0,698,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,22.5,13.3,-2.67057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340771",2020-02-22 14:30:00,0,694,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,22.5,13.9,-2.69766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340772",2020-02-22 14:31:00,0,695,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,22.5,14.7,-2.67309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340773",2020-02-22 14:32:00,0,690,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,22.5,15.1,-2.66616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340774",2020-02-22 14:33:00,0,689,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,22.5,15.9,-2.64789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340775",2020-02-22 14:34:00,0,685,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,22.5,16.5,-2.62899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340776",2020-02-22 14:35:00,0,680,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,22.5,16.8,-2.61324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340777",2020-02-22 14:36:00,0,682,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,22.5,17.2,-2.60883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340778",2020-02-22 14:37:00,0,677,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,22.5,17.4,-2.59623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340779",2020-02-22 14:38:00,0,677,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,22.5,16.9,-2.41479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340780",2020-02-22 14:39:00,0,674,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,22.5,15.8,-2.25603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340781",2020-02-22 14:40:00,0,672,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,22.5,15.4,-2.26296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340782",2020-02-22 14:41:00,0,669,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,22.5,15.3,-2.32218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340783",2020-02-22 14:42:00,0,668,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,22.5,15.2,-2.38203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340784",2020-02-22 14:43:00,0,662,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,22.5,15.2,-2.52126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340785",2020-02-22 14:44:00,0,658,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,22.5,15.9,-2.48409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340786",2020-02-22 14:45:00,0,653,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,22.5,15.4,-2.49795,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340787",2020-02-22 14:46:00,0,656,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,22.5,15.8,-2.49543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340788",2020-02-22 14:47:00,0,660,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,22.5,14.7,-2.46519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340789",2020-02-22 14:48:00,0,640,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,22.5,14.8,-2.41164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340790",2020-02-22 14:49:00,0,599,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,22.5,15.5,-2.31966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340791",2020-02-22 14:50:00,0,621,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,22.5,16.7,-2.39526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340792",2020-02-22 14:51:00,0,642,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,23,16.7,-2.43999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340793",2020-02-22 14:52:00,0,642,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,23,16.9,-2.3625,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340794",2020-02-22 14:53:00,0,609,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,23,16.8,-2.48346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340795",2020-02-22 14:54:00,0,642,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,23,17,-2.38329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340796",2020-02-22 14:55:00,0,620,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,23,15.5,-2.35179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340797",2020-02-22 14:56:00,0,615,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,23,16,-2.31399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340798",2020-02-22 14:57:00,0,619,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,23,16.5,-2.20563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340799",2020-02-22 14:58:00,0,606,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,23,15.4,-2.3058,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340800",2020-02-22 14:59:00,0,593,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,23,14.3,-2.13003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340801",2020-02-22 15:00:00,0,606,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,23,15,-2.29887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340802",2020-02-22 15:01:00,0,599,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,23,15.5,-2.15586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340803",2020-02-22 15:02:00,0,602,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,23,15.4,-1.72179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340804",2020-02-22 15:03:00,0,614,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,23,15.8,-2.04624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340805",2020-02-22 15:04:00,0,567,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,23,15.3,-1.58256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340806",2020-02-22 15:05:00,0,461,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,23,14.6,-0.80955,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340807",2020-02-22 15:06:00,0,465,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,23,14.3,-0.75663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340808",2020-02-22 15:07:00,0,527,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,23,14.2,-1.44333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340809",2020-02-22 15:08:00,0,521,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,23,14.4,-1.55043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340810",2020-02-22 15:09:00,0,524,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,23,14.8,-1.69659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340811",2020-02-22 15:10:00,0,520,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,23,15,-1.5687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340812",2020-02-22 15:11:00,0,513,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,23,15.9,-1.58823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340813",2020-02-22 15:12:00,0,448,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,23,14.9,-1.33623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340814",2020-02-22 15:13:00,0,411,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,23,15.4,-0.99792,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340815",2020-02-22 15:14:00,0,353,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,23,15.4,-1.13463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340816",2020-02-22 15:15:00,0,438,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,23,14.4,-1.41813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340817",2020-02-22 15:16:00,0,548,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,23,13.9,-1.86543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340818",2020-02-22 15:17:00,0,583,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,23,13.5,-2.0034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340819",2020-02-22 15:18:00,0,577,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,23,14.1,-1.94796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340820",2020-02-22 15:19:00,0,524,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,23,14.5,-1.8711,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340821",2020-02-22 15:20:00,0,523,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,23,14.8,-1.84086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340822",2020-02-22 15:21:00,0,470,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,23,14.3,-1.73943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340823",2020-02-22 15:22:00,0,535,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,23,14.1,-2.0223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340824",2020-02-22 15:23:00,0,550,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,23,14,-1.95426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340825",2020-02-22 15:24:00,0,541,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,23,14.2,-2.0601,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340826",2020-02-22 15:25:00,0,558,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,23,14.4,-2.01789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340827",2020-02-22 15:26:00,0,567,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,23,14.7,-1.99899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340828",2020-02-22 15:27:00,0,496,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,23,14.8,-1.78416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340829",2020-02-22 15:28:00,0,449,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23.5,23,15.2,-1.59453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340830",2020-02-22 15:29:00,0,513,0,22,10,22,22,22,22,22,0,0,22.5,23,23,22.5,22.5,23.5,23,14.8,-1.72809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340831",2020-02-22 15:30:00,0,421,0,22,10,22,22,22,22,22,0,0,22.5,23,23,22.5,22.5,23.5,23,14.9,-1.67706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340832",2020-02-22 15:31:00,0,440,0,22,10,22,22,22,22,22,0,0,22.5,23,23,22.5,22.5,23.5,23,14.3,-1.7577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340833",2020-02-22 15:32:00,0,485,0,22,10,22,22,22,22,22,0,0,22.5,23,23,22.5,22.5,23.5,23,14.7,-1.79676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340834",2020-02-22 15:33:00,0,481,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23,15.4,-1.57689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340835",2020-02-22 15:34:00,0,494,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23,15.1,-1.31733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340836",2020-02-22 15:35:00,0,478,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23,15.1,-1.20456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340837",2020-02-22 15:36:00,0,447,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23,14.8,-1.3671,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340838",2020-02-22 15:37:00,0,422,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23,14.5,-1.37403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340839",2020-02-22 15:38:00,0,431,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23,14.8,-1.5498,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340840",2020-02-22 15:39:00,0,448,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23,14.8,-1.63296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340841",2020-02-22 15:40:00,0,436,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23,15.5,-1.71675,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340842",2020-02-22 15:41:00,0,481,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23,14.9,-1.81755,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340843",2020-02-22 15:42:00,0,487,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23,14.7,-1.75329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340844",2020-02-22 15:43:00,0,408,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23,14.7,-1.4553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340845",2020-02-22 15:44:00,0,386,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23,14.5,-1.38222,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340846",2020-02-22 15:45:00,0,376,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23,14.3,-1.44837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340847",2020-02-22 15:46:00,0,386,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23,13.9,-1.41246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340848",2020-02-22 15:47:00,0,380,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23,14.1,-1.38726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340849",2020-02-22 15:48:00,0,410,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23,14.2,-1.46601,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340850",2020-02-22 15:49:00,0,407,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23,14,-1.45656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340851",2020-02-22 15:50:00,0,416,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23,14,-1.43766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340852",2020-02-22 15:51:00,0,364,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23,14.2,-1.25433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340853",2020-02-22 15:52:00,0,383,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23,14.5,-1.38789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340854",2020-02-22 15:53:00,0,384,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23,14.7,-1.31229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340855",2020-02-22 15:54:00,0,401,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23,15,-1.35513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340856",2020-02-22 15:55:00,0,398,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23,15.4,-1.37151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340857",2020-02-22 15:56:00,0,338,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23,16.2,-1.08423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340858",2020-02-22 15:57:00,0,314,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23,16.5,-1.07793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340859",2020-02-22 15:58:00,0,348,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23,16.3,-1.197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340860",2020-02-22 15:59:00,0,373,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23,17,-1.22094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340861",2020-02-22 16:00:00,0,376,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23,16.2,-0.85365,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340862",2020-02-22 16:01:00,0,385,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23,16.5,-0.66339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340863",2020-02-22 16:02:00,0,389,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23,16.3,-0.68922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340864",2020-02-22 16:03:00,0,374,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23,17,-0.64323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340865",2020-02-22 16:04:00,0,343,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23,17,-0.6993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340866",2020-02-22 16:05:00,0,333,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23,17.2,-0.85554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340867",2020-02-22 16:06:00,0,321,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23,16.3,-0.80766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340868",2020-02-22 16:07:00,0,336,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23,16.6,-0.88326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340869",2020-02-22 16:08:00,0,338,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23,16.6,-0.8883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340870",2020-02-22 16:09:00,0,331,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23,16.6,-0.84483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340871",2020-02-22 16:10:00,0,289,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23,16.5,-0.70119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340872",2020-02-22 16:11:00,0,271,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23.5,16.5,-0.61803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340873",2020-02-22 16:12:00,0,249,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23.5,16.4,-0.59976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340874",2020-02-22 16:13:00,0,244,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23.5,16.4,-0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340875",2020-02-22 16:14:00,0,249,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23.5,16.4,-0.57708,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340876",2020-02-22 16:15:00,0,237,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23.5,16.5,-0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340877",2020-02-22 16:16:00,0,249,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23.5,16.4,-0.58653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340878",2020-02-22 16:17:00,0,257,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23.5,16.4,-0.54873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340879",2020-02-22 16:18:00,0,249,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23.5,16.5,-0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340880",2020-02-22 16:19:00,0,286,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23.5,16.4,-0.5229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340881",2020-02-22 16:20:00,0,291,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23.5,16.3,-0.53613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340882",2020-02-22 16:21:00,0,230,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23.5,16.3,-0.48636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340883",2020-02-22 16:22:00,0,243,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23.5,16.3,-0.52479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340884",2020-02-22 16:23:00,0,239,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23.5,16.2,-0.49833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340885",2020-02-22 16:24:00,0,238,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23.5,16.1,-0.49896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340886",2020-02-22 16:25:00,0,236,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23.5,16.1,-0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340887",2020-02-22 16:26:00,0,234,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23.5,15.9,-0.44856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340888",2020-02-22 16:27:00,0,211,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23.5,15.7,-0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340889",2020-02-22 16:28:00,0,197,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23.5,15.6,-0.33516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340890",2020-02-22 16:29:00,0,185,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23.5,15.5,-0.33453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340891",2020-02-22 16:30:00,0,181,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23.5,15.4,-0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340892",2020-02-22 16:31:00,0,192,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23.5,15.4,-0.01323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340893",2020-02-22 16:32:00,0,209,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23.5,15.3,0.00567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340894",2020-02-22 16:33:00,0,224,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23.5,15.3,-0.02016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340895",2020-02-22 16:34:00,0,238,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23.5,15.3,-0.14553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340896",2020-02-22 16:35:00,0,191,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23.5,15.3,-0.12663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340897",2020-02-22 16:36:00,0,199,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23.5,15.2,-0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340898",2020-02-22 16:37:00,0,252,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23.5,15.2,-0.34776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340899",2020-02-22 16:38:00,0,227,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23.5,15.1,-0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340900",2020-02-22 16:39:00,0,223,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23.5,15.1,-0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340901",2020-02-22 16:40:00,0,233,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23.5,15,-0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340902",2020-02-22 16:41:00,0,221,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23.5,15,-0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340903",2020-02-22 16:42:00,0,229,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23.5,14.9,-0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340904",2020-02-22 16:43:00,0,227,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23.5,14.8,-0.26523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340905",2020-02-22 16:44:00,0,211,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23.5,14.6,-0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340906",2020-02-22 16:45:00,0,232,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23.5,14.4,-0.40131,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340907",2020-02-22 16:46:00,0,229,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23.5,14.3,-0.38682,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340908",2020-02-22 16:47:00,0,226,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23.5,14.4,-0.37926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340909",2020-02-22 16:48:00,0,225,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23.5,14.5,-0.35343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340910",2020-02-22 16:49:00,0,208,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23.5,14.5,-0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340911",2020-02-22 16:50:00,0,192,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23.5,14.5,-0.2583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340912",2020-02-22 16:51:00,0,172,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23.5,23.5,14.5,-0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340913",2020-02-22 16:52:00,0,176,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23.5,23.5,14.5,-0.32823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340914",2020-02-22 16:53:00,0,125,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23.5,23.5,14.5,-0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340915",2020-02-22 16:54:00,0,112,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23.5,23.5,14.5,-0.12663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340916",2020-02-22 16:55:00,0,106,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23.5,23.5,14.5,-0.14868,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340917",2020-02-22 16:56:00,0,103,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23.5,23.5,14.5,-0.12663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340918",2020-02-22 16:57:00,0,101,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23.5,23.5,14.5,-0.09576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340919",2020-02-22 16:58:00,0,98,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23.5,23.5,14.5,-0.10143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340920",2020-02-22 16:59:00,0,96,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23.5,23.5,14.5,-0.09261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340921",2020-02-22 17:00:00,0,95,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23.5,23.5,14.4,-0.06489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340922",2020-02-22 17:01:00,0,93,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23.5,23.5,14.4,-0.01953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340923",2020-02-22 17:02:00,0,90,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23.5,23.5,14.3,-0.00756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340924",2020-02-22 17:03:00,0,88,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23.5,23.5,14.2,0.01071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340925",2020-02-22 17:04:00,0,88,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23.5,23.5,14.2,0.0189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340926",2020-02-22 17:05:00,0,85,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23.5,23.5,14.2,0.04473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340927",2020-02-22 17:06:00,0,83,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23.5,23.5,14.1,0.38871,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340928",2020-02-22 17:07:00,0,81,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23.5,23.5,14,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340929",2020-02-22 17:08:00,0,79,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23.5,23.5,13.9,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340930",2020-02-22 17:09:00,0,78,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23.5,23.5,13.8,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340931",2020-02-22 17:10:00,0,74,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23.5,23.5,13.8,0.13041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340932",2020-02-22 17:11:00,0,71,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23.5,23.5,13.8,0.14364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340933",2020-02-22 17:12:00,0,68,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23.5,23.5,14,0.14679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340934",2020-02-22 17:13:00,0,65,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23.5,23.5,14.1,0.16695,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340935",2020-02-22 17:14:00,0,63,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23.5,23.5,14.2,0.1827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340936",2020-02-22 17:15:00,0,61,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23.5,23.5,14.2,0.19971,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340937",2020-02-22 17:16:00,0,58,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23.5,23.5,14.3,0.20097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340938",2020-02-22 17:17:00,0,56,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23.5,23.5,14.3,0.21987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340939",2020-02-22 17:18:00,0,53,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23.5,23.5,14.2,0.23877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340940",2020-02-22 17:19:00,0,50,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23.5,23.5,14.2,0.25137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340941",2020-02-22 17:20:00,0,49,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23.5,23.5,14.1,0.26901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340942",2020-02-22 17:21:00,0,48,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23.5,23.5,14.1,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340943",2020-02-22 17:22:00,0,46,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23.5,23.5,14,0.27468,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340944",2020-02-22 17:23:00,0,43,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23.5,23.5,14,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340945",2020-02-22 17:24:00,0,40,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23.5,23.5,14,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340946",2020-02-22 17:25:00,0,39,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23.5,23.5,14,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340947",2020-02-22 17:26:00,0,37,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23.5,23.5,14,0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340948",2020-02-22 17:27:00,0,35,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23,13.9,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340949",2020-02-22 17:28:00,0,33,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23,13.8,0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340950",2020-02-22 17:29:00,0,32,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23,13.8,0.34209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340951",2020-02-22 17:30:00,0,30,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23,13.7,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340952",2020-02-22 17:31:00,0,29,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23,13.6,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340953",2020-02-22 17:32:00,0,29,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23,13.4,0.36981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340954",2020-02-22 17:33:00,0,27,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23,13.2,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340955",2020-02-22 17:34:00,0,27,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23,13,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340956",2020-02-22 17:35:00,0,26,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23,12.8,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340957",2020-02-22 17:36:00,0,24,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23,12.7,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340958",2020-02-22 17:37:00,0,24,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23,12.6,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340959",2020-02-22 17:38:00,0,22,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23,12.6,0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340960",2020-02-22 17:39:00,0,22,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23,12.7,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340961",2020-02-22 17:40:00,0,20,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23,12.7,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340962",2020-02-22 17:41:00,0,21,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23.5,23,12.7,0.77427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340963",2020-02-22 17:42:00,0,17,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,12.7,0.7749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340964",2020-02-22 17:43:00,0,18,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,12.7,0.8064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340965",2020-02-22 17:44:00,0.989254,17,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,12.7,0.67977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340966",2020-02-22 17:45:00,3.77235,16,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,12.7,0.6174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340967",2020-02-22 17:46:00,3.95089,16,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,12.7,0.99351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340968",2020-02-22 17:47:00,2.38935,15,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,12.7,1.01934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340969",2020-02-22 17:48:00,2.31187,14,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,12.6,1.05147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340970",2020-02-22 17:49:00,1.34252,14,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,12.6,1.08864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340971",2020-02-22 17:50:00,1.08905,14,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,12.4,1.09746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340972",2020-02-22 17:51:00,0.80648,12,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,12.4,1.10754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340973",2020-02-22 17:52:00,0.758897,12,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,12.3,1.0773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340974",2020-02-22 17:53:00,0.716895,11,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,12.3,1.08675,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340975",2020-02-22 17:54:00,0,12,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,12.3,1.09494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340976",2020-02-22 17:55:00,0.808339,10,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,12.2,1.10061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340977",2020-02-22 17:56:00,1.16339,9,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,12.2,1.10124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340978",2020-02-22 17:57:00,1.71428,10,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,12.2,1.09494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340979",2020-02-22 17:58:00,2.38421,9,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,12.2,1.10817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340980",2020-02-22 17:59:00,2.6588,10,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,12.2,1.10565,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340981",2020-02-22 18:00:00,3.32343,9,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,12.2,1.12077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340982",2020-02-22 18:01:00,2.55224,8,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,12.2,1.12203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340983",2020-02-22 18:02:00,2.87959,8,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,12.2,1.13337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340984",2020-02-22 18:03:00,2.30377,9,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,12.2,1.134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340985",2020-02-22 18:04:00,2.09063,9,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,12.2,1.12707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340986",2020-02-22 18:05:00,1.73475,10,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,12.1,1.13589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340987",2020-02-22 18:06:00,1.88266,10,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,12,1.14534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340988",2020-02-22 18:07:00,1.74167,10,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,12,1.13337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340989",2020-02-22 18:08:00,1.74509,11,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,12,1.134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340990",2020-02-22 18:09:00,1.71298,9,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,12,1.14156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340991",2020-02-22 18:10:00,1.6063,9,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,12,1.15416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340992",2020-02-22 18:11:00,1.76711,8,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,11.9,1.15731,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340993",2020-02-22 18:12:00,1.83551,8,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,11.9,1.14093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340994",2020-02-22 18:13:00,1.93821,6,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,11.8,1.13967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340995",2020-02-22 18:14:00,1.82587,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,11.9,1.15668,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340996",2020-02-22 18:15:00,1.99462,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,11.9,1.17747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340997",2020-02-22 18:16:00,1.60986,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,11.9,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340998",2020-02-22 18:17:00,0.673852,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,11.9,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"340999",2020-02-22 18:18:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,11.8,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341000",2020-02-22 18:19:00,0.0311124,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,11.8,0.49392,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341001",2020-02-22 18:20:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,11.9,0.80451,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341002",2020-02-22 18:21:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,11.9,0.82845,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341003",2020-02-22 18:22:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,11.7,0.81774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341004",2020-02-22 18:23:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,11.7,0.68796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
