"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"341005",2020-02-22 18:24:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,11.7,0.48888,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341006",2020-02-22 18:25:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,11.7,0.46368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341007",2020-02-22 18:26:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,11.7,0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341008",2020-02-22 18:27:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,11.7,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341009",2020-02-22 18:28:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,11.8,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341010",2020-02-22 18:29:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,11.7,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341011",2020-02-22 18:30:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,11.7,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341012",2020-02-22 18:31:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,11.6,0.45612,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341013",2020-02-22 18:32:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,11.8,0.46242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341014",2020-02-22 18:33:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,11.6,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341015",2020-02-22 18:34:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,11.6,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341016",2020-02-22 18:35:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,11.5,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341017",2020-02-22 18:36:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,11.4,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341018",2020-02-22 18:37:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,11.5,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341019",2020-02-22 18:38:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,11.4,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341020",2020-02-22 18:39:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,11.5,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341021",2020-02-22 18:40:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,11.4,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341022",2020-02-22 18:41:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,11.6,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341023",2020-02-22 18:42:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,11.5,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341024",2020-02-22 18:43:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,11.6,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341025",2020-02-22 18:44:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,11.6,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341026",2020-02-22 18:45:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,11.6,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341027",2020-02-22 18:46:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,11.7,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341028",2020-02-22 18:47:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,11.8,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341029",2020-02-22 18:48:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,11.7,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341030",2020-02-22 18:49:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,11.6,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341031",2020-02-22 18:50:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,11.6,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341032",2020-02-22 18:51:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,11.6,0.43533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341033",2020-02-22 18:52:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,11.5,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341034",2020-02-22 18:53:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,11.4,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341035",2020-02-22 18:54:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,11.4,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341036",2020-02-22 18:55:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,11.4,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341037",2020-02-22 18:56:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,11.4,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341038",2020-02-22 18:57:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,11.5,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341039",2020-02-22 18:58:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,11.5,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341040",2020-02-22 18:59:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,11.4,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341041",2020-02-22 19:00:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,11.4,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341042",2020-02-22 19:01:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,11.4,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341043",2020-02-22 19:02:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,22.5,23,23,11.5,0.46179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341044",2020-02-22 19:03:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,22.5,22.5,23,23,11.6,0.44793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341045",2020-02-22 19:04:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,22.5,22.5,23,23,11.7,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341046",2020-02-22 19:05:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,22.5,22.5,23,23,11.7,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341047",2020-02-22 19:06:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,22.5,22.5,23,23,11.8,0.75852,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341048",2020-02-22 19:07:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,22.5,22.5,23,23,11.7,0.78057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341049",2020-02-22 19:08:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,22.5,22.5,23,23,11.7,0.76104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341050",2020-02-22 19:09:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,22.5,22.5,23,23,11.7,0.6363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341051",2020-02-22 19:10:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,22.5,22.5,23,23,11.8,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341052",2020-02-22 19:11:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,22.5,22.5,23,23,11.8,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341053",2020-02-22 19:12:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,22.5,22.5,23,23,12,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341054",2020-02-22 19:13:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,22.5,22.5,23,23,11.9,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341055",2020-02-22 19:14:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,22.5,22.5,23,23,11.8,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341056",2020-02-22 19:15:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,22.5,22.5,23,23,11.6,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341057",2020-02-22 19:16:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,22.5,22.5,23,23,11.6,0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341058",2020-02-22 19:17:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,22.5,22.5,23,23,11.4,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341059",2020-02-22 19:18:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,22.5,22.5,23,23,11.4,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341060",2020-02-22 19:19:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,22.5,22.5,23,23,11.5,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341061",2020-02-22 19:20:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,22.5,22.5,23,23,11.5,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341062",2020-02-22 19:21:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,22.5,22.5,23,23,11.5,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341063",2020-02-22 19:22:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,22.5,22.5,23,23,11.4,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341064",2020-02-22 19:23:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,22.5,22.5,23,23,11.3,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341065",2020-02-22 19:24:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,22.5,22.5,23,23,11,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341066",2020-02-22 19:25:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,23,22.5,22.5,23,23,10.8,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341067",2020-02-22 19:26:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,22.5,22.5,22.5,23,23,10.7,0.45045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341068",2020-02-22 19:27:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,22.5,22.5,22.5,23,23,10.6,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341069",2020-02-22 19:28:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23,10.4,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341070",2020-02-22 19:29:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23,10.3,0.44415,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341071",2020-02-22 19:30:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23,10.3,0.45486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341072",2020-02-22 19:31:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23,10.2,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341073",2020-02-22 19:32:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23,10.1,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341074",2020-02-22 19:33:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23,10,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341075",2020-02-22 19:34:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23,10,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341076",2020-02-22 19:35:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23,10,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341077",2020-02-22 19:36:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,23,10.1,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341078",2020-02-22 19:37:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,10.1,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341079",2020-02-22 19:38:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,10,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341080",2020-02-22 19:39:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,10.1,0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341081",2020-02-22 19:40:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,10.1,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341082",2020-02-22 19:41:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,10.1,0.43722,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341083",2020-02-22 19:42:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,10.1,0.43155,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341084",2020-02-22 19:43:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,10,0.44415,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341085",2020-02-22 19:44:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,10,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341086",2020-02-22 19:45:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,10,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341087",2020-02-22 19:46:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,10.1,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341088",2020-02-22 19:47:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,10,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341089",2020-02-22 19:48:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,10,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341090",2020-02-22 19:49:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,10,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341091",2020-02-22 19:50:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,10,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341092",2020-02-22 19:51:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,9.9,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341093",2020-02-22 19:52:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,9.9,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341094",2020-02-22 19:53:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,10,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341095",2020-02-22 19:54:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,10.1,0.66024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341096",2020-02-22 19:55:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,10.1,0.73521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341097",2020-02-22 19:56:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,10,0.71127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341098",2020-02-22 19:57:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,9.9,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341099",2020-02-22 19:58:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,9.8,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341100",2020-02-22 19:59:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,9.7,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341101",2020-02-22 20:00:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,9.7,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341102",2020-02-22 20:01:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,9.6,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341103",2020-02-22 20:02:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,9.5,0.42903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341104",2020-02-22 20:03:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,9.5,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341105",2020-02-22 20:04:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,9.5,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341106",2020-02-22 20:05:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,9.7,0.43029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341107",2020-02-22 20:06:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,9.5,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341108",2020-02-22 20:07:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,9.4,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341109",2020-02-22 20:08:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,9.5,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341110",2020-02-22 20:09:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,9.5,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341111",2020-02-22 20:10:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,9.6,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341112",2020-02-22 20:11:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,9.8,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341113",2020-02-22 20:12:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,9.9,0.45486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341114",2020-02-22 20:13:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,10,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341115",2020-02-22 20:14:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,10,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341116",2020-02-22 20:15:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,10,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341117",2020-02-22 20:16:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,10,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341118",2020-02-22 20:17:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,10,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341119",2020-02-22 20:18:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,9.8,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341120",2020-02-22 20:19:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,9.7,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341121",2020-02-22 20:20:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,9.7,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341122",2020-02-22 20:21:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,9.8,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341123",2020-02-22 20:22:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,9.9,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341124",2020-02-22 20:23:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,9.7,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341125",2020-02-22 20:24:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,9.8,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341126",2020-02-22 20:25:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,9.9,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341127",2020-02-22 20:26:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,9.9,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341128",2020-02-22 20:27:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,9.8,0.44982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341129",2020-02-22 20:28:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,9.9,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341130",2020-02-22 20:29:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,9.7,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341131",2020-02-22 20:30:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,9.7,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341132",2020-02-22 20:31:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,9.7,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341133",2020-02-22 20:32:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,9.7,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341134",2020-02-22 20:33:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,9.7,0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341135",2020-02-22 20:34:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,9.7,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341136",2020-02-22 20:35:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,9.7,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341137",2020-02-22 20:36:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,9.7,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341138",2020-02-22 20:37:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,9.6,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341139",2020-02-22 20:38:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,9.8,0.43533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341140",2020-02-22 20:39:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,9.9,0.43785,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341141",2020-02-22 20:40:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,10,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341142",2020-02-22 20:41:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,10,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341143",2020-02-22 20:42:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,10,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341144",2020-02-22 20:43:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,9.9,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341145",2020-02-22 20:44:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,9.9,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341146",2020-02-22 20:45:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,9.9,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341147",2020-02-22 20:46:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,10,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341148",2020-02-22 20:47:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,10,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341149",2020-02-22 20:48:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,10.1,0.73017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341150",2020-02-22 20:49:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,10.1,0.75537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341151",2020-02-22 20:50:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,10.1,0.7308,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341152",2020-02-22 20:51:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,10.1,0.63315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341153",2020-02-22 20:52:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,10.1,0.45675,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341154",2020-02-22 20:53:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,10,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341155",2020-02-22 20:54:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,10,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341156",2020-02-22 20:55:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,10.1,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341157",2020-02-22 20:56:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,10.1,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341158",2020-02-22 20:57:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,23,22.5,10.2,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341159",2020-02-22 20:58:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,10.1,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341160",2020-02-22 20:59:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,9.9,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341161",2020-02-22 21:00:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,9.8,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341162",2020-02-22 21:01:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,9.7,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341163",2020-02-22 21:02:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,9.6,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341164",2020-02-22 21:03:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,9.7,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341165",2020-02-22 21:04:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,9.5,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341166",2020-02-22 21:05:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,9.4,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341167",2020-02-22 21:06:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,9.3,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341168",2020-02-22 21:07:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,9.3,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341169",2020-02-22 21:08:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,9.3,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341170",2020-02-22 21:09:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,9.4,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341171",2020-02-22 21:10:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,9.3,0.46368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341172",2020-02-22 21:11:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,9.2,0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341173",2020-02-22 21:12:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,9.3,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341174",2020-02-22 21:13:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,9.2,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341175",2020-02-22 21:14:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,9.3,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341176",2020-02-22 21:15:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,9.3,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341177",2020-02-22 21:16:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,9.3,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341178",2020-02-22 21:17:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,9.2,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341179",2020-02-22 21:18:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,9.1,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341180",2020-02-22 21:19:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,9.1,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341181",2020-02-22 21:20:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,9.1,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341182",2020-02-22 21:21:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,9.1,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341183",2020-02-22 21:22:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,9,0.45738,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341184",2020-02-22 21:23:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,9,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341185",2020-02-22 21:24:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,9,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341186",2020-02-22 21:25:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,8.9,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341187",2020-02-22 21:26:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,8.9,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341188",2020-02-22 21:27:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,9,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341189",2020-02-22 21:28:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,8.9,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341190",2020-02-22 21:29:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,9.1,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341191",2020-02-22 21:30:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,9.1,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341192",2020-02-22 21:31:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,8.9,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341193",2020-02-22 21:32:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,8.8,0.43533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341194",2020-02-22 21:33:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,8.6,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341195",2020-02-22 21:34:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,8.7,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341196",2020-02-22 21:35:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,8.6,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341197",2020-02-22 21:36:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,8.6,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341198",2020-02-22 21:37:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,8.6,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341199",2020-02-22 21:38:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,8.6,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341200",2020-02-22 21:39:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,8.6,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341201",2020-02-22 21:40:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,8.7,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341202",2020-02-22 21:41:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,8.8,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341203",2020-02-22 21:42:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,8.9,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341204",2020-02-22 21:43:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,9,0.693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341205",2020-02-22 21:44:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,9,0.74214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341206",2020-02-22 21:45:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,9.2,0.66717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341207",2020-02-22 21:46:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,9.2,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341208",2020-02-22 21:47:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,9.1,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341209",2020-02-22 21:48:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,9.2,0.43218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341210",2020-02-22 21:49:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,9.3,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341211",2020-02-22 21:50:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,9.3,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341212",2020-02-22 21:51:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,9.2,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341213",2020-02-22 21:52:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,9.1,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341214",2020-02-22 21:53:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,9.1,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341215",2020-02-22 21:54:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,9.1,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341216",2020-02-22 21:55:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,9.1,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341217",2020-02-22 21:56:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,9,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341218",2020-02-22 21:57:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,9,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341219",2020-02-22 21:58:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,8.9,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341220",2020-02-22 21:59:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,8.9,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341221",2020-02-22 22:00:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,8.9,0.26901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341222",2020-02-22 22:01:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,8.9,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341223",2020-02-22 22:02:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,8.9,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341224",2020-02-22 22:03:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,8.9,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341225",2020-02-22 22:04:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,8.9,0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341226",2020-02-22 22:05:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,8.9,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341227",2020-02-22 22:06:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,8.8,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341228",2020-02-22 22:07:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,8.9,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341229",2020-02-22 22:08:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,8.9,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341230",2020-02-22 22:09:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,8.9,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341231",2020-02-22 22:10:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,8.9,0.29358,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341232",2020-02-22 22:11:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,8.8,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341233",2020-02-22 22:12:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,8.7,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341234",2020-02-22 22:13:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,8.8,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341235",2020-02-22 22:14:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,8.8,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341236",2020-02-22 22:15:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,8.5,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341237",2020-02-22 22:16:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,8.6,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341238",2020-02-22 22:17:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,8.5,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341239",2020-02-22 22:18:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,8.4,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341240",2020-02-22 22:19:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,8.5,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341241",2020-02-22 22:20:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,8.7,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341242",2020-02-22 22:21:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,8.6,0.28413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341243",2020-02-22 22:22:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,8.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341244",2020-02-22 22:23:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,8.6,0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341245",2020-02-22 22:24:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,8.5,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341246",2020-02-22 22:25:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,8.6,0.25893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341247",2020-02-22 22:26:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,8.6,0.26901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341248",2020-02-22 22:27:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,8.7,0.25767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341249",2020-02-22 22:28:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,8.7,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341250",2020-02-22 22:29:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,8.7,0.2583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341251",2020-02-22 22:30:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,8.5,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341252",2020-02-22 22:31:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,8.2,0.27405,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341253",2020-02-22 22:32:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,8.2,0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341254",2020-02-22 22:33:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,8,0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341255",2020-02-22 22:34:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,8,0.26901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341256",2020-02-22 22:35:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,8.1,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341257",2020-02-22 22:36:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,8.1,0.26334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341258",2020-02-22 22:37:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,8,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341259",2020-02-22 22:38:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,8,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341260",2020-02-22 22:39:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22.5,7.9,0.25956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341261",2020-02-22 22:40:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22,7.8,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341262",2020-02-22 22:41:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22,7.8,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341263",2020-02-22 22:42:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22,8,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341264",2020-02-22 22:43:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22,8,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341265",2020-02-22 22:44:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22,8.2,0.56952,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341266",2020-02-22 22:45:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22,8.3,0.48636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341267",2020-02-22 22:46:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22,8.2,0.41706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341268",2020-02-22 22:47:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22,7.7,0.29043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341269",2020-02-22 22:48:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22,7.7,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341270",2020-02-22 22:49:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22,7.8,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341271",2020-02-22 22:50:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22,7.8,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341272",2020-02-22 22:51:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22,7.9,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341273",2020-02-22 22:52:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22,8,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341274",2020-02-22 22:53:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22,8.1,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341275",2020-02-22 22:54:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22,8.1,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341276",2020-02-22 22:55:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22,8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341277",2020-02-22 22:56:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22,8,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341278",2020-02-22 22:57:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22,8,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341279",2020-02-22 22:58:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22,8,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341280",2020-02-22 22:59:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22,8,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341281",2020-02-22 23:00:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22,7.9,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341282",2020-02-22 23:01:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,22,7.7,0.29169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341283",2020-02-22 23:02:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,7.7,0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341284",2020-02-22 23:03:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,7.8,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341285",2020-02-22 23:04:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,7.8,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341286",2020-02-22 23:05:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,7.9,0.29295,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341287",2020-02-22 23:06:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,8,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341288",2020-02-22 23:07:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,7.9,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341289",2020-02-22 23:08:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,7.9,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341290",2020-02-22 23:09:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,7.9,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341291",2020-02-22 23:10:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,8,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341292",2020-02-22 23:11:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,8.1,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341293",2020-02-22 23:12:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,8.2,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341294",2020-02-22 23:13:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,8.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341295",2020-02-22 23:14:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,8.2,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341296",2020-02-22 23:15:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,8.2,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341297",2020-02-22 23:16:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,8.3,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341298",2020-02-22 23:17:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,8.6,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341299",2020-02-22 23:18:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,8.5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341300",2020-02-22 23:19:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,8.5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341301",2020-02-22 23:20:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,8.5,0.26334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341302",2020-02-22 23:21:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,8.3,0.26334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341303",2020-02-22 23:22:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,8.1,0.27405,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341304",2020-02-22 23:23:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,8.1,0.26901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341305",2020-02-22 23:24:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,8.1,0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341306",2020-02-22 23:25:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,8,0.26901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341307",2020-02-22 23:26:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,7.9,0.26901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341308",2020-02-22 23:27:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,7.8,0.26775,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341309",2020-02-22 23:28:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,7.9,0.26901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341310",2020-02-22 23:29:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,8,0.26334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341311",2020-02-22 23:30:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,8.1,0.26901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341312",2020-02-22 23:31:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,8.1,0.26334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341313",2020-02-22 23:32:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,8.3,0.26901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341314",2020-02-22 23:33:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,8.4,0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341315",2020-02-22 23:34:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,8.5,0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341316",2020-02-22 23:35:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,8.7,0.26334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341317",2020-02-22 23:36:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,8.7,0.26334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341318",2020-02-22 23:37:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,8.7,0.26901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341319",2020-02-22 23:38:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,8.5,0.26334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341320",2020-02-22 23:39:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,8.2,0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341321",2020-02-22 23:40:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,7.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341322",2020-02-22 23:41:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,8.2,0.26901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341323",2020-02-22 23:42:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,8.5,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341324",2020-02-22 23:43:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,8.7,0.52731,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341325",2020-02-22 23:44:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,8.6,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341326",2020-02-22 23:45:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,8.6,0.42021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341327",2020-02-22 23:46:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,8.8,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341328",2020-02-22 23:47:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,8.8,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341329",2020-02-22 23:48:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,9,0.26901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341330",2020-02-22 23:49:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,8.8,0.26586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341331",2020-02-22 23:50:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,8.8,0.26901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341332",2020-02-22 23:51:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,8.3,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341333",2020-02-22 23:52:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,8,0.26334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
