"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"341334",2020-02-22 23:53:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,7.9,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341335",2020-02-22 23:54:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,7.9,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341336",2020-02-22 23:55:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,7.9,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341337",2020-02-22 23:56:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,7.9,0.29358,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341338",2020-02-22 23:57:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,7.9,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341339",2020-02-22 23:58:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,7.9,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341340",2020-02-22 23:59:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,7.9,0.28413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341341",2020-02-23 00:00:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,8.1,0.29358,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341342",2020-02-23 00:01:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,8.2,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341343",2020-02-23 00:02:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,8.1,0.29358,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341344",2020-02-23 00:03:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,8,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341345",2020-02-23 00:04:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,8.1,0.29295,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341346",2020-02-23 00:05:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22.5,22,8.1,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341347",2020-02-23 00:06:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22.5,22,8,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341348",2020-02-23 00:07:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22.5,22,8.1,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341349",2020-02-23 00:08:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22.5,22,8.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341350",2020-02-23 00:09:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22.5,22,8.1,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341351",2020-02-23 00:10:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22.5,22,7.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341352",2020-02-23 00:11:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22.5,22,7.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341353",2020-02-23 00:12:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22.5,22,7.6,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341354",2020-02-23 00:13:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22.5,22,7.7,0.26019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341355",2020-02-23 00:14:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22.5,22,7.8,0.26901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341356",2020-02-23 00:15:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22.5,22,7.8,0.26901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341357",2020-02-23 00:16:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22.5,22,7.7,0.25767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341358",2020-02-23 00:17:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22.5,22,7.8,0.26334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341359",2020-02-23 00:18:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22.5,22,7.8,0.25767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341360",2020-02-23 00:19:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22.5,22,7.6,0.26901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341361",2020-02-23 00:20:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22.5,22,7.6,0.26901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341362",2020-02-23 00:21:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22.5,22,7.9,0.26901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341363",2020-02-23 00:22:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22.5,22,7.9,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341364",2020-02-23 00:23:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22.5,22,7.9,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341365",2020-02-23 00:24:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22.5,22,7.8,0.26901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341366",2020-02-23 00:25:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22.5,22,7.9,0.26901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341367",2020-02-23 00:26:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22.5,22,8,0.26775,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341368",2020-02-23 00:27:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22.5,22,8,0.26901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341369",2020-02-23 00:28:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22.5,22,8.1,0.25767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341370",2020-02-23 00:29:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22.5,22,8.2,0.26901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341371",2020-02-23 00:30:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22.5,22,8.3,0.26901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341372",2020-02-23 00:31:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22.5,22,8.4,0.26901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341373",2020-02-23 00:32:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22,22,22,22,22.5,22,8.5,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341374",2020-02-23 00:33:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.3,0.27657,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"341375",2020-02-23 00:34:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.4,0.30681,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"341376",2020-02-23 00:35:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.5,0.30681,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"341377",2020-02-23 00:36:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.6,0.30744,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"341378",2020-02-23 00:37:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.6,0.30177,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"341379",2020-02-23 00:38:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.6,0.30744,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"341380",2020-02-23 00:39:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.7,0.3024,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"341381",2020-02-23 00:40:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.7,0.3024,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"341382",2020-02-23 00:41:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.8,0.30744,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"341383",2020-02-23 00:42:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.9,0.30177,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"341384",2020-02-23 00:43:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341385",2020-02-23 00:44:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.7,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341386",2020-02-23 00:45:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.8,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341387",2020-02-23 00:46:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.6,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341388",2020-02-23 00:47:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.6,0.42651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341389",2020-02-23 00:48:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.5,0.567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341390",2020-02-23 00:49:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.5,0.55251,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341391",2020-02-23 00:50:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.6,0.42651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341392",2020-02-23 00:51:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.8,0.41769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341393",2020-02-23 00:52:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.4,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341394",2020-02-23 00:53:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.1,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341395",2020-02-23 00:54:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.3,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341396",2020-02-23 00:55:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.5,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341397",2020-02-23 00:56:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.7,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341398",2020-02-23 00:57:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341399",2020-02-23 00:58:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.4,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341400",2020-02-23 00:59:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.1,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341401",2020-02-23 01:00:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.1,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341402",2020-02-23 01:01:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.3,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341403",2020-02-23 01:02:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.5,0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341404",2020-02-23 01:03:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.7,0.30618,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"341405",2020-02-23 01:04:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.7,0.29547,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"341406",2020-02-23 01:05:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.5,0.29799,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"341407",2020-02-23 01:06:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.7,0.29547,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"341408",2020-02-23 01:07:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.6,0.28665,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"341409",2020-02-23 01:08:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.4,0.29484,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"341410",2020-02-23 01:09:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.3,0.28854,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"341411",2020-02-23 01:10:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.4,0.28854,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"341412",2020-02-23 01:11:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.3,0.29421,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"341413",2020-02-23 01:12:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.3,0.28854,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"341414",2020-02-23 01:13:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.1,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341415",2020-02-23 01:14:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341416",2020-02-23 01:15:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8,0.26334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341417",2020-02-23 01:16:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8,0.26775,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341418",2020-02-23 01:17:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.9,0.26775,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341419",2020-02-23 01:18:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.1,0.26334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341420",2020-02-23 01:19:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.1,0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341421",2020-02-23 01:20:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.1,0.26334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341422",2020-02-23 01:21:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,7.9,0.26334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341423",2020-02-23 01:22:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8,0.2583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341424",2020-02-23 01:23:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.4,0.27405,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341425",2020-02-23 01:24:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.7,0.26523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341426",2020-02-23 01:25:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.7,0.27468,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341427",2020-02-23 01:26:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.5,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341428",2020-02-23 01:27:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.4,0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341429",2020-02-23 01:28:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.3,0.2583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341430",2020-02-23 01:29:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.3,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341431",2020-02-23 01:30:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.3,0.26901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341432",2020-02-23 01:31:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.4,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341433",2020-02-23 01:32:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.3,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"341434",2020-02-23 01:33:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.5,0.2709,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"341435",2020-02-23 01:34:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.5,0.2772,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"341436",2020-02-23 01:35:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.5,0.27909,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"341437",2020-02-23 01:36:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.7,0.27657,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"341438",2020-02-23 01:37:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.6,0.28224,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"341439",2020-02-23 01:38:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.7,0.27027,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"341440",2020-02-23 01:39:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.7,0.27972,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"341441",2020-02-23 01:40:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.5,0.27531,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"341442",2020-02-23 01:41:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.8,0.26397,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"341443",2020-02-23 01:42:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.8,0.27531,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"341444",2020-02-23 01:43:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.7,0.27027,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"341445",2020-02-23 01:44:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.6,0.27594,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"341446",2020-02-23 01:45:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.7,0.27027,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"341447",2020-02-23 01:46:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.8,0.27531,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"341448",2020-02-23 01:47:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.9,0.53487,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"341449",2020-02-23 01:48:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.9,0.57204,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"341450",2020-02-23 01:49:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,9.1,0.48384,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"341451",2020-02-23 01:50:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,9.2,0.42714,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"341452",2020-02-23 01:51:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,9.2,0.2898,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"341453",2020-02-23 01:52:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,9.2,0.30681,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"341454",2020-02-23 01:53:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,9.1,0.29484,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"341455",2020-02-23 01:54:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,9.1,0.28917,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"341456",2020-02-23 01:55:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,9.1,0.30114,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"341457",2020-02-23 01:56:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,9.2,0.29484,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"341458",2020-02-23 01:57:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,9.2,0.29295,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"341459",2020-02-23 01:58:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,9,0.29169,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"341460",2020-02-23 01:59:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.9,0.29484,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"341461",2020-02-23 02:00:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,8.9,0.29484,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"341462",2020-02-23 02:01:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,9.1,0.30744,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"341463",2020-02-23 02:02:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,21.5,9.1,0.30681,0,1,0,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"341464",2020-02-23 02:03:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,21.5,9.1,0.31374,0,1,0,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"341465",2020-02-23 02:04:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,21.5,9.2,0.30114,0,1,0,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"341466",2020-02-23 02:05:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,21.5,9.2,0.30114,0,1,0,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"341467",2020-02-23 02:06:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,21.5,9.2,0.30114,0,1,0,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"341468",2020-02-23 02:07:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,21.5,8.9,0.32067,0,1,0,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"341469",2020-02-23 02:08:00,1.19255,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,21.5,8.9,0.31437,0,1,0,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"341470",2020-02-23 02:09:00,0.660045,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,21.5,8.7,0.31311,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"341471",2020-02-23 02:10:00,0.60378,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,21.5,8.9,0.30114,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"341472",2020-02-23 02:11:00,2.38925,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,21.5,9,0.30051,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"341473",2020-02-23 02:12:00,2.60926,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,21.5,8.9,0.27594,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341474",2020-02-23 02:13:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,21.5,9.1,0.26964,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341475",2020-02-23 02:14:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,21.5,9.1,0.26964,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341476",2020-02-23 02:15:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,21.5,9.1,0.26964,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341477",2020-02-23 02:16:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,21.5,9.2,0.26649,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341478",2020-02-23 02:17:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,21.5,9.3,0.27468,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341479",2020-02-23 02:18:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,21.5,9.2,0.2709,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341480",2020-02-23 02:19:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,21.5,9.2,0.27468,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341481",2020-02-23 02:20:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,21.5,9.1,0.27027,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341482",2020-02-23 02:21:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,21.5,9.1,0.27027,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341483",2020-02-23 02:22:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,21.5,9.1,0.27027,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341484",2020-02-23 02:23:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,21.5,9.3,0.2583,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341485",2020-02-23 02:24:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,21.5,9.3,0.26964,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341486",2020-02-23 02:25:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,21.5,9.3,0.27027,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341487",2020-02-23 02:26:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,21.5,9.2,0.26397,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341488",2020-02-23 02:27:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,21.5,9.1,0.27594,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341489",2020-02-23 02:28:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,21.5,9,0.28287,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"341490",2020-02-23 02:29:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,21.5,9,0.30429,0,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"341491",2020-02-23 02:30:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,21.5,9,0.30744,0,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"341492",2020-02-23 02:31:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,21.5,9,0.3087,0,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"341493",2020-02-23 02:32:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,21.5,9,0.31374,0,1,0,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"341494",2020-02-23 02:33:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,21.5,9.1,0.31311,0,1,0,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"341495",2020-02-23 02:34:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,21.5,9,0.33579,0,1,0,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"341496",2020-02-23 02:35:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,21.5,9,0.35091,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"341497",2020-02-23 02:36:00,0.616503,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,21.5,9,0.35784,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"341498",2020-02-23 02:37:00,1.45362,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,21.5,8.8,0.36351,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"341499",2020-02-23 02:38:00,2.16895,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,21.5,8.9,0.35721,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"341500",2020-02-23 02:39:00,4.18067,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,21.5,8.8,0.3402,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"341501",2020-02-23 02:40:00,7.15644,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,21.5,8.9,0.35217,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"341502",2020-02-23 02:41:00,7.76543,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,21.5,9.1,0.34524,0,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"341503",2020-02-23 02:42:00,5.69406,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,21.5,9.1,0.33894,0,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"341504",2020-02-23 02:43:00,3.48537,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,21.5,9.1,0.35091,0,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"341505",2020-02-23 02:44:00,2.59701,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,21.5,9.1,0.34146,0,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"341506",2020-02-23 02:45:00,2.54388,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,21.5,9.2,0.33894,0,1,0,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"341507",2020-02-23 02:46:00,2.28982,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,21.5,9.2,0.33894,0,1,0,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"341508",2020-02-23 02:47:00,2.84754,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,21.5,9.3,0.33264,0,1,0,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"341509",2020-02-23 02:48:00,2.43204,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,21.5,9.3,0.33201,0,1,0,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"341510",2020-02-23 02:49:00,2.1255,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,21.5,9.3,0.39564,0,1,0,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"341511",2020-02-23 02:50:00,1.87062,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,21.5,9.3,0.60921,0,1,0,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"341512",2020-02-23 02:51:00,1.64176,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,21.5,9.3,0.61362,0,1,0,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"341513",2020-02-23 02:52:00,1.7423,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,21.5,9.4,0.49644,0,1,0,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"341514",2020-02-23 02:53:00,1.50597,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,21.5,9.3,0.45234,0,1,0,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"341515",2020-02-23 02:54:00,1.4015,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,21.5,9.5,0.32697,0,1,0,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"341516",2020-02-23 02:55:00,1.31885,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,21.5,9.5,0.33201,0,1,0,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"341517",2020-02-23 02:56:00,1.25562,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,21.5,9.7,0.33201,0,1,0,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"341518",2020-02-23 02:57:00,1.21854,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,21.5,9.6,0.33075,0,1,0,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"341519",2020-02-23 02:58:00,1.24703,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,21.5,9.5,0.32319,0,1,0,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"341520",2020-02-23 02:59:00,1.20807,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,21.5,9.5,0.32697,0,1,0,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"341521",2020-02-23 03:00:00,1.14118,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,21.5,9.7,0.32697,0,1,0,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"341522",2020-02-23 03:01:00,1.03207,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,21.5,9.7,0.33327,0,1,0,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"341523",2020-02-23 03:02:00,1.27888,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,21.5,9.6,0.33201,0,1,0,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"341524",2020-02-23 03:03:00,1.17157,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,21.5,9.7,0.32382,0,1,0,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"341525",2020-02-23 03:04:00,1.12632,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,21.5,9.7,0.32067,0,1,0,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"341526",2020-02-23 03:05:00,1.15783,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,21.5,9.8,0.3339,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"341527",2020-02-23 03:06:00,1.4383,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,21.5,9.9,0.33894,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"341528",2020-02-23 03:07:00,1.36113,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,21.5,9.9,0.33894,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"341529",2020-02-23 03:08:00,1.31091,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,21.5,9.9,0.33264,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"341530",2020-02-23 03:09:00,1.45711,0,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,21.5,9.9,0.36162,1,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"341531",2020-02-23 03:10:00,1.97353,0,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,21.5,10,0.3402,1,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"341532",2020-02-23 03:11:00,1.90569,0,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,21.5,9.9,0.33831,1,1,0,0,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"341533",2020-02-23 03:12:00,1.88393,0,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,21.5,9.8,0.33327,1,1,0,0,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"341534",2020-02-23 03:13:00,1.77215,0,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,21.5,9.4,0.33831,1,1,0,0,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"341535",2020-02-23 03:14:00,2.54792,0,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,21.5,9.3,0.33138,1,1,0,0,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"341536",2020-02-23 03:15:00,2.80894,0,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,21.5,8.8,0.32697,1,1,0,0,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"341537",2020-02-23 03:16:00,2.8986,0,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,21.5,8.6,0.32067,1,1,0,0,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"341538",2020-02-23 03:17:00,3.23433,0,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,21.5,8.3,0.32634,1,1,0,0,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"341539",2020-02-23 03:18:00,3.46392,0,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,21.5,8.3,0.32697,1,1,0,0,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1
"341540",2020-02-23 03:19:00,3.13416,0,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,21.5,8.2,0.31311,0,1,0,0,0,0,0,1,1,0,0,1,0,1,0,1,0,0,0,0,0
"341541",2020-02-23 03:20:00,3.49714,0,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,21.5,8.1,0.30744,0,1,0,0,0,0,0,1,1,0,0,1,0,1,0,1,0,0,0,0,0
"341542",2020-02-23 03:21:00,3.14784,0,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,21.5,8.2,0.30807,0,1,0,0,0,0,0,1,1,0,0,1,0,1,0,1,0,0,0,0,0
"341543",2020-02-23 03:22:00,2.88887,0,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,21.5,8.2,0.3087,0,1,0,0,0,0,0,1,1,0,0,1,0,1,0,1,0,0,0,0,0
"341544",2020-02-23 03:23:00,2.38879,0,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,21.5,8.4,0.30744,0,1,0,0,0,0,0,1,1,0,0,1,0,1,0,1,0,0,0,0,0
"341545",2020-02-23 03:24:00,2.45458,0,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,21.5,8.7,0.30744,0,1,0,0,0,0,0,1,1,0,0,1,0,1,0,1,0,0,0,0,0
"341546",2020-02-23 03:25:00,2.25811,0,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,21.5,8.6,0.31941,0,1,0,0,0,0,0,1,1,0,0,1,0,1,0,1,0,0,0,0,0
"341547",2020-02-23 03:26:00,1.8335,0,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,21.5,8.8,0.31374,0,1,0,0,0,0,0,1,1,0,0,1,0,1,0,1,0,0,0,0,0
"341548",2020-02-23 03:27:00,1.75464,0,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,21.5,8.8,0.31374,0,1,0,0,0,0,0,1,1,0,0,1,0,1,0,1,0,0,0,0,0
"341549",2020-02-23 03:28:00,1.47118,0,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,21.5,8.9,0.3087,0,1,0,0,0,0,0,1,1,0,0,1,0,1,0,1,0,0,0,0,0
"341550",2020-02-23 03:29:00,1.59181,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,9,0.31185,0,1,1,0,0,0,0,1,1,0,0,1,0,1,0,1,0,0,0,0,0
"341551",2020-02-23 03:30:00,1.46083,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,9,0.30996,0,1,1,0,0,0,0,1,1,0,0,1,0,1,0,1,0,0,0,0,0
"341552",2020-02-23 03:31:00,1.35828,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,8.8,0.32067,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"341553",2020-02-23 03:32:00,1.28615,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,8.8,0.31437,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"341554",2020-02-23 03:33:00,1.43806,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,8.9,0.32571,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"341555",2020-02-23 03:34:00,1.24344,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,8.9,0.32004,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,1,1,0,0,0,0
"341556",2020-02-23 03:35:00,1.4414,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,9,0.33075,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"341557",2020-02-23 03:36:00,1.66195,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,8.9,0.32445,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"341558",2020-02-23 03:37:00,1.62054,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,9,0.3276,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"341559",2020-02-23 03:38:00,1.58211,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,9,0.32004,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"341560",2020-02-23 03:39:00,1.57302,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,9,0.34524,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"341561",2020-02-23 03:40:00,1.7779,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,9,0.33957,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"341562",2020-02-23 03:41:00,1.60589,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,9,0.33957,1,1,1,0,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"341563",2020-02-23 03:42:00,1.48407,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,9.1,0.33957,1,1,1,0,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"341564",2020-02-23 03:43:00,2.16403,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,9.1,0.33327,1,1,1,0,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"341565",2020-02-23 03:44:00,2.2926,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,9.1,0.35217,1,1,1,0,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"341566",2020-02-23 03:45:00,2.23892,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,9.1,0.35217,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"341567",2020-02-23 03:46:00,2.04141,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,8.6,0.36351,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"341568",2020-02-23 03:47:00,1.99368,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,8.5,0.62307,1,1,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"341569",2020-02-23 03:48:00,2.26956,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,8.8,0.64134,1,1,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"341570",2020-02-23 03:49:00,2.26995,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,9,0.54117,0,1,0,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"341571",2020-02-23 03:50:00,2.28827,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,9,0.46305,0,1,0,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"341572",2020-02-23 03:51:00,2.28104,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,9.1,0.34461,0,1,0,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"341573",2020-02-23 03:52:00,2.20966,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,8.9,0.32949,0,1,0,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"341574",2020-02-23 03:53:00,2.97226,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,8.9,0.3276,0,1,0,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"341575",2020-02-23 03:54:00,5.53011,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,8.8,0.33264,0,1,0,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"341576",2020-02-23 03:55:00,6.98333,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,9,0.33264,0,1,0,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"341577",2020-02-23 03:56:00,5.465,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,9.2,0.32697,0,1,0,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"341578",2020-02-23 03:57:00,2.71041,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,9.2,0.32634,0,1,0,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"341579",2020-02-23 03:58:00,1.87502,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,9.3,0.32634,0,1,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,1
"341580",2020-02-23 03:59:00,1.60498,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,9.1,0.33201,0,1,1,0,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,1
"341581",2020-02-23 04:00:00,2.08943,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,8.8,0.34461,0,1,1,0,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,1
"341582",2020-02-23 04:01:00,1.641,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,8.7,0.33264,0,1,1,0,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"341583",2020-02-23 04:02:00,1.39743,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,9.1,0.33957,0,1,1,0,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"341584",2020-02-23 04:03:00,1.49195,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,9.1,0.33894,0,1,1,0,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"341585",2020-02-23 04:04:00,1.33424,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,8.9,0.32634,0,1,1,0,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"341586",2020-02-23 04:05:00,1.52837,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,9,0.32004,0,1,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"341587",2020-02-23 04:06:00,1.60773,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,8.7,0.32004,0,1,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"341588",2020-02-23 04:07:00,1.44188,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,8.6,0.32382,0,1,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"341589",2020-02-23 04:08:00,1.64283,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,8.5,0.31311,0,1,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"341590",2020-02-23 04:09:00,2.01705,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,8.8,0.33327,1,1,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"341591",2020-02-23 04:10:00,2.25176,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,8.6,0.33579,1,1,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"341592",2020-02-23 04:11:00,2.29321,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,8.4,0.3402,1,1,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"341593",2020-02-23 04:12:00,2.35215,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,8.2,0.3339,1,1,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"341594",2020-02-23 04:13:00,2.9317,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,8.3,0.33264,1,1,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"341595",2020-02-23 04:14:00,3.5915,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,8.6,0.32697,1,1,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"341596",2020-02-23 04:15:00,3.49169,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,8.9,0.32571,1,1,1,0,0,0,0,1,1,0,1,1,1,0,0,0,0,1,1,1,1
"341597",2020-02-23 04:16:00,3.69692,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,8.9,0.32571,1,1,1,0,0,0,0,1,1,0,1,1,1,0,0,0,0,1,1,1,1
"341598",2020-02-23 04:17:00,3.86173,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,8.7,0.32634,1,1,0,0,0,0,0,1,1,0,1,1,1,0,0,0,0,1,1,1,1
"341599",2020-02-23 04:18:00,3.55858,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,8.4,0.32067,1,1,0,0,0,0,0,1,1,0,1,1,1,0,0,0,0,1,1,1,1
"341600",2020-02-23 04:19:00,3.91308,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,8.3,0.30744,0,1,0,0,0,0,0,0,1,0,1,1,1,0,0,0,0,0,0,0,0
"341601",2020-02-23 04:20:00,4.24971,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,8.2,0.31374,0,1,0,0,0,0,0,0,1,0,1,1,1,0,0,0,0,0,0,0,0
"341602",2020-02-23 04:21:00,3.76495,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,8.2,0.30681,0,1,0,0,0,0,0,0,1,0,1,1,1,0,0,0,0,0,0,0,0
"341603",2020-02-23 04:22:00,3.20611,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,8.2,0.30807,0,1,0,0,0,0,0,0,1,0,1,1,1,0,0,0,0,0,0,0,0
"341604",2020-02-23 04:23:00,3.26012,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,8.2,0.30303,0,1,0,0,0,0,0,0,1,0,1,1,1,0,0,0,0,0,0,0,0
"341605",2020-02-23 04:24:00,2.63048,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,8.3,0.30744,0,1,0,0,0,0,0,0,1,0,1,1,1,0,0,0,0,0,0,0,0
"341606",2020-02-23 04:25:00,2.49683,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,8.2,0.30681,0,1,0,0,0,0,0,0,1,0,1,1,1,0,0,0,0,0,0,0,0
"341607",2020-02-23 04:26:00,2.25633,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,8.3,0.33201,0,1,0,0,0,0,0,0,1,0,1,1,1,0,0,0,0,0,0,0,0
"341608",2020-02-23 04:27:00,1.71841,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,8.5,0.33705,0,1,0,0,0,0,0,0,1,0,1,1,1,0,0,0,0,0,0,0,0
"341609",2020-02-23 04:28:00,1.74284,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,8.8,0.34587,0,1,0,0,0,0,0,0,1,0,1,1,1,1,0,0,0,0,0,0,0
"341610",2020-02-23 04:29:00,1.58139,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,8.9,0.34587,0,1,1,0,0,0,0,0,1,0,1,1,1,1,0,0,0,0,0,0,0
"341611",2020-02-23 04:30:00,1.50196,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,8.9,0.34587,0,1,1,0,0,0,0,0,1,0,1,1,1,1,0,0,0,0,0,0,0
"341612",2020-02-23 04:31:00,1.389,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,8.9,0.35028,0,1,1,0,0,0,1,0,1,0,1,1,1,1,0,0,1,0,0,0,0
"341613",2020-02-23 04:32:00,1.36996,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,8.9,0.34524,0,1,1,0,0,0,1,0,1,0,1,1,1,1,0,0,1,0,0,0,0
"341614",2020-02-23 04:33:00,1.52442,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,8.9,0.34587,0,1,1,0,0,0,1,0,1,0,1,1,1,1,0,0,1,0,0,0,0
"341615",2020-02-23 04:34:00,1.05684,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,8.9,0.3528,0,1,1,0,1,0,1,0,1,0,1,1,1,1,0,0,1,0,0,0,0
"341616",2020-02-23 04:35:00,1.38759,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,9,0.34587,0,1,1,0,1,0,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"341617",2020-02-23 04:36:00,1.48762,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,9.1,0.34587,0,1,1,0,1,0,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"341618",2020-02-23 04:37:00,1.62452,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,9.1,0.35784,0,1,1,0,1,0,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"341619",2020-02-23 04:38:00,1.74568,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,9.1,0.378,0,1,1,0,1,0,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"341620",2020-02-23 04:39:00,2.06317,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,9.1,0.37107,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"341621",2020-02-23 04:40:00,1.96756,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,9.2,0.36981,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"341622",2020-02-23 04:41:00,2.32804,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,9.1,0.35973,1,1,1,0,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"341623",2020-02-23 04:42:00,2.28995,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,9.1,0.37044,1,1,1,0,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"341624",2020-02-23 04:43:00,2.75929,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,9.1,0.3591,1,1,1,0,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"341625",2020-02-23 04:44:00,2.74767,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,9.1,0.35784,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"341626",2020-02-23 04:45:00,2.93408,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,8.9,0.35217,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"341627",2020-02-23 04:46:00,3.22921,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,8.7,0.35154,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"341628",2020-02-23 04:47:00,3.26038,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,8.6,0.35154,1,1,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1
"341629",2020-02-23 04:48:00,3.415,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,8.9,0.35154,1,1,0,1,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"341630",2020-02-23 04:49:00,3.07148,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,9.1,0.35091,0,1,0,1,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"341631",2020-02-23 04:50:00,2.80791,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,9.1,0.34524,0,1,0,1,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"341632",2020-02-23 04:51:00,2.82655,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,9.3,0.40824,0,1,0,1,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"341633",2020-02-23 04:52:00,2.74623,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,9.3,0.61047,0,1,0,1,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"341634",2020-02-23 04:53:00,2.41658,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,9.3,0.64701,0,1,0,1,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"341635",2020-02-23 04:54:00,2.57445,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,9.3,0.49707,0,1,0,1,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"341636",2020-02-23 04:55:00,2.5889,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,9.3,0.45927,0,1,0,1,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"341637",2020-02-23 04:56:00,2.39134,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,9.3,0.34461,0,1,0,1,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"341638",2020-02-23 04:57:00,2.25829,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,9.3,0.3339,0,1,0,1,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"341639",2020-02-23 04:58:00,2.23926,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,9.2,0.34524,0,1,0,0,0,0,1,0,1,1,0,0,0,1,0,1,0,0,0,1,0
"341640",2020-02-23 04:59:00,2.18709,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,9.3,0.33957,0,1,1,0,0,0,1,0,1,1,0,0,0,1,0,1,0,0,0,1,0
"341641",2020-02-23 05:00:00,1.87954,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,9.3,0.74151,0,1,1,0,0,0,1,0,1,1,0,1,0,1,0,1,1,0,0,1,0
"341642",2020-02-23 05:01:00,2.23382,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,9.3,0.64071,0,1,1,0,0,0,1,0,1,1,0,1,0,1,0,1,1,0,0,1,0
"341643",2020-02-23 05:02:00,2.0302,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,9.3,0.58464,0,1,1,0,0,0,1,0,1,1,0,1,0,1,0,1,1,0,0,1,0
"341644",2020-02-23 05:03:00,1.96263,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,9.3,0.55503,0,1,1,0,0,0,1,0,1,1,0,1,0,1,0,1,1,0,0,1,0
"341645",2020-02-23 05:04:00,1.96141,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,9.4,0.55377,0,1,1,0,1,0,1,0,1,1,1,1,0,1,0,1,1,0,0,1,0
"341646",2020-02-23 05:05:00,2.14905,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,9.4,0.54054,0,1,1,0,1,0,1,0,1,1,1,1,0,1,0,1,1,0,0,1,0
"341647",2020-02-23 05:06:00,2.23888,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,9.4,0.53424,0,1,1,0,1,0,1,0,1,1,1,1,0,1,0,1,1,0,0,1,0
"341648",2020-02-23 05:07:00,2.21362,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,9.5,0.53424,0,1,1,0,1,0,1,0,1,1,1,1,0,1,0,1,1,0,0,1,0
"341649",2020-02-23 05:08:00,2.14738,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,9.5,0.53424,0,1,0,0,1,0,1,0,1,1,1,1,0,1,0,1,1,0,0,1,0
"341650",2020-02-23 05:09:00,2.10735,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,9.4,0.52731,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"341651",2020-02-23 05:10:00,2.0448,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,9.3,0.51597,1,1,1,0,1,0,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"341652",2020-02-23 05:11:00,1.88693,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,9.2,0.5103,1,1,1,0,1,0,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"341653",2020-02-23 05:12:00,2.07128,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,9.2,0.51408,1,1,1,0,1,0,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"341654",2020-02-23 05:13:00,2.44583,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,9.2,0.50337,1,1,1,0,1,0,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"341655",2020-02-23 05:14:00,2.24017,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,9.1,0.50337,1,1,1,0,0,0,0,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"341656",2020-02-23 05:15:00,2.25271,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,9.1,0.50337,1,1,1,0,0,0,0,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"341657",2020-02-23 05:16:00,2.24643,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,8.9,0.49959,1,1,1,0,0,0,0,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"341658",2020-02-23 05:17:00,2.19181,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,8.8,0.50148,1,1,0,0,0,0,0,1,1,1,1,1,1,1,0,0,0,1,1,1,1
"341659",2020-02-23 05:18:00,2.17764,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,8.9,0.49014,0,1,0,1,0,0,0,1,1,1,1,1,1,1,1,0,0,1,1,1,0
"341660",2020-02-23 05:19:00,2.18031,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,9.1,0.49077,0,1,0,1,0,0,0,1,1,1,1,1,0,1,1,0,0,0,0,0,0
"341661",2020-02-23 05:20:00,2.14719,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,9.4,0.49014,0,1,0,1,0,0,0,1,1,1,1,1,0,1,1,0,0,0,0,0,0
"341662",2020-02-23 05:21:00,1.98283,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,9.6,0.48447,0,1,0,1,0,0,0,1,1,1,1,1,0,1,1,0,0,0,0,0,0
"341663",2020-02-23 05:22:00,1.96275,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,9.8,0.48384,0,1,0,1,0,0,0,1,1,1,1,1,0,1,1,0,0,0,0,0,0
"341664",2020-02-23 05:23:00,1.91579,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,9.8,0.48384,0,1,0,1,0,0,0,1,1,1,1,1,0,1,1,0,0,0,0,0,0
"341665",2020-02-23 05:24:00,1.73389,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,9.7,0.47124,0,0,0,1,0,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0
"341666",2020-02-23 05:25:00,1.6685,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,9.7,0.47124,0,0,0,1,0,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0
"341667",2020-02-23 05:26:00,1.58353,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,9.7,0.47124,0,0,0,1,0,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0
"341668",2020-02-23 05:27:00,1.58075,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,9.8,0.47061,0,0,0,1,0,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0
