"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"341669",2020-02-23 05:28:00,1.3398,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,9.9,0.46557,0,0,1,1,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"341670",2020-02-23 05:29:00,1.45478,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,10,0.46557,0,0,1,1,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"341671",2020-02-23 05:30:00,1.45691,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,10,0.48321,0,0,1,1,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"341672",2020-02-23 05:31:00,1.83252,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,9.9,0.47187,0,0,1,1,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"341673",2020-02-23 05:32:00,1.78451,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,9.9,0.47754,0,0,1,1,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"341674",2020-02-23 05:33:00,3.25905,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,10,0.47061,0,0,1,1,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"341675",2020-02-23 05:34:00,6.92154,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,9.7,0.47754,0,0,1,1,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"341676",2020-02-23 05:35:00,6.96012,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,9.3,0.48069,0,0,1,1,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"341677",2020-02-23 05:36:00,3.93818,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,9.1,0.4725,0,0,1,1,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"341678",2020-02-23 05:37:00,2.42572,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,9,0.47187,0,0,1,1,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"341679",2020-02-23 05:38:00,2.07325,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.9,0.49077,1,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"341680",2020-02-23 05:39:00,2.3399,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.7,0.49644,1,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"341681",2020-02-23 05:40:00,2.15768,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.7,0.48132,1,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"341682",2020-02-23 05:41:00,2.14041,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.7,0.48384,1,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"341683",2020-02-23 05:42:00,2.88146,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.8,0.47817,1,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"341684",2020-02-23 05:43:00,3.16086,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.9,0.50904,1,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"341685",2020-02-23 05:44:00,3.07316,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.7,0.50211,1,0,1,1,0,0,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"341686",2020-02-23 05:45:00,3.28867,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.7,0.49707,1,0,1,1,0,0,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"341687",2020-02-23 05:46:00,3.42419,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.7,0.49644,1,0,0,1,0,0,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"341688",2020-02-23 05:47:00,3.79707,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.6,0.50274,1,0,0,1,0,0,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"341689",2020-02-23 05:48:00,3.72697,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.6,0.48636,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,1
"341690",2020-02-23 05:49:00,3.87802,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.6,0.48447,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,1
"341691",2020-02-23 05:50:00,3.89178,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.6,0.48951,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,1
"341692",2020-02-23 05:51:00,3.61061,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.6,0.48258,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,1
"341693",2020-02-23 05:52:00,3.44896,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.6,0.52983,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,1
"341694",2020-02-23 05:53:00,3.54999,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.5,0.7497,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,1
"341695",2020-02-23 05:54:00,3.39911,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.6,0.75348,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,1
"341696",2020-02-23 05:55:00,3.21026,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.5,0.62874,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,1
"341697",2020-02-23 05:56:00,2.88366,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.5,0.59346,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,1
"341698",2020-02-23 05:57:00,2.83734,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.6,0.46557,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,1
"341699",2020-02-23 05:58:00,2.75417,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.6,0.4725,0,0,1,0,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,1
"341700",2020-02-23 05:59:00,2.56603,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.6,0.47565,0,0,1,0,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,1
"341701",2020-02-23 06:00:00,2.64307,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.6,0.48321,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,1,1,0,0,0,1
"341702",2020-02-23 06:01:00,2.3595,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.7,0.47754,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,1,1,0,0,0,1
"341703",2020-02-23 06:02:00,2.40135,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.7,0.47313,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,1,1,0,0,0,1
"341704",2020-02-23 06:03:00,2.47734,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.8,0.46494,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,1,1,0,0,0,1
"341705",2020-02-23 06:04:00,2.36988,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.8,0.4599,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"341706",2020-02-23 06:05:00,2.59656,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.8,0.46179,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"341707",2020-02-23 06:06:00,2.48405,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.9,0.46431,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"341708",2020-02-23 06:07:00,2.34783,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.7,0.45864,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"341709",2020-02-23 06:08:00,2.19562,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.6,0.48384,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"341710",2020-02-23 06:09:00,2.22649,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.6,0.47187,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"341711",2020-02-23 06:10:00,2.47235,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.5,0.47313,1,0,1,0,1,0,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"341712",2020-02-23 06:11:00,2.56549,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.5,0.46998,1,0,1,0,1,0,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"341713",2020-02-23 06:12:00,2.78287,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.6,0.47691,1,0,1,0,1,0,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"341714",2020-02-23 06:13:00,2.88881,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.6,0.45927,1,0,1,0,1,0,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"341715",2020-02-23 06:14:00,2.96099,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.4,0.45423,1,0,1,0,0,0,0,1,0,0,1,1,1,0,1,0,0,1,1,1,1
"341716",2020-02-23 06:15:00,2.85882,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.4,0.46494,1,0,1,0,0,0,0,1,0,0,1,1,1,0,1,0,0,1,1,1,1
"341717",2020-02-23 06:16:00,3.37203,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.5,0.45927,1,0,0,0,0,0,0,1,0,0,1,1,1,0,1,0,0,1,1,1,1
"341718",2020-02-23 06:17:00,3.36425,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.5,0.45927,1,0,0,0,0,0,0,1,0,0,1,1,1,0,1,0,0,1,1,1,1
"341719",2020-02-23 06:18:00,3.45941,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.6,0.44667,0,0,0,1,0,0,0,0,0,1,1,1,1,0,1,0,0,0,0,0,0
"341720",2020-02-23 06:19:00,3.48266,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.5,0.45234,0,0,0,1,0,0,0,0,0,1,1,1,1,0,1,0,0,0,0,0,0
"341721",2020-02-23 06:20:00,3.47275,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.6,0.44604,0,0,0,1,0,0,0,0,0,1,1,1,1,0,1,0,0,0,0,0,0
"341722",2020-02-23 06:21:00,3.32186,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.5,0.45171,0,0,0,1,0,0,0,0,0,1,1,1,1,0,1,0,0,0,0,0,0
"341723",2020-02-23 06:22:00,3.26003,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.5,0.44919,0,0,0,1,0,0,0,0,0,1,1,1,1,0,1,0,0,0,0,0,0
"341724",2020-02-23 06:23:00,3.34629,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.5,0.44856,0,0,0,1,0,0,0,0,0,1,1,1,1,0,1,0,0,0,0,0,0
"341725",2020-02-23 06:24:00,3.19432,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.5,0.47124,0,0,0,1,0,0,0,0,0,1,1,1,1,0,1,0,0,0,0,0,0
"341726",2020-02-23 06:25:00,2.91464,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.3,0.47691,0,0,0,1,0,0,0,0,0,1,1,1,1,0,1,0,0,0,0,0,0
"341727",2020-02-23 06:26:00,2.71281,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.2,0.47754,0,0,0,1,0,0,0,0,0,1,1,1,1,0,1,0,0,0,0,0,0
"341728",2020-02-23 06:27:00,2.54025,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.2,0.47124,0,0,0,0,0,0,0,0,0,1,1,1,1,0,0,0,0,0,0,0,0
"341729",2020-02-23 06:28:00,2.35504,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.4,0.47187,0,0,1,0,0,0,0,0,0,1,1,1,1,0,0,0,0,0,0,0,0
"341730",2020-02-23 06:29:00,2.59764,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.5,0.4725,0,0,1,0,0,0,0,0,0,1,1,1,1,0,0,0,0,0,0,0,0
"341731",2020-02-23 06:30:00,2.35866,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.5,0.48384,0,0,1,0,0,0,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0
"341732",2020-02-23 06:31:00,2.25138,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.4,0.48384,0,0,1,0,0,0,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0
"341733",2020-02-23 06:32:00,2.15027,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.1,0.47817,0,0,1,0,0,0,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0
"341734",2020-02-23 06:33:00,2.02684,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,7.9,0.48951,0,0,1,0,0,0,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0
"341735",2020-02-23 06:34:00,2.0693,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,7.9,0.4788,0,0,1,0,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"341736",2020-02-23 06:35:00,2.26633,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,7.8,0.49581,0,0,1,0,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"341737",2020-02-23 06:36:00,1.86974,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,7.8,0.47187,0,0,1,0,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"341738",2020-02-23 06:37:00,1.72709,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,7.6,0.47817,0,0,1,0,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"341739",2020-02-23 06:38:00,1.69328,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,7.6,0.50337,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"341740",2020-02-23 06:39:00,1.83361,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,7.6,0.4914,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"341741",2020-02-23 06:40:00,1.65749,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,7.6,0.49077,1,0,1,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"341742",2020-02-23 06:41:00,1.72336,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,7.5,0.49077,1,0,1,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"341743",2020-02-23 06:42:00,1.62159,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,7.5,0.49014,1,0,1,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"341744",2020-02-23 06:43:00,2.46158,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,7.5,0.48384,1,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0,1,1,1,1
"341745",2020-02-23 06:44:00,2.55075,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,7.6,0.48447,1,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0,1,1,1,1
"341746",2020-02-23 06:45:00,2.60792,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,7.6,0.47754,1,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0,1,1,1,1
"341747",2020-02-23 06:46:00,2.60182,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,7.8,0.47754,1,0,0,0,1,0,1,1,0,1,0,0,1,0,0,0,0,1,1,1,1
"341748",2020-02-23 06:47:00,2.60859,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.1,0.48321,1,0,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"341749",2020-02-23 06:48:00,2.48063,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.1,0.47124,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1,0,0
"341750",2020-02-23 06:49:00,2.75351,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.1,0.46557,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1,0,0
"341751",2020-02-23 06:50:00,2.47737,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.2,0.4662,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1,0,0
"341752",2020-02-23 06:51:00,2.33234,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.2,0.46557,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1,0,0
"341753",2020-02-23 06:52:00,2.16241,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.1,0.72954,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1,0,0
"341754",2020-02-23 06:53:00,2.24596,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.1,0.74151,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1,0,0
"341755",2020-02-23 06:54:00,1.955,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,8.1,0.63882,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1,0,0
"341756",2020-02-23 06:55:00,1.92363,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,7.9,0.57897,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1,0,0
"341757",2020-02-23 06:56:00,1.70425,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,7.9,0.57267,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1,0,0
"341758",2020-02-23 06:57:00,1.62501,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,7.9,0.4536,0,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1,0,0
"341759",2020-02-23 06:58:00,1.45021,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,7.9,1.57374,0,0,1,0,1,0,1,0,0,0,0,0,0,0,1,0,0,0,1,0,0
"341760",2020-02-23 06:59:00,1.4376,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,7.8,0.47061,0,0,1,0,1,0,1,0,0,0,0,1,0,0,1,0,1,0,1,0,0
"341761",2020-02-23 07:00:00,1.36296,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,7.8,0.47061,0,0,1,0,1,0,1,0,0,0,0,1,0,0,1,0,1,0,1,0,0
"341762",2020-02-23 07:01:00,1.26726,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,7.8,0.46494,0,0,1,0,1,0,1,0,0,0,0,1,0,0,1,0,1,0,1,0,0
"341763",2020-02-23 07:02:00,1.02548,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,7.8,0.46998,0,0,1,0,1,0,1,0,0,0,0,1,0,0,1,0,1,0,1,0,0
"341764",2020-02-23 07:03:00,1.27614,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,7.9,0.46935,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"341765",2020-02-23 07:04:00,1.33458,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,7.9,0.47124,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"341766",2020-02-23 07:05:00,3.47407,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,7.7,0.45234,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"341767",2020-02-23 07:06:00,6.83253,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,7.5,0.45234,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"341768",2020-02-23 07:07:00,6.09795,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,7.3,0.45171,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"341769",2020-02-23 07:08:00,3.02779,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,7.3,0.4725,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"341770",2020-02-23 07:09:00,2.47055,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,7.3,0.45927,1,0,1,0,1,0,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"341771",2020-02-23 07:10:00,1.82952,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,7.4,0.4536,1,0,1,0,1,0,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"341772",2020-02-23 07:11:00,1.67372,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,7.3,0.46431,1,0,1,0,1,0,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"341773",2020-02-23 07:12:00,2.5256,9,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,7.2,0.45864,1,0,1,0,1,0,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"341774",2020-02-23 07:13:00,2.40019,8,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,7.5,0.45234,1,0,1,0,0,0,0,1,0,0,1,1,1,0,1,0,0,1,1,1,1
"341775",2020-02-23 07:14:00,2.41426,8,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,7.4,0.44667,1,0,1,0,0,0,0,1,0,0,1,1,1,0,1,0,0,1,1,1,1
"341776",2020-02-23 07:15:00,2.61183,8,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,7.3,0.44667,1,0,1,0,0,0,0,1,0,0,1,1,1,0,1,0,0,1,1,1,1
"341777",2020-02-23 07:16:00,2.79685,6,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,7.4,0.44919,1,0,0,0,0,0,0,1,0,0,1,1,1,0,1,0,0,1,1,1,1
"341778",2020-02-23 07:17:00,2.99317,5,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,7.5,0.441,1,0,0,1,0,0,0,1,0,1,1,1,1,0,1,0,0,1,1,1,1
"341779",2020-02-23 07:18:00,3.21466,5,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,7.4,0.44037,0,0,0,1,0,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0
"341780",2020-02-23 07:19:00,3.18652,5,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,7.6,0.43974,0,0,0,1,0,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0
"341781",2020-02-23 07:20:00,3.1899,7,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,7.7,0.43407,0,0,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0,0
"341782",2020-02-23 07:21:00,3.06685,7,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,7.8,0.43974,0,0,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0,0
"341783",2020-02-23 07:22:00,3.17377,7,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,7.9,0.4284,0,0,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0,0
"341784",2020-02-23 07:23:00,3.2299,8,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,7.9,0.43407,0,0,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0,0
"341785",2020-02-23 07:24:00,2.91397,8,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,7.8,0.43344,0,0,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0,0
"341786",2020-02-23 07:25:00,2.51991,9,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,7.8,0.43344,0,0,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0,0
"341787",2020-02-23 07:26:00,2.30703,9,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,7.9,0.43344,0,0,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0,0
"341788",2020-02-23 07:27:00,2.04946,9,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,7.9,0.43344,0,0,0,0,0,0,0,0,0,1,1,1,0,0,0,0,0,0,0,0,0
"341789",2020-02-23 07:28:00,1.85169,10,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,7.9,0.42147,0,0,1,0,0,0,0,0,0,1,1,1,0,0,0,0,0,0,0,0,0
"341790",2020-02-23 07:29:00,1.66788,9,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,22,8,0.43974,0,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0
"341791",2020-02-23 07:30:00,1.72233,10,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,22,8,0.43974,0,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0
"341792",2020-02-23 07:31:00,1.69136,9,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,22,8,0.43911,0,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0
"341793",2020-02-23 07:32:00,1.69995,10,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,22,8,0.43911,0,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0
"341794",2020-02-23 07:33:00,1.5269,10,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,22,8,0.45171,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"341795",2020-02-23 07:34:00,1.76999,10,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,22,8,0.43974,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"341796",2020-02-23 07:35:00,1.97844,12,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,22,7.9,0.43407,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"341797",2020-02-23 07:36:00,1.64576,11,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,22,7.8,0.44541,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"341798",2020-02-23 07:37:00,1.64362,11,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,22,7.8,0.43911,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"341799",2020-02-23 07:38:00,1.9872,11,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,7.8,0.44037,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"341800",2020-02-23 07:39:00,2.06571,11,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,7.8,0.42021,0,0,1,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"341801",2020-02-23 07:40:00,1.9398,13,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,7.8,0.47061,0,0,1,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"341802",2020-02-23 07:41:00,2.14585,13,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,7.8,0.4536,0,0,1,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"341803",2020-02-23 07:42:00,2.12525,15,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,7.9,0.4473,0,0,1,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"341804",2020-02-23 07:43:00,2.10294,15,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,7.9,0.45864,0,0,1,0,0,1,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0
"341805",2020-02-23 07:44:00,2.02102,15,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,7.9,0.44541,0,0,1,0,0,1,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0
"341806",2020-02-23 07:45:00,1.98008,16,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,7.9,0.42777,0,0,1,0,0,1,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0
"341807",2020-02-23 07:46:00,1.85383,16,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,7.9,0.4095,0,0,0,0,0,1,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0
"341808",2020-02-23 07:47:00,1.73776,19,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,8,0.4158,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"341809",2020-02-23 07:48:00,1.69946,18,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,7.9,0.41265,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"341810",2020-02-23 07:49:00,1.63569,20,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,7.9,0.39879,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"341811",2020-02-23 07:50:00,1.532,22,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,8,0.3843,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"341812",2020-02-23 07:51:00,1.46971,22,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,8,0.38934,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"341813",2020-02-23 07:52:00,1.70027,23,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,8.1,0.39501,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"341814",2020-02-23 07:53:00,1.68472,23,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,8.1,0.39879,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"341815",2020-02-23 07:54:00,1.56361,23,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,8.2,0.37548,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"341816",2020-02-23 07:55:00,1.5351,23,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,8.2,0.38871,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"341817",2020-02-23 07:56:00,1.51974,22,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,8.1,0.5796,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"341818",2020-02-23 07:57:00,1.58366,22,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,8.1,0.65709,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0
"341819",2020-02-23 07:58:00,1.62874,22,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,8,0.61551,0,0,1,0,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0
"341820",2020-02-23 07:59:00,1.67135,22,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,8,0.50463,0,0,1,0,0,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0
"341821",2020-02-23 08:00:00,1.66514,23,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,8,0.47817,0,0,1,0,0,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0
"341822",2020-02-23 08:01:00,1.68391,26,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,8.1,0.36351,0,0,1,0,0,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0
"341823",2020-02-23 08:02:00,1.68802,27,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,8.2,0.35784,0,0,1,0,0,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0
"341824",2020-02-23 08:03:00,1.75455,28,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,8.3,0.35847,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"341825",2020-02-23 08:04:00,1.93866,28,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,8.4,0.34587,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"341826",2020-02-23 08:05:00,1.81109,29,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,8.4,0.33327,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"341827",2020-02-23 08:06:00,1.84588,28,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,8.5,0.33894,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"341828",2020-02-23 08:07:00,1.79842,29,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,8.5,0.3276,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"341829",2020-02-23 08:08:00,1.773,29,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,8.5,0.35028,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"341830",2020-02-23 08:09:00,1.50168,28,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,8.5,0.3276,0,0,1,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"341831",2020-02-23 08:10:00,1.50782,28,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,8.5,0.315,0,0,1,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"341832",2020-02-23 08:11:00,1.39608,28,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,8.4,0.33831,0,0,1,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"341833",2020-02-23 08:12:00,1.35896,29,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,8.4,0.32004,0,0,1,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"341834",2020-02-23 08:13:00,1.30926,31,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,8.4,0.32571,0,0,1,0,1,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0
"341835",2020-02-23 08:14:00,1.28058,33,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,8.5,0.29925,0,0,1,0,1,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0
"341836",2020-02-23 08:15:00,1.26603,34,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,8.6,0.28854,0,0,1,0,1,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0
"341837",2020-02-23 08:16:00,1.41078,35,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,8.7,0.25578,0,0,0,0,1,1,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0
"341838",2020-02-23 08:17:00,1.28325,39,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,8.8,0.2583,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"341839",2020-02-23 08:18:00,1.09707,40,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,8.9,0.25578,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"341840",2020-02-23 08:19:00,1.26437,42,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,8.9,0.24444,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"341841",2020-02-23 08:20:00,1.35244,44,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,8.9,0.23247,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"341842",2020-02-23 08:21:00,1.32928,44,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,8.8,0.25704,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"341843",2020-02-23 08:22:00,1.43538,43,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,8.7,0.2646,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"341844",2020-02-23 08:23:00,1.36403,41,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,8.6,0.27594,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"341845",2020-02-23 08:24:00,1.41176,41,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,8.5,0.28287,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"341846",2020-02-23 08:25:00,1.33015,42,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,8.5,0.2709,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"341847",2020-02-23 08:26:00,1.26709,42,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,8.5,0.27594,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"341848",2020-02-23 08:27:00,1.1718,41,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,8.5,0.27027,0,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"341849",2020-02-23 08:28:00,1.11501,40,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,8.5,0.2961,0,0,1,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"341850",2020-02-23 08:29:00,0.921569,39,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,8.5,0.29547,0,0,1,1,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"341851",2020-02-23 08:30:00,1.08775,40,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,8.6,0.30744,0,0,1,1,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"341852",2020-02-23 08:31:00,0.992879,40,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,8.6,0.28476,0,0,1,1,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"341853",2020-02-23 08:32:00,0.964459,42,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,8.6,0.28224,0,0,1,1,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"341854",2020-02-23 08:33:00,1.1112,45,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,8.6,0.26838,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"341855",2020-02-23 08:34:00,1.21475,48,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,8.6,0.25074,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"341856",2020-02-23 08:35:00,1.14298,51,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,8.6,0.23058,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"341857",2020-02-23 08:36:00,1.19581,55,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,8.6,0.189,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"341858",2020-02-23 08:37:00,1.04036,60,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,8.6,0.18144,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"341859",2020-02-23 08:38:00,3.35344,64,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,8.7,0.14994,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"341860",2020-02-23 08:39:00,6.29561,64,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,8.9,0.16758,0,0,1,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"341861",2020-02-23 08:40:00,5.44623,59,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,9,0.17577,0,0,1,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"341862",2020-02-23 08:41:00,2.77765,55,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,9,0.20034,0,0,1,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"341863",2020-02-23 08:42:00,1.69294,55,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,9,0.20601,0,0,1,1,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"341864",2020-02-23 08:43:00,1.28781,55,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,9,0.18459,0,0,1,1,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"341865",2020-02-23 08:44:00,1.14759,59,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,9,0.16884,0,0,1,1,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"341866",2020-02-23 08:45:00,1.39031,63,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,9,0.14679,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"341867",2020-02-23 08:46:00,1.63619,66,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,9,0.11277,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"341868",2020-02-23 08:47:00,1.43361,68,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,9.1,0.38367,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"341869",2020-02-23 08:48:00,1.39716,75,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,9.1,0.38241,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"341870",2020-02-23 08:49:00,1.42218,80,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,9.1,0.25137,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"341871",2020-02-23 08:50:00,1.19099,85,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,9.1,0.15624,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"341872",2020-02-23 08:51:00,1.3939,83,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,9.1,0.04851,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"341873",2020-02-23 08:52:00,1.56945,80,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,9.1,0.0693,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"341874",2020-02-23 08:53:00,1.41677,72,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,9,0.09954,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"341875",2020-02-23 08:54:00,1.33336,69,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,9,0.10395,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"341876",2020-02-23 08:55:00,1.32265,72,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,9.1,0.08064,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"341877",2020-02-23 08:56:00,1.39337,77,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,9.2,0.04977,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"341878",2020-02-23 08:57:00,1.52795,81,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,9.2,0.04284,0,0,1,0,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0
"341879",2020-02-23 08:58:00,1.515,84,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,9.2,0.03654,0,0,1,0,0,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0
"341880",2020-02-23 08:59:00,1.55041,86,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9.3,0.02457,0,0,1,0,0,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0
"341881",2020-02-23 09:00:00,1.58498,86,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9.3,0.06174,0,0,1,0,0,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0
"341882",2020-02-23 09:01:00,1.63154,83,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9.2,0.07497,0,0,1,0,0,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0
"341883",2020-02-23 09:02:00,1.64406,81,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9.2,0.09891,0,0,1,0,1,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0
"341884",2020-02-23 09:03:00,2.01651,80,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9.1,0.07497,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"341885",2020-02-23 09:04:00,1.83872,80,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9.1,0.07371,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"341886",2020-02-23 09:05:00,1.76578,78,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,8.9,0.08505,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"341887",2020-02-23 09:06:00,1.78257,78,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,8.9,0.09891,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"341888",2020-02-23 09:07:00,1.84281,77,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,8.8,0.09954,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"341889",2020-02-23 09:08:00,1.81528,77,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,8.8,0.09261,0,0,1,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"341890",2020-02-23 09:09:00,1.84395,77,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,8.9,1.19763,0,0,1,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"341891",2020-02-23 09:10:00,1.93805,72,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,8.9,0.10584,0,0,1,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"341892",2020-02-23 09:11:00,1.64657,66,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,8.9,0.15876,0,0,1,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"341893",2020-02-23 09:12:00,1.74575,63,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,8.9,0.1449,0,0,1,0,0,1,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0
"341894",2020-02-23 09:13:00,1.75716,61,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,8.8,0.17577,0,0,1,0,0,1,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0
"341895",2020-02-23 09:14:00,1.69201,58,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,8.7,0.1701,0,0,1,0,0,1,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0
"341896",2020-02-23 09:15:00,1.53946,58,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,8.6,0.18144,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0
"341897",2020-02-23 09:16:00,1.48864,59,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,8.7,0.18144,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0
"341898",2020-02-23 09:17:00,1.01524,59,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,8.7,0.15624,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"341899",2020-02-23 09:18:00,0.503318,59,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,8.6,0.16884,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"341900",2020-02-23 09:19:00,0,55,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,8.8,0.1638,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"341901",2020-02-23 09:20:00,0,60,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,8.7,0.14427,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"341902",2020-02-23 09:21:00,0,63,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,8.9,0.13104,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"341903",2020-02-23 09:22:00,0,64,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,8.9,0.13104,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"341904",2020-02-23 09:23:00,0,65,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9,0.13734,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"341905",2020-02-23 09:24:00,0,65,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9.1,0.14364,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"341906",2020-02-23 09:25:00,0,66,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9.1,0.12411,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"341907",2020-02-23 09:26:00,0,73,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9.1,0.08757,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"341908",2020-02-23 09:27:00,0.402436,79,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9.1,0.03717,0,0,1,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0
"341909",2020-02-23 09:28:00,0,86,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9.1,0.01197,0,0,1,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0
"341910",2020-02-23 09:29:00,0,90,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9,-0.01386,0,0,1,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0
"341911",2020-02-23 09:30:00,0,93,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9,-0.02646,0,0,1,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0
"341912",2020-02-23 09:31:00,0,92,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9,-0.02268,0,0,1,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0
"341913",2020-02-23 09:32:00,0,90,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9,-0.000629999,0,0,1,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"341914",2020-02-23 09:33:00,0,87,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9,0.126,0,0,1,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"341915",2020-02-23 09:34:00,0,89,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9.1,0.28791,0,0,1,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"341916",2020-02-23 09:35:00,0.374801,92,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9.1,0.30744,0,0,1,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"341917",2020-02-23 09:36:00,0,94,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9.1,0.18837,0,0,1,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"341918",2020-02-23 09:37:00,0.881497,94,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9.2,0.126,0,0,1,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"341919",2020-02-23 09:38:00,1.4843,94,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9.1,0.02457,0,0,1,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"341920",2020-02-23 09:39:00,1.83191,95,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9.2,0.01827,0,0,1,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"341921",2020-02-23 09:40:00,2.1122,92,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9.1,0.02268,0,0,1,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"341922",2020-02-23 09:41:00,2.04991,92,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9,0.02709,0,0,1,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"341923",2020-02-23 09:42:00,1.92616,94,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9.1,0.00567,0,0,1,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0
"341924",2020-02-23 09:43:00,1.75425,95,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9.1,-0.03213,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"341925",2020-02-23 09:44:00,0.958923,94,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9,-0.01386,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"341926",2020-02-23 09:45:00,0,94,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9,-0.01386,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"341927",2020-02-23 09:46:00,0,96,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9.1,-0.0441,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"341928",2020-02-23 09:47:00,0,100,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,8.9,-0.05418,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"341929",2020-02-23 09:48:00,0,105,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9.1,-0.07056,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"341930",2020-02-23 09:49:00,0,111,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,8.8,-0.10773,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"341931",2020-02-23 09:50:00,0,117,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,8.9,-0.14679,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"341932",2020-02-23 09:51:00,0,123,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,8.8,-0.17955,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"341933",2020-02-23 09:52:00,0,126,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9,-0.18963,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"341934",2020-02-23 09:53:00,0,124,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,8.9,-0.1764,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"341935",2020-02-23 09:54:00,0,118,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,8.9,-0.13986,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"341936",2020-02-23 09:55:00,0,116,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,8.9,-0.12222,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"341937",2020-02-23 09:56:00,0,112,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,8.9,-0.10332,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"341938",2020-02-23 09:57:00,0,110,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9,-0.09639,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"341939",2020-02-23 09:58:00,0,110,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,8.9,-0.12033,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"341940",2020-02-23 09:59:00,0,110,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,8.9,-0.12096,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"341941",2020-02-23 10:00:00,0,112,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,8.8,-0.24633,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"341942",2020-02-23 10:01:00,0,114,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,8.8,-0.27153,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"341943",2020-02-23 10:02:00,0,119,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,8.7,-0.29106,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"341944",2020-02-23 10:03:00,0,128,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,8.7,-0.33516,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"341945",2020-02-23 10:04:00,0,139,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,8.8,-0.38556,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"341946",2020-02-23 10:05:00,0,149,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,8.9,-0.4473,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"341947",2020-02-23 10:06:00,0,159,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,8.7,-0.52101,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"341948",2020-02-23 10:07:00,0,176,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,8.7,-0.58527,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"341949",2020-02-23 10:08:00,0.374918,189,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,8.7,-0.6363,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"341950",2020-02-23 10:09:00,0,195,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,8.8,-0.65646,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"341951",2020-02-23 10:10:00,0,197,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,8.9,-0.65646,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"341952",2020-02-23 10:11:00,0,195,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,8.8,-0.64323,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"341953",2020-02-23 10:12:00,0.524545,192,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,8.9,-0.65646,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"341954",2020-02-23 10:13:00,0.662736,191,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9,-0.6489,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"341955",2020-02-23 10:14:00,0.171211,190,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,8.9,-0.6489,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"341956",2020-02-23 10:15:00,0,190,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,8.9,-0.64323,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"341957",2020-02-23 10:16:00,0,187,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9.1,-0.62559,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"341958",2020-02-23 10:17:00,0,181,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9.2,-0.58716,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"341959",2020-02-23 10:18:00,0,175,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9.5,-0.52416,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"341960",2020-02-23 10:19:00,0,172,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,10,-0.52416,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"341961",2020-02-23 10:20:00,0,174,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,10,-0.25893,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"341962",2020-02-23 10:21:00,0,176,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9.7,-0.24192,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"341963",2020-02-23 10:22:00,0,178,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,9.7,-0.27909,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"341964",2020-02-23 10:23:00,0,177,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,10,-0.37737,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"341965",2020-02-23 10:24:00,0,175,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,10.5,-0.5292,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"341966",2020-02-23 10:25:00,0,175,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10,-0.50589,1,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"341967",2020-02-23 10:26:00,0,180,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,9.7,-0.54873,1,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"341968",2020-02-23 10:27:00,0,186,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,9.7,-0.57456,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"341969",2020-02-23 10:28:00,0,188,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,9.8,-0.58212,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"341970",2020-02-23 10:29:00,0,189,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.1,-0.57519,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"341971",2020-02-23 10:30:00,0,183,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.2,-0.54243,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"341972",2020-02-23 10:31:00,0,173,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.3,-0.47061,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"341973",2020-02-23 10:32:00,1.00182,172,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.5,-0.46116,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"341974",2020-02-23 10:33:00,0.720853,172,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.6,-0.46872,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"341975",2020-02-23 10:34:00,1.4742,176,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.9,-0.49266,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"341976",2020-02-23 10:35:00,1.74977,182,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.3,-0.52353,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"341977",2020-02-23 10:36:00,2.24477,192,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.6,-0.58653,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"341978",2020-02-23 10:37:00,4.13589,212,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.8,-0.70623,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"341979",2020-02-23 10:38:00,6.61839,227,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.9,-0.80073,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"341980",2020-02-23 10:39:00,5.99107,249,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.9,-0.9198,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"341981",2020-02-23 10:40:00,3.8938,278,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,12.1,-1.03383,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"341982",2020-02-23 10:41:00,2.44188,299,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,12.4,-1.14219,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"341983",2020-02-23 10:42:00,1.81445,311,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,12.5,-1.20393,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"341984",2020-02-23 10:43:00,1.67667,318,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,12.6,-1.26504,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"341985",2020-02-23 10:44:00,1.90464,331,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,12.8,-1.31166,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"341986",2020-02-23 10:45:00,1.69201,338,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,13,-1.3671,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"341987",2020-02-23 10:46:00,0.883338,333,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,13.1,-1.30599,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"341988",2020-02-23 10:47:00,0.079096,305,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,13.2,-1.17243,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"341989",2020-02-23 10:48:00,0,283,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,13.5,-1.03383,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"341990",2020-02-23 10:49:00,0,259,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,13.5,-0.92799,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"341991",2020-02-23 10:50:00,0,244,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,13.4,-0.87255,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"341992",2020-02-23 10:51:00,0,226,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,13.4,-0.77679,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0
