"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"341993",2020-02-23 10:52:00,0,210,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,13.2,-0.7182,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"341994",2020-02-23 10:53:00,0,197,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,13.1,-0.65583,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"341995",2020-02-23 10:54:00,0,193,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,13.2,-0.60606,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"341996",2020-02-23 10:55:00,0,193,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,13,-0.62433,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"341997",2020-02-23 10:56:00,0,196,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,13,-0.62811,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"341998",2020-02-23 10:57:00,0,202,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,13.1,-0.65898,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"341999",2020-02-23 10:58:00,0,211,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,13.2,-0.72261,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"342000",2020-02-23 10:59:00,0,216,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,13.1,-0.73899,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342001",2020-02-23 11:00:00,0,217,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,13.1,-0.74655,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342002",2020-02-23 11:01:00,-0.512423,217,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,13.1,-0.5859,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342003",2020-02-23 11:02:00,1.12986,223,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,13.1,-0.43596,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342004",2020-02-23 11:03:00,0,221,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,13.1,-0.42336,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342005",2020-02-23 11:04:00,0.701216,213,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,13.1,-0.46053,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342006",2020-02-23 11:05:00,1.77424,192,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,13.2,-0.45549,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342007",2020-02-23 11:06:00,0.571713,175,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,13.2,-0.54873,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342008",2020-02-23 11:07:00,0,159,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,13.2,-0.47943,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342009",2020-02-23 11:08:00,0,150,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,13.3,-0.43596,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342010",2020-02-23 11:09:00,0,147,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,13.2,-0.441,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342011",2020-02-23 11:10:00,0,147,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,13.2,-0.43533,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342012",2020-02-23 11:11:00,0,148,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,13.3,-0.441,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342013",2020-02-23 11:12:00,0,148,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,13.3,-0.441,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342014",2020-02-23 11:13:00,0,149,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,13.2,-0.44415,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342015",2020-02-23 11:14:00,0,159,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,13.2,-0.4914,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342016",2020-02-23 11:15:00,0,165,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,13.3,-0.54243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342017",2020-02-23 11:16:00,0,178,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,13.3,-0.60543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342018",2020-02-23 11:17:00,0,189,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,13.3,-0.64323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342019",2020-02-23 11:18:00,0,193,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,13.3,-0.67473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342020",2020-02-23 11:19:00,0,200,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,13.3,-0.70056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342021",2020-02-23 11:20:00,0,206,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,13.3,-0.73836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342022",2020-02-23 11:21:00,0,208,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,13.3,-0.74088,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342023",2020-02-23 11:22:00,0,210,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,13.3,-0.76293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342024",2020-02-23 11:23:00,0,220,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,13.4,-0.8127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342025",2020-02-23 11:24:00,0,231,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,13.5,-0.83853,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1
"342026",2020-02-23 11:25:00,0,247,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22,13.5,-0.90279,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342027",2020-02-23 11:26:00,0,257,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22,13.5,-0.98343,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342028",2020-02-23 11:27:00,0,270,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22,13.5,-1.02816,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342029",2020-02-23 11:28:00,0,278,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22,13.6,-1.07163,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342030",2020-02-23 11:29:00,0,284,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22,13.6,-1.09053,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342031",2020-02-23 11:30:00,0.181338,283,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22,13.6,-1.06533,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342032",2020-02-23 11:31:00,-0.389616,280,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22,13.6,-1.04643,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342033",2020-02-23 11:32:00,1.18846,277,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22,13.6,-1.03446,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342034",2020-02-23 11:33:00,1.96316,276,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22,13.7,-1.02186,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342035",2020-02-23 11:34:00,3.45045,271,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22,13.8,-1.00989,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1,1,1,1
"342036",2020-02-23 11:35:00,3.60909,261,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22,13.7,-0.97083,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342037",2020-02-23 11:36:00,2.63785,257,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22,13.7,-0.95256,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342038",2020-02-23 11:37:00,0,255,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22,13.8,-0.93996,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342039",2020-02-23 11:38:00,0,257,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22,13.8,-0.90783,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342040",2020-02-23 11:39:00,0.0884864,268,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,13.9,-0.68544,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342041",2020-02-23 11:40:00,0,284,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,13.9,-0.7497,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342042",2020-02-23 11:41:00,0,294,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,13.9,-0.82026,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342043",2020-02-23 11:42:00,0,303,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,13.9,-1.00611,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342044",2020-02-23 11:43:00,0,306,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,14.1,-1.20519,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342045",2020-02-23 11:44:00,0,308,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,14.1,-1.21527,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342046",2020-02-23 11:45:00,0,311,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,14.3,-1.22976,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342047",2020-02-23 11:46:00,0,308,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,14.3,-1.21716,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342048",2020-02-23 11:47:00,0,304,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,14.3,-1.17999,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342049",2020-02-23 11:48:00,0,291,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,14.3,-1.12329,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342050",2020-02-23 11:49:00,0,279,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,14.3,-1.06722,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342051",2020-02-23 11:50:00,0,271,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,14.4,-1.0395,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342052",2020-02-23 11:51:00,0,262,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,14.3,-0.98973,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342053",2020-02-23 11:52:00,0,257,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,14.4,-0.93366,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342054",2020-02-23 11:53:00,0,244,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,14.5,-0.85806,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342055",2020-02-23 11:54:00,0,225,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,14.5,-0.73836,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0
"342056",2020-02-23 11:55:00,0,201,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,14.5,-0.64953,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342057",2020-02-23 11:56:00,0,182,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,14.6,-0.56385,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342058",2020-02-23 11:57:00,0,176,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,14.4,-0.53046,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342059",2020-02-23 11:58:00,0,173,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,14.5,-0.52983,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342060",2020-02-23 11:59:00,0,173,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,14.5,-0.53613,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342061",2020-02-23 12:00:00,0,175,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,14.4,-0.52983,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342062",2020-02-23 12:01:00,-0.883607,175,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,14.5,-0.51723,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342063",2020-02-23 12:02:00,1.03292,172,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,14.5,-0.50463,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342064",2020-02-23 12:03:00,1.97763,169,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,14.6,-0.4851,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342065",2020-02-23 12:04:00,3.14189,166,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,14.5,-0.48636,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342066",2020-02-23 12:05:00,3.47846,167,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,14.5,-0.52353,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342067",2020-02-23 12:06:00,2.70395,169,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,14.5,-0.5481,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342068",2020-02-23 12:07:00,0,176,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,14.6,-0.57141,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342069",2020-02-23 12:08:00,0,184,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,14.5,-0.64386,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342070",2020-02-23 12:09:00,0,198,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,14.5,-0.70056,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342071",2020-02-23 12:10:00,0,202,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,14.5,-0.71883,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342072",2020-02-23 12:11:00,0,201,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,14.6,-0.70686,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342073",2020-02-23 12:12:00,0,201,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,14.6,-0.70686,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342074",2020-02-23 12:13:00,0,202,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,14.6,-0.72576,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342075",2020-02-23 12:14:00,0,206,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,14.5,-0.47376,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342076",2020-02-23 12:15:00,0,208,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,14.5,-0.37422,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342077",2020-02-23 12:16:00,0,208,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,14.5,-0.39816,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342078",2020-02-23 12:17:00,0,208,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,14.5,-0.47376,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342079",2020-02-23 12:18:00,0,208,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,14.5,-0.54306,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342080",2020-02-23 12:19:00,0,208,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,14.5,-0.71253,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342081",2020-02-23 12:20:00,0,208,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,14.5,-0.7308,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342082",2020-02-23 12:21:00,0,211,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,14.5,-0.73458,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342083",2020-02-23 12:22:00,0,212,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,14.5,-0.73206,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342084",2020-02-23 12:23:00,0,209,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,14.5,-0.71316,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342085",2020-02-23 12:24:00,0,204,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,14.5,-0.66276,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342086",2020-02-23 12:25:00,0,201,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,14.5,-0.64449,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342087",2020-02-23 12:26:00,0,204,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,14.6,-0.66906,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342088",2020-02-23 12:27:00,0,207,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,14.6,-0.68733,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342089",2020-02-23 12:28:00,0,214,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,14.5,-0.72513,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342090",2020-02-23 12:29:00,0,220,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,14.6,-0.75726,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342091",2020-02-23 12:30:00,0.798818,223,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,14.6,-0.73206,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342092",2020-02-23 12:31:00,0,221,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,14.5,-0.72513,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342093",2020-02-23 12:32:00,1.50455,219,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,14.5,-0.71253,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342094",2020-02-23 12:33:00,2.36371,222,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,14.6,-0.72576,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342095",2020-02-23 12:34:00,2.80086,227,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,14.7,-0.78624,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342096",2020-02-23 12:35:00,2.66559,237,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,14.7,-0.86058,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342097",2020-02-23 12:36:00,0,247,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,14.7,-0.93555,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342098",2020-02-23 12:37:00,0.0966087,260,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,14.8,-0.97713,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342099",2020-02-23 12:38:00,0,262,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,14.8,-0.98973,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342100",2020-02-23 12:39:00,0,277,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,14.8,-1.071,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342101",2020-02-23 12:40:00,0,294,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,15,-1.19763,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342102",2020-02-23 12:41:00,0,319,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,15,-1.29213,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342103",2020-02-23 12:42:00,0,320,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,14.9,-1.26819,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342104",2020-02-23 12:43:00,0,315,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,14.8,-1.24677,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342105",2020-02-23 12:44:00,0,314,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,14.9,-1.24803,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342106",2020-02-23 12:45:00,0,315,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,15,-1.24866,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342107",2020-02-23 12:46:00,0,323,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,14.9,-1.27953,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342108",2020-02-23 12:47:00,0,329,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,15,-1.31103,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342109",2020-02-23 12:48:00,0,325,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,15,-1.26693,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342110",2020-02-23 12:49:00,0,306,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,15.1,-0.84042,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342111",2020-02-23 12:50:00,0,290,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,15.1,-0.7245,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342112",2020-02-23 12:51:00,0,284,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,15.1,-0.71316,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342113",2020-02-23 12:52:00,0,278,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,15.1,-0.82026,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342114",2020-02-23 12:53:00,0,269,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,15.1,-0.84861,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342115",2020-02-23 12:54:00,0,261,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,15.2,-0.94626,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342116",2020-02-23 12:55:00,0,255,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,15.2,-0.92043,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342117",2020-02-23 12:56:00,0,247,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,15.2,-0.88326,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342118",2020-02-23 12:57:00,0,242,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,15.3,-0.85806,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342119",2020-02-23 12:58:00,0,241,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,15.3,-0.8757,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342120",2020-02-23 12:59:00,0,248,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,15.2,-0.92673,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342121",2020-02-23 13:00:00,0.756972,263,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,15.2,-0.97398,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342122",2020-02-23 13:01:00,0,271,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,15.3,-1.03131,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342123",2020-02-23 13:02:00,1.39844,277,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,15.3,-1.04643,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342124",2020-02-23 13:03:00,3.07679,277,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,15.3,-1.04643,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342125",2020-02-23 13:04:00,5.15228,276,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,15.3,-1.04643,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342126",2020-02-23 13:05:00,5.06149,264,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,15.4,-1.00926,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342127",2020-02-23 13:06:00,3.93744,253,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,15.3,-0.93933,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342128",2020-02-23 13:07:00,0,240,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,15.3,-0.88263,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342129",2020-02-23 13:08:00,0.14589,232,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,15.3,-0.84861,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342130",2020-02-23 13:09:00,0,239,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,15.4,-0.88011,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342131",2020-02-23 13:10:00,0,241,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,15.4,-0.88956,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342132",2020-02-23 13:11:00,0,244,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,15.4,-0.92043,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342133",2020-02-23 13:12:00,0,257,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,15.4,-0.99162,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342134",2020-02-23 13:13:00,0,271,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,15.5,-1.04643,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342135",2020-02-23 13:14:00,0,282,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,15.6,-1.09683,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342136",2020-02-23 13:15:00,0,292,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,15.4,-1.13526,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342137",2020-02-23 13:16:00,0,293,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,15.6,-1.1466,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342138",2020-02-23 13:17:00,0,292,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,15.5,-1.11006,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342139",2020-02-23 13:18:00,0,285,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,15.5,-1.07226,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342140",2020-02-23 13:19:00,0,277,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,15.7,-1.04706,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342141",2020-02-23 13:20:00,0,274,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,15.5,-1.0458,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342142",2020-02-23 13:21:00,0,281,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,15.5,-1.0521,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342143",2020-02-23 13:22:00,0,289,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,15.5,-0.7875,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342144",2020-02-23 13:23:00,0,304,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,15.6,-0.85176,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342145",2020-02-23 13:24:00,0,313,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,15.6,-0.89523,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342146",2020-02-23 13:25:00,0,317,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,15.5,-1.04076,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342147",2020-02-23 13:26:00,0,329,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,15.5,-1.27953,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342148",2020-02-23 13:27:00,0,333,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,15.7,-1.31103,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342149",2020-02-23 13:28:00,0,336,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,15.6,-1.31103,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342150",2020-02-23 13:29:00,0,331,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,15.6,-1.28016,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342151",2020-02-23 13:30:00,1.20538,321,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,15.6,-1.22409,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342152",2020-02-23 13:31:00,0.876278,319,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,15.8,-1.20708,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342153",2020-02-23 13:32:00,0.987442,321,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,15.9,-1.23291,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342154",2020-02-23 13:33:00,2.17669,331,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,15.7,-1.26063,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342155",2020-02-23 13:34:00,3.8602,344,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,15.7,-1.37403,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342156",2020-02-23 13:35:00,3.1985,363,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,15.8,-1.46223,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342157",2020-02-23 13:36:00,0,387,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,15.9,-1.57248,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342158",2020-02-23 13:37:00,0,409,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,15.9,-1.67013,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342159",2020-02-23 13:38:00,0,421,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,16,-1.73376,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342160",2020-02-23 13:39:00,0,427,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,16,-1.7514,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342161",2020-02-23 13:40:00,0,423,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,16.1,-1.72116,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342162",2020-02-23 13:41:00,0,423,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,16.1,-1.71738,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342163",2020-02-23 13:42:00,0,434,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,16.1,-1.78857,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342164",2020-02-23 13:43:00,0,439,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,16,-1.89756,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342165",2020-02-23 13:44:00,0,451,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,16.2,-2.0538,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342166",2020-02-23 13:45:00,0,429,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,16.2,-1.638,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342167",2020-02-23 13:46:00,0,447,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,16.2,-1.76463,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342168",2020-02-23 13:47:00,0,456,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,16.3,-1.86417,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342169",2020-02-23 13:48:00,0,486,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,16.3,-1.73313,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342170",2020-02-23 13:49:00,0,494,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,16.3,-1.7703,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342171",2020-02-23 13:50:00,0,413,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,16.3,-1.62666,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342172",2020-02-23 13:51:00,0,431,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,16.2,-1.66446,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342173",2020-02-23 13:52:00,0,393,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,16.1,-1.15668,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342174",2020-02-23 13:53:00,0,371,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,16.3,-1.07163,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342175",2020-02-23 13:54:00,0,354,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,16.3,-0.97209,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342176",2020-02-23 13:55:00,0,359,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,16.5,-1.18503,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342177",2020-02-23 13:56:00,0,365,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,16.3,-1.45089,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342178",2020-02-23 13:57:00,0,365,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,16.3,-1.4553,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342179",2020-02-23 13:58:00,0,370,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,16.6,-1.48239,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342180",2020-02-23 13:59:00,0,387,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,16.5,-1.58193,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342181",2020-02-23 14:00:00,0.963472,412,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,16.3,-1.68273,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342182",2020-02-23 14:01:00,0.622397,430,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,16.4,-1.7451,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342183",2020-02-23 14:02:00,1.48992,423,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,16.6,-1.7073,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342184",2020-02-23 14:03:00,2.82471,419,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,16.6,-1.6821,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342185",2020-02-23 14:04:00,3.79376,417,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,16.5,-1.70793,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342186",2020-02-23 14:05:00,3.00573,424,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,16.5,-1.73754,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342187",2020-02-23 14:06:00,0,417,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.5,-1.69218,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342188",2020-02-23 14:07:00,0,407,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.3,-1.65123,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342189",2020-02-23 14:08:00,0,399,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.5,-1.62666,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342190",2020-02-23 14:09:00,0.110267,394,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.5,-1.59453,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342191",2020-02-23 14:10:00,0,385,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.5,-1.55673,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342192",2020-02-23 14:11:00,0,387,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.5,-1.59453,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342193",2020-02-23 14:12:00,0,407,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.5,-1.72683,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342194",2020-02-23 14:13:00,0,410,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.3,-1.67769,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342195",2020-02-23 14:14:00,0,415,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.6,-1.7136,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342196",2020-02-23 14:15:00,0,423,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.5,-1.7325,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342197",2020-02-23 14:16:00,0,435,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.6,-1.77849,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342198",2020-02-23 14:17:00,0,476,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.6,-1.84716,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342199",2020-02-23 14:18:00,0,450,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.5,-1.81566,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342200",2020-02-23 14:19:00,0,447,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.4,-1.80873,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342201",2020-02-23 14:20:00,0,469,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.4,-1.86291,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342202",2020-02-23 14:21:00,0,476,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.6,-1.85661,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342203",2020-02-23 14:22:00,0,446,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.6,-1.77219,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342204",2020-02-23 14:23:00,0,460,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.6,-1.44396,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342205",2020-02-23 14:24:00,0,438,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.5,-1.29906,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342206",2020-02-23 14:25:00,0,432,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.6,-1.23291,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342207",2020-02-23 14:26:00,0,404,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.7,-1.31166,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342208",2020-02-23 14:27:00,0,400,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.7,-1.56933,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342209",2020-02-23 14:28:00,0,393,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.8,-1.50003,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342210",2020-02-23 14:29:00,0,383,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.6,-1.4553,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342211",2020-02-23 14:30:00,-0.580427,373,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.7,-1.40553,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342212",2020-02-23 14:31:00,1.15434,368,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.7,-1.39167,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342213",2020-02-23 14:32:00,1.96937,377,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.6,-1.42632,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342214",2020-02-23 14:33:00,2.82075,378,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.7,-1.44333,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342215",2020-02-23 14:34:00,3.04124,376,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.5,-1.46916,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342216",2020-02-23 14:35:00,2.65048,371,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.6,-1.449,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342217",2020-02-23 14:36:00,0,366,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.7,-1.39923,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342218",2020-02-23 14:37:00,0,349,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.5,-1.3419,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342219",2020-02-23 14:38:00,0,337,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.5,-1.21086,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342220",2020-02-23 14:39:00,0,304,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.5,-1.08171,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342221",2020-02-23 14:40:00,0,273,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.6,-0.95193,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342222",2020-02-23 14:41:00,0,257,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.6,-0.84546,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342223",2020-02-23 14:42:00,0,236,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.7,-0.76356,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342224",2020-02-23 14:43:00,0,220,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.6,-0.70686,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342225",2020-02-23 14:44:00,0,212,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.6,-0.68733,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342226",2020-02-23 14:45:00,0,195,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.6,-0.59913,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342227",2020-02-23 14:46:00,0,189,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.5,-0.55251,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342228",2020-02-23 14:47:00,0,179,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.6,-0.50589,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342229",2020-02-23 14:48:00,0,175,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.5,-0.47943,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342230",2020-02-23 14:49:00,0,169,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.5,-0.46179,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342231",2020-02-23 14:50:00,0,163,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.5,-0.441,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342232",2020-02-23 14:51:00,0,154,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.4,-0.39753,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342233",2020-02-23 14:52:00,0,158,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.5,-0.45549,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342234",2020-02-23 14:53:00,0,151,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.4,-0.13986,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342235",2020-02-23 14:54:00,0,148,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.5,0.04977,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342236",2020-02-23 14:55:00,0,152,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.4,0.0252,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342237",2020-02-23 14:56:00,0,156,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.5,-0.126,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342238",2020-02-23 14:57:00,0,160,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.5,-0.27027,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342239",2020-02-23 14:58:00,0,166,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.4,-0.4788,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342240",2020-02-23 14:59:00,0,167,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.4,-0.47313,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342241",2020-02-23 15:00:00,-0.375266,176,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.4,-0.51156,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342242",2020-02-23 15:01:00,1.06817,183,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.4,-0.54243,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342243",2020-02-23 15:02:00,1.79289,188,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.5,-0.57393,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342244",2020-02-23 15:03:00,3.86017,194,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.4,-0.6237,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342245",2020-02-23 15:04:00,4.81205,205,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.4,-0.7497,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342246",2020-02-23 15:05:00,0,251,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.3,-0.89964,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342247",2020-02-23 15:06:00,0,209,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.4,-0.62496,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342248",2020-02-23 15:07:00,0,159,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.4,-0.45486,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342249",2020-02-23 15:08:00,0,154,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.4,-0.441,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342250",2020-02-23 15:09:00,0,151,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.4,-0.42336,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342251",2020-02-23 15:10:00,0,151,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.5,-0.42336,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342252",2020-02-23 15:11:00,0,153,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.5,-0.44226,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342253",2020-02-23 15:12:00,0,157,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.5,-0.45549,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342254",2020-02-23 15:13:00,0,160,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.4,-0.4851,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342255",2020-02-23 15:14:00,0,159,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.4,-0.46998,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342256",2020-02-23 15:15:00,0,156,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.6,-0.45423,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342257",2020-02-23 15:16:00,0,149,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.5,-0.4347,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342258",2020-02-23 15:17:00,0,144,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.5,-0.39627,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342259",2020-02-23 15:18:00,0,140,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.5,-0.3717,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342260",2020-02-23 15:19:00,0,135,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.5,-0.34902,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342261",2020-02-23 15:20:00,0,133,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.5,-0.34713,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342262",2020-02-23 15:21:00,0,134,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.5,-0.34713,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342263",2020-02-23 15:22:00,0,137,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.4,-0.14112,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342264",2020-02-23 15:23:00,0,137,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.4,0.06237,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,1
"342265",2020-02-23 15:24:00,0,135,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.4,0.07497,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342266",2020-02-23 15:25:00,0,131,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.4,-0.03717,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342267",2020-02-23 15:26:00,0,130,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.4,-0.12159,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342268",2020-02-23 15:27:00,0,133,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.4,-0.3276,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342269",2020-02-23 15:28:00,0,140,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.4,-0.3717,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342270",2020-02-23 15:29:00,0.606798,144,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.5,-0.3843,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342271",2020-02-23 15:30:00,-0.568368,151,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.6,-0.39186,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342272",2020-02-23 15:31:00,1.16451,153,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.5,-0.40446,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342273",2020-02-23 15:32:00,1.31041,155,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.4,-0.39186,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342274",2020-02-23 15:33:00,2.78932,157,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.4,-0.39879,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342275",2020-02-23 15:34:00,3.59166,156,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.4,-0.43974,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342276",2020-02-23 15:35:00,3.03512,159,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.6,-0.46368,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342277",2020-02-23 15:36:00,0,164,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.5,-0.46683,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342278",2020-02-23 15:37:00,0,163,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.5,-0.4536,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342279",2020-02-23 15:38:00,0,158,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.5,-0.4473,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342280",2020-02-23 15:39:00,0,153,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.5,-0.41139,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342281",2020-02-23 15:40:00,0,150,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.6,-0.41139,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342282",2020-02-23 15:41:00,0,148,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.6,-0.39186,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342283",2020-02-23 15:42:00,0,160,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.5,-0.41643,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342284",2020-02-23 15:43:00,0,166,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.5,-0.46746,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342285",2020-02-23 15:44:00,0,173,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.5,-0.51093,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342286",2020-02-23 15:45:00,0,183,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.5,-0.58023,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342287",2020-02-23 15:46:00,0,192,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.4,-0.62181,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342288",2020-02-23 15:47:00,0,198,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.5,-0.6363,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342289",2020-02-23 15:48:00,0,192,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.5,-0.5985,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342290",2020-02-23 15:49:00,0,179,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.5,-0.52416,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342291",2020-02-23 15:50:00,0,171,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.4,-0.47376,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342292",2020-02-23 15:51:00,0,162,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.4,-0.44919,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342293",2020-02-23 15:52:00,0,156,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.5,-0.42399,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342294",2020-02-23 15:53:00,0.0843976,150,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.4,-0.37296,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342295",2020-02-23 15:54:00,0,142,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.4,-0.34083,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342296",2020-02-23 15:55:00,0,133,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.5,-0.17136,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342297",2020-02-23 15:56:00,0,115,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.6,0.16821,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342298",2020-02-23 15:57:00,0,107,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.5,0.18774,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342299",2020-02-23 15:58:00,0,103,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.5,0.14994,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342300",2020-02-23 15:59:00,0.987849,102,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.5,0.06237,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342301",2020-02-23 16:00:00,0,101,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.4,0.23247,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342302",2020-02-23 16:01:00,1.44096,101,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.4,0.14427,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342303",2020-02-23 16:02:00,2.73144,99,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.4,0.11844,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342304",2020-02-23 16:03:00,4.10815,96,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.4,0.1008,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342305",2020-02-23 16:04:00,3.59486,90,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.5,0.08568,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342306",2020-02-23 16:05:00,0,86,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.5,0.09954,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342307",2020-02-23 16:06:00,0,84,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.3,0.11151,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342308",2020-02-23 16:07:00,0,80,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.4,0.10647,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342309",2020-02-23 16:08:00,0,83,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.3,0.10521,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342310",2020-02-23 16:09:00,0,88,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.3,0.07434,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342311",2020-02-23 16:10:00,0,94,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.3,0.03717,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342312",2020-02-23 16:11:00,0,96,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.3,0.03591,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342313",2020-02-23 16:12:00,0,96,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.3,0.02205,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342314",2020-02-23 16:13:00,0,95,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.3,0.03654,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342315",2020-02-23 16:14:00,0,92,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.3,0.03717,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
