"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"342316",2020-02-23 16:15:00,0,92,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.3,0.06867,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342317",2020-02-23 16:16:00,0,89,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.3,0.08064,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342318",2020-02-23 16:17:00,0,88,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.3,0.0819,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342319",2020-02-23 16:18:00,0,84,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.3,0.10017,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342320",2020-02-23 16:19:00,0,82,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.3,0.12474,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342321",2020-02-23 16:20:00,0,77,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.3,0.13797,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342322",2020-02-23 16:21:00,0,76,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.3,0.14994,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342323",2020-02-23 16:22:00,0,76,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.3,0.14427,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342324",2020-02-23 16:23:00,0,74,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.3,0.17451,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342325",2020-02-23 16:24:00,0,73,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.3,0.17199,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342326",2020-02-23 16:25:00,0,74,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.3,0.1827,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342327",2020-02-23 16:26:00,0,73,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.3,0.16947,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342328",2020-02-23 16:27:00,0,74,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.3,0.17703,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342329",2020-02-23 16:28:00,0.168721,74,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.4,0.17073,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342330",2020-02-23 16:29:00,1.15105,75,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.4,0.18144,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342331",2020-02-23 16:30:00,0.471972,78,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.4,0.52227,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342332",2020-02-23 16:31:00,1.2215,78,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.4,0.56637,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342333",2020-02-23 16:32:00,2.71829,76,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.3,0.5481,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342334",2020-02-23 16:33:00,4.09088,75,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.3,0.40887,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342335",2020-02-23 16:34:00,2.97153,73,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.4,0.16002,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342336",2020-02-23 16:35:00,0,70,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.4,0.1575,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342337",2020-02-23 16:36:00,0,70,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.4,0.16065,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342338",2020-02-23 16:37:00,0,71,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.4,0.1512,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342339",2020-02-23 16:38:00,0,71,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.5,0.15057,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342340",2020-02-23 16:39:00,0,71,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.5,0.15057,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342341",2020-02-23 16:40:00,0,69,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.5,0.19089,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342342",2020-02-23 16:41:00,0,67,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.5,0.17451,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342343",2020-02-23 16:42:00,0,67,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.5,0.16884,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342344",2020-02-23 16:43:00,0,68,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.4,0.15057,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342345",2020-02-23 16:44:00,0,70,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.4,0.14931,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342346",2020-02-23 16:45:00,0,72,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.4,0.13734,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342347",2020-02-23 16:46:00,0,72,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.4,0.13797,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342348",2020-02-23 16:47:00,0,71,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.3,0.14427,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342349",2020-02-23 16:48:00,0,72,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.3,0.13104,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342350",2020-02-23 16:49:00,0,75,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.3,0.1197,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342351",2020-02-23 16:50:00,0,75,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.2,0.13104,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342352",2020-02-23 16:51:00,0,72,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.2,0.12033,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342353",2020-02-23 16:52:00,0,73,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.2,0.14049,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342354",2020-02-23 16:53:00,0,70,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.2,0.18144,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342355",2020-02-23 16:54:00,0,68,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.2,0.18207,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342356",2020-02-23 16:55:00,0,66,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.2,0.23373,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342357",2020-02-23 16:56:00,0,65,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.2,0.18837,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342358",2020-02-23 16:57:00,0,68,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.2,0.15057,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342359",2020-02-23 16:58:00,0,73,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.2,0.1386,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342360",2020-02-23 16:59:00,0.948776,77,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.2,0.12537,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342361",2020-02-23 17:00:00,0.398129,80,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.3,0.12852,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342362",2020-02-23 17:01:00,1.37756,80,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.3,0.11844,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342363",2020-02-23 17:02:00,2.28573,83,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.3,0.11151,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342364",2020-02-23 17:03:00,3.19523,85,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.3,0.05292,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342365",2020-02-23 17:04:00,0,85,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22.5,22,22.5,16.3,0.12474,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342366",2020-02-23 17:05:00,0,83,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.2,0.42777,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342367",2020-02-23 17:06:00,0,80,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.2,0.51534,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342368",2020-02-23 17:07:00,0,76,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.3,0.45612,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342369",2020-02-23 17:08:00,0,75,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.3,0.33327,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342370",2020-02-23 17:09:00,0,72,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.3,0.11844,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342371",2020-02-23 17:10:00,0,70,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.3,0.16317,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342372",2020-02-23 17:11:00,0,70,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.3,0.13671,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342373",2020-02-23 17:12:00,0,67,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.3,0.1323,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342374",2020-02-23 17:13:00,0,65,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.4,0.1323,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342375",2020-02-23 17:14:00,0,64,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.4,0.16191,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342376",2020-02-23 17:15:00,0,63,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.4,0.16317,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342377",2020-02-23 17:16:00,0,61,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.4,0.18774,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342378",2020-02-23 17:17:00,0,58,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.4,0.19467,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342379",2020-02-23 17:18:00,0,57,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.4,0.19278,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342380",2020-02-23 17:19:00,0,51,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.4,0.21042,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342381",2020-02-23 17:20:00,0,50,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.5,0.23877,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342382",2020-02-23 17:21:00,0,48,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.5,0.26271,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342383",2020-02-23 17:22:00,0,45,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.5,0.2646,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342384",2020-02-23 17:23:00,0,42,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.5,0.29358,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342385",2020-02-23 17:24:00,0,39,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.5,0.31437,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342386",2020-02-23 17:25:00,0,37,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.5,0.38304,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342387",2020-02-23 17:26:00,0,35,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.5,0.34524,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342388",2020-02-23 17:27:00,0,33,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.5,0.3465,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342389",2020-02-23 17:28:00,0,31,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.6,0.35217,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342390",2020-02-23 17:29:00,0,30,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.6,0.42021,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342391",2020-02-23 17:30:00,0.600766,29,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.6,0.3969,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342392",2020-02-23 17:31:00,1.24731,28,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.5,0.42084,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342393",2020-02-23 17:32:00,3.58493,28,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.5,0.42084,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342394",2020-02-23 17:33:00,5.19757,27,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.6,0.44289,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342395",2020-02-23 17:34:00,3.11016,26,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.6,0.44415,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342396",2020-02-23 17:35:00,2.92657,25,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.6,0.94374,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342397",2020-02-23 17:36:00,2.50317,24,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.6,0.97524,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342398",2020-02-23 17:37:00,2.4389,22,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.6,1.00044,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342399",2020-02-23 17:38:00,2.12241,23,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.5,0.9891,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342400",2020-02-23 17:39:00,1.69129,22,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.5,1.0269,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342401",2020-02-23 17:40:00,1.56482,21,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.5,1.18944,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342402",2020-02-23 17:41:00,1.55527,21,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.5,1.40301,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342403",2020-02-23 17:42:00,1.60382,19,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.5,1.42821,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342404",2020-02-23 17:43:00,1.81367,17,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.5,1.36521,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342405",2020-02-23 17:44:00,1.68215,19,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.5,1.2348,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342406",2020-02-23 17:45:00,1.91758,16,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.4,1.06281,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342407",2020-02-23 17:46:00,2.03314,16,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.4,1.071,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342408",2020-02-23 17:47:00,2.94777,16,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.4,1.08297,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342409",2020-02-23 17:48:00,2.45561,15,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.4,1.09431,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342410",2020-02-23 17:49:00,2.48333,13,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.5,1.0899,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342411",2020-02-23 17:50:00,2.40806,14,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.5,1.10187,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342412",2020-02-23 17:51:00,2.31815,13,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.5,1.1025,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342413",2020-02-23 17:52:00,2.27821,12,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.5,1.1403,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342414",2020-02-23 17:53:00,2.27499,11,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.5,1.11699,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342415",2020-02-23 17:54:00,2.08316,11,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.5,1.134,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342416",2020-02-23 17:55:00,1.53331,10,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.4,1.1655,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342417",2020-02-23 17:56:00,1.95891,10,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.4,1.134,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342418",2020-02-23 17:57:00,2.09455,9,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.4,1.13715,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342419",2020-02-23 17:58:00,1.56862,9,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.4,1.15416,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342420",2020-02-23 17:59:00,3.02689,8,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.4,1.13022,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342421",2020-02-23 18:00:00,3.80552,8,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.4,1.11825,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342422",2020-02-23 18:01:00,5.35431,8,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.5,1.13337,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342423",2020-02-23 18:02:00,4.84727,7,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.5,1.09683,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342424",2020-02-23 18:03:00,5.04677,6,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.4,1.12077,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342425",2020-02-23 18:04:00,4.18852,6,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.3,1.1277,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342426",2020-02-23 18:05:00,3.88888,7,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.3,1.13211,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342427",2020-02-23 18:06:00,3.683,6,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.4,0.50904,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342428",2020-02-23 18:07:00,1.8657,5,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.3,0.45549,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342429",2020-02-23 18:08:00,1.59018,5,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.3,0.441,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342430",2020-02-23 18:09:00,0,6,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.4,0.48573,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342431",2020-02-23 18:10:00,0,7,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.5,0.51912,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342432",2020-02-23 18:11:00,0,7,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.5,0.45927,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342433",2020-02-23 18:12:00,0,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.6,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342434",2020-02-23 18:13:00,0,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.5,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342435",2020-02-23 18:14:00,0,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.3,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342436",2020-02-23 18:15:00,0,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.3,0.83727,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342437",2020-02-23 18:16:00,0,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.3,0.88704,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342438",2020-02-23 18:17:00,0,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.3,0.87507,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342439",2020-02-23 18:18:00,0,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.3,0.75474,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342440",2020-02-23 18:19:00,0,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.3,0.50841,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342441",2020-02-23 18:20:00,0,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.4,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342442",2020-02-23 18:21:00,0,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.3,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342443",2020-02-23 18:22:00,0,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.4,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342444",2020-02-23 18:23:00,0,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.5,0.49644,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342445",2020-02-23 18:24:00,0,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.7,0.49455,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342446",2020-02-23 18:25:00,0,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.6,0.49077,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342447",2020-02-23 18:26:00,0,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.4,0.48573,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342448",2020-02-23 18:27:00,0,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.4,0.48447,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342449",2020-02-23 18:28:00,0,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.3,0.50022,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342450",2020-02-23 18:29:00,0.889921,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.3,0.50274,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342451",2020-02-23 18:30:00,1.39306,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.3,0.51471,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342452",2020-02-23 18:31:00,0.523411,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.4,0.51597,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342453",2020-02-23 18:32:00,0.778199,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.4,0.49833,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342454",2020-02-23 18:33:00,1.27836,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,23,22,22,22.5,16.4,0.47124,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342455",2020-02-23 18:34:00,0.350775,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,23,22,22,22.5,16.4,0.47124,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342456",2020-02-23 18:35:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,23,22,22,22.5,16.4,0.46872,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342457",2020-02-23 18:36:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,23,22,22,22.5,16.3,0.46494,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342458",2020-02-23 18:37:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,23,22,22,22.5,16.3,0.4536,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342459",2020-02-23 18:38:00,0,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,23,22,22,22.5,16.2,0.46557,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342460",2020-02-23 18:39:00,0,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,16.3,0.46809,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342461",2020-02-23 18:40:00,0,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,16.4,0.46557,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342462",2020-02-23 18:41:00,0,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22,22.5,16.4,0.45927,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342463",2020-02-23 18:42:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.3,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342464",2020-02-23 18:43:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.4,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342465",2020-02-23 18:44:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342466",2020-02-23 18:45:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.3,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342467",2020-02-23 18:46:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.4,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342468",2020-02-23 18:47:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.5,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342469",2020-02-23 18:48:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.5,0.45675,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342470",2020-02-23 18:49:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.5,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342471",2020-02-23 18:50:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.4,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342472",2020-02-23 18:51:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.5,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342473",2020-02-23 18:52:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.4,0.48447,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342474",2020-02-23 18:53:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.3,0.4662,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342475",2020-02-23 18:54:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.2,0.47817,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342476",2020-02-23 18:55:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.2,0.76671,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342477",2020-02-23 18:56:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.3,0.84924,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342478",2020-02-23 18:57:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.2,0.85554,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342479",2020-02-23 18:58:00,0.148543,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.3,0.7434,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342480",2020-02-23 18:59:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.3,0.65457,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342481",2020-02-23 19:00:00,1.27978,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.3,0.48132,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342482",2020-02-23 19:01:00,2.2373,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.3,0.47817,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342483",2020-02-23 19:02:00,3.09571,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.3,0.47124,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342484",2020-02-23 19:03:00,3.39776,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.3,0.44289,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342485",2020-02-23 19:04:00,3.03111,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.2,0.44037,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342486",2020-02-23 19:05:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.3,0.43533,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342487",2020-02-23 19:06:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.3,0.43911,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342488",2020-02-23 19:07:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.4,0.43407,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342489",2020-02-23 19:08:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.5,0.43407,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342490",2020-02-23 19:09:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.5,0.43974,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342491",2020-02-23 19:10:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.5,0.45675,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342492",2020-02-23 19:11:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.5,0.45297,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342493",2020-02-23 19:12:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.5,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342494",2020-02-23 19:13:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.5,0.441,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342495",2020-02-23 19:14:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.5,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342496",2020-02-23 19:15:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.5,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342497",2020-02-23 19:16:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.5,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342498",2020-02-23 19:17:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.5,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342499",2020-02-23 19:18:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.6,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342500",2020-02-23 19:19:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.6,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342501",2020-02-23 19:20:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.7,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342502",2020-02-23 19:21:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.5,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342503",2020-02-23 19:22:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.7,0.46494,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342504",2020-02-23 19:23:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.7,0.45864,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342505",2020-02-23 19:24:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.6,0.46494,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342506",2020-02-23 19:25:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.6,0.46431,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342507",2020-02-23 19:26:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.6,0.44856,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342508",2020-02-23 19:27:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.5,0.4473,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342509",2020-02-23 19:28:00,0.545747,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.6,0.47187,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342510",2020-02-23 19:29:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.7,0.47754,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342511",2020-02-23 19:30:00,0.898127,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.6,0.47817,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342512",2020-02-23 19:31:00,1.80718,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.5,0.49707,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342513",2020-02-23 19:32:00,3.32261,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.5,0.48384,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342514",2020-02-23 19:33:00,3.97722,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.5,0.45864,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342515",2020-02-23 19:34:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.5,0.46494,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342516",2020-02-23 19:35:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,16.6,0.66717,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342517",2020-02-23 19:36:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,16.6,0.87381,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"342518",2020-02-23 19:37:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,16.7,0.8316,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"342519",2020-02-23 19:38:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,16.7,0.7371,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"342520",2020-02-23 19:39:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,16.7,0.6552,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"342521",2020-02-23 19:40:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,22,22,22.5,16.7,0.47754,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"342522",2020-02-23 19:41:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,22,22,22.5,16.7,0.4725,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"342523",2020-02-23 19:42:00,-0.508358,0,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,22,22,22.5,16.7,0.4914,0,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"342524",2020-02-23 19:43:00,0.895232,0,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,22,22,22.5,16.7,0.49581,0,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"342525",2020-02-23 19:44:00,1.73469,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,16.7,0.49581,0,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"342526",2020-02-23 19:45:00,2.67997,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,16.6,0.49014,0,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"342527",2020-02-23 19:46:00,3.78273,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,16.6,0.49014,0,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"342528",2020-02-23 19:47:00,4.44373,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,16.6,0.49014,0,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"342529",2020-02-23 19:48:00,4.53457,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,16.7,0.49644,0,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"342530",2020-02-23 19:49:00,3.07353,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,16.6,0.48951,0,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"342531",2020-02-23 19:50:00,2.44554,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,16.6,0.49014,0,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"342532",2020-02-23 19:51:00,2.05786,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,16.5,0.47313,0,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"342533",2020-02-23 19:52:00,1.89296,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,16.6,0.49707,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"342534",2020-02-23 19:53:00,1.84927,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,16.6,0.4914,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"342535",2020-02-23 19:54:00,1.77527,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,16.6,0.49644,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"342536",2020-02-23 19:55:00,1.61242,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,16.6,0.49077,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"342537",2020-02-23 19:56:00,2.26986,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,16.5,0.49077,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"342538",2020-02-23 19:57:00,1.81422,0,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,22,22,22.5,16.4,0.49581,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"342539",2020-02-23 19:58:00,2.08508,0,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,22,22,22.5,16.5,0.50211,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"342540",2020-02-23 19:59:00,2.53049,0,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,22,22,22.5,16.6,0.49581,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"342541",2020-02-23 20:00:00,2.72943,0,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,22,22,22.5,16.6,0.49014,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"342542",2020-02-23 20:01:00,2.98292,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,16.3,0.49581,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"342543",2020-02-23 20:02:00,3.13288,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,16.3,0.48321,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"342544",2020-02-23 20:03:00,3.04864,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,16.3,0.47187,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"342545",2020-02-23 20:04:00,3.25843,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,16.3,0.47376,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"342546",2020-02-23 20:05:00,3.26347,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,16.5,0.47376,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"342547",2020-02-23 20:06:00,3.07651,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,16.4,0.46872,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"342548",2020-02-23 20:07:00,2.90253,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,16.5,0.46557,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"342549",2020-02-23 20:08:00,2.44357,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,16.4,0.47691,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"342550",2020-02-23 20:09:00,2.14345,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,16.4,0.47124,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"342551",2020-02-23 20:10:00,1.85726,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,16.4,0.47124,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"342552",2020-02-23 20:11:00,1.62686,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,16.5,0.47187,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"342553",2020-02-23 20:12:00,1.46689,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,16.4,0.49077,0,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"342554",2020-02-23 20:13:00,1.41319,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,16.2,0.49014,0,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"342555",2020-02-23 20:14:00,1.173,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,16.2,0.49581,0,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"342556",2020-02-23 20:15:00,1.04702,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.2,0.49644,0,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"342557",2020-02-23 20:16:00,1.07933,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.3,0.50211,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342558",2020-02-23 20:17:00,0.100582,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.3,0.4599,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342559",2020-02-23 20:18:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.4,0.8316,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342560",2020-02-23 20:19:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.4,0.89397,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342561",2020-02-23 20:20:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.3,0.85554,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342562",2020-02-23 20:21:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.3,0.69237,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342563",2020-02-23 20:22:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.2,0.48573,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342564",2020-02-23 20:23:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.2,0.49518,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342565",2020-02-23 20:24:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.3,0.48321,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342566",2020-02-23 20:25:00,0.0201212,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.2,0.47817,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342567",2020-02-23 20:26:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.3,0.48195,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342568",2020-02-23 20:27:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.2,0.48447,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342569",2020-02-23 20:28:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.2,0.50904,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342570",2020-02-23 20:29:00,1.19055,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.1,0.51534,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342571",2020-02-23 20:30:00,0.787384,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.2,0.50841,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342572",2020-02-23 20:31:00,0.498312,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.2,0.50715,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342573",2020-02-23 20:32:00,1.32631,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.1,0.46305,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342574",2020-02-23 20:33:00,0.311818,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.1,0.45864,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342575",2020-02-23 20:34:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.1,0.46431,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342576",2020-02-23 20:35:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.1,0.45801,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342577",2020-02-23 20:36:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.1,0.46242,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342578",2020-02-23 20:37:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16,0.45927,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342579",2020-02-23 20:38:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.1,0.45864,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342580",2020-02-23 20:39:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16,0.45612,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342581",2020-02-23 20:40:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.1,0.45927,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342582",2020-02-23 20:41:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.1,0.45297,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342583",2020-02-23 20:42:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,15.9,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342584",2020-02-23 20:43:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.1,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342585",2020-02-23 20:44:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.1,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342586",2020-02-23 20:45:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.2,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342587",2020-02-23 20:46:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.1,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342588",2020-02-23 20:47:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16.1,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342589",2020-02-23 20:48:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342590",2020-02-23 20:49:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342591",2020-02-23 20:50:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342592",2020-02-23 20:51:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,16,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342593",2020-02-23 20:52:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,15.9,0.47691,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342594",2020-02-23 20:53:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,15.8,0.4536,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342595",2020-02-23 20:54:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,15.9,0.45297,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342596",2020-02-23 20:55:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,15.9,0.45675,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342597",2020-02-23 20:56:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,15.9,0.45864,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342598",2020-02-23 20:57:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,15.9,0.46494,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342599",2020-02-23 20:58:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.9,0.47817,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342600",2020-02-23 20:59:00,0.650423,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.8,0.47754,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342601",2020-02-23 21:00:00,1.5967,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.8,0.48384,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342602",2020-02-23 21:01:00,2.71277,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.8,0.47187,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342603",2020-02-23 21:02:00,3.25644,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.8,0.42777,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342604",2020-02-23 21:03:00,2.59567,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.8,0.63,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342605",2020-02-23 21:04:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.9,0.81207,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342606",2020-02-23 21:05:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.7,0.82026,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342607",2020-02-23 21:06:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.8,0.71694,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342608",2020-02-23 21:07:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.9,0.62307,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342609",2020-02-23 21:08:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.8,0.43407,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342610",2020-02-23 21:09:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.7,0.4284,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342611",2020-02-23 21:10:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.8,0.43911,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342612",2020-02-23 21:11:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.7,0.42273,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342613",2020-02-23 21:12:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.8,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342614",2020-02-23 21:13:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.8,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342615",2020-02-23 21:14:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.8,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342616",2020-02-23 21:15:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.8,0.43533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342617",2020-02-23 21:16:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.7,0.43722,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342618",2020-02-23 21:17:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.8,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342619",2020-02-23 21:18:00,0.114749,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.8,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342620",2020-02-23 21:19:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.8,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342621",2020-02-23 21:20:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.8,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342622",2020-02-23 21:21:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.8,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342623",2020-02-23 21:22:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.8,0.45864,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342624",2020-02-23 21:23:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.7,0.4536,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342625",2020-02-23 21:24:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.7,0.45234,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342626",2020-02-23 21:25:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.7,0.45234,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342627",2020-02-23 21:26:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.7,0.45801,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342628",2020-02-23 21:27:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.8,0.45486,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342629",2020-02-23 21:28:00,-0.482537,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.8,0.50274,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342630",2020-02-23 21:29:00,0.772836,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.8,0.50274,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342631",2020-02-23 21:30:00,1.55484,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.8,0.50337,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342632",2020-02-23 21:31:00,2.57521,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.7,0.49077,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342633",2020-02-23 21:32:00,3.1649,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.7,0.4473,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"342634",2020-02-23 21:33:00,2.51827,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.7,0.45297,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"342635",2020-02-23 21:34:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.7,0.46494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"342636",2020-02-23 21:35:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.6,0.45801,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"342637",2020-02-23 21:36:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.6,0.46368,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"342638",2020-02-23 21:37:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.6,0.45927,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"342639",2020-02-23 21:38:00,0.0871017,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.7,0.4662,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"342640",2020-02-23 21:39:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.7,0.45864,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"342641",2020-02-23 21:40:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.6,0.45297,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"342642",2020-02-23 21:41:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.6,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"342643",2020-02-23 21:42:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.7,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"342644",2020-02-23 21:43:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.7,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"342645",2020-02-23 21:44:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.5,0.45612,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
