"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"342646",2020-02-23 21:45:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.5,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"342647",2020-02-23 21:46:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.6,0.81774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"342648",2020-02-23 21:47:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.6,0.84924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"342649",2020-02-23 21:48:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.5,0.83034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"342650",2020-02-23 21:49:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.7,0.68733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"342651",2020-02-23 21:50:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.6,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"342652",2020-02-23 21:51:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.6,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"342653",2020-02-23 21:52:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.6,0.47061,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342654",2020-02-23 21:53:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.5,0.4662,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342655",2020-02-23 21:54:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.5,0.46494,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342656",2020-02-23 21:55:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.5,0.46242,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342657",2020-02-23 21:56:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.5,0.46557,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342658",2020-02-23 21:57:00,0.359866,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.5,0.47754,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342659",2020-02-23 21:58:00,-0.523047,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.5,0.48636,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342660",2020-02-23 21:59:00,0.900335,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.5,0.49014,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342661",2020-02-23 22:00:00,1.882,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.4,0.31941,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342662",2020-02-23 22:01:00,3.3447,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.4,0.30303,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342663",2020-02-23 22:02:00,3.62199,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.5,0.28224,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342664",2020-02-23 22:03:00,3.17462,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.4,0.27279,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342665",2020-02-23 22:04:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.4,0.27027,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342666",2020-02-23 22:05:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.4,0.27531,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342667",2020-02-23 22:06:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.4,0.2709,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342668",2020-02-23 22:07:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.3,0.28098,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342669",2020-02-23 22:08:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.5,0.27531,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342670",2020-02-23 22:09:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.4,0.29799,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342671",2020-02-23 22:10:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.3,0.30114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342672",2020-02-23 22:11:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342673",2020-02-23 22:12:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.4,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342674",2020-02-23 22:13:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.3,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342675",2020-02-23 22:14:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.4,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342676",2020-02-23 22:15:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342677",2020-02-23 22:16:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.3,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342678",2020-02-23 22:17:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.3,0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342679",2020-02-23 22:18:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.3,0.31185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342680",2020-02-23 22:19:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.4,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342681",2020-02-23 22:20:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.2,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342682",2020-02-23 22:21:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.2,0.315,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342683",2020-02-23 22:22:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.1,0.32067,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342684",2020-02-23 22:23:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.2,0.33831,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342685",2020-02-23 22:24:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.3,0.32067,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342686",2020-02-23 22:25:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.2,0.30933,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342687",2020-02-23 22:26:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.1,0.32571,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342688",2020-02-23 22:27:00,0.407765,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.2,0.33894,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342689",2020-02-23 22:28:00,-0.49586,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.3,0.35091,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342690",2020-02-23 22:29:00,0.899274,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.2,0.32823,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342691",2020-02-23 22:30:00,2.10993,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,15.2,0.6615,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342692",2020-02-23 22:31:00,3.35038,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,15.2,0.71631,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342693",2020-02-23 22:32:00,3.84884,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,15.2,0.66654,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342694",2020-02-23 22:33:00,0.595948,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,15.2,0.54621,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342695",2020-02-23 22:34:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,15.2,0.2961,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342696",2020-02-23 22:35:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,15.2,0.29547,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342697",2020-02-23 22:36:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,15.2,0.29547,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342698",2020-02-23 22:37:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,15.1,0.28476,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342699",2020-02-23 22:38:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,15.2,0.28602,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342700",2020-02-23 22:39:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,15.2,0.29547,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342701",2020-02-23 22:40:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,15.2,0.29547,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342702",2020-02-23 22:41:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,15.2,0.30114,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342703",2020-02-23 22:42:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,15.1,0.2835,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342704",2020-02-23 22:43:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,15.1,0.30114,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342705",2020-02-23 22:44:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,15.1,0.2898,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342706",2020-02-23 22:45:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,15.1,0.28917,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342707",2020-02-23 22:46:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,15.3,0.28035,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342708",2020-02-23 22:47:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,15.2,0.29484,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342709",2020-02-23 22:48:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,15.2,0.29484,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342710",2020-02-23 22:49:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,15.2,0.2835,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342711",2020-02-23 22:50:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,15.1,0.2772,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342712",2020-02-23 22:51:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,15.1,0.29547,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342713",2020-02-23 22:52:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,15.1,0.30555,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342714",2020-02-23 22:53:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,15.1,0.30114,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342715",2020-02-23 22:54:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,15.2,0.29484,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342716",2020-02-23 22:55:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,15.1,0.29169,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342717",2020-02-23 22:56:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,15.1,0.29169,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342718",2020-02-23 22:57:00,0.790682,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,15.1,0.30807,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342719",2020-02-23 22:58:00,0.531647,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,15.1,0.31374,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342720",2020-02-23 22:59:00,1.32461,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,15.2,0.32004,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342721",2020-02-23 23:00:00,2.62465,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,15.2,0.315,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342722",2020-02-23 23:01:00,3.72263,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,15,0.30177,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342723",2020-02-23 23:02:00,1.11377,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,15.1,0.27027,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342724",2020-02-23 23:03:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,15.1,0.2646,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342725",2020-02-23 23:04:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,15.1,0.2709,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342726",2020-02-23 23:05:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,15,0.27783,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342727",2020-02-23 23:06:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,15,0.27279,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342728",2020-02-23 23:07:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,15,0.27279,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342729",2020-02-23 23:08:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,15,0.27594,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342730",2020-02-23 23:09:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,15,0.27027,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342731",2020-02-23 23:10:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,15,0.2709,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342732",2020-02-23 23:11:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,15,0.2709,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342733",2020-02-23 23:12:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.9,0.27027,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342734",2020-02-23 23:13:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.9,0.27594,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342735",2020-02-23 23:14:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,15,0.27531,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342736",2020-02-23 23:15:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.9,0.30744,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342737",2020-02-23 23:16:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.9,0.62874,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342738",2020-02-23 23:17:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.9,0.67284,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342739",2020-02-23 23:18:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.9,0.65394,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342740",2020-02-23 23:19:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,15,0.5166,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342741",2020-02-23 23:20:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.9,0.28161,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"342742",2020-02-23 23:21:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.9,0.29547,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342743",2020-02-23 23:22:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,15,0.29484,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342744",2020-02-23 23:23:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.9,0.29484,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342745",2020-02-23 23:24:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,15,0.29484,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342746",2020-02-23 23:25:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.9,0.30807,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342747",2020-02-23 23:26:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.9,0.32634,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342748",2020-02-23 23:27:00,0.780205,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.9,0.33894,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342749",2020-02-23 23:28:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,14.9,0.3465,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342750",2020-02-23 23:29:00,1.17786,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,14.9,0.34272,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"342751",2020-02-23 23:30:00,2.20528,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,14.9,0.35469,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"342752",2020-02-23 23:31:00,2.99162,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,14.9,0.33327,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"342753",2020-02-23 23:32:00,3.10137,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,14.9,0.33327,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"342754",2020-02-23 23:33:00,5.69417,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,14.9,0.3339,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"342755",2020-02-23 23:34:00,7.07159,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,14.9,0.33012,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"342756",2020-02-23 23:35:00,4.93714,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,14.9,0.32697,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"342757",2020-02-23 23:36:00,4.08446,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,14.9,0.32949,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"342758",2020-02-23 23:37:00,3.09399,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,14.8,0.3276,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"342759",2020-02-23 23:38:00,2.48501,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,14.8,0.3276,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"342760",2020-02-23 23:39:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,14.8,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"342761",2020-02-23 23:40:00,2.245,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,14.9,0.32445,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"342762",2020-02-23 23:41:00,2.11881,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,14.9,0.33012,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"342763",2020-02-23 23:42:00,2.2178,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,14.9,0.32697,0,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"342764",2020-02-23 23:43:00,1.81071,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,14.8,0.32067,0,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"342765",2020-02-23 23:44:00,1.60003,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,14.8,0.31689,0,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"342766",2020-02-23 23:45:00,1.4194,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,14.8,0.31437,0,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"342767",2020-02-23 23:46:00,1.20908,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,14.8,0.30744,0,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"342768",2020-02-23 23:47:00,1.30154,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,14.8,0.31122,0,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"342769",2020-02-23 23:48:00,1.02775,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,14.7,0.30807,0,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"342770",2020-02-23 23:49:00,1.10731,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,14.7,0.30177,0,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"342771",2020-02-23 23:50:00,1.03387,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,14.7,0.30555,0,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"342772",2020-02-23 23:51:00,0.757472,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,14.7,0.30744,0,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"342773",2020-02-23 23:52:00,0.881171,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,14.7,0.3276,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"342774",2020-02-23 23:53:00,0.832667,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,14.7,0.3276,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"342775",2020-02-23 23:54:00,0.869228,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,14.7,0.33768,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"342776",2020-02-23 23:55:00,0.695426,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22.5,22,22,22,14.7,0.3276,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"342777",2020-02-23 23:56:00,1.77324,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.7,0.31878,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"342778",2020-02-23 23:57:00,1.28422,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.7,0.32004,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342779",2020-02-23 23:58:00,1.51545,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.7,0.31815,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342780",2020-02-23 23:59:00,1.87401,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.7,0.31941,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342781",2020-02-24 00:00:00,2.34231,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.6,0.315,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342782",2020-02-24 00:01:00,2.49379,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.6,0.3213,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342783",2020-02-24 00:02:00,3.09527,NA,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,NA,0.61047,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342784",2020-02-24 00:03:00,0.6985,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.7,0.66717,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342785",2020-02-24 00:04:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.6,0.62307,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342786",2020-02-24 00:05:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.7,0.49644,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342787",2020-02-24 00:06:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.7,0.30807,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342788",2020-02-24 00:07:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.6,0.30114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342789",2020-02-24 00:08:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.6,0.31311,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342790",2020-02-24 00:09:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.6,0.2961,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342791",2020-02-24 00:10:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.6,0.31626,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342792",2020-02-24 00:11:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.6,0.30744,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342793",2020-02-24 00:12:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342794",2020-02-24 00:13:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.5,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342795",2020-02-24 00:14:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342796",2020-02-24 00:15:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342797",2020-02-24 00:16:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.6,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342798",2020-02-24 00:17:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342799",2020-02-24 00:18:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342800",2020-02-24 00:19:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.5,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342801",2020-02-24 00:20:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.7,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342802",2020-02-24 00:21:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.5,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342803",2020-02-24 00:22:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.5,0.31626,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342804",2020-02-24 00:23:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.5,0.33075,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342805",2020-02-24 00:24:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.5,0.31185,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342806",2020-02-24 00:25:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.7,0.32634,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342807",2020-02-24 00:26:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.5,0.32634,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342808",2020-02-24 00:27:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.5,0.32697,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342809",2020-02-24 00:28:00,-0.585384,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.6,0.3213,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342810",2020-02-24 00:29:00,0.947915,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.6,0.34965,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342811",2020-02-24 00:30:00,0.84384,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.6,0.35091,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342812",2020-02-24 00:31:00,1.88703,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.5,0.32697,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342813",2020-02-24 00:32:00,2.55757,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.5,0.29925,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342814",2020-02-24 00:33:00,1.86828,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.5,0.29547,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342815",2020-02-24 00:34:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.5,0.29547,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342816",2020-02-24 00:35:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.5,0.30492,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342817",2020-02-24 00:36:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.5,0.31311,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342818",2020-02-24 00:37:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.5,0.29862,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342819",2020-02-24 00:38:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.5,0.2898,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342820",2020-02-24 00:39:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.5,0.30681,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342821",2020-02-24 00:40:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.6,0.29547,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342822",2020-02-24 00:41:00,0.0542488,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.5,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342823",2020-02-24 00:42:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.5,0.28665,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342824",2020-02-24 00:43:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.5,0.30555,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342825",2020-02-24 00:44:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.4,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342826",2020-02-24 00:45:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.4,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342827",2020-02-24 00:46:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.4,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342828",2020-02-24 00:47:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.5,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342829",2020-02-24 00:48:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.4,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342830",2020-02-24 00:49:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.4,0.66087,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342831",2020-02-24 00:50:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.4,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342832",2020-02-24 00:51:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.3,0.5607,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342833",2020-02-24 00:52:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.5,0.47754,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342834",2020-02-24 00:53:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.4,0.30177,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342835",2020-02-24 00:54:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.3,0.29169,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342836",2020-02-24 00:55:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.4,0.30681,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342837",2020-02-24 00:56:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.5,0.2835,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342838",2020-02-24 00:57:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.3,0.30807,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342839",2020-02-24 00:58:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.3,0.3087,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342840",2020-02-24 00:59:00,0.649815,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.5,0.30429,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342841",2020-02-24 01:00:00,1.64614,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.4,0.32067,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342842",2020-02-24 01:01:00,2.82755,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.3,0.31311,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342843",2020-02-24 01:02:00,3.49322,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,14.3,0.27657,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342844",2020-02-24 01:03:00,2.60914,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,14.2,0.28854,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342845",2020-02-24 01:04:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,14.3,0.27657,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"342846",2020-02-24 01:05:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,14.2,0.28854,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"342847",2020-02-24 01:06:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,14.3,0.2835,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"342848",2020-02-24 01:07:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,14.3,0.28854,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"342849",2020-02-24 01:08:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,14.2,0.28161,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"342850",2020-02-24 01:09:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,14.2,0.30051,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"342851",2020-02-24 01:10:00,-0.790233,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,14.3,0.30303,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"342852",2020-02-24 01:11:00,0.696088,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,14.2,0.30555,0,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"342853",2020-02-24 01:12:00,1.63626,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,14.2,0.30996,0,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"342854",2020-02-24 01:13:00,2.05766,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,14.2,0.29925,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342855",2020-02-24 01:14:00,2.82684,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,14.1,0.27027,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342856",2020-02-24 01:15:00,2.5991,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,14.1,0.27027,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342857",2020-02-24 01:16:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,14.2,0.27531,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342858",2020-02-24 01:17:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,14.2,0.26964,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342859",2020-02-24 01:18:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,14.1,0.27342,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342860",2020-02-24 01:19:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,14.1,0.27027,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342861",2020-02-24 01:20:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,14.1,0.27468,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342862",2020-02-24 01:21:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,14.1,0.30681,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"342863",2020-02-24 01:22:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,14.1,0.30177,1,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342864",2020-02-24 01:23:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,14.1,0.32886,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342865",2020-02-24 01:24:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,14.1,0.32193,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342866",2020-02-24 01:25:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,14.1,0.32004,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342867",2020-02-24 01:26:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,14.1,0.32571,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342868",2020-02-24 01:27:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,14.1,0.33264,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342869",2020-02-24 01:28:00,-0.36639,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,14.1,0.34524,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342870",2020-02-24 01:29:00,1.03923,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,14,0.34524,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342871",2020-02-24 01:30:00,1.46786,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,13.9,0.33957,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"342872",2020-02-24 01:31:00,2.64794,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,14,0.46053,1,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,0
"342873",2020-02-24 01:32:00,3.00592,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,14,0.64764,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"342874",2020-02-24 01:33:00,0.763802,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,13.9,0.67977,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"342875",2020-02-24 01:34:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,13.9,0.64764,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"342876",2020-02-24 01:35:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,13.9,0.50715,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"342877",2020-02-24 01:36:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,13.9,0.30618,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"342878",2020-02-24 01:37:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,13.9,0.30051,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"342879",2020-02-24 01:38:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,13.9,0.29925,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"342880",2020-02-24 01:39:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,13.9,0.29547,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"342881",2020-02-24 01:40:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,13.9,0.28854,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"342882",2020-02-24 01:41:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,13.9,0.2961,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"342883",2020-02-24 01:42:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,13.9,0.2835,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"342884",2020-02-24 01:43:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,13.8,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342885",2020-02-24 01:44:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,13.9,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342886",2020-02-24 01:45:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,13.9,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342887",2020-02-24 01:46:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,13.9,0.26901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342888",2020-02-24 01:47:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,13.9,0.26838,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342889",2020-02-24 01:48:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,13.7,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342890",2020-02-24 01:49:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,13.8,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342891",2020-02-24 01:50:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,13.8,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342892",2020-02-24 01:51:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,13.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342893",2020-02-24 01:52:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,13.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342894",2020-02-24 01:53:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,13.8,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342895",2020-02-24 01:54:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,13.8,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342896",2020-02-24 01:55:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,13.7,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342897",2020-02-24 01:56:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,13.7,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342898",2020-02-24 01:57:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,13.7,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342899",2020-02-24 01:58:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,13.7,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342900",2020-02-24 01:59:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,13.7,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342901",2020-02-24 02:00:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,13.6,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342902",2020-02-24 02:01:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,13.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342903",2020-02-24 02:02:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,13.6,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342904",2020-02-24 02:03:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,13.6,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342905",2020-02-24 02:04:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,21.5,22,13.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342906",2020-02-24 02:05:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,21.5,22,13.6,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342907",2020-02-24 02:06:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,21.5,22,13.6,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342908",2020-02-24 02:07:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,21.5,22,13.6,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342909",2020-02-24 02:08:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,21.5,22,13.5,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342910",2020-02-24 02:09:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,21.5,22,13.5,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342911",2020-02-24 02:10:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,21.5,22,13.6,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342912",2020-02-24 02:11:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,21.5,22,13.5,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342913",2020-02-24 02:12:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,21.5,22,13.6,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342914",2020-02-24 02:13:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,21.5,22,13.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342915",2020-02-24 02:14:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,21.5,22,13.5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342916",2020-02-24 02:15:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,21.5,22,13.5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342917",2020-02-24 02:16:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,21.5,22,13.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342918",2020-02-24 02:17:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,21.5,22,13.5,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342919",2020-02-24 02:18:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,21.5,22,13.5,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342920",2020-02-24 02:19:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,21.5,22,13.6,0.29232,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342921",2020-02-24 02:20:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,22,13.5,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342922",2020-02-24 02:21:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,22,13.5,0.66654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342923",2020-02-24 02:22:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,22,13.4,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342924",2020-02-24 02:23:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,22,13.5,0.52731,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342925",2020-02-24 02:24:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,22,13.5,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342926",2020-02-24 02:25:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,22,13.4,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342927",2020-02-24 02:26:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,22,13.5,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342928",2020-02-24 02:27:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,22,13.4,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342929",2020-02-24 02:28:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,22,13.5,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342930",2020-02-24 02:29:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,22,13.3,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342931",2020-02-24 02:30:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,22,13.4,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342932",2020-02-24 02:31:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,22,13.4,0.28728,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342933",2020-02-24 02:32:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,22,13.4,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342934",2020-02-24 02:33:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,22,13.4,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342935",2020-02-24 02:34:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,22,13.4,0.29988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342936",2020-02-24 02:35:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,22,13.3,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342937",2020-02-24 02:36:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,22,13.4,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342938",2020-02-24 02:37:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,22,13.3,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342939",2020-02-24 02:38:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,22,13.4,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342940",2020-02-24 02:39:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,22,13.2,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342941",2020-02-24 02:40:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,22,13.3,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342942",2020-02-24 02:41:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,22,13.3,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342943",2020-02-24 02:42:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,22,13.2,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342944",2020-02-24 02:43:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,22,13.2,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342945",2020-02-24 02:44:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,22,13.3,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342946",2020-02-24 02:45:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,22,13.2,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342947",2020-02-24 02:46:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,22,13.2,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342948",2020-02-24 02:47:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,22,13.1,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342949",2020-02-24 02:48:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,22,13.1,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342950",2020-02-24 02:49:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,22,13.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342951",2020-02-24 02:50:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,22,13.1,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342952",2020-02-24 02:51:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,22,13.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342953",2020-02-24 02:52:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,22,13.1,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342954",2020-02-24 02:53:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,22,13.1,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342955",2020-02-24 02:54:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,22,13.1,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342956",2020-02-24 02:55:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,22,13,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342957",2020-02-24 02:56:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,22,13.1,0.26901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342958",2020-02-24 02:57:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,22,13.1,0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342959",2020-02-24 02:58:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,22,13.1,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342960",2020-02-24 02:59:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,22,13.2,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342961",2020-02-24 03:00:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,22,13.1,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342962",2020-02-24 03:01:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,13.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342963",2020-02-24 03:02:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,13.1,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342964",2020-02-24 03:03:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,13,0.26901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342965",2020-02-24 03:04:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,13.1,0.27216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342966",2020-02-24 03:05:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,22,13,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342967",2020-02-24 03:06:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,22,13,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342968",2020-02-24 03:07:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,22,13,0.25767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342969",2020-02-24 03:08:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,22,13,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342970",2020-02-24 03:09:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,13,0.64071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342971",2020-02-24 03:10:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,13,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342972",2020-02-24 03:11:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,13,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342973",2020-02-24 03:12:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,13,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342974",2020-02-24 03:13:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,12.9,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342975",2020-02-24 03:14:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,12.9,0.27279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342976",2020-02-24 03:15:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,12.8,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342977",2020-02-24 03:16:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,12.8,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342978",2020-02-24 03:17:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,12.8,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
