"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"342979",2020-02-24 03:18:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,12.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342980",2020-02-24 03:19:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,12.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342981",2020-02-24 03:20:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,12.7,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342982",2020-02-24 03:21:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,12.2,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342983",2020-02-24 03:22:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,12.2,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342984",2020-02-24 03:23:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,12,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342985",2020-02-24 03:24:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,11.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342986",2020-02-24 03:25:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,11.7,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342987",2020-02-24 03:26:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,11.8,0.29295,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342988",2020-02-24 03:27:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,11.8,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342989",2020-02-24 03:28:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,11.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342990",2020-02-24 03:29:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,11.8,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342991",2020-02-24 03:30:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,11.8,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342992",2020-02-24 03:31:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,11.8,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342993",2020-02-24 03:32:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,11.9,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342994",2020-02-24 03:33:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,11.9,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342995",2020-02-24 03:34:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,11.9,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342996",2020-02-24 03:35:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,11.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342997",2020-02-24 03:36:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,11.9,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342998",2020-02-24 03:37:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,11.9,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"342999",2020-02-24 03:38:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,11.8,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343000",2020-02-24 03:39:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,11.8,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343001",2020-02-24 03:40:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,11.8,0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343002",2020-02-24 03:41:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,11.8,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343003",2020-02-24 03:42:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,11.9,0.26586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343004",2020-02-24 03:43:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,11.8,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343005",2020-02-24 03:44:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,11.7,0.26901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343006",2020-02-24 03:45:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,11.8,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343007",2020-02-24 03:46:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,11.9,0.26334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343008",2020-02-24 03:47:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,11.9,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343009",2020-02-24 03:48:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,11.9,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343010",2020-02-24 03:49:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,11.9,0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343011",2020-02-24 03:50:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,11.8,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343012",2020-02-24 03:51:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,11.8,0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343013",2020-02-24 03:52:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,11.7,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343014",2020-02-24 03:53:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,11.8,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343015",2020-02-24 03:54:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,11.7,0.26334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343016",2020-02-24 03:55:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,11.6,0.26523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343017",2020-02-24 03:56:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,11.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343018",2020-02-24 03:57:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,11.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343019",2020-02-24 03:58:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,11.6,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343020",2020-02-24 03:59:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,11.6,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343021",2020-02-24 04:00:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,11.5,0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343022",2020-02-24 04:01:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,11.4,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343023",2020-02-24 04:02:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,11.5,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343024",2020-02-24 04:03:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,11.5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343025",2020-02-24 04:04:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,11.5,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343026",2020-02-24 04:05:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,11.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343027",2020-02-24 04:06:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,11.5,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343028",2020-02-24 04:07:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,11.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343029",2020-02-24 04:08:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,11.6,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343030",2020-02-24 04:09:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,11.6,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343031",2020-02-24 04:10:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,11.7,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343032",2020-02-24 04:11:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,11.6,0.29988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343033",2020-02-24 04:12:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,11.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343034",2020-02-24 04:13:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,11.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343035",2020-02-24 04:14:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,11.6,0.29988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343036",2020-02-24 04:15:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,11.6,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343037",2020-02-24 04:16:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,11.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343038",2020-02-24 04:17:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,11.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343039",2020-02-24 04:18:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,11.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343040",2020-02-24 04:19:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,11.5,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343041",2020-02-24 04:20:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,22,11.6,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343042",2020-02-24 04:21:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.6,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343043",2020-02-24 04:22:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.6,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343044",2020-02-24 04:23:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.5,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343045",2020-02-24 04:24:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.5,0.29358,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343046",2020-02-24 04:25:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.5,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343047",2020-02-24 04:26:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.5,0.29169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343048",2020-02-24 04:27:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343049",2020-02-24 04:28:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.5,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343050",2020-02-24 04:29:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.5,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343051",2020-02-24 04:30:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.5,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343052",2020-02-24 04:31:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.5,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343053",2020-02-24 04:32:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.5,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343054",2020-02-24 04:33:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.5,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343055",2020-02-24 04:34:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.5,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343056",2020-02-24 04:35:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343057",2020-02-24 04:36:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.5,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343058",2020-02-24 04:37:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.5,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343059",2020-02-24 04:38:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.5,0.29043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343060",2020-02-24 04:39:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.5,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343061",2020-02-24 04:40:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.5,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343062",2020-02-24 04:41:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.6,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343063",2020-02-24 04:42:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.6,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343064",2020-02-24 04:43:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.6,0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343065",2020-02-24 04:44:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.6,0.26901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343066",2020-02-24 04:45:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.6,0.26901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343067",2020-02-24 04:46:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.6,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343068",2020-02-24 04:47:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.6,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343069",2020-02-24 04:48:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.6,0.58275,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343070",2020-02-24 04:49:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.6,0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343071",2020-02-24 04:50:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.6,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343072",2020-02-24 04:51:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.6,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343073",2020-02-24 04:52:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.6,0.25767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343074",2020-02-24 04:53:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.7,0.26901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343075",2020-02-24 04:54:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.6,0.26901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343076",2020-02-24 04:55:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.6,0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343077",2020-02-24 04:56:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.7,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343078",2020-02-24 04:57:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.6,0.26901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343079",2020-02-24 04:58:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.6,0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343080",2020-02-24 04:59:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.6,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343081",2020-02-24 05:00:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.7,0.83853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343082",2020-02-24 05:01:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.7,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343083",2020-02-24 05:02:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.6,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343084",2020-02-24 05:03:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.8,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343085",2020-02-24 05:04:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.7,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343086",2020-02-24 05:05:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.8,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343087",2020-02-24 05:06:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.8,0.45738,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343088",2020-02-24 05:07:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.8,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343089",2020-02-24 05:08:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.8,0.45045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343090",2020-02-24 05:09:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.8,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343091",2020-02-24 05:10:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.7,0.45612,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343092",2020-02-24 05:11:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.7,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343093",2020-02-24 05:12:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.7,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343094",2020-02-24 05:13:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.6,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343095",2020-02-24 05:14:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.6,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343096",2020-02-24 05:15:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.6,0.43785,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343097",2020-02-24 05:16:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.6,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343098",2020-02-24 05:17:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.6,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343099",2020-02-24 05:18:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.5,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343100",2020-02-24 05:19:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.5,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343101",2020-02-24 05:20:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.6,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343102",2020-02-24 05:21:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.6,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343103",2020-02-24 05:22:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.5,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343104",2020-02-24 05:23:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.5,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343105",2020-02-24 05:24:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.5,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343106",2020-02-24 05:25:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343107",2020-02-24 05:26:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343108",2020-02-24 05:27:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343109",2020-02-24 05:28:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.44982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343110",2020-02-24 05:29:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.5,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343111",2020-02-24 05:30:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.5,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343112",2020-02-24 05:31:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.5,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343113",2020-02-24 05:32:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.43533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343114",2020-02-24 05:33:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.44478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343115",2020-02-24 05:34:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.44352,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343116",2020-02-24 05:35:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.3,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343117",2020-02-24 05:36:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343118",2020-02-24 05:37:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.3,0.42399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343119",2020-02-24 05:38:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.3,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343120",2020-02-24 05:39:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.3,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343121",2020-02-24 05:40:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.71694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343122",2020-02-24 05:41:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.3,0.72954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343123",2020-02-24 05:42:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.2,0.70371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343124",2020-02-24 05:43:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.3,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343125",2020-02-24 05:44:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.2,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343126",2020-02-24 05:45:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343127",2020-02-24 05:46:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.42021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343128",2020-02-24 05:47:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343129",2020-02-24 05:48:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.3,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343130",2020-02-24 05:49:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.5,0.42021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343131",2020-02-24 05:50:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.3,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343132",2020-02-24 05:51:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.3,0.42021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343133",2020-02-24 05:52:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.3,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343134",2020-02-24 05:53:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.3,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343135",2020-02-24 05:54:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.3,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343136",2020-02-24 05:55:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.3,0.42021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343137",2020-02-24 05:56:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.2,0.41391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343138",2020-02-24 05:57:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.2,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343139",2020-02-24 05:58:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.3,0.43785,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343140",2020-02-24 05:59:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.3,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343141",2020-02-24 06:00:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.3,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343142",2020-02-24 06:01:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.2,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343143",2020-02-24 06:02:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.3,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343144",2020-02-24 06:03:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.3,0.43848,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343145",2020-02-24 06:04:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.3,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343146",2020-02-24 06:05:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343147",2020-02-24 06:06:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.3,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343148",2020-02-24 06:07:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.3,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343149",2020-02-24 06:08:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.3,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343150",2020-02-24 06:09:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.43533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343151",2020-02-24 06:10:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.43722,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343152",2020-02-24 06:11:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343153",2020-02-24 06:12:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343154",2020-02-24 06:13:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343155",2020-02-24 06:14:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.6,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343156",2020-02-24 06:15:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.43596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343157",2020-02-24 06:16:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.5,0.43785,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343158",2020-02-24 06:17:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.6,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343159",2020-02-24 06:18:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.5,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343160",2020-02-24 06:19:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.6,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343161",2020-02-24 06:20:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.5,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343162",2020-02-24 06:21:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.43155,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343163",2020-02-24 06:22:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.3,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343164",2020-02-24 06:23:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.3,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343165",2020-02-24 06:24:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.3,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343166",2020-02-24 06:25:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.3,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343167",2020-02-24 06:26:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343168",2020-02-24 06:27:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343169",2020-02-24 06:28:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.43155,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343170",2020-02-24 06:29:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.3,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343171",2020-02-24 06:30:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.3,0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343172",2020-02-24 06:31:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.3,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343173",2020-02-24 06:32:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.2,0.73017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343174",2020-02-24 06:33:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.3,0.71694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343175",2020-02-24 06:34:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.3,0.67914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343176",2020-02-24 06:35:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.3,0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343177",2020-02-24 06:36:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.3,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343178",2020-02-24 06:37:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.3,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343179",2020-02-24 06:38:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.3,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343180",2020-02-24 06:39:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.3,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343181",2020-02-24 06:40:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.3,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343182",2020-02-24 06:41:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.3,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343183",2020-02-24 06:42:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.41391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343184",2020-02-24 06:43:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343185",2020-02-24 06:44:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.40131,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343186",2020-02-24 06:45:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343187",2020-02-24 06:46:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343188",2020-02-24 06:47:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343189",2020-02-24 06:48:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.39942,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343190",2020-02-24 06:49:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.3969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343191",2020-02-24 06:50:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.3,0.40761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343192",2020-02-24 06:51:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.40005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343193",2020-02-24 06:52:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.3,0.39879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343194",2020-02-24 06:53:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.3,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343195",2020-02-24 06:54:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.39879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343196",2020-02-24 06:55:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.3,0.39942,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343197",2020-02-24 06:56:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.40446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343198",2020-02-24 06:57:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.3,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343199",2020-02-24 06:58:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.40005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343200",2020-02-24 06:59:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343201",2020-02-24 07:00:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.3,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343202",2020-02-24 07:01:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.5,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343203",2020-02-24 07:02:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.3,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343204",2020-02-24 07:03:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.3,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343205",2020-02-24 07:04:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.3,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343206",2020-02-24 07:05:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.3,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343207",2020-02-24 07:06:00,0,8,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.3,0.39879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343208",2020-02-24 07:07:00,0,8,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.40068,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343209",2020-02-24 07:08:00,0,6,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.40068,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343210",2020-02-24 07:09:00,0,6,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.3,0.3906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343211",2020-02-24 07:10:00,0,5,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343212",2020-02-24 07:11:00,0,6,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343213",2020-02-24 07:12:00,0,7,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343214",2020-02-24 07:13:00,0,8,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.3906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343215",2020-02-24 07:14:00,0,8,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.3,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343216",2020-02-24 07:15:00,0,9,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.2,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343217",2020-02-24 07:16:00,0,10,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.3,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343218",2020-02-24 07:17:00,0,11,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.3,0.41265,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343219",2020-02-24 07:18:00,0,11,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.5,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343220",2020-02-24 07:19:00,0,12,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.41643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343221",2020-02-24 07:20:00,0,13,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343222",2020-02-24 07:21:00,0,13,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.5,0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343223",2020-02-24 07:22:00,0,13,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343224",2020-02-24 07:23:00,0,13,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.71757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343225",2020-02-24 07:24:00,0,13,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.73206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343226",2020-02-24 07:25:00,0,12,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343227",2020-02-24 07:26:00,0,13,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.57645,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343228",2020-02-24 07:27:00,0,13,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343229",2020-02-24 07:28:00,0,13,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343230",2020-02-24 07:29:00,0,13,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343231",2020-02-24 07:30:00,0,13,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343232",2020-02-24 07:31:00,0,15,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.41391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343233",2020-02-24 07:32:00,0,15,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.4032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343234",2020-02-24 07:33:00,0,15,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.3969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343235",2020-02-24 07:34:00,0,16,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.39249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343236",2020-02-24 07:35:00,0,16,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343237",2020-02-24 07:36:00,0,17,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343238",2020-02-24 07:37:00,0,19,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343239",2020-02-24 07:38:00,0,18,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343240",2020-02-24 07:39:00,0,18,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.5,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343241",2020-02-24 07:40:00,0,18,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.5,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343242",2020-02-24 07:41:00,0,18,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.6,0.34461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343243",2020-02-24 07:42:00,0,19,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.7,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343244",2020-02-24 07:43:00,0,18,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.8,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343245",2020-02-24 07:44:00,0,18,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.9,0.34776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343246",2020-02-24 07:45:00,0,18,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,12,0.35595,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343247",2020-02-24 07:46:00,0,17,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,12,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343248",2020-02-24 07:47:00,0,18,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.9,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343249",2020-02-24 07:48:00,0,18,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.9,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343250",2020-02-24 07:49:00,0,18,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.8,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343251",2020-02-24 07:50:00,0,19,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.7,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343252",2020-02-24 07:51:00,0,18,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.6,0.3276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343253",2020-02-24 07:52:00,0,20,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.5,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343254",2020-02-24 07:53:00,0,20,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.5,0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343255",2020-02-24 07:54:00,0,20,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.5,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343256",2020-02-24 07:55:00,0,22,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.5,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343257",2020-02-24 07:56:00,0,22,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343258",2020-02-24 07:57:00,0,24,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343259",2020-02-24 07:58:00,0,27,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343260",2020-02-24 07:59:00,0,28,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.3,0.33642,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343261",2020-02-24 08:00:00,0,29,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.3,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343262",2020-02-24 08:01:00,0,32,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.3,0.3276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343263",2020-02-24 08:02:00,0,34,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.3,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343264",2020-02-24 08:03:00,0,35,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.3,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343265",2020-02-24 08:04:00,0,37,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343266",2020-02-24 08:05:00,0,40,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.2,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343267",2020-02-24 08:06:00,0,42,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.1,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343268",2020-02-24 08:07:00,0,45,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.1,0.26775,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343269",2020-02-24 08:08:00,0,45,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343270",2020-02-24 08:09:00,0,46,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11,0.56196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343271",2020-02-24 08:10:00,0,48,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11,0.5229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343272",2020-02-24 08:11:00,0,54,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,10.9,0.41076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343273",2020-02-24 08:12:00,0,60,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,10.9,0.29232,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343274",2020-02-24 08:13:00,0,64,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,10.9,0.17199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343275",2020-02-24 08:14:00,0,70,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,10.9,0.13671,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343276",2020-02-24 08:15:00,0,71,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,10.9,0.13041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343277",2020-02-24 08:16:00,0,72,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,10.9,0.12474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343278",2020-02-24 08:17:00,0,71,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11,0.12474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343279",2020-02-24 08:18:00,0,68,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.1,0.13167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343280",2020-02-24 08:19:00,0,63,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.1,0.17451,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343281",2020-02-24 08:20:00,0,59,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.2,0.19341,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343282",2020-02-24 08:21:00,0,57,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.3,0.1764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343283",2020-02-24 08:22:00,0,54,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.4,0.22554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343284",2020-02-24 08:23:00,0,52,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.5,0.21924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343285",2020-02-24 08:24:00,0,51,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.6,0.20349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343286",2020-02-24 08:25:00,0,51,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.7,0.21042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343287",2020-02-24 08:26:00,0,48,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.8,0.23562,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343288",2020-02-24 08:27:00,0,49,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.9,0.23373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343289",2020-02-24 08:28:00,0,49,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.9,0.23751,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343290",2020-02-24 08:29:00,0,48,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.8,0.23184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343291",2020-02-24 08:30:00,0,50,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.7,0.20916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343292",2020-02-24 08:31:00,0,50,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.7,0.21924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343293",2020-02-24 08:32:00,0,52,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.7,0.21861,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343294",2020-02-24 08:33:00,0,54,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.7,0.19341,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343295",2020-02-24 08:34:00,0,59,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.8,0.17514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343296",2020-02-24 08:35:00,0,64,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.9,0.15057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343297",2020-02-24 08:36:00,0,65,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.9,0.13167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343298",2020-02-24 08:37:00,0,72,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.9,0.09513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343299",2020-02-24 08:38:00,0,80,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.8,0.06048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343300",2020-02-24 08:39:00,0,86,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.8,0.0252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343301",2020-02-24 08:40:00,0,92,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.8,-0.01953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343302",2020-02-24 08:41:00,0,96,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.8,-0.02709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343303",2020-02-24 08:42:00,0,99,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.8,-0.0693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343304",2020-02-24 08:43:00,0,106,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.8,-0.08379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343305",2020-02-24 08:44:00,0,112,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.9,-0.1197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
