"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"343306",2020-02-24 08:45:00,0,120,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,11.9,-0.14679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343307",2020-02-24 08:46:00,0,128,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,12,-0.19656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343308",2020-02-24 08:47:00,0,134,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,12,-0.22869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343309",2020-02-24 08:48:00,0,140,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,12.2,-0.25641,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343310",2020-02-24 08:49:00,0,142,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,12.3,-0.25452,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343311",2020-02-24 08:50:00,0,144,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,12.4,-0.22239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343312",2020-02-24 08:51:00,0,149,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,12.4,-0.01323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343313",2020-02-24 08:52:00,0,158,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,12.3,-0.03276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343314",2020-02-24 08:53:00,0,169,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,12.2,-0.1197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343315",2020-02-24 08:54:00,0,179,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,12.2,-0.26523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343316",2020-02-24 08:55:00,0,189,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,12.2,-0.49833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343317",2020-02-24 08:56:00,0,211,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,12.2,-0.6048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343318",2020-02-24 08:57:00,0,227,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,12.3,-0.58149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343319",2020-02-24 08:58:00,0,217,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,12.4,-0.62496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343320",2020-02-24 08:59:00,0,223,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,12.5,-0.60606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343321",2020-02-24 09:00:00,0,208,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,12.6,-0.54999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343322",2020-02-24 09:01:00,0,206,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,12.7,-0.54999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343323",2020-02-24 09:02:00,0,238,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,12.8,-0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343324",2020-02-24 09:03:00,0,232,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,13,-0.63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343325",2020-02-24 09:04:00,0,236,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,13.1,-0.61803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343326",2020-02-24 09:05:00,0,224,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,13.2,-0.57582,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343327",2020-02-24 09:06:00,0,210,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,13.2,-0.53739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343328",2020-02-24 09:07:00,0,209,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,13.3,-0.53613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343329",2020-02-24 09:08:00,0,212,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,13.3,-0.49896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343330",2020-02-24 09:09:00,0,196,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,13.4,-0.46179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343331",2020-02-24 09:10:00,0,192,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,13.4,-0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343332",2020-02-24 09:11:00,0,206,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,13.5,-0.52038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343333",2020-02-24 09:12:00,0,231,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,13.6,-0.57708,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343334",2020-02-24 09:13:00,0,236,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,13.6,-0.55566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343335",2020-02-24 09:14:00,0,229,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,13.7,-0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343336",2020-02-24 09:15:00,0,218,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,14.2,-0.53172,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343337",2020-02-24 09:16:00,0,237,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,14.8,-0.58779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343338",2020-02-24 09:17:00,0,220,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,15.1,-0.7056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343339",2020-02-24 09:18:00,0,353,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,15.3,-0.75726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343340",2020-02-24 09:19:00,0,367,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,15.3,-0.75033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343341",2020-02-24 09:20:00,0,353,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,15.2,-0.94311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343342",2020-02-24 09:21:00,0,376,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,16.2,-1.00296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343343",2020-02-24 09:22:00,0,321,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,17,-0.80766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343344",2020-02-24 09:23:00,0,313,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,16.5,-0.8253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343345",2020-02-24 09:24:00,0,368,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,16.6,-0.88263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343346",2020-02-24 09:25:00,0,349,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,17,-0.93303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343347",2020-02-24 09:26:00,0,399,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,17.5,-1.06659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343348",2020-02-24 09:27:00,0,390,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,21.5,21.5,17.7,-0.91728,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343349",2020-02-24 09:28:00,0,365,0,28,28,23,22,28,16,28,0,0,21.5,22,21.5,22,21.5,21.5,21.5,18.2,-0.85806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343350",2020-02-24 09:29:00,0,391,0,28,28,23,22,28,16,28,0,0,21.5,22,21.5,22,21.5,21.5,21.5,18.5,-0.57141,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343351",2020-02-24 09:30:00,0,430,0,28,28,23,22,28,16,28,0,0,21.5,22,21.5,22,21.5,21.5,21.5,18.5,-0.41076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343352",2020-02-24 09:31:00,0,417,0,28,28,23,22,28,16,28,0,0,21.5,22,21.5,22,21.5,21.5,21.5,17.6,-0.70686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343353",2020-02-24 09:32:00,0,458,0,28,28,23,22,28,16,28,0,0,21.5,22,21.5,22,21.5,21.5,21.5,16.8,-0.80136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343354",2020-02-24 09:33:00,0,405,0,28,28,23,22,28,16,28,0,0,21.5,22,21.5,22,21.5,21.5,21.5,17.5,-0.9198,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343355",2020-02-24 09:34:00,0,402,0,28,28,23,22,28,16,28,0,0,21.5,22,21.5,22,21.5,21.5,21.5,17.4,-0.94059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343356",2020-02-24 09:35:00,0,389,0,28,28,23,22,28,16,28,0,0,21.5,22,21.5,22,21.5,21.5,21.5,16.5,-1.14156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343357",2020-02-24 09:36:00,0,451,0,28,28,23,22,28,16,28,0,0,21.5,22,21.5,22,21.5,21.5,21.5,16.3,-1.08549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343358",2020-02-24 09:37:00,0,466,0,28,28,23,22,28,16,28,0,0,21.5,22,21.5,22,21.5,21.5,21.5,17.3,-1.09935,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343359",2020-02-24 09:38:00,0,480,0,28,28,23,22,28,16,28,0,0,21.5,22,21.5,22,21.5,21.5,21.5,17,-1.45593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343360",2020-02-24 09:39:00,0,523,0,28,28,23,22,28,16,28,0,0,21.5,22,21.5,22,21.5,21.5,21.5,15.6,-1.49436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343361",2020-02-24 09:40:00,0,495,0,28,28,23,22,28,16,28,0,0,21.5,22,21.5,22,21.5,21.5,21.5,16.2,-0.55629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343362",2020-02-24 09:41:00,0,305,0,28,28,23,22,28,16,28,0,0,21.5,22,21.5,22,21.5,21.5,21.5,16.8,-0.62496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343363",2020-02-24 09:42:00,0,477,0,28,28,23,22,28,16,28,0,0,21.5,22,21.5,22,21.5,21.5,21.5,16.4,-1.31544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343364",2020-02-24 09:43:00,0,567,0,28,28,23,22,28,16,28,0,0,21.5,22,21.5,22,21.5,21.5,21.5,15.5,-1.53216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343365",2020-02-24 09:44:00,0,574,0,28,28,23,22,28,16,28,0,0,21.5,22,21.5,22,21.5,21.5,21.5,16.7,-1.46349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343366",2020-02-24 09:45:00,0,545,0,28,28,23,22,28,16,28,0,0,21.5,22,21.5,22,21.5,21.5,21.5,16.9,-1.53783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343367",2020-02-24 09:46:00,0,447,0,28,28,23,22,28,16,28,0,0,21.5,22,21.5,22,21.5,21.5,21.5,17.4,-1.06533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343368",2020-02-24 09:47:00,0,276,0,28,28,23,22,28,16,28,0,0,21.5,22,21.5,22,21.5,21.5,21.5,16.2,-0.49896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343369",2020-02-24 09:48:00,0,312,0,28,28,23,22,28,16,28,0,0,21.5,22,21.5,22,21.5,21.5,21.5,13.6,-0.78246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343370",2020-02-24 09:49:00,0,339,0,28,28,23,22,28,16,28,0,0,21.5,22,21.5,22,21.5,21.5,21.5,14,-1.05903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343371",2020-02-24 09:50:00,0,470,0,28,28,23,22,28,16,28,0,0,21.5,22,21.5,22,21.5,21.5,21.5,13.9,-1.33056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343372",2020-02-24 09:51:00,0,565,0,28,28,23,22,28,16,28,0,0,21.5,22,21.5,22,21.5,21.5,21.5,14.3,-1.42632,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343373",2020-02-24 09:52:00,0,577,0,28,28,23,22,28,16,28,0,0,21.5,22,21.5,22,21.5,21.5,21.5,15.2,-1.52586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343374",2020-02-24 09:53:00,0,480,0,28,28,23,22,28,16,28,0,0,21.5,22,21.5,22,21.5,21.5,21.5,14.4,-1.21716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343375",2020-02-24 09:54:00,0,491,0,28,28,23,22,28,16,28,0,0,21.5,22,21.5,22,21.5,21.5,21.5,14,-1.32426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343376",2020-02-24 09:55:00,0,499,0,28,28,23,22,28,16,28,0,0,21.5,22,21.5,22,21.5,21.5,21.5,13.9,-1.3608,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343377",2020-02-24 09:56:00,0,535,0,28,28,23,22,28,16,28,0,0,21.5,22,21.5,22,21.5,21.5,21.5,14.2,-1.55106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343378",2020-02-24 09:57:00,0,584,0,28,28,23,22,28,16,28,0,0,21.5,22,21.5,22,21.5,21.5,21.5,14,-1.63989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343379",2020-02-24 09:58:00,0,558,0,28,28,23,22,28,16,28,0,0,21.5,22,21.5,22,21.5,21.5,21.5,13.9,-1.57563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343380",2020-02-24 09:59:00,0,548,0,28,28,23,22,28,16,28,0,0,21.5,22,21.5,22,21.5,21.5,21.5,14.1,-1.57059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343381",2020-02-24 10:00:00,0,554,0,28,28,23,22,28,16,28,0,0,21.5,22,21.5,22,21.5,21.5,21.5,14.4,-1.47546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343382",2020-02-24 10:01:00,0,489,0,28,28,23,22,28,16,28,0,0,21.5,22,21.5,22,21.5,21.5,21.5,14.5,-1.43199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343383",2020-02-24 10:02:00,0,612,0,28,28,23,22,28,16,28,0,0,21.5,22,21.5,22,21.5,21.5,21.5,14.8,-1.43703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343384",2020-02-24 10:03:00,0,692,0,28,28,23,22,28,16,28,0,0,21.5,22,21.5,22,21.5,21.5,21.5,13.7,-1.84527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343385",2020-02-24 10:04:00,0,286,0,28,28,23,22,28,16,28,0,0,21.5,22,21.5,22,21.5,21.5,21.5,14.1,-0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343386",2020-02-24 10:05:00,0,430,0,28,28,23,22,28,16,28,0,0,21.5,22,21.5,22,21.5,21.5,21.5,15.3,-0.71883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343387",2020-02-24 10:06:00,0,367,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22,21.5,21.5,22,15.6,-0.73773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343388",2020-02-24 10:07:00,0,314,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22,21.5,22,22,14.7,-0.85743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343389",2020-02-24 10:08:00,0,287,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22,21.5,22,22,13.7,-0.85743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343390",2020-02-24 10:09:00,0,284,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22,21.5,22,22,13.5,-0.80136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343391",2020-02-24 10:10:00,0,286,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22,21.5,22,22,13.4,-0.85176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343392",2020-02-24 10:11:00,0,300,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22,21.5,22,22,13.1,-0.9576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343393",2020-02-24 10:12:00,0,326,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22,21.5,22,22,12.9,-1.14723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343394",2020-02-24 10:13:00,0,363,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22,21.5,22,22,13,-1.24299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343395",2020-02-24 10:14:00,0,334,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22,21.5,22,22,13,-1.05966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343396",2020-02-24 10:15:00,0,342,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22,21.5,22,22,13.5,-1.10943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343397",2020-02-24 10:16:00,0,354,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22,21.5,22,22,13.4,-1.17369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343398",2020-02-24 10:17:00,0,360,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22,21.5,22,22,13.8,-1.2096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343399",2020-02-24 10:18:00,0,354,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22,21.5,22,22,13.5,-1.12896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343400",2020-02-24 10:19:00,0,335,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22,21.5,22,22,14.1,-1.05966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343401",2020-02-24 10:20:00,0,326,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22,21.5,22,22,14.7,-1.00926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343402",2020-02-24 10:21:00,0,302,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22,21.5,22,22,15.6,-0.90405,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343403",2020-02-24 10:22:00,0,297,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22,21.5,22,22,15.5,-0.945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343404",2020-02-24 10:23:00,0,362,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22,21.5,22,22,14.7,-1.19763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343405",2020-02-24 10:24:00,0,360,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22,21.5,22,22,13.7,-1.24929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343406",2020-02-24 10:25:00,0,380,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22,21.5,22,22,13.9,-1.29717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343407",2020-02-24 10:26:00,0,386,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22,21.5,22,22,14.1,-1.31859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343408",2020-02-24 10:27:00,0,389,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22,21.5,22,22,14.1,-1.34316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343409",2020-02-24 10:28:00,0,392,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22,21.5,22,22,14.1,-1.35513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343410",2020-02-24 10:29:00,0,402,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22,21.5,22,22,13.7,-1.32993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343411",2020-02-24 10:30:00,0,369,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22,21.5,22,22,13.7,-1.22409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343412",2020-02-24 10:31:00,0,374,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22,21.5,22,22,14.6,-1.2726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343413",2020-02-24 10:32:00,0,342,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22,21.5,22,22,15.1,-1.12203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343414",2020-02-24 10:33:00,0,336,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22,21.5,22,22,15.1,-0.98469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343415",2020-02-24 10:34:00,0,365,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22,21.5,22,22,15.4,-0.93618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343416",2020-02-24 10:35:00,0,378,0,22,28,22,22,28,16,28,0,0,21.5,22,22,22,21.5,22,22,15.2,-0.90783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343417",2020-02-24 10:36:00,0,373,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,22,14.5,-0.97776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343418",2020-02-24 10:37:00,0,373,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,22,14.1,-1.02186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343419",2020-02-24 10:38:00,0,378,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,22,14.9,-1.26063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343420",2020-02-24 10:39:00,0,368,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,22,15.2,-1.24236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343421",2020-02-24 10:40:00,0,368,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,22,15.2,-1.22913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343422",2020-02-24 10:41:00,0,353,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,22,15.8,-1.16046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343423",2020-02-24 10:42:00,0,359,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,22,16,-1.17495,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343424",2020-02-24 10:43:00,0,405,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,22,16.2,-2.51118,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343425",2020-02-24 10:44:00,0,906,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,22,15.9,-2.52882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343426",2020-02-24 10:45:00,0,780,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,22,16.4,-1.77849,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343427",2020-02-24 10:46:00,0,660,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,22,17.1,-2.4318,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343428",2020-02-24 10:47:00,0,819,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,22,18.1,-2.3058,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343429",2020-02-24 10:48:00,0,849,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,22,18.2,-2.78523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343430",2020-02-24 10:49:00,0,774,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,22,18.2,-2.18799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343431",2020-02-24 10:50:00,0,688,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,22,19,-2.42613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343432",2020-02-24 10:51:00,0,796,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,22,18.4,-2.77389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343433",2020-02-24 10:52:00,0,824,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,22,19,-2.94903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343434",2020-02-24 10:53:00,0,723,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,22,19.3,-2.24469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343435",2020-02-24 10:54:00,0,578,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,22,20,-1.21086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343436",2020-02-24 10:55:00,0,449,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,22,20.3,-0.99036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343437",2020-02-24 10:56:00,0,356,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,22,18.7,-1.14156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343438",2020-02-24 10:57:00,0,391,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,22,17.6,-1.28016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343439",2020-02-24 10:58:00,0,432,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,22,17.8,-1.39293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343440",2020-02-24 10:59:00,0,430,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,22,16.3,-1.47609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343441",2020-02-24 11:00:00,0,451,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,22,14.8,-1.512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343442",2020-02-24 11:01:00,0,492,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,22,15.2,-1.59516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343443",2020-02-24 11:02:00,0,488,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,22,16.5,-1.72242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343444",2020-02-24 11:03:00,0,495,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,22,17.2,-1.3482,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343445",2020-02-24 11:04:00,0,502,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,22,17,-1.3041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343446",2020-02-24 11:05:00,0,463,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,22,17.4,-1.10124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343447",2020-02-24 11:06:00,0,590,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,22,17.8,-2.21193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343448",2020-02-24 11:07:00,0,748,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,22,18.2,-2.46204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343449",2020-02-24 11:08:00,0,689,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,22,18.4,-2.21193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343450",2020-02-24 11:09:00,0,768,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,22,17,-2.44251,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343451",2020-02-24 11:10:00,0,747,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,22,16.8,-2.3562,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343452",2020-02-24 11:11:00,0,774,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,22,17.5,-2.43999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343453",2020-02-24 11:12:00,0,776,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,22,17.9,-2.42046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343454",2020-02-24 11:13:00,0,749,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,22,18.8,-2.28249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343455",2020-02-24 11:14:00,0,716,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,22,19.5,-2.20689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343456",2020-02-24 11:15:00,0,717,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,22,20.4,-2.29446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343457",2020-02-24 11:16:00,0,732,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,22,21,-2.17665,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343458",2020-02-24 11:17:00,0,706,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,22,21.4,-2.03049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343459",2020-02-24 11:18:00,0,666,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,22,21.9,-2.17476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343460",2020-02-24 11:19:00,0,677,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,22,20.1,-2.23713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343461",2020-02-24 11:20:00,0,689,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,22,19.5,-2.29509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343462",2020-02-24 11:21:00,0,713,0,28,28,23,22,28,22,22,0,0,21.5,22,22,22,21.5,22,22,18.5,-2.2995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343463",2020-02-24 11:22:00,0,700,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22,21.5,22,22,18.7,-2.15082,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343464",2020-02-24 11:23:00,0,745,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22,21.5,22,22,17.8,-2.47086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343465",2020-02-24 11:24:00,0,701,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22,21.5,22,22,18.4,-2.34234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343466",2020-02-24 11:25:00,0,740,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22,21.5,22,22,19.5,-2.38644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343467",2020-02-24 11:26:00,0,680,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22,21.5,22,22,19.6,-1.93536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343468",2020-02-24 11:27:00,0,647,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22,21.5,22,22,19.8,-1.85976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343469",2020-02-24 11:28:00,0,730,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22,21.5,22,22,19.9,-2.45133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343470",2020-02-24 11:29:00,0,768,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22,21.5,22,22,20.5,-2.50866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343471",2020-02-24 11:30:00,0,761,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22,21.5,22,22,19.6,-2.09601,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343472",2020-02-24 11:31:00,0,740,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22,21.5,22,22,19.7,-2.06703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343473",2020-02-24 11:32:00,0,758,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22,21.5,22,22,18.6,-2.15523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343474",2020-02-24 11:33:00,0,769,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22.5,21.5,22,22,18.2,-2.32785,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343475",2020-02-24 11:34:00,0,773,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22.5,21.5,22,22,18.8,-2.52126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343476",2020-02-24 11:35:00,0,776,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22.5,21.5,22,22,17,-2.5578,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343477",2020-02-24 11:36:00,0,774,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22.5,21.5,22,22,16.8,-2.56284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343478",2020-02-24 11:37:00,0,776,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22.5,21.5,22,22,17.6,-2.56536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343479",2020-02-24 11:38:00,0,777,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22.5,21.5,22,22,18,-2.57733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343480",2020-02-24 11:39:00,0,777,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22.5,21.5,22,22,19,-2.55276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343481",2020-02-24 11:40:00,0,777,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22.5,21.5,22,22,19.8,-2.5704,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343482",2020-02-24 11:41:00,0,774,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22,19.5,-2.56284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343483",2020-02-24 11:42:00,0,785,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22,19,-2.59182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343484",2020-02-24 11:43:00,0,789,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22,18.2,-2.6271,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343485",2020-02-24 11:44:00,0,797,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22,18.9,-2.61009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343486",2020-02-24 11:45:00,0,787,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22,19.9,-2.57166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343487",2020-02-24 11:46:00,0,784,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22,19.9,-2.57166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343488",2020-02-24 11:47:00,0,783,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22,19.9,-2.56473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343489",2020-02-24 11:48:00,0,783,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22,19.7,-2.57733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343490",2020-02-24 11:49:00,0,788,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22,18.6,-2.61513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343491",2020-02-24 11:50:00,0,790,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22,18.4,-2.62836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343492",2020-02-24 11:51:00,0,789,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22,19,-2.6397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343493",2020-02-24 11:52:00,0,793,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22,19.7,-2.65293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343494",2020-02-24 11:53:00,0,791,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22,18.2,-2.65041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343495",2020-02-24 11:54:00,0,795,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22,18.2,-2.67183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343496",2020-02-24 11:55:00,0,802,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22,18.9,-2.33289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343497",2020-02-24 11:56:00,0,819,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22,18.5,-2.4129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343498",2020-02-24 11:57:00,0,843,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22,18.1,-2.03049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343499",2020-02-24 11:58:00,0,839,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22,17.9,-2.4633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343500",2020-02-24 11:59:00,0,821,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22,17.3,-2.50677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343501",2020-02-24 12:00:00,0,826,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22,17.1,-2.72916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343502",2020-02-24 12:01:00,0,888,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22,17.2,-2.45889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343503",2020-02-24 12:02:00,0,133,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22,17.3,-0.12033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343504",2020-02-24 12:03:00,0,130,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22,17.4,-0.13986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343505",2020-02-24 12:04:00,0,830,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22,17.4,-2.55906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343506",2020-02-24 12:05:00,0,829,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22,17.2,-2.77956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343507",2020-02-24 12:06:00,0,856,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22,17.1,-2.9169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343508",2020-02-24 12:07:00,0,187,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22,17.6,-0.44289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343509",2020-02-24 12:08:00,0,176,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22,16.9,-0.567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343510",2020-02-24 12:09:00,0,893,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22,17.6,-2.97486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343511",2020-02-24 12:10:00,0,866,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22,18.6,-2.86524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343512",2020-02-24 12:11:00,0,838,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22,19.7,-2.77452,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343513",2020-02-24 12:12:00,0,844,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22,19.9,-2.86083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343514",2020-02-24 12:13:00,0,891,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22,19.8,-2.49039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343515",2020-02-24 12:14:00,0,931,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22,18.3,-0.95697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343516",2020-02-24 12:15:00,0,399,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22,18.4,-2.75625,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343517",2020-02-24 12:16:00,0,910,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22,18.4,-3.27915,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343518",2020-02-24 12:17:00,0,160,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22,18.2,-0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343519",2020-02-24 12:18:00,0,337,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22,17.9,-3.3705,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343520",2020-02-24 12:19:00,0,922,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22,17.8,-2.99439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343521",2020-02-24 12:20:00,0,236,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22,18.2,-2.15019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343522",2020-02-24 12:21:00,0,884,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22,17.4,-2.85957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343523",2020-02-24 12:22:00,0,882,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22,18,-2.97234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343524",2020-02-24 12:23:00,0,197,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22,17.1,-2.93958,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343525",2020-02-24 12:24:00,0,489,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22,17.7,-3.27726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343526",2020-02-24 12:25:00,0,882,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22,16.8,-3.20481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343527",2020-02-24 12:26:00,0,894,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22,16.7,-3.26466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343528",2020-02-24 12:27:00,0,890,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22,17.8,-3.21363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343529",2020-02-24 12:28:00,0,868,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22,18.8,-3.1248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343530",2020-02-24 12:29:00,0,864,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22,18.7,-3.18402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343531",2020-02-24 12:30:00,0,904,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22,17.6,-3.30246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343532",2020-02-24 12:31:00,0,918,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22,17.6,-3.33459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343533",2020-02-24 12:32:00,0,737,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22,18.2,-2.34234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343534",2020-02-24 12:33:00,0,859,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22,19.6,-3.02274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343535",2020-02-24 12:34:00,0,866,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22,20.1,-3.14748,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343536",2020-02-24 12:35:00,0,905,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22,20.4,-3.28356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343537",2020-02-24 12:36:00,0,930,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22,20.5,-3.27096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343538",2020-02-24 12:37:00,0,935,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22,18,-2.9421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343539",2020-02-24 12:38:00,0,952,0,28,28,23,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22,18.5,-3.4461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343540",2020-02-24 12:39:00,0,941,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22.5,21.5,22,22,18.7,-1.03383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343541",2020-02-24 12:40:00,0,936,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22.5,21.5,22,22,17.6,-3.35916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343542",2020-02-24 12:41:00,0,943,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22.5,21.5,22,22,17.7,-3.43413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343543",2020-02-24 12:42:00,0,734,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22.5,21.5,22,22,18,-0.22113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343544",2020-02-24 12:43:00,0,220,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22.5,21.5,22,22,18.7,-0.23058,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343545",2020-02-24 12:44:00,0,241,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22.5,21.5,22,22,17.4,-0.7182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343546",2020-02-24 12:45:00,0,287,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22.5,21.5,22,22,17.2,-0.49959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343547",2020-02-24 12:46:00,0,269,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22.5,21.5,22,22,17.5,-0.71946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343548",2020-02-24 12:47:00,0,369,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22.5,21.5,22,22,18.1,-0.8883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343549",2020-02-24 12:48:00,0,264,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22.5,21.5,22,22,18.2,-0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343550",2020-02-24 12:49:00,0,984,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22.5,21.5,22,22,18.6,-2.88099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343551",2020-02-24 12:50:00,0,1012,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22.5,21.5,22,22,18.5,-2.57481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343552",2020-02-24 12:51:00,0,1013,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22.5,21.5,22,22.5,18.2,-2.76822,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343553",2020-02-24 12:52:00,0,292,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22.5,21.5,22,22.5,18.7,-0.72954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343554",2020-02-24 12:53:00,0,776,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22.5,21.5,22,22.5,18.5,-0.76419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343555",2020-02-24 12:54:00,0,955,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22.5,21.5,22,22.5,18.4,-2.8854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343556",2020-02-24 12:55:00,0,927,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22.5,21.5,22,22.5,19.5,-3.04542,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343557",2020-02-24 12:56:00,0,930,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22.5,21.5,22,22.5,19.4,-2.84256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343558",2020-02-24 12:57:00,0,824,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22.5,21.5,22,22.5,18.4,-0.14049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343559",2020-02-24 12:58:00,0,116,0,22,28,22,22,22,16,28,0,0,21.5,22,22,22.5,21.5,22,22.5,17.5,-0.16443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343560",2020-02-24 12:59:00,0,907,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22.5,16.9,-3.37176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343561",2020-02-24 13:00:00,0,704,0,22,28,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22,22.5,17.3,-3.51729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343562",2020-02-24 13:01:00,0,914,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22,22.5,18,-3.38814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343563",2020-02-24 13:02:00,0,874,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22,22.5,17.6,-3.19473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343564",2020-02-24 13:03:00,0,867,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22,22.5,17.2,-3.23253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343565",2020-02-24 13:04:00,0,860,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22,22.5,17.4,-3.22686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343566",2020-02-24 13:05:00,0,452,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22,22.5,17,-3.00636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343567",2020-02-24 13:06:00,0,855,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22,22.5,17.1,-2.85516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343568",2020-02-24 13:07:00,0,851,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22,22.5,16.9,-2.83815,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343569",2020-02-24 13:08:00,0,356,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22,22.5,17.4,0.252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343570",2020-02-24 13:09:00,0,865,0,22,10,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22.5,17.8,-2.96793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343571",2020-02-24 13:10:00,0,853,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22.5,18,-3.20103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343572",2020-02-24 13:11:00,0,845,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22.5,17.8,-3.11409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343573",2020-02-24 13:12:00,0,836,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22.5,18,-3.12291,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343574",2020-02-24 13:13:00,0,832,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22.5,18.2,-3.09456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343575",2020-02-24 13:14:00,0,824,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22,22.5,18.3,-3.02589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343576",2020-02-24 13:15:00,0,824,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22,22.5,17.7,-2.96919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343577",2020-02-24 13:16:00,0,823,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22,22.5,18.1,-2.96163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343578",2020-02-24 13:17:00,0,827,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22,22.5,18.4,-2.98053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343579",2020-02-24 13:18:00,0,834,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22,22.5,18.1,-2.98746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343580",2020-02-24 13:19:00,0,826,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22,22.5,18,-2.96793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343581",2020-02-24 13:20:00,0,819,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22,22.5,17.6,-2.79279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343582",2020-02-24 13:21:00,0,814,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22,22.5,17.8,-2.88036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343583",2020-02-24 13:22:00,0,813,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22,22.5,18.1,-2.86776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343584",2020-02-24 13:23:00,0,813,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22.5,18.3,-2.87343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343585",2020-02-24 13:24:00,0,813,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22.5,18.1,-2.87406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343586",2020-02-24 13:25:00,0,815,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22.5,18.2,-2.8917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343587",2020-02-24 13:26:00,0,772,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22.5,18.1,-2.47086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343588",2020-02-24 13:27:00,0,812,0,22,28,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22,22.5,17.7,-2.31399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343589",2020-02-24 13:28:00,0,812,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22,22.5,17.7,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343590",2020-02-24 13:29:00,0,811,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22,22.5,17.7,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343591",2020-02-24 13:30:00,0,816,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22,22.5,17.4,-2.30706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343592",2020-02-24 13:31:00,0,814,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22,22.5,18.3,-2.40723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343593",2020-02-24 13:32:00,0,804,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22,22.5,17.8,-2.5515,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343594",2020-02-24 13:33:00,0,803,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22,22.5,17.4,-2.60127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343595",2020-02-24 13:34:00,0,806,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22,22.5,18,-2.62773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343596",2020-02-24 13:35:00,0,801,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22,22.5,19,-2.62269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343597",2020-02-24 13:36:00,0,803,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22,22.5,18.2,-2.64978,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343598",2020-02-24 13:37:00,0,799,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22,22.5,17.7,-2.64915,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343599",2020-02-24 13:38:00,0,769,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22,22.5,17.7,-2.70396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343600",2020-02-24 13:39:00,0,795,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22,22.5,17.6,-2.72349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343601",2020-02-24 13:40:00,0,796,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22,22.5,17.5,-2.68884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343602",2020-02-24 13:41:00,0,767,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22,22.5,17.8,-2.5956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343603",2020-02-24 13:42:00,0,791,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22.5,22.5,18,-2.76192,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343604",2020-02-24 13:43:00,0,806,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22.5,22.5,18.2,-2.8224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343605",2020-02-24 13:44:00,0,803,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22.5,22.5,17.8,-2.84886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343606",2020-02-24 13:45:00,0,796,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22.5,22.5,18,-2.4948,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343607",2020-02-24 13:46:00,0,793,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22.5,22.5,18.4,-2.33163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343608",2020-02-24 13:47:00,0,790,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22.5,22.5,17.7,-1.5813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343609",2020-02-24 13:48:00,0,787,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22.5,22.5,18.1,-0.39186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343610",2020-02-24 13:49:00,0,791,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22.5,21.5,22.5,22.5,18.1,-0.3969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343611",2020-02-24 13:50:00,0,106,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,18.4,-0.13293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343612",2020-02-24 13:51:00,0,785,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,18.1,0.01638,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343613",2020-02-24 13:52:00,0,786,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,18.8,0.05544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343614",2020-02-24 13:53:00,0,773,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,18.5,-0.09513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343615",2020-02-24 13:54:00,0,773,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,18.2,-0.25263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343616",2020-02-24 13:55:00,0,773,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,19.3,-0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343617",2020-02-24 13:56:00,0,769,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,20,-0.22176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343618",2020-02-24 13:57:00,0,764,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,19.2,-0.35406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343619",2020-02-24 13:58:00,0,763,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,19.2,-0.32256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343620",2020-02-24 13:59:00,0,766,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,19.6,-0.24696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343621",2020-02-24 14:00:00,0,749,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,19.5,-0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343622",2020-02-24 14:01:00,0,762,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,18.6,-0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343623",2020-02-24 14:02:00,0,765,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,18.9,-0.27342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343624",2020-02-24 14:03:00,0,763,0,28,10,23,22,28,22,28,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,18.5,-0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343625",2020-02-24 14:04:00,0,762,0,28,10,23,22,28,16,28,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,18.6,-0.25893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343626",2020-02-24 14:05:00,0,761,0,28,10,23,22,28,16,28,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,18.4,-0.21294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343627",2020-02-24 14:06:00,0,760,0,28,10,23,22,28,16,28,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,18.5,-0.24003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343628",2020-02-24 14:07:00,0,760,0,28,10,23,22,28,16,28,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,18.4,-0.22806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343629",2020-02-24 14:08:00,0,754,0,28,10,23,22,28,16,28,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,18.5,-1.89819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343630",2020-02-24 14:09:00,0,731,0,28,10,23,22,28,16,28,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,18.8,-1.87866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343631",2020-02-24 14:10:00,0,734,0,28,10,23,22,28,16,28,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,18.2,-1.89063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
