"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"343632",2020-02-24 14:11:00,0,736,0,28,10,23,22,28,16,28,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,18.5,-1.89756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343633",2020-02-24 14:12:00,0,737,0,28,10,23,22,28,16,28,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,18,-1.89756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343634",2020-02-24 14:13:00,0,743,0,28,10,23,22,28,16,28,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,18.2,-1.98765,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343635",2020-02-24 14:14:00,0,746,0,28,10,23,22,28,16,28,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,17.6,-1.6632,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343636",2020-02-24 14:15:00,0,748,0,28,10,23,22,28,16,28,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,17.7,-1.69596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343637",2020-02-24 14:16:00,0,745,0,28,10,23,22,28,16,28,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,17.5,-1.76526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343638",2020-02-24 14:17:00,0,739,0,28,10,23,22,28,16,28,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,17.8,-1.85787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343639",2020-02-24 14:18:00,0,737,0,28,10,23,22,28,16,28,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,17.6,-2.3184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343640",2020-02-24 14:19:00,0,732,0,28,10,23,22,28,16,28,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,18.2,-2.3184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343641",2020-02-24 14:20:00,0,735,0,28,10,23,22,28,16,28,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,17.5,-2.32407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343642",2020-02-24 14:21:00,0,732,0,28,10,23,22,28,16,28,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,17.8,-2.42613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343643",2020-02-24 14:22:00,0,728,0,28,10,23,22,28,16,28,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,18.2,-2.40786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343644",2020-02-24 14:23:00,0,730,0,28,10,23,22,28,16,28,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,17.6,-2.24343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343645",2020-02-24 14:24:00,0,723,0,28,10,23,22,28,16,28,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,17.7,-2.14074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343646",2020-02-24 14:25:00,0,723,0,22,10,22,22,22,16,28,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,17.8,-2.20626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343647",2020-02-24 14:26:00,0,723,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,17.5,-1.9152,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343648",2020-02-24 14:27:00,0,718,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,17.8,-1.46979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343649",2020-02-24 14:28:00,0,714,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,18.1,-1.48113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343650",2020-02-24 14:29:00,0,713,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,18,-2.08593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343651",2020-02-24 14:30:00,0,709,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,18.1,-1.9719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343652",2020-02-24 14:31:00,0,706,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,17.8,-1.9467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343653",2020-02-24 14:32:00,0,701,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,17.8,-1.93599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343654",2020-02-24 14:33:00,0,692,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,17.7,-2.45007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343655",2020-02-24 14:34:00,0,690,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,17.5,-2.4507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343656",2020-02-24 14:35:00,0,690,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,17.4,-2.50866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343657",2020-02-24 14:36:00,0,690,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,17.4,-2.37069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343658",2020-02-24 14:37:00,0,684,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,17.6,-2.13066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343659",2020-02-24 14:38:00,0,684,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,17.4,-2.13066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343660",2020-02-24 14:39:00,0,676,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,17.5,-2.14767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343661",2020-02-24 14:40:00,0,674,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,18,-2.19618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343662",2020-02-24 14:41:00,0,674,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,17.8,-2.4381,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343663",2020-02-24 14:42:00,0,668,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,18,-2.40156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343664",2020-02-24 14:43:00,0,665,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,18,-2.39463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343665",2020-02-24 14:44:00,0,658,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,17.9,-1.78479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343666",2020-02-24 14:45:00,0,652,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,17.9,-2.34549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343667",2020-02-24 14:46:00,0,651,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,17.7,-2.34423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343668",2020-02-24 14:47:00,0,646,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,17.6,-2.3247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343669",2020-02-24 14:48:00,0,652,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,17.6,-2.16846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343670",2020-02-24 14:49:00,0,643,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,18,-2.02356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343671",2020-02-24 14:50:00,0,642,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,18.1,-1.92969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343672",2020-02-24 14:51:00,0,647,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,17.9,-1.98513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343673",2020-02-24 14:52:00,0,647,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,18.1,-1.98513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343674",2020-02-24 14:53:00,0,647,0,28,10,23,22,28,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,18.2,-1.98009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343675",2020-02-24 14:54:00,0,647,0,28,10,23,22,28,16,28,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,18.4,-1.99773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343676",2020-02-24 14:55:00,0,644,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,18.1,-1.98954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343677",2020-02-24 14:56:00,0,638,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,17.9,-1.97946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343678",2020-02-24 14:57:00,0,636,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,18,-1.9719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343679",2020-02-24 14:58:00,0,630,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,18.3,-1.94733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343680",2020-02-24 14:59:00,0,626,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,17.7,-1.91646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343681",2020-02-24 15:00:00,0,626,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,17.5,-1.5435,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343682",2020-02-24 15:01:00,0,620,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,17.8,-1.50696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343683",2020-02-24 15:02:00,0,615,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,18,-1.53216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343684",2020-02-24 15:03:00,0,611,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,17.9,-1.84149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343685",2020-02-24 15:04:00,0,609,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,17.8,-1.87236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343686",2020-02-24 15:05:00,0,605,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,18.2,-1.94859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343687",2020-02-24 15:06:00,0,603,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,18.4,-2.01096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343688",2020-02-24 15:07:00,0,599,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,18,-2.00403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343689",2020-02-24 15:08:00,0,598,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,17.9,-1.99773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343690",2020-02-24 15:09:00,0,594,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,18.2,-1.97316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343691",2020-02-24 15:10:00,0,587,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,18.5,-1.94733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343692",2020-02-24 15:11:00,0,585,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,17.9,-1.56303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343693",2020-02-24 15:12:00,0,583,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,17.6,-1.50696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343694",2020-02-24 15:13:00,0,570,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,17.7,-1.5624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343695",2020-02-24 15:14:00,0,574,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,18.1,-1.67202,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343696",2020-02-24 15:15:00,0,571,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,17.9,-1.62603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343697",2020-02-24 15:16:00,0,572,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,17.9,-1.43703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343698",2020-02-24 15:17:00,0,566,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,17.8,-1.5813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343699",2020-02-24 15:18:00,0,564,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,18.3,-1.79046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343700",2020-02-24 15:19:00,0,562,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,17.9,-1.82889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343701",2020-02-24 15:20:00,0,561,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,18.2,-1.82133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343702",2020-02-24 15:21:00,0,556,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,18.1,-1.8081,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343703",2020-02-24 15:22:00,0,552,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,18.1,-1.78794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343704",2020-02-24 15:23:00,0,549,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,18.3,-1.78038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343705",2020-02-24 15:24:00,0,547,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,18.3,-1.7703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343706",2020-02-24 15:25:00,0,544,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,17.8,-1.75266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343707",2020-02-24 15:26:00,0,540,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,18,-1.38033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343708",2020-02-24 15:27:00,0,535,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,22.5,18.3,-1.34316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343709",2020-02-24 15:28:00,0,533,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,23,18.4,-1.36143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343710",2020-02-24 15:29:00,0,531,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,23,18.5,-1.45593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343711",2020-02-24 15:30:00,0,528,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,23,18.4,-1.65753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343712",2020-02-24 15:31:00,0,522,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,23,18.2,-1.63926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343713",2020-02-24 15:32:00,0,520,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,23,18,-1.65186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343714",2020-02-24 15:33:00,0,515,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,23,18.4,-1.63863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343715",2020-02-24 15:34:00,0,513,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,23,18.4,-1.62162,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343716",2020-02-24 15:35:00,0,509,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,23,18.6,-1.60083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343717",2020-02-24 15:36:00,0,504,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,23,18,-1.5813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343718",2020-02-24 15:37:00,0,499,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,23,18.6,-1.5687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343719",2020-02-24 15:38:00,0,497,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,23,18.4,-1.54035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343720",2020-02-24 15:39:00,0,495,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,23,18.2,-1.52649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343721",2020-02-24 15:40:00,0,491,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,23,18.2,-1.51389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343722",2020-02-24 15:41:00,0,487,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,23,18.9,-1.512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343723",2020-02-24 15:42:00,0,485,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,23,18.6,-1.47609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343724",2020-02-24 15:43:00,0,482,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,23,18.3,-1.47483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343725",2020-02-24 15:44:00,0,477,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,23,18.4,-1.19826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343726",2020-02-24 15:45:00,0,472,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,23,18.4,-1.0143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343727",2020-02-24 15:46:00,0,468,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,21.5,22.5,23,18.7,-1.01493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343728",2020-02-24 15:47:00,0,463,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22.5,23,18.4,-1.0773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343729",2020-02-24 15:48:00,0,462,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22.5,23,18.6,-1.10376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343730",2020-02-24 15:49:00,0,456,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22.5,23,18.5,-1.27953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343731",2020-02-24 15:50:00,0,455,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22.5,23,18.2,-1.31103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343732",2020-02-24 15:51:00,0,450,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22.5,23,17.9,-1.27386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343733",2020-02-24 15:52:00,0,446,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22.5,23,17.9,-1.23291,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343734",2020-02-24 15:53:00,0,446,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22.5,23,18.5,-1.21023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343735",2020-02-24 15:54:00,0,441,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22.5,23,18,-1.17243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343736",2020-02-24 15:55:00,0,437,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22.5,22,22.5,23,18.5,-1.1403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343737",2020-02-24 15:56:00,0,433,0,28,10,23,22,28,22,28,0,0,21.5,22.5,22,22.5,22,22.5,23,18.3,-1.09683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343738",2020-02-24 15:57:00,0,427,0,28,10,23,22,28,16,28,0,0,21.5,22.5,22,22.5,22,22.5,23,18.1,-1.06596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343739",2020-02-24 15:58:00,0,426,0,28,10,23,22,28,16,28,0,0,21.5,22.5,22,22.5,22,22.5,23,18,-1.04454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343740",2020-02-24 15:59:00,0,422,0,28,10,23,22,28,16,28,0,0,21.5,22.5,22,22.5,22,22.5,23,17.6,-1.01493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343741",2020-02-24 16:00:00,0,417,0,28,10,23,22,28,16,28,0,0,21.5,22.5,22,22.5,22,22.5,23,17.7,-0.48888,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343742",2020-02-24 16:01:00,0,411,0,28,10,23,22,28,16,28,0,0,21.5,22.5,22,23,22,22.5,23,17.8,-0.63126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343743",2020-02-24 16:02:00,0,410,0,28,10,23,22,28,16,28,0,0,21.5,22.5,22,23,22,22.5,23,18,-0.66402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343744",2020-02-24 16:03:00,0,406,0,28,10,23,22,28,16,28,0,0,21.5,22.5,22,23,22,22.5,23,17.7,-0.83853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343745",2020-02-24 16:04:00,0,401,0,28,10,23,22,28,16,28,0,0,21.5,22.5,22,23,22,22.5,23,18,-0.83349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343746",2020-02-24 16:05:00,0,398,0,28,10,23,22,28,16,28,0,0,21.5,22.5,22,23,22,22.5,23,17.9,-0.82719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343747",2020-02-24 16:06:00,0,397,0,28,10,23,22,28,16,28,0,0,21.5,22.5,22,23,22,22.5,23,18,-0.82026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343748",2020-02-24 16:07:00,0,393,0,28,10,23,22,28,16,28,0,0,21.5,22.5,22,23,22,22.5,23,17.9,-0.50526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343749",2020-02-24 16:08:00,0,387,0,28,10,23,22,28,16,28,0,0,21.5,22.5,22,23,22,22.5,23,18.4,-0.25893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343750",2020-02-24 16:09:00,0,382,0,28,10,23,22,28,16,28,0,0,21.5,22.5,22,23,22,23,23,18.3,-0.25893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343751",2020-02-24 16:10:00,0,377,0,28,10,23,22,28,16,28,0,0,21.5,22.5,22,23,22,23,23,18.2,-0.33516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343752",2020-02-24 16:11:00,0,375,0,28,10,23,22,28,16,28,0,0,21.5,22.5,22,23,22,23,23,18.1,-0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343753",2020-02-24 16:12:00,0,370,0,28,10,23,22,28,16,28,0,0,21.5,22.5,22,23,22,23,23,18.1,-0.60606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343754",2020-02-24 16:13:00,0,366,0,28,10,23,22,28,16,28,0,0,21.5,22.5,22,23,22,23,23,18.1,-0.567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343755",2020-02-24 16:14:00,0,361,0,28,10,23,22,28,16,28,0,0,21.5,22.5,22,23,22,23,23,18.1,-0.54558,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343756",2020-02-24 16:15:00,0,357,0,28,10,23,22,28,16,28,0,0,21.5,22.5,22,23,22,23,23,18.1,-0.53235,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343757",2020-02-24 16:16:00,0,353,0,28,10,23,22,28,16,28,0,0,21.5,22.5,22,23,22,23,23,18.1,-0.42273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343758",2020-02-24 16:17:00,0,352,0,28,10,23,22,28,16,28,0,0,22,22.5,22,23,22,23,23.5,18.1,-0.37926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343759",2020-02-24 16:18:00,0,347,0,28,10,23,22,28,16,28,0,0,22,22.5,22,23,22,23,23.5,18.2,-0.44856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343760",2020-02-24 16:19:00,0,343,0,28,10,23,22,28,16,28,0,0,22,22.5,22,23,22,23,23.5,18.2,-0.42966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343761",2020-02-24 16:20:00,0,338,0,28,10,23,22,28,16,28,0,0,22,22.5,22,23,22,23,23.5,18.2,-0.39816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343762",2020-02-24 16:21:00,0,335,0,28,10,23,22,28,16,28,0,0,22,22.5,22,23,22,23,23.5,18.2,-0.39123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343763",2020-02-24 16:22:00,0,334,0,28,10,23,22,28,16,28,0,0,22,22.5,22,23,22,23,23.5,18.2,-0.3591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343764",2020-02-24 16:23:00,0,328,0,28,10,23,22,28,16,28,0,0,22,22.5,22,23,22,23,23.5,18.1,-0.32886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343765",2020-02-24 16:24:00,0,323,0,28,10,23,22,28,16,28,0,0,22,22.5,22,23,22,23,23.5,18.1,-0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343766",2020-02-24 16:25:00,0,319,0,28,10,23,22,28,16,28,0,0,22,22.5,22,23,22,23,23.5,18.2,-0.28476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343767",2020-02-24 16:26:00,0,314,0,28,10,23,22,28,16,28,0,0,22,22.5,22,23,22,23,23.5,18.1,-0.25956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343768",2020-02-24 16:27:00,0,311,0,28,10,23,22,28,16,28,0,0,22,22.5,22,23,22,23,23.5,18.1,-0.23436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343769",2020-02-24 16:28:00,0,307,0,28,10,23,22,28,16,28,0,0,22,22.5,22,23,22,23,23.5,18.2,-0.21798,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343770",2020-02-24 16:29:00,0,302,0,28,10,23,22,28,16,28,0,0,22,22.5,22.5,23,22,23,23.5,18.2,-0.1953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343771",2020-02-24 16:30:00,0,298,0,28,10,23,22,28,16,28,0,0,22,22.5,22.5,23,22,23,23.5,18.2,-0.15246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343772",2020-02-24 16:31:00,0,293,0,28,10,23,22,28,16,16,0,0,22,22.5,22.5,23,22,23,23.5,18.2,-0.15183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343773",2020-02-24 16:32:00,0,289,0,28,10,23,22,28,16,16,0,0,22,22.5,22.5,23,22,23,23.5,18.2,-0.12033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343774",2020-02-24 16:33:00,0,286,0,28,10,23,22,28,16,16,0,0,22,22.5,22.5,23,22,23,23.5,18.2,-0.19719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343775",2020-02-24 16:34:00,0,283,0,28,10,23,22,28,16,16,0,0,22,22.5,22.5,23,22,23,23.5,18.2,-0.17766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343776",2020-02-24 16:35:00,0,278,0,28,10,23,22,28,16,16,0,0,22,22.5,22.5,23,22,23,23.5,18.2,-0.15813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343777",2020-02-24 16:36:00,0,274,0,28,10,23,22,28,16,16,0,0,22,22.5,22.5,23,22,23,23.5,18.2,-0.15246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343778",2020-02-24 16:37:00,0,270,0,28,10,23,22,28,16,16,0,0,22,22.5,22.5,23,22,23,23.5,18.2,-0.14553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343779",2020-02-24 16:38:00,0,267,0,28,10,23,22,28,16,16,0,0,22,22.5,22.5,23,22,23,23.5,18.1,-0.12663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343780",2020-02-24 16:39:00,0,262,0,28,10,23,22,28,16,16,0,0,22,22.5,22.5,23,22,23,23.5,18.1,-0.10206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343781",2020-02-24 16:40:00,0,256,0,28,10,23,22,28,16,16,0,0,22,22.5,22.5,23,22,23,23.5,18.1,-0.08316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343782",2020-02-24 16:41:00,0,251,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,23,22,23,23.5,18.2,-0.05229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343783",2020-02-24 16:42:00,0,242,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,23,22,23,23.5,18.2,-0.03843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343784",2020-02-24 16:43:00,0,244,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,23,22,23,23.5,18.2,-0.04851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343785",2020-02-24 16:44:00,0,241,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,23,22,23,23.5,18.1,-0.04536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343786",2020-02-24 16:45:00,0,240,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,23,22,23,23.5,18.1,-0.03843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343787",2020-02-24 16:46:00,0,234,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,23,22,23,23.5,18.1,-0.00819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343788",2020-02-24 16:47:00,0,226,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,23,22,23,23.5,18.1,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343789",2020-02-24 16:48:00,0,224,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,23,22,23,23.5,18.1,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343790",2020-02-24 16:49:00,0,219,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,23,22,23,23.5,18.1,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343791",2020-02-24 16:50:00,0,212,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,23,22,23,23.5,18,0.38241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343792",2020-02-24 16:51:00,0,207,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,23,22,23,23.5,17.9,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343793",2020-02-24 16:52:00,0,201,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,23,22,23,23.5,17.8,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343794",2020-02-24 16:53:00,0,133,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,23,22,23,23.5,17.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343795",2020-02-24 16:54:00,0,67,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,23,22,23,23.5,17.6,0.27342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343796",2020-02-24 16:55:00,0,37,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,23,22,23,23.5,17.5,0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343797",2020-02-24 16:56:00,0,36,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,23,22,23,23.5,17.3,0.11907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343798",2020-02-24 16:57:00,0,34,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,23,22,23,24,17.2,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343799",2020-02-24 16:58:00,0,34,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,23,22,23.5,24,17.1,0.18711,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343800",2020-02-24 16:59:00,0,34,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22,23.5,24,17,0.17577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343801",2020-02-24 17:00:00,0,35,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22,23.5,24,17,0.1701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343802",2020-02-24 17:01:00,0,33,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22,23.5,24,17,0.18837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343803",2020-02-24 17:02:00,0,32,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22,23.5,24,16.9,0.20664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343804",2020-02-24 17:03:00,0,32,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22,23.5,24,16.9,0.25011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343805",2020-02-24 17:04:00,0,32,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22,23.5,24,16.9,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343806",2020-02-24 17:05:00,0,33,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22,23.5,24,16.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343807",2020-02-24 17:06:00,0,32,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22,23.5,24,16.8,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343808",2020-02-24 17:07:00,0,32,0,22,10,22,22,22,22,22,0,0,22,22.5,23,23,22,23.5,24,16.8,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343809",2020-02-24 17:08:00,2.00919,32,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,23,22,23.5,24,16.8,3.22812,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343810",2020-02-24 17:09:00,4.34023,32,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,23,22,23.5,24,16.8,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343811",2020-02-24 17:10:00,2.6622,31,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23.5,24,16.8,0.38808,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343812",2020-02-24 17:11:00,1.40367,31,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23.5,24,16.8,0.83034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343813",2020-02-24 17:12:00,1.18269,32,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23.5,24,16.8,0.84609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343814",2020-02-24 17:13:00,0,32,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23.5,24,16.8,0.88893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343815",2020-02-24 17:14:00,0,31,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23.5,24,16.8,0.87444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343816",2020-02-24 17:15:00,0,30,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23.5,24,16.8,0.8946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343817",2020-02-24 17:16:00,0,30,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23.5,24,16.8,1.11447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343818",2020-02-24 17:17:00,0,29,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23.5,24,16.7,1.28079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343819",2020-02-24 17:18:00,0,30,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23.5,24,16.7,1.25874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343820",2020-02-24 17:19:00,0,29,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23.5,24,16.7,1.19574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343821",2020-02-24 17:20:00,0,29,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23.5,24,16.6,1.10754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343822",2020-02-24 17:21:00,0.68765,29,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23.5,24,16.5,0.94437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343823",2020-02-24 17:22:00,1.52053,29,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23.5,24,16.5,0.98217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343824",2020-02-24 17:23:00,2.71879,28,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23.5,24,16.4,1.00737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343825",2020-02-24 17:24:00,3.23212,28,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23.5,24,16.3,1.04391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343826",2020-02-24 17:25:00,3.02931,28,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23.5,24,16.2,1.05399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343827",2020-02-24 17:26:00,3.05477,28,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23.5,24,16.2,1.06974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343828",2020-02-24 17:27:00,3.00345,28,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23.5,24,16.2,1.06344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343829",2020-02-24 17:28:00,2.46068,28,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23.5,24,16.1,1.06911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343830",2020-02-24 17:29:00,2.04604,28,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23.5,24,16.1,1.07541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343831",2020-02-24 17:30:00,1.3507,27,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23.5,24,16.1,1.17117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343832",2020-02-24 17:31:00,1.20922,26,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23.5,24,16.1,1.17684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343833",2020-02-24 17:32:00,1.05203,26,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23.5,24,16.1,1.17117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343834",2020-02-24 17:33:00,1.24126,26,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23.5,24,16,1.14723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343835",2020-02-24 17:34:00,1.13832,28,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22,23.5,24,16,1.16424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343836",2020-02-24 17:35:00,1.40872,28,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22,23.5,24,16,1.23921,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343837",2020-02-24 17:36:00,1.81152,26,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22,23.5,24,15.9,1.5498,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343838",2020-02-24 17:37:00,2.22704,25,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,23,22,23.5,24,15.9,1.61784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343839",2020-02-24 17:38:00,2.33078,23,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23.5,24,15.8,1.61091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343840",2020-02-24 17:39:00,2.95476,22,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23.5,24,15.8,1.47924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343841",2020-02-24 17:40:00,1.96188,22,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23.5,24,15.8,1.24047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343842",2020-02-24 17:41:00,2.19756,22,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23.5,24,15.7,1.23354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343843",2020-02-24 17:42:00,2.1222,21,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23.5,24,15.7,0.59409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343844",2020-02-24 17:43:00,0.803782,20,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23.5,24,15.7,0.5481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343845",2020-02-24 17:44:00,0,19,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23.5,24,15.6,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343846",2020-02-24 17:45:00,0,18,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23.5,24,15.6,0.57141,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343847",2020-02-24 17:46:00,0,18,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23.5,24,15.5,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343848",2020-02-24 17:47:00,0,18,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23.5,24,15.5,0.51219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343849",2020-02-24 17:48:00,0,18,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23.5,24,15.5,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343850",2020-02-24 17:49:00,0,18,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23.5,24,15.5,0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343851",2020-02-24 17:50:00,0,17,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23.5,24,15.5,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343852",2020-02-24 17:51:00,0,17,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23.5,24,15.5,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343853",2020-02-24 17:52:00,0,16,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23.5,24,15.5,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343854",2020-02-24 17:53:00,0,16,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23.5,24,15.5,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343855",2020-02-24 17:54:00,0,16,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23.5,24,15.4,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343856",2020-02-24 17:55:00,0,16,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23.5,24,15.4,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343857",2020-02-24 17:56:00,0,16,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23.5,24,15.4,0.53172,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343858",2020-02-24 17:57:00,0,15,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23.5,24,15.4,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343859",2020-02-24 17:58:00,0,14,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23.5,24,15.4,0.53235,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343860",2020-02-24 17:59:00,0,14,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23.5,24,15.4,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343861",2020-02-24 18:00:00,0,14,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23.5,23.5,15.4,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343862",2020-02-24 18:01:00,0,15,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,15.4,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343863",2020-02-24 18:02:00,0,13,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,15.4,0.8757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343864",2020-02-24 18:03:00,0,13,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,15.5,0.87381,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343865",2020-02-24 18:04:00,0,12,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,15.5,0.83853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343866",2020-02-24 18:05:00,0,12,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,15.6,0.7308,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343867",2020-02-24 18:06:00,0,11,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,15.7,0.55251,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343868",2020-02-24 18:07:00,0,10,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,15.7,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343869",2020-02-24 18:08:00,0,10,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,15.8,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343870",2020-02-24 18:09:00,0,10,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,15.8,0.54432,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343871",2020-02-24 18:10:00,0,10,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,15.9,0.5418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343872",2020-02-24 18:11:00,0,9,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,15.9,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343873",2020-02-24 18:12:00,0,8,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,15.9,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343874",2020-02-24 18:13:00,0,8,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,16,0.5418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343875",2020-02-24 18:14:00,0,8,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,15.9,0.6426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343876",2020-02-24 18:15:00,0,9,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,16.2,0.64008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343877",2020-02-24 18:16:00,0,7,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,16.1,0.819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343878",2020-02-24 18:17:00,0,7,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,16.2,0.69867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343879",2020-02-24 18:18:00,0,5,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,16.3,0.79254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343880",2020-02-24 18:19:00,0,5,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,16.1,0.66087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343881",2020-02-24 18:20:00,0,5,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,16.1,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343882",2020-02-24 18:21:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,16.2,0.66969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343883",2020-02-24 18:22:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,16.3,0.76671,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343884",2020-02-24 18:23:00,0,0,0.042,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,16.2,0.83664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343885",2020-02-24 18:24:00,0,0,0.042,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,22,23,23.5,16.1,0.91917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343886",2020-02-24 18:25:00,0,0,0.042,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,22,23,23.5,16.1,0.82971,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343887",2020-02-24 18:26:00,0,0,0.04,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,22,23,23.5,16.1,0.82467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343888",2020-02-24 18:27:00,0,0,0.039,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,22,23,23.5,16.1,0.80514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343889",2020-02-24 18:28:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,16.1,0.74592,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343890",2020-02-24 18:29:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,16.1,0.75474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343891",2020-02-24 18:30:00,0,0,3.317,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,16.1,4.25754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343892",2020-02-24 18:31:00,0,0,3.169,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,16.1,4.40874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343893",2020-02-24 18:32:00,0,0,3.04,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,16.1,4.41882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343894",2020-02-24 18:33:00,0,0,3.029,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,16,4.35834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343895",2020-02-24 18:34:00,0,0,3.032,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,16.1,4.23927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343896",2020-02-24 18:35:00,0,0,0.016,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,16.1,0.7434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343897",2020-02-24 18:36:00,0,0,0.862,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,16.1,1.83141,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343898",2020-02-24 18:37:00,0,0,1.928,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,16.1,2.90367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343899",2020-02-24 18:38:00,0,0,0.006,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,16.1,0.72387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343900",2020-02-24 18:39:00,0,0,2.015,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,16.1,3.07944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343901",2020-02-24 18:40:00,0,0,0.021,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,16.3,0.77994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343902",2020-02-24 18:41:00,0,0,2.049,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,16.1,3.02211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343903",2020-02-24 18:42:00,0,0,0.021,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,16,0.7812,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343904",2020-02-24 18:43:00,0,0,2.026,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,16.1,2.99817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343905",2020-02-24 18:44:00,0,0,0.005,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,16.1,0.72387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343906",2020-02-24 18:45:00,0,0,1.984,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,16.1,2.96541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343907",2020-02-24 18:46:00,0,0,0.006,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,16.2,0.73521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343908",2020-02-24 18:47:00,0,0,1.96,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,16.1,2.93517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343909",2020-02-24 18:48:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,16.1,0.72261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343910",2020-02-24 18:49:00,0,0,0.006,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,16.1,0.7119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343911",2020-02-24 18:50:00,0,0,0.005,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,16,0.71379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343912",2020-02-24 18:51:00,0,0,2.355,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,16.1,3.18717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343913",2020-02-24 18:52:00,0,0,1.959,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,16,2.9295,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343914",2020-02-24 18:53:00,0,0,0.005,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,16,0.72261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343915",2020-02-24 18:54:00,0,0,0.006,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,16,0.72261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343916",2020-02-24 18:55:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,15.9,0.72324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343917",2020-02-24 18:56:00,0,0,0.715,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,15.9,0.72702,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343918",2020-02-24 18:57:00,0,0,1.954,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,15.9,2.92761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343919",2020-02-24 18:58:00,0,0,0.006,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,15.9,1.92717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343920",2020-02-24 18:59:00,0,0,0.005,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,15.9,0.71757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343921",2020-02-24 19:00:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,15.8,0.75537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343922",2020-02-24 19:01:00,0,0,2.314,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,15.9,0.75285,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343923",2020-02-24 19:02:00,0,0,1.975,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,15.8,2.97423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343924",2020-02-24 19:03:00,0,0,0.03,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,16,3.53934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343925",2020-02-24 19:04:00,0,0,0.03,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,16,1.34631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343926",2020-02-24 19:05:00,0,0,0.03,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,16,1.30788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343927",2020-02-24 19:06:00,0,0,0.03,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,15.9,1.17558,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343928",2020-02-24 19:07:00,0,0,2.014,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,15.9,3.39885,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343929",2020-02-24 19:08:00,0,0,1.122,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,15.9,3.12417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343930",2020-02-24 19:09:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,15.9,0.88767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343931",2020-02-24 19:10:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,15.8,0.8883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343932",2020-02-24 19:11:00,0,0,2.308,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,15.9,2.69829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343933",2020-02-24 19:12:00,0,0,2.016,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,15.8,3.31695,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343934",2020-02-24 19:13:00,0,0,2.047,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,15.8,3.24387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343935",2020-02-24 19:14:00,0,0,0.03,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,15.9,0.93996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343936",2020-02-24 19:15:00,0,0,0.03,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,15.8,0.95004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343937",2020-02-24 19:16:00,0,0,0.009,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,15.8,0.89397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343938",2020-02-24 19:17:00,0,0,2.354,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,15.7,3.3516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343939",2020-02-24 19:18:00,0,0,1.972,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,15.8,3.10149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343940",2020-02-24 19:19:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,15.8,0.89397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343941",2020-02-24 19:20:00,0,0,0.009,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,15.8,0.89397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343942",2020-02-24 19:21:00,0,0,0.008,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,15.9,0.89901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343943",2020-02-24 19:22:00,0,0,2.355,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,15.9,3.35979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343944",2020-02-24 19:23:00,0,0,2.007,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,15.8,3.14307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343945",2020-02-24 19:24:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,15.8,0.88893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343946",2020-02-24 19:25:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,15.8,0.89334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343947",2020-02-24 19:26:00,0,0,0.009,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,15.8,0.88767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343948",2020-02-24 19:27:00,0,0,2.402,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,15.7,1.96497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343949",2020-02-24 19:28:00,0,0,0.03,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,15.7,0.94437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343950",2020-02-24 19:29:00,0,0,0.03,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,15.7,0.93807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343951",2020-02-24 19:30:00,0,0,2.023,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,15.7,3.14433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343952",2020-02-24 19:31:00,0,0,0.03,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,15.6,0.93555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343953",2020-02-24 19:32:00,0,0,2.285,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,15.6,0.882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343954",2020-02-24 19:33:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,15.6,0.88641,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343955",2020-02-24 19:34:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,15.6,0.88704,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
