"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"343956",2020-02-24 19:35:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,15.6,0.89082,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343957",2020-02-24 19:36:00,0,0,0.917,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,15.5,0.93114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343958",2020-02-24 19:37:00,0,0,0.029,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,15.6,0.93744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343959",2020-02-24 19:38:00,0,0,0.03,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,15.6,0.99351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343960",2020-02-24 19:39:00,0,0,0.03,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,15.7,1.3104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343961",2020-02-24 19:40:00,0,0,2.04,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,15.8,3.5406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343962",2020-02-24 19:41:00,0,0,0.097,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,15.7,1.3293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343963",2020-02-24 19:42:00,0,0,2.701,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,15.7,3.96522,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343964",2020-02-24 19:43:00,0,0,0.277,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,15.7,1.28457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343965",2020-02-24 19:44:00,0,0,2.185,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,15.6,2.24154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343966",2020-02-24 19:45:00,0,0,1.172,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,15.6,2.331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343967",2020-02-24 19:46:00,0,0,1.151,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23.5,15.6,2.34486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343968",2020-02-24 19:47:00,0,0,1.116,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23,15.6,2.27367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343969",2020-02-24 19:48:00,0,0,1.227,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23,15.5,2.40471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343970",2020-02-24 19:49:00,0,0,1.529,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23,15.7,2.75058,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343971",2020-02-24 19:50:00,0,0,1.456,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23,15.7,2.66049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343972",2020-02-24 19:51:00,0,0,1.685,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23,15.6,2.93454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343973",2020-02-24 19:52:00,0,0,1.687,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23,15.6,2.92824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343974",2020-02-24 19:53:00,0,0,1.254,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23,15.5,2.50551,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343975",2020-02-24 19:54:00,0,0,1.171,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23,15.4,2.394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343976",2020-02-24 19:55:00,0,0,1.153,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23,15.4,2.38014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343977",2020-02-24 19:56:00,0,0,1.144,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23,15.5,2.37888,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343978",2020-02-24 19:57:00,0,0,1.124,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23,15.6,2.34297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343979",2020-02-24 19:58:00,0,0,1.117,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23,15.4,2.3247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343980",2020-02-24 19:59:00,0,0,1.15,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23,15.6,2.37384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343981",2020-02-24 20:00:00,0,0,1.102,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23,15.5,2.31777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343982",2020-02-24 20:01:00,0,0,0.973,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23,15.5,2.14704,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343983",2020-02-24 20:02:00,0,0,0.602,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23,15.5,0.93051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343984",2020-02-24 20:03:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23,15.5,0.8631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343985",2020-02-24 20:04:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23,15.4,0.96264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343986",2020-02-24 20:05:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23,15.3,0.8631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343987",2020-02-24 20:06:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23,15.3,0.87444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343988",2020-02-24 20:07:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23,15.4,0.86814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343989",2020-02-24 20:08:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23,15.4,0.87444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343990",2020-02-24 20:09:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23,15.4,0.87318,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343991",2020-02-24 20:10:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23,15.4,0.8631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343992",2020-02-24 20:11:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23,15.4,0.8568,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343993",2020-02-24 20:12:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23,15.3,0.86814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343994",2020-02-24 20:13:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23,15.3,0.86562,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343995",2020-02-24 20:14:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23,15.4,0.87066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343996",2020-02-24 20:15:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23,15.4,1.17747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343997",2020-02-24 20:16:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23,15.3,1.25181,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343998",2020-02-24 20:17:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23,15.2,1.20204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"343999",2020-02-24 20:18:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23,15.2,1.09431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344000",2020-02-24 20:19:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23,15.4,1.04454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344001",2020-02-24 20:20:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23,15.2,0.87318,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344002",2020-02-24 20:21:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23,15.2,0.86184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344003",2020-02-24 20:22:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23,15.1,0.85617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344004",2020-02-24 20:23:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,23,22,23,23,15.1,0.85617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344005",2020-02-24 20:24:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,23,23,14.9,0.88767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344006",2020-02-24 20:25:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,23,23,15,0.88137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344007",2020-02-24 20:26:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,23,23,14.9,0.88767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344008",2020-02-24 20:27:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,23,23,15,0.96453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344009",2020-02-24 20:28:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,23,23,14.9,0.87507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344010",2020-02-24 20:29:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,23,23,14.9,0.88074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344011",2020-02-24 20:30:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,23,23,14.9,0.87507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344012",2020-02-24 20:31:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,23,23,14.9,0.87696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344013",2020-02-24 20:32:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,23,23,14.9,0.86814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344014",2020-02-24 20:33:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,23,23,14.9,0.8631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344015",2020-02-24 20:34:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,23,23,15,0.86814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344016",2020-02-24 20:35:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,23,23,14.9,0.87444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344017",2020-02-24 20:36:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,23,23,14.9,0.8631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344018",2020-02-24 20:37:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,23,23,14.9,0.88074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344019",2020-02-24 20:38:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,23,23,14.8,0.87507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344020",2020-02-24 20:39:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,23,23,15,0.88074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344021",2020-02-24 20:40:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,23,23,14.9,0.87444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344022",2020-02-24 20:41:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,23,23,14.9,0.96327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344023",2020-02-24 20:42:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,23,23,14.9,0.9702,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344024",2020-02-24 20:43:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.9,0.88704,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344025",2020-02-24 20:44:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.8,0.99414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344026",2020-02-24 20:45:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.9,0.97587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344027",2020-02-24 20:46:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.9,0.9639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344028",2020-02-24 20:47:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,15,0.96894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344029",2020-02-24 20:48:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,15,0.98847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344030",2020-02-24 20:49:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.9,0.88767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344031",2020-02-24 20:50:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.9,0.89334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344032",2020-02-24 20:51:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.9,0.88767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344033",2020-02-24 20:52:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.9,0.89145,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344034",2020-02-24 20:53:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.9,1.02123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344035",2020-02-24 20:54:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.9,1.22913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344036",2020-02-24 20:55:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.8,1.27638,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344037",2020-02-24 20:56:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.7,1.21527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344038",2020-02-24 20:57:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.7,1.08927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344039",2020-02-24 20:58:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.7,0.90657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344040",2020-02-24 20:59:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.8,0.88074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344041",2020-02-24 21:00:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.9,0.88767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344042",2020-02-24 21:01:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.7,0.88704,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344043",2020-02-24 21:02:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.7,0.91287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344044",2020-02-24 21:03:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.7,0.88074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344045",2020-02-24 21:04:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.7,0.88641,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344046",2020-02-24 21:05:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.6,0.88704,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344047",2020-02-24 21:06:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.8,0.87507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344048",2020-02-24 21:07:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.6,0.88326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344049",2020-02-24 21:08:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.6,0.87507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344050",2020-02-24 21:09:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.7,0.88074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344051",2020-02-24 21:10:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.6,0.88704,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344052",2020-02-24 21:11:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.7,0.882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344053",2020-02-24 21:12:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.7,0.87696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344054",2020-02-24 21:13:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.7,0.88389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344055",2020-02-24 21:14:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.7,0.88704,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344056",2020-02-24 21:15:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.5,0.88074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344057",2020-02-24 21:16:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.5,0.88074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344058",2020-02-24 21:17:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.5,0.8757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344059",2020-02-24 21:18:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.6,0.87507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344060",2020-02-24 21:19:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.6,0.87507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344061",2020-02-24 21:20:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.5,0.87444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344062",2020-02-24 21:21:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.5,0.87759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344063",2020-02-24 21:22:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.3,0.88137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344064",2020-02-24 21:23:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.3,0.88074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344065",2020-02-24 21:24:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.5,0.8694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344066",2020-02-24 21:25:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.6,0.87444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344067",2020-02-24 21:26:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.4,0.87444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344068",2020-02-24 21:27:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.5,0.8694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344069",2020-02-24 21:28:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.5,0.86877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344070",2020-02-24 21:29:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.6,0.86877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344071",2020-02-24 21:30:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.6,0.86247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344072",2020-02-24 21:31:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.5,1.19952,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344073",2020-02-24 21:32:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.5,1.25244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344074",2020-02-24 21:33:00,0,0,0,22,21,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.4,1.21527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344075",2020-02-24 21:34:00,0,0,0,22,21,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.3,1.08297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344076",2020-02-24 21:35:00,0,0,0,22,21,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.3,0.86373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344077",2020-02-24 21:36:00,0,0,0,22,21,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.4,0.88074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344078",2020-02-24 21:37:00,0,0,0,22,21,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.5,0.86751,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344079",2020-02-24 21:38:00,0,0,0,22,21,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.5,0.84294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344080",2020-02-24 21:39:00,0,0,0,22,21,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.4,0.8379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344081",2020-02-24 21:40:00,0,0,0,22,21,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.5,0.84357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344082",2020-02-24 21:41:00,0,0,0,22,21,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.3,0.84924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344083",2020-02-24 21:42:00,0,0,0,22,21,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.3,0.84357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344084",2020-02-24 21:43:00,0,0,0,22,21,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.3,0.83979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344085",2020-02-24 21:44:00,0,0,0,22,21,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.4,0.84357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344086",2020-02-24 21:45:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.3,0.83727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344087",2020-02-24 21:46:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.3,0.84357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344088",2020-02-24 21:47:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.3,0.84357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344089",2020-02-24 21:48:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.2,0.83727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344090",2020-02-24 21:49:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.3,0.84357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344091",2020-02-24 21:50:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.2,0.84357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344092",2020-02-24 21:51:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.3,0.84357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344093",2020-02-24 21:52:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.3,0.84357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344094",2020-02-24 21:53:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,23,23,14.2,0.86562,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344095",2020-02-24 21:54:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,23,14.1,0.87192,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344096",2020-02-24 21:55:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,23,14.1,0.8631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344097",2020-02-24 21:56:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,23,14.1,0.87444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344098",2020-02-24 21:57:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,23,14.1,0.8694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344099",2020-02-24 21:58:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,23,14.1,0.8631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344100",2020-02-24 21:59:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,23,14,0.87822,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344101",2020-02-24 22:00:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,23,14,0.79821,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344102",2020-02-24 22:01:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,23,14.1,0.71127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344103",2020-02-24 22:02:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,23,13.9,0.6993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344104",2020-02-24 22:03:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,23,14,0.6993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344105",2020-02-24 22:04:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,23,14.1,0.70434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344106",2020-02-24 22:05:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,23,14.1,0.70434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344107",2020-02-24 22:06:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,22,22.5,23,14,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344108",2020-02-24 22:07:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,23,14.1,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344109",2020-02-24 22:08:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,23,14.1,0.69867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344110",2020-02-24 22:09:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,23,14,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344111",2020-02-24 22:10:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,23,14.1,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344112",2020-02-24 22:11:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,23,14,0.70056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344113",2020-02-24 22:12:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,23,14.1,1.02627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344114",2020-02-24 22:13:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,23,14,1.06344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344115",2020-02-24 22:14:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,23,13.9,1.04517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344116",2020-02-24 22:15:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,23,13.9,0.92547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344117",2020-02-24 22:16:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,23,14,0.87444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344118",2020-02-24 22:17:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,23,13.9,0.70497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344119",2020-02-24 22:18:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,23,13.9,0.69489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344120",2020-02-24 22:19:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,23,13.9,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344121",2020-02-24 22:20:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,23,13.9,0.68607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344122",2020-02-24 22:21:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,23,13.9,0.6804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344123",2020-02-24 22:22:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,23,13.9,0.69741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344124",2020-02-24 22:23:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,23,13.9,0.69237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344125",2020-02-24 22:24:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,23,13.9,0.68607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344126",2020-02-24 22:25:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,23,13.9,0.68607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344127",2020-02-24 22:26:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,23,13.9,0.69111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344128",2020-02-24 22:27:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,23,13.9,0.69741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344129",2020-02-24 22:28:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,23,13.9,0.69174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344130",2020-02-24 22:29:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,23,13.9,0.68607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344131",2020-02-24 22:30:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,23,13.8,0.68796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344132",2020-02-24 22:31:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,23,13.7,0.68607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344133",2020-02-24 22:32:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,23,13.9,0.68607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344134",2020-02-24 22:33:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,23,13.8,0.69678,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344135",2020-02-24 22:34:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,23,13.7,0.68544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344136",2020-02-24 22:35:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,23,13.8,0.6804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344137",2020-02-24 22:36:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,23,13.7,0.68607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344138",2020-02-24 22:37:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,23,13.7,0.68733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344139",2020-02-24 22:38:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,23,13.6,0.68607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344140",2020-02-24 22:39:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,23,13.8,0.6804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344141",2020-02-24 22:40:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,23,13.7,0.6804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344142",2020-02-24 22:41:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,23,13.8,0.67284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344143",2020-02-24 22:42:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,23,13.7,0.67284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344144",2020-02-24 22:43:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,23,13.6,0.67284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344145",2020-02-24 22:44:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,23,13.9,0.66717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344146",2020-02-24 22:45:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,23,13.8,0.6678,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344147",2020-02-24 22:46:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,23,13.7,0.67914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344148",2020-02-24 22:47:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,23,13.7,0.66969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344149",2020-02-24 22:48:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,23,13.7,0.67284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344150",2020-02-24 22:49:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,23,13.7,0.66717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344151",2020-02-24 22:50:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,23,13.6,0.6615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344152",2020-02-24 22:51:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,23,13.6,0.67851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344153",2020-02-24 22:52:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22,22.5,23,13.6,0.67347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344154",2020-02-24 22:53:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,23,13.5,0.67284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344155",2020-02-24 22:54:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,23,13.6,0.67032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344156",2020-02-24 22:55:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,23,13.5,1.00044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344157",2020-02-24 22:56:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,23,13.6,1.01997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344158",2020-02-24 22:57:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,23,13.5,1.03446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344159",2020-02-24 22:58:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,23,13.4,0.89523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344160",2020-02-24 22:59:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,23,13.4,0.67536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344161",2020-02-24 23:00:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,23,13.4,0.68481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344162",2020-02-24 23:01:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,23,13.4,0.66654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344163",2020-02-24 23:02:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,23,13.4,0.68166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344164",2020-02-24 23:03:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,23,13.3,0.67284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344165",2020-02-24 23:04:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,23,13.3,0.67347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344166",2020-02-24 23:05:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,23,13.3,0.67284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344167",2020-02-24 23:06:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,23,13.2,0.67914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344168",2020-02-24 23:07:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,23,13.3,0.6678,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344169",2020-02-24 23:08:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,23,13.3,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344170",2020-02-24 23:09:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,23,13.3,0.69867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344171",2020-02-24 23:10:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,23,13.4,0.693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344172",2020-02-24 23:11:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,23,13.2,0.70497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344173",2020-02-24 23:12:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,23,13.4,0.69237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344174",2020-02-24 23:13:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,13.3,0.68922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344175",2020-02-24 23:14:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,13.2,0.71001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344176",2020-02-24 23:15:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,13.2,0.69867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344177",2020-02-24 23:16:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,13.3,0.70434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344178",2020-02-24 23:17:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,13.3,0.6993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344179",2020-02-24 23:18:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,13.2,0.70497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344180",2020-02-24 23:19:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,13.1,0.70497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344181",2020-02-24 23:20:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,13.1,0.70497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344182",2020-02-24 23:21:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,13.1,0.71127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344183",2020-02-24 23:22:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,13.1,0.70497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344184",2020-02-24 23:23:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,13.2,0.71757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344185",2020-02-24 23:24:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,13.1,0.71127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344186",2020-02-24 23:25:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,13,0.7056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344187",2020-02-24 23:26:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,13,0.7056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344188",2020-02-24 23:27:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,13.1,0.69678,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344189",2020-02-24 23:28:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,13.1,0.7308,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344190",2020-02-24 23:29:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,13,0.69615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344191",2020-02-24 23:30:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,13.1,0.69237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344192",2020-02-24 23:31:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,13.1,0.6426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344193",2020-02-24 23:32:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,13,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344194",2020-02-24 23:33:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,13.1,0.82593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344195",2020-02-24 23:34:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,13.1,0.8127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344196",2020-02-24 23:35:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,13.1,0.63693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344197",2020-02-24 23:36:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,13.1,0.76923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344198",2020-02-24 23:37:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,13,0.96453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344199",2020-02-24 23:38:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,13.1,1.00737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344200",2020-02-24 23:39:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,13.1,0.9828,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344201",2020-02-24 23:40:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,13,0.84987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344202",2020-02-24 23:41:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,13,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344203",2020-02-24 23:42:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,13.1,0.63126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344204",2020-02-24 23:43:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,13.1,0.63756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344205",2020-02-24 23:44:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,13,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344206",2020-02-24 23:45:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,13.1,0.6363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344207",2020-02-24 23:46:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,13.1,0.63693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344208",2020-02-24 23:47:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,13,0.63504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344209",2020-02-24 23:48:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,13,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344210",2020-02-24 23:49:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,13,0.63063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344211",2020-02-24 23:50:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,13,0.6363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344212",2020-02-24 23:51:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.9,0.63945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344213",2020-02-24 23:52:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.9,0.6363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344214",2020-02-24 23:53:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.9,0.6363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344215",2020-02-24 23:54:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,13,0.6363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344216",2020-02-24 23:55:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.9,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344217",2020-02-24 23:56:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,13,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344218",2020-02-24 23:57:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.9,0.61173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344219",2020-02-24 23:58:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.9,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344220",2020-02-24 23:59:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.8,0.61425,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344221",2020-02-25 00:00:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.9,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344222",2020-02-25 00:01:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.9,0.62181,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344223",2020-02-25 00:02:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.9,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344224",2020-02-25 00:03:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,13,0.6111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344225",2020-02-25 00:04:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.9,0.6111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344226",2020-02-25 00:05:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.9,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344227",2020-02-25 00:06:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.9,0.67914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344228",2020-02-25 00:07:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.8,0.64953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344229",2020-02-25 00:08:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.7,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344230",2020-02-25 00:09:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.9,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344231",2020-02-25 00:10:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.8,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344232",2020-02-25 00:11:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.8,2.07018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344233",2020-02-25 00:12:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.8,2.07711,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344234",2020-02-25 00:13:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.8,0.65457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344235",2020-02-25 00:14:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.7,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344236",2020-02-25 00:15:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.8,0.66024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344237",2020-02-25 00:16:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.7,0.65457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344238",2020-02-25 00:17:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.7,0.94311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344239",2020-02-25 00:18:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.7,0.98847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344240",2020-02-25 00:19:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.7,0.99477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344241",2020-02-25 00:20:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.8,0.88011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344242",2020-02-25 00:21:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.8,0.82404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344243",2020-02-25 00:22:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,13,0.66024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344244",2020-02-25 00:23:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.9,0.64071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344245",2020-02-25 00:24:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,13,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344246",2020-02-25 00:25:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.9,0.63693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344247",2020-02-25 00:26:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.8,0.64071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344248",2020-02-25 00:27:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.8,0.64008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344249",2020-02-25 00:28:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.8,0.63945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344250",2020-02-25 00:29:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.8,0.63189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344251",2020-02-25 00:30:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.8,0.6552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344252",2020-02-25 00:31:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.7,0.65898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344253",2020-02-25 00:32:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.7,0.66087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344254",2020-02-25 00:33:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.7,0.66024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344255",2020-02-25 00:34:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.6,0.6678,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344256",2020-02-25 00:35:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.6,0.66465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344257",2020-02-25 00:36:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.7,0.65835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344258",2020-02-25 00:37:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.7,0.66654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344259",2020-02-25 00:38:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.8,0.66717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344260",2020-02-25 00:39:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.8,0.67095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344261",2020-02-25 00:40:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.7,0.67095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344262",2020-02-25 00:41:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.7,0.65835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344263",2020-02-25 00:42:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.7,0.6678,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344264",2020-02-25 00:43:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,13,0.67221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344265",2020-02-25 00:44:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.9,0.66906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344266",2020-02-25 00:45:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.7,0.6678,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344267",2020-02-25 00:46:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.6,0.65583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344268",2020-02-25 00:47:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.6,0.6678,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344269",2020-02-25 00:48:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.7,0.67347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344270",2020-02-25 00:49:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.8,0.65583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344271",2020-02-25 00:50:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.7,0.66213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344272",2020-02-25 00:51:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.7,0.66717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344273",2020-02-25 00:52:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.8,0.66213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344274",2020-02-25 00:53:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.6,0.6615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344275",2020-02-25 00:54:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.5,0.65583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344276",2020-02-25 00:55:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.5,0.67914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344277",2020-02-25 00:56:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.5,0.67599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344278",2020-02-25 00:57:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.6,0.66087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344279",2020-02-25 00:58:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.6,0.66087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344280",2020-02-25 00:59:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.5,0.6615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344281",2020-02-25 01:00:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.5,0.68166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344282",2020-02-25 01:01:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.5,0.80451,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344283",2020-02-25 01:02:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.6,1.05714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344284",2020-02-25 01:03:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.6,1.0773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344285",2020-02-25 01:04:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.5,1.0332,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
