"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"344286",2020-02-25 01:05:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.3,0.84357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344287",2020-02-25 01:06:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.2,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344288",2020-02-25 01:07:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.3,0.31752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344289",2020-02-25 01:08:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.4,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344290",2020-02-25 01:09:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.2,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344291",2020-02-25 01:10:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.2,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344292",2020-02-25 01:11:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.4,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344293",2020-02-25 01:12:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.5,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344294",2020-02-25 01:13:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.5,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344295",2020-02-25 01:14:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.4,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344296",2020-02-25 01:15:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.6,0.31626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344297",2020-02-25 01:16:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344298",2020-02-25 01:17:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344299",2020-02-25 01:18:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.7,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344300",2020-02-25 01:19:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344301",2020-02-25 01:20:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.8,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344302",2020-02-25 01:21:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.8,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344303",2020-02-25 01:22:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,13,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344304",2020-02-25 01:23:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344305",2020-02-25 01:24:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.8,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344306",2020-02-25 01:25:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.8,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344307",2020-02-25 01:26:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.8,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344308",2020-02-25 01:27:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.8,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344309",2020-02-25 01:28:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.8,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344310",2020-02-25 01:29:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.8,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344311",2020-02-25 01:30:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.9,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344312",2020-02-25 01:31:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.8,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344313",2020-02-25 01:32:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.9,0.28728,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344314",2020-02-25 01:33:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.8,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344315",2020-02-25 01:34:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.8,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344316",2020-02-25 01:35:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.7,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344317",2020-02-25 01:36:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,13,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344318",2020-02-25 01:37:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,13,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344319",2020-02-25 01:38:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.9,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344320",2020-02-25 01:39:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.8,0.29358,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344321",2020-02-25 01:40:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.9,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344322",2020-02-25 01:41:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.9,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344323",2020-02-25 01:42:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.8,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344324",2020-02-25 01:43:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.8,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344325",2020-02-25 01:44:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.8,0.51849,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344326",2020-02-25 01:45:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.7,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344327",2020-02-25 01:46:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.8,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344328",2020-02-25 01:47:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.8,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344329",2020-02-25 01:48:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.9,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344330",2020-02-25 01:49:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.6,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344331",2020-02-25 01:50:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.7,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344332",2020-02-25 01:51:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.6,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344333",2020-02-25 01:52:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.8,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344334",2020-02-25 01:53:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.7,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344335",2020-02-25 01:54:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.6,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344336",2020-02-25 01:55:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.6,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344337",2020-02-25 01:56:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.6,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344338",2020-02-25 01:57:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344339",2020-02-25 01:58:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.7,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344340",2020-02-25 01:59:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.7,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344341",2020-02-25 02:00:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.6,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344342",2020-02-25 02:01:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.4,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344343",2020-02-25 02:02:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.5,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344344",2020-02-25 02:03:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22,22.5,22.5,12.4,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344345",2020-02-25 02:04:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22.5,22.5,12.4,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344346",2020-02-25 02:05:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22.5,22.5,12.3,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344347",2020-02-25 02:06:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22.5,22.5,12.2,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344348",2020-02-25 02:07:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22.5,22.5,12.3,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344349",2020-02-25 02:08:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22.5,22.5,12.3,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344350",2020-02-25 02:09:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22.5,22.5,12.3,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344351",2020-02-25 02:10:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22.5,22.5,12.2,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344352",2020-02-25 02:11:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22.5,22.5,12.4,0.31815,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344353",2020-02-25 02:12:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22.5,22.5,12.3,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344354",2020-02-25 02:13:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22.5,22.5,12.4,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344355",2020-02-25 02:14:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22.5,22.5,12.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344356",2020-02-25 02:15:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22.5,22.5,12.3,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344357",2020-02-25 02:16:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22.5,22.5,12.1,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344358",2020-02-25 02:17:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22.5,22.5,12,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344359",2020-02-25 02:18:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22.5,22.5,12,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344360",2020-02-25 02:19:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22.5,22.5,12,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344361",2020-02-25 02:20:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22.5,22.5,12,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344362",2020-02-25 02:21:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22.5,22.5,12,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344363",2020-02-25 02:22:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22.5,22.5,12,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344364",2020-02-25 02:23:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22.5,22.5,11.9,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344365",2020-02-25 02:24:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22.5,22.5,11.8,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344366",2020-02-25 02:25:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22.5,22.5,11.8,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344367",2020-02-25 02:26:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22.5,22.5,11.7,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344368",2020-02-25 02:27:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22.5,22.5,11.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344369",2020-02-25 02:28:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22.5,22.5,11.7,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344370",2020-02-25 02:29:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22.5,22.5,11.6,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344371",2020-02-25 02:30:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22.5,22.5,11.6,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344372",2020-02-25 02:31:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22.5,22.5,11.6,0.6237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344373",2020-02-25 02:32:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22.5,22.5,11.4,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344374",2020-02-25 02:33:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22.5,22.5,11.4,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344375",2020-02-25 02:34:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22.5,22.5,11.5,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344376",2020-02-25 02:35:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22.5,22.5,11.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344377",2020-02-25 02:36:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22.5,22.5,11.3,0.29043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344378",2020-02-25 02:37:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22.5,22.5,11.4,0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344379",2020-02-25 02:38:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22.5,22.5,11.3,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344380",2020-02-25 02:39:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22.5,22.5,11.3,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344381",2020-02-25 02:40:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22.5,22.5,11.3,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344382",2020-02-25 02:41:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22.5,22.5,11.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344383",2020-02-25 02:42:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22.5,22.5,11.2,0.29988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344384",2020-02-25 02:43:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22.5,22.5,11.2,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344385",2020-02-25 02:44:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22.5,22.5,11.1,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344386",2020-02-25 02:45:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22.5,22.5,11.1,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344387",2020-02-25 02:46:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22.5,22.5,11,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344388",2020-02-25 02:47:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22.5,22.5,11,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344389",2020-02-25 02:48:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22.5,22.5,10.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344390",2020-02-25 02:49:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344391",2020-02-25 02:50:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344392",2020-02-25 02:51:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344393",2020-02-25 02:52:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344394",2020-02-25 02:53:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.8,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344395",2020-02-25 02:54:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.9,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344396",2020-02-25 02:55:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11,0.27405,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344397",2020-02-25 02:56:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.8,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344398",2020-02-25 02:57:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.9,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344399",2020-02-25 02:58:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.9,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344400",2020-02-25 02:59:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,10.9,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344401",2020-02-25 03:00:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22.5,11,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344402",2020-02-25 03:01:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,10.9,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344403",2020-02-25 03:02:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,10.8,0.27468,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344404",2020-02-25 03:03:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,10.8,0.27342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344405",2020-02-25 03:04:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,10.8,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344406",2020-02-25 03:05:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,10.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344407",2020-02-25 03:06:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,10.8,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344408",2020-02-25 03:07:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,10.7,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344409",2020-02-25 03:08:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,10.6,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344410",2020-02-25 03:09:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,10.6,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344411",2020-02-25 03:10:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,10.6,0.28602,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344412",2020-02-25 03:11:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,10.7,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344413",2020-02-25 03:12:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,10.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344414",2020-02-25 03:13:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,10.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344415",2020-02-25 03:14:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,10.6,0.29988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344416",2020-02-25 03:15:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,10.6,0.27468,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344417",2020-02-25 03:16:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,10.6,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344418",2020-02-25 03:17:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,10.4,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344419",2020-02-25 03:18:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,10.4,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344420",2020-02-25 03:19:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,10.3,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344421",2020-02-25 03:20:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,10.4,0.5796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344422",2020-02-25 03:21:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22,22,22,22,22,22,10.3,0.48069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344423",2020-02-25 03:22:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22,22,22,22,22,22,10.4,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344424",2020-02-25 03:23:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22,22,22,22,22,22,10.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344425",2020-02-25 03:24:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22,22,22,22,22,22,10.6,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344426",2020-02-25 03:25:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22,22,22,22,22,22,10.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344427",2020-02-25 03:26:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22,22,22,22,22,22,10.6,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344428",2020-02-25 03:27:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22,22,22,22,22,22,10.7,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344429",2020-02-25 03:28:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22,22,22,22,22,22,10.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344430",2020-02-25 03:29:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22,22,22,22,22,22,10.8,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344431",2020-02-25 03:30:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22,22,22,22,22,22,10.8,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344432",2020-02-25 03:31:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,10.8,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344433",2020-02-25 03:32:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,10.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344434",2020-02-25 03:33:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,10.9,0.29169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344435",2020-02-25 03:34:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,11,0.29358,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344436",2020-02-25 03:35:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,22,22,22,11,0.29169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344437",2020-02-25 03:36:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,10.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344438",2020-02-25 03:37:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,10.8,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344439",2020-02-25 03:38:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,10.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344440",2020-02-25 03:39:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,10.9,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344441",2020-02-25 03:40:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,10.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344442",2020-02-25 03:41:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,11,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344443",2020-02-25 03:42:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,11,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344444",2020-02-25 03:43:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,10.9,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344445",2020-02-25 03:44:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,10.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344446",2020-02-25 03:45:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,10.9,0.27342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344447",2020-02-25 03:46:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,10.9,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344448",2020-02-25 03:47:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,11,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344449",2020-02-25 03:48:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,10.9,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344450",2020-02-25 03:49:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,10.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344451",2020-02-25 03:50:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,10.9,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344452",2020-02-25 03:51:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,10.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344453",2020-02-25 03:52:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,10.9,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344454",2020-02-25 03:53:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,10.9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344455",2020-02-25 03:54:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,10.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344456",2020-02-25 03:55:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,11.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344457",2020-02-25 03:56:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,10.9,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344458",2020-02-25 03:57:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,10.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344459",2020-02-25 03:58:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,10.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344460",2020-02-25 03:59:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,10.9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344461",2020-02-25 04:00:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,11,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344462",2020-02-25 04:01:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,10.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344463",2020-02-25 04:02:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,11,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344464",2020-02-25 04:03:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,10.9,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344465",2020-02-25 04:04:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,10.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344466",2020-02-25 04:05:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,10.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344467",2020-02-25 04:06:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,10.8,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344468",2020-02-25 04:07:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,10.8,0.63504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344469",2020-02-25 04:08:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,10.8,0.60669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344470",2020-02-25 04:09:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,10.7,0.50841,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344471",2020-02-25 04:10:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,10.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344472",2020-02-25 04:11:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,10.7,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344473",2020-02-25 04:12:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,10.7,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344474",2020-02-25 04:13:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,10.7,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344475",2020-02-25 04:14:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,10.6,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344476",2020-02-25 04:15:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,10.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344477",2020-02-25 04:16:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,10.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344478",2020-02-25 04:17:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,10.7,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344479",2020-02-25 04:18:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,10.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344480",2020-02-25 04:19:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,10.6,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344481",2020-02-25 04:20:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,10.5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344482",2020-02-25 04:21:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,10.4,0.29988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344483",2020-02-25 04:22:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,10.4,0.29232,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344484",2020-02-25 04:23:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,10.4,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344485",2020-02-25 04:24:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,10.4,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344486",2020-02-25 04:25:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,10.2,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344487",2020-02-25 04:26:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,10.1,0.28413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344488",2020-02-25 04:27:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,10.1,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344489",2020-02-25 04:28:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,10,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344490",2020-02-25 04:29:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,10.1,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344491",2020-02-25 04:30:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,10,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344492",2020-02-25 04:31:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,10.1,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344493",2020-02-25 04:32:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,10.1,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344494",2020-02-25 04:33:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,10.1,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344495",2020-02-25 04:34:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,10.1,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344496",2020-02-25 04:35:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,10,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344497",2020-02-25 04:36:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,10,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344498",2020-02-25 04:37:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,10,0.29232,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344499",2020-02-25 04:38:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,9.9,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344500",2020-02-25 04:39:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,10,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344501",2020-02-25 04:40:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,9.9,0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344502",2020-02-25 04:41:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,9.9,0.26271,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344503",2020-02-25 04:42:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,9.9,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344504",2020-02-25 04:43:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,9.9,0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344505",2020-02-25 04:44:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,9.9,0.26019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344506",2020-02-25 04:45:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,9.9,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344507",2020-02-25 04:46:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,9.9,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344508",2020-02-25 04:47:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,9.8,0.27216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344509",2020-02-25 04:48:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,9.8,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344510",2020-02-25 04:49:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,9.7,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344511",2020-02-25 04:50:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,9.7,0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344512",2020-02-25 04:51:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,9.7,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344513",2020-02-25 04:52:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,9.7,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344514",2020-02-25 04:53:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,9.7,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344515",2020-02-25 04:54:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,9.6,0.26901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344516",2020-02-25 04:55:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,9.5,0.51471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344517",2020-02-25 04:56:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,9.5,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344518",2020-02-25 04:57:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,9.4,0.5418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344519",2020-02-25 04:58:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,9.3,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344520",2020-02-25 04:59:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,9.2,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344521",2020-02-25 05:00:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,9.1,0.7119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344522",2020-02-25 05:01:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,9.1,0.567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344523",2020-02-25 05:02:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,9.1,0.51849,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344524",2020-02-25 05:03:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,8.9,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344525",2020-02-25 05:04:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,9,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344526",2020-02-25 05:05:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,9,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344527",2020-02-25 05:06:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,9.1,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344528",2020-02-25 05:07:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,9.1,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344529",2020-02-25 05:08:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,9.1,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344530",2020-02-25 05:09:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,8.9,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344531",2020-02-25 05:10:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,8.9,0.45108,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344532",2020-02-25 05:11:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,8.7,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344533",2020-02-25 05:12:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,8.6,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344534",2020-02-25 05:13:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,8.6,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344535",2020-02-25 05:14:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,8.7,0.42966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344536",2020-02-25 05:15:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,8.6,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344537",2020-02-25 05:16:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,8.6,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344538",2020-02-25 05:17:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,8.6,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344539",2020-02-25 05:18:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,8.5,0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344540",2020-02-25 05:19:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,8.4,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344541",2020-02-25 05:20:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,8.4,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344542",2020-02-25 05:21:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,8.4,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344543",2020-02-25 05:22:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,8.3,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344544",2020-02-25 05:23:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,8.3,0.44856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344545",2020-02-25 05:24:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,8.2,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344546",2020-02-25 05:25:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,8.3,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344547",2020-02-25 05:26:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,8.2,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344548",2020-02-25 05:27:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,8.2,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344549",2020-02-25 05:28:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,8.2,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344550",2020-02-25 05:29:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,8.3,0.44856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344551",2020-02-25 05:30:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,8.3,0.44856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344552",2020-02-25 05:31:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,8.3,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344553",2020-02-25 05:32:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,8.1,0.44793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344554",2020-02-25 05:33:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.9,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344555",2020-02-25 05:34:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.7,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344556",2020-02-25 05:35:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.8,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344557",2020-02-25 05:36:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.8,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344558",2020-02-25 05:37:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.9,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344559",2020-02-25 05:38:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.9,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344560",2020-02-25 05:39:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,8,0.42651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344561",2020-02-25 05:40:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,8.1,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344562",2020-02-25 05:41:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,8,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344563",2020-02-25 05:42:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,8,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344564",2020-02-25 05:43:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,8,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344565",2020-02-25 05:44:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.8,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344566",2020-02-25 05:45:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.8,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344567",2020-02-25 05:46:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.8,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344568",2020-02-25 05:47:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.8,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344569",2020-02-25 05:48:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.8,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344570",2020-02-25 05:49:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.9,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344571",2020-02-25 05:50:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.9,0.44289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344572",2020-02-25 05:51:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.9,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344573",2020-02-25 05:52:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.9,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344574",2020-02-25 05:53:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.7,0.5859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344575",2020-02-25 05:54:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.6,0.71127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344576",2020-02-25 05:55:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.7,0.70497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344577",2020-02-25 05:56:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.7,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344578",2020-02-25 05:57:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.6,0.55881,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344579",2020-02-25 05:58:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.5,0.44226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344580",2020-02-25 05:59:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.5,0.43848,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344581",2020-02-25 06:00:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.2,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344582",2020-02-25 06:01:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.2,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344583",2020-02-25 06:02:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.4,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344584",2020-02-25 06:03:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.4,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344585",2020-02-25 06:04:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.4,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344586",2020-02-25 06:05:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.2,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344587",2020-02-25 06:06:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.2,0.42399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344588",2020-02-25 06:07:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.3,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344589",2020-02-25 06:08:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,7.3,0.44163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344590",2020-02-25 06:09:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,7.4,0.44289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344591",2020-02-25 06:10:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,7.4,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344592",2020-02-25 06:11:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,7.5,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344593",2020-02-25 06:12:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,7.4,0.44226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344594",2020-02-25 06:13:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,7.4,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344595",2020-02-25 06:14:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,7.4,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344596",2020-02-25 06:15:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,7.4,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344597",2020-02-25 06:16:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,7,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344598",2020-02-25 06:17:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,7,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344599",2020-02-25 06:18:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,7.1,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344600",2020-02-25 06:19:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,7.1,0.43722,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344601",2020-02-25 06:20:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,7,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344602",2020-02-25 06:21:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,7.1,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344603",2020-02-25 06:22:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,7.1,0.44163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344604",2020-02-25 06:23:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,7.1,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344605",2020-02-25 06:24:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,7.2,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344606",2020-02-25 06:25:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,7.2,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344607",2020-02-25 06:26:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,7.2,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344608",2020-02-25 06:27:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,7.1,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344609",2020-02-25 06:28:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,7.1,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344610",2020-02-25 06:29:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,7.1,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344611",2020-02-25 06:30:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,7.2,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344612",2020-02-25 06:31:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,7.2,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344613",2020-02-25 06:32:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,7.3,0.3969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344614",2020-02-25 06:33:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,7.2,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344615",2020-02-25 06:34:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,7.2,0.41391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344616",2020-02-25 06:35:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,7,0.4032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344617",2020-02-25 06:36:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,7,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344618",2020-02-25 06:37:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,6.8,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344619",2020-02-25 06:38:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,6.7,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344620",2020-02-25 06:39:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,6.8,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344621",2020-02-25 06:40:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,6.8,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344622",2020-02-25 06:41:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,6.7,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344623",2020-02-25 06:42:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,6.7,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344624",2020-02-25 06:43:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,6.8,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344625",2020-02-25 06:44:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,6.8,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344626",2020-02-25 06:45:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,6.9,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
