"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"344627",2020-02-25 06:46:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,6.9,0.40761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344628",2020-02-25 06:47:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,6.9,0.3969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344629",2020-02-25 06:48:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,6.7,0.40761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344630",2020-02-25 06:49:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,6.5,0.4032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344631",2020-02-25 06:50:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,6.6,0.65331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344632",2020-02-25 06:51:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,6.6,0.67221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344633",2020-02-25 06:52:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,6.7,0.5292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344634",2020-02-25 06:53:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,6.7,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344635",2020-02-25 06:54:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.7,0.39816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344636",2020-02-25 06:55:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.6,0.41391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344637",2020-02-25 06:56:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.6,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344638",2020-02-25 06:57:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.6,0.40068,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344639",2020-02-25 06:58:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.6,0.40761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344640",2020-02-25 06:59:00,0,7,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.6,0.42021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344641",2020-02-25 07:00:00,0,7,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.6,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344642",2020-02-25 07:01:00,0,8,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.6,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344643",2020-02-25 07:02:00,0,9,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.6,0.39942,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344644",2020-02-25 07:03:00,0,10,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.5,0.39753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344645",2020-02-25 07:04:00,0,11,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.4,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344646",2020-02-25 07:05:00,0,12,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.3,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344647",2020-02-25 07:06:00,0,13,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.2,0.42273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344648",2020-02-25 07:07:00,0,13,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.2,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344649",2020-02-25 07:08:00,0,14,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.2,1.83267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344650",2020-02-25 07:09:00,0,14,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.2,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344651",2020-02-25 07:10:00,0,13,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.2,0.63126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344652",2020-02-25 07:11:00,0,13,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.2,0.72387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344653",2020-02-25 07:12:00,0,13,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.2,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344654",2020-02-25 07:13:00,0,13,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.3,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344655",2020-02-25 07:14:00,0,14,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.4,0.72954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344656",2020-02-25 07:15:00,0,12,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.4,0.62937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344657",2020-02-25 07:16:00,0,12,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.4,0.72576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344658",2020-02-25 07:17:00,0,13,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.4,0.62937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344659",2020-02-25 07:18:00,0,12,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.5,0.68922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344660",2020-02-25 07:19:00,0,13,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.5,0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344661",2020-02-25 07:20:00,0,13,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.6,0.61551,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344662",2020-02-25 07:21:00,0,14,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.5,0.693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344663",2020-02-25 07:22:00,0,14,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.5,0.60606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344664",2020-02-25 07:23:00,0,14,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.7,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344665",2020-02-25 07:24:00,0,14,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,6.8,0.62811,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344666",2020-02-25 07:25:00,0,14,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.9,0.60291,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344667",2020-02-25 07:26:00,0,15,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,7,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344668",2020-02-25 07:27:00,0,16,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,7.1,0.5859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344669",2020-02-25 07:28:00,0,15,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,7.1,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344670",2020-02-25 07:29:00,0,16,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,7.2,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344671",2020-02-25 07:30:00,0,16,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,7.2,0.40446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344672",2020-02-25 07:31:00,0,16,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,7.2,0.40509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344673",2020-02-25 07:32:00,0,16,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,7.2,0.42021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344674",2020-02-25 07:33:00,0,16,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,7.2,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344675",2020-02-25 07:34:00,0,16,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,7.2,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344676",2020-02-25 07:35:00,0,16,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,7.2,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344677",2020-02-25 07:36:00,0,17,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,7.2,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344678",2020-02-25 07:37:00,0,17,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,7.2,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344679",2020-02-25 07:38:00,0,19,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,7.2,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344680",2020-02-25 07:39:00,0,19,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,7.2,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344681",2020-02-25 07:40:00,0,20,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,7.2,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344682",2020-02-25 07:41:00,0,22,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,7.3,0.3591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344683",2020-02-25 07:42:00,0,23,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,7.3,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344684",2020-02-25 07:43:00,0,25,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,7.3,0.60795,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344685",2020-02-25 07:44:00,0,28,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,7.4,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344686",2020-02-25 07:45:00,0,32,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,7.4,0.44352,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344687",2020-02-25 07:46:00,0,34,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,7.5,0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344688",2020-02-25 07:47:00,0,35,0,22,28,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,7.5,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344689",2020-02-25 07:48:00,0,37,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,7.5,0.27405,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344690",2020-02-25 07:49:00,0,37,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,7.5,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344691",2020-02-25 07:50:00,0,37,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,7.6,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344692",2020-02-25 07:51:00,0,38,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,7.6,0.26523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344693",2020-02-25 07:52:00,0,38,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,7.6,0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344694",2020-02-25 07:53:00,0,37,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,7.6,0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344695",2020-02-25 07:54:00,0,37,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,7.6,0.252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344696",2020-02-25 07:55:00,0,37,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,7.6,0.26082,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344697",2020-02-25 07:56:00,0,37,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,7.6,0.2394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344698",2020-02-25 07:57:00,0,36,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,7.6,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344699",2020-02-25 07:58:00,0,38,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,7.7,0.24507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344700",2020-02-25 07:59:00,0,37,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,7.7,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344701",2020-02-25 08:00:00,0,37,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,7.7,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344702",2020-02-25 08:01:00,0,38,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,7.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344703",2020-02-25 08:02:00,0,38,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,7.7,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344704",2020-02-25 08:03:00,0,37,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,7.7,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344705",2020-02-25 08:04:00,0,37,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,7.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344706",2020-02-25 08:05:00,0,37,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,7.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344707",2020-02-25 08:06:00,0,38,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,7.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344708",2020-02-25 08:07:00,0,38,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,7.8,0.29169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344709",2020-02-25 08:08:00,0,39,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,7.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344710",2020-02-25 08:09:00,0,38,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,7.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344711",2020-02-25 08:10:00,0,39,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,7.8,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344712",2020-02-25 08:11:00,0,42,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,7.8,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344713",2020-02-25 08:12:00,0,42,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,7.8,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344714",2020-02-25 08:13:00,0,43,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,7.9,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344715",2020-02-25 08:14:00,0,45,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,7.9,0.24507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344716",2020-02-25 08:15:00,0,47,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,7.8,0.2394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344717",2020-02-25 08:16:00,0,51,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,7.7,0.2142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344718",2020-02-25 08:17:00,0,58,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,7.6,0.20664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344719",2020-02-25 08:18:00,0,66,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,7.6,0.1575,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344720",2020-02-25 08:19:00,0,81,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,7.6,0.126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344721",2020-02-25 08:20:00,0,81,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,7.7,0.13734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344722",2020-02-25 08:21:00,0,92,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,7.9,0.10584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344723",2020-02-25 08:22:00,0,106,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,8,0.02583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344724",2020-02-25 08:23:00,0,118,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,21.5,21.5,8.3,-0.02835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344725",2020-02-25 08:24:00,0,137,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,8.5,0.20916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344726",2020-02-25 08:25:00,0,122,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,8.7,0.23436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344727",2020-02-25 08:26:00,0,147,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,8.8,0.0252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344728",2020-02-25 08:27:00,0,165,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,8.8,-0.02583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344729",2020-02-25 08:28:00,0,176,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,8.8,-0.189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344730",2020-02-25 08:29:00,0,214,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,8.8,-0.03906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344731",2020-02-25 08:30:00,0,214,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,8.8,-0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344732",2020-02-25 08:31:00,0,226,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,8.9,-0.41706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344733",2020-02-25 08:32:00,0,220,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,9.1,-0.41076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344734",2020-02-25 08:33:00,0,235,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,9.2,-0.41076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344735",2020-02-25 08:34:00,0,257,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,9.3,-0.49833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344736",2020-02-25 08:35:00,0,252,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,9.3,-0.5166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344737",2020-02-25 08:36:00,0,272,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,9.4,-0.48069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344738",2020-02-25 08:37:00,0,204,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,9.5,-0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344739",2020-02-25 08:38:00,0,176,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,9.4,-0.08316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344740",2020-02-25 08:39:00,0,198,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,9.5,-0.39753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344741",2020-02-25 08:40:00,0,234,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,9.5,-0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344742",2020-02-25 08:41:00,0,243,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,9.6,-0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344743",2020-02-25 08:42:00,0,315,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,9.7,-0.65016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344744",2020-02-25 08:43:00,0,338,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,9.7,-0.69993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344745",2020-02-25 08:44:00,0,333,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,9.8,-0.74466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344746",2020-02-25 08:45:00,0,357,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,9.9,-0.81396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344747",2020-02-25 08:46:00,0,371,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,10,-0.85932,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344748",2020-02-25 08:47:00,0,400,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,10,-0.91539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344749",2020-02-25 08:48:00,0,351,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,10.1,-0.8631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344750",2020-02-25 08:49:00,0,349,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,10,-0.94689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344751",2020-02-25 08:50:00,0,430,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,10.1,-1.02186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344752",2020-02-25 08:51:00,0,399,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,10.1,-0.82467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344753",2020-02-25 08:52:00,0,412,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,10.2,-1.08549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344754",2020-02-25 08:53:00,0,427,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,10.3,-1.04076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344755",2020-02-25 08:54:00,0,410,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,10.5,-0.95886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344756",2020-02-25 08:55:00,0,340,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,10.6,-0.77868,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344757",2020-02-25 08:56:00,0,433,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,10.7,-1.09053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344758",2020-02-25 08:57:00,0,320,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,10.6,-0.72513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344759",2020-02-25 08:58:00,0,371,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,10.7,-0.73206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344760",2020-02-25 08:59:00,0,251,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,10.8,-0.42903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344761",2020-02-25 09:00:00,0,337,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,11,-0.67284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344762",2020-02-25 09:01:00,0,273,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,11,-0.74403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344763",2020-02-25 09:02:00,0,237,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,11.1,-0.74403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344764",2020-02-25 09:03:00,0,347,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,11.2,-0.71379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344765",2020-02-25 09:04:00,0,315,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,11.2,-0.82404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344766",2020-02-25 09:05:00,0,272,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,11.2,-0.85743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344767",2020-02-25 09:06:00,0,360,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,11.2,-0.71001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344768",2020-02-25 09:07:00,0,362,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,11.2,-0.72576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344769",2020-02-25 09:08:00,0,393,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,11.1,-0.78498,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344770",2020-02-25 09:09:00,0,314,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,11.1,-0.74403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344771",2020-02-25 09:10:00,0,275,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,11.1,-0.84483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344772",2020-02-25 09:11:00,0,279,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,21.5,11.1,-0.9135,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344773",2020-02-25 09:12:00,0,349,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,10.9,-1.05336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344774",2020-02-25 09:13:00,0,354,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,11.1,-1.09053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344775",2020-02-25 09:14:00,0,449,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,11.2,-1.31103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344776",2020-02-25 09:15:00,0,513,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,11.5,-1.33749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344777",2020-02-25 09:16:00,0,419,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,11.9,-1.21023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344778",2020-02-25 09:17:00,0,463,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,12.5,-1.24425,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344779",2020-02-25 09:18:00,0,366,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,12.8,-1.1592,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344780",2020-02-25 09:19:00,0,375,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,13.2,-1.02753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344781",2020-02-25 09:20:00,0,319,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,11.6,-0.75096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344782",2020-02-25 09:21:00,0,360,0,22,28,22,22,22,22,22,0,0,21.5,22,21.5,22,21.5,22,22,10.7,-1.02249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344783",2020-02-25 09:22:00,0,287,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,22,10.6,-0.90153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344784",2020-02-25 09:23:00,0,317,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,22,10.9,-1.08864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344785",2020-02-25 09:24:00,0,331,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,22,11.1,-1.00422,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344786",2020-02-25 09:25:00,0,351,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,22,11,-0.98658,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344787",2020-02-25 09:26:00,0,297,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,22,10.8,-0.96516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344788",2020-02-25 09:27:00,0,289,0,22,28,22,22,22,22,22,0,0,21.5,22,22,22,21.5,22,22,10.4,-0.92736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344789",2020-02-25 09:28:00,0,282,0,28,28,23,22,28,22,22,0,0,21.5,22,22,22,21.5,22,22,10.4,-0.96705,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344790",2020-02-25 09:29:00,0,325,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22,21.5,22,22,10.8,-1.00863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344791",2020-02-25 09:30:00,0,284,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22,21.5,22,22,10.9,-0.94626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344792",2020-02-25 09:31:00,0,311,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22,21.5,22,22,10.8,-0.97209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344793",2020-02-25 09:32:00,0,274,0,28,28,23,22,28,16,28,0,0,21.5,22,22,22,21.5,22,22,10.7,-0.88893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344794",2020-02-25 09:33:00,0,313,0,28,28,23,22,28,16,28,0,0,22,22,22,22,21.5,22,22,11.3,-1.02879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344795",2020-02-25 09:34:00,0,290,0,28,28,23,22,28,16,28,0,0,22,22,22,22,21.5,22,22,11.6,-0.90027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344796",2020-02-25 09:35:00,0,292,0,28,28,23,22,28,16,28,0,0,22,22,22,22,21.5,22,22,11.4,-1.0017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344797",2020-02-25 09:36:00,0,332,0,28,28,23,22,28,16,28,0,0,22,22,22,22,21.5,22,22,10.8,-0.97146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344798",2020-02-25 09:37:00,0,302,0,28,28,23,22,28,16,28,0,0,22,22,22,22,21.5,22,22,11.3,-0.95256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344799",2020-02-25 09:38:00,0,318,0,28,28,23,22,28,16,28,0,0,22,22,22,22,21.5,22,22,11.3,-0.99729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344800",2020-02-25 09:39:00,0,311,0,28,28,23,22,28,16,28,0,0,22,22,22,22,21.5,22,22,11.3,-0.97146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344801",2020-02-25 09:40:00,0,326,0,28,28,23,22,28,16,28,0,0,22,22,22,22,21.5,22,22,11.5,-0.95256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344802",2020-02-25 09:41:00,0,321,0,28,28,23,22,28,16,28,0,0,22,22,22,22,21.5,22,22,11.5,-0.70686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344803",2020-02-25 09:42:00,0,307,0,28,28,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,10.9,-0.64953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344804",2020-02-25 09:43:00,0,331,0,28,28,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,11.4,-0.83916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344805",2020-02-25 09:44:00,0,352,0,28,28,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,12,-0.8883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344806",2020-02-25 09:45:00,0,311,0,28,28,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,12,-1.0332,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344807",2020-02-25 09:46:00,0,323,0,28,28,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,11,-1.06596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344808",2020-02-25 09:47:00,0,357,0,28,28,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,10.6,-1.13526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344809",2020-02-25 09:48:00,0,326,0,28,28,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,11.2,-1.12266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344810",2020-02-25 09:49:00,0,309,0,28,28,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,11.6,-1.02186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344811",2020-02-25 09:50:00,0,320,0,28,28,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,12.1,-1.14093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344812",2020-02-25 09:51:00,0,355,0,28,28,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,12.7,-1.02249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344813",2020-02-25 09:52:00,0,305,0,28,10,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,12.9,-1.00863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344814",2020-02-25 09:53:00,0,306,0,28,10,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,12.3,-0.97587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344815",2020-02-25 09:54:00,0,290,0,28,10,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,11.4,-0.93303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344816",2020-02-25 09:55:00,0,303,0,28,10,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,10.9,-0.95319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344817",2020-02-25 09:56:00,0,285,0,28,10,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,10.9,-0.82593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344818",2020-02-25 09:57:00,0,327,0,28,10,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,10.9,-0.87066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344819",2020-02-25 09:58:00,0,306,0,28,10,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,11,-0.85743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344820",2020-02-25 09:59:00,0,283,0,28,10,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,11.2,-0.78876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344821",2020-02-25 10:00:00,0,288,0,28,10,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,11.8,-0.99666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344822",2020-02-25 10:01:00,0,290,0,28,10,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,11.9,-0.94563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344823",2020-02-25 10:02:00,0,277,0,28,10,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,11.6,-0.8694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344824",2020-02-25 10:03:00,0,308,0,28,10,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,11.9,-0.91476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344825",2020-02-25 10:04:00,0,264,0,28,10,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,11.3,-0.84483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344826",2020-02-25 10:05:00,0,271,0,28,10,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,11,-0.85176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344827",2020-02-25 10:06:00,0,289,0,28,10,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,10.8,-0.97083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344828",2020-02-25 10:07:00,0,290,0,28,10,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,11.1,-0.95193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344829",2020-02-25 10:08:00,0,317,0,28,28,23,22,28,16,28,0,0,22,22.5,22,22,21.5,22,22,11.8,-1.02753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344830",2020-02-25 10:09:00,0,335,0,28,28,23,22,28,16,28,0,0,22,22,22,22,21.5,22,22,11.8,-1.2285,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344831",2020-02-25 10:10:00,0,429,0,28,28,23,22,28,16,28,0,0,22,22,22,22,21.5,22,22,12,-1.29654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344832",2020-02-25 10:11:00,0,353,0,28,28,23,22,28,16,28,0,0,22,22,22,22,21.5,22,22,11.7,-1.23606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344833",2020-02-25 10:12:00,0,369,0,28,28,23,22,28,16,28,0,0,22,22,22,22,21.5,22,22,12.4,-1.1844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344834",2020-02-25 10:13:00,0.421027,391,0,28,28,23,22,28,16,28,0,0,22,22,22,22,21.5,22,22,13.1,-0.76923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344835",2020-02-25 10:14:00,0,415,0,28,28,23,22,28,16,28,0,0,22,22,22,22,21.5,22,22,12.6,-0.63063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344836",2020-02-25 10:15:00,0,522,0,28,28,23,22,28,16,28,0,0,22,22,22,22,21.5,22,22,12.5,-0.70623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344837",2020-02-25 10:16:00,1.19052,413,0,28,28,23,22,28,16,28,0,0,22,22,22,22,21.5,22,22,12.3,-0.57141,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344838",2020-02-25 10:17:00,2.9916,611,0,28,28,23,22,28,16,28,0,0,22,22,22,22,21.5,22,22,11.6,-0.70686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344839",2020-02-25 10:18:00,6.31987,633,0,28,28,23,22,28,16,28,0,0,22,22,22,22,21.5,22,22,12.4,-0.8757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344840",2020-02-25 10:19:00,4.73801,484,0,28,28,23,22,28,16,28,0,0,22,22,22,22,21.5,22,22,13.5,-0.87696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344841",2020-02-25 10:20:00,3.0068,389,0,28,28,23,22,28,16,28,0,0,22,22,22,22,21.5,22,22,12.8,-0.73206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344842",2020-02-25 10:21:00,1.62689,404,0,28,28,23,22,28,16,28,0,0,22,22,22,22,21.5,22,22,13,-0.61362,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344843",2020-02-25 10:22:00,1.26198,353,0,28,28,23,22,28,16,28,0,0,22,22,22,22,21.5,22,22,13,-0.77616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344844",2020-02-25 10:23:00,0.878041,338,0,28,28,23,22,28,16,28,0,0,22,22,22,22,21.5,22,22,13.7,-0.58149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344845",2020-02-25 10:24:00,0.818688,361,0,28,28,23,22,28,16,28,0,0,22,22,22,22,21.5,22,22,13.2,-0.63693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344846",2020-02-25 10:25:00,1.2027,380,0,28,28,23,22,28,16,28,0,0,22,22,22,22,21.5,22,22,12.9,-0.66276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344847",2020-02-25 10:26:00,0,381,0,28,28,23,22,28,16,28,0,0,22,22,22,22,21.5,22,22,12.9,-0.66843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344848",2020-02-25 10:27:00,0.978322,337,0,28,28,23,22,28,16,28,0,0,22,22,22,22,21.5,22,22,12.8,-0.52983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344849",2020-02-25 10:28:00,1.57697,338,0,28,28,23,22,28,16,28,0,0,22,22,22,22,21.5,22,22,12.4,-0.50526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344850",2020-02-25 10:29:00,2.26334,298,0,28,28,23,22,28,16,28,0,0,22,22,22,22,21.5,22,22,11.8,-0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344851",2020-02-25 10:30:00,2.96816,290,0,28,28,23,22,28,16,28,0,0,22,22,22,22,21.5,22,22,12.1,-0.35973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344852",2020-02-25 10:31:00,2.93976,277,0,28,28,23,22,28,16,28,0,0,22,22,22,22,21.5,22,22,12.2,-0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344853",2020-02-25 10:32:00,2.36793,275,0,28,28,23,22,28,16,28,0,0,22,22,22,22,21.5,22,22,12.1,-0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344854",2020-02-25 10:33:00,2.48908,279,0,28,28,23,22,28,16,28,0,0,22,22,22,22,21.5,22,22,11.7,-0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344855",2020-02-25 10:34:00,2.40962,290,0,28,28,23,22,28,16,28,0,0,22,22,22,22,21.5,22,22,12.1,-0.35469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344856",2020-02-25 10:35:00,1.92472,291,0,28,28,23,22,28,16,28,0,0,22,22,22,22,21.5,22,22,12.1,-0.34209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344857",2020-02-25 10:36:00,1.89109,296,0,28,28,22,22,22,16,28,0,0,22,22,22,22,21.5,22,22,12.1,-0.38493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344858",2020-02-25 10:37:00,1.39054,306,0,28,28,23,22,28,16,28,0,0,22,22,22,22,21.5,22,22,12.4,-0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344859",2020-02-25 10:38:00,1.57077,328,0,28,28,23,22,28,16,28,0,0,22,22,22,22,21.5,22,22,12,-0.55755,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344860",2020-02-25 10:39:00,2.20081,352,0,28,28,23,22,28,16,28,0,0,22,22,22,22,21.5,22,22,11.6,-0.66213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344861",2020-02-25 10:40:00,1.62198,377,0,28,28,23,22,28,16,28,0,0,22,22,22,22,21.5,22,22,11.4,-0.73836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344862",2020-02-25 10:41:00,1.56417,388,0,28,28,23,22,28,16,28,0,0,22,22,22,22,21.5,22,22,12.2,-0.71568,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344863",2020-02-25 10:42:00,1.56902,380,0,28,28,22,22,22,16,22,0,0,22,22,22,22,21.5,22,22,11.9,-0.72639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344864",2020-02-25 10:43:00,2.06754,358,0,28,28,23,22,28,16,28,0,0,22,22,22,22,21.5,22,22,12.2,-0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344865",2020-02-25 10:44:00,2.27926,347,0,28,28,23,22,28,16,28,0,0,22,22,22,22,21.5,22,22,12.6,-0.60039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344866",2020-02-25 10:45:00,2.30055,327,0,28,28,23,22,28,16,28,0,0,22,22,22,22,21.5,22,22,12.2,-0.51219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344867",2020-02-25 10:46:00,2.27713,317,0,28,28,23,22,28,16,28,0,0,22,22,22,22,21.5,22,22,11.8,-0.19026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344868",2020-02-25 10:47:00,2.20548,333,0,28,28,23,22,28,16,28,0,0,22,22,22,22,21.5,22,22,11.5,-0.24003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344869",2020-02-25 10:48:00,2.28345,321,0,28,28,23,22,28,16,28,0,0,22,22,22,22,21.5,22,22,11.7,-0.07119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344870",2020-02-25 10:49:00,2.14524,283,0,28,28,23,22,28,16,28,0,0,22,22,22,22,21.5,22,22,11.6,-0.06426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344871",2020-02-25 10:50:00,1.9386,283,0,28,28,23,22,28,16,28,0,0,22,22,22,22,21.5,22,22,11.4,-0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344872",2020-02-25 10:51:00,1.81381,316,0,28,28,23,22,28,16,28,0,0,22,22,22,22,21.5,22,22,11.4,-0.39816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344873",2020-02-25 10:52:00,1.25335,320,0,28,28,23,22,28,16,28,0,0,22,22,22,22,21.5,22,22,11.6,-0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344874",2020-02-25 10:53:00,1.75387,336,0,28,28,23,22,28,16,28,0,0,22,22,22,22,21.5,22,22,11.8,-0.64386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344875",2020-02-25 10:54:00,1.35331,397,0,28,28,23,22,28,16,28,0,0,22,22,22,22,21.5,22,22,12,-1.60713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344876",2020-02-25 10:55:00,0,560,0,28,28,23,22,28,16,28,0,0,22,22,22,22,21.5,22,22,11.6,-2.16468,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344877",2020-02-25 10:56:00,0,514,0,28,28,23,22,28,16,28,0,0,22,22,22,22,21.5,22,22,12.4,-1.7136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344878",2020-02-25 10:57:00,0,473,0,28,28,23,22,28,16,28,0,0,22,22,22.5,22,21.5,22,22,12.4,-1.8522,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344879",2020-02-25 10:58:00,0,642,0,28,28,23,22,28,16,28,0,0,22,22,22.5,22,21.5,22,22,12.1,-2.5578,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344880",2020-02-25 10:59:00,0,660,0,28,10,23,22,28,16,28,0,0,22,22,22.5,22,21.5,22,22,12.3,-2.47779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344881",2020-02-25 11:00:00,0,687,0,28,10,23,22,28,16,28,0,0,22,22,22.5,22,21.5,22,22,12.5,-2.17476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344882",2020-02-25 11:01:00,0,491,0,28,10,23,22,28,16,28,0,0,22,22,22.5,22,21.5,22,22,12.2,-1.94166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344883",2020-02-25 11:02:00,0,490,0,28,10,23,22,28,16,28,0,0,22,22,22.5,22,21.5,22,22,12.9,-1.95489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344884",2020-02-25 11:03:00,0,490,0,28,10,23,22,28,16,28,0,0,22,22,22.5,22,21.5,22,22,12.3,-1.94355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344885",2020-02-25 11:04:00,0,481,0,28,10,23,22,28,16,28,0,0,22,22,22.5,22,21.5,22,22,12,-1.87173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344886",2020-02-25 11:05:00,0,539,0,28,10,23,22,28,16,28,0,0,22,22,22.5,22,21.5,22,22,11.8,-2.00214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344887",2020-02-25 11:06:00,0,471,0,28,28,23,22,28,16,28,0,0,22,22,22.5,22,21.5,22,22,12.1,-1.80936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344888",2020-02-25 11:07:00,0,617,0,28,28,23,22,28,16,28,0,0,22,22.5,22.5,22,21.5,22,22,12.1,-1.88559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344889",2020-02-25 11:08:00,0,419,0,28,28,23,22,28,16,28,0,0,22,22.5,22.5,22,21.5,22,22,12.4,-1.58256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344890",2020-02-25 11:09:00,0,391,0,28,28,23,22,28,16,28,0,0,22,22.5,22.5,22,21.5,22,22,12.4,-1.4049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344891",2020-02-25 11:10:00,0,348,0,28,28,23,22,28,16,28,0,0,22,22.5,22.5,22,21.5,22.5,22,12.5,-1.25433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344892",2020-02-25 11:11:00,0,324,0,28,28,23,22,28,16,28,0,0,22,22.5,22.5,22,21.5,22.5,22,12.1,-1.17999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344893",2020-02-25 11:12:00,0,329,0,28,28,23,22,28,16,28,0,0,22,22.5,22.5,22,21.5,22.5,22,11.7,-1.22346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344894",2020-02-25 11:13:00,0,353,0,28,28,23,22,28,16,28,0,0,22,22.5,22.5,22,21.5,22.5,22,11.5,-1.19952,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344895",2020-02-25 11:14:00,0,367,0,28,28,23,22,28,16,28,0,0,22,22.5,22.5,22,21.5,22.5,22,11.4,-1.0899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344896",2020-02-25 11:15:00,0,357,0,28,10,23,22,28,16,28,0,0,22,22.5,22.5,22,21.5,22.5,22,11.6,-0.97776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344897",2020-02-25 11:16:00,0,323,0,28,10,23,22,28,16,28,0,0,22,22,22.5,22,21.5,22.5,22,11.9,-0.88263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344898",2020-02-25 11:17:00,0,282,0,28,10,23,22,28,16,28,0,0,22,22,22.5,22,21.5,22.5,22,11.5,-0.77049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344899",2020-02-25 11:18:00,0,266,0,28,10,23,22,28,16,28,0,0,22,22,22.5,22,21.5,22.5,22,11.3,-0.91413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344900",2020-02-25 11:19:00,0,291,0,28,10,23,22,28,16,28,0,0,22,22,22.5,22,21.5,22.5,22,11.1,-1.10943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344901",2020-02-25 11:20:00,0,330,0,28,10,23,22,28,16,28,0,0,22,22,22.5,22,21.5,22.5,22,11.2,-1.26063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344902",2020-02-25 11:21:00,0,340,0,28,10,23,22,28,16,28,0,0,22,22,22.5,22,21.5,22.5,22,11.2,-1.2978,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344903",2020-02-25 11:22:00,0,353,0,28,10,23,22,28,16,28,0,0,22,22,22.5,22,21.5,22.5,22,11.4,-1.38033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344904",2020-02-25 11:23:00,0,369,0,28,10,23,22,28,16,28,0,0,22,22,22.5,22,21.5,22.5,22,11.4,-1.45026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344905",2020-02-25 11:24:00,0,382,0,28,10,23,22,28,16,28,0,0,22,22,22.5,22,21.5,22.5,22,11.1,-1.51011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344906",2020-02-25 11:25:00,0,385,0,28,10,23,22,28,16,28,0,0,22,22,22.5,22,21.5,22.5,22,11.2,-1.52082,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344907",2020-02-25 11:26:00,0,379,0,28,10,23,22,28,16,28,0,0,22,22,22.5,22.5,21.5,22.5,22,11.4,-1.47609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344908",2020-02-25 11:27:00,0,368,0,28,10,23,22,28,16,28,0,0,22,22,22.5,22.5,21.5,22.5,22,11.4,-1.40049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344909",2020-02-25 11:28:00,0,373,0,28,10,23,22,28,16,28,0,0,22,22,22.5,22.5,21.5,22.5,22,11.5,-1.47609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344910",2020-02-25 11:29:00,0,466,0,28,10,23,22,28,16,28,0,0,22,22,22.5,22.5,21.5,22.5,22,11.1,-1.87677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344911",2020-02-25 11:30:00,0,490,0,28,10,23,22,28,16,28,0,0,22,22,22.5,22.5,21.5,22.5,22,11.1,-1.69533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344912",2020-02-25 11:31:00,0,436,0,28,28,23,22,28,16,28,0,0,22,22,22.5,22.5,21.5,22.5,22,11.4,-1.71486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344913",2020-02-25 11:32:00,0,383,0,28,28,23,22,28,16,28,0,0,22,22,22.5,22.5,21.5,22.5,22,11.3,-1.46853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344914",2020-02-25 11:33:00,0,370,0,28,28,23,22,28,16,28,0,0,22,22,22.5,22.5,21.5,22.5,22,11.3,-1.4049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344915",2020-02-25 11:34:00,0,377,0,28,28,23,22,28,16,28,0,0,22,22,22.5,22.5,21.5,22.5,22,11,-1.43199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344916",2020-02-25 11:35:00,0,388,0,28,28,23,22,28,16,28,0,0,22,22,22.5,22.5,21.5,22.5,22,11.2,-1.49499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344917",2020-02-25 11:36:00,0,482,0,28,28,23,22,28,16,28,0,0,22,22,22.5,22.5,21.5,22.5,22,11.4,-1.6884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344918",2020-02-25 11:37:00,0,423,0,28,28,23,22,28,16,28,0,0,22,22,22.5,22.5,21.5,22.5,22,11.4,-1.72116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344919",2020-02-25 11:38:00,0,464,0,28,28,23,22,28,16,28,0,0,22,22,22.5,22.5,21.5,22.5,22,11.1,-1.80054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344920",2020-02-25 11:39:00,0,438,0,28,28,23,22,28,16,28,0,0,22,22.5,22.5,22.5,21.5,22.5,22,11.2,-1.73313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344921",2020-02-25 11:40:00,0,461,0,28,28,23,22,28,16,28,0,0,22,22.5,22.5,22.5,21.5,22.5,22.5,11.3,-1.82448,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344922",2020-02-25 11:41:00,0,465,0,28,28,23,22,28,16,28,0,0,22,22.5,22.5,22.5,21.5,22.5,22.5,11,-1.84086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344923",2020-02-25 11:42:00,0,431,0,28,28,23,22,28,16,28,0,0,22,22.5,22.5,22.5,21.5,22.5,22.5,11,-1.66383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344924",2020-02-25 11:43:00,0,435,0,28,28,23,22,28,16,28,0,0,22,22.5,22.5,22.5,21.5,22.5,22.5,11.3,-1.40049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344925",2020-02-25 11:44:00,0,515,0,28,28,23,22,28,16,28,0,0,22,22.5,22.5,22.5,21.5,22.5,22.5,11.5,-1.69659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344926",2020-02-25 11:45:00,0,454,0,28,10,23,22,28,16,28,0,0,22,22.5,22.5,22.5,21.5,22.5,22.5,11.5,-1.54539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344927",2020-02-25 11:46:00,0,437,0,28,10,23,22,28,16,28,0,0,22,22.5,22.5,22.5,21.5,22.5,22.5,11.5,-1.56303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344928",2020-02-25 11:47:00,0,429,0,28,10,23,22,28,16,28,0,0,22,22.5,22.5,22.5,21.5,22.5,22.5,12,-1.66383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344929",2020-02-25 11:48:00,0,426,0,28,10,23,22,28,16,28,0,0,22,22.5,22.5,22.5,21.5,22.5,22.5,11.5,-1.68273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344930",2020-02-25 11:49:00,0,443,0,28,10,23,22,28,16,28,0,0,22,22.5,22.5,22.5,21.5,22.5,22.5,11.5,-1.7892,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344931",2020-02-25 11:50:00,0,460,0,28,10,23,22,28,16,28,0,0,22,22.5,22.5,22.5,21.5,22.5,22.5,11.8,-1.85976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344932",2020-02-25 11:51:00,0,468,0,28,10,23,22,28,16,28,0,0,22,22.5,22.5,22.5,21.5,22.5,22.5,11.6,-1.91016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344933",2020-02-25 11:52:00,0,467,0,22,10,22,22,22,16,28,0,0,22,22.5,22.5,22.5,21.5,22.5,22.5,11.9,-1.9089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344934",2020-02-25 11:53:00,0,463,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,21.5,22.5,22.5,11.5,-1.85976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344935",2020-02-25 11:54:00,0,447,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,21.5,22.5,22.5,11.4,-1.76589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344936",2020-02-25 11:55:00,0,432,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,21.5,22.5,22.5,11.7,-1.70856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344937",2020-02-25 11:56:00,0,428,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,21.5,22.5,22.5,11.6,-1.68966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344938",2020-02-25 11:57:00,0,423,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,21.5,22.5,22.5,11.4,-1.6569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344939",2020-02-25 11:58:00,0,407,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,21.5,22.5,22.5,10.8,-1.54476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344940",2020-02-25 11:59:00,0,387,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,21.5,22.5,22.5,11,-1.47546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344941",2020-02-25 12:00:00,0,376,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,21.5,22.5,22.5,11.2,-1.44333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344942",2020-02-25 12:01:00,0,372,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,21.5,22.5,22.5,11,-1.41246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344943",2020-02-25 12:02:00,0,363,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,21.5,22.5,22.5,10.8,-1.33056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344944",2020-02-25 12:03:00,0,340,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,21.5,22.5,22.5,10.8,-1.24929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344945",2020-02-25 12:04:00,0,330,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,21.5,22.5,22.5,10.7,-1.20456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344946",2020-02-25 12:05:00,0,316,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,21.5,22.5,22.5,11,-1.13526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344947",2020-02-25 12:06:00,0,300,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,21.5,22.5,22.5,10.9,-1.06029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344948",2020-02-25 12:07:00,0,291,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,21.5,22.5,22.5,10.9,-0.99729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344949",2020-02-25 12:08:00,0,282,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,21.5,22.5,22.5,11,-0.97146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344950",2020-02-25 12:09:00,0,280,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,21.5,22.5,22.5,11,-0.96516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344951",2020-02-25 12:10:00,0,282,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,21.5,22.5,22.5,10.9,-0.9828,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344952",2020-02-25 12:11:00,0,283,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,21.5,22.5,22.5,11.2,-0.99036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344953",2020-02-25 12:12:00,0,284,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,21.5,22.5,22.5,11.2,-0.71379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344954",2020-02-25 12:13:00,0,282,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,21.5,22.5,22.5,11,-0.64386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
