"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"344955",2020-02-25 12:14:00,0,287,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,21.5,22.5,22.5,11.1,-0.65646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344956",2020-02-25 12:15:00,0,298,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,21.5,22.5,22.5,11.3,-0.83916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344957",2020-02-25 12:16:00,0,303,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,21.5,22.5,22.5,11.2,-0.9576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344958",2020-02-25 12:17:00,0,296,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,21.5,22.5,22.5,11.3,-1.07289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344959",2020-02-25 12:18:00,0,291,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,21.5,22.5,22.5,11.4,-1.04076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344960",2020-02-25 12:19:00,0,279,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,21.5,22.5,22.5,11.4,-0.9954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344961",2020-02-25 12:20:00,0,273,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,21.5,22.5,22.5,11,-0.86436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344962",2020-02-25 12:21:00,0,279,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,21.5,22.5,22.5,11.1,-0.9009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344963",2020-02-25 12:22:00,0,297,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,21.5,22.5,22.5,11,-0.94563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344964",2020-02-25 12:23:00,0,279,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,21.5,22.5,22.5,11.1,-0.89334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344965",2020-02-25 12:24:00,0,271,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,21.5,22.5,22.5,10.8,-0.58653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344966",2020-02-25 12:25:00,0,271,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,21.5,22.5,22.5,11.2,-0.43596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344967",2020-02-25 12:26:00,0,289,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,21.5,22.5,22.5,11.2,-0.5544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344968",2020-02-25 12:27:00,0,344,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,21.5,22.5,22.5,11.2,-0.80514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344969",2020-02-25 12:28:00,0,365,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,21.5,22.5,22.5,11.1,-0.882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344970",2020-02-25 12:29:00,0,311,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,21.5,22.5,22.5,11.2,-0.58653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344971",2020-02-25 12:30:00,0,281,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,21.5,22.5,22.5,10.8,-0.47943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344972",2020-02-25 12:31:00,0,271,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,21.5,22.5,22.5,10.9,-0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344973",2020-02-25 12:32:00,0,269,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,21.5,22.5,22.5,11,-0.42273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344974",2020-02-25 12:33:00,0,273,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,21.5,22.5,22.5,11.1,-0.47628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344975",2020-02-25 12:34:00,0,277,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,21.5,22.5,22.5,11.4,-0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344976",2020-02-25 12:35:00,0,278,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,21.5,22.5,22.5,11.2,-0.47376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344977",2020-02-25 12:36:00,0,266,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,21.5,22.5,22.5,11.1,-0.39312,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344978",2020-02-25 12:37:00,0,241,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22.5,21.5,22.5,22.5,10.7,-0.27216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344979",2020-02-25 12:38:00,0,227,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,10.7,-0.22113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344980",2020-02-25 12:39:00,0,224,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,10.7,-0.18648,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344981",2020-02-25 12:40:00,0,223,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,10.7,-0.20286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344982",2020-02-25 12:41:00,0,234,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,10.6,0.01953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344983",2020-02-25 12:42:00,0,256,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,10.5,0.02331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344984",2020-02-25 12:43:00,0,260,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,10.2,-0.0315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344985",2020-02-25 12:44:00,0,259,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,10.2,-0.24003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344986",2020-02-25 12:45:00,0,256,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,10.3,-0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344987",2020-02-25 12:46:00,0,263,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,10.3,-0.48636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344988",2020-02-25 12:47:00,0,270,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,10.1,-0.53865,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344989",2020-02-25 12:48:00,0,266,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,10.2,-0.5292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344990",2020-02-25 12:49:00,0,261,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,10.2,-0.48699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344991",2020-02-25 12:50:00,0,258,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,10,-0.48006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344992",2020-02-25 12:51:00,0,257,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,9.8,-0.45108,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344993",2020-02-25 12:52:00,0,253,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,10,-0.42903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344994",2020-02-25 12:53:00,0,243,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,10.2,-0.37863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344995",2020-02-25 12:54:00,0,230,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,10.1,-0.31689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344996",2020-02-25 12:55:00,0,222,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,10.1,-0.24444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344997",2020-02-25 12:56:00,0,199,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,9.8,-0.13923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344998",2020-02-25 12:57:00,0,172,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,9.8,0.00945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"344999",2020-02-25 12:58:00,0,155,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,9.8,0.05607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345000",2020-02-25 12:59:00,0,156,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,9.8,0.06237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345001",2020-02-25 13:00:00,0,153,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,9.7,0.07749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345002",2020-02-25 13:01:00,0,143,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,9.5,0.13167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345003",2020-02-25 13:02:00,0,136,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,9.6,0.13545,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345004",2020-02-25 13:03:00,0,139,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,9.5,0.1134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345005",2020-02-25 13:04:00,0,147,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,9.5,0.08694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345006",2020-02-25 13:05:00,0,153,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,9.3,0.04095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345007",2020-02-25 13:06:00,0,162,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,9.3,0.01134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345008",2020-02-25 13:07:00,0,167,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,9.3,-0.01386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345009",2020-02-25 13:08:00,0,169,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,9.1,-0.03213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345010",2020-02-25 13:09:00,0,169,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,9,-0.00819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345011",2020-02-25 13:10:00,0,163,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8.9,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345012",2020-02-25 13:11:00,0,155,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,9,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345013",2020-02-25 13:12:00,0,146,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8.9,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345014",2020-02-25 13:13:00,0,139,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8.9,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345015",2020-02-25 13:14:00,0,136,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8.8,0.1134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345016",2020-02-25 13:15:00,0,136,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8.9,0.13356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345017",2020-02-25 13:16:00,0,137,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8.9,0.13797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345018",2020-02-25 13:17:00,0,138,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8.8,0.21987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345019",2020-02-25 13:18:00,0,142,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8.9,0.0756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345020",2020-02-25 13:19:00,0,145,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,22.5,21.5,22.5,22.5,8.7,0.16191,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345021",2020-02-25 13:20:00,0,148,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,22.5,21.5,22.5,22.5,8.8,0.0441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345022",2020-02-25 13:21:00,0,151,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,22.5,21.5,22.5,22.5,8.7,0.0252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345023",2020-02-25 13:22:00,0,161,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,22.5,21.5,22.5,22.5,8.6,-0.00819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345024",2020-02-25 13:23:00,0,169,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,22.5,21.5,22.5,22.5,8.6,-0.04536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345025",2020-02-25 13:24:00,0,169,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,22.5,21.5,22.5,22.5,8.6,-0.03339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345026",2020-02-25 13:25:00,0,166,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,22.5,21.5,22.5,22.5,8.5,-0.02583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345027",2020-02-25 13:26:00,0,165,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,22.5,21.5,22.5,22.5,8.6,-0.03843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345028",2020-02-25 13:27:00,0,164,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,22.5,21.5,22.5,22.5,8.3,-0.01386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345029",2020-02-25 13:28:00,0,164,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,22.5,21.5,22.5,22.5,8.5,-0.02898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345030",2020-02-25 13:29:00,0,163,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,22.5,21.5,22.5,22.5,8.6,-0.01764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345031",2020-02-25 13:30:00,0,159,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,22.5,21.5,22.5,22.5,8.4,0.01008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345032",2020-02-25 13:31:00,0,158,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,22.5,21.5,22.5,22.5,8.6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345033",2020-02-25 13:32:00,0,161,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,22.5,21.5,22.5,22.5,8.5,-0.0063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345034",2020-02-25 13:33:00,0,159,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,22.5,21.5,22.5,22.5,8.4,-0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345035",2020-02-25 13:34:00,0,156,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,22.5,21.5,22.5,22.5,8.4,-0.36099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345036",2020-02-25 13:35:00,0,155,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,22.5,21.5,22.5,22.5,8.3,-0.37863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345037",2020-02-25 13:36:00,0,161,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,22.5,21.5,22.5,22.5,8.4,-0.42336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345038",2020-02-25 13:37:00,0,163,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,22.5,21.5,22.5,22.5,8.3,-0.44163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345039",2020-02-25 13:38:00,0,168,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,22.5,21.5,22.5,22.5,8.3,-0.47313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345040",2020-02-25 13:39:00,0,173,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,22.5,21.5,22.5,22.5,8.3,-0.47943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345041",2020-02-25 13:40:00,0,169,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,22.5,21.5,22.5,22.5,8.3,-0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345042",2020-02-25 13:41:00,0,166,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,22.5,21.5,22.5,22.5,8.3,-0.42966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345043",2020-02-25 13:42:00,0,168,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,22.5,21.5,22.5,22.5,8.1,-0.43659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345044",2020-02-25 13:43:00,0,171,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,22.5,21.5,22.5,22.5,8.3,-0.35406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345045",2020-02-25 13:44:00,0,173,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,22.5,21.5,22.5,22.5,8.2,0.24066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345046",2020-02-25 13:45:00,0,176,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,22.5,21.5,22.5,22.5,8.1,0.24696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345047",2020-02-25 13:46:00,0,179,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,22.5,21.5,22.5,22.5,8.1,0.21294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345048",2020-02-25 13:47:00,0,184,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,22.5,21.5,22.5,22.5,8.2,0.03717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345049",2020-02-25 13:48:00,0,185,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,22.5,21.5,22.5,22.5,8.1,-0.1323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345050",2020-02-25 13:49:00,0,185,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,22.5,21.5,22.5,22.5,8.1,-0.1386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345051",2020-02-25 13:50:00,0,186,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,22.5,21.5,22.5,22.5,8.3,-0.13419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345052",2020-02-25 13:51:00,0,189,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,22.5,21.5,22.5,22.5,8.3,-0.14616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345053",2020-02-25 13:52:00,0,190,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,22.5,21.5,22.5,22.5,8.2,-0.15876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345054",2020-02-25 13:53:00,0,192,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,22.5,21.5,22.5,22.5,8.3,-0.189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345055",2020-02-25 13:54:00,0,195,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,22.5,21.5,22.5,22.5,8.2,-0.19089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345056",2020-02-25 13:55:00,0,200,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,22.5,21.5,22.5,22.5,8.1,-0.2268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345057",2020-02-25 13:56:00,0,203,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,22.5,21.5,22.5,22.5,8.1,-0.22869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345058",2020-02-25 13:57:00,0,199,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,22.5,21.5,22.5,22.5,8.1,-0.22113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345059",2020-02-25 13:58:00,0,196,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,22.5,21.5,22.5,22.5,8.2,-0.18963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345060",2020-02-25 13:59:00,0,191,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,22.5,21.5,22.5,22.5,8,-0.16128,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345061",2020-02-25 14:00:00,0,183,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,22.5,21.5,22.5,22.5,8,-0.12033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345062",2020-02-25 14:01:00,0,176,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,22.5,21.5,22.5,22.5,7.9,-0.0819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345063",2020-02-25 14:02:00,0,170,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,22.5,21.5,22.5,22.5,8,-0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345064",2020-02-25 14:03:00,0,171,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,22.5,21.5,22.5,22.5,8.1,-0.47313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345065",2020-02-25 14:04:00,0,174,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,22.5,21.5,22.5,22.5,8,-0.49959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345066",2020-02-25 14:05:00,0,172,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,22.5,21.5,22.5,22.5,8,-0.48699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345067",2020-02-25 14:06:00,0,167,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,22.5,21.5,22.5,22.5,8,-0.45486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345068",2020-02-25 14:07:00,0,167,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,22.5,21.5,22.5,22.5,8,-0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345069",2020-02-25 14:08:00,0,164,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,22.5,21.5,22.5,22.5,7.9,-0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345070",2020-02-25 14:09:00,0,161,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,22.5,21.5,22.5,22.5,7.9,-0.42336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345071",2020-02-25 14:10:00,0,157,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,22.5,21.5,22.5,22.5,8.1,-0.39879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345072",2020-02-25 14:11:00,0,152,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,22.5,21.5,22.5,22.5,7.9,-0.37989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345073",2020-02-25 14:12:00,0,151,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,22.5,21.5,22.5,22.5,7.9,-0.37926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345074",2020-02-25 14:13:00,0,147,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,22.5,21.5,22.5,22.5,7.9,-0.36603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345075",2020-02-25 14:14:00,0,144,0,22,10,22,22,22,22,22,0,0,22.5,22.5,23,22.5,21.5,22.5,22.5,8,-0.34146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345076",2020-02-25 14:15:00,0,143,0,22,10,22,22,22,22,22,0,0,22.5,22,23,22.5,21.5,22.5,22.5,7.9,-0.34713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345077",2020-02-25 14:16:00,0,142,0,22,10,22,22,22,22,22,0,0,22.5,22,23,22.5,21.5,22.5,22.5,7.9,-0.03654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345078",2020-02-25 14:17:00,0,136,0,22,10,22,22,22,22,22,0,0,22.5,22,23,22.5,21.5,22.5,22.5,7.9,0.04662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345079",2020-02-25 14:18:00,0,130,0,22,10,22,22,22,22,22,0,0,22.5,22,23,22.5,21.5,22.5,22.5,7.9,0.07371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345080",2020-02-25 14:19:00,0,127,0,22,10,22,22,22,22,22,0,0,22.5,22,23,22.5,21.5,22.5,22.5,7.9,-0.03276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345081",2020-02-25 14:20:00,0,119,0,22,10,22,22,22,22,22,0,0,22.5,22,23,22.5,21.5,22.5,22.5,7.9,-0.20223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345082",2020-02-25 14:21:00,0,112,0,22,10,22,22,22,22,22,0,0,22.5,22,23,22.5,21.5,22.5,22.5,7.9,-0.17703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345083",2020-02-25 14:22:00,0,107,0,22,10,22,22,22,22,22,0,0,22.5,22,23,22.5,21.5,22.5,22.5,7.9,-0.15813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345084",2020-02-25 14:23:00,0,104,0,22,10,22,22,22,22,22,0,0,22.5,22,23,22.5,21.5,22.5,22.5,7.9,-0.13356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345085",2020-02-25 14:24:00,0,103,0,22,10,22,22,22,22,22,0,0,22.5,22,23,22.5,21.5,22.5,22.5,7.9,-0.1449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345086",2020-02-25 14:25:00,0,107,0,22,10,22,22,22,22,22,0,0,22.5,22,23,22.5,21.5,22.5,22.5,7.9,-0.15435,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345087",2020-02-25 14:26:00,0,110,0,22,10,22,22,22,22,22,0,0,22.5,22,23,22.5,21.5,22.5,22.5,7.9,-0.17703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345088",2020-02-25 14:27:00,0,113,0,22,10,22,22,22,22,22,0,0,22.5,22,23,22.5,21.5,22.5,22.5,7.9,-0.18396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345089",2020-02-25 14:28:00,0,115,0,22,10,22,22,22,22,22,0,0,22.5,22,23,22.5,21.5,22.5,22.5,7.9,-0.19593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345090",2020-02-25 14:29:00,0,114,0,22,10,22,22,22,22,22,0,0,22.5,22,23,22.5,21.5,22.5,22.5,7.9,-0.18963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345091",2020-02-25 14:30:00,0,111,0,22,10,22,22,22,22,22,0,0,22.5,22,23,22.5,21.5,22.5,22.5,7.9,-0.15246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345092",2020-02-25 14:31:00,0,100,0,22,10,22,22,22,22,22,0,0,22.5,22,23,22.5,21.5,22.5,22.5,7.8,-0.10836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345093",2020-02-25 14:32:00,0,92,0,22,28,22,22,22,22,22,0,0,22.5,22,23,22.5,21.5,22.5,22.5,7.9,-0.06993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345094",2020-02-25 14:33:00,0,86,0,22,28,22,22,22,22,22,0,0,22.5,22,23,22.5,21.5,22.5,22.5,7.8,-0.04158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345095",2020-02-25 14:34:00,0,83,0,22,28,22,22,22,22,22,0,0,22.5,22,23,22.5,21.5,22.5,22.5,7.7,-0.02709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345096",2020-02-25 14:35:00,0,84,0,22,28,22,22,22,22,22,0,0,22.5,22,23,22.5,21.5,22.5,22.5,7.7,-0.03843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345097",2020-02-25 14:36:00,0,87,0,22,28,22,22,22,22,22,0,0,22.5,22,23,22.5,21.5,22.5,22.5,7.8,-0.03969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345098",2020-02-25 14:37:00,0,89,0,22,28,22,22,22,22,22,0,0,22.5,22,23,22.5,21.5,22.5,22.5,7.7,-0.04032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345099",2020-02-25 14:38:00,0,94,0,22,28,22,22,22,22,22,0,0,22.5,22,23,22.5,21.5,22.5,22.5,7.8,-0.06426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345100",2020-02-25 14:39:00,0,94,0,22,28,22,22,22,22,22,0,0,22.5,22,23,22.5,21.5,22.5,22.5,7.8,-0.06426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345101",2020-02-25 14:40:00,0,94,0,22,28,22,22,22,22,22,0,0,22.5,22,23,22.5,21.5,22.5,22.5,7.7,-0.06237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345102",2020-02-25 14:41:00,0,93,0,22,28,22,22,22,22,22,0,0,22.5,22,23,22.5,21.5,22.5,22.5,7.7,-0.05796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345103",2020-02-25 14:42:00,0,92,0,22,28,22,22,22,22,22,0,0,22.5,22,23,22.5,21.5,22.5,22.5,7.7,-0.05103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345104",2020-02-25 14:43:00,0,91,0,22,28,22,22,22,22,22,0,0,22.5,22,23,22.5,21.5,22.5,22.5,7.7,-0.04221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345105",2020-02-25 14:44:00,0,96,0,22,28,22,22,22,22,22,0,0,22.5,22,23,22.5,21.5,22.5,22.5,7.9,-0.0819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345106",2020-02-25 14:45:00,0,105,0,22,28,22,22,22,22,22,0,0,22.5,22,23,22.5,21.5,22.5,22.5,7.8,-0.13293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345107",2020-02-25 14:46:00,0,112,0,22,28,22,22,22,22,22,0,0,22.5,22,23,22.5,21.5,22.5,22.5,7.7,-0.16443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345108",2020-02-25 14:47:00,0,120,0,22,28,22,22,22,22,22,0,0,22.5,22,23,22.5,21.5,22.5,22.5,7.7,0.20601,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345109",2020-02-25 14:48:00,0,121,0,22,28,22,22,22,22,22,0,0,22.5,22,23,22.5,21.5,22.5,22.5,7.8,-0.20286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345110",2020-02-25 14:49:00,0,120,0,22,28,22,22,22,22,22,0,0,22.5,22,23,22.5,21.5,22.5,22.5,7.8,-0.2016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345111",2020-02-25 14:50:00,0,119,0,22,28,22,22,22,22,22,0,0,22.5,22,23,22.5,21.5,22.5,22.5,7.9,0.06741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345112",2020-02-25 14:51:00,0,126,0,22,28,22,22,22,22,22,0,0,22.5,22,23,22.5,21.5,22.5,22.5,7.9,0.08694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345113",2020-02-25 14:52:00,0,128,0,22,28,22,22,22,22,22,0,0,22.5,22,23,22.5,21.5,22.5,22.5,7.9,0.06237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345114",2020-02-25 14:53:00,0,125,0,22,28,22,22,22,22,22,0,0,22.5,22,23,22.5,21.5,22.5,22.5,8,-0.01953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345115",2020-02-25 14:54:00,0,118,0,22,28,22,22,22,22,22,0,0,22.5,22,23,22.5,21.5,22.5,22.5,7.9,-0.04095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345116",2020-02-25 14:55:00,0,114,0,22,28,22,22,22,22,22,0,0,22.5,22,23,22.5,21.5,22.5,22.5,7.9,-0.17136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345117",2020-02-25 14:56:00,0,112,0,22,28,22,22,22,22,22,0,0,22.5,22,23,22.5,21.5,22.5,22.5,8,-0.15372,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345118",2020-02-25 14:57:00,0,105,0,22,28,22,22,22,22,22,0,0,22.5,22,23,22.5,21.5,22.5,22.5,8,-0.10899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345119",2020-02-25 14:58:00,0,96,0,22,10,22,22,22,22,22,0,0,22.5,22,23,22.5,21.5,22.5,22.5,7.9,-0.08379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345120",2020-02-25 14:59:00,0,91,0,22,10,22,22,22,22,22,0,0,22.5,22,23,22.5,21.5,22.5,22.5,8,-0.05733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345121",2020-02-25 15:00:00,0,88,0,22,10,22,22,22,22,22,0,0,22.5,22,23,22.5,21.5,22.5,22.5,8,-0.05418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345122",2020-02-25 15:01:00,0,87,0,22,10,22,22,22,22,22,0,0,22.5,22,23,22.5,21.5,22.5,22.5,8,-0.0441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345123",2020-02-25 15:02:00,0,87,0,22,10,22,22,22,22,22,0,0,22.5,22,22.5,22.5,21.5,22.5,22.5,7.9,-0.04599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345124",2020-02-25 15:03:00,0,87,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,21.5,22.5,22.5,7.9,-0.04536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345125",2020-02-25 15:04:00,0,86,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,21.5,22.5,22.5,8.1,-0.03843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345126",2020-02-25 15:05:00,0,82,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,21.5,22.5,22.5,8,-0.02142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345127",2020-02-25 15:06:00,0,80,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,21.5,22.5,22.5,8,-0.00693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345128",2020-02-25 15:07:00,0,78,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,21.5,22.5,22.5,8.1,0.00567001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345129",2020-02-25 15:08:00,0,77,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,21.5,22.5,22.5,8.1,0.01197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345130",2020-02-25 15:09:00,0,74,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,21.5,22.5,22.5,8,0.02394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345131",2020-02-25 15:10:00,0,73,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,21.5,22.5,22.5,8.1,0.05544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345132",2020-02-25 15:11:00,0,71,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,21.5,22.5,22.5,8.1,0.06237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345133",2020-02-25 15:12:00,0,70,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,21.5,22.5,22.5,8.1,0.06237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345134",2020-02-25 15:13:00,0,68,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,21.5,22.5,22.5,8,0.08442,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345135",2020-02-25 15:14:00,0,64,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,21.5,22.5,22.5,8.2,0.10647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345136",2020-02-25 15:15:00,0,64,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,21.5,22.5,22.5,8.1,0.09765,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345137",2020-02-25 15:16:00,0,68,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,21.5,22.5,22.5,8.1,0.08064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345138",2020-02-25 15:17:00,0,75,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,21.5,22.5,22.5,8.1,0.0441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345139",2020-02-25 15:18:00,0,75,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,21.5,22.5,22.5,8.1,0.04725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345140",2020-02-25 15:19:00,0,76,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,21.5,22.5,22.5,8.1,0.03654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345141",2020-02-25 15:20:00,0,80,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,21.5,22.5,22.5,8,0.01638,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345142",2020-02-25 15:21:00,0,84,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,21.5,22.5,22.5,8,-0.01008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345143",2020-02-25 15:22:00,0,102,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,21.5,22.5,22.5,8,-0.10458,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345144",2020-02-25 15:23:00,0,117,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,21.5,22.5,22.5,8,-0.1071,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"345145",2020-02-25 15:24:00,0,133,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,21.5,22.5,22.5,8,-0.13293,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"345146",2020-02-25 15:25:00,0,140,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,21.5,22.5,22.5,8.1,-0.00126,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"345147",2020-02-25 15:26:00,0,138,0,22,10,22,22,22,22,22,0,0,22.5,22,22.5,22.5,21.5,22.5,22.5,8.1,0.03024,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"345148",2020-02-25 15:27:00,0,137,0,22,10,22,22,22,22,22,0,0,22.5,22,22.5,22.5,21.5,22.5,22.5,8.1,0.01512,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"345149",2020-02-25 15:28:00,0,144,0,22,10,22,22,22,22,22,0,0,22.5,22,22.5,22.5,21.5,22.5,22.5,8.2,-0.13356,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"345150",2020-02-25 15:29:00,0.137393,174,0,22,10,22,22,22,22,22,0,0,22.5,22,22.5,22.5,21.5,22.5,22.5,8.2,-0.48573,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"345151",2020-02-25 15:30:00,3.19514,215,0,22,10,22,22,22,22,22,0,0,22.5,22,22.5,22.5,21.5,22.5,22.5,8.2,-0.69741,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"345152",2020-02-25 15:31:00,-0.776437,235,0,22,10,22,22,22,22,22,0,0,22.5,22,22.5,22.5,21.5,22.5,22.5,8.1,-0.75033,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"345153",2020-02-25 15:32:00,1.50245,235,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,21.5,22.5,22.5,8.2,-0.75096,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"345154",2020-02-25 15:33:00,3.4763,230,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,21.5,22.5,22.5,8.3,-0.71379,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"345155",2020-02-25 15:34:00,4.68316,214,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,21.5,22.5,22.5,8.3,-0.59283,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"345156",2020-02-25 15:35:00,7.07825,199,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,21.5,22.5,22.5,8.3,-0.5544,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"345157",2020-02-25 15:36:00,5.64707,216,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,21.5,22.5,22.5,8.3,-0.60669,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"345158",2020-02-25 15:37:00,3.06155,239,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,21.5,22.5,22.5,8.5,-0.71379,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"345159",2020-02-25 15:38:00,2.23287,223,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,21.5,22.5,22.5,8.4,-0.6741,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"345160",2020-02-25 15:39:00,1.94059,202,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,21.5,22.5,22.5,8.4,-0.59283,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"345161",2020-02-25 15:40:00,2.21029,209,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,21.5,22.5,22.5,8.3,-0.61173,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"345162",2020-02-25 15:41:00,2.3264,210,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,21.5,22.5,22.5,8.2,-0.62433,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"345163",2020-02-25 15:42:00,1.71961,205,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,21.5,22.5,22.5,8.3,-0.58653,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"345164",2020-02-25 15:43:00,1.49099,194,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,21.5,22.5,22.5,8.3,-0.53676,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"345165",2020-02-25 15:44:00,1.29674,185,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,21.5,22.5,22.5,8.3,-0.46683,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"345166",2020-02-25 15:45:00,1.42311,163,0,22,28,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8.3,-0.35343,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"345167",2020-02-25 15:46:00,1.49992,141,0,22,28,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8.4,-0.23562,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"345168",2020-02-25 15:47:00,1.30921,129,0,22,28,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8.3,-0.20853,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"345169",2020-02-25 15:48:00,1.09195,124,0,22,28,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8.3,-0.18333,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"345170",2020-02-25 15:49:00,0.925749,118,0,22,28,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8.2,-0.13923,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"345171",2020-02-25 15:50:00,1.27413,108,0,22,28,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8.3,-0.08253,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"345172",2020-02-25 15:51:00,0.987286,96,0,22,28,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8.2,-0.0252,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"345173",2020-02-25 15:52:00,0.932387,92,0,22,28,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8.3,-0.00819,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"345174",2020-02-25 15:53:00,0.899308,91,0,22,28,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8.1,-0.00756001,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"345175",2020-02-25 15:54:00,0.874375,90,0,22,28,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8.2,0.00566999,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"345176",2020-02-25 15:55:00,0.905127,85,0,22,28,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8.3,0.17451,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"345177",2020-02-25 15:56:00,1.19386,76,0,22,28,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8.2,0.08694,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"345178",2020-02-25 15:57:00,1.11104,68,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8.2,0.13104,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345179",2020-02-25 15:58:00,0.907711,75,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8.3,0.22491,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345180",2020-02-25 15:59:00,0.906821,81,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8.2,0.2772,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345181",2020-02-25 16:00:00,0.974218,83,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8.2,0.75474,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345182",2020-02-25 16:01:00,0.878431,86,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8.2,0.60543,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345183",2020-02-25 16:02:00,0.945385,93,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8.2,0.4158,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345184",2020-02-25 16:03:00,0.865416,91,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8.2,0.3402,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345185",2020-02-25 16:04:00,0.979038,81,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8.1,0.23499,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345186",2020-02-25 16:05:00,0.856517,80,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8.2,0.20979,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345187",2020-02-25 16:06:00,0.423174,84,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8.1,0.16443,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345188",2020-02-25 16:07:00,0.55847,94,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8.2,0.11277,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345189",2020-02-25 16:08:00,0.466071,106,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8.1,0.06363,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345190",2020-02-25 16:09:00,0.482794,120,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8.1,-0.0126,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345191",2020-02-25 16:10:00,0.506749,132,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8.1,-0.07056,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345192",2020-02-25 16:11:00,0.45213,142,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8.2,-0.10269,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345193",2020-02-25 16:12:00,0.441323,138,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8.3,-0.07749,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345194",2020-02-25 16:13:00,0.378299,124,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8.2,-0.00189,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345195",2020-02-25 16:14:00,0.366581,111,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8.1,0.04284,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345196",2020-02-25 16:15:00,0.366093,103,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8.2,0.07623,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345197",2020-02-25 16:16:00,0.382861,96,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8.2,0.13104,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345198",2020-02-25 16:17:00,0,90,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8.2,0.1323,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345199",2020-02-25 16:18:00,0.37692,96,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8.2,0.10521,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345200",2020-02-25 16:19:00,0.385003,102,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8.1,0.063,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345201",2020-02-25 16:20:00,0.372886,110,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8.1,0.02457,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345202",2020-02-25 16:21:00,0.444627,116,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8.1,-0.00693,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345203",2020-02-25 16:22:00,0.39268,118,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8.1,-0.01638,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345204",2020-02-25 16:23:00,0.335496,125,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8,-0.08253,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345205",2020-02-25 16:24:00,0.395976,143,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8,-0.15183,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345206",2020-02-25 16:25:00,0.377383,159,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8,-0.2205,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345207",2020-02-25 16:26:00,0.367409,155,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8,-0.18459,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345208",2020-02-25 16:27:00,0.366788,144,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8,-0.11844,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345209",2020-02-25 16:28:00,0.436173,130,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8.1,-0.07056,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345210",2020-02-25 16:29:00,0.389989,122,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8.1,-0.02646,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345211",2020-02-25 16:30:00,0.383324,113,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8.1,0.00441,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345212",2020-02-25 16:31:00,0.467071,112,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8.1,0.00567,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345213",2020-02-25 16:32:00,0.360805,116,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8.1,0.01764,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345214",2020-02-25 16:33:00,0.349225,126,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8,0.18207,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345215",2020-02-25 16:34:00,0.442392,135,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8,0.22617,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345216",2020-02-25 16:35:00,0.443526,145,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8,0.20097,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345217",2020-02-25 16:36:00,0.46837,151,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8,0.0756,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345218",2020-02-25 16:37:00,0.641693,158,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,7.9,-0.06237,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345219",2020-02-25 16:38:00,0.479575,169,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,7.9,-0.24066,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345220",2020-02-25 16:39:00,0.470854,169,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,7.9,-0.22743,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345221",2020-02-25 16:40:00,0.319791,153,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8,-0.1575,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345222",2020-02-25 16:41:00,0.453069,146,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8,-0.12096,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345223",2020-02-25 16:42:00,0.45471,138,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8,-0.05733,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345224",2020-02-25 16:43:00,0.439552,119,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8,0.01827,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345225",2020-02-25 16:44:00,0.323144,107,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8,0.06237,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345226",2020-02-25 16:45:00,0.451415,96,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8,0.11781,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345227",2020-02-25 16:46:00,0.443311,95,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8,0.10647,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345228",2020-02-25 16:47:00,0.403977,96,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8,0.10521,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345229",2020-02-25 16:48:00,0.399935,96,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,7.9,0.10017,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345230",2020-02-25 16:49:00,0.396422,96,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,7.9,0.11214,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345231",2020-02-25 16:50:00,0.407192,98,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,7.9,0.09324,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345232",2020-02-25 16:51:00,0,108,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,7.9,0.06111,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345233",2020-02-25 16:52:00,0.373472,109,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,7.9,0.04347,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345234",2020-02-25 16:53:00,0.36044,102,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,7.9,0.03717,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345235",2020-02-25 16:54:00,0.351539,103,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,7.9,0.0441,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345236",2020-02-25 16:55:00,0.293587,100,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,7.9,0.0693,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345237",2020-02-25 16:56:00,0.339053,108,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,7.9,0.02961,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345238",2020-02-25 16:57:00,0.498524,122,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8,-0.19593,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345239",2020-02-25 16:58:00,0.305746,130,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8,-0.26901,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345240",2020-02-25 16:59:00,0.496115,117,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8,-0.11151,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345241",2020-02-25 17:00:00,0.327303,120,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8,-0.02709,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345242",2020-02-25 17:01:00,0.341249,116,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8,-0.01386,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345243",2020-02-25 17:02:00,0.64117,114,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8,-0.0126,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345244",2020-02-25 17:03:00,0.362263,110,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8,0.06111,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345245",2020-02-25 17:04:00,0,96,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8,0.11907,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345246",2020-02-25 17:05:00,0.296185,96,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8,0.11466,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345247",2020-02-25 17:06:00,0.370878,98,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8,0.10647,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345248",2020-02-25 17:07:00,0.306994,103,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8,0.0882,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345249",2020-02-25 17:08:00,0.316017,100,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,7.9,0.2646,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345250",2020-02-25 17:09:00,0.334965,96,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,7.9,0.42777,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345251",2020-02-25 17:10:00,0.320774,83,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8,0.51534,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345252",2020-02-25 17:11:00,0.3956,65,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8,0.53424,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345253",2020-02-25 17:12:00,0.309223,49,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,8,0.49833,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345254",2020-02-25 17:13:00,0.330859,44,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,7.9,0.38367,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345255",2020-02-25 17:14:00,0.301914,42,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,7.9,0.39438,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345256",2020-02-25 17:15:00,0.316037,40,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,7.9,0.40194,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345257",2020-02-25 17:16:00,0.35034,40,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,7.9,0.39627,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345258",2020-02-25 17:17:00,0.324007,41,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,7.9,0.40131,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345259",2020-02-25 17:18:00,0.454212,42,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,7.9,0.39501,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345260",2020-02-25 17:19:00,0.392457,43,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,7.9,0.38556,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345261",2020-02-25 17:20:00,0.390703,44,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,7.8,0.37863,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345262",2020-02-25 17:21:00,0.391588,47,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,7.9,0.36414,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345263",2020-02-25 17:22:00,0.400902,49,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,7.9,0.33831,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345264",2020-02-25 17:23:00,0.381675,48,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,7.9,0.38241,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345265",2020-02-25 17:24:00,0.420208,47,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22.5,22.5,7.9,0.33327,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345266",2020-02-25 17:25:00,0.521735,46,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22.5,22.5,7.9,0.35028,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345267",2020-02-25 17:26:00,0.384458,43,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22.5,22.5,7.9,0.36351,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
