"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"345268",2020-02-25 17:27:00,0.377781,42,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22.5,22.5,7.9,0.39627,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345269",2020-02-25 17:28:00,0.381294,37,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22.5,22.5,7.9,0.40887,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345270",2020-02-25 17:29:00,0.316198,35,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22.5,22.5,7.9,0.42336,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345271",2020-02-25 17:30:00,0.386386,34,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22.5,22.5,7.9,0.43344,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345272",2020-02-25 17:31:00,0.468137,33,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22.5,22.5,7.9,0.43911,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345273",2020-02-25 17:32:00,0.356252,32,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22.5,22.5,7.9,0.43407,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345274",2020-02-25 17:33:00,0.336915,32,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22.5,22.5,7.9,0.4347,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345275",2020-02-25 17:34:00,0.426197,32,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22.5,22.5,7.9,1.8522,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345276",2020-02-25 17:35:00,0.369404,32,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22.5,22.5,7.9,0.57267,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345277",2020-02-25 17:36:00,0.35537,31,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22.5,22.5,7.9,0.4347,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345278",2020-02-25 17:37:00,0.352895,32,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22.5,22.5,7.9,0.42651,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345279",2020-02-25 17:38:00,0.306104,32,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22.5,22.5,7.9,0.48699,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345280",2020-02-25 17:39:00,0.341276,29,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22.5,22.5,7.9,0.46557,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345281",2020-02-25 17:40:00,0.311409,27,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22.5,22.5,7.9,0.47187,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345282",2020-02-25 17:41:00,0,26,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22.5,22.5,7.9,0.47817,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345283",2020-02-25 17:42:00,0.291705,24,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22.5,22.5,7.9,0.58464,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345284",2020-02-25 17:43:00,0.311975,24,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22.5,22.5,7.9,0.5481,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345285",2020-02-25 17:44:00,0,23,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22.5,22.5,7.9,0.5733,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345286",2020-02-25 17:45:00,0.524776,22,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22.5,22.5,7.9,0.83664,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345287",2020-02-25 17:46:00,0.291756,22,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22.5,22.5,7.9,0.86814,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345288",2020-02-25 17:47:00,0.297129,21,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22.5,22.5,7.9,0.84609,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345289",2020-02-25 17:48:00,0.288986,22,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22.5,22.5,7.9,0.74151,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345290",2020-02-25 17:49:00,0.303247,21,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22.5,22.5,7.9,0.57834,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345291",2020-02-25 17:50:00,0.293177,18,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22.5,22.5,7.9,0.58464,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345292",2020-02-25 17:51:00,0.317356,19,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22.5,22,7.9,0.59031,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345293",2020-02-25 17:52:00,0.314372,18,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22.5,22,8,0.54621,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345294",2020-02-25 17:53:00,0,19,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22.5,22,8,0.58527,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345295",2020-02-25 17:54:00,0,17,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22.5,22,8,0.55251,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345296",2020-02-25 17:55:00,0,16,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22.5,22,8,0.55377,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345297",2020-02-25 17:56:00,0,16,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22.5,22,8,0.56511,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345298",2020-02-25 17:57:00,0,15,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22.5,22,8,0.56574,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345299",2020-02-25 17:58:00,0,15,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22.5,22,8,0.55944,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345300",2020-02-25 17:59:00,0,14,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22.5,22,8.1,0.5544,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345301",2020-02-25 18:00:00,0,15,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22.5,22,8.1,0.57141,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345302",2020-02-25 18:01:00,0,15,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22.5,22,8.1,0.567,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345303",2020-02-25 18:02:00,0,14,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22.5,22,8.2,0.55944,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345304",2020-02-25 18:03:00,0,13,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22.5,22,8.4,0.57267,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345305",2020-02-25 18:04:00,0,13,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22.5,22,8.5,0.57267,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345306",2020-02-25 18:05:00,0,12,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22.5,22,8.4,0.70497,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345307",2020-02-25 18:06:00,0,12,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22.5,22,8.5,0.58338,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345308",2020-02-25 18:07:00,0,12,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22.5,22,8.5,0.59031,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345309",2020-02-25 18:08:00,0,11,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22.5,22,8.5,0.6174,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345310",2020-02-25 18:09:00,0,9,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22.5,22,8.5,0.60354,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345311",2020-02-25 18:10:00,0,10,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22.5,22,8.5,0.59157,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345312",2020-02-25 18:11:00,0,9,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22.5,22,8.5,0.77994,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345313",2020-02-25 18:12:00,0,9,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22.5,22,8.5,0.7875,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345314",2020-02-25 18:13:00,0,9,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22.5,22,8.5,0.78624,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345315",2020-02-25 18:14:00,0,8,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22.5,22,8.4,0.78057,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345316",2020-02-25 18:15:00,0,7,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22.5,22,8.5,0.77994,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345317",2020-02-25 18:16:00,0,5,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22.5,22,8.5,0.7812,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345318",2020-02-25 18:17:00,0,5,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22.5,22,8.5,0.77112,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345319",2020-02-25 18:18:00,0,6,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22.5,22,8.5,0.77679,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345320",2020-02-25 18:19:00,0,7,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22.5,22,8.6,0.86247,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345321",2020-02-25 18:20:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,21.5,22.5,22,8.5,1.06407,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345322",2020-02-25 18:21:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22.5,22,8.5,1.06344,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345323",2020-02-25 18:22:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22.5,22,8.5,1.03509,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345324",2020-02-25 18:23:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22.5,22,8.5,0.96831,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345325",2020-02-25 18:24:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,8.5,0.77994,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345326",2020-02-25 18:25:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,8.5,0.77994,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345327",2020-02-25 18:26:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,8.5,0.80955,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345328",2020-02-25 18:27:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,8.5,0.79632,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345329",2020-02-25 18:28:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,8.6,0.79128,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345330",2020-02-25 18:29:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,8.6,0.79884,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345331",2020-02-25 18:30:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,8.6,0.76797,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345332",2020-02-25 18:31:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,8.7,0.7623,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345333",2020-02-25 18:32:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,8.6,0.76797,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345334",2020-02-25 18:33:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,8.6,0.76923,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345335",2020-02-25 18:34:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,8.6,0.76797,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345336",2020-02-25 18:35:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,8.6,0.76797,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345337",2020-02-25 18:36:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,8.6,0.76734,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345338",2020-02-25 18:37:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,8.7,0.76167,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345339",2020-02-25 18:38:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,8.6,0.77049,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345340",2020-02-25 18:39:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,8.6,0.77427,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345341",2020-02-25 18:40:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,8.6,0.77364,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345342",2020-02-25 18:41:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,8.5,0.78561,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345343",2020-02-25 18:42:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,8.4,0.77427,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345344",2020-02-25 18:43:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,8.5,0.78057,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345345",2020-02-25 18:44:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22,22,22,21.5,22,22,8.3,0.77931,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345346",2020-02-25 18:45:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22,22,22,21.5,22,22,8.4,0.76167,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345347",2020-02-25 18:46:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,21.5,22,22,8.3,0.75537,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"345348",2020-02-25 18:47:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,21.5,22,22,8.3,0.76734,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"345349",2020-02-25 18:48:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,21.5,22,22,8.4,0.75789,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"345350",2020-02-25 18:49:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,21.5,22,22,8.4,0.75537,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"345351",2020-02-25 18:50:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,21.5,22,22,8.4,0.78624,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"345352",2020-02-25 18:51:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,21.5,22,22,8.3,0.79695,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"345353",2020-02-25 18:52:00,0.328786,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,21.5,22,22,8.3,0.80262,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"345354",2020-02-25 18:53:00,0.567212,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,21.5,22,22,8.3,0.80514,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"345355",2020-02-25 18:54:00,1.0383,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,21.5,22,22,8.3,0.80514,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"345356",2020-02-25 18:55:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,21.5,22,22,8.2,0.80514,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"345357",2020-02-25 18:56:00,0.939298,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,21.5,22,22,8.2,0.81081,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"345358",2020-02-25 18:57:00,1.56379,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,21.5,22,22,8.2,0.80577,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"345359",2020-02-25 18:58:00,2.17148,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,21.5,22,22,8.2,0.81144,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"345360",2020-02-25 18:59:00,2.40802,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,21.5,22,22,8.2,0.80577,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"345361",2020-02-25 19:00:00,2.01264,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,21.5,22,22,8.1,0.80514,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"345362",2020-02-25 19:01:00,1.86185,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,21.5,22,22,8.1,0.80892,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"345363",2020-02-25 19:02:00,2.05112,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,21.5,22,22,8,0.81207,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"345364",2020-02-25 19:03:00,2.17087,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,21.5,22,22,8.1,0.81018,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"345365",2020-02-25 19:04:00,1.41206,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,21.5,22,22,8,0.99729,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"345366",2020-02-25 19:05:00,1.15169,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,21.5,22,22,7.9,1.10754,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"345367",2020-02-25 19:06:00,0.829175,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,21.5,22,22,8,1.10187,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"345368",2020-02-25 19:07:00,0.848794,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,21.5,22,22,7.9,1.01997,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"345369",2020-02-25 19:08:00,0.847806,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,21.5,22,22,7.9,0.98217,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"345370",2020-02-25 19:09:00,0.74793,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,21.5,22,22,7.9,0.8505,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"345371",2020-02-25 19:10:00,0.583142,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,21.5,22,22,7.8,0.83034,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"345372",2020-02-25 19:11:00,0.569775,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,21.5,22,22,7.7,0.819,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"345373",2020-02-25 19:12:00,0.651574,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,21.5,22,22,7.5,0.83475,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"345374",2020-02-25 19:13:00,0.637968,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,21.5,22,22,7.4,0.82467,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"345375",2020-02-25 19:14:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,21.5,22,22,7.3,0.82467,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"345376",2020-02-25 19:15:00,0.537985,0,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22,21.5,22,22,7.3,0.94752,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"345377",2020-02-25 19:16:00,1.04871,0,0,22,28,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,7.3,0.94941,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"345378",2020-02-25 19:17:00,0.636703,0,0,22,28,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,7.3,0.8505,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"345379",2020-02-25 19:18:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,7.4,0.84987,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"345380",2020-02-25 19:19:00,0.637845,0,0,22,28,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,7.3,0.84987,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"345381",2020-02-25 19:20:00,0.875253,0,0,22,28,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,7.2,0.85428,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"345382",2020-02-25 19:21:00,1.02975,0,0,22,28,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,7.2,0.85491,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"345383",2020-02-25 19:22:00,1.01203,0,0,22,28,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,7.2,0.84546,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"345384",2020-02-25 19:23:00,0.975727,0,0,22,28,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,7.3,0.79884,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"345385",2020-02-25 19:24:00,1.0143,0,0,22,28,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,7.1,0.79947,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"345386",2020-02-25 19:25:00,1.18476,0,0,22,28,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,7.2,0.80514,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"345387",2020-02-25 19:26:00,1.12901,0,0,22,28,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,7,0.80514,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"345388",2020-02-25 19:27:00,1.06915,0,0,22,28,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,7.1,0.79947,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"345389",2020-02-25 19:28:00,1.02654,0,0,22,28,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,7.1,0.79884,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"345390",2020-02-25 19:29:00,0.963875,0,0,22,28,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,7,0.79317,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"345391",2020-02-25 19:30:00,0.766778,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,7.1,0.79884,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345392",2020-02-25 19:31:00,0.359856,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,7.2,0.76734,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345393",2020-02-25 19:32:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,7.1,0.756,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345394",2020-02-25 19:33:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,7.1,0.76734,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345395",2020-02-25 19:34:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,7.1,0.7623,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345396",2020-02-25 19:35:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,7.1,0.756,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345397",2020-02-25 19:36:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,7.2,0.76734,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345398",2020-02-25 19:37:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,7.2,0.74844,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345399",2020-02-25 19:38:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,7.1,0.74277,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345400",2020-02-25 19:39:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,7.2,0.74277,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345401",2020-02-25 19:40:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,7.1,0.7371,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345402",2020-02-25 19:41:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,7.1,0.75474,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345403",2020-02-25 19:42:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,7.2,0.75474,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345404",2020-02-25 19:43:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,7.2,0.75033,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345405",2020-02-25 19:44:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,7.2,0.76104,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345406",2020-02-25 19:45:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,7.1,0.74844,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345407",2020-02-25 19:46:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,7.3,0.74844,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345408",2020-02-25 19:47:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,7.2,0.7497,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345409",2020-02-25 19:48:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,7.3,0.75474,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345410",2020-02-25 19:49:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,7.3,0.75348,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345411",2020-02-25 19:50:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,7.3,0.74844,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345412",2020-02-25 19:51:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,7.3,0.73647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"345413",2020-02-25 19:52:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,7.4,0.74907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"345414",2020-02-25 19:53:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,7.3,0.74214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"345415",2020-02-25 19:54:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,7.2,0.74844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"345416",2020-02-25 19:55:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,7.2,0.93933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"345417",2020-02-25 19:56:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,7.2,1.03257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"345418",2020-02-25 19:57:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,7.2,1.0458,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"345419",2020-02-25 19:58:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,7.1,0.94752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"345420",2020-02-25 19:59:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,7.2,0.8757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"345421",2020-02-25 20:00:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,7.2,0.74907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"345422",2020-02-25 20:01:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,7.2,0.74277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"345423",2020-02-25 20:02:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,7.1,0.74844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"345424",2020-02-25 20:03:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,7.3,0.74844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"345425",2020-02-25 20:04:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,7.2,0.74214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"345426",2020-02-25 20:05:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,7.2,0.74781,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"345427",2020-02-25 20:06:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,21.5,22,22,7.1,0.74025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"345428",2020-02-25 20:07:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,7,0.73647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"345429",2020-02-25 20:08:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,7.1,0.73458,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"345430",2020-02-25 20:09:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,7.1,0.74844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"345431",2020-02-25 20:10:00,0,0,0,22,NA,NA,NA,NA,NA,NA,0,0,22,22.5,NA,NA,NA,NA,NA,7.2,0.74718,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"345432",2020-02-25 20:11:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"345433",2020-02-25 20:12:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"345434",2020-02-25 20:13:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"345435",2020-02-25 20:14:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"345436",2020-02-25 20:15:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,7.2,0.77364,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345437",2020-02-25 20:16:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,7.1,0.76671,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345438",2020-02-25 20:17:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,7,0.76734,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345439",2020-02-25 20:18:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,7.1,0.76167,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345440",2020-02-25 20:19:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,7.1,0.76734,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345441",2020-02-25 20:20:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,7.1,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"345442",2020-02-25 20:21:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,7,0.76167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"345443",2020-02-25 20:22:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,7,0.76167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"345444",2020-02-25 20:23:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,7.1,0.76419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"345445",2020-02-25 20:24:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,7.1,0.756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"345446",2020-02-25 20:25:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,7.1,0.76482,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"345447",2020-02-25 20:26:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,7.1,0.77301,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"345448",2020-02-25 20:27:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,7.1,0.76167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"345449",2020-02-25 20:28:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,7.1,0.76734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"345450",2020-02-25 20:29:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,7.2,0.76734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"345451",2020-02-25 20:30:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,7.2,0.76167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"345452",2020-02-25 20:31:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,7.2,0.74529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"345453",2020-02-25 20:32:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,7.2,0.73017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"345454",2020-02-25 20:33:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,7.2,0.74214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"345455",2020-02-25 20:34:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,7.1,0.74277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"345456",2020-02-25 20:35:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,7.2,0.7623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"345457",2020-02-25 20:36:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,7.2,0.84987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"345458",2020-02-25 20:37:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.1,1.10124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"345459",2020-02-25 20:38:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.2,0.97524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"345460",2020-02-25 20:39:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.2,1.0395,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"345461",2020-02-25 20:40:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,7.1,1.15353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"345462",2020-02-25 20:41:00,0,0,0,22,22,22,22,22,22,22,6.24029411764706,0,22,22.5,22,22,21.5,22,22,7.2,0.9828,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345463",2020-02-25 20:42:00,0,0,0,22,22,22,22,22,22,22,7.10065573770492,0,22,22.5,22,22,21.5,22,22,7.2,1.0962,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345464",2020-02-25 20:43:00,0,0,0,22,22,22,22,22,22,22,7.15566666666667,0,22,22.5,22,22,21.5,22,22,7.1,1.11699,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345465",2020-02-25 20:44:00,0,0,0,22,22,22,22,22,22,22,7.11803278688525,0,22,22.5,22,22,21.5,22,22,7.1,1.1088,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345466",2020-02-25 20:45:00,0,0,0,22,22,22,22,22,22,22,6.98016666666667,0,22,22.5,22,22,21.5,22,22,7.1,1.12077,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345467",2020-02-25 20:46:00,0,0,0,22,22,22,22,22,22,22,7.10196721311475,0,22,22.5,22,22,21.5,22,22,7.1,1.13967,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345468",2020-02-25 20:47:00,0,0,0,22,22,22,22,22,22,22,1.83916666666667,0,22,22.5,22,22,21.5,22,22,7.1,1.13841,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345469",2020-02-25 20:48:00,0,0,0,22,22,22,22,22,22,22,0.241639344262295,0,22,22.5,22,22,21.5,22,22,7,1.15164,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345470",2020-02-25 20:49:00,0,0,0,22,22,22,22,22,22,22,4.10283333333333,0,22,22.5,22,22,21.5,22,22,6.9,1.14597,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345471",2020-02-25 20:50:00,0,0,0,22,22,22,22,22,22,22,4.95459016393443,0,22,22.5,22,22,21.5,22,22,6.8,1.16613,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"345472",2020-02-25 20:51:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,6.2,1.10313,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"345473",2020-02-25 20:52:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.7,1.32489,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"345474",2020-02-25 20:53:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.6,1.34316,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"345475",2020-02-25 20:54:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,4.9,1.33056,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"345476",2020-02-25 20:55:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,4.4,1.29843,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"345477",2020-02-25 20:56:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,4.3,1.06092,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"345478",2020-02-25 20:57:00,0.311836,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,3.9,1.14219,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"345479",2020-02-25 20:58:00,0.345886,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,3.9,1.16676,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"345480",2020-02-25 20:59:00,1.24182,0,0.083,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,3.8,1.28772,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"345481",2020-02-25 21:00:00,0.825152,0,0.085,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,3.6,1.31481,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"345482",2020-02-25 21:01:00,0.146126,0,0.764,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,3.6,2.10231,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"345483",2020-02-25 21:02:00,0,0,0.76,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,3.6,2.17287,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"345484",2020-02-25 21:03:00,0,0,0.774,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,3.7,2.24154,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"345485",2020-02-25 21:04:00,0,0,0.567,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,3.7,1.86984,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"345486",2020-02-25 21:05:00,0,0,0.545,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,3.8,1.87047,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"345487",2020-02-25 21:06:00,0,0,0.538,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,3.7,1.97064,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"345488",2020-02-25 21:07:00,0,0,0.735,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,3.9,2.08404,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"345489",2020-02-25 21:08:00,0,0,1.382,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,3.9,2.6838,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"345490",2020-02-25 21:09:00,0,0,1.192,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,3.8,2.66049,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"345491",2020-02-25 21:10:00,0,0,1.157,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,3.7,2.53134,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"345492",2020-02-25 21:11:00,0,0,1.096,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,3.8,2.46771,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345493",2020-02-25 21:12:00,0,0,1.119,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,3.7,2.46897,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345494",2020-02-25 21:13:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,3.7,1.18251,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345495",2020-02-25 21:14:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,3.7,1.2096,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345496",2020-02-25 21:15:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,3.6,1.27134,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345497",2020-02-25 21:16:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,3.7,1.18251,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345498",2020-02-25 21:17:00,-0.388,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,3.7,1.18692,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345499",2020-02-25 21:18:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,3.7,1.19007,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345500",2020-02-25 21:19:00,1.35038,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,3.7,1.17117,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345501",2020-02-25 21:20:00,2.28295,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,3.7,1.18314,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"345502",2020-02-25 21:21:00,2.5324,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,3.7,1.17117,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"345503",2020-02-25 21:22:00,2.58852,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,3.7,1.16487,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"345504",2020-02-25 21:23:00,2.7534,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,3.9,1.18755,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"345505",2020-02-25 21:24:00,2.53431,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,3.8,1.21464,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"345506",2020-02-25 21:25:00,2.31791,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,3.9,1.29024,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"345507",2020-02-25 21:26:00,2.45424,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,4,1.24173,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"345508",2020-02-25 21:27:00,2.34879,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,4.1,1.27134,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"345509",2020-02-25 21:28:00,1.88273,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,4.1,1.2663,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"345510",2020-02-25 21:29:00,1.48007,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,4.2,1.15164,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"345511",2020-02-25 21:30:00,1.61369,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,4.2,1.15227,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345512",2020-02-25 21:31:00,0.868174,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,4.2,1.13904,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345513",2020-02-25 21:32:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,4.3,1.20897,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345514",2020-02-25 21:33:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,4.3,1.1403,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345515",2020-02-25 21:34:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,4.3,1.13904,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345516",2020-02-25 21:35:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,4.3,1.13967,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345517",2020-02-25 21:36:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,4.3,1.1907,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345518",2020-02-25 21:37:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,4.3,1.11573,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345519",2020-02-25 21:38:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,4.3,1.1403,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345520",2020-02-25 21:39:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,4.3,1.13904,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345521",2020-02-25 21:40:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,4.3,1.24677,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345522",2020-02-25 21:41:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,4.3,1.22283,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345523",2020-02-25 21:42:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,4.2,1.2096,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345524",2020-02-25 21:43:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,4.3,1.18377,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345525",2020-02-25 21:44:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,4.3,1.1403,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345526",2020-02-25 21:45:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,4.2,1.13337,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345527",2020-02-25 21:46:00,0.281304,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,4.3,1.134,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345528",2020-02-25 21:47:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,4.2,1.16739,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345529",2020-02-25 21:48:00,0.306676,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,4.2,1.15857,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345530",2020-02-25 21:49:00,0.773859,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,4.2,1.15983,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345531",2020-02-25 21:50:00,0.843406,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,4.3,1.29024,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"345532",2020-02-25 21:51:00,1.9102,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,4.3,1.26819,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"345533",2020-02-25 21:52:00,2.31526,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,4.3,1.1718,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"345534",2020-02-25 21:53:00,2.37922,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,4.3,1.1844,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"345535",2020-02-25 21:54:00,1.88118,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,4.3,1.2663,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"345536",2020-02-25 21:55:00,1.78107,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,4.3,1.17306,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"345537",2020-02-25 21:56:00,1.95727,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,4.3,1.16802,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"345538",2020-02-25 21:57:00,1.94805,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,4.4,1.17306,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"345539",2020-02-25 21:58:00,1.65249,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,4.3,1.25433,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"345540",2020-02-25 21:59:00,1.56061,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,4.4,1.24173,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"345541",2020-02-25 22:00:00,1.49752,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,4.4,1.16487,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"345542",2020-02-25 22:01:00,0.778683,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,4.4,1.14975,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"345543",2020-02-25 22:02:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,4.4,1.18944,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"345544",2020-02-25 22:03:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,4.4,1.06785,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"345545",2020-02-25 22:04:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,4.5,0.99288,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"345546",2020-02-25 22:05:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,4.5,1.08297,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"345547",2020-02-25 22:06:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,4.6,1.05714,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"345548",2020-02-25 22:07:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,4.7,0.97524,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"345549",2020-02-25 22:08:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,4.9,1.04391,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"345550",2020-02-25 22:09:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,4.9,1.04769,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"345551",2020-02-25 22:10:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,4.9,1.01304,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"345552",2020-02-25 22:11:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5,0.99414,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"345553",2020-02-25 22:12:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.2,1.04517,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"345554",2020-02-25 22:13:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.3,0.9891,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"345555",2020-02-25 22:14:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.3,0.97587,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"345556",2020-02-25 22:15:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.3,1.06911,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"345557",2020-02-25 22:16:00,0.112218,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.3,1.00674,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"345558",2020-02-25 22:17:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.3,1.0143,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"345559",2020-02-25 22:18:00,0.344692,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.3,1.01115,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"345560",2020-02-25 22:19:00,1.06326,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.4,1.08486,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"345561",2020-02-25 22:20:00,0.992657,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.3,1.01934,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"345562",2020-02-25 22:21:00,1.94917,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.4,1.01934,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"345563",2020-02-25 22:22:00,2.14891,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.4,1.07667,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"345564",2020-02-25 22:23:00,2.19858,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.5,1.06407,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"345565",2020-02-25 22:24:00,1.783,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.4,0.9954,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"345566",2020-02-25 22:25:00,1.85937,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.5,0.98217,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"345567",2020-02-25 22:26:00,1.63651,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.5,1.06344,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"345568",2020-02-25 22:27:00,1.82043,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.5,1.0458,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"345569",2020-02-25 22:28:00,1.63966,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.5,1.01367,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"345570",2020-02-25 22:29:00,1.50525,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.5,1.01745,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"345571",2020-02-25 22:30:00,1.53937,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.5,0.99477,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345572",2020-02-25 22:31:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.6,0.99477,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345573",2020-02-25 22:32:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.6,1.04454,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345574",2020-02-25 22:33:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.6,1.01304,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345575",2020-02-25 22:34:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.5,0.98847,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345576",2020-02-25 22:35:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.5,1.06344,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345577",2020-02-25 22:36:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.4,0.97713,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345578",2020-02-25 22:37:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.4,0.98784,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345579",2020-02-25 22:38:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.6,0.99414,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345580",2020-02-25 22:39:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.6,1.15227,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"345581",2020-02-25 22:40:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.6,1.27197,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345582",2020-02-25 22:41:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.6,1.21275,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345583",2020-02-25 22:42:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.6,1.10124,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345584",2020-02-25 22:43:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.5,1.10817,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345585",2020-02-25 22:44:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.6,1.01304,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345586",2020-02-25 22:45:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.5,0.99729,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345587",2020-02-25 22:46:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.5,1.01304,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345588",2020-02-25 22:47:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.5,1.05714,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345589",2020-02-25 22:48:00,0.429683,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.4,0.99666,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345590",2020-02-25 22:49:00,0.756784,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.4,1.01241,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345591",2020-02-25 22:50:00,0.825352,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.6,1.07604,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"345592",2020-02-25 22:51:00,1.63464,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.6,1.03194,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"345593",2020-02-25 22:52:00,2.25207,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.6,1.01997,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"345594",2020-02-25 22:53:00,2.32451,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.6,0.9828,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"345595",2020-02-25 22:54:00,1.80106,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.6,0.9954,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"345596",2020-02-25 22:55:00,1.74478,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.6,0.99477,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"345597",2020-02-25 22:56:00,1.80926,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.6,0.98658,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
