"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"345598",2020-02-25 22:57:00,1.91899,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.6,1.071,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"345599",2020-02-25 22:58:00,1.47653,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.6,0.99351,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"345600",2020-02-25 22:59:00,1.44363,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.7,0.98154,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345601",2020-02-25 23:00:00,1.21885,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.8,0.95256,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345602",2020-02-25 23:01:00,0.505804,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.8,0.9387,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345603",2020-02-25 23:02:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.8,0.97524,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345604",2020-02-25 23:03:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.8,1.02186,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345605",2020-02-25 23:04:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.8,0.94311,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345606",2020-02-25 23:05:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.8,0.94941,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345607",2020-02-25 23:06:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.7,0.95004,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345608",2020-02-25 23:07:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.8,1.02627,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345609",2020-02-25 23:08:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.8,0.93744,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345610",2020-02-25 23:09:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.8,0.93051,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"345611",2020-02-25 23:10:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.8,1.01619,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345612",2020-02-25 23:11:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.8,0.9639,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345613",2020-02-25 23:12:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.8,0.94374,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345614",2020-02-25 23:13:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.8,0.945,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345615",2020-02-25 23:14:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.8,0.95256,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345616",2020-02-25 23:15:00,0.127471,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.8,0.96453,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345617",2020-02-25 23:16:00,0.364724,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.8,0.96075,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345618",2020-02-25 23:17:00,0,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.8,0.95697,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345619",2020-02-25 23:18:00,0.438314,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.8,0.945,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"345620",2020-02-25 23:19:00,0.70698,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.8,0.9513,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"345621",2020-02-25 23:20:00,1.42194,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.8,0.94878,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"345622",2020-02-25 23:21:00,1.98491,0,0,22,22,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,5.8,0.93744,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"345623",2020-02-25 23:22:00,2.11201,0,0,22,22,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.8,0.94311,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"345624",2020-02-25 23:23:00,2.04316,0,0,22,22,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.9,2.32092,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"345625",2020-02-25 23:24:00,1.73506,0,0,22,22,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.8,0.92484,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"345626",2020-02-25 23:25:00,1.74327,0,0,22,22,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.8,0.9891,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"345627",2020-02-25 23:26:00,1.95287,0,0,22,22,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.7,1.0647,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"345628",2020-02-25 23:27:00,1.56142,0,0,22,22,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.8,1.00044,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"345629",2020-02-25 23:28:00,1.68599,0,0,22,22,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.8,0.97524,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"345630",2020-02-25 23:29:00,1.85084,0,0,22,22,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.7,0.97398,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"345631",2020-02-25 23:30:00,1.99373,0,0,22,22,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.9,0.92673,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"345632",2020-02-25 23:31:00,2.03542,0,0,22,22,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.8,0.98154,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"345633",2020-02-25 23:32:00,2.13563,0,0,22,22,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.8,0.91224,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"345634",2020-02-25 23:33:00,2.1039,0,0,22,22,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.8,0.90594,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"345635",2020-02-25 23:34:00,2.07963,0,0,22,22,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.8,0.91224,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"345636",2020-02-25 23:35:00,2.04437,0,0,22,22,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.8,0.98091,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"345637",2020-02-25 23:36:00,1.69571,0,0,22,22,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.8,0.97587,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"345638",2020-02-25 23:37:00,1.66451,0,0,22,22,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.8,0.96957,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"345639",2020-02-25 23:38:00,1.67511,0,0,22,22,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.8,0.99666,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"345640",2020-02-25 23:39:00,1.43079,0,0,22,22,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.8,0.94941,0,0,1,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0,0
"345641",2020-02-25 23:40:00,1.58548,0,0,22,22,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.8,0.93807,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"345642",2020-02-25 23:41:00,1.34496,0,0,22,22,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.8,0.9261,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"345643",2020-02-25 23:42:00,1.29523,0,0,22,22,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.9,0.9324,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"345644",2020-02-25 23:43:00,1.29088,0,0,22,22,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.9,0.9261,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"345645",2020-02-25 23:44:00,1.95168,0,0,22,22,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.8,0.98847,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"345646",2020-02-25 23:45:00,1.97513,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.8,0.93177,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"345647",2020-02-25 23:46:00,1.92643,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.8,1.01682,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"345648",2020-02-25 23:47:00,2.39167,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.8,1.00233,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"345649",2020-02-25 23:48:00,2.5773,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.8,0.9828,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"345650",2020-02-25 23:49:00,2.8642,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,1.008,0,0,0,0,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0
"345651",2020-02-25 23:50:00,2.80341,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.97083,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0
"345652",2020-02-25 23:51:00,2.74956,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.5,0.94437,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0
"345653",2020-02-25 23:52:00,2.71843,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.95067,0,0,1,0,0,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0
"345654",2020-02-25 23:53:00,2.3817,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.5,0.5859,0,0,1,0,0,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0
"345655",2020-02-25 23:54:00,2.72829,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.56952,0,0,1,0,0,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0
"345656",2020-02-25 23:55:00,2.68863,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.42651,0,0,1,0,0,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0
"345657",2020-02-25 23:56:00,2.35603,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.5,0.49644,0,0,1,0,0,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0
"345658",2020-02-25 23:57:00,2.05869,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.5,0.3969,0,0,1,0,0,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0
"345659",2020-02-25 23:58:00,2.06341,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.5,0.49077,0,0,1,0,0,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0
"345660",2020-02-25 23:59:00,2.23908,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.5,0.34587,0,0,1,0,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0
"345661",2020-02-26 00:00:00,2.42266,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.4,0.35595,0,0,1,0,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0
"345662",2020-02-26 00:01:00,2.41275,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.3,0.33831,0,0,1,0,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0
"345663",2020-02-26 00:02:00,2.32948,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.3,0.32697,0,0,1,0,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0
"345664",2020-02-26 00:03:00,2.34013,0,0,22,22,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.3,0.36666,0,0,1,0,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0
"345665",2020-02-26 00:04:00,2.3668,0,0,22,22,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.3,0.33768,0,0,1,0,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0
"345666",2020-02-26 00:05:00,2.40503,0,0,22,22,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.4,0.76671,0,0,1,0,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0
"345667",2020-02-26 00:06:00,3.75308,0,0,22,22,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.3,0.79821,0,0,1,0,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0
"345668",2020-02-26 00:07:00,2.7683,0,0,22,22,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.3,0.82404,0,0,1,0,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0
"345669",2020-02-26 00:08:00,2.70999,0,0,22,22,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.2,0.84294,0,0,1,0,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0
"345670",2020-02-26 00:09:00,3.5191,0,0,22,22,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.3,0.85743,0,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"345671",2020-02-26 00:10:00,3.8199,0,0,22,22,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.3,0.84987,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"345672",2020-02-26 00:11:00,3.99792,0,0,22,22,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.3,1.09557,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"345673",2020-02-26 00:12:00,4.0728,0,0,22,22,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.3,1.13211,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"345674",2020-02-26 00:13:00,3.68058,0,0,22,22,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.2,1.00926,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"345675",2020-02-26 00:14:00,3.90321,0,0,22,22,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.2,0.95697,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"345676",2020-02-26 00:15:00,4.69504,0,0,22,22,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.3,0.8379,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"345677",2020-02-26 00:16:00,4.7394,0,0,22,22,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.3,0.85617,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"345678",2020-02-26 00:17:00,4.7763,0,0,22,22,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.4,0.85491,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"345679",2020-02-26 00:18:00,4.77051,0,0,22,22,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.4,0.84357,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"345680",2020-02-26 00:19:00,4.82734,0,0,22,22,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.5,0.84987,0,0,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0
"345681",2020-02-26 00:20:00,4.95929,0,0,22,22,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.4,0.86121,0,0,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0
"345682",2020-02-26 00:21:00,4.97582,0,0,22,22,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.8505,0,0,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0
"345683",2020-02-26 00:22:00,4.86587,0,0,22,22,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.5,0.86877,0,0,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0
"345684",2020-02-26 00:23:00,4.59232,0,0,22,22,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.89334,0,0,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0
"345685",2020-02-26 00:24:00,4.40351,0,0,22,22,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,5.6,0.89838,0,0,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0
"345686",2020-02-26 00:25:00,4.33468,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.4,0.90027,0,0,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0
"345687",2020-02-26 00:26:00,4.14993,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.90594,0,0,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0
"345688",2020-02-26 00:27:00,4.42876,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.90153,0,0,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0
"345689",2020-02-26 00:28:00,4.32728,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.7,0.92043,0,0,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,0,0
"345690",2020-02-26 00:29:00,4.61899,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.92421,0,0,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,0,0
"345691",2020-02-26 00:30:00,4.62462,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.92484,0,0,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,0,0
"345692",2020-02-26 00:31:00,4.65676,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.92547,0,0,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,0,0
"345693",2020-02-26 00:32:00,4.74448,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.93114,0,0,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,0,0
"345694",2020-02-26 00:33:00,4.72983,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.9261,0,0,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,0,0
"345695",2020-02-26 00:34:00,4.48946,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.94311,0,0,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,0,0
"345696",2020-02-26 00:35:00,4.16154,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.93177,0,0,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,0,0
"345697",2020-02-26 00:36:00,4.09094,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.93996,0,0,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,0,0
"345698",2020-02-26 00:37:00,3.88831,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.94941,0,0,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,0,0
"345699",2020-02-26 00:38:00,3.85316,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.95067,0,0,1,1,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,0,0
"345700",2020-02-26 00:39:00,3.82827,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.9576,0,0,1,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"345701",2020-02-26 00:40:00,3.89598,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.96327,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"345702",2020-02-26 00:41:00,3.8079,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.7,0.93555,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"345703",2020-02-26 00:42:00,3.409,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.8,0.93303,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"345704",2020-02-26 00:43:00,3.54483,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.7,0.93933,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"345705",2020-02-26 00:44:00,4.2765,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.6,0.93681,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"345706",2020-02-26 00:45:00,4.64614,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.7,0.94059,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"345707",2020-02-26 00:46:00,4.5212,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.7,0.98784,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"345708",2020-02-26 00:47:00,4.52836,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.7,0.9702,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"345709",2020-02-26 00:48:00,4.76146,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.7,0.97209,0,0,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"345710",2020-02-26 00:49:00,4.7427,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.7,0.9702,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"345711",2020-02-26 00:50:00,4.65537,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.7,0.97461,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"345712",2020-02-26 00:51:00,4.44127,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.8,0.97524,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"345713",2020-02-26 00:52:00,4.56928,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.8,0.97524,0,0,1,1,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"345714",2020-02-26 00:53:00,4.30191,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.8,0.97272,0,0,1,1,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"345715",2020-02-26 00:54:00,4.21938,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.9,0.97524,0,0,1,1,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"345716",2020-02-26 00:55:00,3.99476,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.8,0.98028,0,0,1,1,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"345717",2020-02-26 00:56:00,4.10944,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.8,0.98154,0,0,1,1,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"345718",2020-02-26 00:57:00,4.0334,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.8,0.97587,0,0,1,1,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"345719",2020-02-26 00:58:00,4.20393,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.8,0.98091,0,0,1,1,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"345720",2020-02-26 00:59:00,4.51704,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.8,0.98784,0,0,1,1,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"345721",2020-02-26 01:00:00,4.45878,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.8,0.98721,0,0,1,1,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"345722",2020-02-26 01:01:00,4.49849,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.9,0.98028,0,0,1,1,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"345723",2020-02-26 01:02:00,2.815,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.34839,0,0,1,1,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"345724",2020-02-26 01:03:00,2.98171,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.35154,0,0,1,1,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"345725",2020-02-26 01:04:00,2.58649,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.34524,0,0,1,1,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"345726",2020-02-26 01:05:00,2.11565,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.9,0.3339,0,0,1,1,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"345727",2020-02-26 01:06:00,1.91338,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,5.9,0.35091,0,0,1,1,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"345728",2020-02-26 01:07:00,1.5517,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.35091,0,0,1,1,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"345729",2020-02-26 01:08:00,1.51414,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.1,0.35154,0,0,1,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"345730",2020-02-26 01:09:00,1.43974,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.1,0.35847,0,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"345731",2020-02-26 01:10:00,1.36136,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.35784,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"345732",2020-02-26 01:11:00,1.38519,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.33894,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"345733",2020-02-26 01:12:00,1.3552,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.1,0.33894,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"345734",2020-02-26 01:13:00,1.73597,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.1,0.33579,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"345735",2020-02-26 01:14:00,1.8331,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.1,0.33516,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"345736",2020-02-26 01:15:00,1.6356,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6,0.33705,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"345737",2020-02-26 01:16:00,2.0187,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.1,0.33705,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"345738",2020-02-26 01:17:00,1.75755,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.2,0.33768,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"345739",2020-02-26 01:18:00,2.20212,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.2,0.34461,0,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"345740",2020-02-26 01:19:00,2.13104,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.2,0.33012,0,0,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0
"345741",2020-02-26 01:20:00,2.15005,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.2,0.32697,0,0,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0
"345742",2020-02-26 01:21:00,2.05433,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.2,0.33768,0,0,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0
"345743",2020-02-26 01:22:00,2.04783,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.3,0.3339,0,0,1,0,0,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0
"345744",2020-02-26 01:23:00,2.01119,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.3,0.33138,0,0,1,0,0,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0
"345745",2020-02-26 01:24:00,2.10346,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.3,0.33201,0,0,1,0,0,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0
"345746",2020-02-26 01:25:00,2.20099,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.4,0.32634,0,0,1,0,0,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0
"345747",2020-02-26 01:26:00,1.94717,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.3,0.32193,0,0,1,0,0,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0
"345748",2020-02-26 01:27:00,1.53699,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.4,0.33075,0,0,1,0,0,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0
"345749",2020-02-26 01:28:00,1.83421,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.3,0.32004,0,0,1,0,0,0,0,0,0,1,1,1,0,0,0,0,0,0,0,0,0
"345750",2020-02-26 01:29:00,1.77375,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.4,0.32571,0,0,1,0,0,0,0,0,0,1,1,1,0,0,0,0,0,0,0,0,0
"345751",2020-02-26 01:30:00,1.94128,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.3,0.32004,0,0,1,0,0,0,0,0,0,1,1,1,0,0,0,0,0,0,0,0,0
"345752",2020-02-26 01:31:00,1.86412,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.2,0.31689,0,0,1,0,0,0,0,0,0,1,1,1,0,0,0,0,0,0,0,0,0
"345753",2020-02-26 01:32:00,1.88784,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.3,0.31752,0,0,1,0,0,0,0,0,0,1,1,1,0,0,0,0,0,0,0,0,0
"345754",2020-02-26 01:33:00,1.90391,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.3,0.3213,0,0,1,0,0,0,0,0,0,1,1,1,0,0,0,0,0,0,0,0,0
"345755",2020-02-26 01:34:00,1.93517,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.4,0.31563,0,0,1,0,0,0,0,0,0,1,1,1,0,0,0,0,0,0,0,0,0
"345756",2020-02-26 01:35:00,1.83539,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.5,0.31437,0,0,1,0,0,0,0,0,0,1,1,1,0,0,0,0,0,0,0,0,0
"345757",2020-02-26 01:36:00,1.63464,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.4,0.32004,0,0,1,0,0,0,0,0,0,1,1,1,0,0,0,0,0,0,0,0,0
"345758",2020-02-26 01:37:00,1.54965,0,0,22,22,22,22,22,22,22,0,0,22,22,21.5,21.5,21.5,22,21.5,6.4,0.34524,0,0,1,0,0,0,0,0,0,1,1,1,0,0,0,0,0,0,0,0,0
"345759",2020-02-26 01:38:00,1.46827,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,6.3,0.36981,1,0,1,1,0,0,0,1,0,1,1,1,1,0,1,0,0,1,1,1,1
"345760",2020-02-26 01:39:00,1.4427,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,6.3,0.36099,1,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"345761",2020-02-26 01:40:00,1.35929,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,6.1,0.35343,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"345762",2020-02-26 01:41:00,1.67946,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,5,0.35847,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"345763",2020-02-26 01:42:00,1.38886,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,3.6,0.35154,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"345764",2020-02-26 01:43:00,2.67997,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,2.9,0.34839,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"345765",2020-02-26 01:44:00,2.05564,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,2.1,0.35028,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"345766",2020-02-26 01:45:00,2.80383,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,1.6,0.34587,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"345767",2020-02-26 01:46:00,3.55484,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,1.5,0.37107,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"345768",2020-02-26 01:47:00,4.28491,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,1.5,0.35154,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"345769",2020-02-26 01:48:00,4.25352,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,1.5,0.34587,0,0,0,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"345770",2020-02-26 01:49:00,4.48817,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,21.5,1.4,0.36351,0,0,0,0,0,0,1,0,0,0,0,1,0,0,1,1,1,0,0,0,1
"345771",2020-02-26 01:50:00,4.37874,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,1.2,0.34587,0,0,0,0,0,0,1,0,0,0,0,1,0,0,1,1,1,0,0,0,1
"345772",2020-02-26 01:51:00,3.94104,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,1.1,0.34587,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,1,1,0,0,0,1
"345773",2020-02-26 01:52:00,4.13254,0,0,22,22,22,22,22,22,22,0,0,21.5,22,21.5,21.5,21.5,22,22,1.1,0.34587,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,1,1,0,0,0,1
"345774",2020-02-26 01:53:00,3.75279,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,21.5,22,22,1,0.34272,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,1,1,0,0,0,1
"345775",2020-02-26 01:54:00,3.2358,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,21.5,22,22,1,0.34587,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,1,1,0,0,0,1
"345776",2020-02-26 01:55:00,3.1844,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,21.5,22,22,1,0.34524,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,1,1,0,0,0,1
"345777",2020-02-26 01:56:00,2.84328,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,21.5,22,22,0.8,0.34524,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,1,1,0,0,0,1
"345778",2020-02-26 01:57:00,2.62589,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,21.5,22,22,0.7,0.35091,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,1,1,0,0,0,1
"345779",2020-02-26 01:58:00,2.77953,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,21.5,22,22,0.6,0.33957,0,0,1,0,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,1
"345780",2020-02-26 01:59:00,2.68195,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,21.5,22,22,0.5,0.33327,0,0,1,0,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,1
"345781",2020-02-26 02:00:00,2.46215,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,21.5,22,22,0.6,0.34461,0,0,1,0,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,1
"345782",2020-02-26 02:01:00,2.48351,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,21.5,22,22,0.5,0.33957,0,0,1,0,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,1
"345783",2020-02-26 02:02:00,2.20719,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,21.5,22,22,0.6,0.34209,0,0,1,0,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,1
"345784",2020-02-26 02:03:00,2.35512,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,21.5,22,22,0.6,0.33894,0,0,1,0,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,1
"345785",2020-02-26 02:04:00,2.45303,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,21.5,22,22,0.6,0.34461,0,0,1,0,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,1
"345786",2020-02-26 02:05:00,2.51511,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,21.5,22,22,0.8,0.33642,0,0,1,0,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,1
"345787",2020-02-26 02:06:00,2.32052,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,21.5,22,22,0.8,0.33327,0,0,1,0,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,1
"345788",2020-02-26 02:07:00,2.0773,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,21.5,22,22,0.9,0.34776,0,0,1,0,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,1
"345789",2020-02-26 02:08:00,2.14796,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,21.5,22,22,1,0.36981,1,0,1,1,1,0,1,1,0,1,0,0,1,0,1,1,0,1,1,1,1
"345790",2020-02-26 02:09:00,1.85997,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,21.5,22,22,1,0.35784,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"345791",2020-02-26 02:10:00,1.82376,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,21.5,22,22,1.1,0.35091,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"345792",2020-02-26 02:11:00,1.9411,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,21.5,22,22,1.1,0.34524,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"345793",2020-02-26 02:12:00,2.54093,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,21.5,22,22,1.2,0.34839,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"345794",2020-02-26 02:13:00,2.69271,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,21.5,22,22,1.3,0.34524,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"345795",2020-02-26 02:14:00,3.19283,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,21.5,22,22,1.3,0.34587,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"345796",2020-02-26 02:15:00,3.54384,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,21.5,22,22,1.3,0.33894,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"345797",2020-02-26 02:16:00,4.00187,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,21.5,22,22,1.3,0.33957,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"345798",2020-02-26 02:17:00,4.13999,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,21.5,22,22,1.4,0.32319,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"345799",2020-02-26 02:18:00,4.21493,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,21.5,22,22,1.5,0.33264,0,0,0,1,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"345800",2020-02-26 02:19:00,4.17541,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,21.5,22,22,1.4,0.33264,0,0,0,1,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"345801",2020-02-26 02:20:00,4.11283,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,21.5,22,22,1.5,0.35721,0,0,0,1,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"345802",2020-02-26 02:21:00,4.08924,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,21.5,22,22,1.5,0.35217,0,0,1,1,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"345803",2020-02-26 02:22:00,3.95597,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,21.5,22,22,1.5,0.35784,0,0,1,1,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"345804",2020-02-26 02:23:00,3.67973,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,21.5,22,22,1.7,0.35154,0,0,1,1,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"345805",2020-02-26 02:24:00,3.07066,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,21.5,22,22,1.7,0.35217,0,0,1,1,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"345806",2020-02-26 02:25:00,2.8929,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,21.5,22,22,1.7,0.35154,0,0,1,1,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"345807",2020-02-26 02:26:00,2.68774,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,21.5,22,22,1.8,0.34524,0,0,1,1,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"345808",2020-02-26 02:27:00,2.62418,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,21.5,22,22,1.8,0.35091,0,0,1,1,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"345809",2020-02-26 02:28:00,2.29961,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,21.5,22,22,1.9,0.33957,0,0,1,1,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"345810",2020-02-26 02:29:00,2.4202,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,21.5,22,22,1.9,0.34524,0,0,1,1,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"345811",2020-02-26 02:30:00,2.289,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,21.5,22,22,1.9,0.34587,0,0,1,1,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"345812",2020-02-26 02:31:00,2.30722,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,21.5,22,22,1.9,0.34587,0,0,1,1,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"345813",2020-02-26 02:32:00,2.15185,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,21.5,22,22,1.9,0.34083,0,0,1,1,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"345814",2020-02-26 02:33:00,2.08142,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,21.5,22,22,1.9,0.33957,0,0,1,1,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"345815",2020-02-26 02:34:00,1.92731,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,21.5,22,22,2.1,0.34524,0,0,1,1,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"345816",2020-02-26 02:35:00,1.84189,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,21.5,22,22,2.1,0.3339,0,0,1,1,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"345817",2020-02-26 02:36:00,1.79843,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,21.5,22,22,2.1,0.33768,0,0,1,1,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"345818",2020-02-26 02:37:00,1.76216,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,21.5,22,22,2.3,0.36918,1,0,1,1,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"345819",2020-02-26 02:38:00,1.73817,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,21.5,22,22,2.3,0.38304,1,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"345820",2020-02-26 02:39:00,1.67753,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2.3,0.35154,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"345821",2020-02-26 02:40:00,1.63025,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2.5,0.34335,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"345822",2020-02-26 02:41:00,2.33275,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2.5,0.33957,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"345823",2020-02-26 02:42:00,2.16606,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2.6,0.33957,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"345824",2020-02-26 02:43:00,2.44222,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2.6,0.33768,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"345825",2020-02-26 02:44:00,2.85389,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2.6,0.36981,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"345826",2020-02-26 02:45:00,3.36895,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2.9,0.35847,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"345827",2020-02-26 02:46:00,3.7643,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2.9,0.36351,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"345828",2020-02-26 02:47:00,3.98157,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,3,0.35154,0,0,0,1,1,0,0,0,0,1,1,1,1,0,1,1,0,0,0,0,0
"345829",2020-02-26 02:48:00,3.72572,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,3.1,0.35721,0,0,0,0,0,0,1,0,0,1,0,1,1,0,0,1,1,0,0,0,0
"345830",2020-02-26 02:49:00,3.8935,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,3.2,0.34587,0,0,0,0,0,0,1,0,0,1,0,1,1,0,0,1,1,0,0,0,0
"345831",2020-02-26 02:50:00,3.80872,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,3.1,0.3402,0,0,0,0,0,0,1,0,0,1,0,1,1,0,0,1,1,0,0,0,0
"345832",2020-02-26 02:51:00,3.66782,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,3.3,0.35154,0,0,1,0,0,0,1,0,0,1,0,1,1,0,0,1,1,0,0,0,0
"345833",2020-02-26 02:52:00,3.47271,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,3.3,0.35028,0,0,1,0,0,0,1,0,0,1,0,1,1,0,0,1,1,0,0,0,0
"345834",2020-02-26 02:53:00,3.60388,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,3.3,0.34335,0,0,1,0,0,0,1,0,0,1,0,1,1,0,0,1,1,0,0,0,0
"345835",2020-02-26 02:54:00,3.27728,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,3.3,0.35154,0,0,1,0,0,0,1,0,0,1,0,1,1,0,0,1,1,0,0,0,0
"345836",2020-02-26 02:55:00,3.07111,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,3.3,0.35091,0,0,1,0,0,0,1,0,0,1,0,1,1,0,0,1,1,0,0,0,0
"345837",2020-02-26 02:56:00,2.8141,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,3.4,0.33957,0,0,1,0,0,0,1,0,0,1,0,1,1,0,0,1,1,0,0,0,0
"345838",2020-02-26 02:57:00,2.57676,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,3.3,0.34524,0,0,1,0,0,0,1,0,0,1,0,1,1,0,0,1,1,0,0,0,0
"345839",2020-02-26 02:58:00,2.30451,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,3.5,0.33327,0,0,1,0,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0
"345840",2020-02-26 02:59:00,2.51728,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,3.4,0.43974,0,0,1,0,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0
"345841",2020-02-26 03:00:00,2.42711,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,3.5,0.57834,0,0,1,0,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0
"345842",2020-02-26 03:01:00,2.29224,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,3.5,0.56007,0,0,1,0,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0
"345843",2020-02-26 03:02:00,2.22775,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,3.5,0.4473,0,0,1,0,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0
"345844",2020-02-26 03:03:00,2.21113,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,3.5,0.45234,0,0,1,0,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0
"345845",2020-02-26 03:04:00,2.0749,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,3.6,0.33453,0,0,1,0,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0
"345846",2020-02-26 03:05:00,1.78047,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,3.7,0.33012,0,0,1,0,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0
"345847",2020-02-26 03:06:00,1.87488,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,3.8,0.33264,0,0,1,0,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0
"345848",2020-02-26 03:07:00,1.85211,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,3.8,0.36414,1,0,1,0,0,0,1,1,0,1,0,0,1,0,0,1,0,1,1,1,1
"345849",2020-02-26 03:08:00,1.85364,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,3.9,0.3465,1,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"345850",2020-02-26 03:09:00,1.80265,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,4.3,0.3402,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"345851",2020-02-26 03:10:00,1.77435,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,4.4,0.35091,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"345852",2020-02-26 03:11:00,2.46095,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,4.3,0.33957,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"345853",2020-02-26 03:12:00,2.22823,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,4.2,0.34209,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"345854",2020-02-26 03:13:00,2.54414,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,4,0.33327,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"345855",2020-02-26 03:14:00,2.90462,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,3,0.33894,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"345856",2020-02-26 03:15:00,3.05105,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2.9,0.33831,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"345857",2020-02-26 03:16:00,3.55318,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2.3,0.34461,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"345858",2020-02-26 03:17:00,3.78548,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.6,0.32697,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0
"345859",2020-02-26 03:18:00,3.71523,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.5,0.32634,0,0,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,1,0
"345860",2020-02-26 03:19:00,3.76631,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.5,0.315,0,0,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,1,0
"345861",2020-02-26 03:20:00,3.74078,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.6,0.315,0,0,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,1,0
"345862",2020-02-26 03:21:00,3.93089,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.6,0.32067,0,0,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,1,0
"345863",2020-02-26 03:22:00,3.89629,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.5,0.32067,0,0,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,1,0
"345864",2020-02-26 03:23:00,3.42988,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.4,0.32067,0,0,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,1,0
"345865",2020-02-26 03:24:00,3.23788,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.3,0.31563,0,0,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,1,0
"345866",2020-02-26 03:25:00,2.83974,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.2,0.32004,0,0,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,1,0
"345867",2020-02-26 03:26:00,2.53548,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.1,0.31059,0,0,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,1,0
"345868",2020-02-26 03:27:00,2.50408,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.1,0.30933,0,0,1,0,0,0,0,0,0,0,1,1,0,0,1,0,1,0,0,1,0
"345869",2020-02-26 03:28:00,2.47366,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.1,0.3087,0,0,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,1,0
"345870",2020-02-26 03:29:00,1.99452,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.1,0.3087,0,0,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,1,0
"345871",2020-02-26 03:30:00,2.30809,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,0.9,0.30807,0,0,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,1,0
"345872",2020-02-26 03:31:00,2.14966,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,0.9,0.31374,0,0,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,1,0
"345873",2020-02-26 03:32:00,2.17297,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,0.7,0.30807,0,0,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,1,0
"345874",2020-02-26 03:33:00,2.05495,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,0.7,0.30807,0,0,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,1,0
"345875",2020-02-26 03:34:00,1.8839,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,0.7,0.30996,0,0,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,1,0
"345876",2020-02-26 03:35:00,1.87682,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,0.7,0.30933,0,0,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,1,0
"345877",2020-02-26 03:36:00,1.75116,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,0.7,0.31941,0,0,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,1,0
"345878",2020-02-26 03:37:00,1.80017,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,0.7,0.34587,1,0,1,0,0,0,0,1,0,0,1,1,1,0,1,0,0,1,1,1,1
"345879",2020-02-26 03:38:00,1.73209,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,0.8,0.35154,1,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"345880",2020-02-26 03:39:00,1.68634,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,0.9,0.34587,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"345881",2020-02-26 03:40:00,1.77683,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,0.9,0.33957,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"345882",2020-02-26 03:41:00,2.33933,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,0.9,0.34587,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"345883",2020-02-26 03:42:00,2.32493,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,0.9,0.34272,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"345884",2020-02-26 03:43:00,2.56278,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,0.9,0.36288,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"345885",2020-02-26 03:44:00,2.90278,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1,0.35847,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"345886",2020-02-26 03:45:00,3.31768,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1,0.35847,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"345887",2020-02-26 03:46:00,3.67734,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1,0.35847,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"345888",2020-02-26 03:47:00,3.6821,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1,0.34272,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"345889",2020-02-26 03:48:00,3.70873,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.1,0.34272,0,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"345890",2020-02-26 03:49:00,3.2919,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.1,0.34335,0,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"345891",2020-02-26 03:50:00,3.84243,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1,0.34398,0,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"345892",2020-02-26 03:51:00,3.6971,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.1,0.35028,0,0,1,1,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"345893",2020-02-26 03:52:00,3.76477,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.1,0.3339,0,0,1,1,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"345894",2020-02-26 03:53:00,3.38504,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.1,0.34209,0,0,1,1,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"345895",2020-02-26 03:54:00,3.05307,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.1,0.34146,0,0,1,1,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"345896",2020-02-26 03:55:00,2.78758,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.2,0.3402,0,0,1,1,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"345897",2020-02-26 03:56:00,2.65985,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.2,0.33327,0,0,1,1,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"345898",2020-02-26 03:57:00,2.56175,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.2,0.33831,0,0,1,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"345899",2020-02-26 03:58:00,2.72757,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.3,0.33831,0,0,1,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"345900",2020-02-26 03:59:00,2.37478,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.2,0.32697,0,0,1,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"345901",2020-02-26 04:00:00,2.24686,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.2,0.33012,0,0,1,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"345902",2020-02-26 04:01:00,2.42054,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.2,0.32697,0,0,1,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"345903",2020-02-26 04:02:00,2.16917,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.2,0.3213,0,0,1,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"345904",2020-02-26 04:03:00,1.70268,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.2,0.30807,0,0,1,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"345905",2020-02-26 04:04:00,2.01235,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.3,0.30807,0,0,1,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"345906",2020-02-26 04:05:00,1.81658,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.4,0.31374,0,0,1,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"345907",2020-02-26 04:06:00,2.16001,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.6,0.31059,0,0,1,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"345908",2020-02-26 04:07:00,1.77234,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.5,0.35217,1,0,1,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"345909",2020-02-26 04:08:00,1.76599,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.6,0.34587,1,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"345910",2020-02-26 04:09:00,1.75134,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.5,0.33957,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"345911",2020-02-26 04:10:00,1.99366,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.5,0.34209,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"345912",2020-02-26 04:11:00,2.24971,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.5,0.33705,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"345913",2020-02-26 04:12:00,2.37005,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.5,0.33642,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"345914",2020-02-26 04:13:00,2.46824,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.6,0.33894,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"345915",2020-02-26 04:14:00,2.9575,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.5,0.33894,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"345916",2020-02-26 04:15:00,3.38747,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.6,0.3276,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"345917",2020-02-26 04:16:00,3.67666,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.7,0.3276,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"345918",2020-02-26 04:17:00,3.72646,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.5,0.315,0,0,0,0,0,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,0
"345919",2020-02-26 04:18:00,3.82996,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.6,0.32004,0,0,0,0,0,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,0
"345920",2020-02-26 04:19:00,3.79643,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.5,0.31437,0,0,0,0,0,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,0
"345921",2020-02-26 04:20:00,3.71808,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.5,0.33957,0,0,0,0,0,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,0
