"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"345922",2020-02-26 04:21:00,3.68405,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.6,0.3402,0,0,1,0,0,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,0
"345923",2020-02-26 04:22:00,3.5167,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.5,0.33957,0,0,1,0,0,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,0
"345924",2020-02-26 04:23:00,3.14761,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.6,0.33579,0,0,1,0,0,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,0
"345925",2020-02-26 04:24:00,3.02823,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.5,0.3339,0,0,1,0,0,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,0
"345926",2020-02-26 04:25:00,2.57658,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.6,0.33957,0,0,1,0,0,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,0
"345927",2020-02-26 04:26:00,2.49165,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.6,0.34524,0,0,1,0,0,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,0
"345928",2020-02-26 04:27:00,2.4148,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.6,0.34461,0,0,1,0,0,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,0
"345929",2020-02-26 04:28:00,2.36066,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.6,0.33327,0,0,1,0,0,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,0
"345930",2020-02-26 04:29:00,2.25082,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.6,0.33327,0,0,1,0,0,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,0
"345931",2020-02-26 04:30:00,2.042,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.6,0.35721,0,0,1,0,0,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,0
"345932",2020-02-26 04:31:00,2.01587,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.6,0.34587,0,0,1,0,0,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,0
"345933",2020-02-26 04:32:00,2.02769,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.6,0.33327,0,0,1,0,0,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,0
"345934",2020-02-26 04:33:00,1.90804,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.7,0.33894,0,0,1,0,0,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,0
"345935",2020-02-26 04:34:00,1.78917,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.8,0.33327,0,0,1,0,0,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,0
"345936",2020-02-26 04:35:00,1.79404,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.8,0.36351,0,0,1,0,0,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,0
"345937",2020-02-26 04:36:00,1.70433,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.9,0.33894,0,0,1,0,0,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,0
"345938",2020-02-26 04:37:00,1.79134,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.8,0.37485,1,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"345939",2020-02-26 04:38:00,1.89485,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.8,0.38241,1,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"345940",2020-02-26 04:39:00,1.86339,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.9,0.37044,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"345941",2020-02-26 04:40:00,1.61557,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.9,0.3528,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"345942",2020-02-26 04:41:00,2.08296,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.8,0.36351,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"345943",2020-02-26 04:42:00,2.31261,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.9,0.35658,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"345944",2020-02-26 04:43:00,2.43818,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.9,0.36036,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"345945",2020-02-26 04:44:00,2.85924,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.9,0.35469,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"345946",2020-02-26 04:45:00,3.29964,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2,0.3465,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"345947",2020-02-26 04:46:00,3.77605,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2,0.3465,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"345948",2020-02-26 04:47:00,3.31764,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2,0.34398,0,0,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,1,0,0
"345949",2020-02-26 04:48:00,3.67731,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2,0.33453,0,0,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,1,0,0
"345950",2020-02-26 04:49:00,3.67547,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2,0.33327,0,0,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,1,0,0
"345951",2020-02-26 04:50:00,3.62586,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.9,0.33957,0,0,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,1,0,0
"345952",2020-02-26 04:51:00,3.27826,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2,0.34524,0,0,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,1,0,0
"345953",2020-02-26 04:52:00,3.50642,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2,0.33327,0,0,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,1,0,0
"345954",2020-02-26 04:53:00,3.13119,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2,0.33327,0,0,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,1,0,0
"345955",2020-02-26 04:54:00,2.83246,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2,0.33327,0,0,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,1,0,0
"345956",2020-02-26 04:55:00,2.58836,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2,0.3339,0,0,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,1,0,0
"345957",2020-02-26 04:56:00,2.4139,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2,0.33075,0,0,1,0,0,0,1,0,0,0,1,1,0,0,1,0,1,0,1,0,0
"345958",2020-02-26 04:57:00,2.27216,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2.1,0.33264,0,0,1,0,0,0,1,0,0,0,1,0,0,0,1,0,0,0,1,0,0
"345959",2020-02-26 04:58:00,2.06129,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2,0.32697,0,0,1,0,0,0,1,0,0,0,1,0,0,0,1,0,0,0,1,0,0
"345960",2020-02-26 04:59:00,2.16016,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2.1,0.32697,0,0,1,0,0,0,1,0,0,0,1,0,0,0,1,0,0,0,1,0,0
"345961",2020-02-26 05:00:00,2.30645,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2,0.7875,0,0,1,0,0,0,1,0,0,0,1,0,0,0,1,0,0,0,1,0,0
"345962",2020-02-26 05:01:00,2.32447,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2,0.6174,0,0,1,0,0,0,1,0,0,0,1,0,0,0,1,0,0,0,1,0,0
"345963",2020-02-26 05:02:00,2.13398,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,1.9,0.56637,0,0,1,0,0,0,1,0,0,0,1,0,0,0,1,0,0,0,1,0,0
"345964",2020-02-26 05:03:00,1.9373,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2,0.52857,0,0,1,0,0,0,1,0,0,0,1,0,0,0,1,0,0,0,1,0,0
"345965",2020-02-26 05:04:00,2.08092,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2,0.51156,0,0,1,0,0,0,1,0,0,0,1,0,0,0,1,0,0,0,1,0,0
"345966",2020-02-26 05:05:00,1.69363,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2,0.50841,0,0,1,0,0,0,1,0,0,0,1,0,0,0,1,0,0,0,1,0,0
"345967",2020-02-26 05:06:00,1.83116,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2.1,0.49707,0,0,1,0,0,0,1,0,0,0,1,0,0,0,1,0,0,0,1,0,0
"345968",2020-02-26 05:07:00,1.6452,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2,0.53991,1,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"345969",2020-02-26 05:08:00,1.6451,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2,0.51786,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"345970",2020-02-26 05:09:00,1.4774,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2,0.51597,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"345971",2020-02-26 05:10:00,1.68101,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2.1,0.5103,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"345972",2020-02-26 05:11:00,2.20078,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2.1,0.51282,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"345973",2020-02-26 05:12:00,2.23944,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2.1,0.51471,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"345974",2020-02-26 05:13:00,2.46885,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2.1,0.51471,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"345975",2020-02-26 05:14:00,2.76017,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2.1,0.51471,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"345976",2020-02-26 05:15:00,3.31914,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2.1,0.50022,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"345977",2020-02-26 05:16:00,3.25516,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2.1,0.49707,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"345978",2020-02-26 05:17:00,3.6576,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2,0.4851,0,0,0,1,0,0,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0
"345979",2020-02-26 05:18:00,3.67634,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2,0.48951,0,0,0,1,0,0,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0
"345980",2020-02-26 05:19:00,3.63501,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2.1,0.4788,0,0,0,1,0,0,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0
"345981",2020-02-26 05:20:00,3.31865,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2.1,0.48447,0,0,1,1,0,0,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0
"345982",2020-02-26 05:21:00,3.21606,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2.1,0.4788,0,0,1,1,0,0,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0
"345983",2020-02-26 05:22:00,3.76689,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2.1,0.47817,0,0,1,1,0,0,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0
"345984",2020-02-26 05:23:00,3.69842,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2,0.47943,0,0,1,1,0,0,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0
"345985",2020-02-26 05:24:00,3.14418,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2.1,0.47628,0,0,1,1,0,0,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0
"345986",2020-02-26 05:25:00,2.82471,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2.1,0.47691,0,0,1,1,0,0,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0
"345987",2020-02-26 05:26:00,2.4743,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2.1,0.46683,0,0,1,1,0,0,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0
"345988",2020-02-26 05:27:00,2.35708,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2.1,0.47754,0,0,1,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,0
"345989",2020-02-26 05:28:00,2.33824,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2.1,0.46557,0,0,1,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,0
"345990",2020-02-26 05:29:00,2.2755,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2.2,0.47565,0,0,1,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,0
"345991",2020-02-26 05:30:00,2.16241,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2.1,0.46557,0,0,1,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,0
"345992",2020-02-26 05:31:00,2.2748,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2.1,0.46809,0,0,1,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,0
"345993",2020-02-26 05:32:00,2.22794,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2.2,0.47061,0,0,1,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,0
"345994",2020-02-26 05:33:00,1.90302,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2.3,0.46809,0,0,1,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,0
"345995",2020-02-26 05:34:00,1.8371,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2.2,0.46557,0,0,1,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,0
"345996",2020-02-26 05:35:00,1.74733,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2.2,0.49077,0,0,1,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,0
"345997",2020-02-26 05:36:00,1.72886,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2.2,0.52164,0,0,1,1,0,0,0,0,0,0,0,1,1,0,0,1,0,0,0,0,0
"345998",2020-02-26 05:37:00,1.69178,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2.2,0.52983,1,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"345999",2020-02-26 05:38:00,1.62583,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2.1,0.52794,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"346000",2020-02-26 05:39:00,1.63104,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2.2,0.52101,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"346001",2020-02-26 05:40:00,2.28013,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,21.5,22,22,22,2.2,0.51597,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"346002",2020-02-26 05:41:00,2.24289,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.2,0.51534,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"346003",2020-02-26 05:42:00,2.18067,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.2,0.4977,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"346004",2020-02-26 05:43:00,2.45537,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.2,0.50337,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"346005",2020-02-26 05:44:00,3.07084,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.1,0.50904,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"346006",2020-02-26 05:45:00,3.59263,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.2,0.50337,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"346007",2020-02-26 05:46:00,3.56839,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.1,0.4977,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"346008",2020-02-26 05:47:00,3.78311,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.3,0.4914,0,0,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,1
"346009",2020-02-26 05:48:00,3.81324,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.2,0.49014,0,0,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,1
"346010",2020-02-26 05:49:00,3.6321,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.3,0.4788,0,0,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,1
"346011",2020-02-26 05:50:00,3.56311,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.2,0.49014,0,0,1,0,0,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,1
"346012",2020-02-26 05:51:00,3.58919,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.3,0.48006,0,0,1,0,0,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,1
"346013",2020-02-26 05:52:00,3.87633,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.3,0.48951,0,0,1,0,0,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,1
"346014",2020-02-26 05:53:00,3.09138,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.3,0.48384,0,0,1,0,0,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,1
"346015",2020-02-26 05:54:00,2.81702,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.2,0.48384,0,0,1,0,0,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,1
"346016",2020-02-26 05:55:00,2.65147,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.2,0.46494,0,0,1,0,0,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,1
"346017",2020-02-26 05:56:00,2.45913,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.2,0.4599,0,0,1,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,1
"346018",2020-02-26 05:57:00,2.44319,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.2,0.45864,0,0,1,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,1
"346019",2020-02-26 05:58:00,2.37317,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.3,0.45297,0,0,1,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,1
"346020",2020-02-26 05:59:00,1.7783,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.3,0.46431,0,0,1,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,1
"346021",2020-02-26 06:00:00,2.23766,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.3,0.45612,0,0,1,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,1
"346022",2020-02-26 06:01:00,2.12372,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.3,0.45864,0,0,1,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,1
"346023",2020-02-26 06:02:00,1.96187,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.3,0.44667,0,0,1,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,1
"346024",2020-02-26 06:03:00,1.88423,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.3,0.44037,0,0,1,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,1
"346025",2020-02-26 06:04:00,1.88837,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.3,0.45549,0,0,1,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,1
"346026",2020-02-26 06:05:00,1.82691,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.4,0.45864,0,0,1,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,1
"346027",2020-02-26 06:06:00,1.71842,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.3,0.49014,1,0,1,0,0,0,1,1,0,1,1,0,1,0,0,0,0,1,1,1,1
"346028",2020-02-26 06:07:00,1.70645,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.4,0.49581,1,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"346029",2020-02-26 06:08:00,1.69898,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.5,0.4662,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"346030",2020-02-26 06:09:00,1.65676,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.5,0.47817,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"346031",2020-02-26 06:10:00,2.0325,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.5,0.48762,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"346032",2020-02-26 06:11:00,2.21048,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.5,0.47817,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"346033",2020-02-26 06:12:00,2.29864,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.5,0.48321,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"346034",2020-02-26 06:13:00,2.57967,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.5,0.47565,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"346035",2020-02-26 06:14:00,3.16478,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.4,0.47187,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"346036",2020-02-26 06:15:00,3.47057,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.5,0.48195,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"346037",2020-02-26 06:16:00,3.55906,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.5,0.45864,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"346038",2020-02-26 06:17:00,3.31428,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.5,0.4536,0,0,0,0,0,0,1,1,0,0,0,1,0,0,1,1,1,0,0,0,0
"346039",2020-02-26 06:18:00,3.67063,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.6,0.4473,0,0,0,0,0,0,1,1,0,0,0,1,0,0,1,1,1,0,0,0,0
"346040",2020-02-26 06:19:00,3.31156,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.5,0.45864,0,0,0,0,0,0,1,1,0,0,0,1,0,0,1,1,1,0,0,0,0
"346041",2020-02-26 06:20:00,3.77605,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.5,0.4536,0,0,1,0,0,0,1,1,0,0,0,1,0,0,1,1,1,0,0,0,0
"346042",2020-02-26 06:21:00,3.5524,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.5,0.48447,0,0,1,0,0,0,1,1,0,0,0,1,0,0,1,1,1,0,0,0,0
"346043",2020-02-26 06:22:00,3.26494,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.5,0.47817,0,0,1,0,0,0,1,1,0,0,0,1,0,0,1,1,1,0,0,0,0
"346044",2020-02-26 06:23:00,3.01828,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.6,0.48573,0,0,1,0,0,0,1,1,0,0,0,1,0,0,1,1,1,0,0,0,0
"346045",2020-02-26 06:24:00,2.72464,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.5,0.48384,0,0,1,0,0,0,1,1,0,0,0,1,0,0,1,1,1,0,0,0,0
"346046",2020-02-26 06:25:00,2.57434,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.5,0.47502,0,0,1,0,0,0,1,1,0,0,0,1,0,0,1,1,1,0,0,0,0
"346047",2020-02-26 06:26:00,2.19751,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.5,0.46746,0,0,1,0,0,0,0,1,0,0,0,1,0,0,1,1,0,0,0,0,0
"346048",2020-02-26 06:27:00,2.32971,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.5,0.47502,0,0,1,0,0,0,0,1,0,0,0,1,0,0,1,1,0,0,0,0,0
"346049",2020-02-26 06:28:00,2.29392,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.5,0.48384,0,0,1,0,0,0,0,1,0,0,0,1,0,0,1,1,0,0,0,0,0
"346050",2020-02-26 06:29:00,2.12503,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.5,0.47124,0,0,1,0,0,0,0,1,0,0,0,1,0,0,1,1,0,0,0,0,0
"346051",2020-02-26 06:30:00,2.06449,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.5,0.48321,0,0,1,0,0,0,0,1,0,0,0,1,0,0,1,1,0,0,0,0,0
"346052",2020-02-26 06:31:00,2.04491,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.6,0.46935,0,0,1,0,0,0,0,1,0,0,0,1,0,0,1,1,0,0,0,0,0
"346053",2020-02-26 06:32:00,1.90288,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.5,0.48951,0,0,1,0,0,0,0,1,0,0,0,1,0,0,1,1,0,0,0,0,0
"346054",2020-02-26 06:33:00,1.82582,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.6,0.48321,0,0,1,0,0,0,0,1,0,0,0,1,0,0,1,1,0,0,0,0,0
"346055",2020-02-26 06:34:00,1.74795,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.6,0.4536,0,0,1,0,0,0,0,1,0,0,0,1,0,0,1,1,0,0,0,0,0
"346056",2020-02-26 06:35:00,1.68973,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.7,0.48384,0,0,1,0,0,0,0,1,0,0,0,1,0,0,1,1,0,0,0,0,0
"346057",2020-02-26 06:36:00,1.65383,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.6,0.52164,1,0,1,0,0,0,0,1,0,0,0,1,1,0,1,1,0,1,1,1,1
"346058",2020-02-26 06:37:00,1.58116,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.6,0.52164,1,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"346059",2020-02-26 06:38:00,1.58772,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.7,0.49077,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"346060",2020-02-26 06:39:00,1.52769,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.6,0.49266,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"346061",2020-02-26 06:40:00,2.09414,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.7,0.50085,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"346062",2020-02-26 06:41:00,2.13821,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.7,0.50211,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"346063",2020-02-26 06:42:00,2.22677,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.7,0.4851,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"346064",2020-02-26 06:43:00,2.70562,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.7,0.4788,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"346065",2020-02-26 06:44:00,3.24876,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.8,0.49959,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"346066",2020-02-26 06:45:00,3.43012,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.7,0.48069,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"346067",2020-02-26 06:46:00,3.70283,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.8,0.48195,0,0,0,1,0,0,1,0,0,0,1,1,0,0,1,0,1,0,0,1,0
"346068",2020-02-26 06:47:00,3.6029,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.7,0.47124,0,0,0,1,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"346069",2020-02-26 06:48:00,3.6116,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.8,0.693,0,0,0,1,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"346070",2020-02-26 06:49:00,3.87698,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.7,0.7245,0,0,0,1,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"346071",2020-02-26 06:50:00,3.43742,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.8,0.60417,0,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"346072",2020-02-26 06:51:00,3.5033,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.7,0.58401,0,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"346073",2020-02-26 06:52:00,3.3085,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.7,0.45423,0,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"346074",2020-02-26 06:53:00,3.1671,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.7,0.47439,0,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"346075",2020-02-26 06:54:00,2.67869,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.7,0.45927,0,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"346076",2020-02-26 06:55:00,2.52778,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.8,0.47061,0,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"346077",2020-02-26 06:56:00,2.42845,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.8,0.46305,0,0,1,1,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0
"346078",2020-02-26 06:57:00,2.41301,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.8,0.46368,0,0,1,1,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0
"346079",2020-02-26 06:58:00,2.22409,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.8,0.45864,0,0,1,1,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0
"346080",2020-02-26 06:59:00,2.09809,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.8,0.45864,0,0,1,1,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0
"346081",2020-02-26 07:00:00,2.09959,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.8,0.46368,0,0,1,1,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0
"346082",2020-02-26 07:01:00,1.90758,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.7,0.45297,0,0,1,1,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0
"346083",2020-02-26 07:02:00,1.86629,0,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.7,0.45297,0,0,1,1,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0
"346084",2020-02-26 07:03:00,1.73163,8,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.7,0.45549,0,0,1,1,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0
"346085",2020-02-26 07:04:00,1.7339,7,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.7,0.43407,0,0,1,1,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0
"346086",2020-02-26 07:05:00,1.71709,7,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.6,0.43974,0,0,1,1,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0
"346087",2020-02-26 07:06:00,1.46547,8,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.5,0.4788,1,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"346088",2020-02-26 07:07:00,1.348,9,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.5,0.47754,1,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"346089",2020-02-26 07:08:00,1.58858,10,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.6,0.46746,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"346090",2020-02-26 07:09:00,1.6265,11,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.7,0.4662,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"346091",2020-02-26 07:10:00,2.18997,10,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.6,0.46368,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"346092",2020-02-26 07:11:00,2.32316,11,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.6,0.46179,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"346093",2020-02-26 07:12:00,2.21972,11,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.7,0.4536,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"346094",2020-02-26 07:13:00,3.03668,11,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.7,0.45108,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"346095",2020-02-26 07:14:00,3.27432,10,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.7,0.4473,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"346096",2020-02-26 07:15:00,3.34991,11,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.7,0.47124,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"346097",2020-02-26 07:16:00,3.64384,11,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.6,0.45234,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"346098",2020-02-26 07:17:00,3.64634,12,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.6,0.44604,0,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,1
"346099",2020-02-26 07:18:00,3.64336,11,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.6,0.44541,0,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,1
"346100",2020-02-26 07:19:00,3.65808,13,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.6,0.44037,0,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,1
"346101",2020-02-26 07:20:00,3.75597,14,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.6,0.45234,0,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,1
"346102",2020-02-26 07:21:00,3.46645,14,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.6,0.44667,0,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,1
"346103",2020-02-26 07:22:00,3.06862,13,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.6,0.43155,0,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,1
"346104",2020-02-26 07:23:00,2.80669,14,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.6,0.44037,0,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,1
"346105",2020-02-26 07:24:00,2.61711,14,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.7,0.43092,0,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,1
"346106",2020-02-26 07:25:00,2.49885,15,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.7,0.42525,0,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,1
"346107",2020-02-26 07:26:00,2.43718,15,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.7,0.43974,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,1
"346108",2020-02-26 07:27:00,2.54487,15,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.7,0.43974,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,1
"346109",2020-02-26 07:28:00,2.31246,15,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.7,0.42147,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,1
"346110",2020-02-26 07:29:00,2.24441,14,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.7,0.4158,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,1
"346111",2020-02-26 07:30:00,2.14568,14,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.7,0.44604,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,1
"346112",2020-02-26 07:31:00,2.09124,14,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.7,0.43281,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,1
"346113",2020-02-26 07:32:00,1.91034,12,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.8,0.44289,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,1
"346114",2020-02-26 07:33:00,1.8028,12,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.8,0.43722,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,1
"346115",2020-02-26 07:34:00,1.86514,12,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.8,0.43218,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,1
"346116",2020-02-26 07:35:00,1.68039,12,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.8,0.44982,0,0,1,0,1,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,1
"346117",2020-02-26 07:36:00,1.65747,14,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.8,0.47313,1,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"346118",2020-02-26 07:37:00,1.60525,16,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.8,0.45486,1,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"346119",2020-02-26 07:38:00,1.79319,17,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.8,0.45864,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"346120",2020-02-26 07:39:00,1.59302,16,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.8,0.48951,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"346121",2020-02-26 07:40:00,2.20979,18,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.8,0.45297,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"346122",2020-02-26 07:41:00,2.2833,19,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.9,0.45927,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"346123",2020-02-26 07:42:00,1.6466,18,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.9,0.4473,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"346124",2020-02-26 07:43:00,2.7911,17,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,3,0.45927,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"346125",2020-02-26 07:44:00,3.18834,17,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,3,0.46242,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"346126",2020-02-26 07:45:00,3.44892,18,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,3,0.4662,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"346127",2020-02-26 07:46:00,3.5785,17,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,3,0.44289,0,0,0,0,0,0,1,0,0,0,0,1,1,0,1,1,1,0,0,0,0
"346128",2020-02-26 07:47:00,3.69989,17,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.9,0.45549,0,0,0,0,0,0,1,0,0,0,0,1,1,0,1,1,1,0,0,0,0
"346129",2020-02-26 07:48:00,3.58731,16,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.9,0.45801,0,0,0,0,0,0,1,0,0,0,0,1,1,0,1,1,1,0,0,0,0
"346130",2020-02-26 07:49:00,3.57508,17,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.9,0.44604,0,0,0,0,0,0,1,0,0,0,0,1,1,0,1,1,1,0,0,0,0
"346131",2020-02-26 07:50:00,3.64588,18,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.9,0.43911,0,0,1,0,0,0,1,0,0,0,0,1,1,0,1,1,1,0,0,0,0
"346132",2020-02-26 07:51:00,3.48514,19,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.9,0.42714,0,0,1,0,0,0,1,0,0,0,0,1,1,0,1,1,1,0,0,0,0
"346133",2020-02-26 07:52:00,3.26227,19,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.9,0.41958,0,0,1,0,0,0,1,0,0,0,0,1,1,0,1,1,1,0,0,0,0
"346134",2020-02-26 07:53:00,2.85765,22,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.9,0.40887,0,0,1,0,0,0,1,0,0,0,0,1,1,0,1,1,1,0,0,0,0
"346135",2020-02-26 07:54:00,2.62739,23,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.8,0.38997,0,0,1,0,0,0,1,0,0,0,0,1,1,0,1,1,1,0,0,0,0
"346136",2020-02-26 07:55:00,2.58075,22,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.8,0.38997,0,0,1,0,0,0,1,0,0,0,0,1,1,0,1,1,1,0,0,0,0
"346137",2020-02-26 07:56:00,2.48267,23,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.7,0.3843,0,0,1,0,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0
"346138",2020-02-26 07:57:00,2.3826,23,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.7,0.38745,0,0,1,0,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0
"346139",2020-02-26 07:58:00,2.28219,24,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.7,0.38934,0,0,1,0,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0
"346140",2020-02-26 07:59:00,2.16228,23,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.6,0.37044,0,0,1,0,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0
"346141",2020-02-26 08:00:00,2.15429,22,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.6,0.41202,0,0,1,0,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0
"346142",2020-02-26 08:01:00,2.2315,19,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.6,0.43848,0,0,1,0,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0
"346143",2020-02-26 08:02:00,1.90146,19,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.5,0.441,0,0,1,0,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0
"346144",2020-02-26 08:03:00,1.80209,17,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.5,0.44667,0,0,1,0,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0
"346145",2020-02-26 08:04:00,1.76319,17,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.4,0.441,0,0,1,0,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0
"346146",2020-02-26 08:05:00,1.68704,17,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.4,0.44037,0,0,1,0,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0
"346147",2020-02-26 08:06:00,1.70695,18,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.3,0.48384,1,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"346148",2020-02-26 08:07:00,1.63571,19,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.2,0.48321,1,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"346149",2020-02-26 08:08:00,1.76243,19,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2.1,0.46305,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"346150",2020-02-26 08:09:00,1.69449,23,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,2,0.44415,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"346151",2020-02-26 08:10:00,2.27318,23,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,1.9,0.4158,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"346152",2020-02-26 08:11:00,2.16501,27,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,1.8,0.41454,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"346153",2020-02-26 08:12:00,2.32096,28,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,1.7,0.39564,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"346154",2020-02-26 08:13:00,2.93974,30,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,1.7,0.54747,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"346155",2020-02-26 08:14:00,3.0089,30,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,1.7,0.60984,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"346156",2020-02-26 08:15:00,3.59612,30,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,1.6,0.58527,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"346157",2020-02-26 08:16:00,3.50716,30,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,1.6,0.4599,0,0,0,1,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"346158",2020-02-26 08:17:00,4.01209,31,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,1.6,0.48951,0,0,0,1,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"346159",2020-02-26 08:18:00,3.52935,30,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,1.6,0.3717,0,0,0,1,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"346160",2020-02-26 08:19:00,3.53037,29,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,1.5,0.39816,0,0,1,1,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"346161",2020-02-26 08:20:00,3.56308,27,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,1.5,0.40131,0,0,1,1,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"346162",2020-02-26 08:21:00,3.51015,24,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,1.6,0.40446,0,0,1,1,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"346163",2020-02-26 08:22:00,3.18294,26,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,1.6,0.40824,0,0,1,1,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"346164",2020-02-26 08:23:00,2.74475,27,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,1.6,0.40194,0,0,1,1,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"346165",2020-02-26 08:24:00,2.50975,28,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,1.7,0.42084,0,0,1,1,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"346166",2020-02-26 08:25:00,2.30562,27,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,21.5,22,1.7,0.42021,0,0,1,1,0,1,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"346167",2020-02-26 08:26:00,2.34688,26,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,21.5,22,1.7,0.42084,0,0,1,1,0,1,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"346168",2020-02-26 08:27:00,2.29737,24,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,21.5,22,1.6,0.42777,0,0,1,1,0,1,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"346169",2020-02-26 08:28:00,2.19969,23,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,21.5,22,1.6,0.4284,0,0,1,1,0,1,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"346170",2020-02-26 08:29:00,2.04597,23,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,21.5,22,1.6,0.45108,0,0,1,1,0,1,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"346171",2020-02-26 08:30:00,1.97475,23,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,21.5,22,1.6,0.44667,0,0,1,1,0,1,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"346172",2020-02-26 08:31:00,2.24034,23,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,21.5,22,1.6,0.441,0,0,1,1,0,1,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"346173",2020-02-26 08:32:00,1.96757,22,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,21.5,22,1.6,0.43407,0,0,1,1,0,1,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"346174",2020-02-26 08:33:00,1.66904,24,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,21.5,22,1.6,0.41328,0,0,1,1,0,1,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"346175",2020-02-26 08:34:00,1.91643,22,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,21.5,22,1.6,0.43344,0,0,1,1,0,1,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"346176",2020-02-26 08:35:00,2.04252,21,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,21.5,22,1.6,0.44163,0,0,1,1,0,1,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"346177",2020-02-26 08:36:00,1.83137,22,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,21.5,22,1.6,0.47376,1,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"346178",2020-02-26 08:37:00,1.80049,23,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,21.5,22,1.6,0.4536,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"346179",2020-02-26 08:38:00,1.80499,23,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,21.5,22,1.6,0.441,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"346180",2020-02-26 08:39:00,1.8901,22,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,21.5,22,1.5,0.441,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"346181",2020-02-26 08:40:00,2.63394,23,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,21.5,22,1.5,0.45801,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"346182",2020-02-26 08:41:00,2.54503,22,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,21.5,22,1.4,0.44667,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"346183",2020-02-26 08:42:00,2.75458,23,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,21.5,22,1.4,1.84527,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"346184",2020-02-26 08:43:00,3.63928,23,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,21.5,22,1.3,0.43407,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"346185",2020-02-26 08:44:00,3.53446,26,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,21.5,22,1.3,0.41517,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"346186",2020-02-26 08:45:00,3.63738,28,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,21.5,22,1.2,0.38997,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"346187",2020-02-26 08:46:00,3.72394,32,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,21.5,22,1.2,0.35847,0,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,0,1,0,0
"346188",2020-02-26 08:47:00,3.73689,35,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,1.2,0.315,0,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,0,1,0,0
"346189",2020-02-26 08:48:00,3.69547,40,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,1.3,0.28854,0,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,0,1,0,0
"346190",2020-02-26 08:49:00,3.62707,44,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,1.3,0.26523,0,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1,0,1,0,0
"346191",2020-02-26 08:50:00,3.56009,47,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,1.4,0.2394,0,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1,0,1,0,0
"346192",2020-02-26 08:51:00,3.42295,51,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,1.4,0.20664,0,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1,0,1,0,0
"346193",2020-02-26 08:52:00,2.88434,54,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,1.5,0.1827,0,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1,0,1,0,0
"346194",2020-02-26 08:53:00,2.65123,60,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,1.5,0.1449,0,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1,0,1,0,0
"346195",2020-02-26 08:54:00,2.63416,62,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,1.5,0.15057,0,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1,0,1,0,0
"346196",2020-02-26 08:55:00,2.26646,56,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,1.5,0.18648,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0,0,0,1,0,0
"346197",2020-02-26 08:56:00,2.21455,54,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,1.6,0.20601,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0,0,0,1,0,0
"346198",2020-02-26 08:57:00,2.11907,58,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,1.6,0.18207,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0,0,0,1,0,0
"346199",2020-02-26 08:58:00,2.02743,60,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,1.5,0.17073,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0,0,0,1,0,0
"346200",2020-02-26 08:59:00,2.20519,64,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,1.5,0.22428,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0,0,0,1,0,0
"346201",2020-02-26 09:00:00,2.13796,76,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,1.4,0.0756,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0,0,0,1,0,0
"346202",2020-02-26 09:01:00,1.90041,78,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,1.4,0.09828,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0,0,0,1,0,0
"346203",2020-02-26 09:02:00,1.87932,80,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,1.3,0.06489,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0,0,0,1,0,0
"346204",2020-02-26 09:03:00,1.98725,79,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,1.3,0.09324,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0,0,0,1,0,0
"346205",2020-02-26 09:04:00,1.90123,69,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,1.3,0.29295,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0,0,0,1,0,0
"346206",2020-02-26 09:05:00,1.84843,62,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,1.3,0.28602,0,0,1,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,1,0,0
"346207",2020-02-26 09:06:00,1.77383,67,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,1.3,0.15624,1,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"346208",2020-02-26 09:07:00,1.74189,72,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.4,0.2709,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"346209",2020-02-26 09:08:00,1.6595,60,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.5,0.23247,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"346210",2020-02-26 09:09:00,1.76152,51,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.7,0.26334,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"346211",2020-02-26 09:10:00,2.26902,45,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.6,0.29484,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"346212",2020-02-26 09:11:00,2.27175,42,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.8,0.31374,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"346213",2020-02-26 09:12:00,2.63423,43,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.8,0.28917,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"346214",2020-02-26 09:13:00,2.89057,46,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.8,0.30492,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"346215",2020-02-26 09:14:00,3.36602,45,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.9,0.2772,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"346216",2020-02-26 09:15:00,3.72146,46,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.9,0.26397,1,0,0,1,0,0,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"346217",2020-02-26 09:16:00,3.65924,48,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.8,0.25074,0,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,1
"346218",2020-02-26 09:17:00,3.62037,51,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.8,0.20727,0,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,1
"346219",2020-02-26 09:18:00,3.84478,57,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.9,0.19404,0,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,1
"346220",2020-02-26 09:19:00,3.71485,60,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.9,0.17514,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,1
"346221",2020-02-26 09:20:00,3.83979,60,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.7,0.1827,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,1
"346222",2020-02-26 09:21:00,3.76917,62,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.6,0.17514,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,1
"346223",2020-02-26 09:22:00,3.09917,62,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.3,0.16884,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,1
"346224",2020-02-26 09:23:00,2.77039,65,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.4,0.15057,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,1
"346225",2020-02-26 09:24:00,2.61137,64,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.3,0.16254,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,1
"346226",2020-02-26 09:25:00,2.53211,67,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.2,0.13104,0,0,1,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0,1
"346227",2020-02-26 09:26:00,2.47111,71,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.4,0.12411,0,0,1,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0,1
"346228",2020-02-26 09:27:00,2.42077,71,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.4,0.18333,0,0,1,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0,1
"346229",2020-02-26 09:28:00,2.2073,85,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.5,0.23121,0,0,1,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0,1
"346230",2020-02-26 09:29:00,2.59484,87,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,1.5,0.23247,0,0,1,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0,1
"346231",2020-02-26 09:30:00,2.34081,81,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,1.5,0.15687,0,0,1,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0,1
"346232",2020-02-26 09:31:00,2.05137,63,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,1.5,0.30051,0,0,1,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0,1
"346233",2020-02-26 09:32:00,2.02993,43,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,1.4,0.30744,0,0,1,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0,1
"346234",2020-02-26 09:33:00,2.03891,34,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.5,0.34461,0,0,1,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0,1
"346235",2020-02-26 09:34:00,1.98699,32,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.5,0.37044,0,0,1,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0,1
"346236",2020-02-26 09:35:00,1.89524,27,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.6,0.46557,1,0,1,0,0,1,1,1,0,0,0,0,1,0,1,0,0,0,0,0,1
"346237",2020-02-26 09:36:00,1.92762,23,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.7,0.44667,1,0,1,1,0,1,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"346238",2020-02-26 09:37:00,1.83848,22,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.7,0.45927,1,0,0,1,0,1,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"346239",2020-02-26 09:38:00,1.74527,18,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.9,0.46557,1,0,0,1,0,1,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"346240",2020-02-26 09:39:00,2.11395,19,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.7,0.48321,1,0,0,1,0,1,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"346241",2020-02-26 09:40:00,2.1787,19,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.7,0.47124,1,0,0,1,0,1,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"346242",2020-02-26 09:41:00,2.34812,17,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.7,0.48384,1,0,0,1,0,1,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"346243",2020-02-26 09:42:00,2.86805,16,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.4,0.47817,1,0,0,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"346244",2020-02-26 09:43:00,3.20935,17,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.4,0.50022,1,0,0,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"346245",2020-02-26 09:44:00,3.61748,16,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.4,0.52164,1,0,0,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"346246",2020-02-26 09:45:00,3.84009,15,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.1,0.50904,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,1,1
"346247",2020-02-26 09:46:00,3.61793,15,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1,0.52101,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"346248",2020-02-26 09:47:00,3.71351,14,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,0.8,0.52164,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"346249",2020-02-26 09:48:00,3.69139,16,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,0.8,0.51408,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"346250",2020-02-26 09:49:00,3.80324,16,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,0.8,0.51912,0,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"346251",2020-02-26 09:50:00,3.6327,16,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,0.7,0.54747,0,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"346252",2020-02-26 09:51:00,3.58807,21,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,0.6,0.50337,0,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"346253",2020-02-26 09:52:00,2.94043,24,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,0.6,0.49077,0,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
