"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"346254",2020-02-26 09:53:00,2.76656,28,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,0.4,0.47187,0,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"346255",2020-02-26 09:54:00,2.665,27,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,0.6,0.48699,0,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"346256",2020-02-26 09:55:00,2.62143,28,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,0.4,0.48762,0,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0
"346257",2020-02-26 09:56:00,2.26202,36,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,0.6,0.49077,0,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0
"346258",2020-02-26 09:57:00,2.18054,46,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,0.5,0.44604,0,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0
"346259",2020-02-26 09:58:00,2.14592,58,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,0.5,0.43407,0,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0
"346260",2020-02-26 09:59:00,2.18373,63,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,0.7,0.43344,0,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0
"346261",2020-02-26 10:00:00,2.13063,64,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,0.8,0.30177,0,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0
"346262",2020-02-26 10:01:00,2.0552,54,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,0.9,0.32571,0,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0
"346263",2020-02-26 10:02:00,2.00734,38,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,0.8,0.34965,0,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0
"346264",2020-02-26 10:03:00,2.04219,29,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,0.9,0.35721,0,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0
"346265",2020-02-26 10:04:00,1.82189,22,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,0.7,0.3654,0,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0
"346266",2020-02-26 10:05:00,1.80315,16,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,0.5,0.44667,1,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"346267",2020-02-26 10:06:00,1.6921,15,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,0.5,0.40446,1,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,0,1,1,1,1
"346268",2020-02-26 10:07:00,1.63946,16,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,0.2,0.4032,1,0,0,1,0,1,0,1,0,1,0,1,1,0,1,0,0,1,1,1,1
"346269",2020-02-26 10:08:00,1.70477,15,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,0.2,0.40887,1,0,0,1,0,1,0,1,0,1,0,1,1,0,1,0,0,1,1,1,1
"346270",2020-02-26 10:09:00,1.98275,16,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,0.2,0.3906,1,0,0,1,0,1,0,1,0,1,0,1,1,0,1,0,0,1,1,1,1
"346271",2020-02-26 10:10:00,2.41686,18,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,0.1,0.3969,1,0,0,1,0,1,0,1,0,1,0,1,1,0,1,0,0,1,1,1,1
"346272",2020-02-26 10:11:00,2.30401,20,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,0.2,0.40761,1,0,0,1,0,1,0,1,0,1,0,1,1,0,1,0,0,1,1,1,1
"346273",2020-02-26 10:12:00,2.78714,22,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,0.1,0.38934,1,0,0,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,1,1,1
"346274",2020-02-26 10:13:00,3.2181,24,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,0.2,0.38934,1,0,0,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,1,1,1
"346275",2020-02-26 10:14:00,3.49875,27,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,0.1,0.39564,1,0,0,1,0,0,0,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"346276",2020-02-26 10:15:00,3.49374,32,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,0,0.39627,0,0,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0
"346277",2020-02-26 10:16:00,3.64168,37,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,0,0.38304,0,0,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0
"346278",2020-02-26 10:17:00,3.57612,52,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,0,0.37737,0,0,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0
"346279",2020-02-26 10:18:00,3.54279,61,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,-0.1,0.37737,0,0,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0
"346280",2020-02-26 10:19:00,3.64037,73,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,0,0.37044,0,0,1,0,0,0,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0
"346281",2020-02-26 10:20:00,3.55963,87,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,0.1,0.41517,0,0,1,0,0,0,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0
"346282",2020-02-26 10:21:00,3.5236,103,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,0.1,0.3276,0,0,1,0,0,0,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0
"346283",2020-02-26 10:22:00,3.00897,112,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,0.2,0.32634,0,0,1,0,0,0,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0
"346284",2020-02-26 10:23:00,2.78979,143,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,0.3,0.30051,0,0,1,0,0,0,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0
"346285",2020-02-26 10:24:00,2.58368,167,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,0.4,0.28224,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0
"346286",2020-02-26 10:25:00,2.37734,170,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,0.4,0.26775,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0
"346287",2020-02-26 10:26:00,2.22035,175,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,0.5,0.27594,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0
"346288",2020-02-26 10:27:00,2.09847,169,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,0.5,0.27594,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0
"346289",2020-02-26 10:28:00,2.13748,162,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,0.6,0.27972,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0
"346290",2020-02-26 10:29:00,2.11472,167,0,22,22,22,22,22,22,22,0,0,21.5,22,22,22,22,22,22,0.6,0.2772,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0
"346291",2020-02-26 10:30:00,1.84763,169,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,0.8,0.27657,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0
"346292",2020-02-26 10:31:00,1.75982,175,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,0.8,0.26712,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0
"346293",2020-02-26 10:32:00,1.67052,180,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,0.8,0.26334,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0
"346294",2020-02-26 10:33:00,1.55797,193,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,0.7,0.25137,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0
"346295",2020-02-26 10:34:00,1.49224,205,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,0.8,0.21294,0,0,1,0,0,1,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0
"346296",2020-02-26 10:35:00,1.39857,221,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,0.8,0.28476,1,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"346297",2020-02-26 10:36:00,1.67319,223,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,0.7,0.22869,1,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"346298",2020-02-26 10:37:00,1.4859,229,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,0.9,0.21672,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"346299",2020-02-26 10:38:00,1.36823,233,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,0.8,0.23121,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"346300",2020-02-26 10:39:00,2.10029,239,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,0.9,0.25704,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"346301",2020-02-26 10:40:00,1.94189,241,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,0.9,0.24507,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"346302",2020-02-26 10:41:00,2.31591,244,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1,0.23247,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"346303",2020-02-26 10:42:00,2.7225,241,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,0.8,0.23247,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"346304",2020-02-26 10:43:00,2.79347,231,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.2,0.24381,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"346305",2020-02-26 10:44:00,3.48173,238,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.1,0.46494,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"346306",2020-02-26 10:45:00,3.6867,243,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"346307",2020-02-26 10:46:00,2.97494,257,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1,0.252,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"346308",2020-02-26 10:47:00,1.35525,273,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.1,0.25074,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"346309",2020-02-26 10:48:00,0,234,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.2,0.18333,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"346310",2020-02-26 10:49:00,0,212,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.3,0.19593,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"346311",2020-02-26 10:50:00,0,205,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.3,0.25074,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"346312",2020-02-26 10:51:00,0,222,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.2,0.18837,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"346313",2020-02-26 10:52:00,0,221,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.3,0.1764,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"346314",2020-02-26 10:53:00,0,216,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.3,0.18333,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"346315",2020-02-26 10:54:00,0,189,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.3,0.22365,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"346316",2020-02-26 10:55:00,0,164,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.3,0.22617,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"346317",2020-02-26 10:56:00,0,158,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.2,0.23814,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"346318",2020-02-26 10:57:00,0,169,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.2,0.21168,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"346319",2020-02-26 10:58:00,0,191,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.1,0.19845,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"346320",2020-02-26 10:59:00,0,193,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.2,0.21231,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"346321",2020-02-26 11:00:00,0,192,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.2,0.20097,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"346322",2020-02-26 11:01:00,0,192,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.3,0.20097,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"346323",2020-02-26 11:02:00,0,177,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.5,0.21987,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"346324",2020-02-26 11:03:00,0,171,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.4,0.20034,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"346325",2020-02-26 11:04:00,0,178,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.4,0.20097,0,0,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"346326",2020-02-26 11:05:00,0,202,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.4,0.22491,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"346327",2020-02-26 11:06:00,0,214,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.5,0.18207,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"346328",2020-02-26 11:07:00,0,191,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.3,0.2079,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"346329",2020-02-26 11:08:00,0,144,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.3,0.24444,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"346330",2020-02-26 11:09:00,0,144,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.3,0.23373,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"346331",2020-02-26 11:10:00,0,155,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.1,0.22617,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"346332",2020-02-26 11:11:00,0.75513,159,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,0.8,0.24444,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"346333",2020-02-26 11:12:00,0,238,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,0.8,0.16317,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"346334",2020-02-26 11:13:00,1.22293,335,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1,0.08127,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"346335",2020-02-26 11:14:00,2.01127,407,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.1,0.02457,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"346336",2020-02-26 11:15:00,3.13914,443,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.1,-0.00693,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"346337",2020-02-26 11:16:00,2.77025,387,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.2,0.01197,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"346338",2020-02-26 11:17:00,0,353,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.3,0.04284,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"346339",2020-02-26 11:18:00,0,359,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.5,0.02394,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"346340",2020-02-26 11:19:00,0,373,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.6,-0.00189,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"346341",2020-02-26 11:20:00,0,391,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.3,0.02457,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"346342",2020-02-26 11:21:00,0,394,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.5,-0.000630002,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"346343",2020-02-26 11:22:00,0,473,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22,1.6,-0.06363,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"346344",2020-02-26 11:23:00,0,393,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,1.5,-0.02016,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"346345",2020-02-26 11:24:00,0,401,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,1.5,-0.02646,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"346346",2020-02-26 11:25:00,0,421,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,1.6,-0.01953,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"346347",2020-02-26 11:26:00,0,457,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,1.8,-0.06363,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"346348",2020-02-26 11:27:00,0,407,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,1.7,-0.03906,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"346349",2020-02-26 11:28:00,0,391,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,1.7,-0.0315,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"346350",2020-02-26 11:29:00,0.231988,388,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,1.9,-0.03213,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"346351",2020-02-26 11:30:00,0,397,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,1.8,-0.04536,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"346352",2020-02-26 11:31:00,0,398,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,1.8,0.01701,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"346353",2020-02-26 11:32:00,0,380,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,1.9,0.13104,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"346354",2020-02-26 11:33:00,0,363,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,1.8,0.06174,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"346355",2020-02-26 11:34:00,0,302,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,1.8,0.13104,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"346356",2020-02-26 11:35:00,0,282,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,1.8,0.14427,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"346357",2020-02-26 11:36:00,0,276,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,1.9,0.15687,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"346358",2020-02-26 11:37:00,0,236,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,1.7,0.20034,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"346359",2020-02-26 11:38:00,0,207,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,1.7,0.23373,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"346360",2020-02-26 11:39:00,0,254,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,1.6,0.27531,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"346361",2020-02-26 11:40:00,0,278,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,1.7,0.27657,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"346362",2020-02-26 11:41:00,0.725289,249,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,1.7,0.31941,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"346363",2020-02-26 11:42:00,0,282,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,1.6,0.24066,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"346364",2020-02-26 11:43:00,1.51523,329,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,1.8,0.20727,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"346365",2020-02-26 11:44:00,2.62933,324,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,1.9,0.21294,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"346366",2020-02-26 11:45:00,3.49535,343,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,2,0.14364,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"346367",2020-02-26 11:46:00,2.91073,350,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,1.7,0.13797,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"346368",2020-02-26 11:47:00,0,374,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,1.8,0.07497,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"346369",2020-02-26 11:48:00,0,471,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,1.9,0.20601,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"346370",2020-02-26 11:49:00,0,498,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,1.9,0.20727,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"346371",2020-02-26 11:50:00,0,572,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,2.1,-0.04473,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"346372",2020-02-26 11:51:00,0,569,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,2.1,-0.0252,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"346373",2020-02-26 11:52:00,0,527,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,2,-0.11466,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"346374",2020-02-26 11:53:00,0,434,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,2.1,0.00441,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"346375",2020-02-26 11:54:00,0,590,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,1.9,-0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346376",2020-02-26 11:55:00,0,469,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,2,-0.13797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346377",2020-02-26 11:56:00,0,631,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,2.1,-0.02709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346378",2020-02-26 11:57:00,0,392,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,2.1,-0.10143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346379",2020-02-26 11:58:00,0,441,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,2.4,-0.2205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346380",2020-02-26 11:59:00,0,485,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,2.5,-0.0441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346381",2020-02-26 12:00:00,0,566,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,2.4,-0.42588,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346382",2020-02-26 12:01:00,0,711,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,3,-0.53739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346383",2020-02-26 12:02:00,0,696,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,3.4,-0.5607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346384",2020-02-26 12:03:00,0,660,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,3.7,-0.61236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346385",2020-02-26 12:04:00,0,638,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,3.3,-0.51849,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346386",2020-02-26 12:05:00,0,679,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,2.9,-0.62433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346387",2020-02-26 12:06:00,0,589,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,2.8,-0.51093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346388",2020-02-26 12:07:00,0,635,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,2.7,-0.66843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346389",2020-02-26 12:08:00,0,688,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,2.8,-0.72009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346390",2020-02-26 12:09:00,0,729,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,2.3,-0.7875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346391",2020-02-26 12:10:00,0,702,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,2.7,-0.70119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346392",2020-02-26 12:11:00,0,662,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,3.1,-0.66906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346393",2020-02-26 12:12:00,0,640,0,22,22,22,22,22,22,22,0,0,22,22,22,22,22,22,22.5,2.9,-0.72639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346394",2020-02-26 12:13:00,0,612,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,2.5,-0.66906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346395",2020-02-26 12:14:00,0,823,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,2.5,-1.03509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346396",2020-02-26 12:15:00,0,658,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,2.8,-0.76419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346397",2020-02-26 12:16:00,0,714,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,2.8,-0.84609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346398",2020-02-26 12:17:00,0.176917,702,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,3.2,-0.82719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346399",2020-02-26 12:18:00,0,656,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,3.4,-1.05966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346400",2020-02-26 12:19:00,0,695,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,3.4,-0.76041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346401",2020-02-26 12:20:00,0,658,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,2.9,-1.0899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346402",2020-02-26 12:21:00,0,724,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,2.8,-1.00926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346403",2020-02-26 12:22:00,0,752,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,3.1,-1.12329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346404",2020-02-26 12:23:00,0,749,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,3.3,-1.18629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346405",2020-02-26 12:24:00,0,728,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,3.6,-1.23543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346406",2020-02-26 12:25:00,0,698,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,3.2,-1.16109,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346407",2020-02-26 12:26:00,0,740,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,3.2,-1.21023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346408",2020-02-26 12:27:00,0,711,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,3.2,-1.23984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346409",2020-02-26 12:28:00,0,736,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,2.7,-1.36143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346410",2020-02-26 12:29:00,0,732,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,2.9,-1.43829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346411",2020-02-26 12:30:00,0,692,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22.5,2.9,-1.0899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346412",2020-02-26 12:31:00,0,670,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3,-1.38159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346413",2020-02-26 12:32:00,0,670,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.3,-1.40553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346414",2020-02-26 12:33:00,0,694,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.4,-0.86625,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346415",2020-02-26 12:34:00,0,704,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.1,-1.59453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346416",2020-02-26 12:35:00,0,782,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.2,-1.59516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346417",2020-02-26 12:36:00,0,701,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.2,-1.93347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346418",2020-02-26 12:37:00,0,791,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.1,-2.11806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346419",2020-02-26 12:38:00,0,361,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.1,-0.85743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346420",2020-02-26 12:39:00,0,364,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.1,-0.819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346421",2020-02-26 12:40:00,0,459,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,2.9,-0.98406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346422",2020-02-26 12:41:00,0,453,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,2.7,-1.7514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346423",2020-02-26 12:42:00,0,813,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.1,-1.06029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346424",2020-02-26 12:43:00,0,380,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,2.8,-1.0395,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346425",2020-02-26 12:44:00,0,411,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.1,-1.83645,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346426",2020-02-26 12:45:00,0,594,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.8,-1.89504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346427",2020-02-26 12:46:00,0,478,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.7,-1.28016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346428",2020-02-26 12:47:00,0,446,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.6,-1.11636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346429",2020-02-26 12:48:00,0,423,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.5,-1.071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346430",2020-02-26 12:49:00,0,381,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.4,-0.98973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346431",2020-02-26 12:50:00,0,367,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,2.7,-0.73836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346432",2020-02-26 12:51:00,0,353,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,2.5,-0.61236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346433",2020-02-26 12:52:00,0,325,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,2.7,-0.64386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346434",2020-02-26 12:53:00,0,341,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,2.4,-0.77364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346435",2020-02-26 12:54:00,0,374,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,2.5,-1.47042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346436",2020-02-26 12:55:00,0,356,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,2.7,-0.93933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346437",2020-02-26 12:56:00,0,355,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,2.5,-0.94626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346438",2020-02-26 12:57:00,0,336,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,2.7,-0.91854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346439",2020-02-26 12:58:00,0,344,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,2.7,-1.01304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346440",2020-02-26 12:59:00,0,383,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,2.4,-1.2159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346441",2020-02-26 13:00:00,0,423,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,2.6,-1.46223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346442",2020-02-26 13:01:00,0,1020,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,2.7,-3.00195,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346443",2020-02-26 13:02:00,0,630,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,2.7,-1.84086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346444",2020-02-26 13:03:00,0,916,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,2.7,-1.81629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346445",2020-02-26 13:04:00,0,467,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3,-1.57059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346446",2020-02-26 13:05:00,0,463,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,2.8,-1.61973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346447",2020-02-26 13:06:00,0,535,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.2,-1.87299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346448",2020-02-26 13:07:00,0,494,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.5,-1.75959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346449",2020-02-26 13:08:00,0,447,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,2.9,-1.53279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346450",2020-02-26 13:09:00,0,478,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,2.9,-2.1861,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346451",2020-02-26 13:10:00,0,NA,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.1,-3.36609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346452",2020-02-26 13:11:00,0,598,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,2.9,-2.30013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346453",2020-02-26 13:12:00,0,634,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,2.9,-2.33037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346454",2020-02-26 13:13:00,0,545,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.3,-2.10987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346455",2020-02-26 13:14:00,0,567,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.2,-1.86039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346456",2020-02-26 13:15:00,0,505,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.2,-1.9278,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346457",2020-02-26 13:16:00,0,632,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.3,-3.7044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346458",2020-02-26 13:17:00,0,806,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.1,-3.70629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346459",2020-02-26 13:18:00,0,931,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.5,-2.90619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346460",2020-02-26 13:19:00,0,827,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.4,-4.05279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346461",2020-02-26 13:20:00,0,543,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.1,-2.03553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346462",2020-02-26 13:21:00,0,594,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.4,-1.72179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346463",2020-02-26 13:22:00,0,312,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.4,-1.09557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346464",2020-02-26 13:23:00,0,376,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.4,-1.74132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346465",2020-02-26 13:24:00,0,716,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.3,-1.55106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346466",2020-02-26 13:25:00,0,551,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.1,-2.44566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346467",2020-02-26 13:26:00,0,531,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.3,-2.38455,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346468",2020-02-26 13:27:00,0,501,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3,-1.97694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346469",2020-02-26 13:28:00,0,408,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3,-1.63359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346470",2020-02-26 13:29:00,0,423,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.5,-1.7577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346471",2020-02-26 13:30:00,0,439,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3,-1.80747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346472",2020-02-26 13:31:00,0,438,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.2,-1.65753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346473",2020-02-26 13:32:00,0,373,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.5,-1.40679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346474",2020-02-26 13:33:00,0,354,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.4,-1.36836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346475",2020-02-26 13:34:00,0,334,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.1,-1.2663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346476",2020-02-26 13:35:00,0,308,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3,-1.17306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346477",2020-02-26 13:36:00,0,290,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,2.9,-1.1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346478",2020-02-26 13:37:00,0,280,0.137,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.1,-1.02375,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346479",2020-02-26 13:38:00,0,253,0.118,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.1,-0.66339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346480",2020-02-26 13:39:00,0,235,2.387,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.1,1.99395,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346481",2020-02-26 13:40:00,0,220,2.361,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,2.9,2.01537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346482",2020-02-26 13:41:00,0,202,2.344,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.2,1.94166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346483",2020-02-26 13:42:00,0,208,1.634,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3,1.2285,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346484",2020-02-26 13:43:00,0,230,1.607,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.2,0.9828,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346485",2020-02-26 13:44:00,0,253,0.562,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.2,-0.00693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346486",2020-02-26 13:45:00,0,266,0.821,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.5,0.23121,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346487",2020-02-26 13:46:00,0,239,0.879,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.9,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346488",2020-02-26 13:47:00,0,210,0.095,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.7,-0.68229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346489",2020-02-26 13:48:00,0,209,0.111,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.6,-0.59913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346490",2020-02-26 13:49:00,0,229,0.131,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.8,-0.75159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346491",2020-02-26 13:50:00,0,282,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.5,-1.01556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346492",2020-02-26 13:51:00,0,319,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.3,-1.20204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346493",2020-02-26 13:52:00,0,337,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.3,-1.27008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346494",2020-02-26 13:53:00,0,346,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.2,-1.33119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346495",2020-02-26 13:54:00,0,356,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.3,-1.41372,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346496",2020-02-26 13:55:00,0,369,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.3,-1.43703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346497",2020-02-26 13:56:00,0,345,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.4,-1.25118,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346498",2020-02-26 13:57:00,0,308,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.5,-1.11825,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346499",2020-02-26 13:58:00,0,307,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.5,-1.11825,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346500",2020-02-26 13:59:00,0,300,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.6,-1.07604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346501",2020-02-26 14:00:00,0,297,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.5,-1.06155,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346502",2020-02-26 14:01:00,0,313,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.6,-1.17684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346503",2020-02-26 14:02:00,0,332,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.7,-1.26063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346504",2020-02-26 14:03:00,0,355,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.7,-1.3545,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346505",2020-02-26 14:04:00,0,369,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.9,-2.36439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346506",2020-02-26 14:05:00,0,337,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.3,-1.2537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346507",2020-02-26 14:06:00,0,331,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.2,-1.20015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346508",2020-02-26 14:07:00,0,321,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.1,-1.14156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346509",2020-02-26 14:08:00,0,307,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.1,-1.071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346510",2020-02-26 14:09:00,0,305,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.5,-1.09683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346511",2020-02-26 14:10:00,0,331,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.4,-1.19259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346512",2020-02-26 14:11:00,0,331,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.2,-1.197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346513",2020-02-26 14:12:00,0,328,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.4,-1.19511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346514",2020-02-26 14:13:00,0,314,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.3,-1.09746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346515",2020-02-26 14:14:00,0,297,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.5,-1.04013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346516",2020-02-26 14:15:00,0,295,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.3,-1.12203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346517",2020-02-26 14:16:00,0,304,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.2,-1.17495,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346518",2020-02-26 14:17:00,0,330,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.3,-1.31166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346519",2020-02-26 14:18:00,0,361,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.4,-1.48743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346520",2020-02-26 14:19:00,0,403,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.3,-1.701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346521",2020-02-26 14:20:00,0,431,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.2,-0.9576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346522",2020-02-26 14:21:00,0,747,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,3.5,-3.9438,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346523",2020-02-26 14:22:00,0,1129,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,4,-4.7691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346524",2020-02-26 14:23:00,0,1061,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,4.5,-4.49379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346525",2020-02-26 14:24:00,0,1005,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,4.8,-3.23883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346526",2020-02-26 14:25:00,0,967,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,4.9,-3.01077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346527",2020-02-26 14:26:00,0,755,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,4.9,-3.82347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346528",2020-02-26 14:27:00,0,786,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.5,-3.23946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346529",2020-02-26 14:28:00,0,919,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,4.6,-3.90222,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346530",2020-02-26 14:29:00,0,479,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,4.7,-3.98853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346531",2020-02-26 14:30:00,0,1012,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,5.1,-4.12776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346532",2020-02-26 14:31:00,0,959,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,4.6,-3.5469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346533",2020-02-26 14:32:00,0,609,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,4.9,-2.24406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346534",2020-02-26 14:33:00,0,666,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,4.4,-4.08177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346535",2020-02-26 14:34:00,0,659,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,4.7,-3.843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346536",2020-02-26 14:35:00,0,1038,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,23,4.9,-2.69262,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346537",2020-02-26 14:36:00,0,923,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,23,4.6,-3.29616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346538",2020-02-26 14:37:00,0,654,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,23,4.8,-2.0286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346539",2020-02-26 14:38:00,0,476,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,23,5.3,-1.5246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346540",2020-02-26 14:39:00,0,241,0,22,22,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,23,5,-0.69993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346541",2020-02-26 14:40:00,0,530,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,23,4.6,-2.1609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346542",2020-02-26 14:41:00,0,728,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,23,4.9,-2.15712,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346543",2020-02-26 14:42:00,0,840,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,23,5,-3.15189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346544",2020-02-26 14:43:00,0,722,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,23,5.6,-3.22749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346545",2020-02-26 14:44:00,0,869,0,22,22,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,23,5.7,-3.58659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346546",2020-02-26 14:45:00,0,867,0,22,22,22,22,22,22,22,0,0,22,22,22.5,23,22,22.5,23,5.9,-1.34253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346547",2020-02-26 14:46:00,0,349,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,23,5,-3.02652,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346548",2020-02-26 14:47:00,0,661,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,23,4.6,-1.3419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346549",2020-02-26 14:48:00,0,261,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,23,4.8,-0.99603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346550",2020-02-26 14:49:00,0,320,0,22,22,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,23,4.5,-1.323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346551",2020-02-26 14:50:00,0,481,0,22,21,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,23,4,-2.50803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346552",2020-02-26 14:51:00,0,598,0,22,21,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,23,4,-2.14767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346553",2020-02-26 14:52:00,0,376,0,22,21,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,23,4.4,-1.3482,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346554",2020-02-26 14:53:00,0,297,0,22,21,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,23,4.3,-1.11636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346555",2020-02-26 14:54:00,0,307,0,22,21,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,23,4.3,-1.2537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346556",2020-02-26 14:55:00,0,271,0,22,21,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,23,4.1,-1.03131,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346557",2020-02-26 14:56:00,0,242,0,22,21,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,23,3.9,-0.55566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346558",2020-02-26 14:57:00,0,233,0,22,21,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,23,4,-0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346559",2020-02-26 14:58:00,0,254,0,22,21,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,23,4.1,-0.63126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346560",2020-02-26 14:59:00,0,272,0,22,21,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,23,4,-0.70434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346561",2020-02-26 15:00:00,0,286,0,22,21,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,23,4,-0.71946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346562",2020-02-26 15:01:00,0,258,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,23,3.8,-0.61614,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346563",2020-02-26 15:02:00,0,259,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,23,3.8,-0.64323,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346564",2020-02-26 15:03:00,0,264,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,23,4,-0.63819,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346565",2020-02-26 15:04:00,0,280,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,23,3.9,-0.74907,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346566",2020-02-26 15:05:00,0,332,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,23,3.8,-1.02123,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346567",2020-02-26 15:06:00,0,517,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,23,3.8,-1.82889,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346568",2020-02-26 15:07:00,0,485,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,23,3.9,-1.55736,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346569",2020-02-26 15:08:00,0,387,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,23,3.9,-1.24173,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346570",2020-02-26 15:09:00,0,372,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,23,4.4,-1.15416,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346571",2020-02-26 15:10:00,0,369,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,23,4.6,-1.09746,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346572",2020-02-26 15:11:00,0,363,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,23,4.2,-0.95193,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346573",2020-02-26 15:12:00,0,627,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,23,4.4,-2.40093,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346574",2020-02-26 15:13:00,0,609,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,23,4.2,-2.41353,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346575",2020-02-26 15:14:00,0,381,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,23,4.2,-1.34883,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346576",2020-02-26 15:15:00,0,639,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,23,4.6,-2.63403,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346577",2020-02-26 15:16:00,0,684,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,23,4.6,-1.9026,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346578",2020-02-26 15:17:00,0,356,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,23,4.8,-1.4616,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346579",2020-02-26 15:18:00,0,599,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,23,4.2,-1.89126,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346580",2020-02-26 15:19:00,0,410,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,23,4.5,-1.93473,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346581",2020-02-26 15:20:00,0,537,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,23,4.2,-2.20941,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346582",2020-02-26 15:21:00,0,522,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,23,4.4,-1.34253,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346583",2020-02-26 15:22:00,0,380,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,23,4.4,-1.41876,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346584",2020-02-26 15:23:00,0,393,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,23,4.3,-1.5183,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346585",2020-02-26 15:24:00,0,455,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,23,4.2,-1.94166,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346586",2020-02-26 15:25:00,0,608,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,23,4.4,-2.5641,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346587",2020-02-26 15:26:00,0,730,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,23,4.3,-1.87299,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
