"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"346588",2020-02-26 15:27:00,0,447,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,23,4.6,-1.6758,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346589",2020-02-26 15:28:00,0,450,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,23,4.5,-1.77345,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346590",2020-02-26 15:29:00,0,363,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,23,4.2,-1.29843,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346591",2020-02-26 15:30:00,0,282,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,23,4.2,-1.01871,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346592",2020-02-26 15:31:00,0,244,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,23,4.2,-0.84294,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346593",2020-02-26 15:32:00,0,221,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,23,3.8,-0.73143,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346594",2020-02-26 15:33:00,0,205,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,23,3.9,-0.65709,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346595",2020-02-26 15:34:00,0,199,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,23,3.9,-0.62811,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346596",2020-02-26 15:35:00,0,196,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,23,4.1,-0.58149,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346597",2020-02-26 15:36:00,0,187,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,23,4.1,-0.55566,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346598",2020-02-26 15:37:00,0,192,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,23,4.2,-0.59913,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346599",2020-02-26 15:38:00,0,188,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,23,4.3,-0.54621,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346600",2020-02-26 15:39:00,0,167,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,23,3.8,-0.45423,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346601",2020-02-26 15:40:00,0,139,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,23,3.6,-0.32256,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346602",2020-02-26 15:41:00,0,120,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,23,3.8,-0.24003,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346603",2020-02-26 15:42:00,0,112,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,23,3.9,-0.17703,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346604",2020-02-26 15:43:00,0,95,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,23,3.9,-0.08253,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346605",2020-02-26 15:44:00,0,77,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,23,3.7,0.000629997,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346606",2020-02-26 15:45:00,0,68,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,23,3.7,0.03024,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346607",2020-02-26 15:46:00,0,64,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,23,3.7,0.07434,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346608",2020-02-26 15:47:00,0,58,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,23,3.5,0.1008,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346609",2020-02-26 15:48:00,0,55,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,23,3.5,0.1197,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346610",2020-02-26 15:49:00,0,51,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,23,3.7,0.14994,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346611",2020-02-26 15:50:00,0,47,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,23,3.5,0.13734,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346612",2020-02-26 15:51:00,0,45,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,22.5,3.4,0.13797,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346613",2020-02-26 15:52:00,0,41,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,22.5,3.5,0.18648,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346614",2020-02-26 15:53:00,0,32,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,22.5,3.1,0.32634,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346615",2020-02-26 15:54:00,0,23,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,22.5,3.1,0.52794,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346616",2020-02-26 15:55:00,0,18,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,22.5,3.1,0.57204,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346617",2020-02-26 15:56:00,0,14,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,22.5,3.1,0.45297,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346618",2020-02-26 15:57:00,0,12,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,2.1,0.47376,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346619",2020-02-26 15:58:00,0,11,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,1.8,0.35406,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346620",2020-02-26 15:59:00,0,14,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,0.8,0.35217,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346621",2020-02-26 16:00:00,0,26,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,0.4,0.67914,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346622",2020-02-26 16:01:00,0,28,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,0.6,0.53487,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346623",2020-02-26 16:02:00,0,32,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,0.7,0.48447,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346624",2020-02-26 16:03:00,0,32,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,0.8,0.45171,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346625",2020-02-26 16:04:00,0,34,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,0.8,0.40887,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346626",2020-02-26 16:05:00,0,37,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,0.8,0.40257,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346627",2020-02-26 16:06:00,0,37,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,0.7,0.41013,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346628",2020-02-26 16:07:00,0,32,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,0.8,0.42588,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346629",2020-02-26 16:08:00,0,26,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,1,0.45675,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346630",2020-02-26 16:09:00,0,27,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,1,0.45297,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346631",2020-02-26 16:10:00,0,27,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,0.9,0.46494,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346632",2020-02-26 16:11:00,0,31,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,0.9,0.42084,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346633",2020-02-26 16:12:00,0,34,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,0.7,0.38682,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346634",2020-02-26 16:13:00,0,38,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,0.7,0.34839,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346635",2020-02-26 16:14:00,0,44,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,0.6,0.30807,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346636",2020-02-26 16:15:00,0,64,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,0.7,0.18837,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346637",2020-02-26 16:16:00,0,94,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,0.6,0.04725,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346638",2020-02-26 16:17:00,0,127,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,0.6,-0.1512,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346639",2020-02-26 16:18:00,0,158,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,0.6,-0.29736,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346640",2020-02-26 16:19:00,0,179,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,0.6,-0.39753,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346641",2020-02-26 16:20:00,0,167,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,0.6,-0.315,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346642",2020-02-26 16:21:00,0,141,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,0.7,-0.2079,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346643",2020-02-26 16:22:00,0,130,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,0.7,-0.0882,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346644",2020-02-26 16:23:00,0,113,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,0.7,-0.06993,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346645",2020-02-26 16:24:00,0,110,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,0.7,-0.04536,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346646",2020-02-26 16:25:00,0,108,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,0.7,-0.02961,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346647",2020-02-26 16:26:00,0,106,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,0.7,0.03591,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346648",2020-02-26 16:27:00,0,78,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,0.7,0.17388,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346649",2020-02-26 16:28:00,0,62,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,0.6,0.27153,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346650",2020-02-26 16:29:00,0,52,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,0.6,0.28224,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346651",2020-02-26 16:30:00,0,51,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,0.6,0.31311,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346652",2020-02-26 16:31:00,0,42,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,0.5,0.33957,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346653",2020-02-26 16:32:00,0,38,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,0.4,0.36288,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346654",2020-02-26 16:33:00,0,35,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,0.4,0.37107,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346655",2020-02-26 16:34:00,0,37,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,0.3,0.37044,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346656",2020-02-26 16:35:00,0,46,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,0.2,0.29547,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346657",2020-02-26 16:36:00,0,54,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,0.1,0.25893,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346658",2020-02-26 16:37:00,0,60,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,0.1,0.35217,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346659",2020-02-26 16:38:00,0,66,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,0.2,0.25011,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346660",2020-02-26 16:39:00,0,113,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,0.2,-0.01323,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346661",2020-02-26 16:40:00,0,161,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,0.2,-0.24759,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346662",2020-02-26 16:41:00,0,191,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,0.2,-0.33516,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346663",2020-02-26 16:42:00,0,177,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,0.3,-0.27783,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346664",2020-02-26 16:43:00,0,172,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,0.3,-0.35973,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346665",2020-02-26 16:44:00,0,165,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,0.4,-0.3213,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346666",2020-02-26 16:45:00,0,140,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,0.5,-0.20664,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346667",2020-02-26 16:46:00,0,112,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,0.6,0.43911,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346668",2020-02-26 16:47:00,0,98,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,0.6,1.02564,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346669",2020-02-26 16:48:00,0,80,0,22,28,22,22,22,22,22,0,0,22.5,22,22,22.5,22,22.5,22.5,0.6,1.10061,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346670",2020-02-26 16:49:00,0,80,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,0.7,1.12077,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346671",2020-02-26 16:50:00,0,91,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,0.7,1.22724,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346672",2020-02-26 16:51:00,0,101,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,0.7,1.16172,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346673",2020-02-26 16:52:00,0,112,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,0.7,1.03887,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346674",2020-02-26 16:53:00,0,96,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,0.8,1.08927,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346675",2020-02-26 16:54:00,0,76,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,22.5,22,22.5,22.5,0.8,1.10124,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346676",2020-02-26 16:55:00,0,82,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,22.5,0.9,1.03824,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346677",2020-02-26 16:56:00,0,112,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,22.5,0.9,0.87444,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346678",2020-02-26 16:57:00,0,117,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,22.5,0.9,0.88074,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346679",2020-02-26 16:58:00,0,103,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,22.5,1,0.94374,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346680",2020-02-26 16:59:00,0,95,0.296,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,22.5,1,1.51074,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346681",2020-02-26 17:00:00,0,85,0.652,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,22.5,1,1.76967,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346682",2020-02-26 17:01:00,0,86,0.645,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,22.5,1,1.73376,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346683",2020-02-26 17:02:00,0,93,0.172,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,22.5,1,1.1907,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346684",2020-02-26 17:03:00,0,108,0.319,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,22.5,1,1.30221,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346685",2020-02-26 17:04:00,0,114,0.049,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,22.5,1,1.12266,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346686",2020-02-26 17:05:00,0,105,0.69,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,22.5,1,1.79613,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346687",2020-02-26 17:06:00,0,95,0.687,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,22.5,1,1.80369,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346688",2020-02-26 17:07:00,0,100,0.684,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,22.5,1.1,1.7766,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346689",2020-02-26 17:08:00,0,98,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,22.5,1.1,0.97146,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346690",2020-02-26 17:09:00,0,93,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,22.5,1.1,1.09557,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346691",2020-02-26 17:10:00,0,86,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,22.5,1.2,1.16172,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346692",2020-02-26 17:11:00,0,80,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,22.5,1.2,1.18251,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346693",2020-02-26 17:12:00,0,70,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,22.5,1.2,1.23921,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346694",2020-02-26 17:13:00,0,64,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,22.5,1.2,1.27134,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346695",2020-02-26 17:14:00,0,63,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,22.5,1.2,1.27134,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346696",2020-02-26 17:15:00,0,64,0,22,28,22,22,22,22,22,0,0,22.5,22,22.5,23,22,22.5,22.5,1.2,1.25307,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346697",2020-02-26 17:16:00,0,67,0,22,28,22,22,22,22,22,0,0,22,22,22.5,23,22,22.5,22.5,1.3,1.24614,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346698",2020-02-26 17:17:00,0,64,0,22,28,22,22,22,22,22,0,0,22,22,22.5,23,22,22.5,22.5,1.3,1.2663,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346699",2020-02-26 17:18:00,0,59,0,22,28,22,22,22,22,22,0,0,22,22,22.5,23,22,22.5,22.5,1.3,1.28394,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346700",2020-02-26 17:19:00,0,62,0,22,28,22,22,22,22,22,0,0,22,22,22.5,23,22,22.5,22.5,1.4,1.2537,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346701",2020-02-26 17:20:00,0,69,0,22,28,22,22,22,22,22,0,0,22,22,22.5,23,22,22.5,22.5,1.4,1.2159,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346702",2020-02-26 17:21:00,0,74,0,22,28,22,22,22,22,22,0,0,22,22,22.5,23,22,22.5,22.5,1.4,1.19952,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346703",2020-02-26 17:22:00,0,76,0,22,28,22,22,22,22,22,0,0,22,22,22.5,23,22,22.5,22.5,1.5,1.20204,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346704",2020-02-26 17:23:00,0,71,0,22,28,22,22,22,22,22,0,0,22,22,22.5,23,22,22.5,22.5,1.5,1.22787,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346705",2020-02-26 17:24:00,0,63,0,22,28,22,22,22,22,22,0,0,22,22,22.5,23,22,22.5,22.5,1.5,1.26504,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346706",2020-02-26 17:25:00,0,57,0,22,28,22,22,22,22,22,0,0,22,22,22.5,23,22,22.5,22.5,1.5,1.34631,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346707",2020-02-26 17:26:00,0,49,0,22,28,22,22,22,22,22,0,0,22,22,22.5,23,22,22.5,22.5,1.6,1.35639,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346708",2020-02-26 17:27:00,0,46,0,22,28,22,22,22,22,22,0,0,22,22,22.5,23,22,22.5,22.5,1.6,1.3671,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346709",2020-02-26 17:28:00,0,44,0,22,28,22,22,22,22,22,0,0,22,22,22.5,23,22,22.5,22.5,1.6,1.38726,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346710",2020-02-26 17:29:00,0,38,0,22,28,22,22,22,22,22,0,0,22,22,22.5,23,22,22.5,22.5,1.6,1.39041,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346711",2020-02-26 17:30:00,0,35,0,22,28,22,22,22,22,22,0,0,22,22,22.5,23,22,22.5,22.5,1.6,1.39734,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346712",2020-02-26 17:31:00,0,33,0,22,28,22,22,22,22,22,0,0,22,22,22.5,23,22,22.5,22.5,1.6,0.57834,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346713",2020-02-26 17:32:00,0,32,0,22,28,22,22,22,22,22,0,0,22,22,22.5,23,22,22.5,22.5,1.6,0.59157,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346714",2020-02-26 17:33:00,0,30,0,22,28,22,22,22,22,22,0,0,22,22,22.5,23,22,22.5,22.5,1.6,0.61677,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346715",2020-02-26 17:34:00,0,28,0,22,28,22,22,22,22,22,0,0,22,22,22.5,23,22,22.5,22.5,1.6,0.61677,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346716",2020-02-26 17:35:00,0,26,0,22,28,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,1.6,0.6111,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346717",2020-02-26 17:36:00,0,27,0,22,28,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,1.6,0.62244,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346718",2020-02-26 17:37:00,0,24,0,22,28,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,1.6,0.62937,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346719",2020-02-26 17:38:00,0,22,0,22,28,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,1.6,0.63,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346720",2020-02-26 17:39:00,0,23,0,22,28,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,1.6,0.6741,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346721",2020-02-26 17:40:00,0,20,0,22,28,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,1.6,0.64764,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346722",2020-02-26 17:41:00,0,20,0,22,28,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,1.6,0.6489,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346723",2020-02-26 17:42:00,0,19,0,22,28,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,1.6,0.66024,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346724",2020-02-26 17:43:00,0,19,0,22,28,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,1.6,0.67284,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346725",2020-02-26 17:44:00,0,19,0,22,28,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,1.6,0.66717,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346726",2020-02-26 17:45:00,0,19,0,22,28,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,1.6,0.66528,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346727",2020-02-26 17:46:00,0,19,0,22,28,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,1.6,0.66087,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346728",2020-02-26 17:47:00,0,21,0,22,28,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,1.6,0.65457,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346729",2020-02-26 17:48:00,0,22,0,22,28,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,1.6,0.65331,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346730",2020-02-26 17:49:00,0,22,0,22,28,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,1.6,0.66969,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346731",2020-02-26 17:50:00,0,21,0,22,28,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,1.6,0.67284,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346732",2020-02-26 17:51:00,0,20,0,22,28,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,1.6,0.67977,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346733",2020-02-26 17:52:00,0,20,0,22,28,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,1.6,0.6867,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346734",2020-02-26 17:53:00,0.0408976,20,0,22,28,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,1.6,1.18251,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346735",2020-02-26 17:54:00,0,18,0,22,28,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,1.6,1.43577,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346736",2020-02-26 17:55:00,1.48549,17,0,22,28,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,1.6,1.47294,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346737",2020-02-26 17:56:00,3.10948,16,0,22,28,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,1.6,1.40994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346738",2020-02-26 17:57:00,6.10655,16,0,22,28,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,1.6,1.4301,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346739",2020-02-26 17:58:00,5.86906,15,0,22,28,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,1.6,1.4112,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346740",2020-02-26 17:59:00,4.47697,15,0,22,28,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,1.6,1.23354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346741",2020-02-26 18:00:00,3.47821,14,0,22,28,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,1.6,1.23984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346742",2020-02-26 18:01:00,2.00236,14,0,22,28,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,1.6,1.2285,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346743",2020-02-26 18:02:00,1.65753,12,0,22,28,22,22,22,22,22,0,0,22,22,22.5,22.5,22,22.5,22.5,1.6,1.23606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346744",2020-02-26 18:03:00,1.38315,13,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,1.6,1.25937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346745",2020-02-26 18:04:00,1.42882,12,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,1.6,1.25937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346746",2020-02-26 18:05:00,1.39289,12,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,1.7,1.22913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346747",2020-02-26 18:06:00,1.49142,12,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,1.7,1.23543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346748",2020-02-26 18:07:00,1.50846,12,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,1.7,1.23228,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346749",2020-02-26 18:08:00,1.78588,11,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,1.7,1.22976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346750",2020-02-26 18:09:00,2.24123,10,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,1.7,1.2474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346751",2020-02-26 18:10:00,2.19351,10,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,1.6,1.26252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346752",2020-02-26 18:11:00,2.28404,10,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,1.7,1.26567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346753",2020-02-26 18:12:00,2.3052,10,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,1.7,1.26378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346754",2020-02-26 18:13:00,2.25057,9,0,22,10,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,1.7,1.25937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346755",2020-02-26 18:14:00,2.29324,9,0,22,10,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,1.7,1.27953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346756",2020-02-26 18:15:00,2.42131,8,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,1.7,1.30473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"346757",2020-02-26 18:16:00,2.11826,6,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,1.6,1.29087,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346758",2020-02-26 18:17:00,2.19769,5,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,1.7,1.30284,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346759",2020-02-26 18:18:00,2.07451,8,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,1.7,1.29717,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346760",2020-02-26 18:19:00,2.08428,8,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,1.7,1.30599,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346761",2020-02-26 18:20:00,2.29312,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,1.7,1.30914,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346762",2020-02-26 18:21:00,2.75872,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,1.7,1.30284,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346763",2020-02-26 18:22:00,2.42102,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22.5,1.7,1.30347,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346764",2020-02-26 18:23:00,2.23711,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22,1.7,1.3041,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346765",2020-02-26 18:24:00,2.54371,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22,1.7,1.3041,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346766",2020-02-26 18:25:00,3.17998,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22,1.7,1.31607,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346767",2020-02-26 18:26:00,3.18752,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22,1.7,1.30914,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346768",2020-02-26 18:27:00,3.17261,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22,1.7,1.31544,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346769",2020-02-26 18:28:00,3.15006,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22,1.7,1.3104,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346770",2020-02-26 18:29:00,3.10801,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22,1.7,1.29213,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346771",2020-02-26 18:30:00,3.44052,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22,1.8,1.29339,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346772",2020-02-26 18:31:00,2.77035,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22,1.7,1.28394,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346773",2020-02-26 18:32:00,1.37951,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22,1.7,0.63882,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346774",2020-02-26 18:33:00,0.254371,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22,1.7,0.62181,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346775",2020-02-26 18:34:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22,1.8,0.59661,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346776",2020-02-26 18:35:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22,1.7,0.59157,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346777",2020-02-26 18:36:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22,1.7,0.59094,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346778",2020-02-26 18:37:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22.5,22,1.7,0.5922,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346779",2020-02-26 18:38:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,1.7,0.59157,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346780",2020-02-26 18:39:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,1.7,0.5859,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346781",2020-02-26 18:40:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,1.7,0.59724,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346782",2020-02-26 18:41:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,1.7,0.58653,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346783",2020-02-26 18:42:00,0.0282789,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,1.7,0.59031,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346784",2020-02-26 18:43:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,1.6,0.59157,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346785",2020-02-26 18:44:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,1.6,0.59031,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346786",2020-02-26 18:45:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,1.6,0.59094,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346787",2020-02-26 18:46:00,0.033099,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,22,22,22,1.5,0.59787,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346788",2020-02-26 18:47:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,21.5,22,22,1.4,0.60354,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"346789",2020-02-26 18:48:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,21.5,22,22,1.4,0.59787,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"346790",2020-02-26 18:49:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,21.5,22,22,1.3,0.60291,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"346791",2020-02-26 18:50:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,21.5,22,22,1.4,0.58464,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"346792",2020-02-26 18:51:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,21.5,22,22,1.3,0.58275,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"346793",2020-02-26 18:52:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,21.5,22,22,1.3,0.60984,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"346794",2020-02-26 18:53:00,1.17844,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,21.5,22,22,1.3,0.61614,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"346795",2020-02-26 18:54:00,0.440025,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,21.5,22,22,1.3,0.63504,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"346796",2020-02-26 18:55:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,21.5,22,22,1.1,0.63567,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"346797",2020-02-26 18:56:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,21.5,22,22,1.1,0.62307,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346798",2020-02-26 18:57:00,2.5282,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,21.5,22,22,1.1,0.62244,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346799",2020-02-26 18:58:00,3.98411,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,21.5,22,22,1,0.62244,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346800",2020-02-26 18:59:00,4.10367,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,21.5,22,22,1.1,0.6363,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346801",2020-02-26 19:00:00,3.46509,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,21.5,22,22,1.1,0.61677,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346802",2020-02-26 19:01:00,2.93213,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,21.5,22,22,1.1,0.61614,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346803",2020-02-26 19:02:00,2.43678,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,21.5,22,22,1,0.62307,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346804",2020-02-26 19:03:00,2.17513,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,21.5,22,22,1,0.63504,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346805",2020-02-26 19:04:00,2.10932,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,21.5,22,22,1,0.62244,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346806",2020-02-26 19:05:00,1.59554,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,21.5,22,22,0.9,0.62622,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346807",2020-02-26 19:06:00,1.29802,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,21.5,22,22,0.8,0.62307,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346808",2020-02-26 19:07:00,1.15872,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,21.5,22,22,0.8,0.62244,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346809",2020-02-26 19:08:00,1.01092,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,21.5,22,22,0.9,0.64827,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346810",2020-02-26 19:09:00,0.851712,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,21.5,22,22,0.9,0.6426,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346811",2020-02-26 19:10:00,0.717811,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,21.5,22,22,0.9,0.64638,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346812",2020-02-26 19:11:00,0.597902,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,21.5,22,22,0.9,0.64197,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346813",2020-02-26 19:12:00,0.573465,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,21.5,22,22,0.9,0.64134,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346814",2020-02-26 19:13:00,0.627213,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,21.5,22,22,0.9,0.64197,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346815",2020-02-26 19:14:00,0.935553,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,21.5,22,22,1,0.63567,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346816",2020-02-26 19:15:00,1.01762,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,21.5,22,22,0.9,0.64071,0,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"346817",2020-02-26 19:16:00,1.1568,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,21.5,22,22,0.9,0.6489,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"346818",2020-02-26 19:17:00,1.10404,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,21.5,22,22,0.9,0.64197,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"346819",2020-02-26 19:18:00,1.50274,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,21.5,22,22,0.8,0.64701,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"346820",2020-02-26 19:19:00,1.4431,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,21.5,22,22,1,0.64764,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"346821",2020-02-26 19:20:00,1.2401,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,21.5,22,22,0.9,0.63756,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"346822",2020-02-26 19:21:00,1.97499,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,21.5,22,22,0.9,0.64197,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"346823",2020-02-26 19:22:00,1.51811,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,21.5,22,22,1,0.64827,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"346824",2020-02-26 19:23:00,0.811299,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,21.5,22,22,1,0.64764,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"346825",2020-02-26 19:24:00,1.5467,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,21.5,22,22,1.1,0.64197,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"346826",2020-02-26 19:25:00,1.27755,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,21.5,22,22,1,0.63693,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"346827",2020-02-26 19:26:00,1.39987,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,21.5,22,22,1,0.63504,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"346828",2020-02-26 19:27:00,1.35296,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,21.5,22,22,1.1,0.61614,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"346829",2020-02-26 19:28:00,1.3083,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,21.5,22,22,1,0.8316,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"346830",2020-02-26 19:29:00,1.29658,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,21.5,22,22,1.1,1.10754,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"346831",2020-02-26 19:30:00,1.39527,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,21.5,22,22,1.1,0.96957,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"346832",2020-02-26 19:31:00,1.37066,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,21.5,22,22,1.1,1.02879,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"346833",2020-02-26 19:32:00,1.18926,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,21.5,22,22,1.1,0.95697,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"346834",2020-02-26 19:33:00,1.28456,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,21.5,22,22,1.1,0.94059,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"346835",2020-02-26 19:34:00,1.19004,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,21.5,22,22,1.1,0.92988,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"346836",2020-02-26 19:35:00,1.46052,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,21.5,22,22,1.1,0.93114,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"346837",2020-02-26 19:36:00,0.954104,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22.5,21.5,22,22,1.1,0.93744,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"346838",2020-02-26 19:37:00,1.13397,0,0,22,28,22,22,22,22,22,6.10851851851852,0,22,22,22,22.5,21.5,22,22,1.2,0.9324,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"346839",2020-02-26 19:38:00,0.792686,0,0,22,28,22,22,22,22,22,7.25933333333333,0,22,22,22,22.5,21.5,22,22,1,1.0395,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"346840",2020-02-26 19:39:00,0.727622,0,0,22,28,22,22,22,22,22,7.27509090909091,0,22,22,22,22.5,21.5,22,22,1.1,1.05147,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"346841",2020-02-26 19:40:00,0.816907,0,0,22,28,22,22,22,22,22,7.132,0,22,22,22,22,21.5,22,22,1.1,1.0332,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"346842",2020-02-26 19:41:00,0.743732,0,0,22,28,22,22,22,22,22,7.14,0,22,22,22,22,21.5,22,22,1.1,1.05336,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"346843",2020-02-26 19:42:00,0.689282,0,0,22,28,22,22,22,22,22,7.07131147540984,0,22,22,22,22,21.5,22,22,1.1,1.04769,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"346844",2020-02-26 19:43:00,0.687249,0,0,22,28,22,22,22,22,22,7.08733333333333,0,22,22,22,22,21.5,22,22,1.1,1.03383,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"346845",2020-02-26 19:44:00,0.816264,0,0,22,28,22,22,22,22,22,7.08016666666667,0,22,22,22,22,21.5,22,22,1.1,1.07037,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"346846",2020-02-26 19:45:00,0.683508,0,0,22,28,22,22,22,22,22,3.58283333333333,0,22,22,22,22,21.5,22,22,1.1,1.06974,0,1,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"346847",2020-02-26 19:46:00,0.675625,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,1.1,0.95823,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"346848",2020-02-26 19:47:00,0.651473,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,1.1,0.9891,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"346849",2020-02-26 19:48:00,0.704019,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,1,0.95634,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"346850",2020-02-26 19:49:00,0.710893,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,1.1,0.97587,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"346851",2020-02-26 19:50:00,0.71208,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,1.1,1.08927,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"346852",2020-02-26 19:51:00,1.36462,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,1.1,1.0206,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"346853",2020-02-26 19:52:00,0.63717,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,1.2,1.03824,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"346854",2020-02-26 19:53:00,0.938338,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,1.1,1.02249,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"346855",2020-02-26 19:54:00,1.16503,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,1.2,1.15227,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"346856",2020-02-26 19:55:00,1.34094,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,1.3,1.03824,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"346857",2020-02-26 19:56:00,1.34544,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,1.3,1.02564,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"346858",2020-02-26 19:57:00,1.28269,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,1.3,1.008,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"346859",2020-02-26 19:58:00,0.99987,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,1.4,1.02564,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"346860",2020-02-26 19:59:00,1.30577,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,1.4,1.01934,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"346861",2020-02-26 20:00:00,1.32506,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,1.5,1.01808,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"346862",2020-02-26 20:01:00,1.33561,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,1.4,1.0206,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"346863",2020-02-26 20:02:00,1.27143,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,1.5,1.02438,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"346864",2020-02-26 20:03:00,1.02807,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,1.5,1.01934,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"346865",2020-02-26 20:04:00,0.998328,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,1.7,1.01367,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"346866",2020-02-26 20:05:00,0.991894,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,1.5,1.01304,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"346867",2020-02-26 20:06:00,0.799284,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,1.5,1.01871,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"346868",2020-02-26 20:07:00,0.793229,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,1.5,1.01304,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"346869",2020-02-26 20:08:00,0.757352,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,1.6,1.00233,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"346870",2020-02-26 20:09:00,0.703924,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,1.7,1.01241,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"346871",2020-02-26 20:10:00,0.685542,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,1.6,1.00107,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"346872",2020-02-26 20:11:00,0.831227,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,1.6,1.00674,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"346873",2020-02-26 20:12:00,0.69471,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,1.6,1.00107,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"346874",2020-02-26 20:13:00,0.64927,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,1.6,1.00737,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"346875",2020-02-26 20:14:00,0.671238,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,1.6,1.00674,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"346876",2020-02-26 20:15:00,0.656767,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,1.6,1.0143,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0
"346877",2020-02-26 20:16:00,0.677641,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,1.6,1.008,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"346878",2020-02-26 20:17:00,0.666056,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,1.6,1.02501,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"346879",2020-02-26 20:18:00,0.9126,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,1.7,1.01367,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"346880",2020-02-26 20:19:00,0.666293,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,1.7,1.0143,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"346881",2020-02-26 20:20:00,0.775506,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,1.6,1.01115,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"346882",2020-02-26 20:21:00,1.27662,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,1.6,1.11447,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"346883",2020-02-26 20:22:00,0.588387,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,1.7,1.00422,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"346884",2020-02-26 20:23:00,0.905969,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,1.7,1.01304,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"346885",2020-02-26 20:24:00,1.27559,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,1.7,2.42487,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"346886",2020-02-26 20:25:00,1.11725,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,1.8,1.00737,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"346887",2020-02-26 20:26:00,1.16587,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,1.7,1.0017,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"346888",2020-02-26 20:27:00,1.12449,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,1.7,1.21401,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"346889",2020-02-26 20:28:00,1.29534,0,0,22,28,22,22,22,22,22,0,0,22,22,22,22,21.5,22,22,1.6,1.00359,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"346890",2020-02-26 20:29:00,1.17827,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,1.7,0.9954,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"346891",2020-02-26 20:30:00,1.20266,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,1.7,0.99414,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"346892",2020-02-26 20:31:00,1.17023,0,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,1.8,0.98847,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"346893",2020-02-26 20:32:00,1.22047,0,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,1.7,0.99981,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"346894",2020-02-26 20:33:00,1.13312,0,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,1.7,1.0584,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"346895",2020-02-26 20:34:00,0.995609,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,1.7,1.03257,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"346896",2020-02-26 20:35:00,1.47578,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,1.6,1.0269,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"346897",2020-02-26 20:36:00,1.07955,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,1.7,1.03887,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"346898",2020-02-26 20:37:00,0.896458,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,1.7,0.93114,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"346899",2020-02-26 20:38:00,1.62643,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,1.7,0.91224,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"346900",2020-02-26 20:39:00,2.63299,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,1.6,0.91665,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"346901",2020-02-26 20:40:00,1.89018,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,1.7,0.92484,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"346902",2020-02-26 20:41:00,2.47649,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,1.7,0.93051,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"346903",2020-02-26 20:42:00,3.14493,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,1.6,0.92484,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"346904",2020-02-26 20:43:00,4.35287,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,1.8,0.90594,1,1,1,0,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"346905",2020-02-26 20:44:00,4.75075,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,1.8,0.89901,0,1,1,0,1,0,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"346906",2020-02-26 20:45:00,4.83418,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,1.7,0.89334,0,1,1,0,1,0,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"346907",2020-02-26 20:46:00,4.93029,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,1.6,0.88767,0,1,1,0,1,0,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"346908",2020-02-26 20:47:00,4.80902,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,1.6,0.91224,0,1,0,0,1,0,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"346909",2020-02-26 20:48:00,4.40818,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,1.8,0.91224,0,1,0,0,1,0,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"346910",2020-02-26 20:49:00,4.05087,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,1.8,0.88704,0,1,0,0,1,0,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"346911",2020-02-26 20:50:00,3.21297,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,1.8,0.882,0,1,0,0,1,0,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"346912",2020-02-26 20:51:00,2.94737,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,1.7,0.88074,0,0,0,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"346913",2020-02-26 20:52:00,2.64388,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,1.7,0.90594,0,0,0,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"346914",2020-02-26 20:53:00,2.40371,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,1.7,0.87507,0,0,0,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"346915",2020-02-26 20:54:00,2.27344,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,1.7,0.86877,0,0,0,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
