"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"346916",2020-02-26 20:55:00,2.22926,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,1.7,0.8631,0,0,0,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"346917",2020-02-26 20:56:00,1.99283,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,1.6,0.85617,0,0,0,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"346918",2020-02-26 20:57:00,1.79498,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,1.7,0.87444,0,0,0,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"346919",2020-02-26 20:58:00,1.45693,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,1.7,0.88137,0,0,0,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"346920",2020-02-26 20:59:00,1.34978,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,1.7,0.95634,0,0,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"346921",2020-02-26 21:00:00,1.29822,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,1.7,1.0899,0,0,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"346922",2020-02-26 21:01:00,1.17246,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,1.6,1.11006,0,0,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"346923",2020-02-26 21:02:00,1.20264,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,1.7,0.98469,0,0,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"346924",2020-02-26 21:03:00,1.34488,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,1.7,1.03761,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,1
"346925",2020-02-26 21:04:00,1.46529,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,1.7,0.9261,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"346926",2020-02-26 21:05:00,1.36999,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,1.7,0.91161,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"346927",2020-02-26 21:06:00,1.44532,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,1.7,0.90594,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"346928",2020-02-26 21:07:00,1.52393,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,1.7,0.9009,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"346929",2020-02-26 21:08:00,3.16539,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,1.8,0.9072,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"346930",2020-02-26 21:09:00,2.92823,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,1.7,0.9072,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"346931",2020-02-26 21:10:00,3.43641,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,1.7,0.89271,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"346932",2020-02-26 21:11:00,4.51122,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,1.7,0.88767,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"346933",2020-02-26 21:12:00,4.93345,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,1.7,0.88704,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"346934",2020-02-26 21:13:00,5.0609,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,1.7,0.89334,1,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,1
"346935",2020-02-26 21:14:00,4.65962,0,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,1.7,0.89964,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"346936",2020-02-26 21:15:00,4.74725,0,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,1.7,0.89964,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"346937",2020-02-26 21:16:00,4.56517,0,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,1.8,0.88137,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"346938",2020-02-26 21:17:00,4.41359,0,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,1.8,0.88074,0,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"346939",2020-02-26 21:18:00,4.21243,0,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,1.7,0.8694,0,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"346940",2020-02-26 21:19:00,4.3628,0,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,1.7,0.89334,0,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"346941",2020-02-26 21:20:00,3.97374,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,1.7,0.882,0,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"346942",2020-02-26 21:21:00,3.42546,0,0,22,10,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,1.7,0.88641,0,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"346943",2020-02-26 21:22:00,3.03461,0,0,22,10,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,1.6,0.87507,0,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"346944",2020-02-26 21:23:00,2.69581,0,0,22,10,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,1.7,0.85365,0,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"346945",2020-02-26 21:24:00,2.38941,0,0,22,10,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,1.7,0.87948,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"346946",2020-02-26 21:25:00,2.30427,0,0,22,10,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,1.6,0.8568,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"346947",2020-02-26 21:26:00,2.21969,0,0,22,10,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,1.6,0.8442,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"346948",2020-02-26 21:27:00,2.41546,0,0,22,10,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,1.5,0.84924,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"346949",2020-02-26 21:28:00,2.05099,0,0,22,10,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,1.5,0.84924,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"346950",2020-02-26 21:29:00,1.79258,0,0,22,10,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,1.5,0.85554,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"346951",2020-02-26 21:30:00,1.512,0,0,22,10,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,1.5,0.88641,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"346952",2020-02-26 21:31:00,1.32243,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,1.6,0.86877,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"346953",2020-02-26 21:32:00,1.27562,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,1.5,0.86247,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"346954",2020-02-26 21:33:00,1.81062,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,1.4,0.88767,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"346955",2020-02-26 21:34:00,1.50404,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,1.3,0.89019,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"346956",2020-02-26 21:35:00,1.52074,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,1.3,0.89397,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"346957",2020-02-26 21:36:00,1.76027,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,1.2,0.89964,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"346958",2020-02-26 21:37:00,2.21177,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,1.3,0.89271,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"346959",2020-02-26 21:38:00,2.83653,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,1.3,0.88074,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"346960",2020-02-26 21:39:00,2.85767,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,1.2,0.87822,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"346961",2020-02-26 21:40:00,3.29118,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,1.3,0.89838,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"346962",2020-02-26 21:41:00,4.05993,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,1.3,0.91476,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"346963",2020-02-26 21:42:00,4.0195,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,1.3,0.91161,1,1,1,0,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"346964",2020-02-26 21:43:00,4.15155,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,1.3,0.87255,0,1,1,0,1,0,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"346965",2020-02-26 21:44:00,4.18167,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,1.3,0.88326,0,1,1,0,1,0,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"346966",2020-02-26 21:45:00,4.26925,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,1.3,0.88641,0,1,1,0,1,0,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"346967",2020-02-26 21:46:00,4.36347,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,1.3,0.89019,0,1,1,0,1,0,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"346968",2020-02-26 21:47:00,4.09358,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,1.3,0.88767,0,1,0,0,1,0,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"346969",2020-02-26 21:48:00,4.38659,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,1.4,0.89271,0,1,0,0,1,0,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"346970",2020-02-26 21:49:00,3.69452,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,21.5,1.3,0.882,0,1,0,0,1,0,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"346971",2020-02-26 21:50:00,3.27052,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.3,0.89019,0,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"346972",2020-02-26 21:51:00,2.66314,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.5,0.90657,0,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"346973",2020-02-26 21:52:00,2.43733,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.2,0.9009,0,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"346974",2020-02-26 21:53:00,2.16358,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.3,0.882,0,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"346975",2020-02-26 21:54:00,2.09687,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.3,0.88137,0,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"346976",2020-02-26 21:55:00,2.12198,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.3,0.89271,0,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"346977",2020-02-26 21:56:00,2.09363,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.3,0.90594,0,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"346978",2020-02-26 21:57:00,2.49395,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.3,0.90972,0,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"346979",2020-02-26 21:58:00,1.74202,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.5,0.90657,0,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"346980",2020-02-26 21:59:00,1.66244,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.5,0.89334,0,1,1,0,1,1,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"346981",2020-02-26 22:00:00,1.75649,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.3,0.72324,0,1,1,0,1,1,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"346982",2020-02-26 22:01:00,1.63215,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.3,0.72954,0,1,1,0,1,1,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"346983",2020-02-26 22:02:00,1.94431,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.4,0.8379,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"346984",2020-02-26 22:03:00,2.07142,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.5,2.88351,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"346985",2020-02-26 22:04:00,1.95804,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.3,2.76192,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"346986",2020-02-26 22:05:00,1.8154,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.2,2.76507,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"346987",2020-02-26 22:06:00,1.88332,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.2,0.83034,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"346988",2020-02-26 22:07:00,2.63416,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.1,0.83664,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"346989",2020-02-26 22:08:00,2.59441,0,0.035,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.2,0.80577,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"346990",2020-02-26 22:09:00,2.63184,0,0.035,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.3,0.7812,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"346991",2020-02-26 22:10:00,3.08769,0,0.017,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.2,0.75474,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"346992",2020-02-26 22:11:00,3.76213,0,0.028,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.3,0.77994,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"346993",2020-02-26 22:12:00,4.38446,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.3,0.74781,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"346994",2020-02-26 22:13:00,4.06545,0,1.891,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.1,2.76381,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"346995",2020-02-26 22:14:00,3.95943,0,1.887,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.1,2.75751,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"346996",2020-02-26 22:15:00,3.98756,0,1.816,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.2,2.68191,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"346997",2020-02-26 22:16:00,3.49446,0,1.854,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.2,2.69514,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"346998",2020-02-26 22:17:00,3.81852,0,1.845,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.2,2.66994,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"346999",2020-02-26 22:18:00,3.75598,0,1.857,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.2,2.70774,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"347000",2020-02-26 22:19:00,3.71134,0,1.869,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.3,2.71971,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"347001",2020-02-26 22:20:00,3.56808,0,1.863,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.2,2.69577,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"347002",2020-02-26 22:21:00,3.10663,0,1.857,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.3,2.70144,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"347003",2020-02-26 22:22:00,2.75553,0,1.847,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.3,2.69451,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"347004",2020-02-26 22:23:00,2.49271,0,1.886,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.3,2.71971,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"347005",2020-02-26 22:24:00,2.35468,0,1.885,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.2,2.71656,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"347006",2020-02-26 22:25:00,2.39923,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.2,0.69111,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"347007",2020-02-26 22:26:00,2.34232,0,1.876,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.2,2.68947,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"347008",2020-02-26 22:27:00,2.20794,0,1.861,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.2,2.68821,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"347009",2020-02-26 22:28:00,2.0622,0,1.887,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.2,2.70837,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"347010",2020-02-26 22:29:00,2.03221,0,1.845,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.3,2.66427,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"347011",2020-02-26 22:30:00,2.02054,0,1.865,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.3,2.69514,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"347012",2020-02-26 22:31:00,2.25617,0,1.864,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.4,2.67687,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"347013",2020-02-26 22:32:00,2.14349,0,1.886,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.3,2.70207,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"347014",2020-02-26 22:33:00,2.10899,0,0.035,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.2,0.77427,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"347015",2020-02-26 22:34:00,2.08462,0,0.017,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.2,0.76041,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"347016",2020-02-26 22:35:00,2.34557,0,0.028,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.2,0.77931,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"347017",2020-02-26 22:36:00,2.11022,0,0.028,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.2,0.75537,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"347018",2020-02-26 22:37:00,2.57776,0,0.035,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.2,0.7623,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"347019",2020-02-26 22:38:00,2.62554,0,0.035,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.2,0.76734,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"347020",2020-02-26 22:39:00,2.80207,0,0.016,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.3,0.74844,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"347021",2020-02-26 22:40:00,3.18603,0,0.027,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.3,0.98721,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"347022",2020-02-26 22:41:00,3.44582,0,0.027,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.2,0.98217,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"347023",2020-02-26 22:42:00,3.61231,0,0.035,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.2,0.86877,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"347024",2020-02-26 22:43:00,3.83901,0,0.037,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.3,0.84861,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"347025",2020-02-26 22:44:00,3.86558,0,0.016,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.2,0.7245,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"347026",2020-02-26 22:45:00,3.90991,0,0.029,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.2,0.75474,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"347027",2020-02-26 22:46:00,3.93915,0,0.028,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.2,0.74277,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"347028",2020-02-26 22:47:00,3.44307,0,0.035,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.2,0.74907,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"347029",2020-02-26 22:48:00,3.55958,0,0.035,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.2,0.74277,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"347030",2020-02-26 22:49:00,3.15032,0,0.017,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.2,0.71757,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"347031",2020-02-26 22:50:00,2.63267,0,0.028,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.1,0.74907,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"347032",2020-02-26 22:51:00,2.33265,0,0.028,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.1,0.75474,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"347033",2020-02-26 22:52:00,2.1374,0,0.035,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.1,0.74844,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"347034",2020-02-26 22:53:00,1.87368,0,0.035,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.1,0.74277,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"347035",2020-02-26 22:54:00,1.86053,0,0.021,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.1,0.72387,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"347036",2020-02-26 22:55:00,1.92916,0,0.028,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.2,0.75978,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"347037",2020-02-26 22:56:00,1.63892,0,0.028,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.2,0.73836,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"347038",2020-02-26 22:57:00,1.58852,0,0.037,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.1,0.78183,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"347039",2020-02-26 22:58:00,1.51167,0,0.039,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.1,0.78057,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"347040",2020-02-26 22:59:00,1.52009,0,0.029,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.2,0.77301,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"347041",2020-02-26 23:00:00,1.4162,0,0.029,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.2,0.77742,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"347042",2020-02-26 23:01:00,1.44286,0,0.013,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.3,0.76104,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"347043",2020-02-26 23:02:00,1.42987,0,0.038,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.4,0.77931,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"347044",2020-02-26 23:03:00,1.53575,0,0.011,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.3,0.72198,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"347045",2020-02-26 23:04:00,1.65995,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.3,0.81963,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"347046",2020-02-26 23:05:00,1.42193,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.1,0.85365,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"347047",2020-02-26 23:06:00,1.4554,0,0.051,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.3,1.04895,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"347048",2020-02-26 23:07:00,1.46441,0,0.028,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,1.3,0.89397,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"347049",2020-02-26 23:08:00,1.63476,0,0.029,22,28,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,21.5,21.5,1.2,0.71694,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"347050",2020-02-26 23:09:00,1.57461,0,0.013,22,28,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,21.5,21.5,1.3,0.73017,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"347051",2020-02-26 23:10:00,1.67737,0,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.2,0.8064,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"347052",2020-02-26 23:11:00,1.77563,0,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.2,0.74214,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"347053",2020-02-26 23:12:00,1.78601,0,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.2,0.81144,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"347054",2020-02-26 23:13:00,1.76657,0,1.894,22,28,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.2,2.74491,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"347055",2020-02-26 23:14:00,1.74022,0,1.886,22,28,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.2,2.73357,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"347056",2020-02-26 23:15:00,1.66843,0,1.884,22,28,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.3,2.72664,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"347057",2020-02-26 23:16:00,1.62597,0,1.877,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.4,2.72097,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"347058",2020-02-26 23:17:00,2.08802,0,1.884,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.2,2.7027,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"347059",2020-02-26 23:18:00,2.03549,0,1.88,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.2,2.70144,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"347060",2020-02-26 23:19:00,2.17005,0,1.876,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.3,2.70144,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"347061",2020-02-26 23:20:00,2.35318,0,1.891,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.3,2.709,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,0
"347062",2020-02-26 23:21:00,2.40076,0,1.874,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.3,2.69514,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"347063",2020-02-26 23:22:00,3.17767,0,1.869,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.2,2.69388,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"347064",2020-02-26 23:23:00,2.80812,0,1.87,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.2,2.6838,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"347065",2020-02-26 23:24:00,2.77724,0,1.866,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.2,2.68758,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"347066",2020-02-26 23:25:00,2.37866,0,1.864,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.2,2.66364,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"347067",2020-02-26 23:26:00,2.54237,0,1.856,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.1,2.67939,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"347068",2020-02-26 23:27:00,2.6107,0,1.867,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.1,2.67939,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"347069",2020-02-26 23:28:00,2.52541,0,1.852,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.1,2.67687,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"347070",2020-02-26 23:29:00,2.39116,0,1.856,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.1,2.68191,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"347071",2020-02-26 23:30:00,2.25044,0,1.847,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.1,2.66427,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"347072",2020-02-26 23:31:00,2.22046,0,1.85,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.1,2.67624,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"347073",2020-02-26 23:32:00,2.36017,0,1.879,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.1,2.70207,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"347074",2020-02-26 23:33:00,2.36259,0,0.022,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1,0.7182,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"347075",2020-02-26 23:34:00,2.50541,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.1,0.69804,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"347076",2020-02-26 23:35:00,2.30326,0,0.013,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.1,0.71127,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"347077",2020-02-26 23:36:00,2.40896,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1,0.34713,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"347078",2020-02-26 23:37:00,2.34166,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1,0.37737,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"347079",2020-02-26 23:38:00,2.38634,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1,0.36414,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"347080",2020-02-26 23:39:00,2.55648,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1,0.36981,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"347081",2020-02-26 23:40:00,2.32281,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1,0.37044,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"347082",2020-02-26 23:41:00,2.45576,0,0.015,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1,0.37044,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0
"347083",2020-02-26 23:42:00,2.33058,0,1.836,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1,2.32785,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0
"347084",2020-02-26 23:43:00,2.54342,0,1.832,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.1,2.33037,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0
"347085",2020-02-26 23:44:00,2.2967,0,1.854,22,28,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.1,2.38455,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"347086",2020-02-26 23:45:00,2.74371,0,0.018,22,28,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.3,0.43344,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"347087",2020-02-26 23:46:00,2.15759,0,0.011,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.1,0.41517,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"347088",2020-02-26 23:47:00,2.94452,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.1,0.39627,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"347089",2020-02-26 23:48:00,2.96365,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.1,0.40131,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"347090",2020-02-26 23:49:00,2.97881,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.1,0.39564,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"347091",2020-02-26 23:50:00,2.70523,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.1,0.40635,0,1,1,0,0,1,1,0,1,0,0,1,0,1,1,1,1,0,0,0,0
"347092",2020-02-26 23:51:00,3.21212,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.2,0.39627,0,1,1,0,0,1,1,0,1,0,0,1,0,1,1,1,1,0,0,0,0
"347093",2020-02-26 23:52:00,3.18323,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.2,0.4032,0,1,1,0,0,1,1,0,1,0,0,1,0,1,1,1,1,0,0,0,0
"347094",2020-02-26 23:53:00,3.18532,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.2,0.37989,0,1,1,0,0,1,1,0,1,0,0,1,0,1,1,1,1,0,0,0,0
"347095",2020-02-26 23:54:00,3.09474,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.2,0.37107,0,0,1,0,0,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0
"347096",2020-02-26 23:55:00,2.95273,0,0.007,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.1,0.36477,0,0,1,0,0,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0
"347097",2020-02-26 23:56:00,2.73615,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.2,0.4536,0,0,1,0,0,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0
"347098",2020-02-26 23:57:00,2.48608,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.2,0.36477,0,0,1,0,0,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0
"347099",2020-02-26 23:58:00,2.52689,0,1.862,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.2,2.36565,0,0,1,0,0,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0
"347100",2020-02-26 23:59:00,2.63704,0,0.03,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.2,0.43344,0,0,1,0,0,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0
"347101",2020-02-27 00:00:00,2.60205,0,0.014,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.2,0.40194,0,0,1,0,0,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0
"347102",2020-02-27 00:01:00,2.24048,0,0.023,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.3,0.42651,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"347103",2020-02-27 00:02:00,2.20886,0,0.023,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.2,0.37107,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"347104",2020-02-27 00:03:00,2.18632,0,0.03,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.2,0.4347,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"347105",2020-02-27 00:04:00,2.05311,0,1.871,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.2,2.36817,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"347106",2020-02-27 00:05:00,2.26859,0,1.829,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.3,2.32407,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"347107",2020-02-27 00:06:00,2.36875,0,1.847,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.4,2.3499,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"347108",2020-02-27 00:07:00,2.32612,0,0.023,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.2,0.42021,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"347109",2020-02-27 00:08:00,2.25887,0,0.005,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.3,0.59787,0,0,0,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"347110",2020-02-27 00:09:00,2.30377,0,0.014,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.3,0.64134,0,0,0,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"347111",2020-02-27 00:10:00,2.6167,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.4,0.54054,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"347112",2020-02-27 00:11:00,2.20917,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.3,0.47817,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0
"347113",2020-02-27 00:12:00,2.20112,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.3,0.48447,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0
"347114",2020-02-27 00:13:00,2.3199,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.2,0.38934,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0
"347115",2020-02-27 00:14:00,2.53154,0,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.3,0.3906,0,1,0,1,0,0,1,0,1,1,1,1,0,1,1,0,1,0,0,0,0
"347116",2020-02-27 00:15:00,2.59586,0,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.2,0.40761,0,1,0,1,0,0,1,0,1,1,1,1,0,1,1,0,1,0,0,0,0
"347117",2020-02-27 00:16:00,2.60274,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.3,0.40131,0,1,0,1,0,0,1,0,1,1,1,1,0,1,1,0,1,0,0,0,0
"347118",2020-02-27 00:17:00,2.50809,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.3,0.38682,0,1,0,1,0,0,1,0,1,1,1,1,0,1,1,0,1,0,0,0,0
"347119",2020-02-27 00:18:00,2.76678,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.3,0.38997,0,1,0,1,0,0,1,0,1,1,1,1,0,1,1,0,1,0,0,0,0
"347120",2020-02-27 00:19:00,2.68197,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.3,0.39501,0,1,0,1,0,1,1,0,1,1,1,1,0,1,1,0,1,0,0,0,0
"347121",2020-02-27 00:20:00,2.74417,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.3,0.38052,0,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"347122",2020-02-27 00:21:00,2.75118,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.3,0.38241,0,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"347123",2020-02-27 00:22:00,2.74253,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.3,0.37107,0,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"347124",2020-02-27 00:23:00,2.85867,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.4,0.37674,0,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"347125",2020-02-27 00:24:00,2.69739,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.4,0.36477,0,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"347126",2020-02-27 00:25:00,2.7312,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.4,0.37107,0,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"347127",2020-02-27 00:26:00,2.58096,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.4,0.37296,0,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"347128",2020-02-27 00:27:00,2.49815,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.3,0.37044,0,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"347129",2020-02-27 00:28:00,2.36221,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.3,0.34587,0,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"347130",2020-02-27 00:29:00,2.6451,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.5,0.35784,0,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"347131",2020-02-27 00:30:00,2.42651,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.4,0.35721,0,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"347132",2020-02-27 00:31:00,2.24033,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.4,0.35721,0,0,1,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"347133",2020-02-27 00:32:00,2.18098,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.4,0.35532,0,0,1,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"347134",2020-02-27 00:33:00,2.17136,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.5,0.35154,0,0,1,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"347135",2020-02-27 00:34:00,2.14793,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.5,0.34146,0,0,1,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"347136",2020-02-27 00:35:00,2.26942,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.5,0.34776,0,0,1,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"347137",2020-02-27 00:36:00,2.15667,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.4,0.34902,0,0,1,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"347138",2020-02-27 00:37:00,1.94673,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.4,0.36351,0,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"347139",2020-02-27 00:38:00,2.0057,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.5,0.35973,0,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"347140",2020-02-27 00:39:00,1.98129,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.6,0.37044,0,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"347141",2020-02-27 00:40:00,2.06095,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.4,0.36414,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"347142",2020-02-27 00:41:00,2.02245,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.5,0.36162,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"347143",2020-02-27 00:42:00,1.94437,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.4,0.3528,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"347144",2020-02-27 00:43:00,1.98869,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.4,0.35217,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"347145",2020-02-27 00:44:00,2.35059,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.5,0.36351,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"347146",2020-02-27 00:45:00,2.3116,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.5,0.35217,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"347147",2020-02-27 00:46:00,2.27296,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.5,0.35784,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"347148",2020-02-27 00:47:00,2.60894,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.5,0.35784,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"347149",2020-02-27 00:48:00,2.2172,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.4,0.35217,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"347150",2020-02-27 00:49:00,2.19734,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.5,0.36225,0,0,0,0,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0
"347151",2020-02-27 00:50:00,2.19302,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.4,0.37044,0,0,1,0,0,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0
"347152",2020-02-27 00:51:00,2.19361,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.5,0.36477,0,0,1,0,0,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0
"347153",2020-02-27 00:52:00,2.18574,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.4,0.36414,0,0,1,0,0,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0
"347154",2020-02-27 00:53:00,2.33973,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.5,0.36414,0,0,1,0,0,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0
"347155",2020-02-27 00:54:00,2.51267,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.5,0.35847,0,0,1,0,0,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0
"347156",2020-02-27 00:55:00,2.5904,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.6,0.3591,0,0,1,0,0,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0
"347157",2020-02-27 00:56:00,2.61589,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.6,0.34965,0,0,1,0,0,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0
"347158",2020-02-27 00:57:00,2.59843,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.6,0.34713,0,0,1,0,0,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0
"347159",2020-02-27 00:58:00,2.49608,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.6,0.36351,0,0,1,0,0,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0
"347160",2020-02-27 00:59:00,2.51604,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.6,0.34587,0,0,1,0,0,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0
"347161",2020-02-27 01:00:00,2.54534,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.5,0.35784,0,0,1,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"347162",2020-02-27 01:01:00,2.57751,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.6,0.33957,0,0,1,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"347163",2020-02-27 01:02:00,2.39642,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.7,0.34965,0,0,1,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"347164",2020-02-27 01:03:00,2.28068,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.7,0.3339,0,0,1,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"347165",2020-02-27 01:04:00,2.4328,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.6,0.34083,0,0,1,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"347166",2020-02-27 01:05:00,1.98774,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.7,0.36477,0,0,1,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"347167",2020-02-27 01:06:00,2.15645,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.8,0.35847,0,0,1,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"347168",2020-02-27 01:07:00,1.90722,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.7,0.36351,0,0,1,0,1,0,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"347169",2020-02-27 01:08:00,1.97425,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.8,0.36351,0,0,0,0,1,0,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"347170",2020-02-27 01:09:00,2.00557,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.7,0.35784,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"347171",2020-02-27 01:10:00,1.99949,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.6,0.35847,0,0,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0,0
"347172",2020-02-27 01:11:00,1.86345,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.5,0.36288,0,0,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0,0
"347173",2020-02-27 01:12:00,1.78981,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.5,0.35154,0,0,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0,0
"347174",2020-02-27 01:13:00,1.74252,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.5,0.35217,0,0,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0,0
"347175",2020-02-27 01:14:00,2.02098,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.5,0.35154,0,0,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0,0
"347176",2020-02-27 01:15:00,2.03781,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.5,0.34587,0,0,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0,0
"347177",2020-02-27 01:16:00,1.97062,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.6,0.34272,0,0,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0,0
"347178",2020-02-27 01:17:00,2.01175,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.6,0.34587,0,0,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0,0
"347179",2020-02-27 01:18:00,1.96407,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.6,0.34965,0,0,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0,0
"347180",2020-02-27 01:19:00,1.91664,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.7,0.35217,0,0,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0,0,0,0,0
"347181",2020-02-27 01:20:00,1.96595,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.6,0.35847,0,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0
"347182",2020-02-27 01:21:00,2.11753,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.6,0.3528,0,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0
"347183",2020-02-27 01:22:00,2.21336,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.6,0.35847,0,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0
"347184",2020-02-27 01:23:00,2.35991,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.7,0.3465,0,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0
"347185",2020-02-27 01:24:00,2.4258,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.7,0.35784,0,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0
"347186",2020-02-27 01:25:00,2.44186,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.7,0.33894,0,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0
"347187",2020-02-27 01:26:00,2.45394,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.6,0.33327,0,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0
"347188",2020-02-27 01:27:00,2.4338,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.7,0.33327,0,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0
"347189",2020-02-27 01:28:00,2.38504,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.6,0.3276,0,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0
"347190",2020-02-27 01:29:00,2.36352,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.7,0.31752,0,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0
"347191",2020-02-27 01:30:00,2.36908,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.6,0.33327,0,0,1,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"347192",2020-02-27 01:31:00,2.32344,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.6,0.3276,0,0,1,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"347193",2020-02-27 01:32:00,2.26862,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.7,0.3276,0,0,1,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"347194",2020-02-27 01:33:00,2.32796,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.7,0.33264,0,0,1,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"347195",2020-02-27 01:34:00,2.21942,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.7,0.33327,0,0,1,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"347196",2020-02-27 01:35:00,2.27403,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.8,0.33327,0,0,1,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"347197",2020-02-27 01:36:00,1.99026,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.7,0.32697,0,0,1,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"347198",2020-02-27 01:37:00,1.9688,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.7,0.32634,0,0,1,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"347199",2020-02-27 01:38:00,2.0041,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.7,0.41517,0,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"347200",2020-02-27 01:39:00,1.99031,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.7,0.54054,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"347201",2020-02-27 01:40:00,1.80223,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.8,0.52794,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"347202",2020-02-27 01:41:00,1.73481,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.7,0.42084,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"347203",2020-02-27 01:42:00,1.75259,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.7,0.43344,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"347204",2020-02-27 01:43:00,1.64454,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.6,0.32634,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"347205",2020-02-27 01:44:00,1.95819,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.6,0.33201,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"347206",2020-02-27 01:45:00,2.02366,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.6,0.32949,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"347207",2020-02-27 01:46:00,1.83505,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.7,0.32571,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"347208",2020-02-27 01:47:00,1.86992,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.6,0.32634,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"347209",2020-02-27 01:48:00,1.84418,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.5,0.35532,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"347210",2020-02-27 01:49:00,2.01023,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.5,0.35784,0,0,0,0,0,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0
"347211",2020-02-27 01:50:00,2.15116,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.6,0.36477,0,0,1,0,0,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0
"347212",2020-02-27 01:51:00,2.35494,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.5,0.36477,0,0,1,0,0,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0
"347213",2020-02-27 01:52:00,2.47172,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.5,0.35658,0,0,1,0,0,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0
"347214",2020-02-27 01:53:00,2.52251,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.3,0.3528,0,0,1,0,0,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0
"347215",2020-02-27 01:54:00,2.53754,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.4,0.35847,0,0,1,0,0,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0
"347216",2020-02-27 01:55:00,2.63929,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.5,0.35847,0,0,1,0,0,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0
"347217",2020-02-27 01:56:00,2.51179,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.4,0.35847,0,0,1,0,0,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0
"347218",2020-02-27 01:57:00,2.41494,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.2,0.35847,0,0,1,0,0,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0
"347219",2020-02-27 01:58:00,2.36902,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.2,0.35847,0,0,1,0,0,1,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0
"347220",2020-02-27 01:59:00,2.50302,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.2,0.35469,0,0,1,0,0,1,0,0,0,0,0,1,0,0,1,1,0,0,0,0,0
"347221",2020-02-27 02:00:00,2.25634,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.1,0.36414,0,0,1,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"347222",2020-02-27 02:01:00,2.18725,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,0.8,0.36414,0,0,1,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"347223",2020-02-27 02:02:00,2.13072,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,0.6,0.35847,0,0,1,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"347224",2020-02-27 02:03:00,2.00756,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,0.8,0.36162,0,0,1,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"347225",2020-02-27 02:04:00,2.01357,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,0.7,0.38997,1,0,1,0,1,1,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"347226",2020-02-27 02:05:00,2.11344,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,0.7,0.38871,1,0,1,0,1,1,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"347227",2020-02-27 02:06:00,1.85368,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,0.8,0.37737,1,0,1,0,1,0,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"347228",2020-02-27 02:07:00,2.00542,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,0.8,0.37737,1,0,1,0,1,0,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"347229",2020-02-27 02:08:00,1.71923,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,0.9,0.38241,1,0,0,0,1,0,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
