"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"347230",2020-02-27 02:09:00,2.63154,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,0.8,0.38304,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"347231",2020-02-27 02:10:00,2.57134,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,0.9,0.37674,1,0,0,1,0,0,0,1,0,1,1,1,1,0,1,0,0,1,1,1,1
"347232",2020-02-27 02:11:00,3.07354,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,0.9,0.37107,1,0,0,1,0,0,0,1,0,1,1,1,1,0,1,0,0,1,1,1,1
"347233",2020-02-27 02:12:00,3.13864,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,0.7,0.37107,1,0,0,1,0,0,0,1,0,1,1,1,1,0,1,0,0,1,1,1,1
"347234",2020-02-27 02:13:00,3.94031,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,0.8,0.36477,1,0,0,1,0,0,0,1,0,1,1,1,1,0,1,0,0,1,1,1,1
"347235",2020-02-27 02:14:00,4.57597,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,0.7,0.3465,0,0,0,1,0,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0
"347236",2020-02-27 02:15:00,4.78619,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,0.7,0.35217,0,0,0,1,0,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0
"347237",2020-02-27 02:16:00,4.79844,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,0.8,0.36351,0,0,0,1,0,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0
"347238",2020-02-27 02:17:00,4.27124,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,0.7,0.34587,0,0,0,1,0,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0
"347239",2020-02-27 02:18:00,4.42315,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,0.8,0.35217,0,0,0,1,0,1,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0
"347240",2020-02-27 02:19:00,4.08903,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,0.8,0.36918,0,0,0,1,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"347241",2020-02-27 02:20:00,3.7318,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,0.8,0.36351,0,0,1,1,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"347242",2020-02-27 02:21:00,3.16477,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,0.8,0.35217,0,0,1,1,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"347243",2020-02-27 02:22:00,2.98655,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,0.9,0.36099,0,0,1,1,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"347244",2020-02-27 02:23:00,2.98455,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,0.8,0.35721,0,0,1,1,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"347245",2020-02-27 02:24:00,3.02579,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,0.8,0.3465,0,0,1,1,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"347246",2020-02-27 02:25:00,2.88574,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,0.8,0.34587,0,0,1,1,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"347247",2020-02-27 02:26:00,2.7641,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,0.8,0.35154,0,0,1,1,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"347248",2020-02-27 02:27:00,2.67506,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,0.9,0.35154,0,0,1,1,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"347249",2020-02-27 02:28:00,2.641,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,1,0.36414,0,1,1,1,0,1,1,1,1,0,1,1,0,1,0,0,1,0,0,0,0
"347250",2020-02-27 02:29:00,2.50601,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,0.9,0.36414,0,1,1,1,0,1,1,1,1,0,1,0,0,1,0,0,0,0,0,0,0
"347251",2020-02-27 02:30:00,2.40586,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,0.9,0.34587,0,1,1,1,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"347252",2020-02-27 02:31:00,2.35994,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,0.9,0.33957,0,1,1,1,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"347253",2020-02-27 02:32:00,2.40954,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,0.9,0.35091,0,1,1,1,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"347254",2020-02-27 02:33:00,2.33851,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,1,0.36477,0,1,1,1,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"347255",2020-02-27 02:34:00,2.70653,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,1,0.37044,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"347256",2020-02-27 02:35:00,2.83911,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,1,0.35658,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"347257",2020-02-27 02:36:00,2.50112,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,1,0.35784,1,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"347258",2020-02-27 02:37:00,2.80901,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,1.2,0.36351,1,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"347259",2020-02-27 02:38:00,3.59432,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,1.1,0.34524,1,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"347260",2020-02-27 02:39:00,3.53906,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,1,0.34587,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"347261",2020-02-27 02:40:00,3.96342,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,1.1,0.34587,1,0,0,1,0,0,1,1,0,1,0,0,1,0,1,1,0,1,1,1,1
"347262",2020-02-27 02:41:00,3.99803,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,1,0.34524,1,0,0,1,0,0,1,1,0,1,0,0,1,0,1,1,0,1,1,1,1
"347263",2020-02-27 02:42:00,4.22443,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,1.1,0.34524,1,0,0,1,0,0,1,1,0,1,0,0,1,0,1,1,0,1,1,1,1
"347264",2020-02-27 02:43:00,4.48454,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,1.1,0.3276,1,0,0,1,0,0,1,1,0,1,0,0,1,0,1,1,0,1,1,1,1
"347265",2020-02-27 02:44:00,4.6707,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,1.2,0.33264,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,1
"347266",2020-02-27 02:45:00,4.73951,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,1.2,0.3213,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,1
"347267",2020-02-27 02:46:00,4.56264,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,1.1,0.33264,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,1
"347268",2020-02-27 02:47:00,4.50248,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,1,0.32382,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,1
"347269",2020-02-27 02:48:00,4.2322,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,1.2,0.32886,0,0,0,1,0,1,1,0,0,1,0,0,0,0,1,1,0,0,0,0,1
"347270",2020-02-27 02:49:00,3.86172,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,1.2,0.33894,0,0,0,0,0,1,1,0,0,1,0,1,0,0,0,1,1,0,0,0,1
"347271",2020-02-27 02:50:00,3.63368,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,1.2,0.33894,0,0,1,0,0,1,1,0,0,1,0,1,0,0,0,1,1,0,0,0,1
"347272",2020-02-27 02:51:00,3.21219,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,1.2,0.33894,0,0,1,0,0,1,1,0,0,1,0,1,0,0,0,1,1,0,0,0,1
"347273",2020-02-27 02:52:00,3.18466,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,1.3,0.33264,0,0,1,0,0,1,1,0,0,1,0,1,0,0,0,1,1,0,0,0,1
"347274",2020-02-27 02:53:00,3.30635,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,1.2,0.33894,0,0,1,0,0,1,1,0,0,1,0,1,0,0,0,1,1,0,0,0,1
"347275",2020-02-27 02:54:00,3.15543,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,1.2,0.33264,0,0,1,0,0,1,1,0,0,1,0,1,0,0,0,1,1,0,0,0,1
"347276",2020-02-27 02:55:00,3.08702,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,1.2,0.33831,0,0,1,0,0,1,1,0,0,1,0,1,0,0,0,1,1,0,0,0,1
"347277",2020-02-27 02:56:00,2.94361,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,1.2,0.3276,0,0,1,0,0,1,1,0,0,1,0,1,0,0,0,1,1,0,0,0,1
"347278",2020-02-27 02:57:00,2.8049,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,1.3,0.33264,0,0,1,0,0,1,1,0,0,1,0,1,0,0,0,1,1,0,0,0,1
"347279",2020-02-27 02:58:00,2.74802,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,1.1,0.33894,0,0,1,0,0,1,1,0,0,1,0,1,0,0,0,1,1,0,0,0,1
"347280",2020-02-27 02:59:00,2.6948,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,1.1,0.34587,0,1,1,0,1,1,0,0,1,1,0,1,0,1,0,1,0,0,0,0,1
"347281",2020-02-27 03:00:00,2.58468,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,1.1,0.34524,0,1,1,0,1,1,0,0,1,1,1,1,0,1,0,1,0,0,0,0,1
"347282",2020-02-27 03:01:00,2.57969,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,1.1,0.33957,0,1,1,0,1,1,0,0,1,1,1,1,0,1,0,1,0,0,0,0,1
"347283",2020-02-27 03:02:00,2.60617,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.2,0.34524,0,1,1,0,1,1,0,0,1,1,1,1,0,1,0,1,0,0,0,0,1
"347284",2020-02-27 03:03:00,2.68026,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.2,0.36477,0,1,1,0,1,1,0,0,1,1,1,1,0,1,0,1,0,0,0,1,1
"347285",2020-02-27 03:04:00,2.83225,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.3,0.35847,1,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"347286",2020-02-27 03:05:00,2.78441,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.3,0.36036,1,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"347287",2020-02-27 03:06:00,2.70161,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,1.3,0.38304,1,1,1,0,1,0,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"347288",2020-02-27 03:07:00,2.99364,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,1.1,0.38178,1,1,0,0,1,0,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"347289",2020-02-27 03:08:00,3.83952,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,1.2,0.38871,1,1,0,0,1,0,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"347290",2020-02-27 03:09:00,3.43195,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,1.1,0.37107,1,0,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,1,1,1,1
"347291",2020-02-27 03:10:00,3.65334,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,21.5,22,21.5,1.3,0.36477,1,0,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,1,1,1,1
"347292",2020-02-27 03:11:00,3.87269,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.3,0.3654,1,0,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,1,1,1,1
"347293",2020-02-27 03:12:00,3.93255,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.3,0.47628,1,0,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,1,1,1,1
"347294",2020-02-27 03:13:00,4.00753,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.2,0.55314,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0
"347295",2020-02-27 03:14:00,4.21828,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.2,0.54684,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0
"347296",2020-02-27 03:15:00,4.30909,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.2,0.44667,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0
"347297",2020-02-27 03:16:00,4.25963,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.3,0.44037,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0
"347298",2020-02-27 03:17:00,4.06895,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.3,0.35217,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0
"347299",2020-02-27 03:18:00,4.03967,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.3,0.36162,0,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0
"347300",2020-02-27 03:19:00,3.80791,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.2,0.35784,0,0,0,0,1,1,1,0,0,0,0,1,0,0,1,0,1,0,0,1,0
"347301",2020-02-27 03:20:00,3.30766,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.3,0.35217,0,0,1,0,1,1,1,0,0,0,0,1,0,0,1,0,1,0,0,1,0
"347302",2020-02-27 03:21:00,3.09219,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.5,0.35784,0,0,1,0,1,1,1,0,0,0,0,1,0,0,1,0,1,0,0,1,0
"347303",2020-02-27 03:22:00,2.94893,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.6,0.35217,0,0,1,0,1,1,1,0,0,0,0,1,0,0,1,0,1,0,0,1,0
"347304",2020-02-27 03:23:00,2.93438,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.5,0.35784,0,0,1,0,1,1,1,0,0,0,0,1,0,0,1,0,1,0,0,1,0
"347305",2020-02-27 03:24:00,2.98684,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.3,0.35217,0,0,1,0,1,1,1,0,0,0,0,1,0,0,1,0,1,0,0,1,0
"347306",2020-02-27 03:25:00,2.83345,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.3,0.34839,0,0,1,0,1,1,1,0,0,0,0,1,0,0,1,0,1,0,0,1,0
"347307",2020-02-27 03:26:00,2.72316,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.4,0.33264,0,0,1,0,1,1,1,0,0,0,0,1,0,0,1,0,1,0,0,1,0
"347308",2020-02-27 03:27:00,2.57773,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.3,0.33264,0,0,1,0,1,1,1,0,0,0,0,1,0,0,1,0,1,0,0,1,0
"347309",2020-02-27 03:28:00,2.73468,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.4,0.32256,0,0,1,0,1,1,1,0,0,0,0,1,0,0,1,0,1,0,0,1,0
"347310",2020-02-27 03:29:00,2.67051,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.4,0.35469,0,1,1,0,1,1,1,0,1,0,1,0,0,1,1,1,0,0,0,1,0
"347311",2020-02-27 03:30:00,2.67195,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.5,0.34524,0,1,1,0,1,1,1,0,1,0,1,0,0,1,1,1,0,0,0,1,0
"347312",2020-02-27 03:31:00,2.6064,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.6,0.33957,0,1,1,0,1,1,1,0,1,0,1,0,0,1,1,1,0,0,0,1,0
"347313",2020-02-27 03:32:00,2.38976,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.5,0.33957,0,1,1,0,1,1,1,0,1,0,1,0,0,1,1,1,0,0,0,1,0
"347314",2020-02-27 03:33:00,1.88311,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.3,0.37044,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1
"347315",2020-02-27 03:34:00,2.65085,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.3,0.3717,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1
"347316",2020-02-27 03:35:00,2.44618,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.3,0.37107,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1
"347317",2020-02-27 03:36:00,2.19727,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.4,0.35217,1,1,1,0,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1
"347318",2020-02-27 03:37:00,3.13852,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.4,0.3465,1,1,0,0,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1
"347319",2020-02-27 03:38:00,3.35093,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.3,0.35847,1,1,0,0,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1
"347320",2020-02-27 03:39:00,3.52343,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.4,0.38241,1,0,0,1,0,0,1,1,0,1,1,0,1,0,1,0,0,1,1,1,1
"347321",2020-02-27 03:40:00,3.53328,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.3,0.34587,1,0,0,1,0,0,1,1,0,1,1,0,1,0,1,0,0,1,1,1,1
"347322",2020-02-27 03:41:00,3.79663,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.3,0.35091,1,0,0,1,0,0,1,1,0,1,1,0,1,0,1,0,0,1,1,1,1
"347323",2020-02-27 03:42:00,3.79847,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.3,0.34524,1,0,0,1,0,0,1,1,0,1,1,0,1,0,1,0,0,1,1,1,1
"347324",2020-02-27 03:43:00,3.97303,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.2,0.33264,0,0,0,1,0,0,1,0,0,1,1,0,1,0,1,0,0,0,0,0,0
"347325",2020-02-27 03:44:00,4.24436,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.2,0.32697,0,0,0,1,0,0,1,0,0,1,1,0,1,0,1,0,0,0,0,0,0
"347326",2020-02-27 03:45:00,4.28969,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.2,0.3213,0,0,0,1,0,0,1,0,0,1,1,0,1,0,1,0,0,0,0,0,0
"347327",2020-02-27 03:46:00,4.22857,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.2,0.33264,0,0,0,1,0,0,1,0,0,1,1,0,1,0,1,0,0,0,0,0,0
"347328",2020-02-27 03:47:00,4.15957,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.2,0.32697,0,0,0,1,0,0,1,0,0,1,1,0,1,0,1,0,0,0,0,0,0
"347329",2020-02-27 03:48:00,4.59587,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.2,0.33327,0,0,0,1,0,1,1,0,0,1,1,1,1,0,1,0,1,0,0,0,0
"347330",2020-02-27 03:49:00,3.89902,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.3,0.34461,0,0,1,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"347331",2020-02-27 03:50:00,3.58306,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.3,0.33894,0,0,1,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"347332",2020-02-27 03:51:00,3.13155,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.3,0.33894,0,0,1,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"347333",2020-02-27 03:52:00,3.36049,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.3,0.3276,0,0,1,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"347334",2020-02-27 03:53:00,3.04093,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.3,0.33264,0,0,1,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"347335",2020-02-27 03:54:00,2.80665,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.3,0.35217,0,0,1,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"347336",2020-02-27 03:55:00,2.88681,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.4,0.35469,0,0,1,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"347337",2020-02-27 03:56:00,2.70156,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.3,0.35784,0,0,1,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"347338",2020-02-27 03:57:00,2.74189,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.3,0.35721,0,0,1,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"347339",2020-02-27 03:58:00,2.70684,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.3,0.35154,0,0,1,1,0,1,1,0,0,0,1,1,1,0,0,0,0,0,0,0,0
"347340",2020-02-27 03:59:00,2.6947,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.4,0.3717,0,1,1,1,1,1,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"347341",2020-02-27 04:00:00,2.66084,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.4,0.37107,0,1,1,1,1,1,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"347342",2020-02-27 04:01:00,2.56935,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.5,0.3654,0,1,1,1,1,1,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"347343",2020-02-27 04:02:00,2.46358,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.5,0.37107,0,1,1,1,1,1,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"347344",2020-02-27 04:03:00,2.46788,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.5,0.3969,1,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"347345",2020-02-27 04:04:00,2.5816,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.5,0.39564,1,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"347346",2020-02-27 04:05:00,2.19476,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.5,0.38367,1,1,1,1,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"347347",2020-02-27 04:06:00,2.24202,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.5,0.38367,1,1,1,1,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"347348",2020-02-27 04:07:00,2.64317,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.5,0.378,1,1,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"347349",2020-02-27 04:08:00,3.1035,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.5,0.38808,1,1,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"347350",2020-02-27 04:09:00,3.19875,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.6,0.37737,1,0,0,1,0,0,0,1,0,1,0,1,1,0,1,1,0,1,1,1,1
"347351",2020-02-27 04:10:00,3.46382,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.6,0.37107,1,0,0,1,0,0,0,1,0,1,0,1,1,0,1,1,0,1,1,1,1
"347352",2020-02-27 04:11:00,3.80079,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.7,0.36855,1,0,0,1,0,0,0,1,0,1,0,1,1,0,1,1,0,1,1,1,1
"347353",2020-02-27 04:12:00,3.83263,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.7,0.37044,1,0,0,1,0,0,0,1,0,1,0,1,1,0,1,1,0,1,1,1,1
"347354",2020-02-27 04:13:00,3.98344,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.7,0.35217,0,0,0,1,0,0,0,1,0,1,0,1,0,0,1,1,0,0,0,0,0
"347355",2020-02-27 04:14:00,4.13332,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.7,0.35217,0,0,0,1,0,0,0,1,0,1,0,1,0,0,1,1,0,0,0,0,0
"347356",2020-02-27 04:15:00,4.11953,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.7,0.34587,0,0,0,1,0,0,0,1,0,1,0,1,0,0,1,1,0,0,0,0,0
"347357",2020-02-27 04:16:00,3.93123,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.7,0.35154,0,0,0,1,0,0,0,1,0,1,0,1,0,0,1,1,0,0,0,0,0
"347358",2020-02-27 04:17:00,3.96889,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.7,0.3528,0,0,0,1,0,1,0,1,0,1,0,1,0,0,1,1,0,0,0,0,0
"347359",2020-02-27 04:18:00,3.85814,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.7,0.35217,0,0,0,0,0,1,1,1,0,1,0,1,0,0,0,1,1,0,0,0,0
"347360",2020-02-27 04:19:00,3.77055,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.8,0.36288,0,0,1,0,0,1,1,1,0,1,0,1,0,0,0,1,1,0,0,0,0
"347361",2020-02-27 04:20:00,3.24526,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.8,0.36288,0,0,1,0,0,1,1,1,0,1,0,1,0,0,0,1,1,0,0,0,0
"347362",2020-02-27 04:21:00,2.968,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.8,0.35595,0,0,1,0,0,1,1,1,0,1,0,1,0,0,0,1,1,0,0,0,0
"347363",2020-02-27 04:22:00,2.7776,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.8,0.35217,0,0,1,0,0,1,1,1,0,1,0,1,0,0,0,1,1,0,0,0,0
"347364",2020-02-27 04:23:00,2.92925,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.7,0.36351,0,0,1,0,0,1,1,1,0,1,0,1,0,0,0,1,1,0,0,0,0
"347365",2020-02-27 04:24:00,2.83463,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.8,0.34902,0,0,1,0,0,1,1,1,0,1,0,1,0,0,0,1,1,0,0,0,0
"347366",2020-02-27 04:25:00,2.72618,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.8,0.34461,0,0,1,0,0,1,1,1,0,1,0,1,0,0,0,1,1,0,0,0,0
"347367",2020-02-27 04:26:00,2.53458,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.7,0.34839,0,0,1,0,0,1,1,1,0,1,0,1,0,0,0,1,1,0,0,0,0
"347368",2020-02-27 04:27:00,2.45209,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.8,0.35154,0,0,1,0,0,1,1,1,0,1,0,1,0,0,0,1,1,0,0,0,0
"347369",2020-02-27 04:28:00,2.45239,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.7,0.35784,0,0,1,0,0,1,1,1,0,1,0,0,0,0,0,1,0,0,0,0,0
"347370",2020-02-27 04:29:00,2.49667,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.7,0.36981,0,1,1,0,1,1,1,1,1,1,1,0,0,1,0,1,0,0,0,0,0
"347371",2020-02-27 04:30:00,2.54481,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.7,0.36414,0,1,1,0,1,1,1,1,1,1,1,0,0,1,0,1,0,0,0,0,0
"347372",2020-02-27 04:31:00,2.54406,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.7,0.3528,0,1,1,0,1,1,1,1,1,1,1,0,0,1,0,1,0,0,0,0,0
"347373",2020-02-27 04:32:00,2.63481,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.7,0.3528,0,1,1,0,1,1,1,1,1,1,1,0,0,1,0,1,0,0,0,0,0
"347374",2020-02-27 04:33:00,2.96933,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.7,0.37737,1,1,1,0,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"347375",2020-02-27 04:34:00,2.51186,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.7,0.38304,1,1,1,0,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"347376",2020-02-27 04:35:00,2.14149,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.7,0.37107,1,1,1,0,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"347377",2020-02-27 04:36:00,2.0844,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.7,0.3654,1,1,1,0,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"347378",2020-02-27 04:37:00,2.76257,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.7,0.35154,1,1,0,0,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"347379",2020-02-27 04:38:00,2.96827,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.7,0.35469,1,1,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"347380",2020-02-27 04:39:00,3.11735,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.7,0.34272,1,0,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"347381",2020-02-27 04:40:00,3.48692,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.7,0.3339,1,0,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"347382",2020-02-27 04:41:00,3.83013,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.7,0.3402,1,0,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"347383",2020-02-27 04:42:00,3.81647,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.7,0.3339,1,0,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"347384",2020-02-27 04:43:00,3.94823,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.7,0.32697,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"347385",2020-02-27 04:44:00,4.05049,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.7,0.32697,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"347386",2020-02-27 04:45:00,4.01653,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.7,0.32067,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"347387",2020-02-27 04:46:00,3.95828,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.7,0.32067,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"347388",2020-02-27 04:47:00,3.87128,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.7,0.32697,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"347389",2020-02-27 04:48:00,3.8054,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.6,0.55377,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,1
"347390",2020-02-27 04:49:00,3.6046,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.7,0.55944,0,0,1,0,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,1
"347391",2020-02-27 04:50:00,3.17223,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.7,0.46557,0,0,1,0,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,1
"347392",2020-02-27 04:51:00,2.90254,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.7,0.43407,0,0,1,0,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,1
"347393",2020-02-27 04:52:00,2.92279,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.7,0.32697,0,0,1,0,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,1
"347394",2020-02-27 04:53:00,2.84456,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.7,0.3276,0,0,1,0,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,1
"347395",2020-02-27 04:54:00,2.95411,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.7,0.3213,0,0,1,0,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,1
"347396",2020-02-27 04:55:00,2.86556,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.7,0.3213,0,0,1,0,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,1
"347397",2020-02-27 04:56:00,2.61489,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.7,0.32697,0,0,1,0,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,1
"347398",2020-02-27 04:57:00,2.51032,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.7,0.32067,0,0,1,0,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,1
"347399",2020-02-27 04:58:00,2.71721,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.7,0.33201,0,0,1,0,1,0,0,0,0,0,0,1,0,0,1,0,0,0,0,0,1
"347400",2020-02-27 04:59:00,2.78067,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.7,0.34524,0,1,1,0,1,0,0,0,1,0,1,1,0,1,1,1,0,0,0,0,1
"347401",2020-02-27 05:00:00,2.61607,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.7,0.78624,0,1,1,0,1,0,0,0,1,0,1,1,0,1,1,1,0,0,0,0,1
"347402",2020-02-27 05:01:00,2.52672,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.7,0.64197,0,1,1,0,1,0,0,0,1,0,1,1,0,1,1,1,0,0,0,0,1
"347403",2020-02-27 05:02:00,2.43011,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.7,0.58527,0,1,1,0,1,0,0,0,1,0,1,1,0,1,1,1,0,0,0,0,1
"347404",2020-02-27 05:03:00,2.60624,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,21.5,1.7,0.5733,1,1,1,0,1,0,0,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"347405",2020-02-27 05:04:00,2.70391,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.7,0.55377,1,1,1,0,1,0,0,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"347406",2020-02-27 05:05:00,2.25607,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.6,0.54747,1,1,1,0,1,0,0,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"347407",2020-02-27 05:06:00,2.37641,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.6,0.54621,1,1,1,0,1,0,0,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"347408",2020-02-27 05:07:00,3.09884,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.6,0.52857,1,1,0,0,1,0,0,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"347409",2020-02-27 05:08:00,3.00103,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.5,0.52794,1,1,0,1,1,0,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"347410",2020-02-27 05:09:00,3.1098,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.5,0.5103,1,0,0,1,0,0,0,1,0,1,1,1,1,0,1,0,0,1,1,1,1
"347411",2020-02-27 05:10:00,3.37871,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.5,0.52164,1,0,0,1,0,0,0,1,0,1,1,1,1,0,1,0,0,1,1,1,1
"347412",2020-02-27 05:11:00,3.6283,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.5,0.50967,1,0,0,1,0,0,0,1,0,1,1,1,1,0,1,0,0,1,1,1,1
"347413",2020-02-27 05:12:00,3.75358,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.5,0.50904,1,0,0,1,0,0,0,1,0,1,1,1,1,0,1,0,0,1,1,1,1
"347414",2020-02-27 05:13:00,3.89413,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.4,0.49644,0,0,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,1,0,0
"347415",2020-02-27 05:14:00,4.10378,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.4,0.52794,0,0,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,1,0,0
"347416",2020-02-27 05:15:00,4.02916,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.4,0.5166,0,0,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,1,0,0
"347417",2020-02-27 05:16:00,3.73177,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.4,0.51597,0,0,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,1,0,0
"347418",2020-02-27 05:17:00,3.74102,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.5,0.51471,0,0,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,1,0,0
"347419",2020-02-27 05:18:00,3.61528,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.4,0.51282,0,0,0,1,0,0,1,0,0,0,1,1,0,0,0,0,1,0,1,0,0
"347420",2020-02-27 05:19:00,3.41554,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.3,0.51534,0,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,1,0,1,0,0
"347421",2020-02-27 05:20:00,2.9006,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.4,0.50904,0,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,1,0,1,0,0
"347422",2020-02-27 05:21:00,2.64508,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.4,0.51282,0,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,1,0,1,0,0
"347423",2020-02-27 05:22:00,2.76557,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.4,0.5103,0,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,1,0,1,0,0
"347424",2020-02-27 05:23:00,2.88027,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.3,0.51471,0,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,1,0,1,0,0
"347425",2020-02-27 05:24:00,2.62396,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.3,0.50337,0,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,1,0,1,0,0
"347426",2020-02-27 05:25:00,2.50464,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.4,0.50652,0,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,1,0,1,0,0
"347427",2020-02-27 05:26:00,2.39833,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.3,0.50778,0,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,1,0,1,0,0
"347428",2020-02-27 05:27:00,2.57393,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.3,0.50274,0,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,1,0,1,0,0
"347429",2020-02-27 05:28:00,2.37503,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.3,0.52164,0,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"347430",2020-02-27 05:29:00,2.35521,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.3,0.52164,0,1,1,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,0,0
"347431",2020-02-27 05:30:00,2.30713,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.3,0.5103,0,1,1,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,0,0
"347432",2020-02-27 05:31:00,2.28032,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.4,0.50967,0,1,1,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,0,0
"347433",2020-02-27 05:32:00,2.21876,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.4,0.504,0,1,1,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,0,0
"347434",2020-02-27 05:33:00,2.55692,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.3,0.52983,1,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"347435",2020-02-27 05:34:00,2.22431,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.4,0.5103,1,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"347436",2020-02-27 05:35:00,2.07635,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.4,0.51534,1,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"347437",2020-02-27 05:36:00,2.176,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.3,0.50967,1,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"347438",2020-02-27 05:37:00,2.95463,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.3,0.50778,1,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"347439",2020-02-27 05:38:00,2.95723,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.3,0.49896,1,1,0,1,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"347440",2020-02-27 05:39:00,3.14651,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.4,0.49266,1,0,0,1,0,0,1,1,0,1,0,0,1,0,1,1,0,1,1,1,1
"347441",2020-02-27 05:40:00,3.38824,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.4,0.49329,1,0,0,1,0,0,1,1,0,1,0,0,1,0,1,1,0,1,1,1,1
"347442",2020-02-27 05:41:00,3.23168,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.5,0.4851,1,0,0,1,0,0,1,1,0,1,0,0,1,0,1,1,0,1,1,1,1
"347443",2020-02-27 05:42:00,3.61236,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.3,0.49644,1,0,0,1,0,0,1,1,0,1,0,0,1,0,1,1,0,1,1,1,1
"347444",2020-02-27 05:43:00,3.85096,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.4,0.47313,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,1,0
"347445",2020-02-27 05:44:00,4.42942,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.3,0.4725,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,1,0
"347446",2020-02-27 05:45:00,4.59198,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.4,0.47754,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,1,0
"347447",2020-02-27 05:46:00,3.89314,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.4,0.47187,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,1,0
"347448",2020-02-27 05:47:00,3.56643,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.4,0.48888,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,1,0
"347449",2020-02-27 05:48:00,3.32669,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.4,0.47817,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0
"347450",2020-02-27 05:49:00,3.16112,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.4,0.48951,0,0,1,0,0,0,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0
"347451",2020-02-27 05:50:00,3.02208,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.4,0.48951,0,0,1,0,0,0,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0
"347452",2020-02-27 05:51:00,2.8216,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.3,0.47754,0,0,1,0,0,0,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0
"347453",2020-02-27 05:52:00,2.91623,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.3,0.47187,0,0,1,0,0,0,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0
"347454",2020-02-27 05:53:00,2.43758,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.3,0.47187,0,0,1,0,0,0,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0
"347455",2020-02-27 05:54:00,2.68974,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.3,0.47187,0,0,1,0,0,0,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0
"347456",2020-02-27 05:55:00,2.71935,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.2,0.47187,0,0,1,0,0,0,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0
"347457",2020-02-27 05:56:00,2.72213,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.3,0.47124,0,0,1,0,0,0,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0
"347458",2020-02-27 05:57:00,2.64063,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.2,0.47124,0,0,1,0,0,0,1,0,0,1,0,1,0,0,0,1,1,0,0,1,0
"347459",2020-02-27 05:58:00,2.57292,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.1,0.48888,0,0,1,0,1,0,0,0,0,1,1,1,0,0,0,1,0,0,0,1,0
"347460",2020-02-27 05:59:00,2.33688,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.2,0.47943,0,1,1,0,1,0,0,0,1,1,1,1,0,1,0,1,0,0,0,1,0
"347461",2020-02-27 06:00:00,2.27757,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.2,0.50337,0,1,1,0,1,0,0,0,1,1,1,1,0,1,0,1,0,0,0,1,0
"347462",2020-02-27 06:01:00,2.22789,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.1,0.49707,0,1,1,0,1,0,0,0,1,1,1,1,0,1,0,1,0,0,0,1,0
"347463",2020-02-27 06:02:00,2.23784,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.1,0.52227,0,1,1,0,1,0,0,0,1,1,1,1,0,1,0,1,0,0,0,1,0
"347464",2020-02-27 06:03:00,2.48866,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1,0.52353,1,1,1,0,1,0,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"347465",2020-02-27 06:04:00,2.35622,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.1,0.52164,1,1,1,0,1,0,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"347466",2020-02-27 06:05:00,2.18388,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.1,0.52731,1,1,1,0,1,0,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"347467",2020-02-27 06:06:00,2.51748,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.1,0.51912,1,1,1,0,1,0,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"347468",2020-02-27 06:07:00,3.08549,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.1,0.51408,1,1,0,0,1,0,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"347469",2020-02-27 06:08:00,3.01403,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1,0.50967,1,1,0,1,0,0,0,1,1,1,1,1,1,1,1,0,0,1,1,1,1
"347470",2020-02-27 06:09:00,3.1447,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.1,0.50904,1,0,0,1,0,0,0,1,0,1,1,1,1,0,1,0,0,1,1,1,1
"347471",2020-02-27 06:10:00,3.78443,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.1,0.504,1,0,0,1,0,0,0,1,0,1,1,1,1,0,1,0,0,1,1,1,1
"347472",2020-02-27 06:11:00,3.51396,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.1,0.50967,1,0,0,1,0,0,0,1,0,1,1,1,1,0,1,0,0,1,1,1,1
"347473",2020-02-27 06:12:00,3.56995,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1,0.49707,1,0,0,1,0,0,0,1,0,1,1,1,1,0,1,0,0,1,1,1,1
"347474",2020-02-27 06:13:00,3.47757,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.1,0.4851,0,0,0,1,0,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0
"347475",2020-02-27 06:14:00,4.06871,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1,0.49014,0,0,0,1,0,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0
"347476",2020-02-27 06:15:00,3.8874,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.1,0.4851,0,0,0,1,0,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0
"347477",2020-02-27 06:16:00,3.75893,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1,0.49014,0,0,0,1,0,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0
"347478",2020-02-27 06:17:00,3.75485,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.1,0.48447,0,0,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0
"347479",2020-02-27 06:18:00,3.67504,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1,0.49644,0,0,0,0,0,0,1,1,0,0,1,1,0,0,1,0,1,0,0,0,0
"347480",2020-02-27 06:19:00,3.13383,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.1,0.49014,0,0,1,0,0,0,1,1,0,0,1,1,0,0,1,0,1,0,0,0,0
"347481",2020-02-27 06:20:00,2.8096,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.1,0.53991,0,0,1,0,0,0,1,1,0,0,1,1,0,0,1,0,1,0,0,0,0
"347482",2020-02-27 06:21:00,2.45734,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.1,0.70497,0,0,1,0,0,0,1,1,0,0,1,1,0,0,1,0,1,0,0,0,0
"347483",2020-02-27 06:22:00,2.79868,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.1,0.7182,0,0,1,0,0,0,1,1,0,0,1,1,0,0,1,0,1,0,0,0,0
"347484",2020-02-27 06:23:00,2.7197,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.1,0.57897,0,0,1,0,0,0,1,1,0,0,1,1,0,0,1,0,1,0,0,0,0
"347485",2020-02-27 06:24:00,2.67193,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.1,0.57267,0,0,1,0,0,0,1,1,0,0,1,1,0,0,1,0,1,0,0,0,0
"347486",2020-02-27 06:25:00,2.55123,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.1,0.48321,0,0,1,0,0,0,1,1,0,0,1,1,0,0,1,0,1,0,0,0,0
"347487",2020-02-27 06:26:00,2.47401,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.1,0.47565,0,0,1,0,0,0,1,1,0,0,1,1,0,0,1,0,1,0,0,0,0
"347488",2020-02-27 06:27:00,2.4282,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.1,0.47187,0,0,1,0,0,0,1,1,0,0,1,0,0,0,1,0,0,0,0,0,0
"347489",2020-02-27 06:28:00,2.37561,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.1,0.49644,0,1,1,0,1,0,1,1,1,0,1,0,0,1,1,1,0,0,0,0,0
"347490",2020-02-27 06:29:00,2.34057,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.3,0.49644,0,1,1,0,1,0,1,1,1,0,1,0,0,1,1,1,0,0,0,0,0
"347491",2020-02-27 06:30:00,2.45229,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.4,0.49014,0,1,1,0,1,0,1,1,1,0,1,0,0,1,1,1,0,0,0,0,0
"347492",2020-02-27 06:31:00,2.27137,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.5,0.49077,0,1,1,0,1,0,1,1,1,0,1,0,0,1,1,1,0,0,0,0,0
"347493",2020-02-27 06:32:00,2.20316,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.5,0.50967,0,1,1,0,1,0,1,1,1,0,1,0,0,1,1,1,0,0,0,0,0
"347494",2020-02-27 06:33:00,2.36764,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.3,0.51093,1,1,1,0,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1
"347495",2020-02-27 06:34:00,2.09588,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.3,0.50904,1,1,1,0,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1
"347496",2020-02-27 06:35:00,2.1167,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.2,0.51534,1,1,1,0,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1
"347497",2020-02-27 06:36:00,2.81737,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.1,0.50652,1,1,0,0,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1
"347498",2020-02-27 06:37:00,3.16553,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.1,0.50841,1,1,0,0,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1
"347499",2020-02-27 06:38:00,3.01384,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.1,0.49644,1,0,0,1,0,0,1,1,0,1,0,0,1,0,1,1,0,1,1,1,1
"347500",2020-02-27 06:39:00,3.17744,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.1,0.50211,1,0,0,1,0,0,1,1,0,1,0,0,1,0,1,1,0,1,1,1,1
"347501",2020-02-27 06:40:00,3.5839,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1,0.4851,1,0,0,1,0,0,1,1,0,1,0,0,1,0,1,1,0,1,1,1,1
"347502",2020-02-27 06:41:00,3.51869,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.1,0.49518,1,0,0,1,0,0,1,1,0,1,0,0,1,0,1,1,0,1,1,1,1
"347503",2020-02-27 06:42:00,3.70849,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.2,0.4725,0,0,0,1,0,0,1,1,0,1,0,0,1,0,1,1,0,1,1,1,1
"347504",2020-02-27 06:43:00,3.59187,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.2,0.45801,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,1
"347505",2020-02-27 06:44:00,3.90346,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.2,0.45864,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,1
"347506",2020-02-27 06:45:00,3.85228,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.1,0.45297,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,1
"347507",2020-02-27 06:46:00,3.61179,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.1,0.45297,0,0,0,1,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,1
"347508",2020-02-27 06:47:00,3.73567,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1,0.46431,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,1,1,0,0,0,1
"347509",2020-02-27 06:48:00,3.78543,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.1,0.45864,0,0,1,1,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"347510",2020-02-27 06:49:00,3.43154,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1.1,0.45927,0,0,1,1,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"347511",2020-02-27 06:50:00,2.97719,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1,0.45612,0,0,1,1,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"347512",2020-02-27 06:51:00,2.79169,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,0.9,0.45927,0,0,1,1,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"347513",2020-02-27 06:52:00,3.18395,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1,0.4473,0,0,1,1,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"347514",2020-02-27 06:53:00,2.9095,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1,0.44919,0,0,1,1,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"347515",2020-02-27 06:54:00,2.85288,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1,0.45612,0,0,1,1,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"347516",2020-02-27 06:55:00,2.71852,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1,0.45801,0,0,1,1,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"347517",2020-02-27 06:56:00,2.66611,7,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,0.9,0.45927,0,0,1,1,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"347518",2020-02-27 06:57:00,2.61671,6,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,0.9,0.45864,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,1
"347519",2020-02-27 06:58:00,2.59822,7,0,22,28,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,0.9,0.46557,0,1,1,1,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"347520",2020-02-27 06:59:00,2.53284,9,0,22,28,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,0.9,0.46998,0,1,1,1,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"347521",2020-02-27 07:00:00,2.46633,8,0,22,28,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,0.9,0.45927,0,1,1,1,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"347522",2020-02-27 07:01:00,2.40325,9,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,0.9,0.4536,0,1,1,1,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"347523",2020-02-27 07:02:00,2.59705,9,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,0.9,0.48573,1,1,1,1,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"347524",2020-02-27 07:03:00,2.44225,10,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,0.9,0.48384,1,1,1,1,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"347525",2020-02-27 07:04:00,2.19817,12,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,1,0.47187,1,1,1,1,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"347526",2020-02-27 07:05:00,2.17109,12,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,0.9,0.48384,1,1,1,1,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"347527",2020-02-27 07:06:00,2.37214,14,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,0.8,0.46683,1,1,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"347528",2020-02-27 07:07:00,2.92742,13,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,0.8,0.47628,1,1,0,1,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"347529",2020-02-27 07:08:00,2.96708,15,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,0.9,0.46998,1,0,0,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,1,1,1
"347530",2020-02-27 07:09:00,3.24192,16,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,0.8,0.46116,1,0,0,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,1,1,1
"347531",2020-02-27 07:10:00,3.56658,16,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,0.9,0.45171,1,0,0,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,1,1,1
"347532",2020-02-27 07:11:00,3.30623,17,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,0.9,0.44667,1,0,0,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,1,1,1
"347533",2020-02-27 07:12:00,3.91733,17,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,21.5,0.9,0.43281,0,0,0,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0
"347534",2020-02-27 07:13:00,3.82492,18,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,0.8,0.42651,0,0,0,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0
"347535",2020-02-27 07:14:00,4.7552,19,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,0.8,0.41517,0,0,0,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0
"347536",2020-02-27 07:15:00,4.00172,19,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,0.8,0.40257,0,0,0,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0
"347537",2020-02-27 07:16:00,4.04628,19,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,0.8,0.40572,0,0,0,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0
"347538",2020-02-27 07:17:00,3.82612,19,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,0.6,0.41391,0,0,0,0,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0
"347539",2020-02-27 07:18:00,3.4591,20,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,0.7,0.40887,0,0,1,0,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0
"347540",2020-02-27 07:19:00,3.30659,20,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,0.7,0.43029,0,0,1,0,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0
"347541",2020-02-27 07:20:00,2.81019,22,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,0.7,0.42084,0,0,1,0,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0
"347542",2020-02-27 07:21:00,2.64153,23,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,0.7,0.41076,0,0,1,0,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0
"347543",2020-02-27 07:22:00,2.6502,23,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,0.7,0.4032,0,0,1,0,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0
"347544",2020-02-27 07:23:00,2.64295,24,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,0.7,0.40761,0,0,1,0,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0
"347545",2020-02-27 07:24:00,2.55251,25,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,0.7,0.39249,0,0,1,0,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0
"347546",2020-02-27 07:25:00,2.56004,26,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,0.8,0.39375,0,0,1,0,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0
"347547",2020-02-27 07:26:00,2.53007,25,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,0.8,0.38367,0,0,1,0,0,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0
"347548",2020-02-27 07:27:00,2.56163,26,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,0.8,0.38367,0,0,1,0,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0
"347549",2020-02-27 07:28:00,2.56737,27,0,22,28,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,0.8,0.38367,0,0,1,0,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0
"347550",2020-02-27 07:29:00,2.60546,28,0,22,28,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,0.8,0.37674,0,1,1,0,0,0,1,0,1,1,0,0,1,1,0,0,0,0,0,0,0
