"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"347551",2020-02-27 07:30:00,2.57021,29,0,22,28,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,0.8,0.36792,0,1,1,0,0,0,1,0,1,1,0,0,1,1,0,0,0,0,0,0,0
"347552",2020-02-27 07:31:00,2.59513,29,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,0.8,0.36036,0,1,1,0,0,0,1,0,1,1,0,0,1,1,0,0,0,0,0,0,0
"347553",2020-02-27 07:32:00,2.43483,30,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,0.8,0.38871,1,1,1,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1
"347554",2020-02-27 07:33:00,2.51388,32,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,0.8,0.378,1,1,1,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1
"347555",2020-02-27 07:34:00,2.39324,32,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,0.9,0.37044,1,1,1,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1
"347556",2020-02-27 07:35:00,2.01147,35,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,0.9,0.3465,1,1,1,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1
"347557",2020-02-27 07:36:00,2.75138,33,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,0.9,0.3402,1,1,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1
"347558",2020-02-27 07:37:00,3.03858,46,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,1,0.32823,1,1,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"347559",2020-02-27 07:38:00,2.97958,36,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,1,0.33327,1,0,0,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"347560",2020-02-27 07:39:00,3.45509,37,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1,0.31374,1,0,0,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"347561",2020-02-27 07:40:00,3.65663,37,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1,0.29862,1,0,0,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"347562",2020-02-27 07:41:00,3.76393,62,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1,0.26397,1,0,0,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"347563",2020-02-27 07:42:00,4.01078,68,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1,0.24444,0,0,0,1,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"347564",2020-02-27 07:43:00,4.04693,67,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.9,0.23877,0,0,0,1,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"347565",2020-02-27 07:44:00,3.94083,69,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.9,0.22554,0,0,0,1,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"347566",2020-02-27 07:45:00,3.57725,74,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.9,0.2835,0,0,0,1,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"347567",2020-02-27 07:46:00,3.27622,85,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.9,0.37044,0,0,0,1,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,0,0
"347568",2020-02-27 07:47:00,3.41104,93,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1,0.32067,0,0,0,0,0,0,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0
"347569",2020-02-27 07:48:00,3.45021,95,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1.1,0.21294,0,0,1,0,0,0,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0
"347570",2020-02-27 07:49:00,3.11984,98,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1.1,0.20664,0,0,1,0,0,0,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0
"347571",2020-02-27 07:50:00,2.68634,99,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1.2,0.10647,0,0,1,0,0,0,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0
"347572",2020-02-27 07:51:00,2.71701,102,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1.3,0.09954,0,0,1,0,0,0,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0
"347573",2020-02-27 07:52:00,3.1914,97,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1.3,0.09954,0,0,1,0,0,0,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0
"347574",2020-02-27 07:53:00,2.82737,90,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1.3,0.11277,0,0,1,0,0,0,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0
"347575",2020-02-27 07:54:00,2.62229,91,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1.3,0.12474,0,0,1,0,0,0,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0
"347576",2020-02-27 07:55:00,2.62207,92,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1.2,0.13167,0,0,1,0,0,0,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0
"347577",2020-02-27 07:56:00,2.47642,74,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1.2,0.14427,0,0,1,0,0,0,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0
"347578",2020-02-27 07:57:00,2.36866,98,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1.2,0.11277,0,0,1,0,0,0,0,1,0,0,0,1,0,0,1,0,0,0,0,0,0
"347579",2020-02-27 07:58:00,2.28478,107,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1.2,0.11844,0,1,1,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,0,0,0
"347580",2020-02-27 07:59:00,2.25439,101,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1.2,0.13104,0,1,1,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,0,0,0
"347581",2020-02-27 08:00:00,2.28793,90,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1.2,0.19467,0,1,1,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,0,0,0
"347582",2020-02-27 08:01:00,2.17362,83,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,1.2,0.19341,0,1,1,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,0,0,0
"347583",2020-02-27 08:02:00,2.31428,123,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,1.2,0.1008,1,1,1,0,0,0,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1
"347584",2020-02-27 08:03:00,2.32286,124,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,1.3,0.09324,1,1,1,0,0,0,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1
"347585",2020-02-27 08:04:00,2.07365,136,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,1.3,0.05544,1,1,1,0,0,0,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1
"347586",2020-02-27 08:05:00,1.85131,140,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,1.3,0.05544,1,1,1,0,0,0,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1
"347587",2020-02-27 08:06:00,2.4055,145,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,1.4,0.04473,1,1,0,0,0,0,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1
"347588",2020-02-27 08:07:00,2.69865,147,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,1.4,0.04914,1,1,0,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"347589",2020-02-27 08:08:00,2.92315,150,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,1.4,1.42884,1,0,0,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,1,1,1
"347590",2020-02-27 08:09:00,3.24675,148,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,1.4,1.43577,1,0,0,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,1,1,1
"347591",2020-02-27 08:10:00,3.41936,145,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,1.4,0.13104,1,0,0,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,1,1,1
"347592",2020-02-27 08:11:00,3.61549,144,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,1.4,0.07434,1,0,0,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,1,1,1
"347593",2020-02-27 08:12:00,3.7131,156,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,1.5,-0.02016,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,1
"347594",2020-02-27 08:13:00,3.53731,165,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,1.5,-0.0441,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,1
"347595",2020-02-27 08:14:00,4.31663,166,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,1.5,0.04977,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,1
"347596",2020-02-27 08:15:00,3.88835,174,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,1.6,-0.05796,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,1
"347597",2020-02-27 08:16:00,3.41639,179,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,1.6,-0.0441,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,1
"347598",2020-02-27 08:17:00,3.40654,176,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,1.7,-0.05922,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"347599",2020-02-27 08:18:00,3.19361,175,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,1.9,-0.0945,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"347600",2020-02-27 08:19:00,2.97481,180,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,2,-0.10962,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"347601",2020-02-27 08:20:00,2.76128,191,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,2,-0.11466,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"347602",2020-02-27 08:21:00,2.76317,192,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,2,-0.08946,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"347603",2020-02-27 08:22:00,2.89928,207,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,2,-0.13293,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"347604",2020-02-27 08:23:00,2.72105,207,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,2,-0.17199,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"347605",2020-02-27 08:24:00,2.35555,204,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,2,-0.1638,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"347606",2020-02-27 08:25:00,2.18435,210,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,2.1,-0.1764,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"347607",2020-02-27 08:26:00,2.06992,224,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,2.1,-0.20853,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"347608",2020-02-27 08:27:00,2.06992,232,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,2.1,-0.27153,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"347609",2020-02-27 08:28:00,0,235,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,2.2,-0.23499,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"347610",2020-02-27 08:29:00,0,234,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,2.2,-0.23499,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"347611",2020-02-27 08:30:00,0,238,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,2.2,-0.28161,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"347612",2020-02-27 08:31:00,0,240,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,2.2,-0.27783,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"347613",2020-02-27 08:32:00,0,237,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,2.2,-0.2394,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"347614",2020-02-27 08:33:00,0,238,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,2.3,-0.21546,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"347615",2020-02-27 08:34:00,0,232,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,2.4,-0.25263,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"347616",2020-02-27 08:35:00,0,220,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,2.6,-0.12033,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"347617",2020-02-27 08:36:00,0,204,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,2.7,-0.18333,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"347618",2020-02-27 08:37:00,0,192,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,2.7,-0.1953,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"347619",2020-02-27 08:38:00,0,198,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,2.7,-0.22743,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"347620",2020-02-27 08:39:00,1.33345,217,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,2.7,-0.27909,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"347621",2020-02-27 08:40:00,0.877326,224,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,2.7,-0.29736,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"347622",2020-02-27 08:41:00,0.8739,226,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,2.7,-0.30996,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"347623",2020-02-27 08:42:00,3.52531,249,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,2.7,-0.18459,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0
"347624",2020-02-27 08:43:00,4.08929,266,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,2.8,-0.27846,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0
"347625",2020-02-27 08:44:00,4.3092,305,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,2.9,-0.52353,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0
"347626",2020-02-27 08:45:00,4.33345,332,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,2.9,-0.6615,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0
"347627",2020-02-27 08:46:00,4.29957,350,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,2.9,-0.81396,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0
"347628",2020-02-27 08:47:00,3.61837,369,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,2.9,-0.92799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"347629",2020-02-27 08:48:00,2.92701,378,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,2.9,-0.93177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"347630",2020-02-27 08:49:00,0,383,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,2.9,-0.92799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"347631",2020-02-27 08:50:00,0,379,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,2.9,-0.945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"347632",2020-02-27 08:51:00,0,365,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,3,-0.89649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"347633",2020-02-27 08:52:00,0,346,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,3.1,-0.86373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"347634",2020-02-27 08:53:00,0,331,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,3.1,-0.71883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"347635",2020-02-27 08:54:00,0,295,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,3.1,-0.66276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"347636",2020-02-27 08:55:00,0,247,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,3.1,-0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"347637",2020-02-27 08:56:00,0,227,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,3.2,-0.49896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"347638",2020-02-27 08:57:00,0,208,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,3.3,-0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"347639",2020-02-27 08:58:00,0,208,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,3.3,-0.44856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347640",2020-02-27 08:59:00,0,202,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,3.3,-0.43533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347641",2020-02-27 09:00:00,0,220,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,3.3,-0.52353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347642",2020-02-27 09:01:00,0,232,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,3.3,-0.54243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347643",2020-02-27 09:02:00,0,252,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,3.3,-0.56826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347644",2020-02-27 09:03:00,0,249,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,3.3,-0.56826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347645",2020-02-27 09:04:00,0,266,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,3.3,-0.35469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347646",2020-02-27 09:05:00,0,273,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,3.2,-0.50526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347647",2020-02-27 09:06:00,0,279,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,3.2,-0.64449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347648",2020-02-27 09:07:00,0,289,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,3.1,-0.67599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347649",2020-02-27 09:08:00,0,304,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,2.9,-0.80136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347650",2020-02-27 09:09:00,0,316,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,2.7,-0.82593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347651",2020-02-27 09:10:00,0,330,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,3.2,-0.88263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347652",2020-02-27 09:11:00,0,336,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,3,-0.90153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347653",2020-02-27 09:12:00,0,344,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,3.4,-0.90846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347654",2020-02-27 09:13:00,0,343,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,3.2,-0.93429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347655",2020-02-27 09:14:00,0,358,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,4.1,-0.9702,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347656",2020-02-27 09:15:00,0,362,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,4.2,-0.96516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347657",2020-02-27 09:16:00,0,344,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,3.3,-0.93366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347658",2020-02-27 09:17:00,0,340,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,2.9,-0.93996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347659",2020-02-27 09:18:00,0,321,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,3.6,-0.87696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347660",2020-02-27 09:19:00,0,315,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,3.5,-0.89523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347661",2020-02-27 09:20:00,0,321,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,3.3,-0.90909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347662",2020-02-27 09:21:00,0,332,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,3.1,-0.9765,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347663",2020-02-27 09:22:00,0,354,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,3.5,-1.0584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347664",2020-02-27 09:23:00,0,339,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,3.1,-1.03635,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347665",2020-02-27 09:24:00,0,369,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,3.1,-1.11888,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347666",2020-02-27 09:25:00,0,401,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,3.1,-1.23102,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347667",2020-02-27 09:26:00,0,407,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,3.3,-1.25496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347668",2020-02-27 09:27:00,0,410,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,3.3,-1.26441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347669",2020-02-27 09:28:00,0,416,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,3.1,-1.28583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347670",2020-02-27 09:29:00,0,404,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,3.5,-1.26063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347671",2020-02-27 09:30:00,0,387,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,2.9,-1.04076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347672",2020-02-27 09:31:00,0,384,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,3.2,-1.0269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347673",2020-02-27 09:32:00,0,386,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,3.2,-1.18818,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347674",2020-02-27 09:33:00,0,382,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,2.9,-1.17936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347675",2020-02-27 09:34:00,0,364,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,2.7,-0.84483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347676",2020-02-27 09:35:00,0,350,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,2.9,-1.17306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347677",2020-02-27 09:36:00,0.169211,340,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,3.2,-1.1403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347678",2020-02-27 09:37:00,0,333,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,3.2,-1.12833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347679",2020-02-27 09:38:00,0,324,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,3.3,-1.09746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347680",2020-02-27 09:39:00,0,320,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,3.3,-1.10313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347681",2020-02-27 09:40:00,0,321,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,3.3,-1.09809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347682",2020-02-27 09:41:00,0,323,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,2.8,-1.10817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347683",2020-02-27 09:42:00,0,324,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,3.1,-1.10628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347684",2020-02-27 09:43:00,0,321,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,3.3,-1.1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347685",2020-02-27 09:44:00,0,320,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,3.3,-1.0962,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347686",2020-02-27 09:45:00,0,316,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,3.1,-1.0773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347687",2020-02-27 09:46:00,0,312,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,2.9,-1.05903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347688",2020-02-27 09:47:00,0,310,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,2.9,-1.07163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347689",2020-02-27 09:48:00,0,304,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,2.9,-1.04076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347690",2020-02-27 09:49:00,0,301,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,2.9,-1.02186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347691",2020-02-27 09:50:00,0,295,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,3.1,-1.0206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347692",2020-02-27 09:51:00,0,292,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,2.6,-1.00359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347693",2020-02-27 09:52:00,0,290,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,2.7,-0.99603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347694",2020-02-27 09:53:00,0,287,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,2.7,-0.97209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347695",2020-02-27 09:54:00,0,285,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,2.5,-0.5292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347696",2020-02-27 09:55:00,0.740271,281,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,2.9,-0.44856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347697",2020-02-27 09:56:00,-0.661254,279,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,3,-0.38556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347698",2020-02-27 09:57:00,1.94403,272,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,3.2,-0.32886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347699",2020-02-27 09:58:00,3.69368,258,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,2.9,-0.24759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347700",2020-02-27 09:59:00,3.71291,241,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,2.9,-0.15183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347701",2020-02-27 10:00:00,3.96951,225,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,3.2,-0.19026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347702",2020-02-27 10:01:00,3.43362,210,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,3.4,-0.12726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347703",2020-02-27 10:02:00,2.25675,198,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,3.7,-0.08316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347704",2020-02-27 10:03:00,2.02564,189,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,3.5,-0.0378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347705",2020-02-27 10:04:00,1.6981,180,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,3.1,0.01827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347706",2020-02-27 10:05:00,1.60816,174,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,3.1,0.06174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347707",2020-02-27 10:06:00,1.22777,168,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,3.2,0.11151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347708",2020-02-27 10:07:00,1.61838,163,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,2.8,0.14868,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347709",2020-02-27 10:08:00,1.6305,160,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,2.6,0.16884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347710",2020-02-27 10:09:00,1.76242,157,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,2.9,0.17073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347711",2020-02-27 10:10:00,2.31556,156,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,2.9,0.18774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347712",2020-02-27 10:11:00,2.44589,154,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,2.8,0.19278,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347713",2020-02-27 10:12:00,2.52817,152,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,3,0.21546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347714",2020-02-27 10:13:00,2.79902,150,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,2.9,0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347715",2020-02-27 10:14:00,2.50067,148,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,2.7,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347716",2020-02-27 10:15:00,2.47336,145,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,2.6,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347717",2020-02-27 10:16:00,2.45114,144,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,2.9,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347718",2020-02-27 10:17:00,2.22579,144,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,2.9,0.35469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347719",2020-02-27 10:18:00,2.10079,144,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,2.9,0.26901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347720",2020-02-27 10:19:00,2.11001,142,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,2.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347721",2020-02-27 10:20:00,2.20217,140,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,2.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347722",2020-02-27 10:21:00,2.09132,136,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,2.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347723",2020-02-27 10:22:00,2.02744,135,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,3,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347724",2020-02-27 10:23:00,2.08352,135,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,2.7,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347725",2020-02-27 10:24:00,2.04973,136,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,2.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347726",2020-02-27 10:25:00,2.0595,137,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,2.6,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347727",2020-02-27 10:26:00,1.98953,139,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,2.6,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347728",2020-02-27 10:27:00,1.84336,140,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,2.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347729",2020-02-27 10:28:00,1.97428,141,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,2.7,0.28602,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347730",2020-02-27 10:29:00,2.25951,143,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,2.8,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347731",2020-02-27 10:30:00,2.22336,143,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,2.6,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347732",2020-02-27 10:31:00,2.11625,143,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,2.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347733",2020-02-27 10:32:00,2.22256,144,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,2.7,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347734",2020-02-27 10:33:00,2.75503,146,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,2.7,0.26838,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347735",2020-02-27 10:34:00,2.16942,152,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,2.8,0.24381,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347736",2020-02-27 10:35:00,2.10357,156,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,2.8,0.20979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347737",2020-02-27 10:36:00,2.10412,160,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,2.9,0.21231,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347738",2020-02-27 10:37:00,1.91659,158,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,2.9,0.21861,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347739",2020-02-27 10:38:00,1.80623,157,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,2.9,0.22617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347740",2020-02-27 10:39:00,0.741708,158,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,3.1,-0.42399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347741",2020-02-27 10:40:00,0.992204,163,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,2.9,-0.48006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347742",2020-02-27 10:41:00,0,169,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,2.8,-0.5229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347743",2020-02-27 10:42:00,0,177,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22,22.5,22.5,2.9,-0.55503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347744",2020-02-27 10:43:00,0.0184181,185,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22,22.5,22.5,2.9,-0.60165,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347745",2020-02-27 10:44:00,0,191,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22,22.5,22.5,3,-0.61803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347746",2020-02-27 10:45:00,0,199,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22,22.5,22.5,3,-0.65016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347747",2020-02-27 10:46:00,0,203,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22,22.5,22.5,2.9,-0.65709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347748",2020-02-27 10:47:00,0,202,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22,22.5,22.5,2.9,-0.65583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347749",2020-02-27 10:48:00,0,198,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22,22.5,22.5,3.1,-0.63063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347750",2020-02-27 10:49:00,0,193,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22,22.5,22.5,3.1,-0.63126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347751",2020-02-27 10:50:00,0,194,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22,22.5,22.5,3,-0.63882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347752",2020-02-27 10:51:00,0,196,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22,22.5,22.5,3.1,-0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347753",2020-02-27 10:52:00,0,199,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22,22.5,22.5,2.9,-0.66591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347754",2020-02-27 10:53:00,0,203,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22,22.5,22.5,2.9,-0.68733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347755",2020-02-27 10:54:00,0,208,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22,22.5,22.5,2.9,-0.71253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347756",2020-02-27 10:55:00,0,218,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22,22.5,22.5,2.7,-0.65016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347757",2020-02-27 10:56:00,0,237,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,2.7,-0.67473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347758",2020-02-27 10:57:00,0,250,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,2.7,-0.78813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347759",2020-02-27 10:58:00,0,265,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22.5,3.1,-0.94563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347760",2020-02-27 10:59:00,0,273,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22.5,3.1,-0.62496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347761",2020-02-27 11:00:00,0,273,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22.5,3.2,-0.71946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347762",2020-02-27 11:01:00,0,268,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22.5,3.3,-0.6993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347763",2020-02-27 11:02:00,0,258,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,3.4,-0.63756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347764",2020-02-27 11:03:00,0,249,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22.5,3.5,-0.60606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347765",2020-02-27 11:04:00,0.017426,250,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,3.1,-0.6237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347766",2020-02-27 11:05:00,0,257,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,3.1,-0.64953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347767",2020-02-27 11:06:00,0,271,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,2.9,-0.7182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347768",2020-02-27 11:07:00,0,291,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,3,-0.82278,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347769",2020-02-27 11:08:00,0,304,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,3.4,-0.91791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347770",2020-02-27 11:09:00,0,317,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,3.5,-0.97146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347771",2020-02-27 11:10:00,0,323,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,3.3,-0.99603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347772",2020-02-27 11:11:00,0,327,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,3.3,-1.00926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347773",2020-02-27 11:12:00,0,328,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,3.2,-1.01241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347774",2020-02-27 11:13:00,0,328,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,3.7,-0.99729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347775",2020-02-27 11:14:00,0,323,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,3.9,-0.97965,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347776",2020-02-27 11:15:00,0,312,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,3.4,-0.92421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347777",2020-02-27 11:16:00,0,299,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,3.7,-0.85806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347778",2020-02-27 11:17:00,0,294,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,3.5,-0.83223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347779",2020-02-27 11:18:00,0,298,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,3.4,-0.85113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347780",2020-02-27 11:19:00,0,305,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,3.6,-0.88893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347781",2020-02-27 11:20:00,0,309,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,3.5,-0.92232,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347782",2020-02-27 11:21:00,0,311,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,3.7,-0.90531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347783",2020-02-27 11:22:00,0,301,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,3.4,-0.83349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347784",2020-02-27 11:23:00,0,285,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,3.5,-0.77049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347785",2020-02-27 11:24:00,0,276,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,3.3,-0.70056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347786",2020-02-27 11:25:00,0,270,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,3,-0.66339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347787",2020-02-27 11:26:00,0,262,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,3,-0.64323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347788",2020-02-27 11:27:00,0,249,0.081,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,3.4,-0.55062,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347789",2020-02-27 11:28:00,0,235,0.069,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,3.5,-0.49266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347790",2020-02-27 11:29:00,0,228,0.062,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,3.3,-0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347791",2020-02-27 11:30:00,0.0121901,223,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,3.1,-0.44226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347792",2020-02-27 11:31:00,0,223,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,3.3,-0.44226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347793",2020-02-27 11:32:00,0,226,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,3.3,-0.49203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347794",2020-02-27 11:33:00,0,237,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,3.3,-0.53613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347795",2020-02-27 11:34:00,0,242,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,3.5,-0.56826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347796",2020-02-27 11:35:00,0,248,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,3.4,-0.59283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347797",2020-02-27 11:36:00,0,252,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,3.3,-0.61236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347798",2020-02-27 11:37:00,0,252,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,3.2,-0.43533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347799",2020-02-27 11:38:00,0,250,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,3.3,-0.36036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347800",2020-02-27 11:39:00,0,246,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,3.4,-0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347801",2020-02-27 11:40:00,0,240,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,3.5,-0.44856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347802",2020-02-27 11:41:00,0,235,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,3.3,-0.42903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347803",2020-02-27 11:42:00,0,228,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,3.4,-0.47943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347804",2020-02-27 11:43:00,0,218,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,3.4,-0.41769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347805",2020-02-27 11:44:00,0,211,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,3.3,-0.378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347806",2020-02-27 11:45:00,0,199,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,3.5,-0.33453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347807",2020-02-27 11:46:00,0,190,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,3.4,-0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347808",2020-02-27 11:47:00,0.0141004,185,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,3.5,-0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347809",2020-02-27 11:48:00,0,181,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,3.2,-0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347810",2020-02-27 11:49:00,0,177,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,3.4,-0.2394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347811",2020-02-27 11:50:00,0,175,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,3.4,-0.23121,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347812",2020-02-27 11:51:00,0,176,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,3.4,-0.21483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347813",2020-02-27 11:52:00,0,176,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,3.5,-0.20979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347814",2020-02-27 11:53:00,0,175,1.433,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,3.7,1.3293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347815",2020-02-27 11:54:00,0,175,1.422,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,3.6,1.33434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347816",2020-02-27 11:55:00,0,176,0.018,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,3.5,-0.18459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347817",2020-02-27 11:56:00,0,173,0.024,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,3.4,-0.15246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347818",2020-02-27 11:57:00,0,168,0.02,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,3.5,-0.15183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347819",2020-02-27 11:58:00,0,164,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,3.7,-0.15183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347820",2020-02-27 11:59:00,0,162,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,3.6,-0.14553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347821",2020-02-27 12:00:00,0,163,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,3.6,-0.13986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347822",2020-02-27 12:01:00,0,165,1.101,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,3.6,0.98154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347823",2020-02-27 12:02:00,0,166,0.028,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,3.5,-0.06489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347824",2020-02-27 12:03:00,0,165,0.269,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,3.5,0.16254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347825",2020-02-27 12:04:00,0,163,0.261,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,3.5,0.21924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347826",2020-02-27 12:05:00,0,157,0.268,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,3.5,0.24885,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347827",2020-02-27 12:06:00,0,155,0.238,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,3.6,0.22302,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347828",2020-02-27 12:07:00,0,154,0.257,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,3.7,0.25704,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347829",2020-02-27 12:08:00,0,156,0.802,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,3.9,0.81774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347830",2020-02-27 12:09:00,0,157,0.037,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,4,-0.0756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347831",2020-02-27 12:10:00,0,157,0.804,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,3.8,0.81963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347832",2020-02-27 12:11:00,0,153,0.795,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,3.9,0.8442,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347833",2020-02-27 12:12:00,0,147,0.048,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22,22.5,22.5,4.1,-0.01134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347834",2020-02-27 12:13:00,0,145,0.069,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,4,0.00504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347835",2020-02-27 12:14:00,0,147,0.599,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,3.7,0.66717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347836",2020-02-27 12:15:00,0,144,0.602,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,3.6,0.73458,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347837",2020-02-27 12:16:00,0,136,0.931,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,3.5,1.03446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347838",2020-02-27 12:17:00,0,130,0.707,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,3.7,0.83349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347839",2020-02-27 12:18:00,0,126,0.606,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,3.8,0.93177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347840",2020-02-27 12:19:00,0,124,0.438,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,3.5,0.77994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347841",2020-02-27 12:20:00,0,120,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,3.4,0.2457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347842",2020-02-27 12:21:00,0,115,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,3.3,0.21294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347843",2020-02-27 12:22:00,0,107,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,3.5,0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347844",2020-02-27 12:23:00,0,98,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,3.5,0.20034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347845",2020-02-27 12:24:00,0,92,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,3.6,0.21168,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347846",2020-02-27 12:25:00,0,87,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,3.6,0.26208,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347847",2020-02-27 12:26:00,0,80,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,3.8,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347848",2020-02-27 12:27:00,0,74,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,3.7,0.31752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347849",2020-02-27 12:28:00,0,68,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,3.8,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347850",2020-02-27 12:29:00,0,64,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,3.9,0.86121,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347851",2020-02-27 12:30:00,0,58,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,3.7,0.42903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347852",2020-02-27 12:31:00,0,54,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,3.8,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347853",2020-02-27 12:32:00,0,51,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,3.7,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347854",2020-02-27 12:33:00,0,51,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,3.5,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347855",2020-02-27 12:34:00,0,53,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,3.5,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347856",2020-02-27 12:35:00,0,49,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,3.3,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347857",2020-02-27 12:36:00,0,49,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,3.1,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347858",2020-02-27 12:37:00,0,54,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,3,0.4158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347859",2020-02-27 12:38:00,0,60,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,3.1,0.41706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347860",2020-02-27 12:39:00,0,62,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,3.2,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347861",2020-02-27 12:40:00,0,54,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,3.1,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347862",2020-02-27 12:41:00,0,48,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,2.5,0.55818,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347863",2020-02-27 12:42:00,0,50,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,2.3,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347864",2020-02-27 12:43:00,0,51,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,2.1,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347865",2020-02-27 12:44:00,0,56,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,2,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347866",2020-02-27 12:45:00,0,56,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,2,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347867",2020-02-27 12:46:00,0,54,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,1.9,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347868",2020-02-27 12:47:00,0,50,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,1.7,0.53928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347869",2020-02-27 12:48:00,0,48,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,1.7,0.55755,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347870",2020-02-27 12:49:00,0,47,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,1.7,0.55125,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347871",2020-02-27 12:50:00,0,47,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,1.5,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347872",2020-02-27 12:51:00,0,48,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,1.3,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347873",2020-02-27 12:52:00,0,48,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,1.3,0.66717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347874",2020-02-27 12:53:00,0,47,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,1.3,0.75474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347875",2020-02-27 12:54:00,0,48,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,1,0.73584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347876",2020-02-27 12:55:00,0,45,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,0.9,0.64701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347877",2020-02-27 12:56:00,0,42,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,0.8,0.66591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347878",2020-02-27 12:57:00,0,42,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,0.8,0.5481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347879",2020-02-27 12:58:00,0,44,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,0.8,0.5481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347880",2020-02-27 12:59:00,0,45,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,0.6,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347881",2020-02-27 13:00:00,0,45,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,0.7,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347882",2020-02-27 13:01:00,0,48,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,0.7,0.49455,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
