"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"347883",2020-02-27 13:02:00,0,49,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,0.5,0.48132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347884",2020-02-27 13:03:00,0,51,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,0.5,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347885",2020-02-27 13:04:00,0,53,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,0.6,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347886",2020-02-27 13:05:00,0,53,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,0.6,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347887",2020-02-27 13:06:00,0,53,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,0.6,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347888",2020-02-27 13:07:00,0,52,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,0.4,0.41391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347889",2020-02-27 13:08:00,0,52,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,0.2,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347890",2020-02-27 13:09:00,0,53,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,0.3,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347891",2020-02-27 13:10:00,0,54,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,0.4,0.40572,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347892",2020-02-27 13:11:00,0,53,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,0.2,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347893",2020-02-27 13:12:00,0,53,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,0.3,0.41076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347894",2020-02-27 13:13:00,0,51,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,0.2,0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347895",2020-02-27 13:14:00,0,51,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,0.2,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347896",2020-02-27 13:15:00,0,51,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,0.2,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347897",2020-02-27 13:16:00,0,48,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,0.3,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347898",2020-02-27 13:17:00,0,44,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,0.4,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347899",2020-02-27 13:18:00,0,43,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.3,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347900",2020-02-27 13:19:00,0,43,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.2,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347901",2020-02-27 13:20:00,0,47,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.2,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347902",2020-02-27 13:21:00,0,47,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.2,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347903",2020-02-27 13:22:00,0,46,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.1,0.50841,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347904",2020-02-27 13:23:00,0,42,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.2,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347905",2020-02-27 13:24:00,0,40,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.2,0.5544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347906",2020-02-27 13:25:00,0,42,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.2,0.5607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347907",2020-02-27 13:26:00,0,42,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.2,0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347908",2020-02-27 13:27:00,0,46,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.2,0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347909",2020-02-27 13:28:00,0,49,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347910",2020-02-27 13:29:00,0,52,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.2,0.28854,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"347911",2020-02-27 13:30:00,0,55,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.3,0.28854,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"347912",2020-02-27 13:31:00,0,58,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.2,0.28917,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"347913",2020-02-27 13:32:00,0,55,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.2,0.29484,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"347914",2020-02-27 13:33:00,0,50,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.4,0.30807,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"347915",2020-02-27 13:34:00,0,46,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.4,0.31563,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"347916",2020-02-27 13:35:00,0,44,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.5,0.32634,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"347917",2020-02-27 13:36:00,0,43,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.5,0.33831,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"347918",2020-02-27 13:37:00,0,43,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.6,0.32886,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"347919",2020-02-27 13:38:00,0,42,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.8,0.32697,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"347920",2020-02-27 13:39:00,0,41,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.7,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347921",2020-02-27 13:40:00,0,38,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.7,0.34461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347922",2020-02-27 13:41:00,0,36,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1.1,0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347923",2020-02-27 13:42:00,0,34,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347924",2020-02-27 13:43:00,0,33,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.8,0.51723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347925",2020-02-27 13:44:00,0,32,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.7,0.40635,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347926",2020-02-27 13:45:00,0,30,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.7,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347927",2020-02-27 13:46:00,0,31,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.8,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347928",2020-02-27 13:47:00,0,33,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.9,0.33516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347929",2020-02-27 13:48:00,0,35,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1.1,0.33516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347930",2020-02-27 13:49:00,0,38,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1.4,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347931",2020-02-27 13:50:00,0,44,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347932",2020-02-27 13:51:00,0,47,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347933",2020-02-27 13:52:00,0,48,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1.5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347934",2020-02-27 13:53:00,0,47,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1.6,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347935",2020-02-27 13:54:00,0,48,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1.4,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347936",2020-02-27 13:55:00,0,49,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1.3,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347937",2020-02-27 13:56:00,0,50,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.7,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347938",2020-02-27 13:57:00,0,49,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.7,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347939",2020-02-27 13:58:00,0,51,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.9,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347940",2020-02-27 13:59:00,0,52,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.7,0.31374,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"347941",2020-02-27 14:00:00,0,52,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.8,0.34524,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"347942",2020-02-27 14:01:00,0,55,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.8,0.35028,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"347943",2020-02-27 14:02:00,0,55,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1.1,0.33327,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"347944",2020-02-27 14:03:00,0,51,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1,0.3402,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"347945",2020-02-27 14:04:00,0,48,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.8,0.35721,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"347946",2020-02-27 14:05:00,0,45,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1,0.36414,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"347947",2020-02-27 14:06:00,0,40,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1.2,0.36477,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"347948",2020-02-27 14:07:00,0,32,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1.3,0.378,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"347949",2020-02-27 14:08:00,0,23,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1.2,0.3717,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"347950",2020-02-27 14:09:00,0,18,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1.4,0.38871,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347951",2020-02-27 14:10:00,0,18,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1.6,0.38808,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347952",2020-02-27 14:11:00,0,18,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1.7,0.39312,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347953",2020-02-27 14:12:00,0,19,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1.6,0.38871,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347954",2020-02-27 14:13:00,0,21,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1.6,0.38619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347955",2020-02-27 14:14:00,0,22,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1.4,0.38115,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347956",2020-02-27 14:15:00,0,25,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1.2,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347957",2020-02-27 14:16:00,0,28,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1.2,0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347958",2020-02-27 14:17:00,0,30,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1,0.38052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347959",2020-02-27 14:18:00,0,36,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.8,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347960",2020-02-27 14:19:00,0,41,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1,0.36792,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347961",2020-02-27 14:20:00,0,46,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1.3,0.37359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347962",2020-02-27 14:21:00,0,49,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1.1,0.36981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347963",2020-02-27 14:22:00,0,49,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.9,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347964",2020-02-27 14:23:00,0,53,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.9,0.35343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347965",2020-02-27 14:24:00,0,54,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.9,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347966",2020-02-27 14:25:00,0,55,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.8,0.36225,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347967",2020-02-27 14:26:00,0,53,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.8,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347968",2020-02-27 14:27:00,0,53,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.9,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347969",2020-02-27 14:28:00,0,55,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347970",2020-02-27 14:29:00,0,59,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1.1,0.36099,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"347971",2020-02-27 14:30:00,0,63,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1.1,0.37044,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"347972",2020-02-27 14:31:00,0,59,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1.1,0.41202,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"347973",2020-02-27 14:32:00,0,59,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1.2,0.56889,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"347974",2020-02-27 14:33:00,0,56,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1.5,0.5544,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"347975",2020-02-27 14:34:00,0,55,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1,0.44667,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"347976",2020-02-27 14:35:00,0,54,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.7,0.46242,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"347977",2020-02-27 14:36:00,0,50,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.8,0.3591,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"347978",2020-02-27 14:37:00,0,48,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.7,0.37107,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"347979",2020-02-27 14:38:00,0,49,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.9,0.37044,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"347980",2020-02-27 14:39:00,0,53,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.8,0.36225,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347981",2020-02-27 14:40:00,0,55,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347982",2020-02-27 14:41:00,0,56,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1.2,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347983",2020-02-27 14:42:00,0,59,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347984",2020-02-27 14:43:00,0,62,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1.1,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347985",2020-02-27 14:44:00,0,65,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.9,0.34461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347986",2020-02-27 14:45:00,0,68,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.9,0.31815,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347987",2020-02-27 14:46:00,0,71,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1,0.34461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347988",2020-02-27 14:47:00,0,72,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.9,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347989",2020-02-27 14:48:00,0,77,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.8,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347990",2020-02-27 14:49:00,0,80,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347991",2020-02-27 14:50:00,0,86,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347992",2020-02-27 14:51:00,0,95,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1.1,0.31752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347993",2020-02-27 14:52:00,0,103,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1.1,0.31248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347994",2020-02-27 14:53:00,0,108,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347995",2020-02-27 14:54:00,0,107,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1.3,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347996",2020-02-27 14:55:00,0,102,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1.4,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347997",2020-02-27 14:56:00,0,96,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.9,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347998",2020-02-27 14:57:00,0,89,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,1.3,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"347999",2020-02-27 14:58:00,0,89,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.9,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348000",2020-02-27 14:59:00,0,91,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.7,0.3213,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"348001",2020-02-27 15:00:00,0,101,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.5,0.315,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"348002",2020-02-27 15:01:00,0,110,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.6,0.3213,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"348003",2020-02-27 15:02:00,0,106,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.6,0.33516,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"348004",2020-02-27 15:03:00,0,108,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.5,0.32445,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"348005",2020-02-27 15:04:00,0,111,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.2,0.33894,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"348006",2020-02-27 15:05:00,0,112,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.2,0.3213,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"348007",2020-02-27 15:06:00,0,105,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.3,0.34524,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"348008",2020-02-27 15:07:00,0,94,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.1,0.32697,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"348009",2020-02-27 15:08:00,0,85,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.2,0.3402,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"348010",2020-02-27 15:09:00,0,87,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.2,0.32949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348011",2020-02-27 15:10:00,0,103,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.3,0.34461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348012",2020-02-27 15:11:00,0,112,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.2,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348013",2020-02-27 15:12:00,0,124,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.2,0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348014",2020-02-27 15:13:00,0,126,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.3,0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348015",2020-02-27 15:14:00,0,110,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.5,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348016",2020-02-27 15:15:00,0,84,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.4,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348017",2020-02-27 15:16:00,0,70,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.2,0.38241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348018",2020-02-27 15:17:00,0,76,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.2,0.36918,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348019",2020-02-27 15:18:00,0,82,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.2,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348020",2020-02-27 15:19:00,0,86,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.3,0.37611,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348021",2020-02-27 15:20:00,0,98,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.1,0.36981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348022",2020-02-27 15:21:00,0,90,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.1,0.36981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348023",2020-02-27 15:22:00,0,79,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.2,0.36981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348024",2020-02-27 15:23:00,0,77,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.4,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348025",2020-02-27 15:24:00,0,74,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.5,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348026",2020-02-27 15:25:00,0,69,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.4,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348027",2020-02-27 15:26:00,0,71,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,0.5,0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348028",2020-02-27 15:27:00,0,82,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,0.2,0.38241,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"348029",2020-02-27 15:28:00,0,75,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,0.3,0.38934,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"348030",2020-02-27 15:29:00,0,70,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,0.3,0.38934,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"348031",2020-02-27 15:30:00,0,71,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,22,0.4,0.38304,0,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"348032",2020-02-27 15:31:00,0,65,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,0.4,0.58842,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"348033",2020-02-27 15:32:00,0,54,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,0.4,0.60102,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"348034",2020-02-27 15:33:00,0,59,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,0.6,0.53424,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"348035",2020-02-27 15:34:00,0,63,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,0.7,0.49644,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"348036",2020-02-27 15:35:00,1.68314,62,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,0.5,0.49707,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"348037",2020-02-27 15:36:00,0.949609,58,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,0.4,0.42021,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"348038",2020-02-27 15:37:00,1.64634,52,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,0.3,0.39627,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"348039",2020-02-27 15:38:00,3.13342,55,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,0.4,0.38934,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"348040",2020-02-27 15:39:00,4.92461,57,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,0.2,0.35343,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348041",2020-02-27 15:40:00,5.68416,55,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,0.3,0.35532,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348042",2020-02-27 15:41:00,0,63,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,0.2,0.3717,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348043",2020-02-27 15:42:00,0,61,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,0.2,0.37107,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348044",2020-02-27 15:43:00,0,56,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,0.1,0.37044,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348045",2020-02-27 15:44:00,0,48,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,0.1,0.3528,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348046",2020-02-27 15:45:00,0,54,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,0.2,0.36477,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348047",2020-02-27 15:46:00,0,60,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,0.1,0.378,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348048",2020-02-27 15:47:00,0,65,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,0.2,0.36414,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348049",2020-02-27 15:48:00,0,82,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,0.2,0.36414,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348050",2020-02-27 15:49:00,0,80,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,0.2,0.40824,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348051",2020-02-27 15:50:00,0,74,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,0.4,0.50274,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348052",2020-02-27 15:51:00,0,66,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,0.3,0.40887,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348053",2020-02-27 15:52:00,0,55,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,0.2,0.44415,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348054",2020-02-27 15:53:00,0,43,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,0.2,0.4347,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348055",2020-02-27 15:54:00,0,36,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,0.3,0.45801,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348056",2020-02-27 15:55:00,0,33,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,0.2,0.43092,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348057",2020-02-27 15:56:00,0,33,0,16,10,22,22,22,22,22,0,0,22.5,22.5,21.5,22,21.5,22,21.5,0.3,0.45864,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"348058",2020-02-27 15:57:00,0,32,0,16,10,23,22,28,16,28,0,0,22.5,22.5,21.5,22,21.5,22,21.5,0.3,0.45675,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"348059",2020-02-27 15:58:00,0,34,0,16,10,23,22,28,16,28,0,0,22.5,22.5,21.5,22,21.5,22,21.5,0.3,0.47313,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"348060",2020-02-27 15:59:00,0,36,0,16,10,23,22,28,16,28,0,0,22.5,22.5,21.5,22,21.5,22,21.5,0.3,0.46683,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"348061",2020-02-27 16:00:00,0,44,0,16,10,23,22,28,16,28,0,0,22,22.5,21.5,22,21.5,22,21.5,0.3,0.8883,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"348062",2020-02-27 16:01:00,0,48,0,16,10,23,22,28,16,28,0,0,22,22.5,21.5,22,21.5,22,21.5,0.4,0.77049,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"348063",2020-02-27 16:02:00,1.95368,49,0,16,10,23,22,28,16,28,0,0,22,22.5,21.5,22,21.5,22,21.5,0.4,0.73332,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"348064",2020-02-27 16:03:00,0.52436,51,0,16,10,23,22,28,16,28,0,0,22,22.5,21.5,22,21.5,22,21.5,0.4,0.71631,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"348065",2020-02-27 16:04:00,0.768296,48,0,16,10,23,22,28,16,28,0,0,22,22.5,21.5,22,21.5,22,21.5,0.4,0.6615,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"348066",2020-02-27 16:05:00,1.50071,46,0,28,10,23,22,28,16,28,0,0,22,22.5,21.5,22,21.5,22,21.5,0.4,0.69237,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348067",2020-02-27 16:06:00,3.39844,48,0,28,10,23,22,28,16,28,0,0,22,22.5,21.5,22,21.5,22,21.5,0.3,0.67662,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348068",2020-02-27 16:07:00,4.54972,58,0,28,10,23,22,28,16,28,0,0,22,22.5,21.5,22,21.5,22,21.5,0.3,0.67914,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348069",2020-02-27 16:08:00,5.01658,66,0,28,10,23,22,28,16,28,0,0,22,22.5,21.5,22,21.5,22,21.5,0.3,0.66591,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348070",2020-02-27 16:09:00,4.77264,72,0,28,10,23,22,28,16,28,0,0,22,22.5,21.5,22,21.5,22,21.5,0.4,0.65457,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348071",2020-02-27 16:10:00,4.05842,73,0,28,10,23,22,28,16,28,0,0,22,22,21.5,22,21.5,22,21.5,0.3,0.66024,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348072",2020-02-27 16:11:00,4.23061,52,0,28,10,23,22,28,16,28,0,0,22,22,21.5,22,21.5,22,21.5,0.3,0.65457,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348073",2020-02-27 16:12:00,5.08574,50,0,28,10,23,22,28,16,28,0,0,22,22,21.5,22,21.5,22,21.5,0.4,0.65961,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348074",2020-02-27 16:13:00,5.57468,52,0,28,10,23,22,28,16,28,0,0,22,22,21.5,22,21.5,22,21.5,0.3,0.65331,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348075",2020-02-27 16:14:00,5.80627,52,0,28,10,23,22,28,16,28,0,0,22,22,21.5,22,21.5,22,21.5,0.3,0.75222,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348076",2020-02-27 16:15:00,5.94905,64,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,22,21.5,0.4,0.85491,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348077",2020-02-27 16:16:00,5.92835,60,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,22,21.5,0.4,0.8442,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348078",2020-02-27 16:17:00,5.58268,63,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,22,21.5,0.3,0.74214,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348079",2020-02-27 16:18:00,5.33596,72,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,22,21.5,0.3,0.73017,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348080",2020-02-27 16:19:00,5.27292,75,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,22,21.5,0.3,0.6489,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348081",2020-02-27 16:20:00,4.82902,86,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,22,21.5,0.3,0.65268,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348082",2020-02-27 16:21:00,5.1148,102,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,22,21.5,0.4,0.63819,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348083",2020-02-27 16:22:00,5.31036,102,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,22,21.5,0.4,0.63252,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348084",2020-02-27 16:23:00,5.21049,90,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,22,21.5,0.4,0.64071,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348085",2020-02-27 16:24:00,5.23285,80,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,22,21.5,0.5,0.60417,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348086",2020-02-27 16:25:00,5.30991,62,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,22,21.5,0.5,0.59094,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348087",2020-02-27 16:26:00,5.26242,52,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,22,21.5,0.5,0.5796,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348088",2020-02-27 16:27:00,4.98081,55,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,22,21.5,0.5,0.5796,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348089",2020-02-27 16:28:00,4.65247,57,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,22,21.5,0.5,0.58527,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348090",2020-02-27 16:29:00,4.35107,50,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,22,21.5,0.5,0.59094,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348091",2020-02-27 16:30:00,4.67202,NA,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,22,21.5,NA,0.58527,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348092",2020-02-27 16:31:00,4.28808,48,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,22,21.5,0.6,0.57897,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348093",2020-02-27 16:32:00,3.70689,49,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,22,21.5,0.7,0.58464,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348094",2020-02-27 16:33:00,4.12875,50,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,22,21.5,0.7,0.59094,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348095",2020-02-27 16:34:00,4.00021,67,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,22,21.5,0.7,0.57267,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348096",2020-02-27 16:35:00,4.1468,96,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,22,21.5,0.8,0.56007,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348097",2020-02-27 16:36:00,4.04552,128,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,22,21.5,0.9,0.55314,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"348098",2020-02-27 16:37:00,3.91709,166,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,22,21.5,0.9,0.54684,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"348099",2020-02-27 16:38:00,3.96707,160,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,22,21.5,1,0.54621,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"348100",2020-02-27 16:39:00,4.01877,129,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,22,21.5,1.1,0.55125,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"348101",2020-02-27 16:40:00,3.97193,129,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,22,21.5,1.2,0.54117,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"348102",2020-02-27 16:41:00,4.32851,176,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,22,21.5,1.2,0.51093,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"348103",2020-02-27 16:42:00,3.79786,181,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,22,21.5,1.3,0.50904,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"348104",2020-02-27 16:43:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"348105",2020-02-27 16:44:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"348106",2020-02-27 16:45:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"348107",2020-02-27 16:46:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"348108",2020-02-27 16:47:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"348109",2020-02-27 16:48:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"348110",2020-02-27 16:49:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"348111",2020-02-27 16:50:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"348112",2020-02-27 16:51:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"348113",2020-02-27 16:52:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"348114",2020-02-27 16:53:00,3.72809,52,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,21.5,21.5,1.7,0.54621,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"348115",2020-02-27 16:54:00,NA,51,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,1.8,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"348116",2020-02-27 16:55:00,3.97007,57,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,21.5,21.5,1.9,0.54054,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"348117",2020-02-27 16:56:00,3.69861,58,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,21.5,21.5,1.9,0.54495,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"348118",2020-02-27 16:57:00,3.56572,57,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,21.5,21.5,1.9,0.5733,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"348119",2020-02-27 16:58:00,3.4212,41,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,21.5,21.5,2,0.55377,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"348120",2020-02-27 16:59:00,3.76619,36,0,28,28,23,22,28,16,28,0,0,22,22.5,21.5,22,21.5,21.5,21.5,2,0.54117,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"348121",2020-02-27 17:00:00,3.61458,41,0,28,10,23,22,28,16,28,0,0,22,22.5,21.5,22,21.5,21.5,21.5,2.1,0.54054,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"348122",2020-02-27 17:01:00,3.4119,44,0,28,10,23,22,28,16,28,0,0,22,22.5,21.5,22,21.5,21.5,21.5,2.2,0.60417,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"348123",2020-02-27 17:02:00,3.43728,40,0,28,10,23,22,28,16,28,0,0,22,22.5,21.5,22,21.5,21.5,21.5,2.4,0.54936,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"348124",2020-02-27 17:03:00,3.48492,37,0,28,10,23,22,28,16,28,0,0,22,22.5,21.5,22,21.5,21.5,21.5,2.5,0.56007,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"348125",2020-02-27 17:04:00,3.452,42,0,28,10,23,22,28,16,28,0,0,22,22.5,21.5,22,21.5,21.5,21.5,2.6,0.64638,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"348126",2020-02-27 17:05:00,3.49697,48,0,28,10,23,22,28,16,28,0,0,22,22.5,21.5,22,21.5,21.5,21.5,2.7,0.62937,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348127",2020-02-27 17:06:00,3.77481,48,0,28,10,23,22,28,16,28,0,0,22,22.5,21.5,22,21.5,21.5,21.5,2.7,0.64827,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348128",2020-02-27 17:07:00,3.65437,41,0,28,10,23,22,28,16,28,0,0,22,22.5,21.5,22,21.5,21.5,21.5,2.8,0.62937,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348129",2020-02-27 17:08:00,3.35107,36,0,28,10,23,22,28,16,28,0,0,22,22.5,21.5,22,21.5,21.5,21.5,2.9,0.62811,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348130",2020-02-27 17:09:00,3.26966,48,0,28,10,23,22,28,16,28,0,0,22,22.5,21.5,22,21.5,21.5,21.5,3,0.63441,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348131",2020-02-27 17:10:00,3.0786,51,0,28,10,23,22,28,16,28,0,0,22,22.5,21.5,22,21.5,21.5,21.5,3.1,0.62937,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348132",2020-02-27 17:11:00,3.25665,53,0,28,10,23,22,28,16,28,0,0,22,22.5,21.5,22,21.5,21.5,21.5,3.1,0.62496,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348133",2020-02-27 17:12:00,3.39747,57,0,28,10,23,22,28,16,28,0,0,22,22.5,21.5,22,21.5,21.5,21.5,3.2,0.62622,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348134",2020-02-27 17:13:00,3.57513,50,0,28,10,23,22,28,16,28,0,0,22,22.5,21.5,22,21.5,21.5,21.5,3.3,0.62874,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348135",2020-02-27 17:14:00,4.01177,29,0,28,10,23,22,28,16,28,0,0,22,22.5,21.5,22,21.5,21.5,21.5,3.3,0.61614,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348136",2020-02-27 17:15:00,3.88714,23,0,28,10,23,22,28,16,28,0,0,22,22.5,21.5,22,21.5,21.5,21.5,3.3,0.57141,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348137",2020-02-27 17:16:00,4.15047,22,0,28,10,23,22,28,16,28,0,0,22,22.5,21.5,22,21.5,21.5,21.5,3.4,0.59724,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348138",2020-02-27 17:17:00,3.85924,23,0,28,10,23,22,28,16,28,0,0,22,22.5,21.5,22,21.5,21.5,21.5,3.4,0.5922,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348139",2020-02-27 17:18:00,3.77228,24,0,28,10,23,22,28,16,28,0,0,22,22.5,21.5,22,21.5,21.5,21.5,3.5,0.57897,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348140",2020-02-27 17:19:00,3.64241,25,0,28,10,23,22,28,16,28,0,0,22,22.5,21.5,22,21.5,21.5,21.5,3.5,0.58401,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348141",2020-02-27 17:20:00,3.5026,23,0,28,10,23,22,28,16,28,0,0,22,22.5,21.5,22,21.5,21.5,21.5,3.5,0.56637,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348142",2020-02-27 17:21:00,3.42728,27,0,28,10,23,22,28,16,28,0,0,22,22.5,21.5,22,21.5,21.5,21.5,3.5,0.567,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348143",2020-02-27 17:22:00,3.43721,29,0,28,10,23,22,28,16,28,0,0,22,22.5,21.5,22,21.5,21.5,21.5,3.5,0.56637,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348144",2020-02-27 17:23:00,3.48412,28,0,28,10,23,22,28,16,28,0,0,22,22.5,21.5,22,21.5,21.5,21.5,3.6,0.56637,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348145",2020-02-27 17:24:00,3.3208,28,0,28,10,23,22,28,16,28,0,0,22,22.5,21.5,22,21.5,21.5,21.5,3.6,0.57204,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348146",2020-02-27 17:25:00,3.11672,25,0,28,10,23,22,28,16,28,0,0,22,22,21.5,22,21.5,21.5,21.5,3.5,0.57204,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348147",2020-02-27 17:26:00,2.85726,22,0,28,10,23,22,28,16,28,0,0,22,22,21.5,22,21.5,21.5,21.5,3.5,0.57204,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348148",2020-02-27 17:27:00,3.33689,21,0,28,10,23,22,28,16,28,0,0,22,22,21.5,22,21.5,21.5,21.5,3.6,0.56637,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348149",2020-02-27 17:28:00,3.45328,21,0,28,10,23,22,28,16,28,0,0,22,22,21.5,22,21.5,21.5,21.5,3.6,0.67914,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348150",2020-02-27 17:29:00,3.47712,22,0,28,10,23,22,28,16,28,0,0,22,22,21.5,22,21.5,21.5,21.5,3.6,0.79884,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348151",2020-02-27 17:30:00,2.91138,30,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,21.5,21.5,3.6,0.80577,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348152",2020-02-27 17:31:00,2.61953,31,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,21.5,21.5,3.7,0.69804,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348153",2020-02-27 17:32:00,3.33118,24,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,21.5,21.5,3.7,0.68607,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348154",2020-02-27 17:33:00,3.52635,23,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,21.5,21.5,3.7,0.567,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348155",2020-02-27 17:34:00,4.0806,21,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,21.5,21.5,3.8,0.57267,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348156",2020-02-27 17:35:00,3.54001,22,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,21.5,21.5,3.8,0.5796,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348157",2020-02-27 17:36:00,2.95024,22,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,21.5,21.5,3.9,0.57204,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348158",2020-02-27 17:37:00,2.61722,23,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,21.5,21.5,3.9,0.55881,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348159",2020-02-27 17:38:00,2.16113,19,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,21.5,21.5,3.9,0.55188,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348160",2020-02-27 17:39:00,4.15073,16,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,21.5,21.5,3.9,0.55314,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348161",2020-02-27 17:40:00,6.89702,16,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,21.5,21.5,3.9,0.55881,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348162",2020-02-27 17:41:00,5.22089,17,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,21.5,21.5,3.8,0.55314,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348163",2020-02-27 17:42:00,3.426,17,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,21.5,21.5,3.8,0.54684,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348164",2020-02-27 17:43:00,3.1965,17,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,21.5,21.5,3.9,0.5418,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348165",2020-02-27 17:44:00,3.00697,16,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,21.5,21.5,4,0.55251,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348166",2020-02-27 17:45:00,2.71608,14,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,21.5,21.5,4,0.55251,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348167",2020-02-27 17:46:00,2.80716,13,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,21.5,21.5,4.2,0.55314,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348168",2020-02-27 17:47:00,2.99267,11,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,21.5,21.5,4.3,0.5481,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348169",2020-02-27 17:48:00,3.04336,11,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,21.5,21.5,4.3,0.54306,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348170",2020-02-27 17:49:00,2.97731,11,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,21.5,21.5,4.3,0.54747,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348171",2020-02-27 17:50:00,3.26511,11,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,21.5,21.5,4.3,0.54621,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348172",2020-02-27 17:51:00,3.34071,14,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,21.5,21.5,4.3,0.55062,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348173",2020-02-27 17:52:00,3.37625,15,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,21.5,21.5,4.3,0.5733,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348174",2020-02-27 17:53:00,3.34952,12,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,21.5,21.5,4.3,0.58464,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348175",2020-02-27 17:54:00,3.78977,14,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,21.5,21.5,4.3,0.57267,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348176",2020-02-27 17:55:00,3.30962,13,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,21.5,21.5,4.4,0.57834,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348177",2020-02-27 17:56:00,3.30699,10,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,21.5,21.5,4.4,0.5733,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348178",2020-02-27 17:57:00,3.30592,10,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,21.5,21.5,4.4,0.57267,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348179",2020-02-27 17:58:00,3.19284,9,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,21.5,21.5,4.4,0.57834,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348180",2020-02-27 17:59:00,3.17225,8,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,21.5,21.5,4.4,0.5733,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348181",2020-02-27 18:00:00,3.21742,8,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,21.5,21.5,4.4,0.58464,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348182",2020-02-27 18:01:00,3.09692,9,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,21.5,21.5,4.4,0.77994,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348183",2020-02-27 18:02:00,3.05633,9,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,21.5,21.5,4.4,0.78561,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348184",2020-02-27 18:03:00,3.04328,9,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,21.5,21.5,4.4,0.78435,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348185",2020-02-27 18:04:00,3.0397,9,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,21.5,21.5,4.4,0.76797,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348186",2020-02-27 18:05:00,2.98885,9,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,21.5,21.5,4.4,0.78624,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348187",2020-02-27 18:06:00,3.07023,9,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,21.5,21.5,4.4,0.7623,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348188",2020-02-27 18:07:00,3.25576,9,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,21.5,21.5,4.5,0.77427,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348189",2020-02-27 18:08:00,3.03842,8,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,21.5,21.5,4.4,0.76986,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348190",2020-02-27 18:09:00,2.90363,7,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,21.5,21.5,4.6,0.7623,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348191",2020-02-27 18:10:00,3.03819,7,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,21.5,21.5,4.5,0.79317,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348192",2020-02-27 18:11:00,3.05709,7,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,21.5,21.5,4.8,0.78561,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348193",2020-02-27 18:12:00,2.98865,6,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,21.5,21.5,4.9,0.85491,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348194",2020-02-27 18:13:00,3.06715,6,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,21.5,21.5,5,0.83664,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348195",2020-02-27 18:14:00,3.06606,7,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,21.5,21.5,5,0.8253,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348196",2020-02-27 18:15:00,3.06039,5,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,21.5,21.5,5,0.82467,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348197",2020-02-27 18:16:00,3.05484,7,0,28,28,23,22,28,16,28,0,0,22,22,21.5,22,21.5,21.5,21.5,5,0.84672,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348198",2020-02-27 18:17:00,3.06232,8,0,28,28,23,22,28,16,28,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5,0.8442,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348199",2020-02-27 18:18:00,3.05413,0,0,28,28,23,22,28,16,28,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.1,0.84924,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348200",2020-02-27 18:19:00,3.11334,0,0,28,28,23,22,28,16,28,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.1,0.8379,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348201",2020-02-27 18:20:00,3.15578,0,0,28,28,23,22,28,16,28,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.1,0.84924,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348202",2020-02-27 18:21:00,3.15367,0,0,28,28,23,22,28,16,28,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.1,0.83664,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348203",2020-02-27 18:22:00,3.12552,0,0,28,28,23,22,28,16,28,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.1,0.93177,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348204",2020-02-27 18:23:00,3.35245,0,0,28,28,23,22,28,16,28,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.2,0.94122,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348205",2020-02-27 18:24:00,3.3697,0,0,28,28,23,22,28,16,28,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5,0.9198,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348206",2020-02-27 18:25:00,3.37802,0,0,28,28,23,22,28,16,28,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5,0.9387,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348207",2020-02-27 18:26:00,3.39565,0,0,28,28,23,22,28,16,28,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.8,0.93429,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348208",2020-02-27 18:27:00,3.48775,0,0,28,28,23,22,28,16,28,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.9,0.92547,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"348209",2020-02-27 18:28:00,3.0803,0,0,28,28,23,22,28,16,28,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.2,0.89397,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"348210",2020-02-27 18:29:00,3.83083,0,0,28,28,23,22,28,16,28,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5,0.90027,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"348211",2020-02-27 18:30:00,3.94282,0,0,28,28,23,22,28,16,28,0,0,22,22,21.5,21.5,21.5,21.5,21.5,5.1,0.89145,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"348212",2020-02-27 18:31:00,3.80157,0,0,28,28,23,22,28,16,28,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.9,0.88704,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"348213",2020-02-27 18:32:00,3.60028,0,0,28,28,23,22,28,16,28,0,0,22,22,21.5,21.5,21.5,21.5,21.5,4.6,0.89649,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
