"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"348214",2020-02-27 18:33:00,3.62221,0,0,28,28,23,22,28,16,28,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,4.5,0.89145,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"348215",2020-02-27 18:34:00,3.66161,0,0,28,28,23,22,28,16,28,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,4.6,0.89775,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"348216",2020-02-27 18:35:00,3.71934,0,0,28,28,23,22,28,16,28,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,4.6,0.88515,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"348217",2020-02-27 18:36:00,3.34104,0,0,28,28,23,22,28,16,28,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,4.7,0.89334,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"348218",2020-02-27 18:37:00,3.31104,0,0,28,28,23,22,28,16,28,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,4.6,0.89901,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"348219",2020-02-27 18:38:00,3.23524,0,0,28,28,23,22,28,16,28,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,4.8,0.89334,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"348220",2020-02-27 18:39:00,2.71826,0,0,28,28,23,22,28,16,28,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,4.8,0.89964,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"348221",2020-02-27 18:40:00,3.21485,0,0,28,28,23,22,28,16,28,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,5,0.97587,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"348222",2020-02-27 18:41:00,3.17393,0,0.041,28,28,23,22,28,16,28,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,4.9,2.44944,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"348223",2020-02-27 18:42:00,3.15727,0,3.088,28,28,23,22,28,16,28,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,5.1,4.18194,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"348224",2020-02-27 18:43:00,3.33715,0,3.096,28,28,23,22,28,16,28,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,5,4.1706,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"348225",2020-02-27 18:44:00,3.29482,0,3.102,28,28,23,22,28,16,28,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,5.1,4.20147,0,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"348226",2020-02-27 18:45:00,3.2896,0,3.028,28,10,23,22,28,16,28,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,5.2,4.14351,0,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"348227",2020-02-27 18:46:00,2.98297,0,0.028,28,10,23,22,28,16,28,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,5.2,0.91917,0,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"348228",2020-02-27 18:47:00,3.15811,0,2.001,28,10,23,22,28,16,28,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,5.2,3.08574,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348229",2020-02-27 18:48:00,2.93851,0,2.344,28,10,23,22,28,16,28,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,5.3,2.38644,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348230",2020-02-27 18:49:00,3.25206,0,0,28,10,23,22,28,16,28,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,5.3,0.88137,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348231",2020-02-27 18:50:00,3.3446,0,0,28,10,23,22,28,16,28,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,5.2,0.88767,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348232",2020-02-27 18:51:00,3.8105,0,0.011,28,10,23,22,28,16,28,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,5.2,0.89271,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348233",2020-02-27 18:52:00,3.9791,0,0.012,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,5.3,0.88137,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348234",2020-02-27 18:53:00,3.718,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,5.4,0.88641,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348235",2020-02-27 18:54:00,3.68903,0,0.01,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,5.5,0.89208,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348236",2020-02-27 18:55:00,3.75019,0,2.05,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,5.5,3.14685,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348237",2020-02-27 18:56:00,4.00692,0,0.765,28,10,23,22,28,16,28,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,5.4,0.98658,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348238",2020-02-27 18:57:00,4.13276,0,2.089,28,10,23,22,28,16,28,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,5,3.27852,0,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"348239",2020-02-27 18:58:00,4.07047,0,2.397,28,10,23,22,28,16,28,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,4.8,3.36357,0,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"348240",2020-02-27 18:59:00,4.12712,0,2.085,28,10,23,22,28,16,28,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,4.5,3.1437,0,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"348241",2020-02-27 19:00:00,4.13872,0,0.033,28,10,23,22,28,16,28,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,4.2,0.93492,0,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"348242",2020-02-27 19:01:00,4.14716,0,2.345,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,3.5,3.32073,0,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"348243",2020-02-27 19:02:00,4.05996,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,3.3,0.882,0,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"348244",2020-02-27 19:03:00,4.00867,0,2.37,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,3.4,3.36231,0,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"348245",2020-02-27 19:04:00,3.9833,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,3.3,0.89019,0,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"348246",2020-02-27 19:05:00,3.90054,0,2.029,28,10,23,22,28,16,28,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,3.3,3.32514,0,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"348247",2020-02-27 19:06:00,3.73757,0,0,28,10,23,22,28,16,28,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,3.2,0.95004,0,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"348248",2020-02-27 19:07:00,3.65396,0,2.034,28,10,23,22,28,16,28,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,3.2,3.14244,0,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"348249",2020-02-27 19:08:00,3.84085,0,0,28,10,23,22,28,16,28,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,3.3,3.14307,0,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"348250",2020-02-27 19:09:00,3.49235,0,0,28,10,23,22,28,16,28,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,3.3,0.91224,0,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"348251",2020-02-27 19:10:00,3.44418,0,0.034,28,10,23,22,28,16,28,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,3.2,0.9702,0,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"348252",2020-02-27 19:11:00,3.39051,0,2.426,28,10,23,22,28,16,28,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,3.3,3.4839,0,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"348253",2020-02-27 19:12:00,3.38914,0,2.072,28,10,23,22,28,16,28,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,3.3,3.23253,0,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"348254",2020-02-27 19:13:00,3.37822,0,1.149,28,28,23,22,28,16,28,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,3.5,3.26277,0,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"348255",2020-02-27 19:14:00,3.37128,0,0.034,28,28,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,3.5,1.04202,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"348256",2020-02-27 19:15:00,3.37018,0,0,28,28,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,3.6,0.98595,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"348257",2020-02-27 19:16:00,3.30472,0,2.356,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,3.7,3.45051,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"348258",2020-02-27 19:17:00,3.6132,0,2.047,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,3.9,3.25584,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348259",2020-02-27 19:18:00,3.04536,0,2.045,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,4,3.23757,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348260",2020-02-27 19:19:00,3.23839,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,4.1,0.98847,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348261",2020-02-27 19:20:00,3.4948,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,4,0.98721,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348262",2020-02-27 19:21:00,3.45393,0,2.288,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,4,3.36987,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348263",2020-02-27 19:22:00,3.5225,0,2.033,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,4.2,3.22371,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348264",2020-02-27 19:23:00,3.57692,0,2.042,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,4.4,3.21048,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348265",2020-02-27 19:24:00,3.54234,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,4.4,0.96957,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348266",2020-02-27 19:25:00,3.7543,0,2.341,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,4.5,3.402,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348267",2020-02-27 19:26:00,3.60536,0,2.377,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,4.4,3.4524,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348268",2020-02-27 19:27:00,3.59746,0,2.052,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,4.4,3.24324,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"348269",2020-02-27 19:28:00,3.7192,0,2.056,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,4.5,3.23694,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"348270",2020-02-27 19:29:00,4.25562,0,0.034,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,4.6,1.01934,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"348271",2020-02-27 19:30:00,3.80726,0,0.034,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,4.8,1.01367,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"348272",2020-02-27 19:31:00,3.79026,0,2.402,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,4.7,3.47004,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"348273",2020-02-27 19:32:00,3.72209,0,2.084,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,4.7,3.24954,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"348274",2020-02-27 19:33:00,3.68573,0,2.094,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,5,3.26844,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"348275",2020-02-27 19:34:00,3.73891,0,0.034,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,5.4,1.2663,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"348276",2020-02-27 19:35:00,3.93275,0,2.413,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,5.5,1.30284,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"348277",2020-02-27 19:36:00,3.86331,0,0.034,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,5.4,1.20204,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"348278",2020-02-27 19:37:00,3.62045,0,0.034,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,5.5,1.17621,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"348279",2020-02-27 19:38:00,3.47106,0,0.034,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,5.4,1.02564,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"348280",2020-02-27 19:39:00,3.36477,0,0.034,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,5.5,1.01367,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"348281",2020-02-27 19:40:00,3.24476,0,0.034,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,5.5,1.03131,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"348282",2020-02-27 19:41:00,3.127,0,0.034,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,5.5,1.02627,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"348283",2020-02-27 19:42:00,2.96881,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,5.7,0.95949,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"348284",2020-02-27 19:43:00,3.06186,0,0,28,28,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,5.7,0.99351,0,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"348285",2020-02-27 19:44:00,3.11104,0,0,28,28,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,5.6,0.95193,0,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"348286",2020-02-27 19:45:00,3.38578,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,5.5,0.97524,0,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"348287",2020-02-27 19:46:00,3.34591,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,5.5,0.9513,0,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"348288",2020-02-27 19:47:00,3.31258,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,5.5,0.97524,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348289",2020-02-27 19:48:00,3.38025,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,5.7,0.99477,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348290",2020-02-27 19:49:00,3.57895,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,5.6,0.99603,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348291",2020-02-27 19:50:00,3.30876,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,5.4,0.9702,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348292",2020-02-27 19:51:00,3.29445,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,5.3,0.96831,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348293",2020-02-27 19:52:00,3.53957,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,5.3,0.98784,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348294",2020-02-27 19:53:00,3.46675,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,5.2,0.96327,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348295",2020-02-27 19:54:00,3.47337,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,5.1,0.94689,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348296",2020-02-27 19:55:00,3.55243,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,5.2,0.95571,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348297",2020-02-27 19:56:00,3.40543,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,5.2,0.96075,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348298",2020-02-27 19:57:00,3.53728,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,5.1,0.945,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348299",2020-02-27 19:58:00,3.78728,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,5,0.95571,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348300",2020-02-27 19:59:00,3.69862,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,5.2,0.95004,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348301",2020-02-27 20:00:00,3.59587,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,5.4,0.95445,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348302",2020-02-27 20:01:00,3.58658,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,5.3,0.93492,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348303",2020-02-27 20:02:00,3.61085,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,5.2,0.94689,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348304",2020-02-27 20:03:00,3.95636,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,5.2,0.95571,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348305",2020-02-27 20:04:00,3.62632,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,5.2,0.9261,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348306",2020-02-27 20:05:00,3.59997,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,5.4,0.8883,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348307",2020-02-27 20:06:00,3.61896,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,5.3,0.93744,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348308",2020-02-27 20:07:00,3.72199,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,5.2,0.93681,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348309",2020-02-27 20:08:00,3.53156,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,5.2,0.93114,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348310",2020-02-27 20:09:00,3.42097,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,5.2,0.93744,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348311",2020-02-27 20:10:00,3.23765,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,5.4,0.9261,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348312",2020-02-27 20:11:00,3.13149,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,5.2,0.9639,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348313",2020-02-27 20:12:00,2.95024,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,5.3,0.94374,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348314",2020-02-27 20:13:00,3.10042,0,0,28,28,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,5.4,0.9387,1,1,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"348315",2020-02-27 20:14:00,3.06683,0,0,28,28,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,5.3,0.93807,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348316",2020-02-27 20:15:00,3.11728,0,0,28,28,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,5.2,0.93807,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348317",2020-02-27 20:16:00,2.95783,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,5.2,0.9576,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348318",2020-02-27 20:17:00,3.12845,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,5.3,0.9639,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348319",2020-02-27 20:18:00,3.33683,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,5.2,0.95571,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348320",2020-02-27 20:19:00,3.20972,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,5.2,0.93933,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348321",2020-02-27 20:20:00,3.17149,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,5.3,0.93933,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348322",2020-02-27 20:21:00,3.20758,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,5.3,0.91665,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348323",2020-02-27 20:22:00,3.40396,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,5.2,0.90594,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348324",2020-02-27 20:23:00,3.47052,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,5.2,0.89397,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348325",2020-02-27 20:24:00,3.45812,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,5.3,0.87003,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348326",2020-02-27 20:25:00,3.5658,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,5.3,0.8631,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348327",2020-02-27 20:26:00,3.59934,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,21.5,5.2,0.89775,1,0,1,1,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"348328",2020-02-27 20:27:00,3.54607,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,22,21.5,21.5,21.5,5.2,0.87003,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"348329",2020-02-27 20:28:00,3.62532,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,22,21.5,21.5,22,5.2,0.87255,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"348330",2020-02-27 20:29:00,3.72955,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,22,21.5,21.5,22,5.2,0.8631,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"348331",2020-02-27 20:30:00,3.84482,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,22,21.5,21.5,22,5.2,0.8757,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"348332",2020-02-27 20:31:00,3.47726,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,22,5.2,0.8757,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"348333",2020-02-27 20:32:00,3.46497,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,22,5.2,0.88074,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,1,1,1,1,1,1
"348334",2020-02-27 20:33:00,3.56649,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,22,5.2,0.87444,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,1,1,1,1,1,1
"348335",2020-02-27 20:34:00,3.64447,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,22,5.3,0.88704,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,1,1,1,1,1,1
"348336",2020-02-27 20:35:00,3.62821,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,22,5.2,0.89271,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,1,1,1,1,1,1
"348337",2020-02-27 20:36:00,3.57289,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,22,5.3,0.88011,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,1,1,1,1,1,1
"348338",2020-02-27 20:37:00,3.64052,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,22,5.4,0.87444,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,1,1,1,1,1,1
"348339",2020-02-27 20:38:00,3.37831,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,22,5.3,0.88641,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,1,1,1,1,1,1
"348340",2020-02-27 20:39:00,3.3135,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,22,5.2,0.87507,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,1,0,1,1,1,1
"348341",2020-02-27 20:40:00,3.39049,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,22,5.3,0.8631,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,1,0,1,1,1,1
"348342",2020-02-27 20:41:00,3.35074,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,22,5.3,0.87066,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,1,0,1,1,1,1
"348343",2020-02-27 20:42:00,3.40128,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,22,5.2,0.86814,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,1,0,1,1,1,1
"348344",2020-02-27 20:43:00,3.30163,0,0,28,28,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,22,5.1,0.8631,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1,0,1,1,1,1
"348345",2020-02-27 20:44:00,3.22979,0,0,28,28,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,22,5,0.99981,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1,0,1,1,1,1
"348346",2020-02-27 20:45:00,3.4479,0,0,28,28,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,22,5,0.94941,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1,0,1,1,1,1
"348347",2020-02-27 20:46:00,3.10645,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,22,5,0.93366,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"348348",2020-02-27 20:47:00,3.19774,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,22,5,0.9072,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"348349",2020-02-27 20:48:00,3.32525,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,22,5,0.9009,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"348350",2020-02-27 20:49:00,3.33367,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,22,5,0.92547,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"348351",2020-02-27 20:50:00,3.18688,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,22,5,0.92484,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"348352",2020-02-27 20:51:00,3.61029,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,22,5.1,0.95067,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"348353",2020-02-27 20:52:00,3.71853,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,22,5,0.9387,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"348354",2020-02-27 20:53:00,3.50762,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,22,4.9,0.94122,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"348355",2020-02-27 20:54:00,3.3762,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,22,4.9,0.93933,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"348356",2020-02-27 20:55:00,3.46287,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,22,4.9,0.94437,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"348357",2020-02-27 20:56:00,3.52773,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,22,4.8,0.92484,0,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"348358",2020-02-27 20:57:00,3.78879,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,22,4.7,0.94941,0,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"348359",2020-02-27 20:58:00,3.73601,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,22,4.8,0.93177,0,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"348360",2020-02-27 20:59:00,3.62209,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,22,4.8,0.9324,0,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"348361",2020-02-27 21:00:00,3.50365,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,22,4.7,0.92988,0,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"348362",2020-02-27 21:01:00,3.44244,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,22,4.7,0.9261,0,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"348363",2020-02-27 21:02:00,3.39822,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,22,4.7,0.93618,0,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"348364",2020-02-27 21:03:00,3.69419,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,22,4.7,0.94185,0,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"348365",2020-02-27 21:04:00,3.51517,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,22,4.7,0.93996,0,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"348366",2020-02-27 21:05:00,3.2938,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,22,4.7,0.92547,0,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"348367",2020-02-27 21:06:00,3.16766,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,21.5,21.5,21.5,21.5,22,4.6,0.9198,0,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"348368",2020-02-27 21:07:00,3.15632,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21.5,21.5,22,4.6,0.93681,0,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"348369",2020-02-27 21:08:00,3.14512,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21.5,21.5,22,4.6,0.92736,0,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"348370",2020-02-27 21:09:00,3.09133,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21.5,21.5,22,4.6,0.98784,0,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"348371",2020-02-27 21:10:00,2.92282,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21.5,21.5,22,4.5,0.9009,0,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"348372",2020-02-27 21:11:00,3.00833,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21.5,21.5,22,4.5,0.9072,0,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"348373",2020-02-27 21:12:00,3.31524,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21.5,21.5,22,4.5,0.9072,0,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"348374",2020-02-27 21:13:00,3.03247,0,0,28,28,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21.5,21.5,22,4.5,0.92421,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"348375",2020-02-27 21:14:00,3.10695,0,0,28,28,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21.5,21.5,22,4.4,0.92547,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"348376",2020-02-27 21:15:00,2.99241,0,0,28,28,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21.5,21.5,22,4.4,0.89901,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"348377",2020-02-27 21:16:00,3.04717,0,0,28,28,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21.5,21.5,22,4.4,0.89586,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348378",2020-02-27 21:17:00,3.57107,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21.5,21.5,22,4.3,0.90657,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348379",2020-02-27 21:18:00,3.07923,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21.5,21.5,22,4.4,0.89397,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348380",2020-02-27 21:19:00,2.88628,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21.5,21.5,22,4.4,0.90531,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348381",2020-02-27 21:20:00,2.95068,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21.5,21.5,22,4.3,0.93114,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348382",2020-02-27 21:21:00,3.30522,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21.5,21.5,22,4.2,0.9135,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348383",2020-02-27 21:22:00,3.93091,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21.5,21.5,22,4.1,0.91224,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348384",2020-02-27 21:23:00,3.63614,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21.5,21.5,22,4.3,0.90657,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348385",2020-02-27 21:24:00,3.50967,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21.5,21.5,22,4.2,0.90909,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348386",2020-02-27 21:25:00,3.83676,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21.5,21.5,22,4.3,0.90846,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348387",2020-02-27 21:26:00,3.51702,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21.5,21.5,22,4.3,0.91224,1,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348388",2020-02-27 21:27:00,3.15065,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21.5,21.5,22,4.2,0.90657,1,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348389",2020-02-27 21:28:00,3.29949,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21.5,21.5,22,4.2,0.9009,1,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348390",2020-02-27 21:29:00,3.23391,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21.5,21.5,22,4.1,0.90594,1,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348391",2020-02-27 21:30:00,3.3292,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21.5,21.5,22,4.3,0.89208,1,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348392",2020-02-27 21:31:00,3.06314,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21.5,21.5,22,4.2,0.91098,1,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348393",2020-02-27 21:32:00,3.43328,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21.5,21.5,22,4.2,0.90027,1,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348394",2020-02-27 21:33:00,3.35094,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21.5,21.5,22,4.1,0.89712,1,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348395",2020-02-27 21:34:00,3.3571,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21.5,21.5,22,3.9,0.91161,1,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348396",2020-02-27 21:35:00,3.38295,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21.5,21.5,22,4,0.90594,1,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348397",2020-02-27 21:36:00,3.42164,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21.5,21.5,22,4,0.882,1,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348398",2020-02-27 21:37:00,3.47345,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21.5,21.5,22,3.9,0.89397,1,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348399",2020-02-27 21:38:00,3.42485,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21.5,21.5,22,3.9,0.90468,1,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348400",2020-02-27 21:39:00,3.35896,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21.5,21.5,22,3.9,0.89019,1,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348401",2020-02-27 21:40:00,3.10928,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21.5,21.5,22,3.9,0.90594,1,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348402",2020-02-27 21:41:00,2.99869,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21.5,21.5,22,3.9,0.91791,1,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348403",2020-02-27 21:42:00,2.94017,0,0,28,28,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21.5,21.5,22,3.9,0.91224,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348404",2020-02-27 21:43:00,2.9729,0,0,28,28,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21.5,21.5,22,3.9,0.882,0,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348405",2020-02-27 21:44:00,3.22255,0,0,28,28,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21.5,21.5,22,4,0.8883,0,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348406",2020-02-27 21:45:00,3.10419,0,0,28,28,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21.5,21.5,22,3.9,0.88578,0,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348407",2020-02-27 21:46:00,2.6882,0,0,28,28,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21.5,21.5,22,3.9,0.90594,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348408",2020-02-27 21:47:00,3.23206,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21.5,21.5,22,3.9,0.89397,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348409",2020-02-27 21:48:00,3.12297,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21.5,21.5,22,3.8,0.882,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348410",2020-02-27 21:49:00,3.39059,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21.5,21.5,22,3.8,0.8757,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348411",2020-02-27 21:50:00,3.17985,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21.5,21.5,22,3.9,0.89334,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348412",2020-02-27 21:51:00,3.83513,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21.5,21.5,22,3.9,0.882,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348413",2020-02-27 21:52:00,3.29536,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21.5,21.5,22,3.7,0.882,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348414",2020-02-27 21:53:00,3.26811,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21.5,21.5,22,3.7,0.86751,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348415",2020-02-27 21:54:00,3.12008,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21.5,21.5,22,3.7,0.88263,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348416",2020-02-27 21:55:00,3.25531,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21.5,21.5,22,3.6,0.88956,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348417",2020-02-27 21:56:00,3.29308,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21.5,21.5,22,3.7,1.11573,0,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"348418",2020-02-27 21:57:00,3.5304,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21.5,21.5,22,3.7,1.17747,0,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"348419",2020-02-27 21:58:00,3.18029,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21.5,21.5,22,3.7,1.07037,0,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"348420",2020-02-27 21:59:00,3.47069,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21.5,21.5,22,3.7,0.99729,0,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"348421",2020-02-27 22:00:00,3.52394,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,21.5,22,3.7,0.71442,0,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"348422",2020-02-27 22:01:00,3.59604,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,21.5,22,3.7,0.7182,0,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"348423",2020-02-27 22:02:00,3.51645,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,21.5,22,3.7,0.71946,0,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"348424",2020-02-27 22:03:00,3.52924,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,21.5,22,3.7,0.71316,0,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"348425",2020-02-27 22:04:00,3.87656,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,21.5,22,3.7,0.70686,0,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"348426",2020-02-27 22:05:00,3.57514,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21.5,21.5,22,3.7,0.71127,0,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"348427",2020-02-27 22:06:00,3.27149,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21.5,21.5,22,3.7,0.75411,0,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"348428",2020-02-27 22:07:00,3.18557,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21.5,21.5,22,3.7,0.6993,0,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"348429",2020-02-27 22:08:00,3.13775,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,21.5,21.5,21.5,22,3.7,0.71631,0,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"348430",2020-02-27 22:09:00,2.97301,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,21.5,22,3.6,0.70497,0,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"348431",2020-02-27 22:10:00,3.08656,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,21.5,22,3.6,0.70497,0,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"348432",2020-02-27 22:11:00,3.02457,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,21.5,22,3.5,0.71064,0,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"348433",2020-02-27 22:12:00,2.8859,0,0,28,28,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,21.5,22,3.4,0.7119,0,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"348434",2020-02-27 22:13:00,2.96112,0,0,28,28,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,21.5,22,3.3,0.71757,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"348435",2020-02-27 22:14:00,3.12055,0,0,28,28,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,21.5,22,3.4,0.71757,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"348436",2020-02-27 22:15:00,3.13326,0,0,28,28,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,21.5,22,3.4,0.7119,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"348437",2020-02-27 22:16:00,2.76808,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,21.5,22,3.3,0.72387,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348438",2020-02-27 22:17:00,2.92906,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,21.5,22,3.4,0.7434,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348439",2020-02-27 22:18:00,2.8217,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,21.5,22,3.4,0.74277,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348440",2020-02-27 22:19:00,2.89256,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,21.5,22,3.4,0.74277,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348441",2020-02-27 22:20:00,2.9692,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,21.5,22,3.4,0.73773,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348442",2020-02-27 22:21:00,3.07742,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,21.5,22,3.4,0.7371,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348443",2020-02-27 22:22:00,3.34111,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,21.5,22,3.4,0.74151,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348444",2020-02-27 22:23:00,3.40226,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,21.5,22,3.3,0.73584,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348445",2020-02-27 22:24:00,3.42527,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,21.5,22,3.3,0.73521,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348446",2020-02-27 22:25:00,3.58283,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,21.5,22,3.4,0.73017,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348447",2020-02-27 22:26:00,3.36196,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,21.5,22,3.3,0.73017,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"348448",2020-02-27 22:27:00,3.53735,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,21.5,22,3.3,0.73584,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"348449",2020-02-27 22:28:00,3.47859,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,21.5,22,3.3,0.73584,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"348450",2020-02-27 22:29:00,3.43484,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,21.5,22,3.3,0.73395,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"348451",2020-02-27 22:30:00,3.43799,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,21.5,22,3.4,0.73584,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"348452",2020-02-27 22:31:00,3.42394,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,21.5,22,3.3,0.73647,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"348453",2020-02-27 22:32:00,3.47753,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,21.5,22,3.3,0.74214,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"348454",2020-02-27 22:33:00,3.42447,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,21.5,22,3.3,0.74214,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"348455",2020-02-27 22:34:00,3.42787,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,21.5,22,3.3,0.73584,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"348456",2020-02-27 22:35:00,3.38029,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,21.5,22,3.4,0.73584,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"348457",2020-02-27 22:36:00,3.20062,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,21.5,22,3.4,0.7371,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"348458",2020-02-27 22:37:00,3.18085,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,21.5,22,3.4,0.74214,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"348459",2020-02-27 22:38:00,3.19757,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,21.5,22,3.4,0.74151,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"348460",2020-02-27 22:39:00,3.29386,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,21.5,22,3.3,0.73206,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"348461",2020-02-27 22:40:00,3.04782,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,21.5,22,3.4,0.74529,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"348462",2020-02-27 22:41:00,3.02087,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,21.5,22,3.3,0.7308,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"348463",2020-02-27 22:42:00,3.00095,0,0,28,28,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,21.5,22,3.3,0.7434,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"348464",2020-02-27 22:43:00,3.06561,0,0,28,28,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,21.5,22,3.4,0.74277,0,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"348465",2020-02-27 22:44:00,2.99289,0,0,28,28,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.4,0.73647,0,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"348466",2020-02-27 22:45:00,2.8498,0,0,28,28,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.3,0.75222,0,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"348467",2020-02-27 22:46:00,2.79605,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.3,0.74277,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348468",2020-02-27 22:47:00,3.12415,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.4,0.74844,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348469",2020-02-27 22:48:00,3.07612,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.4,0.74781,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348470",2020-02-27 22:49:00,2.95644,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.4,0.77364,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348471",2020-02-27 22:50:00,2.88814,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.4,0.78057,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348472",2020-02-27 22:51:00,3.1686,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.4,0.78624,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348473",2020-02-27 22:52:00,3.17833,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.4,0.77679,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348474",2020-02-27 22:53:00,3.20771,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.4,0.76734,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348475",2020-02-27 22:54:00,3.30529,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.5,0.76167,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348476",2020-02-27 22:55:00,3.47654,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.5,0.76104,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348477",2020-02-27 22:56:00,3.39515,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.4,0.7623,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348478",2020-02-27 22:57:00,3.5616,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.5,0.76734,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348479",2020-02-27 22:58:00,3.56708,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.5,0.77679,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348480",2020-02-27 22:59:00,3.77272,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.4,0.76545,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348481",2020-02-27 23:00:00,3.47947,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.5,0.76797,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348482",2020-02-27 23:01:00,3.42616,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.5,0.77427,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348483",2020-02-27 23:02:00,3.39378,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.5,0.7749,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348484",2020-02-27 23:03:00,3.30315,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.4,0.77364,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348485",2020-02-27 23:04:00,3.26368,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.5,0.77364,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348486",2020-02-27 23:05:00,3.19785,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.5,0.76167,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348487",2020-02-27 23:06:00,3.12312,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.5,0.75852,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348488",2020-02-27 23:07:00,3.02981,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.6,0.76104,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348489",2020-02-27 23:08:00,2.99831,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.5,0.74844,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348490",2020-02-27 23:09:00,2.96777,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.5,0.75474,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348491",2020-02-27 23:10:00,2.86665,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.5,0.74277,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348492",2020-02-27 23:11:00,2.96503,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.5,0.74277,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348493",2020-02-27 23:12:00,2.55992,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.4,0.74844,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"348494",2020-02-27 23:13:00,2.99006,0,0,28,28,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.4,0.75537,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348495",2020-02-27 23:14:00,2.9137,0,0,28,28,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.5,0.7497,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348496",2020-02-27 23:15:00,3.00356,0,0,28,28,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.5,0.75537,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"348497",2020-02-27 23:16:00,3.01343,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.5,0.76734,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348498",2020-02-27 23:17:00,3.20661,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.5,0.75789,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348499",2020-02-27 23:18:00,3.2379,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.5,0.75537,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348500",2020-02-27 23:19:00,3.52878,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.5,0.76104,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348501",2020-02-27 23:20:00,3.03688,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.5,0.77364,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348502",2020-02-27 23:21:00,3.08432,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.5,0.77364,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348503",2020-02-27 23:22:00,2.89504,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.5,0.78057,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348504",2020-02-27 23:23:00,3.02567,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.4,0.75915,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348505",2020-02-27 23:24:00,3.09795,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.5,0.75285,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348506",2020-02-27 23:25:00,3.1727,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.4,0.74718,1,0,1,1,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"348507",2020-02-27 23:26:00,3.35553,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.4,0.7497,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"348508",2020-02-27 23:27:00,3.24649,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.4,0.75222,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"348509",2020-02-27 23:28:00,3.45005,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.4,0.74907,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"348510",2020-02-27 23:29:00,3.42432,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.4,0.76356,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"348511",2020-02-27 23:30:00,3.43911,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.3,0.74907,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"348512",2020-02-27 23:31:00,3.5116,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.3,0.74718,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"348513",2020-02-27 23:32:00,3.53353,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.4,0.74655,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"348514",2020-02-27 23:33:00,3.37343,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.3,0.7434,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"348515",2020-02-27 23:34:00,3.34593,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.3,0.7497,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"348516",2020-02-27 23:35:00,3.16772,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.3,0.75537,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"348517",2020-02-27 23:36:00,3.14619,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.3,0.76734,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"348518",2020-02-27 23:37:00,3.11369,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.3,0.74592,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"348519",2020-02-27 23:38:00,3.16962,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.2,0.74214,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"348520",2020-02-27 23:39:00,2.94593,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.2,0.85428,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"348521",2020-02-27 23:40:00,3.28242,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.2,0.63504,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"348522",2020-02-27 23:41:00,3.01835,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.1,0.63441,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"348523",2020-02-27 23:42:00,2.96902,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.2,0.55377,0,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"348524",2020-02-27 23:43:00,2.99924,0,0,28,28,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.2,0.5544,0,1,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"348525",2020-02-27 23:44:00,3.05281,0,0,28,28,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.1,0.42777,0,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"348526",2020-02-27 23:45:00,3.06936,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.2,0.43533,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348527",2020-02-27 23:46:00,3.10788,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.1,0.43344,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
