"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"348528",2020-02-27 23:47:00,2.9281,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.1,0.41517,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348529",2020-02-27 23:48:00,2.9792,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.1,0.42588,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348530",2020-02-27 23:49:00,2.91769,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.1,0.4158,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348531",2020-02-27 23:50:00,2.81858,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.1,0.41454,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348532",2020-02-27 23:51:00,2.95208,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.1,0.41517,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348533",2020-02-27 23:52:00,3.21909,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.1,0.42084,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348534",2020-02-27 23:53:00,3.50422,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.1,0.40824,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348535",2020-02-27 23:54:00,3.43835,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.1,0.40572,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348536",2020-02-27 23:55:00,3.50122,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3.1,0.40257,0,0,1,1,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"348537",2020-02-27 23:56:00,3.35754,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3,0.40257,0,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"348538",2020-02-27 23:57:00,3.42924,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,3,0.40257,0,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"348539",2020-02-27 23:58:00,3.44951,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,2.9,0.3969,0,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"348540",2020-02-27 23:59:00,3.45014,0,0,28,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,2.9,0.40194,0,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"348541",2020-02-28 00:00:00,3.39276,0,0,16,10,23,22,28,16,28,0,0,22.5,22.5,22,22,22,21.5,22,2.7,0.38367,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"348542",2020-02-28 00:01:00,3.26463,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.6,0.39186,1,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,1,1,1,1
"348543",2020-02-28 00:02:00,3.23866,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.5,0.38871,1,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,1,1,1,1
"348544",2020-02-28 00:03:00,3.29364,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.6,0.39627,1,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,1,1,1,1
"348545",2020-02-28 00:04:00,3.13808,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.5,0.40131,1,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,1,1,1,1
"348546",2020-02-28 00:05:00,3.13934,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.5,0.39501,1,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,1,1,1,1
"348547",2020-02-28 00:06:00,3.25381,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.5,0.37737,1,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,1,1,1,1
"348548",2020-02-28 00:07:00,3.08719,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.4,0.37737,1,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,1,1,1,1
"348549",2020-02-28 00:08:00,2.92565,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.4,0.38241,1,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,1,1,1,1
"348550",2020-02-28 00:09:00,2.76902,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.5,0.38682,1,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,1,1,1,1
"348551",2020-02-28 00:10:00,2.67795,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.4,0.34587,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"348552",2020-02-28 00:11:00,2.66142,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.5,0.32004,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"348553",2020-02-28 00:12:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.4,0.31374,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"348554",2020-02-28 00:13:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.4,0.33201,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"348555",2020-02-28 00:14:00,0,0,0,16,28,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.4,0.32697,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"348556",2020-02-28 00:15:00,0,0,0,16,28,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.3,0.33264,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348557",2020-02-28 00:16:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.2,0.33894,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348558",2020-02-28 00:17:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.3,0.32823,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348559",2020-02-28 00:18:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.2,0.32256,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348560",2020-02-28 00:19:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.2,0.32886,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348561",2020-02-28 00:20:00,-0.560813,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.2,0.35721,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348562",2020-02-28 00:21:00,0.459104,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.2,0.35091,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348563",2020-02-28 00:22:00,1.17172,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.1,0.33957,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348564",2020-02-28 00:23:00,1.82647,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.2,0.32004,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348565",2020-02-28 00:24:00,2.461,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.2,0.31941,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"348566",2020-02-28 00:25:00,2.6608,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.2,0.31248,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348567",2020-02-28 00:26:00,1.98447,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.2,0.28854,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348568",2020-02-28 00:27:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.3,0.27657,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348569",2020-02-28 00:28:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.2,0.28854,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348570",2020-02-28 00:29:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.3,0.32634,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348571",2020-02-28 00:30:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.3,0.32067,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348572",2020-02-28 00:31:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.3,0.33264,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348573",2020-02-28 00:32:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.2,0.32634,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348574",2020-02-28 00:33:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.2,0.32634,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348575",2020-02-28 00:34:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.2,0.32634,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348576",2020-02-28 00:35:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.2,0.32067,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348577",2020-02-28 00:36:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.2,0.32004,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348578",2020-02-28 00:37:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.3,0.31815,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348579",2020-02-28 00:38:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.3,0.32382,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348580",2020-02-28 00:39:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.3,0.32319,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348581",2020-02-28 00:40:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.3,0.32634,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348582",2020-02-28 00:41:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.3,0.32256,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348583",2020-02-28 00:42:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.3,0.32004,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348584",2020-02-28 00:43:00,0,0,0,16,28,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.3,0.33138,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"348585",2020-02-28 00:44:00,0,0,0,16,28,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.3,0.33264,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"348586",2020-02-28 00:45:00,0,0,0,16,28,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.3,0.33327,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348587",2020-02-28 00:46:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.3,0.33327,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348588",2020-02-28 00:47:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.3,0.33453,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348589",2020-02-28 00:48:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.3,0.33138,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348590",2020-02-28 00:49:00,0.757014,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.3,0.3528,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348591",2020-02-28 00:50:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.3,0.3591,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348592",2020-02-28 00:51:00,0.426362,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.4,0.35343,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348593",2020-02-28 00:52:00,1.41553,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.3,0.33264,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348594",2020-02-28 00:53:00,1.85701,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.4,0.33201,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"348595",2020-02-28 00:54:00,2.54668,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.4,0.33138,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"348596",2020-02-28 00:55:00,2.87716,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.4,0.33453,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348597",2020-02-28 00:56:00,2.2742,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.3,0.32004,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348598",2020-02-28 00:57:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.4,0.30114,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348599",2020-02-28 00:58:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.3,0.30114,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348600",2020-02-28 00:59:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.2,0.2961,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348601",2020-02-28 01:00:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.1,0.3213,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348602",2020-02-28 01:01:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,1.9,0.31374,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348603",2020-02-28 01:02:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,1.9,0.30681,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348604",2020-02-28 01:03:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,1.8,0.29673,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348605",2020-02-28 01:04:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,1.8,0.30555,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348606",2020-02-28 01:05:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,1.7,0.29484,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348607",2020-02-28 01:06:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,1.7,0.3276,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348608",2020-02-28 01:07:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,1.8,0.28539,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348609",2020-02-28 01:08:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,1.7,0.29484,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348610",2020-02-28 01:09:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,1.7,0.2835,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348611",2020-02-28 01:10:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,1.7,0.2898,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348612",2020-02-28 01:11:00,0.0951016,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,1.6,0.29106,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348613",2020-02-28 01:12:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,1.7,0.29736,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348614",2020-02-28 01:13:00,0.109654,0,0,16,28,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,1.7,0.3024,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"348615",2020-02-28 01:14:00,0,0,0,16,28,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,1.7,0.29547,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"348616",2020-02-28 01:15:00,0,0,0,16,28,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,1.7,0.31059,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348617",2020-02-28 01:16:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,1.7,0.30744,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348618",2020-02-28 01:17:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,1.7,0.30366,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348619",2020-02-28 01:18:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,1.8,0.29799,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348620",2020-02-28 01:19:00,0.484593,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,1.8,0.32571,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348621",2020-02-28 01:20:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,1.8,0.32697,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348622",2020-02-28 01:21:00,0.43772,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,1.9,0.33264,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348623",2020-02-28 01:22:00,1.49607,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,1.9,0.32949,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348624",2020-02-28 01:23:00,2.35681,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,1.9,0.32256,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"348625",2020-02-28 01:24:00,2.76429,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,1.9,0.32067,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"348626",2020-02-28 01:25:00,3.07783,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2,0.33894,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348627",2020-02-28 01:26:00,2.46809,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2,0.54054,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348628",2020-02-28 01:27:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2,0.55944,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348629",2020-02-28 01:28:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.1,0.4221,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348630",2020-02-28 01:29:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.1,0.42651,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348631",2020-02-28 01:30:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.1,0.31374,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348632",2020-02-28 01:31:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.1,0.30807,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348633",2020-02-28 01:32:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.1,0.30807,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348634",2020-02-28 01:33:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.1,0.31941,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348635",2020-02-28 01:34:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.1,0.31374,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348636",2020-02-28 01:35:00,0.0891288,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.1,0.30807,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348637",2020-02-28 01:36:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.2,0.31374,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348638",2020-02-28 01:37:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.2,0.30303,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348639",2020-02-28 01:38:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.2,0.29799,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348640",2020-02-28 01:39:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.2,0.30807,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348641",2020-02-28 01:40:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.1,0.30177,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348642",2020-02-28 01:41:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.2,0.30681,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348643",2020-02-28 01:42:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.2,0.30744,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348644",2020-02-28 01:43:00,0,0,0,16,28,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.1,0.30807,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"348645",2020-02-28 01:44:00,0,0,0,16,28,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.1,0.32634,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"348646",2020-02-28 01:45:00,0,0,0,16,28,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.1,0.32319,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348647",2020-02-28 01:46:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.1,0.29862,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348648",2020-02-28 01:47:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2,0.31311,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348649",2020-02-28 01:48:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2.1,0.29547,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348650",2020-02-28 01:49:00,0.95786,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2,0.32004,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348651",2020-02-28 01:50:00,0.321302,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,22,2,0.32067,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348652",2020-02-28 01:51:00,0.419655,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,21.5,2,0.35028,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348653",2020-02-28 01:52:00,1.4927,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,21.5,2,0.35784,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348654",2020-02-28 01:53:00,2.67138,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,21.5,2,0.34461,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"348655",2020-02-28 01:54:00,3.06963,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,21.5,2.1,0.33957,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"348656",2020-02-28 01:55:00,2.22409,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,21.5,2.1,0.3024,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348657",2020-02-28 01:56:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,21.5,2.1,0.31437,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348658",2020-02-28 01:57:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,21.5,2,0.31437,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348659",2020-02-28 01:58:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,21.5,2.1,1.74321,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348660",2020-02-28 01:59:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,21.5,2.1,0.45549,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348661",2020-02-28 02:00:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,21.5,2.1,0.31689,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348662",2020-02-28 02:01:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,21.5,2.1,0.33894,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348663",2020-02-28 02:02:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,21.5,2.1,0.315,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348664",2020-02-28 02:03:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,21.5,2.2,0.31248,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348665",2020-02-28 02:04:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,21.5,2.1,0.31059,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348666",2020-02-28 02:05:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,21.5,2.1,0.31626,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348667",2020-02-28 02:06:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,21.5,2.1,0.31374,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348668",2020-02-28 02:07:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,21.5,21.5,2.1,0.31311,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348669",2020-02-28 02:08:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,21.5,21.5,2.2,0.31878,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348670",2020-02-28 02:09:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,21.5,21.5,2.2,0.3087,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348671",2020-02-28 02:10:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,21.5,21.5,2.2,0.32319,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348672",2020-02-28 02:11:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,21.5,21.5,2.2,0.31437,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348673",2020-02-28 02:12:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,21.5,21.5,2.2,0.28287,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348674",2020-02-28 02:13:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22,21.5,21.5,2.2,0.29547,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"348675",2020-02-28 02:14:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22,21.5,21.5,2.1,0.30177,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"348676",2020-02-28 02:15:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22,21.5,21.5,2.1,0.31815,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348677",2020-02-28 02:16:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,21.5,21.5,2.1,0.31815,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348678",2020-02-28 02:17:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,21.5,21.5,1.9,0.32004,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348679",2020-02-28 02:18:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,21.5,21.5,1.9,0.32571,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348680",2020-02-28 02:19:00,0.989727,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,21.5,21.5,1.9,0.33831,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348681",2020-02-28 02:20:00,0.402745,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,21.5,21.5,1.9,0.34587,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348682",2020-02-28 02:21:00,0.42285,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,21.5,21.5,1.9,0.37107,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348683",2020-02-28 02:22:00,1.54002,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,21.5,21.5,1.8,0.3528,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348684",2020-02-28 02:23:00,2.59232,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,21.5,21.5,1.9,0.34524,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"348685",2020-02-28 02:24:00,3.18997,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,1.7,0.33327,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"348686",2020-02-28 02:25:00,3.35254,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,1.8,0.31374,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348687",2020-02-28 02:26:00,2.83528,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,1.7,0.30114,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348688",2020-02-28 02:27:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,1.7,0.33264,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348689",2020-02-28 02:28:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,1.7,0.32004,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348690",2020-02-28 02:29:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,1.7,0.32004,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348691",2020-02-28 02:30:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,1.8,0.30618,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348692",2020-02-28 02:31:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,1.7,0.29736,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348693",2020-02-28 02:32:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,1.7,0.30177,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348694",2020-02-28 02:33:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,1.7,0.33264,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348695",2020-02-28 02:34:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,1.7,0.31941,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348696",2020-02-28 02:35:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,1.7,0.31311,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348697",2020-02-28 02:36:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,1.8,0.2961,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348698",2020-02-28 02:37:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,1.7,0.30744,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348699",2020-02-28 02:38:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,1.7,0.30744,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348700",2020-02-28 02:39:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,1.8,0.33327,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348701",2020-02-28 02:40:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,1.8,0.29547,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348702",2020-02-28 02:41:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,1.8,0.28287,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348703",2020-02-28 02:42:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,1.9,0.28854,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348704",2020-02-28 02:43:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,1.9,0.29547,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"348705",2020-02-28 02:44:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,1.9,0.30114,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"348706",2020-02-28 02:45:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,2,0.33138,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348707",2020-02-28 02:46:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,1.9,0.31941,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348708",2020-02-28 02:47:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,1.9,0.31437,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348709",2020-02-28 02:48:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,2,0.29484,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348710",2020-02-28 02:49:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,2,0.31437,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348711",2020-02-28 02:50:00,-0.371123,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,2,0.32067,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348712",2020-02-28 02:51:00,0.739278,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,2.1,0.35154,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348713",2020-02-28 02:52:00,0.927437,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,2.1,0.32067,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348714",2020-02-28 02:53:00,2.22559,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,2.1,0.33264,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"348715",2020-02-28 02:54:00,3.3724,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,2.2,0.79317,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348716",2020-02-28 02:55:00,4.45626,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,2.1,0.8064,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348717",2020-02-28 02:56:00,3.7408,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,2.1,0.85617,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348718",2020-02-28 02:57:00,3.40659,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,2.2,0.86814,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348719",2020-02-28 02:58:00,3.31435,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,2.1,0.88767,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348720",2020-02-28 02:59:00,2.93148,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,2.1,0.90027,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348721",2020-02-28 03:00:00,2.47574,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,2.1,0.90657,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348722",2020-02-28 03:01:00,2.09098,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,2.1,0.88578,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348723",2020-02-28 03:02:00,2.24129,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,2.1,0.89964,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348724",2020-02-28 03:03:00,1.84294,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,2.1,0.90279,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348725",2020-02-28 03:04:00,1.8902,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,2.1,0.90027,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348726",2020-02-28 03:05:00,1.91768,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,2.1,0.90594,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348727",2020-02-28 03:06:00,1.92187,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,2.1,0.90657,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348728",2020-02-28 03:07:00,2.05787,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,2.1,0.92421,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348729",2020-02-28 03:08:00,2.66755,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,2,0.9072,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348730",2020-02-28 03:09:00,2.49268,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,2.1,0.92421,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348731",2020-02-28 03:10:00,2.60718,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,2,0.91917,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348732",2020-02-28 03:11:00,2.68603,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,2,0.93114,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348733",2020-02-28 03:12:00,2.68299,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,2,1.05084,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348734",2020-02-28 03:13:00,2.51781,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,2.1,1.16361,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"348735",2020-02-28 03:14:00,2.53797,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,2.1,1.24551,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"348736",2020-02-28 03:15:00,2.28643,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,2,1.08297,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"348737",2020-02-28 03:16:00,2.4864,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,1.9,1.08864,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"348738",2020-02-28 03:17:00,2.30746,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,2,0.98154,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"348739",2020-02-28 03:18:00,2.39184,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,1.9,0.98154,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"348740",2020-02-28 03:19:00,2.36881,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,1.9,0.97524,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"348741",2020-02-28 03:20:00,2.46921,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,2,0.97902,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"348742",2020-02-28 03:21:00,3.23971,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,1.9,0.96264,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"348743",2020-02-28 03:22:00,4.20988,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,2,0.95004,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"348744",2020-02-28 03:23:00,4.64458,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,2,0.95004,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"348745",2020-02-28 03:24:00,3.72085,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,2,0.9387,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"348746",2020-02-28 03:25:00,4.38714,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,2.1,0.95571,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"348747",2020-02-28 03:26:00,4.78546,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,1.9,0.96957,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"348748",2020-02-28 03:27:00,5.53455,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,1.9,0.97587,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"348749",2020-02-28 03:28:00,4.755,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,1.9,0.99351,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"348750",2020-02-28 03:29:00,3.46251,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,1.9,0.99414,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"348751",2020-02-28 03:30:00,2.38268,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,1.9,0.3402,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"348752",2020-02-28 03:31:00,0.574967,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,1.9,0.29673,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"348753",2020-02-28 03:32:00,0.393568,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,1.9,0.30555,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"348754",2020-02-28 03:33:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,1.9,0.29673,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"348755",2020-02-28 03:34:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,1.9,0.30114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"348756",2020-02-28 03:35:00,0.0162921,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,1.9,0.28224,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"348757",2020-02-28 03:36:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,1.9,0.28854,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"348758",2020-02-28 03:37:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,1.9,0.28287,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"348759",2020-02-28 03:38:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,1.8,0.27783,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"348760",2020-02-28 03:39:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,1.9,0.28791,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"348761",2020-02-28 03:40:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,1.9,0.28287,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"348762",2020-02-28 03:41:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,1.8,0.27657,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"348763",2020-02-28 03:42:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,1.9,0.28728,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"348764",2020-02-28 03:43:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,1.8,0.30744,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"348765",2020-02-28 03:44:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,1.8,0.31437,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"348766",2020-02-28 03:45:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,1.8,0.31374,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"348767",2020-02-28 03:46:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,1.8,0.31374,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"348768",2020-02-28 03:47:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,1.8,0.32571,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"348769",2020-02-28 03:48:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,1.8,0.31374,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"348770",2020-02-28 03:49:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,1.8,0.3087,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"348771",2020-02-28 03:50:00,0.300142,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,1.8,0.33516,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"348772",2020-02-28 03:51:00,1.45035,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,1.9,0.33516,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"348773",2020-02-28 03:52:00,1.2261,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,1.9,0.33579,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"348774",2020-02-28 03:53:00,0.507736,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,1.9,0.35154,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"348775",2020-02-28 03:54:00,0.370172,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,1.9,0.33894,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"348776",2020-02-28 03:55:00,0.107463,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,21.5,21.5,1.9,0.30177,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"348777",2020-02-28 03:56:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,21.5,21.5,21.5,1.9,0.31374,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"348778",2020-02-28 03:57:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,21.5,21.5,21.5,1.9,0.31311,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"348779",2020-02-28 03:58:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,21.5,21.5,21.5,1.9,0.30744,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"348780",2020-02-28 03:59:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,21.5,21.5,21.5,1.9,0.31311,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"348781",2020-02-28 04:00:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,21.5,21.5,21.5,1.9,0.33894,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"348782",2020-02-28 04:01:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,21.5,21.5,21.5,1.9,0.33327,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"348783",2020-02-28 04:02:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,21.5,21.5,21.5,1.9,0.30807,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"348784",2020-02-28 04:03:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,21.5,21.5,21.5,1.9,0.28098,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"348785",2020-02-28 04:04:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,21.5,21.5,21.5,1.9,0.28224,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"348786",2020-02-28 04:05:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,21.5,21.5,21.5,1.9,0.28224,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"348787",2020-02-28 04:06:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,21.5,21.5,21.5,1.9,0.28224,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"348788",2020-02-28 04:07:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,21.5,21.5,21.5,1.9,0.28224,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"348789",2020-02-28 04:08:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,21.5,21.5,21.5,1.9,0.31563,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"348790",2020-02-28 04:09:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,21.5,21.5,21.5,21.5,1.9,0.32004,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"348791",2020-02-28 04:10:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,21.5,21.5,21.5,21.5,1.9,0.32445,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"348792",2020-02-28 04:11:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,21.5,21.5,21.5,21.5,1.9,0.31689,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"348793",2020-02-28 04:12:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,21.5,21.5,21.5,21.5,1.9,0.31437,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"348794",2020-02-28 04:13:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,21.5,21.5,21.5,21.5,1.9,0.315,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"348795",2020-02-28 04:14:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,2,0.33957,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348796",2020-02-28 04:15:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.9,0.3465,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348797",2020-02-28 04:16:00,1.45367,0,0,16,28,23,22,16,16,16,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.9,0.35154,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348798",2020-02-28 04:17:00,2.3622,0,0,16,28,23,22,16,16,16,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,2,0.34587,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348799",2020-02-28 04:18:00,3.23534,0,0,16,28,23,22,16,16,16,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.9,0.3402,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348800",2020-02-28 04:19:00,3.36294,0,0,16,28,23,22,16,16,16,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.9,0.34461,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348801",2020-02-28 04:20:00,3.13874,0,0,16,28,23,22,16,16,16,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.9,0.33264,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348802",2020-02-28 04:21:00,3.54493,0,0,16,10,23,22,16,16,16,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.9,0.32697,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"348803",2020-02-28 04:22:00,3.23228,0,0,16,10,23,22,16,16,16,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.9,0.35091,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"348804",2020-02-28 04:23:00,2.90338,0,0,16,10,23,22,16,16,16,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.9,0.33957,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"348805",2020-02-28 04:24:00,2.48238,0,0,16,10,23,22,16,16,16,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.8,0.32634,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"348806",2020-02-28 04:25:00,0.776763,0,0,16,10,23,22,16,16,16,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.9,0.29547,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"348807",2020-02-28 04:26:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.7,0.30681,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"348808",2020-02-28 04:27:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.9,0.31626,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"348809",2020-02-28 04:28:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.7,0.31374,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"348810",2020-02-28 04:29:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.6,0.31941,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"348811",2020-02-28 04:30:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.6,0.28224,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"348812",2020-02-28 04:31:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.7,0.28791,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"348813",2020-02-28 04:32:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.6,0.28791,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"348814",2020-02-28 04:33:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.6,0.31437,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"348815",2020-02-28 04:34:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.7,0.28917,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"348816",2020-02-28 04:35:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.7,0.30051,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"348817",2020-02-28 04:36:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.6,0.27909,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"348818",2020-02-28 04:37:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.6,0.28476,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"348819",2020-02-28 04:38:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.7,0.28287,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"348820",2020-02-28 04:39:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.7,0.31248,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"348821",2020-02-28 04:40:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.7,0.29484,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"348822",2020-02-28 04:41:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.7,0.2835,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"348823",2020-02-28 04:42:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.7,0.28161,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"348824",2020-02-28 04:43:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.7,0.30051,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"348825",2020-02-28 04:44:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.7,0.30681,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348826",2020-02-28 04:45:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.7,0.31059,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348827",2020-02-28 04:46:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.7,0.31374,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348828",2020-02-28 04:47:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.8,0.29925,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348829",2020-02-28 04:48:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.7,0.29799,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348830",2020-02-28 04:49:00,0.430425,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.7,0.31122,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348831",2020-02-28 04:50:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.6,0.33831,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348832",2020-02-28 04:51:00,0.798391,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.4,0.33516,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348833",2020-02-28 04:52:00,1.40487,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.4,0.33264,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348834",2020-02-28 04:53:00,2.55246,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.4,0.31941,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"348835",2020-02-28 04:54:00,3.00957,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.4,0.28224,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"348836",2020-02-28 04:55:00,1.14407,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.4,0.29358,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"348837",2020-02-28 04:56:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.4,0.29484,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"348838",2020-02-28 04:57:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.4,0.52794,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"348839",2020-02-28 04:58:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.4,0.50274,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"348840",2020-02-28 04:59:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.4,0.42777,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"348841",2020-02-28 05:00:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.4,0.73647,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"348842",2020-02-28 05:01:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.4,0.64827,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"348843",2020-02-28 05:02:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.4,0.504,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"348844",2020-02-28 05:03:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.4,0.49644,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"348845",2020-02-28 05:04:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.5,0.4662,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"348846",2020-02-28 05:05:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.5,0.50211,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"348847",2020-02-28 05:06:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.5,0.49014,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"348848",2020-02-28 05:07:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.5,0.49014,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"348849",2020-02-28 05:08:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.5,0.47817,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"348850",2020-02-28 05:09:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.5,0.48951,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"348851",2020-02-28 05:10:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.4,0.4725,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"348852",2020-02-28 05:11:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.5,0.4725,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"348853",2020-02-28 05:12:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.5,0.4788,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"348854",2020-02-28 05:13:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.5,0.49581,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"348855",2020-02-28 05:14:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.5,0.48951,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
