"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"348856",2020-02-28 05:15:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.4,0.48447,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348857",2020-02-28 05:16:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.5,0.4851,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348858",2020-02-28 05:17:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.5,0.48636,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348859",2020-02-28 05:18:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.6,0.49581,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348860",2020-02-28 05:19:00,-0.327654,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.5,0.50463,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348861",2020-02-28 05:20:00,0.821718,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.6,0.50841,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348862",2020-02-28 05:21:00,1.00954,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.7,0.49707,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348863",2020-02-28 05:22:00,2.34046,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.5,0.49077,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348864",2020-02-28 05:23:00,3.09439,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.6,0.49392,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"348865",2020-02-28 05:24:00,3.66713,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.6,0.50211,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"348866",2020-02-28 05:25:00,3.89139,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.5,0.4851,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"348867",2020-02-28 05:26:00,3.12354,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.6,0.47754,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"348868",2020-02-28 05:27:00,2.77349,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.6,0.4662,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"348869",2020-02-28 05:28:00,2.68755,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.6,0.47691,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"348870",2020-02-28 05:29:00,2.6028,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.6,0.47124,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"348871",2020-02-28 05:30:00,2.39569,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.5,0.47187,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"348872",2020-02-28 05:31:00,2.53188,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.5,0.4599,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"348873",2020-02-28 05:32:00,2.45839,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.7,0.47124,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"348874",2020-02-28 05:33:00,2.66431,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.7,0.46557,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"348875",2020-02-28 05:34:00,2.6406,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.6,0.48384,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"348876",2020-02-28 05:35:00,2.59872,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.6,0.48384,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"348877",2020-02-28 05:36:00,2.52629,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.6,0.49644,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"348878",2020-02-28 05:37:00,2.45014,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.6,0.46557,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"348879",2020-02-28 05:38:00,2.2186,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.7,0.46557,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"348880",2020-02-28 05:39:00,2.38202,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.7,0.47061,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"348881",2020-02-28 05:40:00,2.26062,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.7,0.49644,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"348882",2020-02-28 05:41:00,2.21198,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.6,0.49959,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"348883",2020-02-28 05:42:00,2.16211,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.7,0.51219,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348884",2020-02-28 05:43:00,2.29457,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.7,0.50904,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348885",2020-02-28 05:44:00,2.06068,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.7,0.51408,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348886",2020-02-28 05:45:00,2.17759,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.7,0.50337,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348887",2020-02-28 05:46:00,2.0962,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.7,0.51471,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348888",2020-02-28 05:47:00,2.27749,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.8,0.50904,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348889",2020-02-28 05:48:00,2.31569,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.7,0.50337,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348890",2020-02-28 05:49:00,2.17291,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.7,0.50274,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348891",2020-02-28 05:50:00,2.281,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.8,0.50904,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348892",2020-02-28 05:51:00,2.43792,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.7,0.50274,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"348893",2020-02-28 05:52:00,2.4102,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.7,0.49644,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"348894",2020-02-28 05:53:00,2.27927,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.6,0.49581,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"348895",2020-02-28 05:54:00,2.06029,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.6,0.4788,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"348896",2020-02-28 05:55:00,1.89938,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.6,0.48447,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"348897",2020-02-28 05:56:00,1.82933,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.7,0.49329,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"348898",2020-02-28 05:57:00,1.89671,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.6,0.49644,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"348899",2020-02-28 05:58:00,2.06839,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.6,0.49014,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"348900",2020-02-28 05:59:00,1.8318,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.6,0.46494,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"348901",2020-02-28 06:00:00,1.61311,0,0,28,10,23,22,28,16,16,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.6,0.51912,1,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"348902",2020-02-28 06:01:00,1.61978,0,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.7,0.51219,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348903",2020-02-28 06:02:00,1.8593,0,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.7,0.51471,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348904",2020-02-28 06:03:00,1.98297,0,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.6,0.50589,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348905",2020-02-28 06:04:00,2.00228,0,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.7,0.52857,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348906",2020-02-28 06:05:00,2.33853,0,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.6,0.52857,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348907",2020-02-28 06:06:00,4.12596,0,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.7,0.52857,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348908",2020-02-28 06:07:00,4.4306,0,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.7,0.52794,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348909",2020-02-28 06:08:00,5.3808,0,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.7,0.52479,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348910",2020-02-28 06:09:00,6.4082,0,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.7,0.5103,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348911",2020-02-28 06:10:00,6.4509,0,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.7,0.52038,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348912",2020-02-28 06:11:00,6.23543,0,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.7,0.51534,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348913",2020-02-28 06:12:00,5.94497,0,0,28,28,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.7,0.52227,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348914",2020-02-28 06:13:00,5.70509,0,0,28,28,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.7,0.53361,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348915",2020-02-28 06:14:00,5.77342,0,0,28,28,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.7,0.5166,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348916",2020-02-28 06:15:00,5.27126,0,0,28,28,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.7,0.52227,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348917",2020-02-28 06:16:00,5.48276,0,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.7,0.52164,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348918",2020-02-28 06:17:00,5.50616,0,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.7,0.52164,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348919",2020-02-28 06:18:00,5.47085,0,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.8,0.51534,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348920",2020-02-28 06:19:00,5.39303,0,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.8,0.51282,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348921",2020-02-28 06:20:00,5.11445,0,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.8,0.50715,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348922",2020-02-28 06:21:00,5.11506,0,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.8,0.50967,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348923",2020-02-28 06:22:00,5.05731,0,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.8,0.50337,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348924",2020-02-28 06:23:00,4.98823,0,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.9,0.50778,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348925",2020-02-28 06:24:00,4.97363,0,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.9,0.50022,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348926",2020-02-28 06:25:00,4.86087,0,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.9,0.50337,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348927",2020-02-28 06:26:00,4.95347,0,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.9,0.50274,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348928",2020-02-28 06:27:00,4.54922,0,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.9,0.49707,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348929",2020-02-28 06:28:00,4.41816,0,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.9,0.48384,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348930",2020-02-28 06:29:00,4.22208,0,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.9,0.47817,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348931",2020-02-28 06:30:00,4.21247,0,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.9,0.48384,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348932",2020-02-28 06:31:00,4.52715,0,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.9,0.47817,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348933",2020-02-28 06:32:00,4.37733,0,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.9,0.48384,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348934",2020-02-28 06:33:00,5.01621,0,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.9,0.47817,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348935",2020-02-28 06:34:00,5.21546,0,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,2,0.47439,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348936",2020-02-28 06:35:00,4.95084,0,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,2,0.47817,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348937",2020-02-28 06:36:00,4.72715,0,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.9,0.47817,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348938",2020-02-28 06:37:00,4.50922,0,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,1.9,0.47754,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348939",2020-02-28 06:38:00,4.34691,0,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,2,0.47187,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348940",2020-02-28 06:39:00,4.11341,0,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,2.1,0.47313,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348941",2020-02-28 06:40:00,4.10316,0,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,2.1,0.47187,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"348942",2020-02-28 06:41:00,4.16269,0,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,2.1,0.46557,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"348943",2020-02-28 06:42:00,4.41232,0,0,28,28,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,2.1,0.48384,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"348944",2020-02-28 06:43:00,4.47563,0,0,28,28,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,2.1,0.48447,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"348945",2020-02-28 06:44:00,4.57111,0,0,28,28,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,2.1,0.69237,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"348946",2020-02-28 06:45:00,4.63788,0,0,28,28,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,2,0.71253,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"348947",2020-02-28 06:46:00,4.45868,0,0,28,28,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21,2,0.57834,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"348948",2020-02-28 06:47:00,4.50652,0,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,2.1,0.57771,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"348949",2020-02-28 06:48:00,4.66389,0,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,2,0.47754,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"348950",2020-02-28 06:49:00,4.48242,0,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,2.1,0.48825,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"348951",2020-02-28 06:50:00,4.37476,0,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,2,0.48321,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"348952",2020-02-28 06:51:00,4.37413,0,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,2,0.47754,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"348953",2020-02-28 06:52:00,4.31007,0,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,2,0.46557,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"348954",2020-02-28 06:53:00,4.51311,0,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,2.1,0.4599,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"348955",2020-02-28 06:54:00,4.19873,0,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,2,0.4662,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"348956",2020-02-28 06:55:00,4.10839,0,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,2.1,0.47124,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"348957",2020-02-28 06:56:00,4.04895,8,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,2.1,0.46557,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"348958",2020-02-28 06:57:00,4.20695,8,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,2.1,0.46557,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"348959",2020-02-28 06:58:00,4.20937,6,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,2,0.47124,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"348960",2020-02-28 06:59:00,4.36166,7,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,2,0.4662,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"348961",2020-02-28 07:00:00,4.10573,7,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,1.9,0.46998,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"348962",2020-02-28 07:01:00,3.97463,8,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,2,0.47124,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"348963",2020-02-28 07:02:00,3.86866,8,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,2,0.4599,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"348964",2020-02-28 07:03:00,3.79753,9,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,2,0.46305,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"348965",2020-02-28 07:04:00,3.81149,9,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,1.9,0.46746,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"348966",2020-02-28 07:05:00,3.80895,10,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,1.9,0.49644,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"348967",2020-02-28 07:06:00,3.66149,9,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,1.9,0.49644,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"348968",2020-02-28 07:07:00,4.34565,10,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,2,0.48447,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"348969",2020-02-28 07:08:00,4.09467,9,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,2,0.48573,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"348970",2020-02-28 07:09:00,3.81283,10,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,2,0.49392,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"348971",2020-02-28 07:10:00,3.85094,11,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,2,0.49392,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348972",2020-02-28 07:11:00,3.90557,10,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,1.9,0.4788,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348973",2020-02-28 07:12:00,3.9584,11,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,1.9,0.50715,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348974",2020-02-28 07:13:00,4.61,11,0,28,28,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,1.9,0.51534,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348975",2020-02-28 07:14:00,4.10239,11,0,28,28,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,1.9,0.49707,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348976",2020-02-28 07:15:00,4.21556,12,0,28,28,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,2,0.50841,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348977",2020-02-28 07:16:00,4.2403,11,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,1.9,0.49644,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348978",2020-02-28 07:17:00,4.16188,12,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,1.9,0.49644,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348979",2020-02-28 07:18:00,4.23365,13,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,1.9,0.504,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348980",2020-02-28 07:19:00,4.46645,14,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,2,0.50967,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348981",2020-02-28 07:20:00,3.83603,14,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,2,0.50211,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348982",2020-02-28 07:21:00,3.9805,15,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,2,0.49077,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348983",2020-02-28 07:22:00,3.96397,16,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,2,0.47817,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"348984",2020-02-28 07:23:00,3.96825,16,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,2,0.47187,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348985",2020-02-28 07:24:00,3.97272,17,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,2,0.47502,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348986",2020-02-28 07:25:00,3.92845,19,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,2,0.43974,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348987",2020-02-28 07:26:00,3.6509,20,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,2,0.43659,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348988",2020-02-28 07:27:00,3.98018,22,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,2,0.42777,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348989",2020-02-28 07:28:00,3.98585,23,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,2,0.4221,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348990",2020-02-28 07:29:00,4.04184,21,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,2,0.42777,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348991",2020-02-28 07:30:00,4.02426,23,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,2,0.41643,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348992",2020-02-28 07:31:00,4.17188,23,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,2,0.42084,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348993",2020-02-28 07:32:00,4.02389,23,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,2,0.41769,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348994",2020-02-28 07:33:00,3.84398,23,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,2.1,0.4032,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348995",2020-02-28 07:34:00,3.94689,23,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,2.1,0.41454,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348996",2020-02-28 07:35:00,3.98641,22,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,2.1,0.4032,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348997",2020-02-28 07:36:00,4.0554,22,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,2.1,0.41202,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348998",2020-02-28 07:37:00,3.89246,23,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,2.1,0.40698,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"348999",2020-02-28 07:38:00,3.92163,23,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,2.1,0.41517,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"349000",2020-02-28 07:39:00,3.98721,23,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,2.1,0.40824,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"349001",2020-02-28 07:40:00,4.41239,24,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,2.1,0.441,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"349002",2020-02-28 07:41:00,4.08027,24,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,2,0.42714,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"349003",2020-02-28 07:42:00,3.85114,24,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,2,0.45234,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"349004",2020-02-28 07:43:00,3.72789,24,0,28,28,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,2,0.43974,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"349005",2020-02-28 07:44:00,3.65586,24,0,28,28,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,2,0.43974,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"349006",2020-02-28 07:45:00,3.62345,25,0,28,28,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,2,0.43407,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"349007",2020-02-28 07:46:00,3.25367,26,0,28,28,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,2,0.42651,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"349008",2020-02-28 07:47:00,3.33803,27,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,2,0.43092,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"349009",2020-02-28 07:48:00,3.70363,27,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,2,0.42084,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"349010",2020-02-28 07:49:00,3.77742,27,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,2,0.40824,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"349011",2020-02-28 07:50:00,4.01142,28,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,1.9,0.40194,0,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"349012",2020-02-28 07:51:00,4.21953,30,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,1.9,0.39564,0,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"349013",2020-02-28 07:52:00,4.26873,30,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,1.9,0.37737,0,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"349014",2020-02-28 07:53:00,4.44261,32,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,1.9,0.37044,0,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"349015",2020-02-28 07:54:00,4.16487,34,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,1.9,0.35784,0,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"349016",2020-02-28 07:55:00,3.72771,36,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,1.9,0.33327,0,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"349017",2020-02-28 07:56:00,3.61492,39,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,1.9,0.31374,0,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"349018",2020-02-28 07:57:00,3.63647,43,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,1.9,0.28161,0,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"349019",2020-02-28 07:58:00,3.68477,48,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,1.9,0.25452,0,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"349020",2020-02-28 07:59:00,3.4717,52,0,28,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21.5,21,21,1.9,0.21357,0,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"349021",2020-02-28 08:00:00,3.75828,55,0,28,10,23,22,28,16,28,0,0,22,22.5,21.5,21.5,21.5,21,21,1.8,0.22743,0,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"349022",2020-02-28 08:01:00,3.597,58,0,28,10,23,22,28,16,28,0,0,22,22.5,21.5,21.5,21.5,21,21,1.9,0.21357,0,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"349023",2020-02-28 08:02:00,3.19565,62,0,28,10,23,22,28,16,28,0,0,22,22.5,21.5,21.5,21.5,21,21,1.9,0.26019,0,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"349024",2020-02-28 08:03:00,3.35737,65,0,28,10,23,22,28,16,28,0,0,22,22.5,21.5,21.5,21.5,21,21,1.9,0.4347,0,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"349025",2020-02-28 08:04:00,3.47363,67,0,28,10,23,22,28,16,28,0,0,22,22.5,21.5,21.5,21.5,21,21,1.9,0.42084,0,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"349026",2020-02-28 08:05:00,3.57151,66,0,28,10,23,22,28,16,28,0,0,22,22.5,21.5,21.5,21.5,21,21,1.9,0.29484,0,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"349027",2020-02-28 08:06:00,3.48349,65,0,28,10,23,22,28,16,28,0,0,22,22.5,21.5,21.5,21.5,21,21,1.9,0.30807,0,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"349028",2020-02-28 08:07:00,3.21266,64,0,28,10,23,22,28,16,28,0,0,22,22.5,21.5,21.5,21.5,21,21,2,0.2079,0,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"349029",2020-02-28 08:08:00,3.45176,61,0,28,10,23,22,28,16,28,0,0,22,22.5,21.5,21.5,21.5,21,21,2,0.22554,0,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"349030",2020-02-28 08:09:00,3.46408,59,0,28,10,23,22,28,16,28,0,0,22,22.5,21.5,21.5,21.5,21,21,2,0.24192,0,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"349031",2020-02-28 08:10:00,3.37286,59,0,28,10,23,22,28,16,28,0,0,22,22.5,21.5,21.5,21.5,21,21,2,0.2331,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"349032",2020-02-28 08:11:00,3.30853,59,0,28,10,23,22,28,16,28,0,0,22,22.5,21.5,21.5,21.5,21,21,2,0.23814,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"349033",2020-02-28 08:12:00,3.42813,60,0,28,10,23,22,28,16,28,0,0,22,22.5,21.5,21.5,21.5,21,21,2,0.24507,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"349034",2020-02-28 08:13:00,3.37546,60,0,28,28,23,22,28,16,28,0,0,22,22.5,21.5,21.5,21.5,21,21,2,0.25641,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"349035",2020-02-28 08:14:00,3.80738,58,0,28,28,23,22,28,16,28,0,0,22,22.5,21.5,21.5,21.5,21,21,2,0.23436,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"349036",2020-02-28 08:15:00,3.5351,59,0,28,28,23,22,28,16,28,0,0,22,22.5,21.5,21.5,21.5,21,21,2,0.23247,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"349037",2020-02-28 08:16:00,3.45455,58,0,28,10,23,22,28,16,28,0,0,22,22.5,21.5,21.5,21.5,21,21,2,0.24948,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"349038",2020-02-28 08:17:00,3.49874,59,0,28,10,23,22,28,16,28,0,0,22,22.5,21.5,21.5,21.5,21,21,2,0.23247,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"349039",2020-02-28 08:18:00,3.59142,58,0,28,10,23,22,28,16,28,0,0,22,22.5,21.5,21.5,21.5,21,21,2,0.2205,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"349040",2020-02-28 08:19:00,3.69671,62,0,28,10,23,22,28,16,28,0,0,22,22.5,21.5,21.5,21.5,21,21,2,0.26964,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"349041",2020-02-28 08:20:00,3.73234,74,0,28,10,23,22,28,16,28,0,0,22,22.5,21.5,21.5,21.5,21,21,2,0.20601,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"349042",2020-02-28 08:21:00,3.78389,124,0,28,10,23,22,28,16,28,0,0,22,22.5,21.5,21.5,21.5,21,21,2.1,0.03843,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"349043",2020-02-28 08:22:00,3.50377,96,0,28,10,23,22,28,16,28,0,0,22,22.5,21.5,21.5,21.5,21,21,2.1,0.19404,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"349044",2020-02-28 08:23:00,3.67301,62,0,28,10,23,22,28,16,28,6.52375,0,22,22.5,21.5,21.5,21.5,21,21,2.1,0.34461,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"349045",2020-02-28 08:24:00,3.64686,72,0,28,10,23,22,28,16,28,6.82933333333333,0,22,22.5,21.5,21.5,21.5,21,21,2.1,0.2331,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"349046",2020-02-28 08:25:00,3.60514,125,0,28,10,23,22,28,16,28,6.91147540983607,0,22,22.5,21.5,21.5,21.5,21,21,2.1,0.189,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"349047",2020-02-28 08:26:00,3.63784,73,0,28,10,23,22,28,16,28,6.90766666666667,0,22,22.5,21.5,21.5,21.5,21.5,21,2.2,0.30807,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"349048",2020-02-28 08:27:00,3.63128,69,0,28,10,23,22,28,16,28,6.91622950819672,0,22,22.5,21.5,21.5,21.5,21.5,21,2.2,0.29484,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"349049",2020-02-28 08:28:00,3.48813,118,0,28,10,23,22,28,16,28,6.8955737704918,0,22,22.5,21.5,21.5,21.5,21.5,21,2.2,0.04284,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"349050",2020-02-28 08:29:00,3.23888,176,0,28,10,23,22,28,16,28,6.88933333333333,0,22,22.5,21.5,21.5,21.5,21.5,21,2.2,0.37044,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"349051",2020-02-28 08:30:00,3.03722,181,0,28,10,23,22,28,16,28,6.89344262295082,0,22,22.5,21.5,21.5,21.5,21.5,21,2.1,-0.07056,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"349052",2020-02-28 08:31:00,3.07881,241,0,28,10,23,22,28,16,28,6.91066666666667,0,22,23,21.5,21.5,21.5,21.5,21,2.1,-0.1323,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"349053",2020-02-28 08:32:00,3.07156,128,0,28,10,23,22,28,16,28,6.91491803278689,0,22,23,21.5,21.5,21.5,21.5,21,2.2,0.4914,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"349054",2020-02-28 08:33:00,3.12358,122,0,28,10,23,22,28,16,28,5.06573770491803,0,22,23,21.5,21.5,21.5,21.5,21,2.3,0.02898,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"349055",2020-02-28 08:34:00,3.278,170,0,28,10,23,22,28,16,28,0,0,22,23,21.5,21.5,21.5,21.5,21,2.4,-0.2268,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"349056",2020-02-28 08:35:00,3.38462,252,0,28,10,23,22,28,16,28,0,0,22,23,21.5,21.5,21.5,21.5,21,2.4,-0.31059,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"349057",2020-02-28 08:36:00,3.54804,258,0,28,10,23,22,28,16,28,0,0,22,23,21.5,21.5,21.5,21.5,21,2.4,-0.36099,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"349058",2020-02-28 08:37:00,3.67015,194,0,28,10,23,22,28,16,28,0,0,22,23,21.5,21.5,21.5,21.5,21,2.5,-0.34083,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"349059",2020-02-28 08:38:00,3.66951,207,0,28,10,23,22,28,16,28,0,0,22,23,21.5,21.5,21.5,21.5,21,2.5,-0.1386,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"349060",2020-02-28 08:39:00,3.62128,345,0,28,10,23,22,28,16,28,0,0,22,23,21.5,21.5,21.5,21.5,21,2.6,-0.7119,0,0,1,0,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"349061",2020-02-28 08:40:00,3.28139,310,0,28,10,23,22,28,16,28,0,0,22,23,21.5,21.5,21.5,21.5,21,2.7,-0.6426,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"349062",2020-02-28 08:41:00,2.90803,321,0,28,10,23,22,28,16,28,0,0,22,23,21.5,21.5,21.5,21.5,21,2.6,-0.82593,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"349063",2020-02-28 08:42:00,3.15697,379,0,28,10,23,22,28,16,28,0,0,22,23,21.5,21.5,21.5,21.5,21,2.7,-0.87003,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"349064",2020-02-28 08:43:00,3.11778,388,0,28,10,23,22,28,16,28,0,0,22,23,21.5,21.5,21.5,21.5,21,2.8,-0.93933,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"349065",2020-02-28 08:44:00,3.23803,396,0,28,10,23,22,28,16,28,0,0,22,23,21.5,21.5,21.5,21.5,21,2.7,-0.9639,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"349066",2020-02-28 08:45:00,3.61598,399,0,28,10,23,22,28,16,28,0,0,22,23,21.5,21.5,21.5,21.5,21,2.8,-0.93807,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"349067",2020-02-28 08:46:00,3.37393,397,0,28,10,23,22,28,16,28,0,0,22,23,21.5,21.5,21.5,21.5,21,3,-0.8694,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"349068",2020-02-28 08:47:00,3.87794,337,0,28,10,23,22,28,16,28,0,0,22,23,21.5,21.5,21.5,21.5,21,3.1,-0.70119,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"349069",2020-02-28 08:48:00,3.5922,371,0,28,10,23,22,28,16,28,0,0,22,23,21.5,21.5,21.5,21.5,21,3.1,-0.84483,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"349070",2020-02-28 08:49:00,3.73062,361,0,28,10,23,22,28,16,28,0,0,22,23,21.5,21.5,21.5,21.5,21,3.3,-0.75789,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"349071",2020-02-28 08:50:00,3.60807,335,0,28,10,23,22,28,16,28,0,0,22,23,21.5,21.5,21.5,21.5,21,3.4,-0.66213,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349072",2020-02-28 08:51:00,3.62983,335,0,28,10,23,22,28,16,28,0,0,22,23,21.5,21.5,21.5,21.5,21,3.4,-0.59409,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349073",2020-02-28 08:52:00,3.55291,331,0,28,10,23,22,28,16,28,0,0,22,23,21.5,21.5,21.5,21.5,21,3.5,-0.55629,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349074",2020-02-28 08:53:00,3.65991,260,0,28,10,23,22,28,16,28,0,0,22,23,22,21.5,21.5,21.5,21,3.7,-0.34776,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349075",2020-02-28 08:54:00,3.64728,221,0,28,10,23,22,28,16,28,0,0,22,23,22,21.5,21.5,21.5,21,3.8,-0.13293,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349076",2020-02-28 08:55:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"349077",2020-02-28 08:56:00,3.69793,197,0,28,10,23,22,28,16,28,0,0,22,23,22,21.5,21.5,21.5,21,3.9,-0.06363,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349078",2020-02-28 08:57:00,3.76276,282,0,28,10,23,22,28,16,28,0,0,22,23,22,21.5,21.5,21.5,21,4,-0.17829,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349079",2020-02-28 08:58:00,3.63342,327,0,28,10,23,22,28,16,28,0,0,22,23,22,21.5,21.5,21.5,21,4.3,-0.34209,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349080",2020-02-28 08:59:00,3.41939,345,0,28,10,23,22,28,16,28,0,0,22,23,22,21.5,21.5,21.5,21,4.6,-0.5355,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349081",2020-02-28 09:00:00,3.23822,349,0,28,10,23,22,28,16,28,0,0,22,23,22,21.5,21.5,21.5,21,4.8,-0.54936,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349082",2020-02-28 09:01:00,3.24601,345,0,28,10,23,22,28,16,28,0,0,22,23,22,21.5,21.5,21.5,21,4.7,-0.63693,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349083",2020-02-28 09:02:00,3.2009,350,0,28,10,23,22,28,16,28,0,0,22,23,22,21.5,21.5,21.5,21,4.5,-0.62433,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349084",2020-02-28 09:03:00,3.16994,354,0,28,10,23,22,28,16,28,0,0,22,23,22,21.5,21.5,21.5,21,4.5,-0.7245,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349085",2020-02-28 09:04:00,3.5155,358,0,28,10,23,22,28,16,28,0,0,22,23,22,21.5,21.5,21.5,21,4.4,-0.71883,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349086",2020-02-28 09:05:00,2.96845,362,0,28,10,23,22,28,16,28,0,0,22,23,22,21.5,21.5,21.5,21.5,4.4,-0.71253,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349087",2020-02-28 09:06:00,3.12717,364,0,28,10,23,22,28,16,28,0,0,22,23,22,21.5,21.5,21.5,21.5,4.5,-0.70686,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349088",2020-02-28 09:07:00,3.12921,367,0,28,10,23,22,28,16,28,0,0,22,23,22,21.5,21.5,21.5,21.5,4.6,-0.70056,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349089",2020-02-28 09:08:00,3.10558,369,0,28,10,23,22,28,16,28,0,0,22,23,22,21.5,21.5,21.5,21.5,4.7,-0.7245,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349090",2020-02-28 09:09:00,3.12604,371,0,28,10,23,22,28,16,28,0,0,22,23,22,21.5,21.5,21.5,21.5,4.8,-0.73773,1,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349091",2020-02-28 09:10:00,3.1336,373,0,28,10,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,5,-0.74466,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"349092",2020-02-28 09:11:00,3.38783,331,0,28,10,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,4.8,-0.71946,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"349093",2020-02-28 09:12:00,3.23656,387,0,28,10,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,4.7,-0.71316,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"349094",2020-02-28 09:13:00,2.76061,392,0,28,10,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,5.5,-0.65079,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"349095",2020-02-28 09:14:00,3.09184,394,0,28,10,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,5.7,-0.61677,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"349096",2020-02-28 09:15:00,3.00078,396,0,28,10,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,5.7,-0.65709,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"349097",2020-02-28 09:16:00,3.127,400,0,28,10,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,6.1,-0.65646,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"349098",2020-02-28 09:17:00,3.14709,402,0,28,10,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,6,-0.61488,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"349099",2020-02-28 09:18:00,3.09982,408,0,28,10,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,5.5,-0.6363,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"349100",2020-02-28 09:19:00,3.63391,412,0,28,10,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,5.4,-0.99603,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"349101",2020-02-28 09:20:00,3.71201,416,0,28,10,23,22,28,16,28,0,0,22,23.5,22,22,21.5,21.5,21.5,5.6,-1.0332,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"349102",2020-02-28 09:21:00,3.88749,420,0,28,10,23,22,28,16,28,0,0,22,23.5,22,22,21.5,21.5,21.5,5.4,-1.04706,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"349103",2020-02-28 09:22:00,3.7109,423,0,28,10,23,22,28,16,28,0,0,22,23.5,22,22,21.5,21.5,21.5,4.8,-1.07856,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"349104",2020-02-28 09:23:00,3.62415,428,0,28,10,23,22,28,16,28,0,0,22,23.5,22,22,21.5,21.5,21.5,5.1,-1.09179,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"349105",2020-02-28 09:24:00,3.61125,431,0,28,10,23,22,28,16,28,0,0,22,23.5,22,22,21.5,21.5,21.5,4.6,-1.12203,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"349106",2020-02-28 09:25:00,3.55748,434,0,28,10,23,22,28,16,28,0,0,22,23.5,22,22,21.5,21.5,21.5,4.6,-1.14849,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"349107",2020-02-28 09:26:00,3.38719,436,0,28,10,23,22,28,16,28,0,0,22,23.5,22,22,21.5,21.5,21.5,4.9,-1.19196,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"349108",2020-02-28 09:27:00,3.26498,441,0,28,10,23,22,28,16,28,0,0,22,23.5,22,22,21.5,21.5,21.5,5.2,-1.21086,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"349109",2020-02-28 09:28:00,3.25203,446,0,28,10,23,22,28,16,28,0,0,22,23.5,22,22,21.5,21.5,21.5,4.5,-1.23417,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"349110",2020-02-28 09:29:00,3.19872,450,0,28,10,23,22,28,16,28,0,0,22,24,22,22,21.5,21.5,21.5,4.7,-1.25433,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"349111",2020-02-28 09:30:00,3.25895,453,0,28,10,23,22,28,16,28,0,0,22,24,22,22,21.5,21.5,21.5,5.5,-1.2789,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"349112",2020-02-28 09:31:00,3.39601,456,0,28,10,23,22,28,16,28,0,0,22,24,22,22,21.5,21.5,21.5,5.7,-1.25622,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"349113",2020-02-28 09:32:00,2.97426,459,0,28,10,23,22,28,16,28,0,0,22,24,22,22,21.5,21.5,21.5,6.1,-1.29213,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"349114",2020-02-28 09:33:00,3.12897,464,0,28,10,23,22,28,16,28,0,0,22,24,22,22,21.5,21.5,21.5,5.7,-1.23165,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"349115",2020-02-28 09:34:00,3.07535,466,0,28,10,23,22,28,16,28,0,0,22,24,22,22,21.5,21.5,21.5,6.3,-1.3293,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"349116",2020-02-28 09:35:00,3.06452,470,0,28,10,23,22,28,16,28,0,0,22,24,22,22,21.5,21.5,21.5,6.4,-1.3482,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"349117",2020-02-28 09:36:00,3.10493,471,0,28,10,23,22,28,16,28,0,0,22,24,22,22,21.5,21.5,21.5,5.7,-1.35576,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"349118",2020-02-28 09:37:00,3.10592,476,0,28,10,23,22,28,16,28,0,0,22,24,22,22,21.5,21.5,21.5,5.6,-1.37466,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"349119",2020-02-28 09:38:00,3.18845,479,0,28,10,23,22,28,16,28,0,0,22,24.5,22,22,21.5,21.5,21.5,5.2,-1.38096,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"349120",2020-02-28 09:39:00,3.2569,482,0,28,10,23,22,28,16,28,0,0,22,24.5,22,22,21.5,21.5,21.5,5.3,-1.39293,0,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"349121",2020-02-28 09:40:00,3.26176,487,0,28,10,23,22,28,16,28,0,0,22,24.5,22,22,21.5,21.5,21.5,5,-1.38726,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"349122",2020-02-28 09:41:00,2.99383,490,0,28,10,23,22,28,16,28,0,0,22,24.5,22,22,21.5,21.5,21.5,5.2,-1.36773,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"349123",2020-02-28 09:42:00,2.96239,493,0,28,10,23,22,28,16,28,0,0,22,24.5,22,22,21.5,21.5,21.5,4.7,-1.35891,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"349124",2020-02-28 09:43:00,2.81596,498,0,28,10,23,22,28,16,28,0,0,22,24.5,22,22,21.5,21.5,21.5,4.8,-1.14156,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"349125",2020-02-28 09:44:00,3.14183,501,0,28,10,23,22,28,16,28,0,0,22,24.5,22,22,21.5,21.5,21.5,4.7,-1.13463,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"349126",2020-02-28 09:45:00,3.38632,505,0,28,10,23,22,28,16,28,0,0,22,24.5,22,22,21.5,21.5,21.5,5.1,-1.26693,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"349127",2020-02-28 09:46:00,3.30008,508,0,28,10,23,22,28,16,28,0,0,22,24.5,22,22,21.5,21.5,21.5,5.9,-1.31733,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"349128",2020-02-28 09:47:00,3.31399,512,0,28,10,23,22,28,16,28,0,0,22,24.5,22,22,21.5,21.5,21.5,5.2,-1.43136,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"349129",2020-02-28 09:48:00,3.42361,513,0,28,10,23,22,28,16,28,0,0,22,24.5,22,22,21.5,21.5,21.5,4.8,-1.38789,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"349130",2020-02-28 09:49:00,3.47732,519,0,28,10,23,22,28,16,28,0,0,22,24.5,22,22,21.5,21.5,21.5,5.4,-1.61343,0,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"349131",2020-02-28 09:50:00,3.47154,521,0,28,10,23,22,28,16,28,0,0,22,24.5,22,22,21.5,21.5,21.5,5.4,-1.65879,0,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"349132",2020-02-28 09:51:00,3.46136,524,0,28,10,23,22,28,16,28,0,0,22,24.5,22,22,21.5,21.5,21.5,5.2,-1.6821,0,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"349133",2020-02-28 09:52:00,3.45659,529,0,28,10,23,22,28,16,28,0,0,22,24.5,22,22,21.5,21.5,21.5,4.8,-1.68903,0,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"349134",2020-02-28 09:53:00,3.36068,532,0,28,10,23,22,28,16,28,0,0,22,24.5,22,22,21.5,21.5,21.5,4.9,-1.67832,0,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"349135",2020-02-28 09:54:00,3.42279,534,0,28,10,23,22,28,16,28,0,0,22,24.5,22,22,21.5,21.5,21.5,5.4,-1.67958,0,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"349136",2020-02-28 09:55:00,3.57276,538,0,28,10,23,22,28,16,28,0,0,22,24.5,22,22,21.5,21.5,21.5,5.9,-1.65816,0,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"349137",2020-02-28 09:56:00,3.6237,543,0,28,10,23,22,28,16,28,0,0,22,24.5,22,22,21.5,21.5,21.5,6.5,-1.68273,0,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"349138",2020-02-28 09:57:00,3.33606,544,0,28,10,23,22,28,16,28,0,0,22,24.5,22,22,21.5,21.5,21.5,6.4,-1.67643,0,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"349139",2020-02-28 09:58:00,3.23634,549,0,28,10,23,22,28,16,28,0,0,22,24.5,22,22,21.5,21.5,21.5,5.9,-1.65753,0,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"349140",2020-02-28 09:59:00,2.71954,553,0,28,10,23,22,28,16,28,0,0,22,24.5,22,22,21.5,21.5,21.5,5.7,-1.67706,0,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"349141",2020-02-28 10:00:00,2.72934,555,0,28,10,23,22,28,16,28,0,0,22,24.5,22,22,21.5,21.5,21.5,6,-1.83078,0,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"349142",2020-02-28 10:01:00,2.79371,561,0,28,10,23,22,28,16,28,0,0,22,24.5,22,22,21.5,21.5,21.5,5.6,-1.84842,0,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"349143",2020-02-28 10:02:00,3.02671,562,0,28,10,23,22,28,16,28,0,0,22,24.5,22,22,21.5,21.5,21.5,5.7,-1.85724,0,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"349144",2020-02-28 10:03:00,3.20168,566,0,28,10,23,22,28,16,28,0,0,22,24.5,22,22,21.5,21.5,21.5,5.6,-1.79676,0,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"349145",2020-02-28 10:04:00,3.18117,568,0,28,10,23,22,28,16,28,0,0,22,24.5,22,22,21.5,21.5,21.5,5.4,-1.9971,0,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"349146",2020-02-28 10:05:00,2.69823,571,0,28,10,23,22,28,16,28,0,0,22,24,22,22,21.5,21.5,21.5,5.2,-2.00214,0,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"349147",2020-02-28 10:06:00,3.16845,575,0,28,10,23,22,28,16,28,0,0,22,24,22,22,21.5,21.5,21.5,5.7,-2.0349,0,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"349148",2020-02-28 10:07:00,3.04922,579,0,28,10,23,22,28,16,28,0,0,22,24,22,22,21.5,21.5,21.5,6.3,-2.04813,0,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"349149",2020-02-28 10:08:00,3.37542,582,0,28,10,23,22,28,16,28,0,0,22,24,22,22,21.5,21.5,21.5,6.2,-2.07396,0,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"349150",2020-02-28 10:09:00,3.01318,584,0,28,10,23,22,28,16,28,0,0,22,24,22,22,21.5,21.5,21.5,7.4,-2.08656,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"349151",2020-02-28 10:10:00,2.9302,587,0,28,10,23,22,28,16,28,0,0,22,24,22,22,21.5,21.5,21.5,6.2,-2.09916,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"349152",2020-02-28 10:11:00,2.8894,594,0,28,10,23,22,28,16,28,0,0,22,24,22,22,21.5,21.5,21.5,6.8,-2.13255,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"349153",2020-02-28 10:12:00,2.98937,595,0,28,10,23,22,28,16,28,0,0,22,24,22,22,21.5,21.5,21.5,7.2,-2.1609,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"349154",2020-02-28 10:13:00,2.98385,599,0,28,10,23,22,28,16,28,0,0,22,24,22,22,21.5,21.5,21.5,7.6,-2.18736,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"349155",2020-02-28 10:14:00,3.12352,604,0,28,10,23,22,28,16,28,0,0,22,24,22,22,21.5,21.5,21.5,6.8,-2.19303,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"349156",2020-02-28 10:15:00,2.49142,606,0,28,10,23,22,28,16,28,0,0,22,24,22,22,21.5,21.5,21.5,6.3,-2.20059,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"349157",2020-02-28 10:16:00,2.80188,610,0,28,10,23,22,28,16,28,0,0,22,24,22,22,21.5,21.5,21.5,8.2,-2.18736,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"349158",2020-02-28 10:17:00,2.81406,611,0,28,10,23,22,28,16,28,0,0,22,24,22,22,21.5,21.5,21.5,9.5,-2.14389,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"349159",2020-02-28 10:18:00,2.81611,615,0,28,10,23,22,28,16,28,0,0,22,24,22,22,21.5,21.5,21.5,8.8,-2.08026,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"349160",2020-02-28 10:19:00,3.87587,622,0,28,10,23,22,28,16,28,0,0,22,24,22,22,21.5,21.5,21.5,6.4,-2.24469,1,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349161",2020-02-28 10:20:00,3.58803,628,0,28,10,23,22,28,16,28,0,0,22,24,22,22,21.5,21.5,21.5,5.8,-2.16216,1,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349162",2020-02-28 10:21:00,3.55296,628,0,28,10,23,22,28,16,28,0,0,22,24,22,22,21.5,21.5,21.5,6.1,-2.02293,1,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349163",2020-02-28 10:22:00,3.41334,631,0,28,10,23,22,28,16,28,0,0,22,24,22,22,21.5,21.5,21.5,7,-2.04372,1,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349164",2020-02-28 10:23:00,3.30292,632,0,28,10,23,22,28,16,28,0,0,22,24,22,22,21.5,21.5,21.5,6.9,-2.19492,1,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349165",2020-02-28 10:24:00,3.25131,640,0,28,10,23,22,28,16,28,0,0,22,24,22,22,21.5,21.5,21.5,6.2,-2.23083,1,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349166",2020-02-28 10:25:00,3.47341,642,0,28,10,23,22,28,16,28,0,0,22,24,22,22,21.5,21.5,21.5,6.6,-2.38203,1,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349167",2020-02-28 10:26:00,3.25336,648,0,28,10,23,22,28,16,28,0,0,22,24,22,22,21.5,21.5,21.5,6.8,-2.39463,1,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349168",2020-02-28 10:27:00,3.46098,648,0,28,10,23,22,28,16,28,0,0,22,24,22,22,21.5,21.5,21.5,7.1,-2.41164,1,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349169",2020-02-28 10:28:00,3.20399,654,0,28,10,23,22,28,16,28,0,0,22,24,22,22,21.5,21.5,21.5,6.3,-2.42046,1,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
