"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"349170",2020-02-28 10:29:00,3.06343,656,0,28,10,23,22,28,16,28,0,0,22,24,22,22,21.5,21.5,21.5,6.2,-2.43873,1,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349171",2020-02-28 10:30:00,2.96466,658,0,28,10,23,22,28,16,28,0,0,22,24,22,22,21.5,21.5,21.5,6.2,-2.45196,1,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349172",2020-02-28 10:31:00,2.96988,667,0,28,10,23,22,28,16,28,0,0,22,24,22,22,21.5,21.5,21.5,6.6,-2.47716,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349173",2020-02-28 10:32:00,3.12553,671,0,28,10,23,22,28,16,28,0,0,22,24,22,22,21.5,21.5,21.5,7.4,-2.49606,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349174",2020-02-28 10:33:00,2.99771,675,0,28,10,23,22,28,16,28,0,0,22,24,22,22,21.5,21.5,21.5,7.7,-2.49039,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349175",2020-02-28 10:34:00,2.77806,679,0,28,10,23,22,28,16,28,0,0,22,24,22,22,21.5,21.5,21.5,7.7,-2.52819,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349176",2020-02-28 10:35:00,2.90561,679,0,28,10,23,22,28,16,28,0,0,22,24,22,22,21.5,21.5,21.5,7.9,-2.53953,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349177",2020-02-28 10:36:00,2.87035,683,0,28,10,23,22,28,16,28,0,0,22,24,22,22,21.5,21.5,21.5,7.7,-2.53386,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349178",2020-02-28 10:37:00,2.7756,690,0,28,10,23,22,28,16,28,0,0,22,24,22,22,21.5,21.5,21.5,7,-2.58426,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349179",2020-02-28 10:38:00,2.72746,707,0,28,10,23,22,28,16,28,0,0,22,24,22,22,21.5,21.5,21.5,6.2,-1.77219,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349180",2020-02-28 10:39:00,2.60115,100,0,28,10,23,22,28,16,28,0,0,22.5,24,22,22,21.5,21.5,21.5,6.5,0.10647,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349181",2020-02-28 10:40:00,2.66711,722,0,28,10,23,22,28,16,28,0,0,22.5,24,22,22,21.5,21.5,21.5,6.5,-1.9215,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349182",2020-02-28 10:41:00,2.67184,663,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22,22,21.5,21.5,21.5,6.6,-1.63296,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349183",2020-02-28 10:42:00,2.71968,727,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22,22,21.5,21.5,21.5,6.4,-2.33541,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349184",2020-02-28 10:43:00,2.78588,735,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22,22,21.5,21.5,21.5,6.7,-2.38266,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349185",2020-02-28 10:44:00,2.87275,740,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22,22,21.5,21.5,21.5,6.8,-2.41038,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349186",2020-02-28 10:45:00,2.76952,733,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22,22,21.5,21.5,21.5,6.1,-2.37699,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349187",2020-02-28 10:46:00,2.91049,734,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22,22,21.5,21.5,21.5,7,-2.38896,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349188",2020-02-28 10:47:00,2.70956,733,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22,22,21.5,21.5,21.5,6.4,-2.37636,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349189",2020-02-28 10:48:00,2.79047,734,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22,22,21.5,21.5,21.5,7,-2.35116,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349190",2020-02-28 10:49:00,2.87119,723,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22,22,21.5,21.5,21.5,6.9,-2.44629,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349191",2020-02-28 10:50:00,2.77223,98,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22,22,21.5,21.5,21.5,5.7,-0.02583,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349192",2020-02-28 10:51:00,2.61517,674,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22,22,21.5,21.5,21.5,5.6,-2.43873,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349193",2020-02-28 10:52:00,2.71621,740,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22,22,21.5,21.5,21.5,5.7,-2.55276,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349194",2020-02-28 10:53:00,2.78046,747,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22,22,21.5,21.5,21.5,6.7,-2.68947,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349195",2020-02-28 10:54:00,2.54554,754,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22,22,21.5,21.5,21.5,6.4,-2.39085,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349196",2020-02-28 10:55:00,2.59982,129,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22,22,21.5,21.5,21.5,6.4,0.30051,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349197",2020-02-28 10:56:00,2.59349,117,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22,22,21.5,21.5,22,6.2,0.12537,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349198",2020-02-28 10:57:00,2.82616,166,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22,22,21.5,21.5,22,6.4,-0.56259,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349199",2020-02-28 10:58:00,2.59967,126,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22,22,21.5,21.5,22,6.4,-0.1512,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349200",2020-02-28 10:59:00,2.56279,516,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22,22,21.5,21.5,22,6.3,-0.40824,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349201",2020-02-28 11:00:00,2.5633,811,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22,22,21.5,21.5,22,5.8,-2.71026,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349202",2020-02-28 11:01:00,2.40085,819,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22,22,21.5,21.5,22,6.5,-2.37006,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349203",2020-02-28 11:02:00,2.55582,820,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22,22,21.5,21.5,22,7.1,-2.89989,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349204",2020-02-28 11:03:00,2.51564,162,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22,22,21.5,21.5,22,7.3,-0.15246,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349205",2020-02-28 11:04:00,2.56411,144,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22,22,21.5,21.5,22,7.1,-0.19656,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349206",2020-02-28 11:05:00,2.56437,133,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22,22,21.5,21.5,22,5.8,-0.39123,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349207",2020-02-28 11:06:00,2.55567,828,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22,22,21.5,21.5,22,5.4,-2.95974,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349208",2020-02-28 11:07:00,2.6048,845,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22,22,21.5,21.5,22,5.9,-2.9106,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349209",2020-02-28 11:08:00,2.63904,854,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21.5,21.5,22,6,-3.04416,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349210",2020-02-28 11:09:00,2.60582,862,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21.5,21.5,22,6.7,-3.05676,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"349211",2020-02-28 11:10:00,2.58803,863,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21.5,21.5,22,6.7,-3.08133,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"349212",2020-02-28 11:11:00,2.62111,865,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21.5,21.5,22,7,-3.04416,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"349213",2020-02-28 11:12:00,2.60201,880,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21.5,21.5,22,6.5,-2.7279,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"349214",2020-02-28 11:13:00,2.27481,908,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21.5,21.5,22,6.9,-3.18969,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"349215",2020-02-28 11:14:00,2.72551,888,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21.5,21.5,22,7.8,-2.63214,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"349216",2020-02-28 11:15:00,2.72795,215,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21.5,21.5,22,7.5,-0.32445,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"349217",2020-02-28 11:16:00,2.61407,885,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21.5,21.5,22,6.7,-3.1626,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"349218",2020-02-28 11:17:00,2.6534,884,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21.5,21.5,22,6.6,-3.00636,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"349219",2020-02-28 11:18:00,2.56276,897,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21.5,21.5,22,6.2,-3.21363,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"349220",2020-02-28 11:19:00,2.44264,899,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21.5,21.5,22,6.5,-3.44043,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"349221",2020-02-28 11:20:00,2.65737,884,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21.5,21.5,22,7.3,-3.39255,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"349222",2020-02-28 11:21:00,2.36863,876,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21.5,21.5,22,7.7,-3.35853,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"349223",2020-02-28 11:22:00,2.37686,875,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21.5,21.5,22,7.5,-3.32577,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"349224",2020-02-28 11:23:00,2.3199,865,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21.5,21.5,22,7.6,-3.26529,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"349225",2020-02-28 11:24:00,2.52397,875,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21.5,21.5,22,8.1,-3.35223,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"349226",2020-02-28 11:25:00,2.30977,883,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21.5,21.5,22,7.9,-3.42531,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"349227",2020-02-28 11:26:00,2.25305,907,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21.5,21.5,22,7.5,-3.4398,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"349228",2020-02-28 11:27:00,2.27434,937,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21.5,21.5,22,8,-3.25899,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"349229",2020-02-28 11:28:00,2.43649,659,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21.5,21.5,22,8.1,-2.66175,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"349230",2020-02-28 11:29:00,2.15499,933,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21.5,21.5,22,7.2,-3.03975,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349231",2020-02-28 11:30:00,2.20538,688,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21.5,21.5,22,7.6,-0.52416,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349232",2020-02-28 11:31:00,2.1594,341,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21.5,21.5,22,8.1,-1.12077,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349233",2020-02-28 11:32:00,2.19582,754,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21.5,21.5,22,7.2,-2.99439,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349234",2020-02-28 11:33:00,2.23886,913,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21.5,21.5,22,7.9,-0.51912,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349235",2020-02-28 11:34:00,2.37355,892,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21.5,22,22,8.1,-3.22119,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349236",2020-02-28 11:35:00,2.36057,901,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21.5,22,22,8.1,-3.28419,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349237",2020-02-28 11:36:00,2.40503,688,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21.5,22,22,7.6,-2.2302,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349238",2020-02-28 11:37:00,2.5322,824,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21.5,22,22,7.3,-0.5355,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349239",2020-02-28 11:38:00,2.64358,627,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21.5,22,22,7.4,-0.93429,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349240",2020-02-28 11:39:00,2.55622,869,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21.5,22,22,7.2,-1.8459,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349241",2020-02-28 11:40:00,2.5831,849,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21.5,22,22,6.7,-1.5057,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349242",2020-02-28 11:41:00,2.54679,237,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21.5,22,22,7.3,-1.62729,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349243",2020-02-28 11:42:00,2.537,863,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21.5,22,22,6.4,-2.87973,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349244",2020-02-28 11:43:00,2.58526,860,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21.5,22,22,7.1,-2.84193,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349245",2020-02-28 11:44:00,2.66744,605,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21.5,22,22,7.4,-2.37069,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349246",2020-02-28 11:45:00,2.73349,875,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21.5,22,22,8.5,-2.88036,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349247",2020-02-28 11:46:00,2.54845,866,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21.5,22,22,7.6,-2.86083,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349248",2020-02-28 11:47:00,2.77484,866,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21.5,22,22,7.1,-2.83626,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349249",2020-02-28 11:48:00,2.62115,859,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22,21.5,22,22,6.9,-2.76003,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349250",2020-02-28 11:49:00,2.63592,873,0.514,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22,22,22,22,7.7,-2.54331,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349251",2020-02-28 11:50:00,2.6623,879,0.426,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22,22,22,22,7.6,-2.29383,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349252",2020-02-28 11:51:00,2.45604,886,3.294,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22,22,22,22,7.1,0.6174,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349253",2020-02-28 11:52:00,2.59166,891,3.052,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22,22,22,22,7,0.50715,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349254",2020-02-28 11:53:00,2.3037,909,2.98,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22,22,22,22,7.8,0.44541,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349255",2020-02-28 11:54:00,2.31151,739,3.355,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22,22,22,22,8.1,0.6993,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349256",2020-02-28 11:55:00,2.35128,805,3.387,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22,22,22,22,8.6,1.21401,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349257",2020-02-28 11:56:00,2.00318,669,3.103,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22,22,22,22,8.5,0.91791,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349258",2020-02-28 11:57:00,2.24667,896,2.933,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22,22,22,22,7.9,0.2898,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349259",2020-02-28 11:58:00,2.36798,876,0.59,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22,22,22,22,7.5,-2.48409,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349260",2020-02-28 11:59:00,2.52495,725,0.611,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22,22,22,22,7.9,-2.78586,0,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349261",2020-02-28 12:00:00,2.50473,947,0.619,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,22,22,22,7.4,-2.89233,0,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349262",2020-02-28 12:01:00,2.56606,955,2.199,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,22,22,22,7.9,-0.32193,0,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349263",2020-02-28 12:02:00,2.56183,612,3.003,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,22,22,22,8,0.47565,0,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349264",2020-02-28 12:03:00,2.6054,713,0.572,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,22,22,22,7.8,-2.23209,0,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349265",2020-02-28 12:04:00,2.54241,756,0.573,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,22,22,22,7.4,-2.50866,0,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349266",2020-02-28 12:05:00,2.53541,664,0.414,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,22,22,22,7.8,-1.9467,0,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349267",2020-02-28 12:06:00,2.4105,725,0.459,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,22,22,22,7.8,-1.62729,0,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349268",2020-02-28 12:07:00,2.48172,563,0.347,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,22,22,22,8.5,-1.5183,0,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349269",2020-02-28 12:08:00,2.43984,701,0.311,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,22,22,22,7.7,-1.8585,0,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349270",2020-02-28 12:09:00,2.38518,739,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,22,22,22,7.1,-2.05506,0,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349271",2020-02-28 12:10:00,2.34198,897,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,22,22,22,8.4,-2.97738,0,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349272",2020-02-28 12:11:00,2.56465,638,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,22,22,22,7.9,-2.33289,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349273",2020-02-28 12:12:00,2.25672,758,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,22,22,22,7,-2.93139,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349274",2020-02-28 12:13:00,2.75064,632,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,22,22,22,7.7,-1.38159,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349275",2020-02-28 12:14:00,2.28077,542,0,28,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,22,22,22,7.7,-2.5704,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349276",2020-02-28 12:15:00,2.28665,562,0,16,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,22,22,22,6.5,-0.97209,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349277",2020-02-28 12:16:00,2.51979,357,0,16,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,22,22,22,6.6,-1.73943,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349278",2020-02-28 12:17:00,2.22966,571,0,16,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,22,22,22,7.1,-2.25666,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349279",2020-02-28 12:18:00,2.2551,569,0,16,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,22,22,22,7.1,-2.03994,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349280",2020-02-28 12:19:00,2.35663,799,0,16,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,22,22,22,7.1,-2.71719,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349281",2020-02-28 12:20:00,2.29031,882,0,16,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,22,22,22,7.2,-3.46563,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349282",2020-02-28 12:21:00,2.29021,911,0,16,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,22,22,22,7.3,-3.44736,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349283",2020-02-28 12:22:00,2.28738,902,0,16,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,22,22,22,7.2,-3.43413,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349284",2020-02-28 12:23:00,2.27869,899,0,16,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,22,22,22,6.7,-3.42783,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349285",2020-02-28 12:24:00,2.22174,900,0,16,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,22,22,22,7.7,-3.19536,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349286",2020-02-28 12:25:00,2.35866,853,0,16,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,22,22,22,6.6,-2.9169,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349287",2020-02-28 12:26:00,2.85265,883,0,16,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,22,22,22,7,-3.19725,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349288",2020-02-28 12:27:00,2.31549,863,0,16,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,22,22,22,6.7,-3.18213,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349289",2020-02-28 12:28:00,2.32598,864,0,16,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,22,22,22,6.8,-3.18843,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349290",2020-02-28 12:29:00,2.28079,861,0,16,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,22,22,22,7.1,-3.34026,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349291",2020-02-28 12:30:00,2.09705,868,0,16,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,22,22,22,6.6,-3.37869,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349292",2020-02-28 12:31:00,2.06409,871,0,16,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,22,22,22,6.1,-3.3831,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349293",2020-02-28 12:32:00,2.19977,861,0,16,10,23,22,28,16,28,0,0,22.5,23.5,22.5,22.5,22,22,22,6.4,-3.25143,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349294",2020-02-28 12:33:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"349295",2020-02-28 12:34:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"349296",2020-02-28 12:35:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"349297",2020-02-28 12:36:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"349298",2020-02-28 12:37:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"349299",2020-02-28 12:38:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"349300",2020-02-28 12:39:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"349301",2020-02-28 12:40:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"349302",2020-02-28 12:41:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"349303",2020-02-28 12:42:00,0.779311,883,0,16,10,23,22,28,16,28,0,0,23,23.5,22.5,22.5,22,22,22,7.2,-3.52044,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349304",2020-02-28 12:43:00,1.01939,882,0,16,10,23,22,28,16,28,0,0,23,23.5,22.5,22.5,22,22,22,6.6,-3.52233,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349305",2020-02-28 12:44:00,1.03189,882,0,16,10,23,22,28,16,28,0,0,23,23.5,22.5,22.5,22,22,22.5,6.5,-3.51666,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349306",2020-02-28 12:45:00,0.940093,880,0,16,10,23,22,28,16,28,0,0,23,23.5,22.5,22.5,22,22,22.5,6.1,-3.52296,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349307",2020-02-28 12:46:00,0.962031,881,0,16,10,23,22,28,16,28,0,0,23,23.5,22.5,22.5,22,22,22.5,6.8,-3.5154,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349308",2020-02-28 12:47:00,1.26799,884,0,16,10,23,22,28,16,28,0,0,23,23.5,22.5,22.5,22,22,22.5,7.8,-3.50406,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349309",2020-02-28 12:48:00,0.987527,883,0,16,10,23,22,28,16,28,0,0,23,23.5,22.5,22.5,22,22,22.5,7.7,-3.60801,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349310",2020-02-28 12:49:00,1.11565,882,0,16,10,23,22,28,16,28,0,0,23,23.5,22.5,22.5,22,22,22.5,8.5,-3.58029,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349311",2020-02-28 12:50:00,1.09366,882,0,16,10,23,22,28,16,28,0,0,23,23.5,22.5,22.5,22,22,22.5,7.4,-3.59856,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349312",2020-02-28 12:51:00,1.27206,882,0,16,10,23,22,28,16,28,0,0,23,23.5,22.5,22.5,22,22,22.5,7.3,-3.6099,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349313",2020-02-28 12:52:00,1.31967,883,0,16,10,23,22,28,16,28,0,0,23,23.5,22.5,22.5,22,22,22.5,8.4,-3.29931,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349314",2020-02-28 12:53:00,1.304,880,0,16,10,23,22,28,16,28,0,0,23,23.5,22.5,22.5,22,22,22.5,8.9,-3.3138,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349315",2020-02-28 12:54:00,1.39275,883,0,16,10,23,22,28,16,28,0,0,23,23.5,22.5,22.5,22,22,22.5,8.2,-3.34467,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349316",2020-02-28 12:55:00,1.33213,884,0,16,10,23,22,28,16,28,0,0,23,23.5,22.5,22.5,22,22,22.5,7.5,-3.43539,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349317",2020-02-28 12:56:00,1.27951,885,0,16,10,23,22,28,16,28,0,0,23,23.5,22.5,22.5,22,22,22.5,7.5,-3.50973,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349318",2020-02-28 12:57:00,1.24419,886,0,16,10,23,22,28,16,28,0,0,23,23.5,22.5,22.5,22,22,22.5,9.3,-3.6288,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349319",2020-02-28 12:58:00,1.18282,883,0,16,10,23,22,28,16,28,0,0,23,23.5,22.5,22.5,22,22,22.5,8.4,-3.6288,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349320",2020-02-28 12:59:00,1.22996,884,0,16,10,23,22,28,16,28,0,0,23,23.5,22.5,22.5,22,22,22.5,9.1,-3.51162,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349321",2020-02-28 13:00:00,0.948934,885,0,16,10,23,22,28,16,28,0,0,23,23.5,22.5,22.5,22,22,22.5,7.9,-3.61872,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349322",2020-02-28 13:01:00,1.20672,883,0,16,10,23,22,28,16,28,0,0,23,23.5,22.5,22.5,22,22,22.5,7.1,-3.48579,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349323",2020-02-28 13:02:00,1.29984,883,0.053,16,10,23,22,28,16,28,0,0,23,23.5,22.5,22.5,22,22,22.5,8.2,-3.4398,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349324",2020-02-28 13:03:00,1.27822,883,0,16,10,23,22,28,16,28,0,0,23,23.5,22.5,22.5,22,22,22.5,9.5,-3.50343,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349325",2020-02-28 13:04:00,1.32396,882,0,16,10,23,22,28,16,28,0,0,23,23.5,22.5,22.5,22,22,22.5,9.7,-3.40893,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349326",2020-02-28 13:05:00,1.20039,882,0,16,10,23,22,28,16,28,0,0,23,23.5,22.5,22.5,22,22,22.5,8,-3.49776,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349327",2020-02-28 13:06:00,1.15312,883,0,16,10,23,22,28,16,28,0,0,23,23.5,22.5,22.5,22,22,22.5,7,-3.41586,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349328",2020-02-28 13:07:00,1.10736,883,0,16,10,23,22,28,16,28,0,0,23,23.5,22.5,22.5,22,22,22.5,7.5,-3.39696,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349329",2020-02-28 13:08:00,0.847686,884,0.099,16,10,23,22,28,16,28,0,0,23,23.5,23,22.5,22,22,22.5,7.2,-3.45366,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349330",2020-02-28 13:09:00,0.866808,880,0.101,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22,22.5,7,-3.44673,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349331",2020-02-28 13:10:00,0.873624,877,0.054,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22,22.5,7,-3.45366,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349332",2020-02-28 13:11:00,0.813114,879,0.083,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22,22.5,7,-3.44799,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349333",2020-02-28 13:12:00,0.734382,880,0,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22,22.5,7.7,-3.48516,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349334",2020-02-28 13:13:00,0.823634,878,2.024,16,10,23,22,28,16,28,0,0,23,23,22.5,22.5,22,22,22.5,7.4,-1.3797,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349335",2020-02-28 13:14:00,0.957379,877,2.021,16,10,23,22,28,16,28,0,0,23,23,22.5,22.5,22,22,22.5,7.8,-1.38033,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349336",2020-02-28 13:15:00,0.949021,874,1.998,16,10,23,22,28,16,28,0,0,23,23,22.5,22.5,22,22,22.5,7.9,-1.3923,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349337",2020-02-28 13:16:00,0.829765,874,2.014,16,10,23,22,28,16,28,0,0,23,23,22.5,22.5,22,22,22.5,7.9,-1.36269,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349338",2020-02-28 13:17:00,0.850712,873,2.004,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22,22.5,8.1,-1.3797,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349339",2020-02-28 13:18:00,0.991694,869,2.008,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22,22.5,7.9,-1.19826,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349340",2020-02-28 13:19:00,1.09574,870,2.024,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22,22.5,7.7,-1.06533,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349341",2020-02-28 13:20:00,1.21559,871,2.017,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22,22.5,7.2,-1.0395,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349342",2020-02-28 13:21:00,1.32261,867,2.011,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22,22.5,7.5,-1.12896,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349343",2020-02-28 13:22:00,1.25364,868,1.973,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22,22.5,8.2,-1.2285,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349344",2020-02-28 13:23:00,1.31887,868,0,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22,22.5,8.1,-3.41019,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349345",2020-02-28 13:24:00,1.35496,869,2.01,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22,22.5,8.5,-1.30536,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349346",2020-02-28 13:25:00,1.38639,866,2,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22,22.5,8.5,-1.3167,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349347",2020-02-28 13:26:00,1.41059,863,2.014,16,10,23,22,28,16,28,0,0,23,23,22.5,22.5,22,22,22.5,7.9,-1.30536,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349348",2020-02-28 13:27:00,1.30587,863,1.997,16,10,23,22,28,16,28,0,0,23,23,22.5,22.5,22,22,22.5,8,-1.2978,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349349",2020-02-28 13:28:00,1.33807,862,2.011,16,10,23,22,28,16,28,0,0,23,23,22.5,22.5,22,22,22.5,9.1,-1.29843,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349350",2020-02-28 13:29:00,1.31695,862,1.996,16,10,23,22,28,16,28,0,0,23,23,22.5,22.5,22,22,22.5,9.9,-1.3356,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349351",2020-02-28 13:30:00,1.22898,861,2.002,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22,22.5,10,-1.36773,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349352",2020-02-28 13:31:00,1.1813,861,0.092,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22,22.5,7.9,-3.42216,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349353",2020-02-28 13:32:00,1.17023,857,0.108,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22,22.5,8.5,-3.3894,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349354",2020-02-28 13:33:00,1.09525,857,0.108,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22,22.5,8.1,-3.37176,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349355",2020-02-28 13:34:00,1.13059,857,0.061,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22,22.5,9.3,-3.46752,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349356",2020-02-28 13:35:00,0.813972,852,0.09,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22,22.5,9.8,-3.42216,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349357",2020-02-28 13:36:00,0.918808,850,0.09,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22,22.5,8.3,-3.44106,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349358",2020-02-28 13:37:00,0.936326,849,0.104,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22,22.5,9.8,-3.43539,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349359",2020-02-28 13:38:00,0.839844,849,0.108,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22,22.5,9.7,-3.44106,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349360",2020-02-28 13:39:00,0.829566,847,0.058,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22,22.5,8.7,-3.46689,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349361",2020-02-28 13:40:00,0.820783,844,0.09,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22,22.5,7.9,-3.45114,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349362",2020-02-28 13:41:00,1.01028,841,0.092,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22,22.5,8.1,-3.42909,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349363",2020-02-28 13:42:00,0.804874,839,0.11,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22,22.5,8.7,-3.39129,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349364",2020-02-28 13:43:00,0.811077,839,0.11,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22,22.5,9.3,-3.10779,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349365",2020-02-28 13:44:00,0.934115,843,0.058,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22,22.5,10.1,-3.10653,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349366",2020-02-28 13:45:00,0.891622,842,0.089,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22,22.5,10.1,-3.10716,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349367",2020-02-28 13:46:00,0.90123,837,0.093,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22,22.5,8.3,-3.18843,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349368",2020-02-28 13:47:00,0.997659,835,0.11,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22,22.5,8.1,-3.19788,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349369",2020-02-28 13:48:00,1.10323,827,0,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22,22.5,8.9,-3.38625,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349370",2020-02-28 13:49:00,1.15058,826,0.056,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22,22.5,9.3,-3.33774,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349371",2020-02-28 13:50:00,1.1958,825,0.09,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22,22.5,9.4,-3.30561,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349372",2020-02-28 13:51:00,1.34833,823,0.09,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22,22.5,9.5,-3.3075,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349373",2020-02-28 13:52:00,1.20398,820,0.11,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22,22.5,8.8,-3.26403,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349374",2020-02-28 13:53:00,1.20679,817,0.11,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,22.5,9,-3.26403,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349375",2020-02-28 13:54:00,1.18558,818,0.059,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,22.5,8.5,-3.28923,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349376",2020-02-28 13:55:00,1.29715,819,0.09,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,22.5,9,-3.28167,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349377",2020-02-28 13:56:00,1.19003,819,0.09,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,22.5,8.8,-3.276,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349378",2020-02-28 13:57:00,1.17638,818,0.111,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,22.5,9.5,-3.27096,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349379",2020-02-28 13:58:00,1.44463,821,0.111,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,22.5,9.1,-3.2949,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349380",2020-02-28 13:59:00,1.23666,819,0.089,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,22.5,9,-3.27726,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349381",2020-02-28 14:00:00,1.23146,818,0.066,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,22.5,8.4,-3.3012,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349382",2020-02-28 14:01:00,1.23379,815,0.039,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,22.5,7.5,-3.32073,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349383",2020-02-28 14:02:00,1.42712,814,0,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,22.5,7.8,-3.23505,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349384",2020-02-28 14:03:00,1.2132,815,0,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,22.5,8,-3.31191,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349385",2020-02-28 14:04:00,1.22116,812,0,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,22.5,9.2,-3.2886,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349386",2020-02-28 14:05:00,1.01479,811,0.106,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,22.5,9.6,-3.23442,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349387",2020-02-28 14:06:00,0.93347,805,0.088,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,22.5,9.9,-3.2319,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349388",2020-02-28 14:07:00,0.876238,803,0,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,22.5,11.1,-3.25269,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349389",2020-02-28 14:08:00,0.938741,805,0,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,22.5,10.4,-3.2445,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349390",2020-02-28 14:09:00,0.987664,798,2.056,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,22.5,10.3,-0.82656,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349391",2020-02-28 14:10:00,0.852754,798,0.109,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,22.5,10,-2.88099,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349392",2020-02-28 14:11:00,0.826097,795,0.059,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,22.5,8.3,-3.05928,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349393",2020-02-28 14:12:00,0.811184,793,0.088,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,22.5,9.4,-3.03093,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349394",2020-02-28 14:13:00,0.981438,795,0.088,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,22.5,10,-3.17583,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349395",2020-02-28 14:14:00,0.967087,788,0.102,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,22.5,10.8,-3.0555,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349396",2020-02-28 14:15:00,0.938869,787,2.052,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,22.5,9.1,-1.02123,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349397",2020-02-28 14:16:00,0.977935,786,2.012,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,22.5,7.9,-1.05399,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349398",2020-02-28 14:17:00,0.854109,784,2.043,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,22.5,8,-0.95256,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349399",2020-02-28 14:18:00,0.930227,782,2.039,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,22.5,7.5,-1.04643,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349400",2020-02-28 14:19:00,1.01603,780,2.048,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,22.5,7.6,-1.03383,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349401",2020-02-28 14:20:00,0.945763,775,2.051,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,22.5,8.5,-1.00926,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349402",2020-02-28 14:21:00,1.16229,773,0.059,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,22.5,8.2,-3.09456,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349403",2020-02-28 14:22:00,1.30584,771,0.036,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,22.5,8.5,-3.09456,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349404",2020-02-28 14:23:00,1.21914,771,0,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,22.5,9.4,-3.09078,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349405",2020-02-28 14:24:00,1.31803,766,0,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,22.5,8.9,-3.06999,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349406",2020-02-28 14:25:00,1.09975,766,0,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,22.5,8.7,-3.05676,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349407",2020-02-28 14:26:00,1.14374,761,0,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,22.5,9.8,-3.04353,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349408",2020-02-28 14:27:00,1.15139,759,0,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,22.5,9.7,-3.02589,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349409",2020-02-28 14:28:00,1.1671,755,0,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,22.5,8.5,-3.00636,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349410",2020-02-28 14:29:00,0.929292,755,0,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,22.5,9.6,-3.01077,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349411",2020-02-28 14:30:00,1.28465,755,0,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,22.5,9.9,-2.98872,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349412",2020-02-28 14:31:00,1.27263,750,0,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,22.5,11,-2.93643,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349413",2020-02-28 14:32:00,1.2665,747,0,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,22.5,11.4,-2.9232,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349414",2020-02-28 14:33:00,1.17325,747,0,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,22.5,11.6,-2.65356,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349415",2020-02-28 14:34:00,1.04989,746,0,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,22.5,11.9,-2.65293,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349416",2020-02-28 14:35:00,0.905613,741,0,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,22.5,10.8,-2.72853,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349417",2020-02-28 14:36:00,0.777263,739,0,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,22.5,9.6,-2.7972,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349418",2020-02-28 14:37:00,0.75242,734,0,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,22.5,9.4,-2.75499,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349419",2020-02-28 14:38:00,0.796635,730,0,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,22.5,10.3,-2.82996,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349420",2020-02-28 14:39:00,0.858753,728,0,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,22.5,10.7,-2.84193,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349421",2020-02-28 14:40:00,0.91375,726,0,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,23,10.5,-2.8224,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349422",2020-02-28 14:41:00,0.942965,723,0,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,23,9.8,-2.80854,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349423",2020-02-28 14:42:00,0.888883,721,0,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,23,9.2,-2.79342,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349424",2020-02-28 14:43:00,0.873152,718,0,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,23,8.3,-2.78964,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349425",2020-02-28 14:44:00,0.902203,718,0,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,23,8.4,-2.7846,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349426",2020-02-28 14:45:00,0.952726,713,0,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,23,9,-2.7657,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349427",2020-02-28 14:46:00,0.907927,708,0,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,23,8.9,-2.74806,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349428",2020-02-28 14:47:00,1.06038,707,0,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,23,10.5,-2.73735,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349429",2020-02-28 14:48:00,0.95817,705,0,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,23,10.5,-2.72286,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349430",2020-02-28 14:49:00,1.00629,701,0,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,23,9.7,-2.70396,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349431",2020-02-28 14:50:00,1.17938,699,0,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,23,9.5,-2.69136,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349432",2020-02-28 14:51:00,1.13464,694,0,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,23,9.5,-2.66553,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349433",2020-02-28 14:52:00,1.22555,694,0,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,23,10.8,-2.66364,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349434",2020-02-28 14:53:00,1.13379,690,0,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,23,10.6,-2.64663,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349435",2020-02-28 14:54:00,1.22699,690,0,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,23,10.3,-2.62521,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349436",2020-02-28 14:55:00,1.20318,686,0,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,23,10.7,-2.61513,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349437",2020-02-28 14:56:00,1.18587,683,0,22,10,22,22,22,16,28,0,0,23,23,23,22.5,22,22.5,23,11.2,-2.61009,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"349438",2020-02-28 14:57:00,0.989372,680,0,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,23,11.6,-2.5956,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349439",2020-02-28 14:58:00,0.590191,677,0,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,23,10.7,-2.58048,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349440",2020-02-28 14:59:00,0,674,0,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,23,8.7,-2.53575,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349441",2020-02-28 15:00:00,0,671,0,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,23,9.1,-2.27556,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349442",2020-02-28 15:01:00,0,668,0,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,23,9.6,-2.23209,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349443",2020-02-28 15:02:00,0,664,0,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,23,9.7,-2.331,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349444",2020-02-28 15:03:00,0.2741,661,0,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,23,9,-2.3751,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349445",2020-02-28 15:04:00,0,658,0,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,23,9.4,-2.46645,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349446",2020-02-28 15:05:00,0,657,0,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,23,10.2,-2.45763,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349447",2020-02-28 15:06:00,0,652,0,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,23,10.1,-2.43936,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349448",2020-02-28 15:07:00,0,649,0,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,23,9.3,-2.4318,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349449",2020-02-28 15:08:00,0.612368,644,0,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,23,8.9,-2.41479,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349450",2020-02-28 15:09:00,1.23116,641,0,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22,22.5,23,10,-2.39589,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349451",2020-02-28 15:10:00,1.14391,637,0,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22.5,22.5,23,10.9,-2.38203,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349452",2020-02-28 15:11:00,1.20068,636,0,16,10,23,22,28,16,28,0,0,23,23,23,22.5,22.5,22.5,23,11.7,-2.37573,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349453",2020-02-28 15:12:00,1.22995,629,0,16,10,23,22,28,16,16,0,0,23,23,23,22.5,22.5,22.5,23,12.3,-2.34927,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"349454",2020-02-28 15:13:00,1.18908,628,0,16,10,23,22,28,16,16,0,0,23,23,23,22.5,22.5,22.5,23,12.5,-2.3436,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"349455",2020-02-28 15:14:00,0.593021,626,0,16,10,23,22,28,16,16,0,0,23,23,23,22.5,22.5,22.5,23,12,-2.35116,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"349456",2020-02-28 15:15:00,0,626,0,16,10,23,22,28,16,16,0,0,23,23,23,22.5,22.5,22.5,23,11.6,-2.35053,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"349457",2020-02-28 15:16:00,0,621,0,16,10,23,22,28,16,16,0,0,23,23,23,22.5,22.5,22.5,23,11.5,-2.32911,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"349458",2020-02-28 15:17:00,0,617,0,16,10,23,22,28,16,16,0,0,23,23,23,22.5,22.5,22.5,23,11.8,-2.33856,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"349459",2020-02-28 15:18:00,0,613,0,16,10,23,22,28,16,16,0,0,23,23,23,22.5,22.5,22.5,23,12.2,-2.3373,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"349460",2020-02-28 15:19:00,0,609,0,16,10,23,22,28,16,16,0,0,23,23,23,22.5,22.5,22.5,23,12.6,-2.30706,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"349461",2020-02-28 15:20:00,0,595,0,16,10,23,22,28,16,16,0,0,23,23,23,22.5,22.5,22.5,23,12.2,-2.28816,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"349462",2020-02-28 15:21:00,0,605,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23,9.9,-2.26926,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"349463",2020-02-28 15:22:00,0,601,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23,9.3,-2.24343,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"349464",2020-02-28 15:23:00,0,597,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23,10.4,-2.20248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349465",2020-02-28 15:24:00,0,592,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23,11,-2.18043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349466",2020-02-28 15:25:00,0,590,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23,9.3,-2.17476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349467",2020-02-28 15:26:00,0,587,0,28,10,23,22,28,28,28,0,0,23,23,23,22.5,22.5,22.5,23,10.1,-2.09853,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349468",2020-02-28 15:27:00,0,584,0,28,10,23,22,28,28,16,0,0,23,23,23,22.5,22.5,22.5,23,9.3,-1.80243,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349469",2020-02-28 15:28:00,0,578,0,28,10,23,22,28,28,16,0,0,23,23,23,22.5,22.5,22.5,23,10,-1.77723,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349470",2020-02-28 15:29:00,0,575,0,28,10,23,22,28,28,16,0,0,23,23,23,22.5,22.5,22.5,23,10.3,-1.89063,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349471",2020-02-28 15:30:00,0,570,0,28,10,23,22,28,28,16,0,0,23,23,23,22.5,22.5,22.5,23,11.1,-1.92843,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349472",2020-02-28 15:31:00,0,567,0,28,10,23,22,28,28,16,0,0,23,23,23,22.5,22.5,22.5,23,11.6,-2.01726,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349473",2020-02-28 15:32:00,0.277539,565,0,28,10,23,22,28,28,28,0,0,23,23,23,22.5,22.5,22.5,23,11.1,-1.98513,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349474",2020-02-28 15:33:00,1.23595,562,0,28,10,23,22,28,28,28,0,0,23,23,23,22.5,22.5,22.5,23,11.3,-1.96182,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349475",2020-02-28 15:34:00,0.562839,561,0,28,10,23,22,28,28,28,0,0,23,23,23,22.5,22.5,22.5,23,10.2,-1.9971,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349476",2020-02-28 15:35:00,0.688287,558,0,28,10,23,22,28,28,28,0,0,23,23,23,22.5,22.5,22.5,23,9.6,-1.97946,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349477",2020-02-28 15:36:00,1.88143,555,0,28,10,23,22,28,28,28,0,0,23,23,23,22.5,22.5,22.5,23,9.9,-1.96056,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349478",2020-02-28 15:37:00,3.09668,549,0,28,10,23,22,28,28,28,0,0,23,23,23,22.5,22.5,22.5,23,10.2,-1.94796,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349479",2020-02-28 15:38:00,3.79234,547,0,28,10,23,22,28,28,28,0,0,23,23,23,22.5,22.5,22.5,23,10.1,-1.94166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349480",2020-02-28 15:39:00,4.0557,544,0,28,10,23,22,28,28,28,0,0,23,23,23,22.5,22.5,22.5,23,9.9,-1.92276,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349481",2020-02-28 15:40:00,4.17507,541,0,28,10,23,22,28,28,28,0,0,23,23,23,22.5,22.5,22.5,23,9,-1.91016,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349482",2020-02-28 15:41:00,4.16805,538,0,28,10,23,22,28,28,28,0,0,23,23,23,22.5,22.5,22.5,23,7.8,-1.89693,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349483",2020-02-28 15:42:00,4.20623,535,0,28,10,23,22,28,28,28,0,0,23,23,23,22.5,22.5,22.5,23,8.9,-1.89063,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349484",2020-02-28 15:43:00,4.22406,531,0,28,10,23,22,28,28,28,0,0,23,23,23,22.5,22.5,22.5,23.5,9.1,-1.87236,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
