"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"349485",2020-02-28 15:44:00,3.90922,528,0,28,10,23,22,28,28,28,0,0,23,23,23,22.5,22.5,22.5,23.5,9.8,-1.86417,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"349486",2020-02-28 15:45:00,3.75099,527,0,16,10,23,22,16,28,28,0,0,23,23,23,22.5,22.5,22.5,23.5,10.5,-1.87173,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"349487",2020-02-28 15:46:00,2.86384,526,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,9.6,-1.89819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349488",2020-02-28 15:47:00,1.58917,522,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,10.3,-1.87236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349489",2020-02-28 15:48:00,0,521,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,10.1,-1.85661,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349490",2020-02-28 15:49:00,0,521,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,10.6,-1.84149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349491",2020-02-28 15:50:00,0,500,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,10.8,-1.76085,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349492",2020-02-28 15:51:00,0,501,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,11,-1.72746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349493",2020-02-28 15:52:00,0,503,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,10.3,-1.71549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349494",2020-02-28 15:53:00,0,498,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,10.1,-1.67769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349495",2020-02-28 15:54:00,0,498,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,9.3,-1.66383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349496",2020-02-28 15:55:00,0,498,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,10.1,-1.52838,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349497",2020-02-28 15:56:00,0,499,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,9.9,-1.32426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349498",2020-02-28 15:57:00,0,498,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,10.5,-1.30473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349499",2020-02-28 15:58:00,0.183748,498,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,9.2,-1.42506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349500",2020-02-28 15:59:00,0,498,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,8.9,-1.39923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349501",2020-02-28 16:00:00,0,498,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,9.5,-1.05966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349502",2020-02-28 16:01:00,0,354,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,10.8,-0.9576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349503",2020-02-28 16:02:00,0,415,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,11,-1.14219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349504",2020-02-28 16:03:00,0,421,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,10.9,-0.99162,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349505",2020-02-28 16:04:00,0,244,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,11.2,-0.41139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349506",2020-02-28 16:05:00,0,159,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,11.3,-0.06426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349507",2020-02-28 16:06:00,0,160,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,11.2,1.18314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349508",2020-02-28 16:07:00,0,178,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,10.3,-0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349509",2020-02-28 16:08:00,0,200,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,10,-0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349510",2020-02-28 16:09:00,0,491,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,10.3,-0.82152,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349511",2020-02-28 16:10:00,0,362,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,9.3,-0.62055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349512",2020-02-28 16:11:00,0,199,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,9.1,-0.40509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349513",2020-02-28 16:12:00,0,185,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,9.9,-0.40005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349514",2020-02-28 16:13:00,0,184,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,9.5,-0.41076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349515",2020-02-28 16:14:00,0,188,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,9.1,-0.42903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349516",2020-02-28 16:15:00,0,187,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,8.7,-0.42399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349517",2020-02-28 16:16:00,0,187,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,8.9,-0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349518",2020-02-28 16:17:00,0,192,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,8.1,-0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349519",2020-02-28 16:18:00,0,194,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,7.9,-0.46998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349520",2020-02-28 16:19:00,0,194,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,8.4,-0.44856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349521",2020-02-28 16:20:00,0,190,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,8.2,-0.40446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349522",2020-02-28 16:21:00,0,184,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,8.1,-0.38493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349523",2020-02-28 16:22:00,0,181,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,8.2,-0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349524",2020-02-28 16:23:00,0,178,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,8.3,-0.26649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349525",2020-02-28 16:24:00,0,176,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,8.6,-0.26019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349526",2020-02-28 16:25:00,0.041396,172,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,8.7,-0.25074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349527",2020-02-28 16:26:00,0,169,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,8.7,-0.20286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349528",2020-02-28 16:27:00,0,165,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,8.5,-0.21483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349529",2020-02-28 16:28:00,0,162,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,8.4,-0.18963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349530",2020-02-28 16:29:00,0,159,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,8.2,0.10017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349531",2020-02-28 16:30:00,0,156,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,8.1,0.1512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349532",2020-02-28 16:31:00,0,153,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,8.2,0.07938,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349533",2020-02-28 16:32:00,0,150,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,8.3,0.01134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349534",2020-02-28 16:33:00,0,147,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,8.4,-0.09513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349535",2020-02-28 16:34:00,0,144,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,8.4,-0.08883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349536",2020-02-28 16:35:00,0,142,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,8.5,-0.08316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349537",2020-02-28 16:36:00,0,141,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,8.5,-0.07623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349538",2020-02-28 16:37:00,0,141,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,8.4,-0.07056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349539",2020-02-28 16:38:00,0,139,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,8.3,-0.07056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349540",2020-02-28 16:39:00,0,140,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,8.4,-0.06489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349541",2020-02-28 16:40:00,0,140,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,8.3,-0.08946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349542",2020-02-28 16:41:00,0,140,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,8.3,-0.09954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349543",2020-02-28 16:42:00,0,139,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,8.2,-0.10836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349544",2020-02-28 16:43:00,0,138,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,8.2,-0.10206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349545",2020-02-28 16:44:00,0,138,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,8.1,-0.07686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349546",2020-02-28 16:45:00,0.0575789,140,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,8.1,-0.06426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349547",2020-02-28 16:46:00,0,141,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,8.2,-0.08127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349548",2020-02-28 16:47:00,0,144,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,8.2,-0.08505,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349549",2020-02-28 16:48:00,0,144,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,8.1,-0.0819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349550",2020-02-28 16:49:00,0,138,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,8.1,-0.06048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349551",2020-02-28 16:50:00,0,132,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,8,-0.03843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349552",2020-02-28 16:51:00,0,130,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,7.9,-0.01449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349553",2020-02-28 16:52:00,0,128,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,7.9,-0.01764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349554",2020-02-28 16:53:00,0,126,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,7.9,0.00567001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349555",2020-02-28 16:54:00,0,122,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,7.8,0.01827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349556",2020-02-28 16:55:00,0,115,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,7.8,0.05229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349557",2020-02-28 16:56:00,0,108,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,7.8,0.08757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349558",2020-02-28 16:57:00,0,98,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,7.9,0.10332,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349559",2020-02-28 16:58:00,0,92,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,7.9,0.13104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349560",2020-02-28 16:59:00,0,89,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,7.9,0.14994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349561",2020-02-28 17:00:00,0,85,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,7.9,0.18207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349562",2020-02-28 17:01:00,0,84,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,8,0.20727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349563",2020-02-28 17:02:00,0,86,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,8.1,0.19719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349564",2020-02-28 17:03:00,0,90,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,8,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349565",2020-02-28 17:04:00,0,94,0,16,10,23,22,16,16,16,0,0,23,23,23,23,22.5,22.5,23.5,8,0.42588,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349566",2020-02-28 17:05:00,0,98,0,16,10,23,22,16,16,16,0,0,23,23,23,23,22.5,22.5,23.5,7.9,0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349567",2020-02-28 17:06:00,0,102,0,16,10,23,22,16,16,16,0,0,23,23,23,23,22.5,22.5,23.5,7.8,0.1386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349568",2020-02-28 17:07:00,0,104,0,16,10,23,22,16,16,16,0,0,23,23,23,23,22.5,22.5,23.5,7.7,0.17451,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349569",2020-02-28 17:08:00,0,106,0,16,10,23,22,16,16,16,0,0,23,23,23,23,22.5,22.5,23.5,7.6,0.06489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349570",2020-02-28 17:09:00,0,111,0,16,10,23,22,16,16,16,0,0,23,23,23,23,22.5,22.5,23.5,7.5,0.03717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349571",2020-02-28 17:10:00,0,114,0,16,10,23,22,16,16,16,0,0,23,23,23,23,22.5,22.5,23.5,7.6,-0.00000000558794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349572",2020-02-28 17:11:00,0,114,0,16,10,23,22,16,16,16,0,0,23,23,23,23,22.5,22.5,23.5,7.6,0.0441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349573",2020-02-28 17:12:00,0,111,0,16,10,23,22,16,16,16,0,0,23,23,23,23,22.5,22.5,23.5,7.6,0.0819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349574",2020-02-28 17:13:00,0,105,0,16,10,23,22,16,16,16,0,0,23,23,23,23,22.5,22.5,23.5,7.6,0.126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349575",2020-02-28 17:14:00,0,99,0,16,10,23,22,16,16,16,0,0,23,23,23,23,22.5,22.5,23.5,7.6,0.1323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349576",2020-02-28 17:15:00,0,95,0,16,10,23,22,16,16,16,0,0,23,23,23,23,22.5,22.5,23.5,7.5,0.13104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349577",2020-02-28 17:16:00,0,93,0,16,10,23,22,16,16,16,0,0,23,23,23,23,22.5,22.5,23.5,7.5,0.1323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349578",2020-02-28 17:17:00,0,92,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,7.4,0.1386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349579",2020-02-28 17:18:00,0,91,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,7.4,0.15624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349580",2020-02-28 17:19:00,0,87,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,7.3,0.16884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349581",2020-02-28 17:20:00,0,87,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,7.4,0.1638,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349582",2020-02-28 17:21:00,0,86,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,7.4,0.17577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349583",2020-02-28 17:22:00,0,81,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,7.4,0.19971,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349584",2020-02-28 17:23:00,0,80,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,22.5,22.5,23.5,7.5,0.2016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349585",2020-02-28 17:24:00,0,77,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,23,22.5,23.5,7.5,0.2205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349586",2020-02-28 17:25:00,0,73,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,23,22.5,23.5,7.5,0.21987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349587",2020-02-28 17:26:00,0,69,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,23,22.5,23.5,7.5,0.23247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349588",2020-02-28 17:27:00,0,64,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,23,22.5,23.5,7.4,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349589",2020-02-28 17:28:00,0,55,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,23,22.5,23.5,7.3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349590",2020-02-28 17:29:00,0,48,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,23,22.5,23.5,7.2,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349591",2020-02-28 17:30:00,0,45,0,16,10,23,22,16,16,16,0,0,23,23,23,22.5,23,22.5,23.5,7.1,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349592",2020-02-28 17:31:00,0,44,0,16,10,23,22,16,16,16,0,0,23,23,22.5,22.5,23,22.5,23.5,7.1,0.3528,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349593",2020-02-28 17:32:00,0,43,0,16,10,23,22,16,16,16,0,0,23,23,22.5,22.5,23,22.5,23.5,7.1,0.35847,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349594",2020-02-28 17:33:00,0,42,0,16,10,23,22,16,16,16,0,0,23,23,22.5,22.5,23,22.5,23.5,7.1,0.33264,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349595",2020-02-28 17:34:00,0,38,0,16,10,23,22,16,16,16,0,0,23,23,22.5,22.5,23,22.5,23.5,7.1,0.3402,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349596",2020-02-28 17:35:00,0,35,0,16,10,23,22,16,16,16,0,0,23,23,22.5,22.5,23,22.5,23.5,7,0.36477,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349597",2020-02-28 17:36:00,0,33,0,16,10,23,22,16,16,16,0,0,23,23,22.5,22.5,23,22.5,23.5,7,0.38934,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349598",2020-02-28 17:37:00,0,30,0,16,10,23,22,16,16,16,0,0,23,23,22.5,22.5,23,22.5,23.5,7,0.40824,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349599",2020-02-28 17:38:00,0,28,0,16,10,23,22,16,16,16,0,0,23,23,22.5,22.5,23,22.5,23.5,7,0.4158,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349600",2020-02-28 17:39:00,0,26,0,16,10,23,22,16,16,16,0,0,23,23,22.5,22.5,23,22.5,23,6.9,0.43281,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349601",2020-02-28 17:40:00,0,24,0,16,10,23,22,16,16,16,0,0,23,23,22.5,22.5,23,22.5,23,6.9,0.44919,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349602",2020-02-28 17:41:00,0,23,0,16,10,23,22,16,16,16,0,0,23,23,22.5,22.5,23,22.5,23,6.9,0.45297,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349603",2020-02-28 17:42:00,0,22,0,16,10,23,22,16,16,16,0,0,23,23,22.5,22.5,23,22.5,23,6.8,0.68544,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349604",2020-02-28 17:43:00,0,23,0,16,10,23,22,16,16,16,0,0,23,23,22.5,22.5,23,22.5,23,6.8,0.72954,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349605",2020-02-28 17:44:00,0,23,0,16,10,23,22,16,16,16,0,0,23,23,22.5,22.5,23,22.5,23,6.8,0.65457,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349606",2020-02-28 17:45:00,0,21,0,16,10,23,22,16,16,16,0,0,23,23,22.5,22.5,23,22.5,23,6.8,0.57897,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349607",2020-02-28 17:46:00,0,20,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,6.9,0.68166,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349608",2020-02-28 17:47:00,0,21,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,6.9,0.49644,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349609",2020-02-28 17:48:00,0.377836,21,3.213,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,6.9,4.26384,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349610",2020-02-28 17:49:00,0,19,3.216,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,6.9,4.40307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349611",2020-02-28 17:50:00,0.921488,18,3.221,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,6.9,4.32054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349612",2020-02-28 17:51:00,2.68349,18,3.134,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,6.9,4.25691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349613",2020-02-28 17:52:00,3.88678,18,3.196,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,7,4.3407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349614",2020-02-28 17:53:00,5.20093,17,3.197,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,7,4.34826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349615",2020-02-28 17:54:00,3.76009,17,3.194,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,7,4.3596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349616",2020-02-28 17:55:00,2.09691,16,3.254,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,7,4.43016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349617",2020-02-28 17:56:00,2.11546,16,2.212,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,7.1,3.37554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349618",2020-02-28 17:57:00,1.82492,15,2.414,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,7,3.56391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349619",2020-02-28 17:58:00,1.67821,15,2.195,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,7,3.58344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349620",2020-02-28 17:59:00,1.59877,14,0.05,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,7,1.17432,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349621",2020-02-28 18:00:00,1.80947,15,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,6.9,1.13463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349622",2020-02-28 18:01:00,1.63806,13,0.012,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,6.9,1.1403,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349623",2020-02-28 18:02:00,2.25755,14,0.011,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,6.9,1.14975,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349624",2020-02-28 18:03:00,1.9859,13,0.048,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,6.9,1.20393,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349625",2020-02-28 18:04:00,2.33779,12,0.05,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,6.9,1.2159,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349626",2020-02-28 18:05:00,2.15364,11,0.042,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,6.9,2.84571,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349627",2020-02-28 18:06:00,2.56284,12,0.039,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,6.9,1.21653,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349628",2020-02-28 18:07:00,2.82959,11,0.034,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,7,3.44547,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349629",2020-02-28 18:08:00,2.61642,11,0.009,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,7.1,1.2159,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349630",2020-02-28 18:09:00,2.93555,9,0.009,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,7.2,3.46311,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349631",2020-02-28 18:10:00,2.50485,10,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,7.1,1.22094,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349632",2020-02-28 18:11:00,2.37001,10,0.033,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,7,3.47004,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349633",2020-02-28 18:12:00,2.20493,8,0.032,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,7,1.27323,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349634",2020-02-28 18:13:00,2.13913,7,0.035,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,7.2,3.49524,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349635",2020-02-28 18:14:00,2.18814,8,0.034,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,7.2,1.26693,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349636",2020-02-28 18:15:00,2.22928,8,0.034,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,7,1.2852,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349637",2020-02-28 18:16:00,1.63792,6,0.01,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,7,1.34064,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349638",2020-02-28 18:17:00,2.19139,5,2.411,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,7,3.77307,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349639",2020-02-28 18:18:00,2.13677,6,1.079,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,7.1,3.5406,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349640",2020-02-28 18:19:00,2.13557,8,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,7,1.39671,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349641",2020-02-28 18:20:00,2.15819,8,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,7.2,1.52334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349642",2020-02-28 18:21:00,2.27889,9,0,16,10,23,22,16,16,16,4.71444444444444,0,22.5,23,22.5,22.5,23,22.5,23,7,1.62666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349643",2020-02-28 18:22:00,2.39456,0,0.797,16,10,23,22,16,16,16,7.05803278688525,0,22.5,23,22.5,22.5,23,22.5,23,6.9,1.80747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349644",2020-02-28 18:23:00,2.20793,0,2.173,16,10,23,22,16,16,16,7.15311475409836,0,22.5,23,22.5,22.5,23,22.5,23,6.9,4.01247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349645",2020-02-28 18:24:00,2.39426,0,0.017,16,10,23,22,16,16,16,7.1315,0,22.5,23,22.5,22.5,23,22.5,23,7,1.64304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349646",2020-02-28 18:25:00,2.32805,0,0.057,16,10,23,22,16,16,16,7.0272131147541,0,22.5,23,22.5,22.5,23,22.5,23,7.2,1.69911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349647",2020-02-28 18:26:00,2.39082,0,0.056,16,10,23,22,16,16,16,7.09196721311475,0,22.5,23,22.5,22.5,23,22.5,23,7.1,1.59264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349648",2020-02-28 18:27:00,2.45275,0,2.444,16,10,23,22,16,16,16,7.087,0,22.5,23,22.5,22.5,23,22.5,23,6.9,2.56977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349649",2020-02-28 18:28:00,2.39994,0,0.058,16,10,23,22,16,16,16,7.08655737704918,0,22.5,23,22.5,22.5,23,22.5,23,7,1.54854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349650",2020-02-28 18:29:00,2.30248,0,0.057,16,10,23,22,16,16,16,3.46672131147541,0,22.5,23,22.5,22.5,23,22.5,23,7,1.49877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349651",2020-02-28 18:30:00,1.9411,0,0.021,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,7,1.40301,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349652",2020-02-28 18:31:00,2.07492,0,0.023,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,6.8,1.4238,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349653",2020-02-28 18:32:00,2.1671,0,0.023,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,6.8,1.4238,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349654",2020-02-28 18:33:00,2.19282,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,6.8,1.32174,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349655",2020-02-28 18:34:00,2.21053,0,0.057,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,6.7,1.42947,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349656",2020-02-28 18:35:00,2.32785,0,1.423,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,6.7,3.07692,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349657",2020-02-28 18:36:00,2.88681,0,1.616,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,6.6,3.27978,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349658",2020-02-28 18:37:00,2.41029,0,1.62,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,6.5,3.29994,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349659",2020-02-28 18:38:00,2.33653,0,1.594,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,6.6,3.28797,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349660",2020-02-28 18:39:00,2.54463,0,1.57,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,6.7,3.26781,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349661",2020-02-28 18:40:00,2.47891,0,1.587,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,6.7,3.21237,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349662",2020-02-28 18:41:00,2.48467,0,1.123,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,6.8,2.80791,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349663",2020-02-28 18:42:00,1.52201,0,1.056,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,6.8,2.14389,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349664",2020-02-28 18:43:00,0.304755,0,1.082,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,6.6,2.14767,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349665",2020-02-28 18:44:00,0,0,1.088,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,6.5,2.18232,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349666",2020-02-28 18:45:00,0,0,1.071,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,6.4,2.1735,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349667",2020-02-28 18:46:00,0,0,1.083,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,6.4,2.18547,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349668",2020-02-28 18:47:00,0,0,1.091,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,6.4,2.18547,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349669",2020-02-28 18:48:00,0,0,1.059,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,6.3,2.17476,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349670",2020-02-28 18:49:00,0,0,1.059,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,6.3,2.15901,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349671",2020-02-28 18:50:00,0,0,1.175,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,6.4,2.38014,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349672",2020-02-28 18:51:00,0,0,0.175,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,6.5,1.15794,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349673",2020-02-28 18:52:00,0,0,0.723,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,6.6,1.8585,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349674",2020-02-28 18:53:00,0,0,0.757,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,6.4,0.98217,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349675",2020-02-28 18:54:00,0,0,0.065,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,6.4,0.98406,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349676",2020-02-28 18:55:00,0,0,0.065,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,6.4,0.97587,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349677",2020-02-28 18:56:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,6.4,0.95634,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349678",2020-02-28 18:57:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,6.4,0.93744,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349679",2020-02-28 18:58:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,6.2,0.90594,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349680",2020-02-28 18:59:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,6.3,0.8883,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349681",2020-02-28 19:00:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,6.4,0.89334,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349682",2020-02-28 19:01:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,6.4,0.89334,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349683",2020-02-28 19:02:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,6.4,0.92169,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349684",2020-02-28 19:03:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,6.5,0.94311,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349685",2020-02-28 19:04:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,6.6,0.91224,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349686",2020-02-28 19:05:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,6.4,0.90594,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349687",2020-02-28 19:06:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,6.6,0.92358,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349688",2020-02-28 19:07:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,6.5,0.91287,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349689",2020-02-28 19:08:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,6.6,0.90027,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349690",2020-02-28 19:09:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,6.5,0.91287,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349691",2020-02-28 19:10:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,6.6,0.89649,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349692",2020-02-28 19:11:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,6.5,0.89586,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349693",2020-02-28 19:12:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,6.6,0.96831,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349694",2020-02-28 19:13:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,6.6,1.32111,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349695",2020-02-28 19:14:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,6.5,1.30977,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349696",2020-02-28 19:15:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,6.4,1.18944,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349697",2020-02-28 19:16:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,6.4,1.1655,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349698",2020-02-28 19:17:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,6.4,1.05084,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349699",2020-02-28 19:18:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,6.5,1.06344,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349700",2020-02-28 19:19:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,23,22.5,23,6.4,1.05147,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349701",2020-02-28 19:20:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22.5,22.5,23,6.4,1.04454,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349702",2020-02-28 19:21:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22.5,22.5,23,6.4,1.05021,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349703",2020-02-28 19:22:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22.5,22.5,23,6.6,1.05714,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349704",2020-02-28 19:23:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22.5,22.5,23,6.6,1.05714,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349705",2020-02-28 19:24:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22.5,22.5,23,6.6,1.06281,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349706",2020-02-28 19:25:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22.5,22.5,23,6.6,1.02627,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349707",2020-02-28 19:26:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22.5,22.5,23,6.5,1.03761,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349708",2020-02-28 19:27:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22.5,22.5,23,6.4,1.03194,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349709",2020-02-28 19:28:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22.5,22.5,23,6.4,1.01997,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349710",2020-02-28 19:29:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22.5,22.5,23,6.4,1.01997,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349711",2020-02-28 19:30:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22.5,22.5,23,6.3,1.02564,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349712",2020-02-28 19:31:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22.5,22.5,23,6.3,1.02564,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349713",2020-02-28 19:32:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22.5,22.5,23,6.4,1.0206,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349714",2020-02-28 19:33:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22.5,22.5,23,6.3,1.03194,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349715",2020-02-28 19:34:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22.5,22.5,23,6.3,1.0206,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349716",2020-02-28 19:35:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22.5,22.5,23,6.3,1.03131,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349717",2020-02-28 19:36:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22.5,22.5,23,6.2,1.02564,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349718",2020-02-28 19:37:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22.5,22.5,23,6.2,1.03698,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349719",2020-02-28 19:38:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22.5,22.5,23,6.2,1.03194,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349720",2020-02-28 19:39:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22.5,22.5,23,6.2,1.03257,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349721",2020-02-28 19:40:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22.5,22.5,23,6.2,1.03257,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349722",2020-02-28 19:41:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22.5,22.5,23,6.2,1.02627,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349723",2020-02-28 19:42:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22.5,22.5,23,6.2,1.04517,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349724",2020-02-28 19:43:00,0.0316683,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22.5,22.5,23,6.2,1.03194,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349725",2020-02-28 19:44:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22.5,22.5,23,6.2,1.04454,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349726",2020-02-28 19:45:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22.5,22.5,23,6.1,1.0206,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349727",2020-02-28 19:46:00,0.0245982,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22.5,22.5,23,6.2,1.03194,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349728",2020-02-28 19:47:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22.5,22.5,23,6.2,1.03761,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349729",2020-02-28 19:48:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22.5,22.5,23,6.1,1.03887,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349730",2020-02-28 19:49:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22.5,22.5,23,6.1,1.01997,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349731",2020-02-28 19:50:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22.5,22.5,23,6,1.03194,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349732",2020-02-28 19:51:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22.5,22.5,23,6,1.03131,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349733",2020-02-28 19:52:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22.5,22.5,23,6,1.01493,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349734",2020-02-28 19:53:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22.5,22.5,22.5,6,1.04391,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349735",2020-02-28 19:54:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22.5,22.5,22.5,6,1.03194,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349736",2020-02-28 19:55:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22.5,22.5,22.5,6,1.03887,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349737",2020-02-28 19:56:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22.5,22.5,22.5,6.1,1.03257,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349738",2020-02-28 19:57:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22.5,22.5,22.5,6,1.01304,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349739",2020-02-28 19:58:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22.5,22.5,22.5,5.9,1.02501,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349740",2020-02-28 19:59:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22.5,22.5,22.5,6,2.4255,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349741",2020-02-28 20:00:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22.5,22.5,22.5,6,1.06281,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349742",2020-02-28 20:01:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22.5,22.5,22.5,6,1.05714,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349743",2020-02-28 20:02:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22.5,22.5,22.5,6,1.03887,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349744",2020-02-28 20:03:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22.5,22.5,22.5,6,1.0332,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349745",2020-02-28 20:04:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22.5,22.5,22.5,6,1.0332,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349746",2020-02-28 20:05:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22.5,22.5,22.5,5.8,1.04454,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349747",2020-02-28 20:06:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22.5,22.5,22.5,5.8,1.05084,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349748",2020-02-28 20:07:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22.5,22.5,22.5,22.5,22.5,5.7,1.05084,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349749",2020-02-28 20:08:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22.5,22.5,22.5,22.5,22.5,5.9,1.04391,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349750",2020-02-28 20:09:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22.5,22.5,22.5,22.5,22.5,5.7,1.03446,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349751",2020-02-28 20:10:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22.5,22.5,22.5,22.5,22.5,5.7,1.03761,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349752",2020-02-28 20:11:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22.5,22.5,22.5,22.5,22.5,5.7,1.05147,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349753",2020-02-28 20:12:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22.5,22.5,22.5,22.5,22.5,5.7,1.29213,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349754",2020-02-28 20:13:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22.5,22.5,22.5,22.5,22.5,5.6,1.39167,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349755",2020-02-28 20:14:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22.5,22.5,22.5,22.5,22.5,5.6,1.19511,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349756",2020-02-28 20:15:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22.5,22.5,22.5,22.5,22.5,5.6,1.16109,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349757",2020-02-28 20:16:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22.5,22.5,22.5,22.5,22.5,5.8,1.05651,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349758",2020-02-28 20:17:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22.5,22.5,22.5,22.5,22.5,5.6,1.07919,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349759",2020-02-28 20:18:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22.5,22.5,22.5,22.5,22.5,5.6,1.05021,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349760",2020-02-28 20:19:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22.5,22.5,22.5,22.5,22.5,5.7,1.13463,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349761",2020-02-28 20:20:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22.5,22.5,22.5,22.5,22.5,5.7,1.12329,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349762",2020-02-28 20:21:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22.5,22.5,22.5,22.5,22.5,5.8,1.02564,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349763",2020-02-28 20:22:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22.5,22.5,22.5,22.5,22.5,5.7,1.03761,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349764",2020-02-28 20:23:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22.5,22.5,22.5,22.5,22.5,5.8,1.14534,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349765",2020-02-28 20:24:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22.5,22.5,22.5,22.5,22.5,5.7,1.15605,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349766",2020-02-28 20:25:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22.5,22.5,22.5,22.5,22.5,5.7,1.15164,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349767",2020-02-28 20:26:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22.5,22.5,22.5,22.5,22.5,5.6,1.16487,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349768",2020-02-28 20:27:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22.5,22.5,22.5,22.5,22.5,5.6,1.1655,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349769",2020-02-28 20:28:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22.5,22.5,22.5,22.5,22.5,5.5,1.25244,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349770",2020-02-28 20:29:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22.5,22.5,22.5,22.5,22.5,5.6,1.18251,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349771",2020-02-28 20:30:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22.5,22.5,22.5,22.5,22.5,5.5,1.16991,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349772",2020-02-28 20:31:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22.5,22.5,22.5,22.5,22.5,5.5,1.16991,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349773",2020-02-28 20:32:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22.5,22.5,22.5,22.5,22.5,5.5,1.17684,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349774",2020-02-28 20:33:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22.5,22.5,22.5,22.5,22.5,5.6,1.17621,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349775",2020-02-28 20:34:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22.5,22.5,22.5,22.5,22.5,5.6,1.1907,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349776",2020-02-28 20:35:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22.5,22.5,22.5,22.5,22.5,5.5,1.20204,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349777",2020-02-28 20:36:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22.5,22.5,22.5,22.5,22.5,5.4,1.1655,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349778",2020-02-28 20:37:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22.5,22.5,22.5,22.5,22.5,5.4,1.1718,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349779",2020-02-28 20:38:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22.5,22.5,22.5,22.5,22.5,5.5,1.17684,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349780",2020-02-28 20:39:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22.5,22.5,22.5,22.5,22.5,5.5,1.18944,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349781",2020-02-28 20:40:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22.5,22.5,22.5,22.5,22.5,5.4,1.27512,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349782",2020-02-28 20:41:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22.5,22.5,22.5,22.5,22.5,5.5,1.1718,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349783",2020-02-28 20:42:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22.5,22.5,22.5,22.5,22.5,5.4,1.18377,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349784",2020-02-28 20:43:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22.5,22.5,22.5,22.5,22.5,5.4,1.17558,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349785",2020-02-28 20:44:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22.5,22.5,22.5,22.5,22.5,5.4,1.13337,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349786",2020-02-28 20:45:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22.5,22.5,22.5,22.5,22.5,5.4,1.01241,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349787",2020-02-28 20:46:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22.5,22.5,22.5,22.5,22.5,5.4,0.71316,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349788",2020-02-28 20:47:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22.5,22.5,22.5,22.5,22.5,5.3,0.69237,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349789",2020-02-28 20:48:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22.5,22.5,22.5,22.5,22.5,5.2,0.62307,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349790",2020-02-28 20:49:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22.5,22.5,22.5,22.5,22.5,5.2,0.63,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349791",2020-02-28 20:50:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22,22.5,22.5,22.5,22.5,5.2,0.62811,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349792",2020-02-28 20:51:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22,22.5,22.5,22.5,22.5,5.3,0.62874,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349793",2020-02-28 20:52:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22,22.5,22.5,22.5,22.5,5.2,0.62622,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349794",2020-02-28 20:53:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22,22.5,22.5,22.5,22.5,5.2,0.63441,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349795",2020-02-28 20:54:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22,22.5,22.5,22.5,22.5,5.2,0.65394,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349796",2020-02-28 20:55:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22,22.5,22.5,22.5,22.5,5.2,0.65961,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349797",2020-02-28 20:56:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22,22.5,22.5,22.5,22.5,5.2,0.65394,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349798",2020-02-28 20:57:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22,22.5,22.5,22.5,22.5,5.2,0.65394,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349799",2020-02-28 20:58:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22,22.5,22.5,22.5,22.5,5.1,0.64827,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349800",2020-02-28 20:59:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22,22.5,22.5,22.5,22.5,5.2,0.64197,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349801",2020-02-28 21:00:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22,22.5,22.5,22.5,22.5,5.2,0.64701,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349802",2020-02-28 21:01:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22,22.5,22.5,22.5,22.5,5.2,0.64701,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349803",2020-02-28 21:02:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22,22.5,22.5,22.5,22.5,5.2,0.64071,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349804",2020-02-28 21:03:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22,22.5,22.5,22.5,22.5,5.2,0.63567,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349805",2020-02-28 21:04:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22,22.5,22.5,22.5,22.5,5.2,0.64764,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349806",2020-02-28 21:05:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22,22.5,22.5,22.5,22.5,5,0.64134,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349807",2020-02-28 21:06:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22,22.5,22.5,22.5,22.5,5,0.64134,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349808",2020-02-28 21:07:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22,22.5,22.5,22.5,22.5,5,0.63126,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349809",2020-02-28 21:08:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22,22.5,22.5,22.5,22.5,5.1,0.63567,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
