"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"349810",2020-02-28 21:09:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22,22,22.5,22.5,22.5,5.1,0.65394,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349811",2020-02-28 21:10:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22,22,22.5,22.5,22.5,5.1,0.68544,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349812",2020-02-28 21:11:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22,22,22.5,22.5,22.5,5.1,0.63567,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349813",2020-02-28 21:12:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22,22,22.5,22.5,22.5,5.2,0.64701,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349814",2020-02-28 21:13:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22,22,22.5,22.5,22.5,5.1,0.64764,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349815",2020-02-28 21:14:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22,22,22.5,22.5,22.5,5.1,0.67347,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349816",2020-02-28 21:15:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22,22,22.5,22.5,22.5,5.1,0.6174,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349817",2020-02-28 21:16:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22,22,22.5,22.5,22.5,5.1,0.62307,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349818",2020-02-28 21:17:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.1,0.62307,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349819",2020-02-28 21:18:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.1,0.75789,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349820",2020-02-28 21:19:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5,0.87381,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349821",2020-02-28 21:20:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.1,0.88389,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349822",2020-02-28 21:21:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.2,0.74529,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349823",2020-02-28 21:22:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5,0.72387,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349824",2020-02-28 21:23:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5,0.62937,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349825",2020-02-28 21:24:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.1,0.62874,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349826",2020-02-28 21:25:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.1,0.63504,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349827",2020-02-28 21:26:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.2,0.62307,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349828",2020-02-28 21:27:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.1,0.64071,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349829",2020-02-28 21:28:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.1,0.64071,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349830",2020-02-28 21:29:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.1,0.6174,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349831",2020-02-28 21:30:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.2,0.62307,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349832",2020-02-28 21:31:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.1,0.61992,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349833",2020-02-28 21:32:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.2,0.63504,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349834",2020-02-28 21:33:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.2,0.6237,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349835",2020-02-28 21:34:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.2,0.6111,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349836",2020-02-28 21:35:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.2,0.5985,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349837",2020-02-28 21:36:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.2,0.62307,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349838",2020-02-28 21:37:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.1,0.61677,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349839",2020-02-28 21:38:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.2,0.63756,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349840",2020-02-28 21:39:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.2,0.63,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349841",2020-02-28 21:40:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.3,0.65331,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"349842",2020-02-28 21:41:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.3,0.63567,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"349843",2020-02-28 21:42:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.4,0.65331,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"349844",2020-02-28 21:43:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.3,0.63,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"349845",2020-02-28 21:44:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.3,0.65016,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"349846",2020-02-28 21:45:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.4,0.6615,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"349847",2020-02-28 21:46:00,1.21031,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.5,0.69174,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"349848",2020-02-28 21:47:00,1.09735,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.3,0.6489,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"349849",2020-02-28 21:48:00,0.606591,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.2,0.67221,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"349850",2020-02-28 21:49:00,1.7143,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.3,0.693,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"349851",2020-02-28 21:50:00,2.83693,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.4,0.68418,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349852",2020-02-28 21:51:00,2.53543,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.4,0.6489,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349853",2020-02-28 21:52:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.5,0.65016,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349854",2020-02-28 21:53:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.4,0.65457,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349855",2020-02-28 21:54:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.3,0.65457,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349856",2020-02-28 21:55:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.3,0.66276,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349857",2020-02-28 21:56:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.3,0.65205,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349858",2020-02-28 21:57:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.3,0.65394,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349859",2020-02-28 21:58:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.3,0.65079,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349860",2020-02-28 21:59:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.3,0.65331,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349861",2020-02-28 22:00:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.3,0.46557,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349862",2020-02-28 22:01:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.3,0.47061,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349863",2020-02-28 22:02:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.3,0.46872,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349864",2020-02-28 22:03:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.5,0.47061,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349865",2020-02-28 22:04:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.6,0.46557,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349866",2020-02-28 22:05:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.6,0.47124,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349867",2020-02-28 22:06:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.5,0.46494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349868",2020-02-28 22:07:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.6,0.48384,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349869",2020-02-28 22:08:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.5,0.48951,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349870",2020-02-28 22:09:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.6,0.47124,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349871",2020-02-28 22:10:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.4,0.47187,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349872",2020-02-28 22:11:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.4,0.4662,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349873",2020-02-28 22:12:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.4,0.5103,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"349874",2020-02-28 22:13:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.5,0.49077,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"349875",2020-02-28 22:14:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.4,0.48951,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"349876",2020-02-28 22:15:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.4,0.48447,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"349877",2020-02-28 22:16:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.5,0.48447,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"349878",2020-02-28 22:17:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.4,0.48447,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"349879",2020-02-28 22:18:00,0.773935,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.3,0.4977,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"349880",2020-02-28 22:19:00,0.362935,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.3,0.50337,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"349881",2020-02-28 22:20:00,0.722762,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.3,0.50904,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"349882",2020-02-28 22:21:00,1.1581,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.5,0.50904,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"349883",2020-02-28 22:22:00,2.08843,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.5,0.47187,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349884",2020-02-28 22:23:00,1.58417,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.6,0.4662,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349885",2020-02-28 22:24:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.5,0.47187,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349886",2020-02-28 22:25:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.5,0.47187,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349887",2020-02-28 22:26:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.5,0.46683,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349888",2020-02-28 22:27:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.5,0.47124,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349889",2020-02-28 22:28:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.4,0.44667,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349890",2020-02-28 22:29:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.5,0.45234,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349891",2020-02-28 22:30:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.5,0.44604,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349892",2020-02-28 22:31:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.4,0.44604,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349893",2020-02-28 22:32:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.4,0.68796,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349894",2020-02-28 22:33:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.4,0.74025,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349895",2020-02-28 22:34:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.3,0.58149,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349896",2020-02-28 22:35:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.3,0.57204,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349897",2020-02-28 22:36:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.3,0.47439,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349898",2020-02-28 22:37:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.3,0.4788,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349899",2020-02-28 22:38:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.4,0.47061,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349900",2020-02-28 22:39:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.2,0.46557,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349901",2020-02-28 22:40:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.4,0.47817,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"349902",2020-02-28 22:41:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.3,0.4725,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"349903",2020-02-28 22:42:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.4,0.47817,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"349904",2020-02-28 22:43:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.5,0.47817,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"349905",2020-02-28 22:44:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.4,0.47943,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"349906",2020-02-28 22:45:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.3,0.4725,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"349907",2020-02-28 22:46:00,0.291306,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.4,0.49266,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"349908",2020-02-28 22:47:00,-0.636664,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22.5,5.4,0.49833,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"349909",2020-02-28 22:48:00,0.586072,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22,5.4,0.50211,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"349910",2020-02-28 22:49:00,1.72963,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22,5.3,0.49833,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"349911",2020-02-28 22:50:00,2.45542,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22,5.2,0.48447,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349912",2020-02-28 22:51:00,2.54945,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22,5.2,0.46557,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349913",2020-02-28 22:52:00,1.91365,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22,5.2,0.46557,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349914",2020-02-28 22:53:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22,5.3,0.4662,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349915",2020-02-28 22:54:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22,5.4,0.44604,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349916",2020-02-28 22:55:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22,5.4,0.44604,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349917",2020-02-28 22:56:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22,5.5,0.44604,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349918",2020-02-28 22:57:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22,5.4,0.44604,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349919",2020-02-28 22:58:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22,5.5,0.44667,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349920",2020-02-28 22:59:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22,5.6,0.441,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349921",2020-02-28 23:00:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22,5.6,0.44604,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349922",2020-02-28 23:01:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22,5.6,0.44604,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349923",2020-02-28 23:02:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22.5,22.5,22,5.6,0.45423,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349924",2020-02-28 23:03:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.7,0.44667,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349925",2020-02-28 23:04:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.6,0.44604,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349926",2020-02-28 23:05:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.6,0.45108,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349927",2020-02-28 23:06:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.6,0.44667,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349928",2020-02-28 23:07:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.6,0.44919,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349929",2020-02-28 23:08:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.8,0.44667,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349930",2020-02-28 23:09:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.6,0.44793,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349931",2020-02-28 23:10:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.6,0.441,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349932",2020-02-28 23:11:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.7,0.46494,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"349933",2020-02-28 23:12:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.6,0.47754,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"349934",2020-02-28 23:13:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.7,0.47124,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"349935",2020-02-28 23:14:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.7,0.45927,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"349936",2020-02-28 23:15:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.7,0.45927,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"349937",2020-02-28 23:16:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.8,0.45486,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"349938",2020-02-28 23:17:00,0.684725,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.7,0.48699,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"349939",2020-02-28 23:18:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.7,0.49644,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"349940",2020-02-28 23:19:00,0.865116,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.6,0.47817,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"349941",2020-02-28 23:20:00,1.85586,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.6,0.49014,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"349942",2020-02-28 23:21:00,2.38481,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.6,0.47124,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349943",2020-02-28 23:22:00,0.870098,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.6,0.45234,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349944",2020-02-28 23:23:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.6,0.44667,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349945",2020-02-28 23:24:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.5,0.44667,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349946",2020-02-28 23:25:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.6,0.44667,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349947",2020-02-28 23:26:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.6,0.44667,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349948",2020-02-28 23:27:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.6,0.44667,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349949",2020-02-28 23:28:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.6,0.47187,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349950",2020-02-28 23:29:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.6,0.47313,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349951",2020-02-28 23:30:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.5,0.47187,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349952",2020-02-28 23:31:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.7,0.46557,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349953",2020-02-28 23:32:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.7,0.47124,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349954",2020-02-28 23:33:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.6,0.46998,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349955",2020-02-28 23:34:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.7,0.46557,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349956",2020-02-28 23:35:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.8,0.47124,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349957",2020-02-28 23:36:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.8,0.47124,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349958",2020-02-28 23:37:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.8,0.46557,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349959",2020-02-28 23:38:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.9,0.47124,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349960",2020-02-28 23:39:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.8,0.47376,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349961",2020-02-28 23:40:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.8,0.46872,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349962",2020-02-28 23:41:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.9,0.49833,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349963",2020-02-28 23:42:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.9,0.47943,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"349964",2020-02-28 23:43:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.9,0.56385,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"349965",2020-02-28 23:44:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.9,0.72324,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"349966",2020-02-28 23:45:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.9,0.74907,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"349967",2020-02-28 23:46:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.9,0.5796,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"349968",2020-02-28 23:47:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.9,0.58401,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"349969",2020-02-28 23:48:00,0.74533,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.9,0.48447,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"349970",2020-02-28 23:49:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.9,0.47628,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"349971",2020-02-28 23:50:00,0.999275,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.8,0.47754,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"349972",2020-02-28 23:51:00,1.98153,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.7,0.47187,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"349973",2020-02-28 23:52:00,2.20667,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.9,0.44604,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349974",2020-02-28 23:53:00,1.56278,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.8,0.44604,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349975",2020-02-28 23:54:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.8,0.47061,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349976",2020-02-28 23:55:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.7,0.47061,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349977",2020-02-28 23:56:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.7,0.46494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349978",2020-02-28 23:57:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.8,0.47124,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349979",2020-02-28 23:58:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.9,0.46557,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349980",2020-02-28 23:59:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.9,0.46557,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349981",2020-02-29 00:00:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.8,0.48384,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349982",2020-02-29 00:01:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.8,0.4662,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349983",2020-02-29 00:02:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.7,0.47124,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349984",2020-02-29 00:03:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.7,0.46179,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349985",2020-02-29 00:04:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.7,0.46998,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349986",2020-02-29 00:05:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.7,0.4725,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349987",2020-02-29 00:06:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.7,0.47124,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349988",2020-02-29 00:07:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.8,0.46683,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349989",2020-02-29 00:08:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.8,0.46872,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349990",2020-02-29 00:09:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22.5,22,5.8,0.4599,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349991",2020-02-29 00:10:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.8,0.47061,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349992",2020-02-29 00:11:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.9,0.46557,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"349993",2020-02-29 00:12:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.9,0.48384,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"349994",2020-02-29 00:13:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.8,0.48321,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"349995",2020-02-29 00:14:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.8,0.45234,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"349996",2020-02-29 00:15:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.8,0.44226,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"349997",2020-02-29 00:16:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.8,0.45801,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"349998",2020-02-29 00:17:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.9,0.47124,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"349999",2020-02-29 00:18:00,0.656911,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.9,0.48447,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"350000",2020-02-29 00:19:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.8,0.48321,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"350001",2020-02-29 00:20:00,0.931237,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.7,0.52164,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"350002",2020-02-29 00:21:00,1.81617,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.8,0.50337,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"350003",2020-02-29 00:22:00,2.32295,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.8,0.49644,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350004",2020-02-29 00:23:00,1.89596,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.7,0.47061,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350005",2020-02-29 00:24:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.7,0.46179,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350006",2020-02-29 00:25:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.8,0.46431,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350007",2020-02-29 00:26:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.7,0.46935,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350008",2020-02-29 00:27:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.6,0.45927,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350009",2020-02-29 00:28:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.7,0.46494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350010",2020-02-29 00:29:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.7,0.47061,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350011",2020-02-29 00:30:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.6,0.46305,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350012",2020-02-29 00:31:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.7,0.46746,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350013",2020-02-29 00:32:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.6,0.46935,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350014",2020-02-29 00:33:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.7,0.46494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350015",2020-02-29 00:34:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.7,0.46494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350016",2020-02-29 00:35:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.7,0.46494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350017",2020-02-29 00:36:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.7,0.45927,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350018",2020-02-29 00:37:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.7,0.46746,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350019",2020-02-29 00:38:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.7,0.45927,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350020",2020-02-29 00:39:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.7,0.46494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350021",2020-02-29 00:40:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.7,0.47061,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350022",2020-02-29 00:41:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.7,0.45927,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350023",2020-02-29 00:42:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.7,0.47187,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"350024",2020-02-29 00:43:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.6,0.45297,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"350025",2020-02-29 00:44:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.6,0.45801,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"350026",2020-02-29 00:45:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.6,0.45297,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"350027",2020-02-29 00:46:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.6,0.45234,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"350028",2020-02-29 00:47:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.5,0.45864,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"350029",2020-02-29 00:48:00,0.703873,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.6,0.47691,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"350030",2020-02-29 00:49:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.6,0.4725,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"350031",2020-02-29 00:50:00,1.00117,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.7,0.46557,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"350032",2020-02-29 00:51:00,1.85429,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.6,0.47124,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"350033",2020-02-29 00:52:00,2.26167,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.6,0.43407,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350034",2020-02-29 00:53:00,1.4593,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.6,0.43974,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350035",2020-02-29 00:54:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.6,0.44541,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350036",2020-02-29 00:55:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.7,0.44037,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350037",2020-02-29 00:56:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.5,0.43974,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350038",2020-02-29 00:57:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.6,0.44541,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350039",2020-02-29 00:58:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.6,0.48951,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350040",2020-02-29 00:59:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.6,0.67977,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350041",2020-02-29 01:00:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.6,0.69237,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350042",2020-02-29 01:01:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.7,0.55125,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350043",2020-02-29 01:02:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.6,0.55251,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350044",2020-02-29 01:03:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.6,0.44541,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350045",2020-02-29 01:04:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.6,0.43974,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350046",2020-02-29 01:05:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.6,0.44541,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350047",2020-02-29 01:06:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.6,0.43974,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350048",2020-02-29 01:07:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.6,0.44604,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350049",2020-02-29 01:08:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.7,0.44478,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350050",2020-02-29 01:09:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.6,0.44667,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350051",2020-02-29 01:10:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.7,0.44667,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350052",2020-02-29 01:11:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.6,0.46431,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350053",2020-02-29 01:12:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.7,0.48384,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"350054",2020-02-29 01:13:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.8,0.45234,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"350055",2020-02-29 01:14:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.7,0.45297,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"350056",2020-02-29 01:15:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.7,0.45297,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"350057",2020-02-29 01:16:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.6,0.45864,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"350058",2020-02-29 01:17:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.6,0.47754,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"350059",2020-02-29 01:18:00,0.667983,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.6,0.49959,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"350060",2020-02-29 01:19:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.6,0.49707,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"350061",2020-02-29 01:20:00,0.96522,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.6,0.49896,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"350062",2020-02-29 01:21:00,1.68838,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.6,0.50337,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"350063",2020-02-29 01:22:00,2.32382,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.6,0.46809,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350064",2020-02-29 01:23:00,1.8092,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.6,0.46494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350065",2020-02-29 01:24:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.5,0.47061,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350066",2020-02-29 01:25:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.6,0.46872,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350067",2020-02-29 01:26:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.6,0.46557,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350068",2020-02-29 01:27:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.6,0.46494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350069",2020-02-29 01:28:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.6,0.47187,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350070",2020-02-29 01:29:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.6,0.47691,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350071",2020-02-29 01:30:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.6,0.46494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350072",2020-02-29 01:31:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.6,0.46494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350073",2020-02-29 01:32:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.6,0.45927,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350074",2020-02-29 01:33:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.6,0.48636,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350075",2020-02-29 01:34:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.6,0.47754,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350076",2020-02-29 01:35:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.6,0.4725,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350077",2020-02-29 01:36:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,5.5,0.46494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350078",2020-02-29 01:37:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,21.5,22,22,22,5.6,0.44667,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350079",2020-02-29 01:38:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,21.5,21.5,22,22,22,5.7,0.45234,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350080",2020-02-29 01:39:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,21.5,21.5,22,22,22,5.6,0.47565,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350081",2020-02-29 01:40:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,21.5,21.5,22,22,22,5.7,0.45234,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350082",2020-02-29 01:41:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,21.5,21.5,22,22,22,5.6,0.46494,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350083",2020-02-29 01:42:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,21.5,21.5,22,22,22,5.8,0.46494,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"350084",2020-02-29 01:43:00,0.686251,0,0,16,28,23,22,16,16,16,0,0,22,22.5,21.5,21.5,22,22,22,5.8,0.47817,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"350085",2020-02-29 01:44:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,21.5,21.5,22,22,22,5.8,0.48447,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"350086",2020-02-29 01:45:00,1.11708,0,0,16,28,23,22,16,16,16,0,0,22,22.5,21.5,21.5,22,22,22,5.9,0.48951,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"350087",2020-02-29 01:46:00,2.2491,0,0,16,28,23,22,16,16,16,0,0,22,22.5,21.5,21.5,22,22,22,5.9,0.48384,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"350088",2020-02-29 01:47:00,2.98276,0,0,16,28,23,22,16,16,16,0,0,22,22.5,21.5,21.5,22,22,22,5.9,0.51471,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"350089",2020-02-29 01:48:00,3.54905,0,0,16,28,23,22,16,16,16,0,0,22,22.5,21.5,21.5,22,22,22,5.9,0.50841,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"350090",2020-02-29 01:49:00,3.76286,0,0,16,28,23,22,16,16,16,0,0,22,22.5,21.5,21.5,22,22,22,5.8,0.50841,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"350091",2020-02-29 01:50:00,3.91675,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,22,22,5.8,0.50337,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"350092",2020-02-29 01:51:00,3.4245,0,0,16,28,23,22,16,16,16,0,0,21.5,22,21.5,21.5,22,22,22,5.8,0.4977,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"350093",2020-02-29 01:52:00,2.74065,0,0,16,10,23,22,16,16,16,0,0,21.5,22,21.5,21.5,22,22,22,5.7,0.50148,0,0,1,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"350094",2020-02-29 01:53:00,2.31769,0,0,16,10,23,22,16,16,16,0,0,21.5,22,21.5,21.5,22,22,22,5.8,0.47187,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350095",2020-02-29 01:54:00,0.433511,0,0,16,10,23,22,16,16,16,0,0,21.5,22,21.5,21.5,22,22,22,5.8,0.4662,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350096",2020-02-29 01:55:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22,21.5,21.5,22,22,22,5.8,0.47187,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350097",2020-02-29 01:56:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22,21.5,21.5,22,22,22,5.8,0.47187,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350098",2020-02-29 01:57:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22,21.5,21.5,22,22,22,5.8,0.47313,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350099",2020-02-29 01:58:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22,21.5,21.5,22,22,22,5.8,0.47691,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350100",2020-02-29 01:59:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22,21.5,21.5,22,22,22,5.8,0.47754,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350101",2020-02-29 02:00:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22,21.5,21.5,22,22,21.5,5.8,0.4851,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"350102",2020-02-29 02:01:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22,21.5,21.5,22,22,21.5,5.8,0.48384,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"350103",2020-02-29 02:02:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22,21.5,21.5,22,22,21.5,5.7,0.47565,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"350104",2020-02-29 02:03:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22,21.5,21.5,22,22,21.5,5.8,0.47817,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"350105",2020-02-29 02:04:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22,21.5,21.5,22,22,21.5,5.8,0.48447,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"350106",2020-02-29 02:05:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22,21.5,21.5,22,22,21.5,5.8,0.4725,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"350107",2020-02-29 02:06:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22,21.5,21.5,22,22,21.5,5.8,0.50337,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"350108",2020-02-29 02:07:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22,21.5,21.5,22,22,21.5,5.8,0.48384,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"350109",2020-02-29 02:08:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22,21.5,21.5,22,22,21.5,5.8,0.4788,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"350110",2020-02-29 02:09:00,1.66864,0,0,16,28,23,22,16,16,16,0,0,21.5,22,21.5,21.5,22,22,21.5,5.8,0.47817,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"350111",2020-02-29 02:10:00,2.17564,0,0,16,28,23,22,16,16,16,0,0,21.5,22,21.5,21.5,22,22,21.5,5.8,0.49077,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"350112",2020-02-29 02:11:00,2.45601,0,0,16,28,23,22,16,16,16,0,0,21.5,22,21.5,21.5,22,22,21.5,5.9,0.48384,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"350113",2020-02-29 02:12:00,2.88333,0,0,16,28,23,22,16,16,16,0,0,21.5,22,21.5,21.5,22,22,21.5,5.9,0.50967,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"350114",2020-02-29 02:13:00,3.16539,0,0,16,28,23,22,16,16,16,0,0,21.5,22,21.5,21.5,22,22,21.5,5.8,0.50337,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"350115",2020-02-29 02:14:00,2.64038,0,0,16,28,23,22,16,16,16,0,0,21.5,22,21.5,21.5,22,22,21.5,5.8,0.50337,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"350116",2020-02-29 02:15:00,2.56446,0,0,16,28,23,22,16,16,16,0,0,21.5,22,21.5,21.5,22,22,21.5,5.8,0.50841,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"350117",2020-02-29 02:16:00,2.26255,0,0,16,28,23,22,16,16,16,0,0,21.5,22,21.5,21.5,22,22,21.5,6,0.62244,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"350118",2020-02-29 02:17:00,2.50526,0,0,16,28,23,22,16,16,16,0,0,21.5,22,21.5,21.5,22,22,21.5,6.1,0.75411,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350119",2020-02-29 02:18:00,2.53597,0,0,16,28,23,22,16,16,16,0,0,21.5,22,21.5,21.5,22,22,21.5,6.2,0.73017,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350120",2020-02-29 02:19:00,2.54779,0,0,16,28,23,22,16,16,16,0,0,21.5,22,21.5,21.5,22,22,21.5,5.9,0.61047,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350121",2020-02-29 02:20:00,2.42649,0,0,16,28,23,22,16,16,16,0,0,21.5,22,21.5,21.5,22,22,21.5,6,0.61173,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350122",2020-02-29 02:21:00,2.29567,0,0,16,28,23,22,16,16,16,0,0,21.5,22,21.5,21.5,22,22,21.5,6.3,0.50904,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350123",2020-02-29 02:22:00,2.17967,0,0,16,28,23,22,16,16,16,0,0,21.5,22,21.5,21.5,22,22,21.5,6.6,0.50148,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350124",2020-02-29 02:23:00,2.34128,0,0,16,28,23,22,16,16,16,0,0,21.5,22,21.5,21.5,22,22,21.5,6.6,0.50841,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350125",2020-02-29 02:24:00,1.88087,0,0,16,28,23,22,16,16,16,0,0,21.5,22,21.5,21.5,22,22,21.5,6.6,0.51534,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350126",2020-02-29 02:25:00,1.83069,0,0,16,28,23,22,16,16,16,0,0,21.5,22,21.5,21.5,22,22,21.5,6.6,0.51534,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350127",2020-02-29 02:26:00,1.77608,0,0,16,28,23,22,16,16,16,0,0,21.5,22,21.5,21.5,22,22,21.5,6.8,0.52731,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350128",2020-02-29 02:27:00,1.66729,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,22,21.5,6.8,0.49707,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350129",2020-02-29 02:28:00,1.63337,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,22,21.5,6.7,0.49707,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350130",2020-02-29 02:29:00,1.59106,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,22,21.5,6.8,0.50274,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350131",2020-02-29 02:30:00,1.7842,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,22,21.5,7.2,0.49959,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350132",2020-02-29 02:31:00,1.56078,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,22,21.5,7.2,0.49455,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350133",2020-02-29 02:32:00,1.44891,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.3,0.46809,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350134",2020-02-29 02:33:00,0.470066,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.4,0.46998,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350135",2020-02-29 02:34:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.5,0.4599,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350136",2020-02-29 02:35:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.6,0.43974,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350137",2020-02-29 02:36:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.5,0.44604,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350138",2020-02-29 02:37:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.8,0.45486,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350139",2020-02-29 02:38:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.7,0.44793,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350140",2020-02-29 02:39:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.8,0.45234,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350141",2020-02-29 02:40:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.6,0.45234,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350142",2020-02-29 02:41:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.8,0.44604,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350143",2020-02-29 02:42:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.8,0.44604,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350144",2020-02-29 02:43:00,0.38733,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.9,0.47754,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
