"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"350145",2020-02-29 02:44:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.9,0.47565,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350146",2020-02-29 02:45:00,0.537001,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.8,0.47754,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350147",2020-02-29 02:46:00,1.45144,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.9,0.47187,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350148",2020-02-29 02:47:00,1.76671,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.8,0.44541,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350149",2020-02-29 02:48:00,1.34186,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.7,0.44352,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350150",2020-02-29 02:49:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.7,0.44667,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350151",2020-02-29 02:50:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.7,0.44037,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350152",2020-02-29 02:51:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.4,0.44604,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350153",2020-02-29 02:52:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,6.9,0.44604,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350154",2020-02-29 02:53:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,6.7,0.44604,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350155",2020-02-29 02:54:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,6.6,0.45234,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350156",2020-02-29 02:55:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,6.6,0.45927,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"350157",2020-02-29 02:56:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,6.7,0.45297,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"350158",2020-02-29 02:57:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,6.6,0.45801,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"350159",2020-02-29 02:58:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,6.6,0.45297,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"350160",2020-02-29 02:59:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,6.6,0.45234,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"350161",2020-02-29 03:00:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,6.5,0.4536,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"350162",2020-02-29 03:01:00,0.392549,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.1,0.4725,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"350163",2020-02-29 03:02:00,0.452505,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,6.6,0.47754,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"350164",2020-02-29 03:03:00,1.47231,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,6.6,0.47817,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"350165",2020-02-29 03:04:00,2.53877,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,6.8,0.47691,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"350166",2020-02-29 03:05:00,2.90835,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,6.7,0.48384,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"350167",2020-02-29 03:06:00,3.04547,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7,0.48384,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"350168",2020-02-29 03:07:00,3.16428,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7,0.48951,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350169",2020-02-29 03:08:00,2.8435,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7,0.47817,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350170",2020-02-29 03:09:00,2.20104,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.1,0.47754,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350171",2020-02-29 03:10:00,2.02122,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.1,0.50274,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350172",2020-02-29 03:11:00,1.95174,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,6.9,0.50274,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350173",2020-02-29 03:12:00,2.1618,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.3,0.49707,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350174",2020-02-29 03:13:00,2.19941,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.3,0.49644,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350175",2020-02-29 03:14:00,2.36254,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.5,0.50148,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350176",2020-02-29 03:15:00,1.94983,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.5,0.50211,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350177",2020-02-29 03:16:00,1.82268,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.6,0.49707,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350178",2020-02-29 03:17:00,2.47186,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.7,0.46557,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350179",2020-02-29 03:18:00,0.305898,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.8,0.46557,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350180",2020-02-29 03:19:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.8,0.46683,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350181",2020-02-29 03:20:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.8,0.47061,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350182",2020-02-29 03:21:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.9,0.4662,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350183",2020-02-29 03:22:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.9,0.46557,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350184",2020-02-29 03:23:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.9,0.46557,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350185",2020-02-29 03:24:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.8,0.4725,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350186",2020-02-29 03:25:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.8,0.47691,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350187",2020-02-29 03:26:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.8,0.47124,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350188",2020-02-29 03:27:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.9,0.47817,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350189",2020-02-29 03:28:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.8,0.73647,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350190",2020-02-29 03:29:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.9,0.77805,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350191",2020-02-29 03:30:00,0.762005,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.8,0.5985,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350192",2020-02-29 03:31:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.9,0.62244,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350193",2020-02-29 03:32:00,0.803309,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.9,0.48447,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350194",2020-02-29 03:33:00,2.01554,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.9,0.50274,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350195",2020-02-29 03:34:00,2.7045,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.9,0.50463,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350196",2020-02-29 03:35:00,2.87638,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.9,0.47628,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350197",2020-02-29 03:36:00,3.12671,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.9,0.45297,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350198",2020-02-29 03:37:00,2.33267,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.8,0.45234,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350199",2020-02-29 03:38:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.7,0.45234,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350200",2020-02-29 03:39:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.8,0.45675,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350201",2020-02-29 03:40:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.8,0.45234,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350202",2020-02-29 03:41:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.8,0.45297,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350203",2020-02-29 03:42:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.8,0.46494,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350204",2020-02-29 03:43:00,-0.696769,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.8,0.47124,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350205",2020-02-29 03:44:00,0.380659,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,8.1,0.48195,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350206",2020-02-29 03:45:00,0.95278,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.9,0.4725,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350207",2020-02-29 03:46:00,2.09662,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.9,0.49707,0,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350208",2020-02-29 03:47:00,2.45176,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.9,0.47124,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350209",2020-02-29 03:48:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.9,0.47187,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350210",2020-02-29 03:49:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,8,0.48447,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350211",2020-02-29 03:50:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,8,0.49014,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350212",2020-02-29 03:51:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,8.1,0.48447,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"350213",2020-02-29 03:52:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,8,0.48951,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"350214",2020-02-29 03:53:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.9,0.48951,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"350215",2020-02-29 03:54:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.9,0.50967,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"350216",2020-02-29 03:55:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,8,0.49077,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"350217",2020-02-29 03:56:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.9,0.49644,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"350218",2020-02-29 03:57:00,0.352368,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.9,0.49329,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"350219",2020-02-29 03:58:00,-0.877185,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.9,0.50337,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"350220",2020-02-29 03:59:00,0.940001,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.9,0.50463,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"350221",2020-02-29 04:00:00,1.43341,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.9,0.53487,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"350222",2020-02-29 04:01:00,2.3781,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,8.1,0.54054,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"350223",2020-02-29 04:02:00,2.80211,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,8,0.62685,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"350224",2020-02-29 04:03:00,3.14863,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,8,0.5544,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"350225",2020-02-29 04:04:00,3.14876,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,8,0.55125,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"350226",2020-02-29 04:05:00,2.60523,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,8.2,0.4788,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"350227",2020-02-29 04:06:00,2.10271,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,8.1,0.49014,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"350228",2020-02-29 04:07:00,2.31254,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,8,0.48321,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"350229",2020-02-29 04:08:00,1.97854,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,8,0.50841,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350230",2020-02-29 04:09:00,1.89546,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,8.1,0.47565,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350231",2020-02-29 04:10:00,1.70763,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,8.2,0.50337,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350232",2020-02-29 04:11:00,1.65333,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,8.1,0.50274,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350233",2020-02-29 04:12:00,1.81886,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,8.1,0.49644,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350234",2020-02-29 04:13:00,1.70969,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,8.1,0.49644,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350235",2020-02-29 04:14:00,1.93986,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,8.1,0.50211,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350236",2020-02-29 04:15:00,2.0916,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,8.3,1.58634,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350237",2020-02-29 04:16:00,1.7942,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,8.2,0.49644,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350238",2020-02-29 04:17:00,1.69293,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.9,0.46872,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350239",2020-02-29 04:18:00,1.23913,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.5,0.47502,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350240",2020-02-29 04:19:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7.1,0.46683,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350241",2020-02-29 04:20:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,7,0.46998,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350242",2020-02-29 04:21:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,6.8,0.4599,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350243",2020-02-29 04:22:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,6.6,0.46557,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350244",2020-02-29 04:23:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,6.4,0.47124,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350245",2020-02-29 04:24:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,6.2,0.4851,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350246",2020-02-29 04:25:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,6.2,0.49014,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350247",2020-02-29 04:26:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5.9,0.49077,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350248",2020-02-29 04:27:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5.8,0.49644,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350249",2020-02-29 04:28:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5.8,0.49644,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350250",2020-02-29 04:29:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5.8,0.49329,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350251",2020-02-29 04:30:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,6,0.49077,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350252",2020-02-29 04:31:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5.9,0.48447,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350253",2020-02-29 04:32:00,0.474866,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,6,0.51597,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350254",2020-02-29 04:33:00,0.479997,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,6,0.50967,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350255",2020-02-29 04:34:00,1.21019,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,6,0.49959,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350256",2020-02-29 04:35:00,2.25278,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,6,0.50085,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350257",2020-02-29 04:36:00,2.70748,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5.9,0.47691,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350258",2020-02-29 04:37:00,1.61624,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5.9,0.47691,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350259",2020-02-29 04:38:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5.9,0.47061,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350260",2020-02-29 04:39:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5.8,0.47187,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350261",2020-02-29 04:40:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5.9,0.46935,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350262",2020-02-29 04:41:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5.9,0.47061,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350263",2020-02-29 04:42:00,0.445381,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5.8,0.7182,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350264",2020-02-29 04:43:00,-0.388034,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5.8,0.75537,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350265",2020-02-29 04:44:00,0.624341,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5.7,0.61488,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350266",2020-02-29 04:45:00,1.1857,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5.8,0.59724,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350267",2020-02-29 04:46:00,2.01054,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5.8,0.4851,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350268",2020-02-29 04:47:00,2.39115,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5.8,0.46557,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350269",2020-02-29 04:48:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5.8,0.46494,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350270",2020-02-29 04:49:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5.8,0.46494,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350271",2020-02-29 04:50:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5.8,0.46494,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350272",2020-02-29 04:51:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5.9,0.45927,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350273",2020-02-29 04:52:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5.9,0.47754,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350274",2020-02-29 04:53:00,0.0670173,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5.8,0.47439,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"350275",2020-02-29 04:54:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5.9,0.47439,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"350276",2020-02-29 04:55:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5.8,0.47124,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"350277",2020-02-29 04:56:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5.8,0.46557,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"350278",2020-02-29 04:57:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5.7,0.46557,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"350279",2020-02-29 04:58:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5.8,0.48951,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"350280",2020-02-29 04:59:00,-0.793239,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5.9,0.49077,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"350281",2020-02-29 05:00:00,0.993064,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5.8,0.89334,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"350282",2020-02-29 05:01:00,1.2473,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,6,0.77427,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"350283",2020-02-29 05:02:00,2.56259,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5.9,0.73017,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"350284",2020-02-29 05:03:00,2.84571,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,6,0.693,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"350285",2020-02-29 05:04:00,3.14479,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,6,0.67977,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"350286",2020-02-29 05:05:00,2.87308,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5.9,0.66843,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"350287",2020-02-29 05:06:00,2.09449,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5.9,0.68544,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"350288",2020-02-29 05:07:00,1.43778,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5.8,0.67851,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"350289",2020-02-29 05:08:00,1.13758,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5.8,0.67284,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"350290",2020-02-29 05:09:00,1.1912,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5.7,0.66087,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350291",2020-02-29 05:10:00,1.31503,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5.7,0.65772,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350292",2020-02-29 05:11:00,1.58696,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5.7,0.67977,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350293",2020-02-29 05:12:00,1.70043,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5.6,0.68544,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350294",2020-02-29 05:13:00,1.78659,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5.6,0.67977,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350295",2020-02-29 05:14:00,1.54879,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5.5,0.67914,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350296",2020-02-29 05:15:00,1.74847,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5.5,0.66717,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350297",2020-02-29 05:16:00,2.20881,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5.6,0.66654,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350298",2020-02-29 05:17:00,2.36376,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5.6,0.63567,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350299",2020-02-29 05:18:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5.6,0.64134,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350300",2020-02-29 05:19:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5.5,0.63567,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350301",2020-02-29 05:20:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5.7,0.63,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350302",2020-02-29 05:21:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5.7,0.63,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350303",2020-02-29 05:22:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5.8,0.6363,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350304",2020-02-29 05:23:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5.6,0.63504,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350305",2020-02-29 05:24:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5.7,0.62307,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350306",2020-02-29 05:25:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5.4,0.62874,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350307",2020-02-29 05:26:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5.4,0.62307,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350308",2020-02-29 05:27:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5.3,0.63567,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350309",2020-02-29 05:28:00,0.199004,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5.2,0.63504,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"350310",2020-02-29 05:29:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5.1,0.63504,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"350311",2020-02-29 05:30:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5,0.62937,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"350312",2020-02-29 05:31:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,4.9,0.61614,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"350313",2020-02-29 05:32:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,4.7,0.61614,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"350314",2020-02-29 05:33:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,4.6,0.62874,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"350315",2020-02-29 05:34:00,0.440302,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,4.7,0.63,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"350316",2020-02-29 05:35:00,0.761596,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,4.6,0.64134,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"350317",2020-02-29 05:36:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,4.7,0.64197,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"350318",2020-02-29 05:37:00,0.4752,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,4.8,0.62937,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"350319",2020-02-29 05:38:00,1.73585,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,4.7,0.63567,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350320",2020-02-29 05:39:00,2.93161,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,4.8,0.64071,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350321",2020-02-29 05:40:00,3.80203,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,4.8,0.63504,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350322",2020-02-29 05:41:00,3.33205,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,4.8,0.62433,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350323",2020-02-29 05:42:00,2.60501,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,4.9,0.63441,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350324",2020-02-29 05:43:00,2.10874,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,4.8,0.63504,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350325",2020-02-29 05:44:00,2.08314,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,4.7,0.63441,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350326",2020-02-29 05:45:00,1.92776,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,4.7,0.6237,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350327",2020-02-29 05:46:00,2.31666,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,4.8,0.59724,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350328",2020-02-29 05:47:00,0.43289,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5,0.59724,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350329",2020-02-29 05:48:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5.6,0.61236,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350330",2020-02-29 05:49:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5.5,0.6111,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350331",2020-02-29 05:50:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5.4,0.62244,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350332",2020-02-29 05:51:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5.6,0.62244,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350333",2020-02-29 05:52:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,5.5,0.62244,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350334",2020-02-29 05:53:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,5.5,0.61929,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350335",2020-02-29 05:54:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,5.3,0.62244,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350336",2020-02-29 05:55:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,5.2,0.6237,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350337",2020-02-29 05:56:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,5.3,0.63441,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350338",2020-02-29 05:57:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,5.3,0.62874,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350339",2020-02-29 05:58:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,5.3,0.63441,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350340",2020-02-29 05:59:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,5.2,0.62622,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350341",2020-02-29 06:00:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,5.2,0.62874,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350342",2020-02-29 06:01:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,5.2,0.63567,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350343",2020-02-29 06:02:00,0.255058,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,5.2,0.64827,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350344",2020-02-29 06:03:00,0.375326,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,5.3,0.64764,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350345",2020-02-29 06:04:00,1.08605,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,5.3,0.65142,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350346",2020-02-29 06:05:00,2.35294,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,5.2,0.63567,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350347",2020-02-29 06:06:00,2.62545,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,5.3,0.62685,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350348",2020-02-29 06:07:00,1.76345,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,5.1,0.62433,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350349",2020-02-29 06:08:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,5,0.62307,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350350",2020-02-29 06:09:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,5,0.62244,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350351",2020-02-29 06:10:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,5,0.62181,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350352",2020-02-29 06:11:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,5,0.87822,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350353",2020-02-29 06:12:00,0.721144,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,5,0.89271,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350354",2020-02-29 06:13:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,5.2,0.78057,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350355",2020-02-29 06:14:00,0.665372,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,5,0.74592,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350356",2020-02-29 06:15:00,1.45209,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,5,0.74718,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350357",2020-02-29 06:16:00,2.34883,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,4.9,0.61362,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350358",2020-02-29 06:17:00,1.72733,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,5,0.5985,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350359",2020-02-29 06:18:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,5,0.60417,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350360",2020-02-29 06:19:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,5.1,0.60858,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350361",2020-02-29 06:20:00,0.0815819,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,5,0.61551,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350362",2020-02-29 06:21:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,4.9,0.60984,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350363",2020-02-29 06:22:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,4.9,0.60984,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350364",2020-02-29 06:23:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,4.9,0.61677,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"350365",2020-02-29 06:24:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,4.9,0.61047,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"350366",2020-02-29 06:25:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,4.9,0.61614,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"350367",2020-02-29 06:26:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,5.1,0.61047,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"350368",2020-02-29 06:27:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,5.1,0.60921,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"350369",2020-02-29 06:28:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,4.9,0.60543,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"350370",2020-02-29 06:29:00,0.367337,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,5,0.61362,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"350371",2020-02-29 06:30:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,5,0.6174,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"350372",2020-02-29 06:31:00,0.873462,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,5.1,0.62244,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"350373",2020-02-29 06:32:00,1.56557,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,5.1,0.61362,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"350374",2020-02-29 06:33:00,2.54349,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,5.1,0.61614,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"350375",2020-02-29 06:34:00,2.7771,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,5.1,0.61614,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"350376",2020-02-29 06:35:00,3.15976,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,5.3,0.61929,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"350377",2020-02-29 06:36:00,2.97693,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,5.2,0.61677,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"350378",2020-02-29 06:37:00,2.50081,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,5.2,0.6174,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"350379",2020-02-29 06:38:00,2.01091,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,5.3,0.61929,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"350380",2020-02-29 06:39:00,1.95958,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,5.2,0.61047,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350381",2020-02-29 06:40:00,1.82616,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,5,0.60984,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350382",2020-02-29 06:41:00,1.97307,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,5,0.61173,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350383",2020-02-29 06:42:00,2.02691,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,5,0.61047,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350384",2020-02-29 06:43:00,1.84659,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,5,0.60858,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350385",2020-02-29 06:44:00,1.64667,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,5.1,0.60732,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350386",2020-02-29 06:45:00,1.85756,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,5.2,0.60417,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350387",2020-02-29 06:46:00,2.16932,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,5.2,0.5733,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350388",2020-02-29 06:47:00,1.64542,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,22,21,5.2,0.5733,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350389",2020-02-29 06:48:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,22,21,5.2,0.5733,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350390",2020-02-29 06:49:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,22,21,5.1,0.58023,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350391",2020-02-29 06:50:00,0,0,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,5,0.58212,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350392",2020-02-29 06:51:00,0,0,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,5,0.57897,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350393",2020-02-29 06:52:00,0,0,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,5.1,0.58338,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350394",2020-02-29 06:53:00,0,0,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,5.2,0.57456,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350395",2020-02-29 06:54:00,0,0,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,5.1,0.57645,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350396",2020-02-29 06:55:00,0,0,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,5.2,0.57897,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350397",2020-02-29 06:56:00,0,0,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,5.2,0.5733,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350398",2020-02-29 06:57:00,0,0,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,5,0.59157,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350399",2020-02-29 06:58:00,0,0,0,16,28,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,5.1,0.59031,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350400",2020-02-29 06:59:00,0,9,0,16,28,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,5,0.59031,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350401",2020-02-29 07:00:00,0,8,0,16,28,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,5.1,0.59661,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350402",2020-02-29 07:01:00,0,6,0,16,28,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,5,0.58338,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350403",2020-02-29 07:02:00,0,5,0,16,28,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,5,0.58464,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350404",2020-02-29 07:03:00,0,6,0,16,28,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,4.9,0.59724,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350405",2020-02-29 07:04:00,-0.494589,7,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,5.1,0.6237,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350406",2020-02-29 07:05:00,0.738692,7,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,5,0.64197,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350407",2020-02-29 07:06:00,0.745506,7,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,5,0.64197,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"350408",2020-02-29 07:07:00,1.80233,7,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,5.1,0.63882,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"350409",2020-02-29 07:08:00,2.35309,10,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,5,0.63693,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350410",2020-02-29 07:09:00,2.75838,8,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,4.9,0.63504,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350411",2020-02-29 07:10:00,2.83329,8,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,5,0.6237,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350412",2020-02-29 07:11:00,2.36472,10,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,4.9,0.62307,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350413",2020-02-29 07:12:00,2.19781,11,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,4.9,0.62307,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350414",2020-02-29 07:13:00,2.30888,12,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,4.9,0.62874,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350415",2020-02-29 07:14:00,2.39042,13,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,4.9,0.62307,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350416",2020-02-29 07:15:00,2.24874,14,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,4.9,0.62937,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350417",2020-02-29 07:16:00,1.82918,15,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,4.8,0.60291,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350418",2020-02-29 07:17:00,0.242265,15,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,4.9,0.59157,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350419",2020-02-29 07:18:00,0,15,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,4.9,0.58527,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350420",2020-02-29 07:19:00,0,15,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,4.8,0.57897,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350421",2020-02-29 07:20:00,0,16,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,4.8,0.57834,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350422",2020-02-29 07:21:00,0,16,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,4.7,0.57267,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350423",2020-02-29 07:22:00,0,16,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,4.7,0.58275,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350424",2020-02-29 07:23:00,0,17,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,4.6,0.56574,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350425",2020-02-29 07:24:00,0,18,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,4.6,0.54684,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350426",2020-02-29 07:25:00,0,19,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,4.6,0.54054,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350427",2020-02-29 07:26:00,0,20,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,4.7,0.52794,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350428",2020-02-29 07:27:00,0,22,0,16,28,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,4.7,0.53424,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"350429",2020-02-29 07:28:00,0,22,0,16,28,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,4.8,0.52101,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"350430",2020-02-29 07:29:00,0,25,0,16,28,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,4.8,0.50904,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"350431",2020-02-29 07:30:00,0,27,0,16,28,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,4.9,0.49014,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"350432",2020-02-29 07:31:00,0,29,0,16,28,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,4.9,0.47754,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"350433",2020-02-29 07:32:00,0,31,0,16,28,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,4.9,0.46872,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"350434",2020-02-29 07:33:00,0,31,0,16,28,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,5,0.49077,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"350435",2020-02-29 07:34:00,-0.655247,31,0,16,28,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,5,0.59094,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"350436",2020-02-29 07:35:00,0.648716,32,0,16,28,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,5,0.73584,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"350437",2020-02-29 07:36:00,1.54365,32,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,5.1,0.71631,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"350438",2020-02-29 07:37:00,2.42579,32,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,5,0.5922,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350439",2020-02-29 07:38:00,2.63351,32,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,5,0.59661,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350440",2020-02-29 07:39:00,3.09461,34,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,5,0.47313,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350441",2020-02-29 07:40:00,2.72034,35,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,5,0.45927,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350442",2020-02-29 07:41:00,2.18914,36,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,4.9,0.4536,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350443",2020-02-29 07:42:00,2.12306,37,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,4.9,0.44289,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350444",2020-02-29 07:43:00,2.30092,38,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,5,0.4284,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350445",2020-02-29 07:44:00,2.29312,39,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,5.1,0.43407,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350446",2020-02-29 07:45:00,2.07477,40,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,5.1,0.4221,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350447",2020-02-29 07:46:00,1.98997,40,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,5.1,0.38934,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350448",2020-02-29 07:47:00,1.15088,42,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,5.2,0.38619,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350449",2020-02-29 07:48:00,0,44,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,5.2,0.378,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350450",2020-02-29 07:49:00,0,46,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,5.3,0.3591,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350451",2020-02-29 07:50:00,0,48,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,5.3,0.34587,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350452",2020-02-29 07:51:00,0,52,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,5.3,0.32697,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350453",2020-02-29 07:52:00,0,56,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,5.4,0.29547,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350454",2020-02-29 07:53:00,0,61,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,5.4,0.27027,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350455",2020-02-29 07:54:00,0,64,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,5.4,0.29484,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350456",2020-02-29 07:55:00,0,65,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,5.4,0.2772,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350457",2020-02-29 07:56:00,0,67,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,5.4,0.27027,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350458",2020-02-29 07:57:00,0,66,0,16,28,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,5.4,0.29484,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350459",2020-02-29 07:58:00,0,67,0,16,28,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,5.4,0.28224,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350460",2020-02-29 07:59:00,0,68,0,16,28,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,5.5,0.26334,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350461",2020-02-29 08:00:00,0,74,0,16,28,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,5.6,0.23247,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350462",2020-02-29 08:01:00,0,85,0,16,28,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,5.7,0.2016,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350463",2020-02-29 08:02:00,0,84,0,16,28,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,5.8,0.21357,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350464",2020-02-29 08:03:00,0.500961,79,0,16,28,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,5.9,0.23751,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350465",2020-02-29 08:04:00,0,81,0,16,28,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,5.9,0.21861,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350466",2020-02-29 08:05:00,1.57719,84,0,16,28,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,22,21,5.9,0.21357,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
