"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"350467",2020-02-29 08:06:00,2.3177,85,0,16,10,23,22,16,16,16,0,0,21,22.5,22,21.5,21,22,21,5.8,0.2016,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"350468",2020-02-29 08:07:00,2.71197,85,0,16,10,23,22,16,16,16,0,0,21,22.5,22,21.5,21,22,21,5.8,0.19467,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350469",2020-02-29 08:08:00,2.93383,89,0,16,10,23,22,16,16,16,0,0,21,22.5,22,21.5,21,22,21,5.7,0.18018,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350470",2020-02-29 08:09:00,2.90134,91,0,16,10,23,22,16,16,16,0,0,21,22.5,22,21.5,21,22,21,5.8,0.15687,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350471",2020-02-29 08:10:00,2.43272,96,0,16,10,23,22,16,16,16,0,0,21,22.5,22,21.5,21,22,21,5.8,0.126,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350472",2020-02-29 08:11:00,2.07426,100,0,16,10,23,22,16,16,16,0,0,21,22.5,22,21.5,21,22,21,5.8,0.12411,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350473",2020-02-29 08:12:00,2.31385,102,0,16,10,23,22,16,16,16,0,0,21,22.5,22,21.5,21,22,21,5.8,0.09954,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350474",2020-02-29 08:13:00,2.28229,108,0,16,10,23,22,16,16,16,0,0,21,22.5,22,21.5,21,22,21,5.8,0.0441,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350475",2020-02-29 08:14:00,2.07737,127,0,16,10,23,22,16,16,16,0,0,21,22.5,22,21.5,21,22,21,5.9,-0.0063,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350476",2020-02-29 08:15:00,1.92115,139,0,16,10,23,22,16,16,16,0,0,21,22.5,22,21.5,21,22,21,5.9,-0.02583,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350477",2020-02-29 08:16:00,1.92115,116,0,16,10,23,22,16,16,16,0,0,21,22.5,22,21.5,21,22,21,5.9,0.04914,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350478",2020-02-29 08:17:00,0.114472,106,0,16,10,23,22,16,16,16,0,0,21,22.5,22,21.5,21,22,21,6,0.56574,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350479",2020-02-29 08:18:00,1.22497,101,0,16,10,23,22,16,16,16,0,0,21,22.5,22,21.5,21,22,21,6.1,0.6048,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350480",2020-02-29 08:19:00,2.41757,99,0,16,10,23,22,16,16,16,0,0,21,22.5,22,21.5,21,22,21,6.1,0.63063,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350481",2020-02-29 08:20:00,3.4956,99,0,16,10,23,22,16,16,16,0,0,21,22.5,22,21.5,21,22,21,6.2,0.64197,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350482",2020-02-29 08:21:00,4.04212,117,0,16,10,23,22,16,16,16,0,0,21,22.5,22,21.5,21,22,21,6.2,0.59724,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350483",2020-02-29 08:22:00,3.7697,107,0,16,10,23,22,16,16,16,0,0,21,22.5,22,21.5,21,22,21,6.2,0.64134,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350484",2020-02-29 08:23:00,3.34947,111,0,16,10,23,22,16,16,16,0,0,21,22.5,22,21.5,21,22,21,6.3,0.6174,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350485",2020-02-29 08:24:00,2.63662,112,0,16,10,23,22,16,16,16,0,0,21,22.5,22,21.5,21,22,21,6.3,0.60291,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350486",2020-02-29 08:25:00,2.19739,112,0,16,10,23,22,16,16,16,0,0,21,22.5,22,21.5,21,22,21,6.4,0.60984,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350487",2020-02-29 08:26:00,2.52957,114,0,16,10,23,22,16,16,16,0,0,21,22.5,22,21.5,21,22,21,6.4,0.60291,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"350488",2020-02-29 08:27:00,1.8341,120,0,16,28,23,22,16,16,16,0,0,21,22.5,22,21.5,21,22,21,6.4,0.57897,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350489",2020-02-29 08:28:00,1.8823,128,0,16,28,23,22,16,16,16,0,0,21,22.5,22,21.5,21,22,21,6.4,0.54747,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350490",2020-02-29 08:29:00,1.8919,145,0,16,28,23,22,16,16,16,0,0,21,22.5,22,21.5,21,22,21,6.4,0.49707,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350491",2020-02-29 08:30:00,1.80044,165,0,16,10,23,22,16,16,16,0,0,21,22.5,22,21.5,21,22,21,6.6,0.70182,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350492",2020-02-29 08:31:00,2.23235,184,0,16,10,23,22,16,16,16,0,0,21,22.5,22,21.5,21,22,21,6.8,0.67662,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350493",2020-02-29 08:32:00,2.51096,195,0,16,10,23,22,16,16,16,0,0,21,22.5,22,21.5,21,22,21,6.9,0.52731,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350494",2020-02-29 08:33:00,3.71137,218,0,16,10,23,22,16,16,16,0,0,21,22.5,22,21.5,21,22,21,7,0.5922,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350495",2020-02-29 08:34:00,4.43063,197,0,16,10,23,22,16,16,16,0,0,21,23,22,21.5,21,22,21,7.1,0.38997,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"350496",2020-02-29 08:35:00,4.94528,175,0,16,10,23,22,16,16,16,0,0,21,23,22,21.5,21,22,21,7.1,0.83034,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"350497",2020-02-29 08:36:00,3.93454,157,0,16,10,23,22,16,16,16,0,0,21,23,22,21.5,21,22,21,7.2,0.49077,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"350498",2020-02-29 08:37:00,3.46691,143,0,16,10,23,22,16,16,16,0,0,21,23,22,21.5,21,22,21,7.2,0.504,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350499",2020-02-29 08:38:00,3.26797,142,0,16,10,23,22,16,16,16,0,0,21,23,22,21.5,21,22,21,7.4,0.46557,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350500",2020-02-29 08:39:00,4.0779,170,0,16,10,23,22,16,16,16,0,0,21,23,22,21.5,21,22,21,7.5,0.36981,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350501",2020-02-29 08:40:00,4.02177,215,0,16,10,23,22,16,16,16,0,0,21,23,22,21.5,21,22,21,7.5,0.26712,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350502",2020-02-29 08:41:00,4.25078,230,0,16,10,23,22,16,16,16,0,0,21,23,22,21.5,21,22,21,7.5,0.24192,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350503",2020-02-29 08:42:00,3.96068,208,0,16,10,23,22,16,16,16,0,0,21,23,22,21.5,21,22,21,7.6,0.252,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350504",2020-02-29 08:43:00,3.69787,211,0,16,10,23,22,16,16,16,0,0,21,23,22,21.5,21,22,21,7.6,0.2079,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350505",2020-02-29 08:44:00,3.97413,221,0,16,10,23,22,16,16,16,0,0,21,23,22,21.5,21,22,21,7.7,0.17451,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350506",2020-02-29 08:45:00,3.86878,244,0,16,10,23,22,16,16,16,0,0,21,23,22,21.5,21,22,21,7.8,0.13167,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350507",2020-02-29 08:46:00,3.3149,252,0,16,10,23,22,16,16,16,0,0,21,23,22,21.5,21,22,21,7.9,0.11907,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350508",2020-02-29 08:47:00,4.63648,235,0,16,10,23,22,16,16,16,0,0,21,23,22,21.5,21,22,21,8.2,0.1701,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350509",2020-02-29 08:48:00,4.17877,202,0,16,10,23,22,16,16,16,0,0,21,23,22,21.5,21,22,21,8.4,0.25074,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350510",2020-02-29 08:49:00,3.34011,188,0,16,10,23,22,16,16,16,0,0,21,23,22,21.5,21,22,21,8.3,0.2898,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350511",2020-02-29 08:50:00,2.83359,190,0,16,10,23,22,16,16,16,0,0,21,23,22,21.5,21,22,21,8.2,0.27657,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350512",2020-02-29 08:51:00,2.37338,207,0,16,10,23,22,16,16,16,0,0,21,23,22,21.5,21,22,21,8.1,0.2268,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350513",2020-02-29 08:52:00,2.06352,203,0,16,10,23,22,16,16,16,0,0,21,23,22,21.5,21,22,21,8.1,0.24507,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350514",2020-02-29 08:53:00,1.87479,194,0,16,10,23,22,16,16,16,0,0,21,23,22,21.5,21,22,21,8.1,0.28224,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350515",2020-02-29 08:54:00,1.85776,183,0,16,10,23,22,16,16,16,0,0,21,23,22,21.5,21,22,21,8,0.31437,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350516",2020-02-29 08:55:00,1.88678,174,0,16,10,23,22,16,16,16,0,0,21,23,22,21.5,21,22,21,8,0.36414,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350517",2020-02-29 08:56:00,2.11208,170,0,16,10,23,22,16,16,16,0,0,21,23,22,21.5,21,22,21,8.2,0.38871,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350518",2020-02-29 08:57:00,2.3946,172,0,16,10,23,22,16,16,16,0,0,21,23,22,21.5,21,22,21,8.2,0.36981,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350519",2020-02-29 08:58:00,2.12858,178,0,16,10,23,22,16,16,16,0,0,21,23,22,21.5,21,22,21,8.1,0.33327,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350520",2020-02-29 08:59:00,2.27125,186,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21,8.1,0.3024,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350521",2020-02-29 09:00:00,2.35764,190,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21,8.2,0.31374,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350522",2020-02-29 09:01:00,2.41386,206,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21,8.2,0.21987,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350523",2020-02-29 09:02:00,1.84851,213,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21,8.7,-0.48006,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350524",2020-02-29 09:03:00,0.821769,224,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21,8.9,-0.54243,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350525",2020-02-29 09:04:00,0,254,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21,8.7,-0.63126,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350526",2020-02-29 09:05:00,0,280,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21,8.9,-0.70434,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350527",2020-02-29 09:06:00,0,271,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21,9.7,-0.66843,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350528",2020-02-29 09:07:00,0,243,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21,9.7,-0.57582,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350529",2020-02-29 09:08:00,0,218,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21,8.2,-0.49077,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350530",2020-02-29 09:09:00,0,207,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21,8.1,-0.4347,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350531",2020-02-29 09:10:00,0,197,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21,8.3,-0.38619,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350532",2020-02-29 09:11:00,0.48173,189,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21,8.4,-0.32823,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350533",2020-02-29 09:12:00,0.948865,185,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21,8.8,-0.30366,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350534",2020-02-29 09:13:00,0.651459,183,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21,8.5,-0.2898,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350535",2020-02-29 09:14:00,0.312235,192,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21,8.4,-0.31626,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350536",2020-02-29 09:15:00,0.507183,196,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21,8.5,-0.15876,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350537",2020-02-29 09:16:00,0.534319,190,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21,8.6,-0.08946,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350538",2020-02-29 09:17:00,0,218,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21,8.4,-0.29673,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350539",2020-02-29 09:18:00,0,245,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21,8.5,-0.4284,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350540",2020-02-29 09:19:00,0,284,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21,8.8,-0.53613,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350541",2020-02-29 09:20:00,0,244,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21,9.1,-0.75159,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350542",2020-02-29 09:21:00,0,328,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21,9.5,-0.46053,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350543",2020-02-29 09:22:00,0,226,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21,9.2,-0.49833,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350544",2020-02-29 09:23:00,0,218,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21,9.1,-0.49833,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350545",2020-02-29 09:24:00,0,218,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21,9.4,-0.49203,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350546",2020-02-29 09:25:00,0,222,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21,9.9,-0.50526,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350547",2020-02-29 09:26:00,0,222,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21,10.1,-0.52353,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350548",2020-02-29 09:27:00,0,208,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21,10.1,-0.44163,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350549",2020-02-29 09:28:00,0,193,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21,10,-0.36099,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350550",2020-02-29 09:29:00,0,183,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21,10.3,-0.3339,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350551",2020-02-29 09:30:00,0,176,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21,10.1,-0.28476,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350552",2020-02-29 09:31:00,0,174,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21,8.8,-0.26523,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350553",2020-02-29 09:32:00,0,169,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21,8.7,-0.24066,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350554",2020-02-29 09:33:00,0,165,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21,8.5,-0.21609,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350555",2020-02-29 09:34:00,0,163,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21,8.5,-0.20286,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350556",2020-02-29 09:35:00,0,163,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21,8.4,-0.2205,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350557",2020-02-29 09:36:00,0,165,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21,8.6,-0.23436,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350558",2020-02-29 09:37:00,0,164,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21,8.8,-0.20979,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350559",2020-02-29 09:38:00,0,163,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21,9.3,-0.22239,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350560",2020-02-29 09:39:00,0,190,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21,9.7,-0.30933,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350561",2020-02-29 09:40:00,0,185,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21,9.4,-0.35847,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350562",2020-02-29 09:41:00,0,190,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,9.2,-0.31626,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350563",2020-02-29 09:42:00,0.657609,202,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,9.3,-0.42273,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350564",2020-02-29 09:43:00,1.45741,190,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,9.7,-0.3465,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350565",2020-02-29 09:44:00,2.43935,196,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,9.6,-0.36603,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350566",2020-02-29 09:45:00,2.66035,206,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,9.3,-0.44226,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350567",2020-02-29 09:46:00,2.20268,218,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,8.9,-0.5103,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350568",2020-02-29 09:47:00,0,233,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,9.1,-0.55503,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350569",2020-02-29 09:48:00,0,237,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,9.8,-0.58023,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350570",2020-02-29 09:49:00,0,235,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,9.4,-0.55629,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350571",2020-02-29 09:50:00,0,243,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,9.6,-0.61236,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350572",2020-02-29 09:51:00,0,251,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,10.1,-0.64134,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350573",2020-02-29 09:52:00,0,251,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,10.2,-0.64512,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350574",2020-02-29 09:53:00,0,255,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,10,-0.66843,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350575",2020-02-29 09:54:00,0,255,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,10.2,-0.66276,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350576",2020-02-29 09:55:00,0,259,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,10.2,-0.69489,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350577",2020-02-29 09:56:00,0,262,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,9.9,-0.69867,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350578",2020-02-29 09:57:00,0,263,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,10.2,-0.71946,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350579",2020-02-29 09:58:00,0,264,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,10.9,-0.74718,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350580",2020-02-29 09:59:00,0,275,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,11.1,-0.76797,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350581",2020-02-29 10:00:00,0,275,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,11,-0.95634,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350582",2020-02-29 10:01:00,0,278,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,11.2,-0.68481,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350583",2020-02-29 10:02:00,0,280,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,11.4,-0.65142,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350584",2020-02-29 10:03:00,0,284,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,11.3,-0.77616,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350585",2020-02-29 10:04:00,0,283,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,11.2,-0.82593,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350586",2020-02-29 10:05:00,0,284,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,11.2,-0.92799,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350587",2020-02-29 10:06:00,0,282,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,11,-0.92736,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350588",2020-02-29 10:07:00,0,284,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,10.7,-0.93366,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350589",2020-02-29 10:08:00,0,284,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,10.6,-0.95193,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350590",2020-02-29 10:09:00,0,297,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,10.7,-1.01493,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350591",2020-02-29 10:10:00,0.50978,297,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,10.6,-0.99666,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350592",2020-02-29 10:11:00,-0.441073,291,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,10.7,-0.96075,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350593",2020-02-29 10:12:00,0.5348,292,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,10.4,-0.95319,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350594",2020-02-29 10:13:00,1.27865,293,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,10.6,-0.96138,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"350595",2020-02-29 10:14:00,2.37894,294,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,10.8,-0.96831,0,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"350596",2020-02-29 10:15:00,2.61539,291,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,11.1,-0.98028,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350597",2020-02-29 10:16:00,2.20866,291,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,11.2,-0.98406,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350598",2020-02-29 10:17:00,0,289,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,10.1,-0.97839,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350599",2020-02-29 10:18:00,0,291,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,9,-0.98469,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350600",2020-02-29 10:19:00,0,289,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,8.7,-0.99603,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350601",2020-02-29 10:20:00,0,288,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,8.5,-0.97146,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350602",2020-02-29 10:21:00,0,284,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,9,-0.95823,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350603",2020-02-29 10:22:00,0,283,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,8.4,-0.95823,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350604",2020-02-29 10:23:00,0,281,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,8.4,-0.94689,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350605",2020-02-29 10:24:00,0,279,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,8.5,-0.94626,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350606",2020-02-29 10:25:00,0,278,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,8.2,-0.92799,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350607",2020-02-29 10:26:00,0,278,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,8.2,-0.93933,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350608",2020-02-29 10:27:00,0,276,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,8.3,-0.92421,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350609",2020-02-29 10:28:00,0,278,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,8.4,-0.91917,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350610",2020-02-29 10:29:00,0,274,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,8.7,-0.91413,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350611",2020-02-29 10:30:00,0,274,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,8.8,-0.9072,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350612",2020-02-29 10:31:00,0,278,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,9.2,-0.945,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350613",2020-02-29 10:32:00,0,286,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,8.7,-0.96453,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350614",2020-02-29 10:33:00,0,289,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,8.9,-1.00233,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350615",2020-02-29 10:34:00,0,298,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,8.7,-1.04013,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350616",2020-02-29 10:35:00,0,305,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,8.9,-1.07226,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350617",2020-02-29 10:36:00,0,309,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,9.3,-1.1025,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350618",2020-02-29 10:37:00,0,311,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,9.6,-1.11006,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350619",2020-02-29 10:38:00,0,315,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,9.9,-1.11006,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350620",2020-02-29 10:39:00,0,314,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,10,-1.11573,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350621",2020-02-29 10:40:00,0,316,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,9.8,-0.85176,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350622",2020-02-29 10:41:00,0,320,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,10,-0.82089,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350623",2020-02-29 10:42:00,0,323,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,10.3,-1.0143,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350624",2020-02-29 10:43:00,0,333,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,10.9,-1.05273,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350625",2020-02-29 10:44:00,0,338,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,10.5,-1.20456,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350626",2020-02-29 10:45:00,0,337,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,10.4,-1.18503,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350627",2020-02-29 10:46:00,0,339,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,10.2,-1.21086,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350628",2020-02-29 10:47:00,0,353,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,10,-1.2537,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350629",2020-02-29 10:48:00,0,359,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,10.1,-1.2726,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350630",2020-02-29 10:49:00,0,335,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,10.8,-1.20456,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350631",2020-02-29 10:50:00,0,333,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,11.2,-1.21716,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350632",2020-02-29 10:51:00,0,337,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,11.8,-1.2285,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350633",2020-02-29 10:52:00,0,331,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,12.2,-1.16802,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350634",2020-02-29 10:53:00,0,321,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,12.3,-1.1655,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350635",2020-02-29 10:54:00,0,319,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,11.8,-1.13463,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350636",2020-02-29 10:55:00,0,321,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21,22,21.5,12.4,-1.15353,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350637",2020-02-29 10:56:00,0,328,0,16,10,23,22,16,16,16,0,0,21.5,23,22,22,21,22,21.5,12.6,-1.1592,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350638",2020-02-29 10:57:00,0,334,0,16,10,23,22,16,16,16,0,0,21.5,23,22,22,21,22,21.5,12.2,-1.14786,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350639",2020-02-29 10:58:00,0,321,0,16,10,23,22,16,16,16,0,0,21.5,23,22,22,21,22,21.5,12.2,-1.13904,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350640",2020-02-29 10:59:00,0,319,0,16,10,23,22,16,16,16,0,0,21.5,23,22,22,21,22,21.5,12.2,-1.1214,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350641",2020-02-29 11:00:00,0,321,0,16,10,23,22,16,16,16,0,0,21.5,23,22,22,21,22,21.5,12.5,-1.10376,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350642",2020-02-29 11:01:00,0,342,0,16,10,23,22,16,16,16,0,0,21.5,23,22,22,21,22,21.5,12.4,-1.2474,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350643",2020-02-29 11:02:00,0,332,0,16,10,23,22,16,16,16,0,0,21.5,23,22,22,21,22,21.5,11.5,-1.197,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350644",2020-02-29 11:03:00,0,337,0,16,10,23,22,16,16,16,0,0,21.5,23,22,22,21,22,21.5,10.8,-1.22346,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350645",2020-02-29 11:04:00,0,354,0,16,10,23,22,16,16,16,0,0,21.5,23,22,22,21,22,21.5,11.2,-1.27764,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350646",2020-02-29 11:05:00,0,356,0,16,10,23,22,16,16,16,0,0,21.5,23,22,22,21,22,21.5,11,-1.30158,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350647",2020-02-29 11:06:00,0,366,0,16,10,23,22,16,16,16,0,0,21.5,23,22,22,21,22,21.5,11.3,-1.3545,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350648",2020-02-29 11:07:00,0,383,0,16,10,23,22,16,16,16,0,0,21.5,23,22,22,21,22,21.5,11.3,-1.42191,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350649",2020-02-29 11:08:00,0,383,0,16,10,23,22,16,16,16,0,0,21.5,23,22,22,21,22,21.5,11.4,-1.40679,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350650",2020-02-29 11:09:00,0,404,0,16,10,23,22,16,16,16,0,0,21.5,23,22,22,21,22,21.5,11.6,-1.48806,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350651",2020-02-29 11:10:00,0,449,0,16,10,23,22,16,16,16,0,0,21.5,23,22,22,21,22,21.5,11.7,-1.61973,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350652",2020-02-29 11:11:00,0,417,0,16,10,23,22,16,16,16,0,0,21.5,23,22,22,21,22,21.5,11.6,-1.5309,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350653",2020-02-29 11:12:00,0,410,0,16,10,23,22,16,16,16,0,0,21.5,23,22,22,21,22,21.5,11.6,-1.52586,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350654",2020-02-29 11:13:00,0,481,0,16,10,23,22,16,16,16,0,0,21.5,23,22,22,21,22,21.5,11.5,-1.764,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350655",2020-02-29 11:14:00,0,521,0,16,10,23,22,16,16,16,0,0,21.5,23,22,22,21,22,21.5,12,-1.79613,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350656",2020-02-29 11:15:00,0,459,0,16,10,23,22,16,16,16,0,0,21.5,23,22,22,21,22,21.5,12.3,-1.70856,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350657",2020-02-29 11:16:00,0,495,0,16,10,23,22,16,16,16,0,0,21.5,23,22,22,21,22,21.5,12.5,-1.42569,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350658",2020-02-29 11:17:00,0,417,0,16,10,23,22,16,16,16,0,0,21.5,23,22,22,21,22.5,21.5,12.2,-1.15731,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350659",2020-02-29 11:18:00,0,395,0,16,10,23,22,16,16,16,0,0,21.5,23,22,22,21,22.5,21.5,12.8,-1.25748,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350660",2020-02-29 11:19:00,0,444,0,16,10,23,22,16,16,16,0,0,21.5,23,22,22,21,22.5,21.5,13.2,-1.29087,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350661",2020-02-29 11:20:00,0,398,0,16,10,23,22,16,16,16,0,0,21.5,23,22,22,21,22.5,21.5,13.4,-1.5435,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350662",2020-02-29 11:21:00,0,482,0,16,10,23,22,16,16,16,0,0,21.5,23,22,22,21,22.5,21.5,13.2,-1.78416,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350663",2020-02-29 11:22:00,0,480,0,16,10,23,22,16,16,16,0,0,21.5,23,22,22,21,22.5,21.5,12.8,-1.68336,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350664",2020-02-29 11:23:00,0,444,0,16,10,23,22,16,16,16,0,0,21.5,23,22,22,21,22.5,21.5,12.2,-1.62981,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350665",2020-02-29 11:24:00,0,453,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22,21,22.5,21.5,11.6,-1.71045,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350666",2020-02-29 11:25:00,0,448,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22,21,22.5,21.5,11.5,-1.70856,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350667",2020-02-29 11:26:00,0,444,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22,21,22.5,21.5,12,-1.61973,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350668",2020-02-29 11:27:00,0,425,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22,21,22.5,21.5,13,-1.58193,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350669",2020-02-29 11:28:00,0,413,0,16,10,23,22,16,16,16,0.71,0,21.5,23,22.5,22,21,22.5,21.5,12.5,-1.4238,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350670",2020-02-29 11:29:00,0,407,0,16,10,23,22,16,16,16,6.95933333333333,0,21.5,23,22.5,22,21,22.5,21.5,11.4,-1.3923,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350671",2020-02-29 11:30:00,0,410,0,16,10,23,22,16,16,16,6.96606557377049,0,21.5,23,22.5,22,21,22.5,21.5,11.2,-1.37277,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350672",2020-02-29 11:31:00,0,463,0,16,10,23,22,16,16,16,7.02114754098361,0,21.5,23,22.5,22,21,22.5,21.5,11.5,-1.62729,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350673",2020-02-29 11:32:00,0,487,0,16,10,23,22,16,16,16,7.03540983606557,0,21.5,23,22.5,22,21,22.5,21.5,11.8,-1.7451,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350674",2020-02-29 11:33:00,0,550,0,16,10,23,22,16,16,16,7.0495,0,21.5,23,22.5,22,21,22.5,21.5,12.2,-1.9341,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350675",2020-02-29 11:34:00,0,564,0,16,10,23,22,16,16,16,7.01311475409836,0,21.5,23,22.5,22,21,22.5,21.5,11.6,-1.99773,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350676",2020-02-29 11:35:00,0,569,0,16,10,23,22,16,16,16,0.5185,0,21.5,23,22.5,22,21,22.5,21.5,11.5,-2.14074,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350677",2020-02-29 11:36:00,0,517,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22,21,22.5,21.5,11.9,-1.92843,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350678",2020-02-29 11:37:00,0,480,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22,21,22.5,21.5,13,-1.84464,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350679",2020-02-29 11:38:00,0,476,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22,21,22.5,21.5,13.4,-1.83456,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350680",2020-02-29 11:39:00,0,512,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22,21,22.5,21.5,13.6,-1.79739,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350681",2020-02-29 11:40:00,0,546,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22,21,22.5,21.5,14,-2.09286,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350682",2020-02-29 11:41:00,0,542,0.197,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22,21,22.5,21.5,14,-0.8001,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350683",2020-02-29 11:42:00,0,511,0.14,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22,21,22.5,21.5,13.5,-1.16928,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350684",2020-02-29 11:43:00,0,540,0.401,16,10,23,22,16,16,16,0,0,21.5,23.5,22.5,22,21,22.5,21.5,13.4,-1.85346,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350685",2020-02-29 11:44:00,0,541,0.626,16,10,23,22,16,16,16,0,0,21.5,23.5,22.5,22.5,21,22.5,21.5,13.1,-1.85283,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350686",2020-02-29 11:45:00,0,548,0.586,16,10,23,22,16,16,16,0,0,21.5,23.5,22.5,22.5,21,22.5,21.5,13.2,-0.98091,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350687",2020-02-29 11:46:00,0,553,0,16,10,23,22,16,16,16,0,0,21.5,23.5,22.5,22.5,21,22.5,21.5,13.2,-2.02419,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350688",2020-02-29 11:47:00,0,562,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,21.5,13.7,-2.16153,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350689",2020-02-29 11:48:00,0,546,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,21.5,14,-2.04246,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350690",2020-02-29 11:49:00,0,543,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,21.5,13.7,-1.7136,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350691",2020-02-29 11:50:00,0,538,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,21.5,14.3,-1.68273,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350692",2020-02-29 11:51:00,0,555,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,21.5,14.7,-1.81251,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350693",2020-02-29 11:52:00,0,579,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,21.5,15.1,-1.80243,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350694",2020-02-29 11:53:00,0,530,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,21.5,15.4,-1.82448,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350695",2020-02-29 11:54:00,0,617,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,21.5,15.1,-2.30013,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350696",2020-02-29 11:55:00,0,690,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,14.8,-2.4507,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350697",2020-02-29 11:56:00,0,687,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,15.4,-2.35053,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350698",2020-02-29 11:57:00,0,650,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,15.1,-2.40723,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350699",2020-02-29 11:58:00,0,700,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,15.7,-2.32344,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350700",2020-02-29 11:59:00,0,663,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,16.4,-2.45385,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350701",2020-02-29 12:00:00,0,644,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,17,-2.23839,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350702",2020-02-29 12:01:00,0,696,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,17.5,-2.47716,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350703",2020-02-29 12:02:00,0,665,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,16.7,-2.36754,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350704",2020-02-29 12:03:00,0,629,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,16.7,-2.3058,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350705",2020-02-29 12:04:00,0,611,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,17.1,-2.1042,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350706",2020-02-29 12:05:00,0,575,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,17,-2.07333,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350707",2020-02-29 12:06:00,0,673,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,16.2,-2.37636,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350708",2020-02-29 12:07:00,0,766,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,16.3,-2.35809,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350709",2020-02-29 12:08:00,0,674,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,15.9,-2.2995,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350710",2020-02-29 12:09:00,0,697,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,14.4,-2.36943,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350711",2020-02-29 12:10:00,0,770,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,14.6,-2.36439,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350712",2020-02-29 12:11:00,0,748,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,14.9,-2.30769,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350713",2020-02-29 12:12:00,0,723,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,14.5,-2.35746,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350714",2020-02-29 12:13:00,0,652,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,15.1,-2.05506,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350715",2020-02-29 12:14:00,0,633,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,15.2,-2.09916,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350716",2020-02-29 12:15:00,0,615,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,15.2,-2.04246,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350717",2020-02-29 12:16:00,0,637,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,16.1,-2.25729,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350718",2020-02-29 12:17:00,0,753,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,15.5,-2.57922,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350719",2020-02-29 12:18:00,0,777,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,15,-2.77956,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350720",2020-02-29 12:19:00,0,809,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,15,-2.70459,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350721",2020-02-29 12:20:00,0,793,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,14.8,-2.62206,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350722",2020-02-29 12:21:00,0,881,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,14.2,-2.82303,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350723",2020-02-29 12:22:00,0,938,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,13.9,-3.13236,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350724",2020-02-29 12:23:00,0,769,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,14.3,-2.60316,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350725",2020-02-29 12:24:00,0,674,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,14.1,-2.48283,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350726",2020-02-29 12:25:00,0,936,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,13.9,-3.48642,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350727",2020-02-29 12:26:00,0,1000,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,14.2,-3.6918,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350728",2020-02-29 12:27:00,0,1054,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,14.7,-3.9312,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350729",2020-02-29 12:28:00,0,986,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,15.1,-3.66786,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350730",2020-02-29 12:29:00,0,890,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,15.4,-3.20103,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350731",2020-02-29 12:30:00,0,958,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,15.5,-3.57273,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350732",2020-02-29 12:31:00,0,951,0.101,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,15.1,-3.49083,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350733",2020-02-29 12:32:00,0,911,0.055,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,13.5,-3.18339,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350734",2020-02-29 12:33:00,0,866,0.084,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,13.5,-2.80476,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350735",2020-02-29 12:34:00,0,586,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,13.2,-2.4318,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350736",2020-02-29 12:35:00,0,713,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,13.5,-2.45133,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350737",2020-02-29 12:36:00,0,673,2.07,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,13.6,-0.44163,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350738",2020-02-29 12:37:00,0,714,2.04,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,13.9,-0.51723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350739",2020-02-29 12:38:00,0,661,2.057,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,14.9,-0.02016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350740",2020-02-29 12:39:00,0,555,2.065,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,16.1,0.14049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350741",2020-02-29 12:40:00,0,547,2.032,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,15.5,-0.02331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350742",2020-02-29 12:41:00,0,626,2.051,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,15.5,-0.0441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350743",2020-02-29 12:42:00,0,571,0.101,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,14.5,-2.07333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350744",2020-02-29 12:43:00,0,614,0.055,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,14.7,-1.97253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350745",2020-02-29 12:44:00,0,565,0.06,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,15.6,-1.92213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350746",2020-02-29 12:45:00,0,608,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,14.8,-2.06829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350747",2020-02-29 12:46:00,0,588,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,14.4,-2.04876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350748",2020-02-29 12:47:00,0,495,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,14.3,-1.30914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350749",2020-02-29 12:48:00,0,459,2.054,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,14.8,0.88515,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350750",2020-02-29 12:49:00,0,439,2.055,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,14.4,0.9261,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350751",2020-02-29 12:50:00,0,428,2.03,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,14.1,0.79821,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350752",2020-02-29 12:51:00,0,417,2.044,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,14.3,0.65835,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350753",2020-02-29 12:52:00,0,418,2.04,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,14.3,0.64323,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350754",2020-02-29 12:53:00,0,428,2.064,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,13.9,0.61047,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350755",2020-02-29 12:54:00,0,427,2.065,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,14.4,0.60984,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350756",2020-02-29 12:55:00,0,450,2.038,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,14.1,0.4032,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350757",2020-02-29 12:56:00,0,442,2.06,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,14.7,0.54684,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350758",2020-02-29 12:57:00,0,455,2.058,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,14.9,0.35154,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350759",2020-02-29 12:58:00,0,508,2.076,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,15,0.17892,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350760",2020-02-29 12:59:00,0,502,2.064,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,14.8,0.23877,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350761",2020-02-29 13:00:00,0,510,2.037,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,14.6,0.18648,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350762",2020-02-29 13:01:00,0,535,2.054,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,14.2,0.0201599,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350763",2020-02-29 13:02:00,0,627,2.05,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,13.7,-0.40383,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350764",2020-02-29 13:03:00,0,676,2.061,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,13.7,-0.51723,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350765",2020-02-29 13:04:00,0,761,2.07,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,14.1,-0.68229,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350766",2020-02-29 13:05:00,0,582,2.032,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21,22.5,22,13.8,-0.11529,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350767",2020-02-29 13:06:00,0,598,0.089,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,22.5,22,13.6,-2.16909,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350768",2020-02-29 13:07:00,0,441,0.085,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,22.5,22,13.9,-1.52523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350769",2020-02-29 13:08:00,0,433,0.103,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,22.5,22,13.9,-1.4679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350770",2020-02-29 13:09:00,0,394,0.1,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,22.5,22,13.9,-1.26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350771",2020-02-29 13:10:00,0,370,0.061,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,22.5,22,13.9,-1.18314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350772",2020-02-29 13:11:00,0,370,0.081,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,22.5,22,13.9,-1.19763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350773",2020-02-29 13:12:00,0,382,0.053,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,22.5,22,13.9,-1.2852,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350774",2020-02-29 13:13:00,0,404,0.099,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22,13.4,-1.04076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350775",2020-02-29 13:14:00,0,449,0.105,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22,13.6,-1.26756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350776",2020-02-29 13:15:00,0,522,0.084,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22,13.9,-1.34316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350777",2020-02-29 13:16:00,0,580,0.09,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22,13.6,-2.02356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350778",2020-02-29 13:17:00,0,831,0.068,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22,13.6,-3.43917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350779",2020-02-29 13:18:00,0,712,0.111,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22,13.9,-2.78649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350780",2020-02-29 13:19:00,0,1036,0.112,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22,14.7,-3.7737,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350781",2020-02-29 13:20:00,0,865,0.092,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22,15,-3.80835,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350782",2020-02-29 13:21:00,0,1032,0.094,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22,15.1,-3.66849,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350783",2020-02-29 13:22:00,0,977,0.108,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22,15.6,-2.78523,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350784",2020-02-29 13:23:00,0,776,0.112,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22,14.4,-2.6964,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350785",2020-02-29 13:24:00,0,619,0.057,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22,14.5,-2.13759,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350786",2020-02-29 13:25:00,0,678,0.088,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22,14.1,-2.41353,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350787",2020-02-29 13:26:00,0,815,0.09,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22,14.1,-2.94966,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350788",2020-02-29 13:27:00,0,736,0.107,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22,14.5,-2.10609,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350789",2020-02-29 13:28:00,0,507,0.105,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22,14.3,-1.75203,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350790",2020-02-29 13:29:00,0,466,0.057,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22,15,-1.60146,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350791",2020-02-29 13:30:00,0,451,0.081,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22,14.5,-1.51893,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350792",2020-02-29 13:31:00,0,424,0.08,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22,14,-1.40679,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350793",2020-02-29 13:32:00,0,400,0.095,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22,13.6,-1.26189,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350794",2020-02-29 13:33:00,0,366,0.091,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22,14.1,-1.11636,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
