"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"350795",2020-02-29 13:34:00,0,347,0.048,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22,14,-1.05399,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350796",2020-02-29 13:35:00,0,331,0.07,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22,14.1,-0.96453,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350797",2020-02-29 13:36:00,0,310,0.028,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22,13.6,-0.91476,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350798",2020-02-29 13:37:00,0,291,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22,13.6,-0.82089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350799",2020-02-29 13:38:00,0,276,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22,13.6,-0.68166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350800",2020-02-29 13:39:00,0,266,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22,13.4,-0.63756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350801",2020-02-29 13:40:00,0,266,0.035,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22,13.3,-0.57519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350802",2020-02-29 13:41:00,0,278,0.074,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22,13.3,-0.3843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350803",2020-02-29 13:42:00,0,290,0.065,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22.5,13.4,-0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350804",2020-02-29 13:43:00,0,301,0.029,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22.5,13.7,-0.5796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350805",2020-02-29 13:44:00,0,309,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22.5,13.7,-0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350806",2020-02-29 13:45:00,0,309,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22.5,13.5,-0.97272,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350807",2020-02-29 13:46:00,0,305,0.078,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22.5,13.6,-0.88326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350808",2020-02-29 13:47:00,0,299,0.047,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22,13.9,-0.89334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350809",2020-02-29 13:48:00,0,289,0.068,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22,13.7,-0.81774,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350810",2020-02-29 13:49:00,0,282,0.237,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22,13.6,-0.25011,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350811",2020-02-29 13:50:00,0,272,0.378,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22,13.6,-0.17829,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350812",2020-02-29 13:51:00,0,262,0.391,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22.5,13.6,-0.16569,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350813",2020-02-29 13:52:00,0,257,2.12,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22.5,13.6,1.69344,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350814",2020-02-29 13:53:00,0,255,2.014,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22.5,13.7,1.40301,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350815",2020-02-29 13:54:00,0,257,2.025,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22.5,13.6,1.3986,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350816",2020-02-29 13:55:00,0,259,2.023,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22.5,13.6,1.38474,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350817",2020-02-29 13:56:00,0,266,2.037,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22.5,13.4,1.36017,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350818",2020-02-29 13:57:00,0,274,0.02,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22.5,13.5,-0.72576,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350819",2020-02-29 13:58:00,0,278,2.012,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22.5,13.6,1.27827,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350820",2020-02-29 13:59:00,0,278,2.03,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22.5,13.6,1.30284,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350821",2020-02-29 14:00:00,0,273,2.025,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22.5,13.6,1.34064,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350822",2020-02-29 14:01:00,0,269,2.034,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22.5,13.6,1.35387,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350823",2020-02-29 14:02:00,0,275,2.039,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22.5,13.5,1.31733,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350824",2020-02-29 14:03:00,0,280,2.007,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22.5,13.5,1.26441,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350825",2020-02-29 14:04:00,0,288,0.059,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22.5,13.6,-0.77616,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350826",2020-02-29 14:05:00,0,293,0.03,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22.5,13.6,-0.84294,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350827",2020-02-29 14:06:00,0,297,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22.5,13.5,-0.86373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350828",2020-02-29 14:07:00,0,298,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22.5,13.4,-0.882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350829",2020-02-29 14:08:00,0,305,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22.5,13.3,-0.65709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350830",2020-02-29 14:09:00,0,311,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22.5,13.2,-0.57393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350831",2020-02-29 14:10:00,0,314,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22.5,13.3,-0.58653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350832",2020-02-29 14:11:00,0,308,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22.5,13.5,-0.70623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350833",2020-02-29 14:12:00,0,298,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22.5,13.5,-0.73143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350834",2020-02-29 14:13:00,0,281,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22.5,13.6,-0.78939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350835",2020-02-29 14:14:00,0,262,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22.5,13.4,-0.79317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350836",2020-02-29 14:15:00,0,247,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,23,22.5,13.4,-0.71316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350837",2020-02-29 14:16:00,0,241,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,23,21.5,23,22.5,13.2,-0.63693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350838",2020-02-29 14:17:00,0,239,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,23,21.5,23,22.5,13.2,0.80514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350839",2020-02-29 14:18:00,0,240,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,23,21.5,23,22.5,13.2,-0.6678,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350840",2020-02-29 14:19:00,0,246,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,23,21.5,23,22.5,13.3,-0.69552,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350841",2020-02-29 14:20:00,0,261,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,23,21.5,23,22.5,13.2,-0.78939,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350842",2020-02-29 14:21:00,0,279,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,23,21.5,23,22.5,13.5,-0.88767,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350843",2020-02-29 14:22:00,0,305,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,23,21.5,23,22.5,13.7,-0.99603,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350844",2020-02-29 14:23:00,0,323,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,23,21.5,23,22.5,13.5,-1.09116,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350845",2020-02-29 14:24:00,0,352,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,23,21.5,23,22.5,13.4,-1.22283,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350846",2020-02-29 14:25:00,0,366,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,23,21.5,23,22.5,13.4,-1.17243,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350847",2020-02-29 14:26:00,0,374,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,23,21.5,23,22.5,13.4,-1.24236,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350848",2020-02-29 14:27:00,0,374,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,23,21.5,23,22.5,13.5,-1.32426,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350849",2020-02-29 14:28:00,0,377,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,23,21.5,23,22.5,13.5,-1.38033,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350850",2020-02-29 14:29:00,0,393,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,23,21.5,23,22.5,13.9,-1.35576,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350851",2020-02-29 14:30:00,0,402,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,23,21.5,23,22.5,14.1,-1.44459,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350852",2020-02-29 14:31:00,0,405,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,23,21.5,23,22.5,13.8,-1.50633,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350853",2020-02-29 14:32:00,0,417,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,23,21.5,23,22.5,13.8,-1.38663,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350854",2020-02-29 14:33:00,0,392,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,23,21.5,23,22.5,13.7,-1.35576,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350855",2020-02-29 14:34:00,0,358,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,23,21.5,23,22.5,14.2,-1.27953,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350856",2020-02-29 14:35:00,0,351,0,16,10,23,22,16,16,16,0,0,21.5,23,22.5,23,21.5,23,22.5,14.3,-1.23354,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350857",2020-02-29 14:36:00,0,387,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,13.6,-1.23669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350858",2020-02-29 14:37:00,0,402,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,13.8,-1.49814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350859",2020-02-29 14:38:00,0,550,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,13.6,-2.23713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350860",2020-02-29 14:39:00,0,685,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,13.7,-2.4822,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350861",2020-02-29 14:40:00,0,702,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,14,-2.49858,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350862",2020-02-29 14:41:00,0,671,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,14.1,-1.9215,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350863",2020-02-29 14:42:00,0,794,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,14,-2.646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350864",2020-02-29 14:43:00,0,771,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,14.9,-3.16386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350865",2020-02-29 14:44:00,0,543,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,14.9,-2.77641,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350866",2020-02-29 14:45:00,0,583,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,15,-2.268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350867",2020-02-29 14:46:00,0,333,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,14.7,-0.99099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350868",2020-02-29 14:47:00,0,296,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,14.2,-0.8757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350869",2020-02-29 14:48:00,0,296,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,14,-0.9513,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350870",2020-02-29 14:49:00,0,656,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,14.4,-2.18799,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350871",2020-02-29 14:50:00,0,342,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,14.2,-1.14723,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350872",2020-02-29 14:51:00,0,327,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,14.7,-1.07919,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350873",2020-02-29 14:52:00,0,396,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,14.4,-1.64367,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350874",2020-02-29 14:53:00,0,347,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,14.1,-1.16928,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350875",2020-02-29 14:54:00,0,337,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,13.6,-1.1403,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350876",2020-02-29 14:55:00,0,321,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,13.6,-1.04706,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350877",2020-02-29 14:56:00,0,329,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,13.5,-1.09116,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350878",2020-02-29 14:57:00,0,326,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,13.6,-1.09179,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350879",2020-02-29 14:58:00,0,358,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,13.7,-1.2978,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350880",2020-02-29 14:59:00,0,631,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,13.8,-2.0475,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350881",2020-02-29 15:00:00,0,432,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,13.6,-1.62603,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350882",2020-02-29 15:01:00,0,480,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,13.9,-1.82952,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350883",2020-02-29 15:02:00,0,404,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,13.9,-1.47105,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350884",2020-02-29 15:03:00,0,390,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,13.8,-1.41183,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350885",2020-02-29 15:04:00,0,402,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,14.2,-1.4679,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350886",2020-02-29 15:05:00,0,390,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,14.1,-1.41183,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350887",2020-02-29 15:06:00,0,396,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,14.6,-1.16739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350888",2020-02-29 15:07:00,0,391,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,14.5,-1.12266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350889",2020-02-29 15:08:00,0,480,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,14.6,-2.34045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350890",2020-02-29 15:09:00,0,597,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,14.2,-1.70226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350891",2020-02-29 15:10:00,0,847,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,14.3,-3.27285,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350892",2020-02-29 15:11:00,0,843,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,15,-2.68569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350893",2020-02-29 15:12:00,0,805,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,14.7,-3.44358,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350894",2020-02-29 15:13:00,0,847,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,22.5,15.1,-3.21489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350895",2020-02-29 15:14:00,0,674,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,22.5,14.9,-2.35179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350896",2020-02-29 15:15:00,0,513,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,22.5,14.6,-1.79613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350897",2020-02-29 15:16:00,0,481,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,22.5,14.6,-1.59579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350898",2020-02-29 15:17:00,0,385,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,22.5,15.1,-1.20519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350899",2020-02-29 15:18:00,0,357,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,22.5,15,-1.01619,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350900",2020-02-29 15:19:00,0,324,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,22.5,14.8,-0.90846,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350901",2020-02-29 15:20:00,0,313,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,22.5,14.6,-0.94059,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350902",2020-02-29 15:21:00,0,339,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,22.5,14.5,-1.01556,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350903",2020-02-29 15:22:00,0,398,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,22.5,14.6,-1.36017,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350904",2020-02-29 15:23:00,0,364,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,22.5,15.1,-1.2159,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350905",2020-02-29 15:24:00,0,398,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,22.5,15.4,-1.51956,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350906",2020-02-29 15:25:00,0,533,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,22.5,15.2,-1.91583,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350907",2020-02-29 15:26:00,0,629,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,22.5,14.6,-2.42046,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350908",2020-02-29 15:27:00,0,606,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,22.5,14.7,-2.26044,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350909",2020-02-29 15:28:00,0,656,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,22.5,14.4,-2.43873,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350910",2020-02-29 15:29:00,0,638,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,22.5,14.7,-2.31399,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350911",2020-02-29 15:30:00,0,598,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,22.5,15.3,-2.26926,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350912",2020-02-29 15:31:00,0,571,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,22.5,15.2,-2.20689,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350913",2020-02-29 15:32:00,0,626,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,22.5,15.2,-2.32596,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350914",2020-02-29 15:33:00,0,533,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,22.5,14.9,-1.63359,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350915",2020-02-29 15:34:00,0,573,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,15,-1.68336,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350916",2020-02-29 15:35:00,0,498,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,15.2,-1.3167,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350917",2020-02-29 15:36:00,0,534,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,15,-1.62666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350918",2020-02-29 15:37:00,0,543,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,15.3,-1.75833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350919",2020-02-29 15:38:00,0,499,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,15.8,-1.74699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350920",2020-02-29 15:39:00,0,556,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,16.3,-1.97316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350921",2020-02-29 15:40:00,0,510,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,15.5,-1.77786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350922",2020-02-29 15:41:00,0,416,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,15.4,-1.42128,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350923",2020-02-29 15:42:00,0,371,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,14.8,-1.18944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350924",2020-02-29 15:43:00,0,394,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,14.9,-1.2726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350925",2020-02-29 15:44:00,0,417,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,14.7,-1.37466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350926",2020-02-29 15:45:00,0,277,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,14.7,-0.76419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350927",2020-02-29 15:46:00,0,360,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,15.4,-0.9198,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350928",2020-02-29 15:47:00,0,433,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,15.4,-1.16613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350929",2020-02-29 15:48:00,0,408,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,15.3,-1.04643,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350930",2020-02-29 15:49:00,0,518,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,15,-1.67013,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350931",2020-02-29 15:50:00,0,417,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,14.9,-1.1781,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350932",2020-02-29 15:51:00,0,443,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,15.1,-1.07856,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350933",2020-02-29 15:52:00,0,202,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,14.8,-0.47376,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350934",2020-02-29 15:53:00,0,226,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,14.8,-0.3969,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350935",2020-02-29 15:54:00,0,222,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,14.7,-0.45045,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350936",2020-02-29 15:55:00,0,207,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,14.7,-0.49833,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350937",2020-02-29 15:56:00,0,236,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,14.6,-0.67473,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350938",2020-02-29 15:57:00,0,270,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,14.7,-0.70623,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350939",2020-02-29 15:58:00,0,328,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,14.7,-0.97776,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350940",2020-02-29 15:59:00,0,245,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,14.7,-0.63063,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350941",2020-02-29 16:00:00,0,199,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,14.5,0.02268,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350942",2020-02-29 16:01:00,0,188,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,14.2,0.21924,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350943",2020-02-29 16:02:00,0,184,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,14.2,0.19404,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350944",2020-02-29 16:03:00,0,175,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,14.1,0.16317,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350945",2020-02-29 16:04:00,0,185,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,14.5,0.01449,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350946",2020-02-29 16:05:00,0,177,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,14.6,-0.15498,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350947",2020-02-29 16:06:00,0,182,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,14.5,-0.23436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350948",2020-02-29 16:07:00,0,208,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,14.5,-0.37863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350949",2020-02-29 16:08:00,0,238,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,14.6,-0.5355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350950",2020-02-29 16:09:00,0,257,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,14.5,-0.60543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350951",2020-02-29 16:10:00,0,260,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,14.6,-0.56763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350952",2020-02-29 16:11:00,0,241,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,14.8,-0.48258,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350953",2020-02-29 16:12:00,0,223,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,14.8,-0.41013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350954",2020-02-29 16:13:00,0,227,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,14.9,-0.39879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350955",2020-02-29 16:14:00,0,220,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,15.1,-0.38493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350956",2020-02-29 16:15:00,0,223,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,14.8,-0.37989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350957",2020-02-29 16:16:00,0,201,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,14.4,-0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350958",2020-02-29 16:17:00,0,219,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,14.3,-0.34902,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350959",2020-02-29 16:18:00,0,230,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,14.3,-0.37548,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350960",2020-02-29 16:19:00,0,236,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,14.4,-0.37296,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350961",2020-02-29 16:20:00,0,208,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,14.3,-0.26649,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350962",2020-02-29 16:21:00,0,186,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,14.3,-0.20349,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350963",2020-02-29 16:22:00,0,172,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,14.3,-0.15561,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350964",2020-02-29 16:23:00,0,165,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,14.3,-0.14427,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350965",2020-02-29 16:24:00,0,162,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,14.2,-0.09513,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350966",2020-02-29 16:25:00,0,158,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,14.2,-0.1071,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350967",2020-02-29 16:26:00,0,152,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,14.1,-0.07308,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350968",2020-02-29 16:27:00,0,145,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,14.1,-0.05292,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350969",2020-02-29 16:28:00,0,139,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,14,-0.02079,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350970",2020-02-29 16:29:00,0,132,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,14,0.02961,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350971",2020-02-29 16:30:00,0,125,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,14,0.38304,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350972",2020-02-29 16:31:00,0,118,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,14,0.44793,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350973",2020-02-29 16:32:00,0,114,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,14,0.4221,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350974",2020-02-29 16:33:00,0,114,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,14,0.30492,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350975",2020-02-29 16:34:00,0,112,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,14,0.09954,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350976",2020-02-29 16:35:00,0,111,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,14,0.10017,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350977",2020-02-29 16:36:00,0,111,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,14,0.09387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350978",2020-02-29 16:37:00,0,112,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,13.9,0.07497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350979",2020-02-29 16:38:00,0,117,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,13.9,0.06111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350980",2020-02-29 16:39:00,0,121,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,13.8,0.04851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350981",2020-02-29 16:40:00,0,121,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,13.7,0.04221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350982",2020-02-29 16:41:00,0,117,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,13.7,0.06111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350983",2020-02-29 16:42:00,0,112,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,13.6,0.09324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350984",2020-02-29 16:43:00,0,106,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,13.6,0.12537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350985",2020-02-29 16:44:00,0,96,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,13.6,0.18144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350986",2020-02-29 16:45:00,0,87,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,13.6,0.21924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350987",2020-02-29 16:46:00,0,80,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,13.6,0.25137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350988",2020-02-29 16:47:00,0,78,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,13.5,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350989",2020-02-29 16:48:00,0,75,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,13.5,0.27594,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350990",2020-02-29 16:49:00,0,73,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,23,13.5,0.28917,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350991",2020-02-29 16:50:00,0,65,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,22.5,13.5,0.32067,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350992",2020-02-29 16:51:00,0,64,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,22.5,13.5,0.33894,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350993",2020-02-29 16:52:00,0,59,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,22.5,13.4,0.35784,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350994",2020-02-29 16:53:00,0,56,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,22.5,13.4,0.38241,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350995",2020-02-29 16:54:00,0,52,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,22.5,13.4,0.41328,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350996",2020-02-29 16:55:00,0,48,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,22.5,13.4,0.43281,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350997",2020-02-29 16:56:00,0,45,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,22.5,13.4,0.44289,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350998",2020-02-29 16:57:00,0,46,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,22.5,13.3,0.43407,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"350999",2020-02-29 16:58:00,0,48,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,22.5,13.3,0.42021,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351000",2020-02-29 16:59:00,0,50,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,22.5,13.3,0.40824,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351001",2020-02-29 17:00:00,0,48,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,22.5,13.3,0.69867,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351002",2020-02-29 17:01:00,0,47,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,22.5,13.3,0.76734,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351003",2020-02-29 17:02:00,0,48,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,22.5,13.2,0.7371,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351004",2020-02-29 17:03:00,0,48,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,22.5,13.2,0.61677,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351005",2020-02-29 17:04:00,0,53,0,16,10,23,22,16,16,16,0,0,22,23,23,23,21.5,23,22.5,13.2,0.53487,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351006",2020-02-29 17:05:00,0,52,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,13.2,0.39249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351007",2020-02-29 17:06:00,0,48,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,13.1,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351008",2020-02-29 17:07:00,0,41,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,13.1,0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351009",2020-02-29 17:08:00,0,36,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,13.1,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351010",2020-02-29 17:09:00,0,34,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,13.1,0.52731,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351011",2020-02-29 17:10:00,0,32,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,13.1,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351012",2020-02-29 17:11:00,0,28,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,13.1,0.5481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351013",2020-02-29 17:12:00,0,29,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,13,0.56511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351014",2020-02-29 17:13:00,0,29,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,13,0.5607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351015",2020-02-29 17:14:00,0,27,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,13,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351016",2020-02-29 17:15:00,0,26,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,12.9,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351017",2020-02-29 17:16:00,0,23,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,12.9,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351018",2020-02-29 17:17:00,0,21,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,12.9,0.59535,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351019",2020-02-29 17:18:00,0,22,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,12.8,0.59094,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351020",2020-02-29 17:19:00,0,21,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,12.8,0.60291,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351021",2020-02-29 17:20:00,0,18,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,12.8,0.71757,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351022",2020-02-29 17:21:00,0,18,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,12.7,0.61677,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351023",2020-02-29 17:22:00,0,18,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,12.8,0.65394,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351024",2020-02-29 17:23:00,0,18,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,12.8,0.65394,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351025",2020-02-29 17:24:00,0,19,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,12.8,0.63441,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351026",2020-02-29 17:25:00,0,18,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,12.8,0.61803,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351027",2020-02-29 17:26:00,0,18,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,12.8,0.62937,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351028",2020-02-29 17:27:00,0,18,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,12.9,0.62874,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351029",2020-02-29 17:28:00,0,19,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,12.9,0.61677,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351030",2020-02-29 17:29:00,0,18,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,12.8,0.60354,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351031",2020-02-29 17:30:00,0,18,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,12.8,0.60417,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351032",2020-02-29 17:31:00,0,19,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,12.8,0.60417,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351033",2020-02-29 17:32:00,0,18,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,12.8,0.60354,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351034",2020-02-29 17:33:00,0,19,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,12.8,0.61047,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351035",2020-02-29 17:34:00,0,16,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,12.8,0.61677,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351036",2020-02-29 17:35:00,0,17,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,12.8,0.73017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351037",2020-02-29 17:36:00,0,16,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,12.8,0.93744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351038",2020-02-29 17:37:00,0,16,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,12.8,1.00737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351039",2020-02-29 17:38:00,0,16,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,12.8,0.93807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351040",2020-02-29 17:39:00,0,16,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,12.7,0.82467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351041",2020-02-29 17:40:00,0,16,0,16,10,23,22,16,16,16,0,0,22,23,22.5,23,21.5,23,22.5,12.7,0.63882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351042",2020-02-29 17:41:00,0,15,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,12.7,0.64386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351043",2020-02-29 17:42:00,0,14,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,12.6,0.65394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351044",2020-02-29 17:43:00,0,14,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,12.6,0.6552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351045",2020-02-29 17:44:00,0,13,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,12.6,0.66654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351046",2020-02-29 17:45:00,0,13,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,12.5,0.66402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351047",2020-02-29 17:46:00,0,12,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,12.5,0.66717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351048",2020-02-29 17:47:00,0,13,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,12.5,0.67284,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351049",2020-02-29 17:48:00,0,12,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,12.4,0.6615,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351050",2020-02-29 17:49:00,0,12,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,12.4,0.6678,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351051",2020-02-29 17:50:00,0,11,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,12.4,0.67284,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351052",2020-02-29 17:51:00,0,11,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,12.3,0.67851,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351053",2020-02-29 17:52:00,0,10,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,12.3,0.71757,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351054",2020-02-29 17:53:00,0,10,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,12.3,0.68544,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351055",2020-02-29 17:54:00,0,9,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,12.3,0.68544,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351056",2020-02-29 17:55:00,0,8,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,12.2,0.68607,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351057",2020-02-29 17:56:00,0,7,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,12.2,0.68607,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351058",2020-02-29 17:57:00,0,7,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,12.2,0.69174,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351059",2020-02-29 17:58:00,0,7,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,12.2,0.69804,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351060",2020-02-29 17:59:00,0,7,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,12.2,2.14011,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351061",2020-02-29 18:00:00,0,7,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,12.1,0.68607,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351062",2020-02-29 18:01:00,0,7,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,12.1,0.67347,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351063",2020-02-29 18:02:00,0,6,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,12.2,0.6741,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351064",2020-02-29 18:03:00,0,6,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,12.2,0.68229,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351065",2020-02-29 18:04:00,0,4,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,12.2,0.73395,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351066",2020-02-29 18:05:00,0,6,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,12.2,0.69867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351067",2020-02-29 18:06:00,0,6,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,12.2,0.6993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351068",2020-02-29 18:07:00,0,7,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,12.2,0.73647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351069",2020-02-29 18:08:00,0,7,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,12.2,0.69867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351070",2020-02-29 18:09:00,0,8,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,12.2,0.85491,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351071",2020-02-29 18:10:00,0,7,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,12.3,0.74277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351072",2020-02-29 18:11:00,0,8,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,12.2,1.04454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351073",2020-02-29 18:12:00,0,8,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,12.2,1.07541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351074",2020-02-29 18:13:00,0,8,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,12.3,1.34316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351075",2020-02-29 18:14:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,12.4,1.23984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351076",2020-02-29 18:15:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,12.5,1.0332,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351077",2020-02-29 18:16:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,12.5,1.07541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351078",2020-02-29 18:17:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,12.4,1.05714,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351079",2020-02-29 18:18:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,12.3,1.07289,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351080",2020-02-29 18:19:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,12.4,1.09746,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351081",2020-02-29 18:20:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,12.4,1.06911,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351082",2020-02-29 18:21:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,12.4,1.05651,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351083",2020-02-29 18:22:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,12.6,1.08927,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351084",2020-02-29 18:23:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,12.5,1.06911,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351085",2020-02-29 18:24:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,12.5,1.08801,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351086",2020-02-29 18:25:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,12.4,1.03446,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351087",2020-02-29 18:26:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,12.4,1.13715,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351088",2020-02-29 18:27:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,12.4,1.13967,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351089",2020-02-29 18:28:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,12.6,1.00737,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351090",2020-02-29 18:29:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,12.3,1.01241,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351091",2020-02-29 18:30:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,12.1,1.008,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351092",2020-02-29 18:31:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,11.8,1.01367,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351093",2020-02-29 18:32:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,11.8,1.03761,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351094",2020-02-29 18:33:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,11.8,1.00359,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351095",2020-02-29 18:34:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,11.8,0.9954,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351096",2020-02-29 18:35:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,11.6,1.01241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351097",2020-02-29 18:36:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,11.6,1.01871,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351098",2020-02-29 18:37:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,11.3,1.00737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351099",2020-02-29 18:38:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,11,1.00611,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351100",2020-02-29 18:39:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,10.6,0.99162,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351101",2020-02-29 18:40:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,10.5,0.99981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351102",2020-02-29 18:41:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,10.4,0.98784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351103",2020-02-29 18:42:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,10.4,0.99477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351104",2020-02-29 18:43:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,10.3,0.99288,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351105",2020-02-29 18:44:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,10.2,1.01619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351106",2020-02-29 18:45:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,10.2,0.99477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351107",2020-02-29 18:46:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,10.2,0.99477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351108",2020-02-29 18:47:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,10.1,0.99666,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351109",2020-02-29 18:48:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,21.5,23,22.5,10.1,1.00044,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351110",2020-02-29 18:49:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,10,0.99351,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351111",2020-02-29 18:50:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,9.9,1.00044,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351112",2020-02-29 18:51:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,9.9,1.01241,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351113",2020-02-29 18:52:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,9.9,1.30914,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351114",2020-02-29 18:53:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,9.7,1.35387,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351115",2020-02-29 18:54:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,9.7,1.33623,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351116",2020-02-29 18:55:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,9.6,1.21464,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351117",2020-02-29 18:56:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,9.7,1.01934,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351118",2020-02-29 18:57:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,9.7,1.00107,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351119",2020-02-29 18:58:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,9.7,0.98784,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351120",2020-02-29 18:59:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,9.6,0.98217,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351121",2020-02-29 19:00:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,9.4,0.97713,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351122",2020-02-29 19:01:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,9.3,0.99729,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351123",2020-02-29 19:02:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,9.3,1.01997,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351124",2020-02-29 19:03:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,9.3,1.02501,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351125",2020-02-29 19:04:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,9.2,1.01997,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
