"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"351126",2020-02-29 19:05:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,9.1,1.01997,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351127",2020-02-29 19:06:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,9.1,1.01997,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351128",2020-02-29 19:07:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,9,1.01304,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351129",2020-02-29 19:08:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,9,1.0017,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351130",2020-02-29 19:09:00,0.0105478,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,8.9,1.03194,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351131",2020-02-29 19:10:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,8.9,1.06281,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351132",2020-02-29 19:11:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,8.8,1.07667,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351133",2020-02-29 19:12:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,8.8,1.01934,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351134",2020-02-29 19:13:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,8.8,1.0206,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351135",2020-02-29 19:14:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,8.9,1.01556,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351136",2020-02-29 19:15:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,8.7,1.01241,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351137",2020-02-29 19:16:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,8.8,1.08927,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351138",2020-02-29 19:17:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,8.8,1.01997,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351139",2020-02-29 19:18:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,8.8,1.00737,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351140",2020-02-29 19:19:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,8.7,1.01304,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351141",2020-02-29 19:20:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,8.8,1.03131,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351142",2020-02-29 19:21:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,8.7,1.03131,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351143",2020-02-29 19:22:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,8.8,1.11384,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351144",2020-02-29 19:23:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,8.8,1.00359,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351145",2020-02-29 19:24:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,8.8,1.00674,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351146",2020-02-29 19:25:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,8.8,1.0017,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351147",2020-02-29 19:26:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,8.8,0.99477,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351148",2020-02-29 19:27:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,8.8,1.06974,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351149",2020-02-29 19:28:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,8.9,1.03383,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351150",2020-02-29 19:29:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,8.9,1.01871,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351151",2020-02-29 19:30:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,8.9,1.03824,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351152",2020-02-29 19:31:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,9,1.01934,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351153",2020-02-29 19:32:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,8.9,1.03824,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351154",2020-02-29 19:33:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,8.9,1.03257,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351155",2020-02-29 19:34:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,9,1.14597,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351156",2020-02-29 19:35:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,8.8,1.02375,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351157",2020-02-29 19:36:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,9,1.02942,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351158",2020-02-29 19:37:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,8.9,1.01493,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351159",2020-02-29 19:38:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,8.8,1.05084,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351160",2020-02-29 19:39:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,8.7,1.02438,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351161",2020-02-29 19:40:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,8.5,1.01808,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351162",2020-02-29 19:41:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,8.3,1.01682,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351163",2020-02-29 19:42:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,8.3,1.01997,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351164",2020-02-29 19:43:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,8.5,1.02564,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351165",2020-02-29 19:44:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,8.7,1.02564,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351166",2020-02-29 19:45:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,8.8,1.02501,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351167",2020-02-29 19:46:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,8.9,1.01367,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351168",2020-02-29 19:47:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,8.8,1.01052,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351169",2020-02-29 19:48:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,8.8,0.99162,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351170",2020-02-29 19:49:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,8.8,1.27197,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351171",2020-02-29 19:50:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,8.9,1.29717,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351172",2020-02-29 19:51:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,8.8,1.31481,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351173",2020-02-29 19:52:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,8.9,1.17243,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351174",2020-02-29 19:53:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,8.9,0.99351,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351175",2020-02-29 19:54:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,8.8,1.02627,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351176",2020-02-29 19:55:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,8.9,1.00674,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351177",2020-02-29 19:56:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,9.1,1.00674,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351178",2020-02-29 19:57:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,8.9,1.00737,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351179",2020-02-29 19:58:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,8.9,1.00737,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351180",2020-02-29 19:59:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,8.8,1.00674,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351181",2020-02-29 20:00:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,8.8,0.99477,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351182",2020-02-29 20:01:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,8.9,0.99477,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351183",2020-02-29 20:02:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,9,1.00107,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351184",2020-02-29 20:03:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,8.9,1.00107,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351185",2020-02-29 20:04:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,9.1,1.01997,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351186",2020-02-29 20:05:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,9.1,1.00611,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351187",2020-02-29 20:06:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,9.1,1.03194,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351188",2020-02-29 20:07:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,9,1.00737,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351189",2020-02-29 20:08:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,9,1.03131,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351190",2020-02-29 20:09:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,8.9,1.01367,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351191",2020-02-29 20:10:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,8.9,1.00674,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351192",2020-02-29 20:11:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,8.9,1.01871,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351193",2020-02-29 20:12:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,9,1.00611,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351194",2020-02-29 20:13:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,8.9,1.00674,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351195",2020-02-29 20:14:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,8.9,1.01304,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351196",2020-02-29 20:15:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22.5,8.9,1.00737,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351197",2020-02-29 20:16:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,8.9,1.00674,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351198",2020-02-29 20:17:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,9,1.00863,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351199",2020-02-29 20:18:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,9,0.99981,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351200",2020-02-29 20:19:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,8.9,0.98154,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351201",2020-02-29 20:20:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,9,0.98721,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351202",2020-02-29 20:21:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,9,0.98028,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351203",2020-02-29 20:22:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,9,0.98028,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351204",2020-02-29 20:23:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,9.1,0.97524,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351205",2020-02-29 20:24:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,9.1,0.98217,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351206",2020-02-29 20:25:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,9,0.96264,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351207",2020-02-29 20:26:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,9.1,2.36817,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351208",2020-02-29 20:27:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,9.1,0.96264,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351209",2020-02-29 20:28:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,9.1,0.9639,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351210",2020-02-29 20:29:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,9,0.96201,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351211",2020-02-29 20:30:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,9.1,0.96453,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351212",2020-02-29 20:31:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,9.1,0.96831,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351213",2020-02-29 20:32:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,9,0.95382,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351214",2020-02-29 20:33:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,9,0.9513,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351215",2020-02-29 20:34:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,9.1,0.96264,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351216",2020-02-29 20:35:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,9.1,0.95697,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351217",2020-02-29 20:36:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,9,0.95697,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351218",2020-02-29 20:37:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,9.3,0.96327,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351219",2020-02-29 20:38:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,9.3,0.95697,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351220",2020-02-29 20:39:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,9.3,0.95886,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351221",2020-02-29 20:40:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,9.5,1.08612,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351222",2020-02-29 20:41:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,9.4,0.96957,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351223",2020-02-29 20:42:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,9.3,0.97461,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351224",2020-02-29 20:43:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,9.3,0.95697,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351225",2020-02-29 20:44:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,9.2,0.95697,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351226",2020-02-29 20:45:00,0,0,0,16,10,23,22,16,16,16,4.8,0,22.5,23,22.5,22.5,21.5,23,22,9.2,0.98154,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351227",2020-02-29 20:46:00,0,0,0,16,10,23,22,16,16,16,7.07032786885246,0,22.5,23,22.5,22.5,21.5,23,22,9.2,1.12644,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351228",2020-02-29 20:47:00,0,0,0,16,10,23,22,16,16,16,7.08733333333333,0,22.5,23,22.5,22.5,21.5,23,22,9.2,1.11321,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351229",2020-02-29 20:48:00,0,0,0,16,10,23,22,16,16,16,7.10049180327869,0,22.5,23,22.5,22.5,21.5,23,22,9.2,1.09368,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351230",2020-02-29 20:49:00,0,0,0,16,10,23,22,16,16,16,7.08655737704918,0,22.5,23,22.5,22.5,21.5,23,22,9.1,1.09494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351231",2020-02-29 20:50:00,0,0,0,16,10,23,22,16,16,16,7.07133333333333,0,22.5,23,22.5,22.5,21.5,23,22,9,1.09557,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351232",2020-02-29 20:51:00,0,0,0,16,10,23,22,16,16,16,7.07606557377049,0,22.5,23,22.5,22.5,21.5,23,22,9.1,1.11321,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351233",2020-02-29 20:52:00,0,0,0,16,10,23,22,16,16,16,7.00245901639344,0,22.5,23,22.5,22.5,21.5,23,22,9,1.09494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351234",2020-02-29 20:53:00,0,0,0,16,10,23,22,16,16,16,7.05416666666667,0,22.5,23,22.5,22.5,21.5,23,22,9,1.13337,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351235",2020-02-29 20:54:00,0.0983189,0,0,16,10,23,22,16,16,16,7.02852459016393,0,22.5,23,22.5,22.5,21.5,23,22,9,1.58067,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351236",2020-02-29 20:55:00,0,0,0,16,10,23,22,16,16,16,6.24262295081967,0,22.5,23,22.5,22.5,21.5,23,22,8.9,1.61154,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351237",2020-02-29 20:56:00,0.91064,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,8.9,1.49877,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351238",2020-02-29 20:57:00,2.79849,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,9,1.53027,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351239",2020-02-29 20:58:00,7.54994,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,9,1.52145,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351240",2020-02-29 20:59:00,7.30367,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,9,1.51767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351241",2020-02-29 21:00:00,3.50725,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,8.9,1.53027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351242",2020-02-29 21:01:00,1.76884,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,8.8,1.66761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351243",2020-02-29 21:02:00,1.21775,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,8.8,1.827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351244",2020-02-29 21:03:00,0.985012,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,8.7,1.82574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351245",2020-02-29 21:04:00,0.718136,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,8.7,1.77534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351246",2020-02-29 21:05:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,8.7,1.69533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351247",2020-02-29 21:06:00,0.756675,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,8.7,1.55295,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351248",2020-02-29 21:07:00,1.19895,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,8.6,1.53216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351249",2020-02-29 21:08:00,2.45758,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,8.6,1.54161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351250",2020-02-29 21:09:00,3.44833,0,2.644,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,8.5,4.37031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351251",2020-02-29 21:10:00,3.67578,0,2.599,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,8.6,4.31424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351252",2020-02-29 21:11:00,3.42203,0,2.624,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,8.5,4.34007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351253",2020-02-29 21:12:00,2.80698,0,2.667,16,10,23,22,16,16,16,0,0,22,23,22.5,22.5,21.5,23,22,8.4,4.38858,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351254",2020-02-29 21:13:00,2.64832,0,2.685,16,10,23,22,16,16,16,0,0,22,23,22.5,22.5,21.5,23,22,8.3,4.38417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351255",2020-02-29 21:14:00,2.14447,0,2.687,16,10,23,22,16,16,16,0,0,22,23,22.5,22.5,21.5,23,22,8.2,4.32621,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351256",2020-02-29 21:15:00,1.81926,0,0.038,16,10,23,22,16,16,16,0,0,22,23,22.5,22.5,21.5,23,22,8.2,1.62099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351257",2020-02-29 21:16:00,1.66834,0,0.037,16,10,23,22,16,16,16,0,0,22,23,22.5,22.5,21.5,23,22,8.1,1.61217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351258",2020-02-29 21:17:00,1.71338,0,0.037,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,7.9,1.61784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351259",2020-02-29 21:18:00,1.21275,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,7.8,1.58004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351260",2020-02-29 21:19:00,1.81832,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,7.7,1.59894,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351261",2020-02-29 21:20:00,2.15153,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,7.5,1.59642,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351262",2020-02-29 21:21:00,2.51249,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,7.5,1.5939,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351263",2020-02-29 21:22:00,2.69084,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,7.3,1.60209,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351264",2020-02-29 21:23:00,3.04855,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,7.2,1.71045,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351265",2020-02-29 21:24:00,2.71993,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,7.2,1.66383,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351266",2020-02-29 21:25:00,2.77399,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,7.1,1.66887,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351267",2020-02-29 21:26:00,2.66241,0,0,16,10,23,22,16,16,16,0,0,22,23,22.5,22.5,21.5,23,22,7.1,1.67517,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351268",2020-02-29 21:27:00,2.79938,0,0,16,10,23,22,16,16,16,0,0,22,23,22.5,22.5,21.5,23,22,7.2,1.68147,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351269",2020-02-29 21:28:00,2.27365,0,0,16,10,23,22,16,16,16,0,0,22,23,22.5,22.5,21.5,23,22,7,1.68084,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351270",2020-02-29 21:29:00,2.26375,0,0,16,10,23,22,16,16,16,0,0,22,23,22.5,22.5,21.5,23,22,7,1.67517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351271",2020-02-29 21:30:00,2.26484,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,7,1.66887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351272",2020-02-29 21:31:00,2.25446,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,7,1.68021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351273",2020-02-29 21:32:00,2.11227,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,7,1.68084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351274",2020-02-29 21:33:00,2.12714,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,7,1.6758,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351275",2020-02-29 21:34:00,2.12599,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,7,1.69281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351276",2020-02-29 21:35:00,2.37833,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,7.2,1.69344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351277",2020-02-29 21:36:00,2.42573,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,7.3,1.68399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351278",2020-02-29 21:37:00,2.2601,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,7.4,1.67517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351279",2020-02-29 21:38:00,2.27359,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,7.4,1.68777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351280",2020-02-29 21:39:00,2.43725,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,7.3,1.68777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351281",2020-02-29 21:40:00,2.30563,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,7.2,1.65312,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351282",2020-02-29 21:41:00,2.34225,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,7.2,1.6569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351283",2020-02-29 21:42:00,2.21791,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,7.1,1.67328,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351284",2020-02-29 21:43:00,2.06252,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,7.2,1.67517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351285",2020-02-29 21:44:00,1.89553,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,7.1,1.77156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351286",2020-02-29 21:45:00,2.01158,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,7,1.69659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351287",2020-02-29 21:46:00,1.68734,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,7,1.68966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351288",2020-02-29 21:47:00,2.0013,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.9,1.69911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351289",2020-02-29 21:48:00,1.99286,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.8,1.70037,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351290",2020-02-29 21:49:00,1.98653,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.7,1.70604,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351291",2020-02-29 21:50:00,2.10407,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.2,1.70667,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351292",2020-02-29 21:51:00,2.21222,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,5.8,1.71234,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351293",2020-02-29 21:52:00,2.25327,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,5.7,1.6947,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351294",2020-02-29 21:53:00,2.45516,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,5.8,1.70793,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351295",2020-02-29 21:54:00,2.63043,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,5.7,1.71423,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351296",2020-02-29 21:55:00,2.25943,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,5.5,1.70793,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351297",2020-02-29 21:56:00,2.19969,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,5.6,1.70982,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351298",2020-02-29 21:57:00,2.21904,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,5.6,1.72053,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351299",2020-02-29 21:58:00,2.03714,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,5.6,1.72053,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351300",2020-02-29 21:59:00,2.14595,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,5.6,1.15668,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351301",2020-02-29 22:00:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,5.6,0.8631,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351302",2020-02-29 22:01:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22.5,22.5,21.5,23,22,5.6,0.87444,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351303",2020-02-29 22:02:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22.5,22.5,21.5,23,22,5.6,0.84042,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351304",2020-02-29 22:03:00,0.0130955,0,0,16,10,23,22,16,16,16,0,0,22,23,22.5,22.5,21.5,23,22,5.6,0.86877,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351305",2020-02-29 22:04:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22.5,22.5,21.5,23,22,5.6,0.87444,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351306",2020-02-29 22:05:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22.5,22.5,21.5,23,22,5.8,0.95697,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351307",2020-02-29 22:06:00,0,0,0,16,10,23,22,16,16,16,0,0,22,23,22.5,22.5,21.5,23,22,5.9,1.03887,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351308",2020-02-29 22:07:00,0,0,0.042,16,10,23,22,16,16,16,0,0,22,23,22.5,22.5,21.5,23,22,6,0.9198,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351309",2020-02-29 22:08:00,0,0,0.04,16,10,23,22,16,16,16,0,0,22,23,22.5,22.5,21.5,23,22,6.1,0.90027,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351310",2020-02-29 22:09:00,0,0,0.022,16,10,23,22,16,16,16,0,0,22,23,22.5,22.5,21.5,23,22,6,0.88137,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351311",2020-02-29 22:10:00,0,0,0.031,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6,1.24677,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351312",2020-02-29 22:11:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6,0.76986,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351313",2020-02-29 22:12:00,0,0,0.011,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6,0.77427,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351314",2020-02-29 22:13:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,5.9,0.82152,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351315",2020-02-29 22:14:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6,0.90027,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351316",2020-02-29 22:15:00,0,0,0.021,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6,0.86814,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351317",2020-02-29 22:16:00,0,0,1.951,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6,2.87154,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351318",2020-02-29 22:17:00,0,0,1.937,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.1,2.84382,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351319",2020-02-29 22:18:00,0,0,1.947,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.1,2.85957,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351320",2020-02-29 22:19:00,0,0,1.95,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.2,2.87154,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351321",2020-02-29 22:20:00,0,0,1.963,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.3,2.88477,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351322",2020-02-29 22:21:00,0,0,1.96,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.4,2.88981,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351323",2020-02-29 22:22:00,0,0,1.95,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.4,2.86524,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351324",2020-02-29 22:23:00,0,0,1.963,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.5,2.95344,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351325",2020-02-29 22:24:00,0,0,1.951,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.4,3.12417,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351326",2020-02-29 22:25:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.5,1.04517,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351327",2020-02-29 22:26:00,0,0,1.971,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.4,3.02589,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351328",2020-02-29 22:27:00,0,0,1.937,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.4,2.93454,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351329",2020-02-29 22:28:00,0,0,1.958,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.5,2.84004,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351330",2020-02-29 22:29:00,0,0,1.964,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.4,2.87721,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351331",2020-02-29 22:30:00,0,0,1.959,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.4,2.87595,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351332",2020-02-29 22:31:00,0,0,1.957,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.4,2.87784,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351333",2020-02-29 22:32:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.3,0.77994,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351334",2020-02-29 22:33:00,0,0,0.03,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.4,0.86814,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351335",2020-02-29 22:34:00,0,0,0.03,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.5,0.85554,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351336",2020-02-29 22:35:00,0,0,0.037,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.5,0.89334,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351337",2020-02-29 22:36:00,0,0,0.038,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.4,0.8505,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351338",2020-02-29 22:37:00,0,0,0.017,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.4,0.8253,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351339",2020-02-29 22:38:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.6,0.85554,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351340",2020-02-29 22:39:00,0,0,0.03,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.5,0.85554,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351341",2020-02-29 22:40:00,0,0,0.038,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.5,0.86814,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351342",2020-02-29 22:41:00,0,0,0.038,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.5,0.88704,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351343",2020-02-29 22:42:00,0,0,0.021,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.6,0.90594,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351344",2020-02-29 22:43:00,0,0,0.039,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.6,0.96327,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351345",2020-02-29 22:44:00,0,0,0.039,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.6,0.96327,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351346",2020-02-29 22:45:00,0,0,0.048,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.6,0.96327,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351347",2020-02-29 22:46:00,0,0,0.048,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.5,0.97587,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351348",2020-02-29 22:47:00,0,0,0.037,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.6,0.96264,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351349",2020-02-29 22:48:00,0,0,0.038,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.5,0.95004,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351350",2020-02-29 22:49:00,0,0,0.023,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.6,0.92547,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351351",2020-02-29 22:50:00,0,0,0.04,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.6,0.9009,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351352",2020-02-29 22:51:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.6,0.86247,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351353",2020-02-29 22:52:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.6,0.92484,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351354",2020-02-29 22:53:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.6,0.9198,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351355",2020-02-29 22:54:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.6,0.86184,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351356",2020-02-29 22:55:00,0,0,0.04,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.6,0.89964,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351357",2020-02-29 22:56:00,0,0,0.018,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.6,0.86373,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351358",2020-02-29 22:57:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.6,0.819,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351359",2020-02-29 22:58:00,0,0,0.03,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.6,0.9765,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351360",2020-02-29 22:59:00,0,0,0.015,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.6,0.86247,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351361",2020-02-29 23:00:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.6,0.90468,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351362",2020-02-29 23:01:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.5,0.90657,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351363",2020-02-29 23:02:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.5,0.81081,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351364",2020-02-29 23:03:00,0,0,0.037,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.5,0.8568,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351365",2020-02-29 23:04:00,0,0,0.021,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.2,0.85176,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351366",2020-02-29 23:05:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.3,0.8001,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351367",2020-02-29 23:06:00,0,0,0.013,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.3,0.83475,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351368",2020-02-29 23:07:00,0,0,1.951,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.4,2.86083,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351369",2020-02-29 23:08:00,0,0,1.947,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.3,2.85957,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351370",2020-02-29 23:09:00,0,0,1.933,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.3,2.86146,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351371",2020-02-29 23:10:00,0,0,1.929,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.4,0.87444,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351372",2020-02-29 23:11:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.5,0.82467,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351373",2020-02-29 23:12:00,0,0,1.95,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.4,2.89107,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351374",2020-02-29 23:13:00,0,0,1.914,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.3,2.85264,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351375",2020-02-29 23:14:00,0,0,1.939,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.3,2.88477,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351376",2020-02-29 23:15:00,0,0,1.945,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.3,2.88477,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351377",2020-02-29 23:16:00,0,0,1.953,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,23,22,6.4,2.89044,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351378",2020-02-29 23:17:00,0,0,1.952,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22,6.3,2.9421,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351379",2020-02-29 23:18:00,0,0,0.027,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22,6.3,0.9072,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351380",2020-02-29 23:19:00,0,0,0.017,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22,6.2,0.81774,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351381",2020-02-29 23:20:00,0,0,0.016,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22,6.1,0.79947,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351382",2020-02-29 23:21:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22,6.1,0.48447,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351383",2020-02-29 23:22:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22,6,0.49014,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351384",2020-02-29 23:23:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22,5.9,0.49014,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351385",2020-02-29 23:24:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22,6,0.48447,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351386",2020-02-29 23:25:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22,6,0.49014,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351387",2020-02-29 23:26:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22,6,0.48447,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351388",2020-02-29 23:27:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22,6,0.48573,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351389",2020-02-29 23:28:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22,5.9,0.47943,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351390",2020-02-29 23:29:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22,6,0.45297,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351391",2020-02-29 23:30:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22,6,0.45927,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351392",2020-02-29 23:31:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22,5.9,0.4536,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351393",2020-02-29 23:32:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22,6,0.46494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351394",2020-02-29 23:33:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22,6,0.49077,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351395",2020-02-29 23:34:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22,6.1,0.47187,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351396",2020-02-29 23:35:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22,6.1,0.47754,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351397",2020-02-29 23:36:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22,6,0.48195,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351398",2020-02-29 23:37:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22,6,0.47754,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351399",2020-02-29 23:38:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22,6,0.47313,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351400",2020-02-29 23:39:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22,6,0.47187,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351401",2020-02-29 23:40:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22,6,0.47187,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351402",2020-02-29 23:41:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22,6,0.49014,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351403",2020-02-29 23:42:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22,5.9,0.47817,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351404",2020-02-29 23:43:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22,6,0.47124,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351405",2020-02-29 23:44:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22,5.9,0.46494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351406",2020-02-29 23:45:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,5.9,0.4599,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351407",2020-02-29 23:46:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,6,0.4914,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351408",2020-02-29 23:47:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,5.8,0.46998,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351409",2020-02-29 23:48:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,5.8,0.47124,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351410",2020-02-29 23:49:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,5.7,0.47124,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351411",2020-02-29 23:50:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,5.8,0.49014,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351412",2020-02-29 23:51:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22.5,22.5,21.5,22.5,22,5.8,0.49581,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351413",2020-02-29 23:52:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22.5,22.5,21.5,22.5,22,5.7,0.48384,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351414",2020-02-29 23:53:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22.5,22.5,21.5,22.5,22,5.7,0.48069,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351415",2020-02-29 23:54:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22.5,22.5,21.5,22.5,22,5.8,0.48384,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351416",2020-02-29 23:55:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22.5,22.5,21.5,22.5,22,5.7,0.4788,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351417",2020-02-29 23:56:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22.5,22.5,21.5,22.5,22,5.7,0.47754,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351418",2020-02-29 23:57:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22.5,22.5,21.5,22.5,22,5.7,0.47754,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"351419",2020-02-29 23:58:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22.5,22.5,21.5,22.5,22,5.7,0.4662,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"351420",2020-02-29 23:59:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22.5,22.5,21.5,22.5,22,5.7,0.47124,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"351421",2020-03-01 00:00:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22.5,22.5,21.5,22.5,22,5.8,0.60669,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"351422",2020-03-01 00:01:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22.5,22.5,21.5,22.5,22,5.6,0.70434,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"351423",2020-03-01 00:02:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22.5,22.5,21.5,22.5,22,5.7,0.68607,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"351424",2020-03-01 00:03:00,1.12957,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22.5,22.5,21.5,22.5,22,5.7,0.60102,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"351425",2020-03-01 00:04:00,1.49036,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22.5,22.5,21.5,22.5,22,5.6,0.60354,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"351426",2020-03-01 00:05:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22.5,22.5,21.5,22.5,22,5.6,0.4914,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"351427",2020-03-01 00:06:00,1.42907,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22.5,22.5,21.5,22.5,22,5.6,0.49014,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"351428",2020-03-01 00:07:00,2.11599,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22.5,22.5,21.5,22.5,22,5.5,0.46494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351429",2020-03-01 00:08:00,2.1722,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22.5,22.5,21.5,22.5,22,5.5,0.4536,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351430",2020-03-01 00:09:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22.5,22.5,21.5,22.5,22,5.4,0.46494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351431",2020-03-01 00:10:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22.5,22.5,21.5,22.5,22,5.5,0.47061,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351432",2020-03-01 00:11:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22.5,22.5,21.5,22.5,22,5.4,0.45927,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351433",2020-03-01 00:12:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22.5,22.5,21.5,22.5,22,5.4,0.45675,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351434",2020-03-01 00:13:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22.5,22.5,21.5,22.5,22,5.3,0.46494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351435",2020-03-01 00:14:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22.5,22.5,21.5,22.5,22,5.3,0.44667,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351436",2020-03-01 00:15:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22.5,22.5,21.5,22.5,22,5.3,0.44604,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351437",2020-03-01 00:16:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22.5,22.5,21.5,22.5,22,5.3,0.44667,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351438",2020-03-01 00:17:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22.5,22.5,21.5,22.5,22,5.3,0.44667,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351439",2020-03-01 00:18:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22.5,22.5,21.5,22.5,22,5.3,0.44667,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351440",2020-03-01 00:19:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22.5,22.5,21.5,22.5,22,5.4,0.44289,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351441",2020-03-01 00:20:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22.5,22.5,21.5,22.5,22,5.3,0.45234,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351442",2020-03-01 00:21:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22.5,22.5,21.5,22.5,22,5.3,0.44667,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351443",2020-03-01 00:22:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22.5,22.5,21.5,22.5,22,5.3,0.44667,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351444",2020-03-01 00:23:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22.5,22.5,21.5,22.5,22,5.4,0.44793,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351445",2020-03-01 00:24:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22.5,22.5,21,22.5,22,5.2,0.46431,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"351446",2020-03-01 00:25:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22.5,21,22.5,22,5.2,0.4536,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"351447",2020-03-01 00:26:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22.5,21,22.5,22,5.2,0.45864,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"351448",2020-03-01 00:27:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22.5,21,22.5,22,5.3,0.4536,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"351449",2020-03-01 00:28:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22.5,21,22.5,22,5.3,0.4473,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"351450",2020-03-01 00:29:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22.5,21,22.5,22,5.3,0.47817,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"351451",2020-03-01 00:30:00,0.0552037,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22.5,21,22.5,22,5.3,0.50274,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
