"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"351452",2020-03-01 00:31:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22.5,21,22.5,22,5.2,0.50274,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"351453",2020-03-01 00:32:00,0.55291,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22.5,21,22.5,22,5.2,0.50337,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"351454",2020-03-01 00:33:00,1.37251,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22.5,21,22.5,22,5.3,0.50904,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"351455",2020-03-01 00:34:00,2.04011,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22.5,21,22.5,22,5.2,0.50652,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"351456",2020-03-01 00:35:00,2.36281,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22.5,21,22.5,22,5.3,0.50274,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"351457",2020-03-01 00:36:00,2.81058,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22.5,21,22.5,22,5.3,0.4599,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351458",2020-03-01 00:37:00,2.48747,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22.5,21,22.5,22,5.3,0.47124,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351459",2020-03-01 00:38:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22.5,21,22.5,22,5.3,0.46557,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351460",2020-03-01 00:39:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22.5,21,22.5,22,5.3,0.47061,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351461",2020-03-01 00:40:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22.5,21,22.5,22,5.2,0.46557,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351462",2020-03-01 00:41:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22.5,21,22.5,22,5.2,0.46557,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351463",2020-03-01 00:42:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22.5,21,22.5,22,5.2,0.47124,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351464",2020-03-01 00:43:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22.5,21,22.5,22,5.2,0.46872,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351465",2020-03-01 00:44:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22.5,21,22.5,22,5.2,0.46998,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351466",2020-03-01 00:45:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22.5,21,22.5,22,5.2,0.4599,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351467",2020-03-01 00:46:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22.5,21,22.5,22,5.2,0.46683,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351468",2020-03-01 00:47:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22.5,21,22.5,22,5.2,0.46557,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351469",2020-03-01 00:48:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22.5,21,22.5,22,5.1,0.46494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351470",2020-03-01 00:49:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22.5,21,22.5,22,5.2,0.44667,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351471",2020-03-01 00:50:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22.5,21,22.5,22,5.2,0.45234,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351472",2020-03-01 00:51:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22.5,21,22.5,22,5.1,0.44352,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351473",2020-03-01 00:52:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22.5,21,22.5,22,5.2,0.45234,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351474",2020-03-01 00:53:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22.5,21,22.5,22,5.2,0.44667,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351475",2020-03-01 00:54:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22.5,21,22.5,22,5.2,0.44667,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351476",2020-03-01 00:55:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22.5,21,22.5,22,5.1,0.44856,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351477",2020-03-01 00:56:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22.5,21,22.5,22,5.2,0.46116,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"351478",2020-03-01 00:57:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22.5,21,22.5,22,5.1,0.48069,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"351479",2020-03-01 00:58:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22.5,21,22.5,22,5.2,0.48132,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"351480",2020-03-01 00:59:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22.5,21,22.5,22,5.2,0.4788,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"351481",2020-03-01 01:00:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22.5,21,22.5,22,5.1,0.48447,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"351482",2020-03-01 01:01:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22.5,21,22.5,22,5.2,0.48447,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"351483",2020-03-01 01:02:00,0.407704,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22.5,21,22.5,22,5.1,0.53424,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"351484",2020-03-01 01:03:00,-0.436181,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22.5,21,22.5,22,5.2,0.53487,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"351485",2020-03-01 01:04:00,0.438259,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22.5,21,22.5,22,5.2,0.50337,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"351486",2020-03-01 01:05:00,0.70192,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22.5,21,22.5,22,5.2,0.51093,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"351487",2020-03-01 01:06:00,1.48842,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22.5,21,22.5,22,5.2,0.50274,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351488",2020-03-01 01:07:00,1.90649,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22.5,21,22.5,22,5.2,0.47754,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351489",2020-03-01 01:08:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22.5,21,22.5,22,5.1,0.47187,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351490",2020-03-01 01:09:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22.5,21,22.5,22,5.2,0.47187,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351491",2020-03-01 01:10:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22.5,21,22.5,22,5.1,0.48069,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351492",2020-03-01 01:11:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22.5,21,22.5,22,5.1,0.47754,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351493",2020-03-01 01:12:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22.5,21,22.5,22,5.2,0.47187,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351494",2020-03-01 01:13:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22.5,21,22.5,22,5.2,0.47187,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351495",2020-03-01 01:14:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22.5,21,22.5,22,5.2,0.48321,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351496",2020-03-01 01:15:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22.5,21,22.5,22,5.2,0.47187,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351497",2020-03-01 01:16:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22.5,21,22.5,21.5,5.2,0.44919,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351498",2020-03-01 01:17:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22.5,21,22.5,21.5,5.2,0.44667,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351499",2020-03-01 01:18:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.2,0.44982,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351500",2020-03-01 01:19:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.1,0.44667,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351501",2020-03-01 01:20:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.1,0.44667,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351502",2020-03-01 01:21:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.2,0.47754,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351503",2020-03-01 01:22:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.1,0.47754,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351504",2020-03-01 01:23:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.1,0.47691,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351505",2020-03-01 01:24:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.1,0.47124,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351506",2020-03-01 01:25:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.1,0.47124,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351507",2020-03-01 01:26:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.1,0.48825,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"351508",2020-03-01 01:27:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.2,0.48384,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"351509",2020-03-01 01:28:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.3,0.4725,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"351510",2020-03-01 01:29:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.2,0.48258,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"351511",2020-03-01 01:30:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.2,0.48258,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"351512",2020-03-01 01:31:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.2,0.48384,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"351513",2020-03-01 01:32:00,0.502355,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.1,0.51597,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"351514",2020-03-01 01:33:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.2,0.51282,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"351515",2020-03-01 01:34:00,0.83875,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.2,0.50085,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"351516",2020-03-01 01:35:00,1.56507,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.2,0.50526,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"351517",2020-03-01 01:36:00,2.2559,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.3,0.49077,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351518",2020-03-01 01:37:00,1.71242,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.2,0.4914,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351519",2020-03-01 01:38:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.3,0.46998,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351520",2020-03-01 01:39:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.3,0.47124,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351521",2020-03-01 01:40:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.4,0.46557,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351522",2020-03-01 01:41:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.4,0.46557,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351523",2020-03-01 01:42:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.5,0.46872,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351524",2020-03-01 01:43:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.6,0.47124,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351525",2020-03-01 01:44:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.6,0.45234,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351526",2020-03-01 01:45:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.7,0.44793,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351527",2020-03-01 01:46:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.6,0.44667,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351528",2020-03-01 01:47:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.7,0.44604,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351529",2020-03-01 01:48:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.7,0.44667,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351530",2020-03-01 01:49:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.6,0.44226,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351531",2020-03-01 01:50:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.7,0.44667,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351532",2020-03-01 01:51:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.7,0.45234,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351533",2020-03-01 01:52:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.7,0.441,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351534",2020-03-01 01:53:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.7,0.441,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351535",2020-03-01 01:54:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.7,0.45927,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"351536",2020-03-01 01:55:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.6,0.4536,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"351537",2020-03-01 01:56:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.6,0.46242,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"351538",2020-03-01 01:57:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.7,0.45927,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"351539",2020-03-01 01:58:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.7,0.45927,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"351540",2020-03-01 01:59:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.7,0.4536,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"351541",2020-03-01 02:00:00,0.572084,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.7,0.47502,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"351542",2020-03-01 02:01:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.7,0.48447,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"351543",2020-03-01 02:02:00,0.814698,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.7,0.4788,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"351544",2020-03-01 02:03:00,1.65265,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.7,0.47943,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"351545",2020-03-01 02:04:00,2.16553,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.8,0.4788,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"351546",2020-03-01 02:05:00,2.56714,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.8,0.48447,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"351547",2020-03-01 02:06:00,2.9333,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.9,0.47187,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351548",2020-03-01 02:07:00,2.4794,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.7,0.44604,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351549",2020-03-01 02:08:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.7,0.44037,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351550",2020-03-01 02:09:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.7,0.44667,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351551",2020-03-01 02:10:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.8,0.44541,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351552",2020-03-01 02:11:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.6,0.59031,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351553",2020-03-01 02:12:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.6,0.68481,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351554",2020-03-01 02:13:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.6,0.64197,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351555",2020-03-01 02:14:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.6,0.54936,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351556",2020-03-01 02:15:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.6,0.55314,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351557",2020-03-01 02:16:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.5,0.46431,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351558",2020-03-01 02:17:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.5,0.44667,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351559",2020-03-01 02:18:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.5,0.47187,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351560",2020-03-01 02:19:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.5,0.46557,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351561",2020-03-01 02:20:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.5,0.46557,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351562",2020-03-01 02:21:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.5,0.47565,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351563",2020-03-01 02:22:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.5,0.47628,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351564",2020-03-01 02:23:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.5,0.47124,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351565",2020-03-01 02:24:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.4,0.47376,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351566",2020-03-01 02:25:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.4,0.48321,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"351567",2020-03-01 02:26:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.5,0.48384,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"351568",2020-03-01 02:27:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.5,0.4725,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"351569",2020-03-01 02:28:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.5,0.47817,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"351570",2020-03-01 02:29:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.4,0.4725,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"351571",2020-03-01 02:30:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.5,0.48762,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"351572",2020-03-01 02:31:00,-0.638194,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.5,0.49896,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"351573",2020-03-01 02:32:00,0.504503,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.5,0.49392,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"351574",2020-03-01 02:33:00,1.05877,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.5,0.50022,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"351575",2020-03-01 02:34:00,1.36452,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.5,0.50274,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"351576",2020-03-01 02:35:00,2.07788,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.6,0.49644,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"351577",2020-03-01 02:36:00,2.43381,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.6,0.47124,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351578",2020-03-01 02:37:00,1.73085,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.5,0.46557,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351579",2020-03-01 02:38:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.5,0.44352,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351580",2020-03-01 02:39:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.5,0.44604,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351581",2020-03-01 02:40:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.5,0.44037,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351582",2020-03-01 02:41:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.5,0.44037,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351583",2020-03-01 02:42:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.5,0.45171,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351584",2020-03-01 02:43:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.5,0.45234,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351585",2020-03-01 02:44:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.6,0.44604,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351586",2020-03-01 02:45:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.5,0.44037,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351587",2020-03-01 02:46:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.6,0.44352,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351588",2020-03-01 02:47:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.5,0.45234,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351589",2020-03-01 02:48:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.6,0.47124,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351590",2020-03-01 02:49:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.6,0.47691,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351591",2020-03-01 02:50:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.6,0.47124,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351592",2020-03-01 02:51:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.6,0.47187,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351593",2020-03-01 02:52:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.7,0.47187,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351594",2020-03-01 02:53:00,0,0,0,22,10,23,22,16,16,16,0,0,22,22.5,22,22,21,22.5,21.5,5.7,0.49707,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351595",2020-03-01 02:54:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,5.6,0.50526,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"351596",2020-03-01 02:55:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,5.6,0.52227,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"351597",2020-03-01 02:56:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,5.5,0.51471,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"351598",2020-03-01 02:57:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,5.6,0.50337,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"351599",2020-03-01 02:58:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,5.6,0.50337,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"351600",2020-03-01 02:59:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,5.6,0.61047,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"351601",2020-03-01 03:00:00,0.804612,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,22,22,21,22.5,21.5,5.5,0.75159,1,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"351602",2020-03-01 03:01:00,1.16178,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,22,22,21,22.5,21.5,5.6,0.66906,1,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"351603",2020-03-01 03:02:00,1.11147,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,22,22,21,22.5,21.5,5.5,0.77364,1,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"351604",2020-03-01 03:03:00,1.10649,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,21,22.5,21.5,5.4,0.75537,1,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"351605",2020-03-01 03:04:00,2.50349,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,21,22.5,21.5,5.4,0.78498,1,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"351606",2020-03-01 03:05:00,4.04427,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,21,22.5,21.5,5.4,0.78435,1,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"351607",2020-03-01 03:06:00,4.75055,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,21,22.5,21.5,5.4,0.77994,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"351608",2020-03-01 03:07:00,5.38917,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,21,22.5,21.5,5.3,0.75474,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"351609",2020-03-01 03:08:00,5.73429,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,21,22.5,21.5,5.3,0.85554,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"351610",2020-03-01 03:09:00,5.74456,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,21,22.5,21.5,5.4,0.74844,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"351611",2020-03-01 03:10:00,5.72992,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,21,22.5,21.5,5.3,0.71694,0,0,0,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"351612",2020-03-01 03:11:00,5.69503,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,21,22.5,21.5,5.3,0.82152,0,0,0,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"351613",2020-03-01 03:12:00,5.00218,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,21,22.5,21.5,5.3,0.75726,0,0,0,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"351614",2020-03-01 03:13:00,4.60221,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,21,22.5,21.5,5.3,0.75033,0,0,0,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"351615",2020-03-01 03:14:00,4.19187,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,21,22.5,21.5,5.2,0.74277,0,0,0,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"351616",2020-03-01 03:15:00,3.91772,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,21,22.5,21.5,5.1,0.73962,0,0,0,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"351617",2020-03-01 03:16:00,3.36217,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,21,22.5,21.5,5.1,0.73647,0,0,0,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"351618",2020-03-01 03:17:00,2.93836,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,21,22.5,21.5,5.2,0.76167,0,0,0,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"351619",2020-03-01 03:18:00,2.6741,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,5.1,0.7371,0,0,0,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"351620",2020-03-01 03:19:00,2.82051,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,5.1,0.8568,0,0,0,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"351621",2020-03-01 03:20:00,2.27471,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,5.1,0.85743,0,0,0,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"351622",2020-03-01 03:21:00,2.39344,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,5.1,0.98217,0,0,0,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"351623",2020-03-01 03:22:00,2.02509,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,21,22.5,21.5,5.1,0.86184,0,0,0,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"351624",2020-03-01 03:23:00,2.04445,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,21,22.5,21.5,5.1,0.8568,0,0,0,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"351625",2020-03-01 03:24:00,2.04519,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,21,22.5,21.5,5.1,0.86184,0,0,0,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"351626",2020-03-01 03:25:00,1.91314,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,21,22.5,21.5,5,0.72261,0,0,0,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"351627",2020-03-01 03:26:00,1.90344,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,22,22,21,22.5,21.5,4.9,0.72387,0,0,0,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"351628",2020-03-01 03:27:00,1.83333,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,22,22,21,22.5,21.5,4.9,0.72954,0,1,0,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"351629",2020-03-01 03:28:00,1.83887,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,22,22,21,22.5,21.5,4.8,0.71757,0,1,0,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"351630",2020-03-01 03:29:00,1.78655,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,22,22,21,22.5,21.5,4.8,0.72387,0,1,0,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"351631",2020-03-01 03:30:00,1.76664,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,22,22,21,22.5,21.5,4.8,0.74844,1,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"351632",2020-03-01 03:31:00,2.04469,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,22,22,21,22.5,21.5,4.8,0.74277,1,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"351633",2020-03-01 03:32:00,2.18214,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,21,22.5,21.5,4.8,0.73773,1,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"351634",2020-03-01 03:33:00,2.03728,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,21,22.5,21.5,4.8,0.7371,1,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"351635",2020-03-01 03:34:00,2.4763,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,21,22.5,21.5,4.9,0.74844,1,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"351636",2020-03-01 03:35:00,3.19018,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,21,22.5,21.5,4.9,0.71757,1,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"351637",2020-03-01 03:36:00,3.10459,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,21,22.5,21.5,4.8,0.71127,1,0,0,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"351638",2020-03-01 03:37:00,3.24775,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,21,22.5,21.5,4.9,0.71694,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"351639",2020-03-01 03:38:00,3.5886,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,21,22.5,21.5,4.9,0.71064,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"351640",2020-03-01 03:39:00,3.83258,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,21,22.5,21.5,4.8,0.71442,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"351641",2020-03-01 03:40:00,4.00113,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,4.9,0.693,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"351642",2020-03-01 03:41:00,4.22276,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,4.8,0.69867,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"351643",2020-03-01 03:42:00,4.19695,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,4.8,0.69237,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"351644",2020-03-01 03:43:00,3.96659,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,4.8,0.68859,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"351645",2020-03-01 03:44:00,3.63365,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,4.8,0.69867,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"351646",2020-03-01 03:45:00,3.36149,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,4.8,0.6867,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"351647",2020-03-01 03:46:00,2.99214,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,4.8,0.69174,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"351648",2020-03-01 03:47:00,2.8125,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,4.7,0.68796,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"351649",2020-03-01 03:48:00,2.38514,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,4.7,0.69237,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"351650",2020-03-01 03:49:00,2.17375,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,4.7,0.69111,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"351651",2020-03-01 03:50:00,2.09281,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,4.7,0.6867,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"351652",2020-03-01 03:51:00,1.83654,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,4.7,0.69615,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"351653",2020-03-01 03:52:00,1.86808,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,4.8,0.69363,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"351654",2020-03-01 03:53:00,1.9335,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,4.7,0.68733,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"351655",2020-03-01 03:54:00,1.84993,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,4.6,0.693,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"351656",2020-03-01 03:55:00,1.80421,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,4.6,0.693,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"351657",2020-03-01 03:56:00,1.68462,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,4.7,0.693,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"351658",2020-03-01 03:57:00,1.631,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,4.6,0.70497,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"351659",2020-03-01 03:58:00,1.93781,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,4.7,0.6993,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"351660",2020-03-01 03:59:00,1.61285,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,4.8,0.70245,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"351661",2020-03-01 04:00:00,1.51072,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,4.8,0.73332,1,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"351662",2020-03-01 04:01:00,1.5487,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,4.8,0.72009,1,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"351663",2020-03-01 04:02:00,2.04014,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,4.7,0.7182,1,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"351664",2020-03-01 04:03:00,1.65729,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,4.7,0.71883,1,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"351665",2020-03-01 04:04:00,2.09125,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,4.6,0.71757,1,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"351666",2020-03-01 04:05:00,2.59046,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,4.6,0.7119,1,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"351667",2020-03-01 04:06:00,2.86546,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,4.8,0.7056,1,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"351668",2020-03-01 04:07:00,2.9323,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,4.7,0.71064,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"351669",2020-03-01 04:08:00,3.33648,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,4.7,0.71064,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"351670",2020-03-01 04:09:00,3.48101,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,4.6,0.71064,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"351671",2020-03-01 04:10:00,3.35436,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,4.7,0.71757,0,0,0,0,1,0,1,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"351672",2020-03-01 04:11:00,3.48511,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,4.7,0.7119,0,0,0,0,1,0,1,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"351673",2020-03-01 04:12:00,4.08311,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,4.7,0.71757,0,0,0,0,1,0,1,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"351674",2020-03-01 04:13:00,4.01035,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,4.7,0.71127,0,0,0,0,1,0,1,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"351675",2020-03-01 04:14:00,3.70727,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,4.6,0.71631,0,0,0,0,1,0,1,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"351676",2020-03-01 04:15:00,2.94354,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,4.6,0.71127,0,0,0,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"351677",2020-03-01 04:16:00,2.679,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,4.6,1.1214,0,0,0,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"351678",2020-03-01 04:17:00,2.40026,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,4.6,0.72954,0,0,0,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"351679",2020-03-01 04:18:00,2.14786,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,4.6,0.84987,0,0,0,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"351680",2020-03-01 04:19:00,1.94707,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,4.6,0.94374,0,0,0,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"351681",2020-03-01 04:20:00,1.86969,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,4.6,0.9576,0,0,0,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"351682",2020-03-01 04:21:00,1.84807,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,4.6,0.81774,0,0,0,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"351683",2020-03-01 04:22:00,1.82315,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,4.6,0.84861,0,0,0,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"351684",2020-03-01 04:23:00,1.73,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,4.6,0.71127,0,0,0,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"351685",2020-03-01 04:24:00,1.70222,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,4.7,0.71694,0,0,0,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"351686",2020-03-01 04:25:00,1.58928,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,4.6,0.71127,0,0,0,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"351687",2020-03-01 04:26:00,1.63263,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,4.7,0.71127,0,0,0,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"351688",2020-03-01 04:27:00,1.48468,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,4.8,0.72387,0,0,0,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"351689",2020-03-01 04:28:00,1.63698,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,4.6,0.72387,0,1,0,0,1,0,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"351690",2020-03-01 04:29:00,1.58595,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,4.7,0.72072,0,1,0,0,1,0,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"351691",2020-03-01 04:30:00,1.5635,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,4.7,0.72954,1,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"351692",2020-03-01 04:31:00,1.52045,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,4.7,0.73269,1,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"351693",2020-03-01 04:32:00,1.61674,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,4.6,0.72387,1,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"351694",2020-03-01 04:33:00,1.82,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21,22.5,21.5,4.6,0.72324,1,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"351695",2020-03-01 04:34:00,2.44569,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22.5,21.5,4.7,0.72261,1,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"351696",2020-03-01 04:35:00,2.51581,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22.5,21.5,4.8,0.72891,1,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"351697",2020-03-01 04:36:00,2.82322,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22.5,21.5,4.8,0.71757,1,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"351698",2020-03-01 04:37:00,3.03677,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22.5,21.5,4.7,0.71127,1,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"351699",2020-03-01 04:38:00,3.29131,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22.5,21.5,4.7,0.69993,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"351700",2020-03-01 04:39:00,3.43201,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22.5,21.5,4.7,0.71064,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"351701",2020-03-01 04:40:00,3.42678,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22.5,21.5,4.7,0.69237,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"351702",2020-03-01 04:41:00,3.79314,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22.5,21.5,4.7,0.71757,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"351703",2020-03-01 04:42:00,3.77821,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22.5,21.5,4.6,0.71631,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"351704",2020-03-01 04:43:00,3.69782,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22.5,21.5,4.6,0.71253,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"351705",2020-03-01 04:44:00,3.35524,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22.5,21.5,4.6,0.72324,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"351706",2020-03-01 04:45:00,2.91218,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22.5,21.5,4.6,0.72261,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"351707",2020-03-01 04:46:00,2.62292,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22.5,21.5,4.6,0.71757,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"351708",2020-03-01 04:47:00,2.2165,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22.5,21.5,4.6,0.71757,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"351709",2020-03-01 04:48:00,1.78962,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22.5,21.5,4.6,0.71757,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"351710",2020-03-01 04:49:00,1.8757,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22.5,21.5,4.6,0.72324,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"351711",2020-03-01 04:50:00,1.72521,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22.5,21.5,4.6,0.72324,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"351712",2020-03-01 04:51:00,1.66145,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22.5,21.5,4.5,0.72324,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"351713",2020-03-01 04:52:00,1.55719,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22.5,21.5,4.5,0.71757,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"351714",2020-03-01 04:53:00,1.53074,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22.5,21.5,4.6,0.72324,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"351715",2020-03-01 04:54:00,1.37842,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22.5,21.5,4.6,0.72639,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"351716",2020-03-01 04:55:00,1.45279,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22.5,21.5,4.6,0.7119,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"351717",2020-03-01 04:56:00,1.38521,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22.5,21.5,4.5,0.7119,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"351718",2020-03-01 04:57:00,1.2342,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22.5,21.5,4.6,0.71757,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"351719",2020-03-01 04:58:00,1.37244,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22.5,21.5,4.7,0.73017,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"351720",2020-03-01 04:59:00,1.36312,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22.5,21.5,4.8,0.70497,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"351721",2020-03-01 05:00:00,1.3897,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22.5,21.5,4.8,1.10943,1,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"351722",2020-03-01 05:01:00,1.40014,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22.5,21.5,4.6,1.0017,1,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"351723",2020-03-01 05:02:00,1.35871,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22.5,21.5,4.6,0.95193,1,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"351724",2020-03-01 05:03:00,1.74726,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22.5,21.5,4.6,0.9261,1,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"351725",2020-03-01 05:04:00,2.01739,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22.5,21.5,4.7,0.93807,1,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"351726",2020-03-01 05:05:00,2.17277,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22.5,21.5,4.8,0.9261,1,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"351727",2020-03-01 05:06:00,2.56543,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22.5,21.5,4.6,0.9198,1,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"351728",2020-03-01 05:07:00,3.10119,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22.5,21.5,4.6,0.91287,1,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"351729",2020-03-01 05:08:00,3.08344,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22.5,21.5,4.7,0.90657,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"351730",2020-03-01 05:09:00,3.1611,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22.5,21.5,4.6,0.89964,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"351731",2020-03-01 05:10:00,3.23773,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22.5,21.5,4.6,0.88767,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"351732",2020-03-01 05:11:00,3.08642,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22.5,21.5,4.6,0.8757,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"351733",2020-03-01 05:12:00,3.39216,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22.5,21.5,4.6,0.88137,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"351734",2020-03-01 05:13:00,3.76777,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22.5,21.5,4.6,0.8694,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"351735",2020-03-01 05:14:00,3.56962,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22.5,21.5,4.7,0.88074,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"351736",2020-03-01 05:15:00,2.79117,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22.5,21.5,4.6,0.96894,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"351737",2020-03-01 05:16:00,2.05075,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22.5,21.5,4.6,0.88011,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"351738",2020-03-01 05:17:00,1.82965,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22.5,21.5,4.6,0.87444,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"351739",2020-03-01 05:18:00,1.56658,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22.5,21.5,4.6,0.8694,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"351740",2020-03-01 05:19:00,1.34769,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22.5,21.5,4.7,0.8568,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"351741",2020-03-01 05:20:00,1.26302,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22.5,21.5,4.6,0.87381,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"351742",2020-03-01 05:21:00,1.09819,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22.5,21.5,4.6,0.87381,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"351743",2020-03-01 05:22:00,1.06575,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22.5,21.5,4.7,0.86499,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"351744",2020-03-01 05:23:00,0.97386,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22.5,21.5,4.8,0.86373,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"351745",2020-03-01 05:24:00,1.03033,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22.5,21.5,4.8,0.86877,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"351746",2020-03-01 05:25:00,0.919466,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22.5,21.5,4.6,0.86814,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"351747",2020-03-01 05:26:00,0.883161,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22.5,21.5,4.6,0.86814,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"351748",2020-03-01 05:27:00,0.932339,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22.5,21.5,4.7,0.86184,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"351749",2020-03-01 05:28:00,0.598513,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22.5,21.5,4.6,0.86877,0,1,0,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"351750",2020-03-01 05:29:00,0.832275,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22.5,21.5,4.6,0.88074,0,1,0,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"351751",2020-03-01 05:30:00,0.833376,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22.5,21.5,4.6,0.87822,1,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"351752",2020-03-01 05:31:00,0.856122,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22.5,21.5,4.6,0.88641,1,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"351753",2020-03-01 05:32:00,0.88464,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,4.6,0.88452,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"351754",2020-03-01 05:33:00,1.47118,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,4.6,0.88515,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"351755",2020-03-01 05:34:00,1.77201,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,4.6,0.8757,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"351756",2020-03-01 05:35:00,1.93858,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,4.6,0.87507,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"351757",2020-03-01 05:36:00,2.34231,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,4.6,0.87507,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"351758",2020-03-01 05:37:00,2.80078,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,4.5,0.89334,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"351759",2020-03-01 05:38:00,3.09086,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,4.7,0.87507,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"351760",2020-03-01 05:39:00,3.37627,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,4.6,0.8694,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"351761",2020-03-01 05:40:00,3.49024,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,4.7,0.8442,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1
"351762",2020-03-01 05:41:00,3.83558,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,4.7,0.84357,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1
"351763",2020-03-01 05:42:00,3.94358,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,4.8,0.84924,0,0,0,0,1,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1
"351764",2020-03-01 05:43:00,3.75932,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,4.7,0.84357,0,0,0,0,1,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1
"351765",2020-03-01 05:44:00,4.55283,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,4.6,0.84924,0,0,0,0,1,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1
"351766",2020-03-01 05:45:00,3.87803,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,4.7,0.84294,0,0,0,0,1,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1
"351767",2020-03-01 05:46:00,3.71072,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,4.8,0.84483,0,0,0,0,1,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1
"351768",2020-03-01 05:47:00,2.80068,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,4.8,0.84294,0,0,0,0,1,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1
"351769",2020-03-01 05:48:00,2.92082,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,4.8,0.84924,0,0,0,0,1,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1
"351770",2020-03-01 05:49:00,2.43062,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,4.9,0.84924,0,0,0,0,1,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1
"351771",2020-03-01 05:50:00,2.21421,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5,0.84861,0,0,0,0,1,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1
"351772",2020-03-01 05:51:00,2.36012,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,4.8,0.83727,0,0,0,0,1,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1
"351773",2020-03-01 05:52:00,1.90313,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5,0.84294,0,0,0,0,1,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1
"351774",2020-03-01 05:53:00,1.77923,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5,0.83727,0,0,0,0,1,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1
"351775",2020-03-01 05:54:00,1.73693,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.1,0.83097,0,0,0,0,1,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1
"351776",2020-03-01 05:55:00,1.77656,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.1,0.83727,0,0,0,0,1,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1
"351777",2020-03-01 05:56:00,1.62449,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.3,0.83727,0,0,0,0,1,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1
"351778",2020-03-01 05:57:00,1.62384,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.2,0.84924,0,1,0,0,1,0,0,0,1,1,1,1,0,1,0,1,0,0,0,0,1
