"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"351779",2020-03-01 05:58:00,1.54115,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.3,0.8568,0,1,0,0,1,0,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"351780",2020-03-01 05:59:00,1.52545,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.2,0.87759,0,1,0,0,1,0,1,0,1,1,1,1,0,1,0,1,1,0,1,1,1
"351781",2020-03-01 06:00:00,1.49309,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.2,0.8694,1,1,0,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"351782",2020-03-01 06:01:00,1.36143,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.2,0.88011,1,1,0,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"351783",2020-03-01 06:02:00,1.75353,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.4,0.8694,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"351784",2020-03-01 06:03:00,1.6171,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.5,0.90027,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"351785",2020-03-01 06:04:00,2.04856,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.5,0.89964,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"351786",2020-03-01 06:05:00,2.32852,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.6,1.10124,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"351787",2020-03-01 06:06:00,2.90517,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.6,1.13904,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"351788",2020-03-01 06:07:00,3.2032,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.6,1.05714,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"351789",2020-03-01 06:08:00,3.63291,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.4,0.97587,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"351790",2020-03-01 06:09:00,3.16761,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.4,0.96894,0,0,0,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0
"351791",2020-03-01 06:10:00,3.49616,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.6,0.86814,0,0,0,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0
"351792",2020-03-01 06:11:00,3.40375,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.7,0.8568,0,0,0,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0
"351793",2020-03-01 06:12:00,3.88498,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.6,0.86184,0,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"351794",2020-03-01 06:13:00,4.02124,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.5,0.85617,0,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"351795",2020-03-01 06:14:00,3.90528,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.4,0.8505,0,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"351796",2020-03-01 06:15:00,3.51667,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.2,0.8442,0,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"351797",2020-03-01 06:16:00,3.39238,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.3,0.84294,0,0,0,1,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"351798",2020-03-01 06:17:00,2.92956,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.3,0.84924,0,0,0,1,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"351799",2020-03-01 06:18:00,2.73149,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.3,0.83727,0,0,0,1,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"351800",2020-03-01 06:19:00,2.40377,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.4,0.84294,0,0,0,1,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"351801",2020-03-01 06:20:00,2.23002,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.5,0.84357,0,0,0,1,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"351802",2020-03-01 06:21:00,1.84155,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.3,0.84294,0,0,0,1,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"351803",2020-03-01 06:22:00,1.76633,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.1,0.84861,0,0,0,1,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"351804",2020-03-01 06:23:00,1.81591,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.3,0.82404,0,0,0,1,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"351805",2020-03-01 06:24:00,1.5741,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.5,0.82467,0,0,0,1,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"351806",2020-03-01 06:25:00,1.45813,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.3,0.82404,0,0,0,1,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"351807",2020-03-01 06:26:00,1.41064,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.1,0.81837,0,0,0,1,0,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"351808",2020-03-01 06:27:00,1.439,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5,0.83727,0,1,0,1,0,0,1,0,1,0,1,0,1,1,0,0,0,0,0,0,0
"351809",2020-03-01 06:28:00,1.44183,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5,0.84357,0,1,0,1,0,0,1,0,1,0,1,1,1,1,0,0,1,0,0,0,0
"351810",2020-03-01 06:29:00,1.56133,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,4.9,0.85617,1,1,0,1,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"351811",2020-03-01 06:30:00,1.39739,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5,0.86688,1,1,0,1,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"351812",2020-03-01 06:31:00,1.26944,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.2,0.8568,1,1,0,1,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"351813",2020-03-01 06:32:00,1.78325,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.2,0.86247,1,1,0,1,0,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"351814",2020-03-01 06:33:00,1.60365,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.2,0.86751,1,1,0,1,0,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"351815",2020-03-01 06:34:00,2.18689,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.2,0.86184,1,1,0,1,0,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"351816",2020-03-01 06:35:00,2.57201,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5,0.88074,1,1,0,1,0,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1
"351817",2020-03-01 06:36:00,3.10475,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5,0.89334,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"351818",2020-03-01 06:37:00,3.44664,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5,0.87885,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"351819",2020-03-01 06:38:00,3.21517,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.3,0.86877,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"351820",2020-03-01 06:39:00,3.69102,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.4,0.86058,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,1,0,0
"351821",2020-03-01 06:40:00,3.74083,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.4,0.85554,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,1,0,0
"351822",2020-03-01 06:41:00,3.85123,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.3,0.85554,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,1,0,0
"351823",2020-03-01 06:42:00,4.44684,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.4,2.25477,0,0,0,0,1,0,0,0,0,0,1,1,0,0,1,1,0,0,1,0,0
"351824",2020-03-01 06:43:00,3.98489,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.3,0.84987,0,0,0,0,1,0,0,0,0,0,1,1,0,0,1,1,0,0,1,0,0
"351825",2020-03-01 06:44:00,3.80044,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.3,0.84987,0,0,0,0,1,0,0,0,0,0,1,1,0,0,1,1,0,0,1,0,0
"351826",2020-03-01 06:45:00,3.55834,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.3,0.85554,0,0,0,0,1,0,0,0,0,0,1,1,0,0,1,1,0,0,1,0,0
"351827",2020-03-01 06:46:00,3.2151,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.4,0.84294,0,0,0,0,0,0,0,0,0,0,0,1,0,0,1,1,0,0,1,0,0
"351828",2020-03-01 06:47:00,2.81334,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.5,0.84294,0,0,0,0,0,0,0,0,0,0,0,1,0,0,1,1,0,0,1,0,0
"351829",2020-03-01 06:48:00,2.30448,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.4,0.84357,0,0,0,0,0,0,0,0,0,0,0,1,0,0,1,1,0,0,1,0,0
"351830",2020-03-01 06:49:00,2.23119,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.4,0.83727,0,0,0,0,0,0,0,0,0,0,0,1,0,0,1,1,0,0,0,0,0
"351831",2020-03-01 06:50:00,1.99043,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.3,0.83727,0,0,0,0,0,0,0,0,0,0,0,1,0,0,1,1,0,0,0,0,0
"351832",2020-03-01 06:51:00,1.84309,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.3,0.8379,0,0,0,0,0,0,0,0,0,0,0,1,0,0,1,1,0,0,0,0,0
"351833",2020-03-01 06:52:00,1.7003,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.5,0.83664,0,0,0,0,0,0,0,0,0,0,0,1,0,0,1,1,0,0,0,0,0
"351834",2020-03-01 06:53:00,1.56749,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.5,0.81144,0,0,0,0,0,0,0,0,0,0,0,1,0,0,1,1,0,0,0,0,0
"351835",2020-03-01 06:54:00,1.34425,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.4,0.81144,0,0,0,0,0,0,0,0,0,0,0,1,0,0,1,1,0,0,0,0,0
"351836",2020-03-01 06:55:00,1.20271,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.5,0.81144,0,0,0,0,0,0,0,0,0,0,0,1,0,0,1,1,0,0,0,0,0
"351837",2020-03-01 06:56:00,1.17333,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.5,0.81144,0,0,0,0,0,0,0,0,0,0,0,1,0,0,1,1,0,0,0,0,0
"351838",2020-03-01 06:57:00,1.13493,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.4,0.83727,0,1,0,0,0,0,1,0,1,0,0,1,0,1,1,1,1,0,0,0,0
"351839",2020-03-01 06:58:00,1.07174,7,0,22,28,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.4,0.85617,0,1,0,0,0,0,1,0,1,0,0,1,0,1,1,1,1,0,0,0,0
"351840",2020-03-01 06:59:00,1.03397,7,0,22,28,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.5,0.85554,0,1,0,0,0,0,1,0,1,0,0,1,0,1,1,1,1,0,0,0,0
"351841",2020-03-01 07:00:00,0.949755,7,0,22,28,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.6,0.85554,0,1,0,0,0,0,1,0,1,0,0,1,0,1,1,1,1,0,0,0,0
"351842",2020-03-01 07:01:00,0.971143,6,0,22,28,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.6,0.85239,0,1,0,0,0,0,1,0,1,0,0,1,0,1,1,1,1,0,0,0,0
"351843",2020-03-01 07:02:00,1.79409,6,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.5,0.85617,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"351844",2020-03-01 07:03:00,1.23056,6,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.6,0.85491,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"351845",2020-03-01 07:04:00,1.61534,7,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.6,0.85365,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"351846",2020-03-01 07:05:00,1.90085,6,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.6,0.85932,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"351847",2020-03-01 07:06:00,2.01498,8,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.5,0.8568,0,1,0,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"351848",2020-03-01 07:07:00,2.20842,9,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.6,0.84294,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"351849",2020-03-01 07:08:00,2.09124,7,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.6,0.84924,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"351850",2020-03-01 07:09:00,2.11184,8,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.6,0.84294,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"351851",2020-03-01 07:10:00,2.12846,8,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.5,0.84294,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"351852",2020-03-01 07:11:00,2.24476,9,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.6,0.83664,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"351853",2020-03-01 07:12:00,2.42601,9,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.5,0.83097,0,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"351854",2020-03-01 07:13:00,2.46517,10,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22.5,21.5,5.5,0.83538,0,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"351855",2020-03-01 07:14:00,2.25066,10,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22.5,21.5,5.5,0.83223,0,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"351856",2020-03-01 07:15:00,2.21542,10,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22.5,21.5,5.5,0.82467,0,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"351857",2020-03-01 07:16:00,1.71888,11,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22.5,21.5,5.5,0.82404,0,0,0,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0
"351858",2020-03-01 07:17:00,1.92817,12,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22.5,21.5,5.5,0.82215,0,0,0,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0
"351859",2020-03-01 07:18:00,1.77387,13,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22.5,21.5,5.4,0.83664,0,0,0,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0
"351860",2020-03-01 07:19:00,1.72052,13,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22.5,21.5,5.4,0.83664,0,0,0,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0
"351861",2020-03-01 07:20:00,1.51878,12,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22.5,21.5,5.3,0.83664,0,0,0,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0
"351862",2020-03-01 07:21:00,1.33841,13,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22.5,21.5,5.3,0.81837,0,0,0,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0
"351863",2020-03-01 07:22:00,1.14408,14,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22.5,21.5,5.3,0.81837,0,0,0,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0
"351864",2020-03-01 07:23:00,1.34564,13,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22.5,21.5,5.3,0.81144,0,0,0,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0
"351865",2020-03-01 07:24:00,0.98948,14,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22.5,21.5,5.3,0.81774,0,0,0,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0
"351866",2020-03-01 07:25:00,0.892149,14,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22.5,21.5,5.2,0.8064,0,0,0,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0
"351867",2020-03-01 07:26:00,0.937464,13,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22.5,21.5,5.2,0.8253,0,0,0,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0
"351868",2020-03-01 07:27:00,0.955784,14,0,22,28,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22.5,21.5,5.2,0.8316,0,1,0,0,0,0,1,0,1,1,1,1,0,1,0,0,1,0,0,0,0
"351869",2020-03-01 07:28:00,0.974565,15,0,22,28,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22.5,21.5,5.2,0.81774,0,1,0,0,0,0,1,0,1,1,1,1,0,1,0,0,1,0,0,0,0
"351870",2020-03-01 07:29:00,0.901585,15,0,22,28,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22.5,21.5,5.2,0.8127,0,1,0,0,0,0,1,0,1,1,1,1,0,1,0,0,1,0,0,0,0
"351871",2020-03-01 07:30:00,0.916853,15,0,22,28,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22.5,21.5,5.2,0.81774,0,1,0,0,0,0,1,0,1,1,1,1,0,1,0,0,1,0,0,0,0
"351872",2020-03-01 07:31:00,1.19475,15,0,22,28,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22.5,21.5,5.2,0.81396,0,1,0,1,0,0,1,0,1,1,1,1,0,1,1,0,1,0,0,0,0
"351873",2020-03-01 07:32:00,1.30532,17,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22.5,21.5,5.2,0.80577,0,1,0,1,0,0,1,0,1,1,1,1,0,1,1,0,1,0,0,0,0
"351874",2020-03-01 07:33:00,1.11049,17,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22.5,21.5,5.2,0.79947,0,1,0,1,0,0,1,0,1,1,1,1,0,1,1,0,1,0,0,0,0
"351875",2020-03-01 07:34:00,1.45022,17,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22.5,21.5,5.3,0.80388,0,1,0,1,0,0,1,0,1,1,1,1,0,1,1,0,1,0,0,0,0
"351876",2020-03-01 07:35:00,1.71031,17,0,22,10,22,22,22,22,22,0,0,22,23,22,21.5,22,22.5,21.5,5.3,0.81207,0,1,0,1,0,0,1,0,1,1,1,1,0,1,1,0,1,0,0,0,0
"351877",2020-03-01 07:36:00,1.83709,17,0,22,10,22,22,22,22,22,0,0,22,23,22,21.5,22,22.5,21.5,5.3,0.80703,0,1,0,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"351878",2020-03-01 07:37:00,2.03628,16,0,22,10,22,22,22,22,22,0,0,22,23,22,21.5,22,22.5,21.5,5.3,0.80577,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"351879",2020-03-01 07:38:00,1.93302,16,0,22,10,22,22,22,22,22,0,0,22,23,22,21.5,22,22.5,21.5,5.3,0.80577,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"351880",2020-03-01 07:39:00,2.02459,16,0,22,10,22,22,22,22,22,0,0,22,23,22,21.5,22,22.5,21.5,5.3,0.80577,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"351881",2020-03-01 07:40:00,2.06654,17,0,22,10,22,22,22,22,22,0,0,22,23,22,21.5,22,22.5,21.5,5.3,0.85491,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"351882",2020-03-01 07:41:00,2.23468,18,0,22,10,22,22,22,22,22,0,0,22,23,22,21.5,22,22.5,21.5,5.3,1.01934,0,0,0,1,1,0,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"351883",2020-03-01 07:42:00,2.58786,19,0,22,10,22,22,22,22,22,0,0,22,23,22,21.5,22,22.5,21.5,5.2,1.01997,0,0,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"351884",2020-03-01 07:43:00,2.30472,20,0,22,10,22,22,22,22,22,0,0,22,23,22,21.5,22,22.5,21.5,5.2,0.87507,0,0,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"351885",2020-03-01 07:44:00,2.49663,22,0,22,10,22,22,22,22,22,0,0,22,23,22,21.5,22,22.5,21.5,5.3,0.8568,0,0,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"351886",2020-03-01 07:45:00,2.10367,22,0,22,10,22,22,22,22,22,0,0,22,23,22,21.5,22,22.5,21.5,5.2,0.74844,0,0,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"351887",2020-03-01 07:46:00,2.10072,24,0,22,10,22,22,22,22,22,0,0,22,23,22,21.5,22,22.5,21.5,5.2,0.71064,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"351888",2020-03-01 07:47:00,0.775239,28,0,22,10,22,22,22,22,22,0,0,22,23,22,21.5,22,22.5,21.5,5.3,0.69237,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"351889",2020-03-01 07:48:00,0,27,0,22,10,22,22,22,22,22,0,0,22,23,22,21.5,22,22.5,21.5,5.3,0.69363,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"351890",2020-03-01 07:49:00,0,27,0,22,10,22,22,22,22,22,0,0,22,23,22,21.5,22,22.5,21.5,5.2,0.70371,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"351891",2020-03-01 07:50:00,0,26,0,22,10,22,22,22,22,22,0,0,22,23,22,21.5,22,22.5,21.5,5.2,0.68985,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"351892",2020-03-01 07:51:00,0,27,0,22,10,22,22,22,22,22,0,0,22,23,22,21.5,22,22.5,21.5,5.2,0.69174,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"351893",2020-03-01 07:52:00,0,30,0,22,10,22,22,22,22,22,0,0,22,23,22,21.5,22,22.5,21.5,5.2,0.66654,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"351894",2020-03-01 07:53:00,0,34,0,22,10,22,22,22,22,22,0,0,22,23,22,21.5,22,22.5,21.5,5.2,0.64764,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"351895",2020-03-01 07:54:00,0,35,0,22,10,22,22,22,22,22,0,0,22,23,22,21.5,22,22.5,21.5,5.2,0.63945,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"351896",2020-03-01 07:55:00,0,37,0,22,10,22,22,22,22,22,0,0,22,23,22,21.5,22,22.5,21.5,5.3,0.63315,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"351897",2020-03-01 07:56:00,0,38,0,22,10,22,22,22,22,22,0,0,22,23,22,21.5,22,22.5,21.5,5.3,0.64323,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"351898",2020-03-01 07:57:00,0,36,0,22,10,22,22,22,22,22,0,0,22,23,22,21.5,22,22.5,21.5,5.3,0.66654,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"351899",2020-03-01 07:58:00,0,37,0,22,10,22,22,22,22,22,0,0,22,23,22,21.5,22,22.5,21.5,5.3,0.65457,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"351900",2020-03-01 07:59:00,0,40,0,22,10,22,22,22,22,22,0,0,22,23,22,21.5,22,22.5,21.5,5.3,0.6237,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"351901",2020-03-01 08:00:00,0,45,0,22,10,22,22,22,22,22,0,0,22,23,22,21.5,22,22.5,21.5,5.4,0.60417,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"351902",2020-03-01 08:01:00,0,48,0,22,10,22,22,22,22,22,0,0,22,23,22,21.5,22,22.5,21.5,5.4,0.58527,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0
"351903",2020-03-01 08:02:00,0,51,0,22,10,22,22,22,22,22,0,0,22,23,22,21.5,22,22.5,21.5,5.5,0.56637,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0
"351904",2020-03-01 08:03:00,0.487426,55,0,22,10,22,22,22,22,22,0,0,22,23,22,21.5,22,22.5,22,5.5,0.56007,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0
"351905",2020-03-01 08:04:00,0,58,0,22,10,22,22,22,22,22,0,0,22,23,22,21.5,22,22.5,22,5.5,0.55314,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0
"351906",2020-03-01 08:05:00,0.653855,60,0,22,10,22,22,22,22,22,0,0,22,23,22,21.5,22,22.5,22,5.5,0.55944,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0
"351907",2020-03-01 08:06:00,0.696241,59,0,22,10,22,22,22,22,22,0,0,22,23,22,21.5,22,22.5,22,5.5,0.56007,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"351908",2020-03-01 08:07:00,1.32408,58,0,22,10,22,22,22,22,22,0,0,22,23,22,21.5,22,22.5,22,5.5,0.5607,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"351909",2020-03-01 08:08:00,2.28985,56,0,22,10,22,22,22,22,22,0,0,22,23,22,21.5,22,22.5,22,5.4,0.57267,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"351910",2020-03-01 08:09:00,2.89266,57,0,22,10,22,22,22,22,22,0,0,22,23,22,21.5,22,22.5,22,5.4,0.56574,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"351911",2020-03-01 08:10:00,2.94031,60,0,22,10,22,22,22,22,22,0,0,22,23,22,21.5,22,22.5,22,5.4,0.54684,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"351912",2020-03-01 08:11:00,2.80149,64,0,22,10,22,22,22,22,22,0,0,22,23,22,21.5,22,22.5,22,5.5,0.52731,0,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"351913",2020-03-01 08:12:00,2.61516,64,0,22,10,22,22,22,22,22,0,0,22,23,22,21.5,22,22.5,22,5.5,0.52857,0,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"351914",2020-03-01 08:13:00,2.59297,63,0,22,10,22,22,22,22,22,0,0,22,23,22,21.5,22,22.5,22,5.5,0.53424,0,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"351915",2020-03-01 08:14:00,2.99697,62,0,22,10,22,22,22,22,22,0,0,22,23,22,21.5,22,22.5,22,5.5,0.52857,0,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"351916",2020-03-01 08:15:00,2.91173,68,0,22,10,22,22,22,22,22,0,0,22,23,22,21.5,22,22.5,22,5.5,0.48132,0,0,0,0,1,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"351917",2020-03-01 08:16:00,2.00544,74,0,22,10,22,22,22,22,22,0,0,22,23,22,21.5,22,22.5,22,5.5,0.4095,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"351918",2020-03-01 08:17:00,0.205192,80,0,22,10,22,22,22,22,22,0,0,22,23,22,21.5,22,22.5,22,5.6,0.38304,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"351919",2020-03-01 08:18:00,0,91,0,22,10,22,22,22,22,22,0,0,22,23,22,21.5,22,22.5,22,5.6,0.32067,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"351920",2020-03-01 08:19:00,0,98,0,22,10,22,22,22,22,22,0,0,22,23,22,21.5,22,22.5,22,5.6,0.27657,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"351921",2020-03-01 08:20:00,0,109,0,22,10,22,22,22,22,22,0,0,22,23,22,21.5,22,22.5,22,5.6,0.22617,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"351922",2020-03-01 08:21:00,0,112,0,22,10,22,22,22,22,22,0,0,22,23,22,21.5,22,22.5,22,5.7,0.21861,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"351923",2020-03-01 08:22:00,0,121,0,22,10,22,22,22,22,22,0,0,22,23,22,21.5,22,22.5,22,5.7,0.15624,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"351924",2020-03-01 08:23:00,0,156,0,22,10,22,22,22,22,22,0,0,22,23,22,21.5,22,22.5,22,5.7,0.07497,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"351925",2020-03-01 08:24:00,0,138,0,22,10,22,22,22,22,22,0,0,22,23,22,21.5,22,22.5,22,5.7,0.09135,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"351926",2020-03-01 08:25:00,0,183,0,22,10,22,22,22,22,22,0,0,22,23,22,21.5,22,22.5,22,5.7,-0.03465,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"351927",2020-03-01 08:26:00,0,144,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,5.8,0.36162,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"351928",2020-03-01 08:27:00,0,136,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,5.8,0.16884,0,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"351929",2020-03-01 08:28:00,0,160,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,5.8,0.1197,0,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"351930",2020-03-01 08:29:00,0,137,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,5.8,0.18144,0,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"351931",2020-03-01 08:30:00,0,211,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,5.8,0.34461,0,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"351932",2020-03-01 08:31:00,0,241,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,5.8,0.10584,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"351933",2020-03-01 08:32:00,0,191,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,5.8,0.33894,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"351934",2020-03-01 08:33:00,-0.475769,172,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,5.9,-0.04536,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"351935",2020-03-01 08:34:00,0,269,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,5.9,-0.10269,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"351936",2020-03-01 08:35:00,0.893161,271,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,5.9,-0.11718,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"351937",2020-03-01 08:36:00,1.03187,281,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,6,-0.1512,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"351938",2020-03-01 08:37:00,1.80647,195,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,6.2,0.26712,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"351939",2020-03-01 08:38:00,2.67351,287,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,6.6,0.09387,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"351940",2020-03-01 08:39:00,2.95482,291,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,6.9,0.00504,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"351941",2020-03-01 08:40:00,2.95292,265,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,7.2,0.06237,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0
"351942",2020-03-01 08:41:00,2.98253,291,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,7.4,-0.06363,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"351943",2020-03-01 08:42:00,1.61171,292,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,7.5,-0.37296,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"351944",2020-03-01 08:43:00,0,219,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,7.5,-0.1071,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"351945",2020-03-01 08:44:00,0,241,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,7.5,-0.01134,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"351946",2020-03-01 08:45:00,0,331,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,7.5,-0.34398,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"351947",2020-03-01 08:46:00,0,315,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,7.5,-0.25326,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"351948",2020-03-01 08:47:00,0,333,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,7.5,-0.35973,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"351949",2020-03-01 08:48:00,0,115,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,7.5,0.0504,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"351950",2020-03-01 08:49:00,0,350,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,7.6,-0.3843,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"351951",2020-03-01 08:50:00,0,353,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,7.6,-0.33516,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"351952",2020-03-01 08:51:00,0,354,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,7.6,-0.34839,0,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"351953",2020-03-01 08:52:00,0,355,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,7.6,-0.34083,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351954",2020-03-01 08:53:00,0,356,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,7.7,-0.35721,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351955",2020-03-01 08:54:00,0,358,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,7.7,-0.33453,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351956",2020-03-01 08:55:00,0,363,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,7.8,-0.378,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351957",2020-03-01 08:56:00,0,365,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,7.9,-0.378,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351958",2020-03-01 08:57:00,0,362,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,7.9,-0.2961,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351959",2020-03-01 08:58:00,0,359,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,7.9,-0.25956,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351960",2020-03-01 08:59:00,0,360,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,7.9,-0.25893,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351961",2020-03-01 09:00:00,0,358,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,8.2,-0.189,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351962",2020-03-01 09:01:00,0,360,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,8.5,-0.17199,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"351963",2020-03-01 09:02:00,0,362,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,8.8,-0.189,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"351964",2020-03-01 09:03:00,0,365,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,8.9,-0.4788,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"351965",2020-03-01 09:04:00,0,367,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,9.2,-0.48069,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"351966",2020-03-01 09:05:00,0,371,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22.5,22,8.7,-0.51093,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"351967",2020-03-01 09:06:00,0,374,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,22.5,22,8.9,0.52227,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"351968",2020-03-01 09:07:00,0,377,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,22.5,22,9.2,-0.35784,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"351969",2020-03-01 09:08:00,0,382,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,22.5,22,9.3,-0.50085,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"351970",2020-03-01 09:09:00,0,385,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,22.5,22,9.4,-0.54369,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"351971",2020-03-01 09:10:00,0,388,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,22.5,22,8.9,-0.56448,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"351972",2020-03-01 09:11:00,0,393,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,22.5,22,9,-0.55503,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"351973",2020-03-01 09:12:00,0,398,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,22.5,22,9.3,-0.53613,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"351974",2020-03-01 09:13:00,0,401,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,22.5,22,9.9,-0.52416,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"351975",2020-03-01 09:14:00,0,404,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,22.5,22,9.4,-0.53046,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"351976",2020-03-01 09:15:00,0,407,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,22.5,22,9.4,-0.52479,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"351977",2020-03-01 09:16:00,0,408,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,22.5,22,9.6,-0.50904,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"351978",2020-03-01 09:17:00,0,415,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,22.5,22,10,-0.49833,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"351979",2020-03-01 09:18:00,0,417,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,22.5,22,11.2,-0.68733,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"351980",2020-03-01 09:19:00,0,420,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,22.5,22,11.5,-0.73332,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"351981",2020-03-01 09:20:00,0,423,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,22.5,22,12.2,-0.76293,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"351982",2020-03-01 09:21:00,0,427,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,22.5,22,13.4,-0.77616,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"351983",2020-03-01 09:22:00,0,431,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,22.5,22,13.3,-0.80136,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"351984",2020-03-01 09:23:00,0,434,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,22.5,22,11.4,-0.82593,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"351985",2020-03-01 09:24:00,0,436,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,22.5,22,11.4,-0.82719,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"351986",2020-03-01 09:25:00,0,440,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,22.5,22,12.6,-0.76356,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"351987",2020-03-01 09:26:00,0,443,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,23,22,12.1,-0.59472,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"351988",2020-03-01 09:27:00,0,447,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,23,22,13.4,-0.61803,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"351989",2020-03-01 09:28:00,0,450,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,23,22,13.2,-0.73773,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"351990",2020-03-01 09:29:00,0,448,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,23,22,13.6,-0.84483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351991",2020-03-01 09:30:00,0,459,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,23,22,14.6,-0.9891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351992",2020-03-01 09:31:00,0,466,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,23,22,14.5,-1.00863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351993",2020-03-01 09:32:00,0,471,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,23,22,13.2,-1.04328,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351994",2020-03-01 09:33:00,0,485,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,23,22,13.8,-1.05966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351995",2020-03-01 09:34:00,0,499,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,23,22,14.3,-1.18566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351996",2020-03-01 09:35:00,0,510,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,23,22,13.9,-1.24362,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351997",2020-03-01 09:36:00,0,534,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,23,22,14.4,-1.35072,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351998",2020-03-01 09:37:00,0,604,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,23,22,14.2,-1.67643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"351999",2020-03-01 09:38:00,0,672,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,23,22,14.3,-1.8711,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352000",2020-03-01 09:39:00,0,659,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,23,22,14.6,-1.80369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352001",2020-03-01 09:40:00,0,630,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,23,22,14.7,-1.6506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352002",2020-03-01 09:41:00,0,601,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,23,22,14.7,-1.6254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352003",2020-03-01 09:42:00,0,608,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,23,22,14,-1.638,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352004",2020-03-01 09:43:00,0,601,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,23,22,12,-1.33119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352005",2020-03-01 09:44:00,0,342,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,23,22,11.8,-0.69363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352006",2020-03-01 09:45:00,0,519,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,23,22,11.2,-0.77679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352007",2020-03-01 09:46:00,0,557,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,23,22,11.4,-1.3986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352008",2020-03-01 09:47:00,0,605,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,23,22,11.8,-1.49436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352009",2020-03-01 09:48:00,0,669,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,23,22,12.2,-1.88748,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352010",2020-03-01 09:49:00,0,649,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,23,22,13.5,-1.93347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352011",2020-03-01 09:50:00,0,640,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,23,22,13,-1.98702,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352012",2020-03-01 09:51:00,0,726,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,23,22,13.8,-1.08486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352013",2020-03-01 09:52:00,0,744,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,23,22,12,-2.21319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352014",2020-03-01 09:53:00,0,752,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,23,22,11.2,-2.2302,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352015",2020-03-01 09:54:00,0,308,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,23,22,11.6,-0.7686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352016",2020-03-01 09:55:00,0,650,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,23,22,11.6,-1.6506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352017",2020-03-01 09:56:00,0,714,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,23,22,11.6,-1.77786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352018",2020-03-01 09:57:00,0,705,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,23,22,13,-1.65753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352019",2020-03-01 09:58:00,0,710,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,23,22,14.3,-1.62729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352020",2020-03-01 09:59:00,0,705,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,23,22,15.3,-1.5309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352021",2020-03-01 10:00:00,0,729,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,23,22,14.2,-1.39104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352022",2020-03-01 10:01:00,0,343,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,23,22,14.3,-0.23373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352023",2020-03-01 10:02:00,0,654,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,23,22,14.1,-1.33623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352024",2020-03-01 10:03:00,0,465,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,23,22,13.6,-0.8442,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352025",2020-03-01 10:04:00,0,353,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,23,22,13.6,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352026",2020-03-01 10:05:00,0,592,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,23,22,11.9,0.1071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352027",2020-03-01 10:06:00,0,696,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,23,22,12.5,-1.40679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352028",2020-03-01 10:07:00,0,239,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,23,22,12.6,0.11151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352029",2020-03-01 10:08:00,0,119,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,23,22,11.1,0.1512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352030",2020-03-01 10:09:00,0,165,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,23,22,10.5,0.01701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352031",2020-03-01 10:10:00,0,481,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,23,22,11.2,-1.9404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352032",2020-03-01 10:11:00,0,677,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,23,22,10.7,-2.18673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352033",2020-03-01 10:12:00,0,207,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,23,22,10.9,-0.13608,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352034",2020-03-01 10:13:00,0,88,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,23,22,9.3,0.26082,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352035",2020-03-01 10:14:00,0,96,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,23,22,8.3,-1.764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352036",2020-03-01 10:15:00,0,622,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,23,22,8.3,-1.99773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352037",2020-03-01 10:16:00,0,621,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,23,22,8.7,-1.98639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352038",2020-03-01 10:17:00,0,616,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,23,22,8.9,-1.99836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352039",2020-03-01 10:18:00,0,622,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,23,22,8.8,-1.8711,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352040",2020-03-01 10:19:00,0,394,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,23,22,9.3,-0.23625,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352041",2020-03-01 10:20:00,0,642,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,23,22,9.5,-2.1168,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352042",2020-03-01 10:21:00,0,630,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,23,22,9.8,-2.09727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352043",2020-03-01 10:22:00,0,630,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,23,22,10.4,-2.02356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352044",2020-03-01 10:23:00,0,632,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,23,22,9.6,-1.97379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352045",2020-03-01 10:24:00,0,637,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,23,22,9.8,-1.94418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352046",2020-03-01 10:25:00,0,641,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,23,22,10.6,-1.93788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352047",2020-03-01 10:26:00,0,642,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,23,22.5,10.2,-1.79865,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352048",2020-03-01 10:27:00,0,643,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22.5,23,22.5,9.5,-1.75203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352049",2020-03-01 10:28:00,0,648,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,10.3,-1.78416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352050",2020-03-01 10:29:00,0,651,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,10.8,-2.00403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352051",2020-03-01 10:30:00,0,654,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,10.9,-1.99269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352052",2020-03-01 10:31:00,0,658,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,10,-1.98576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352053",2020-03-01 10:32:00,0,660,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,10.2,-1.98576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352054",2020-03-01 10:33:00,0,664,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,10.3,-1.76526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352055",2020-03-01 10:34:00,0,667,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,9.5,-1.99836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352056",2020-03-01 10:35:00,0,671,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22,22.5,23,22.5,9.9,-2.03616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352057",2020-03-01 10:36:00,0,674,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22,22.5,23,22.5,10.6,-2.14263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352058",2020-03-01 10:37:00,0,675,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22,22.5,23,22.5,10.1,-2.19996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352059",2020-03-01 10:38:00,0,677,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22,22.5,23,22.5,10.5,-2.35683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352060",2020-03-01 10:39:00,0,679,0,22,10,22,22,22,22,22,0,0,22,22,22.5,22,22.5,23,22.5,9.8,-2.36943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352061",2020-03-01 10:40:00,0,685,0,22,10,22,22,22,22,22,0,0,22,22,22.5,22,22.5,23,22.5,10.1,-2.40156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352062",2020-03-01 10:41:00,0,687,0,22,10,22,22,22,22,22,0,0,22,22,22.5,22,22.5,23,22.5,9.6,-2.41983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352063",2020-03-01 10:42:00,0,690,0,22,10,22,22,22,22,22,6.441875,0,22,22,22.5,22,22.5,23,22.5,9.9,-2.42613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352064",2020-03-01 10:43:00,0,694,0,22,10,22,22,22,22,22,6.93819672131148,0,22,22,22.5,22,22.5,23,22.5,10.2,-2.30013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352065",2020-03-01 10:44:00,0,694,0,22,10,22,22,22,22,22,7.01295081967213,0,22,21.5,22.5,22,22.5,23,22.5,10.7,-2.31336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352066",2020-03-01 10:45:00,0,698,0,22,28,22,22,22,22,22,7.05983333333333,0,22,21.5,22.5,22,22.5,23,22.5,9.9,-2.28186,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352067",2020-03-01 10:46:00,0,701,0,22,28,22,22,22,22,22,7.05770491803279,0,22,21.5,22.5,22,22.5,23,22.5,9.8,-2.29698,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352068",2020-03-01 10:47:00,0,702,0,22,28,22,22,22,22,22,7.04409836065574,0,22,21.5,22.5,22,22.5,23,22.5,9.9,-2.30706,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352069",2020-03-01 10:48:00,0,706,0,22,28,22,22,22,22,22,7.0485,0,22,22,22.5,22,22.5,23,22.5,9.9,-2.25666,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352070",2020-03-01 10:49:00,0,708,0,22,28,22,22,22,22,22,5.60704918032787,0,22,22,22.5,22,22.5,23,22.5,11.2,-2.30706,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352071",2020-03-01 10:50:00,0,709,0,22,28,22,22,22,22,22,0,0,22,22,22.5,22,22.5,23,22.5,12.2,-2.42676,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352072",2020-03-01 10:51:00,0,711,0,22,28,22,22,22,22,22,0,0,22,22,22.5,22,22.5,23,22.5,12.5,-2.4192,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352073",2020-03-01 10:52:00,0,714,0,22,28,22,22,22,22,22,0,0,22,22,22.5,22,22.5,23,22.5,12,-2.44629,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352074",2020-03-01 10:53:00,0,718,0,22,28,22,22,22,22,22,0,0,22,22.5,22.5,22,22.5,23,22.5,12.2,-2.46771,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352075",2020-03-01 10:54:00,0,722,0,22,28,22,22,22,22,22,0,0,22,22.5,22.5,22,22.5,23,22.5,12.9,-1.87929,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352076",2020-03-01 10:55:00,0,723,0,22,28,22,22,22,22,22,0,0,22,22.5,22.5,22,22.5,23,22.5,11.9,-2.47653,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352077",2020-03-01 10:56:00,0,729,0,22,28,22,22,22,22,22,0,0,22,22.5,22.5,22,22.5,23,22.5,11,-2.48598,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352078",2020-03-01 10:57:00,0,730,0,22,28,22,22,22,22,22,0,0,22,22.5,22.5,22,22.5,23,22.5,10.8,-2.70396,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352079",2020-03-01 10:58:00,0,733,0,22,28,22,22,22,22,22,0,0,22,22.5,22.5,22,22.5,23,22.5,11.4,-2.7216,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352080",2020-03-01 10:59:00,0,737,0,22,28,22,22,22,22,22,0,0,22,22.5,22.5,22,22.5,23,22.5,12,-2.71908,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352081",2020-03-01 11:00:00,0,738,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22,22.5,23,22.5,11.7,-2.72979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352082",2020-03-01 11:01:00,0,740,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22,22.5,23,22.5,11.1,-2.62269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352083",2020-03-01 11:02:00,0,741,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22,22.5,23,22.5,11,-2.64033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352084",2020-03-01 11:03:00,0,742,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22,22.5,23,22.5,10.8,-2.53323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352085",2020-03-01 11:04:00,0,744,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22,22.5,23,22.5,12.6,-2.35683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352086",2020-03-01 11:05:00,0,748,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22,22.5,23,22.5,11.6,-2.38266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352087",2020-03-01 11:06:00,0,751,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22,22.5,23,22.5,12.2,-2.42109,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352088",2020-03-01 11:07:00,0,752,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22,22.5,23,22.5,12.9,-2.54079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352089",2020-03-01 11:08:00,0,755,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22,22.5,23,22.5,13.3,-2.74869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352090",2020-03-01 11:09:00,0,786,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22,22.5,23,22.5,12.7,-2.91123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352091",2020-03-01 11:10:00,0,778,0,22,10,22,22,22,22,22,0,0,22,22.5,22.5,22,22.5,23,22.5,11.8,-2.5452,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352092",2020-03-01 11:11:00,0,766,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,12.9,-2.54709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352093",2020-03-01 11:12:00,0,765,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,13.9,-2.6649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352094",2020-03-01 11:13:00,0,769,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,13.3,-2.66301,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352095",2020-03-01 11:14:00,0,771,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,12.4,-2.68506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352096",2020-03-01 11:15:00,0,770,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,12,-2.68632,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352097",2020-03-01 11:16:00,0,772,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,13.4,-2.71026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352098",2020-03-01 11:17:00,0,775,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,14.6,-2.79783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352099",2020-03-01 11:18:00,0,778,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,15.4,-2.81043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352100",2020-03-01 11:19:00,0,778,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,15.2,-2.9295,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352101",2020-03-01 11:20:00,0,781,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,14.2,-2.93643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352102",2020-03-01 11:21:00,0,786,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,13.9,-2.94399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352103",2020-03-01 11:22:00,0,787,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,13.6,-2.9547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352104",2020-03-01 11:23:00,0,789,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,13.8,-2.95596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352105",2020-03-01 11:24:00,0,791,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,12.2,-2.96226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
