"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"352106",2020-03-01 11:25:00,0,793,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,13.3,-2.9736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352107",2020-03-01 11:26:00,0,795,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,14.4,-2.97486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352108",2020-03-01 11:27:00,0,797,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,12.5,-2.98116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352109",2020-03-01 11:28:00,0,799,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,12.5,-2.99376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352110",2020-03-01 11:29:00,0,803,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,13,-3.01203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352111",2020-03-01 11:30:00,0,803,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,13.8,-3.02526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352112",2020-03-01 11:31:00,0,805,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,14.9,-2.77893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352113",2020-03-01 11:32:00,0,809,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,13.3,-2.69703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352114",2020-03-01 11:33:00,0,810,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,12.3,-2.59623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352115",2020-03-01 11:34:00,0,812,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,11.9,-2.8539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352116",2020-03-01 11:35:00,0,815,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,12.3,-2.9169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352117",2020-03-01 11:36:00,0,817,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,12.1,-3.06873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352118",2020-03-01 11:37:00,0,819,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,12.1,-3.08511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352119",2020-03-01 11:38:00,0,819,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,11.2,-3.08826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352120",2020-03-01 11:39:00,0,820,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,11.1,-3.08133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352121",2020-03-01 11:40:00,0,823,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,11,-3.1122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352122",2020-03-01 11:41:00,0,826,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,10.6,-3.10023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352123",2020-03-01 11:42:00,0,826,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,11.3,-3.087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352124",2020-03-01 11:43:00,0,828,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,11.8,-3.05361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352125",2020-03-01 11:44:00,0,831,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,12,-3.06999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352126",2020-03-01 11:45:00,0,832,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,11.3,-3.08763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352127",2020-03-01 11:46:00,0,833,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,11.9,-3.05739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352128",2020-03-01 11:47:00,0,834,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,12.3,-3.03093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352129",2020-03-01 11:48:00,0,835,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,11.9,-3.0366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352130",2020-03-01 11:49:00,0,835,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,12.6,-3.10653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352131",2020-03-01 11:50:00,0,841,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,11.9,-3.15756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352132",2020-03-01 11:51:00,0,845,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,11.7,-3.1689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352133",2020-03-01 11:52:00,0,841,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,11,-3.17331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352134",2020-03-01 11:53:00,0,842,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,10.7,-3.21678,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352135",2020-03-01 11:54:00,0,843,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,10.8,-3.23568,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352136",2020-03-01 11:55:00,0,845,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,11.7,-3.24513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352137",2020-03-01 11:56:00,0,844,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,11.9,-3.26403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352138",2020-03-01 11:57:00,0,847,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,11.4,-2.96289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352139",2020-03-01 11:58:00,0,850,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,12,-2.95533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352140",2020-03-01 11:59:00,0,850,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,11.7,-2.97423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352141",2020-03-01 12:00:00,0,851,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,13.2,-3.08259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352142",2020-03-01 12:01:00,0,853,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,12.6,-3.32073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352143",2020-03-01 12:02:00,0,854,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,11.6,-3.32136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352144",2020-03-01 12:03:00,0,854,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,11.2,-3.36483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352145",2020-03-01 12:04:00,0,858,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,11.1,-3.38436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352146",2020-03-01 12:05:00,0,859,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,11.8,-3.39633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352147",2020-03-01 12:06:00,0,861,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,11.2,-3.39759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352148",2020-03-01 12:07:00,0,862,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,11.2,-3.39696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352149",2020-03-01 12:08:00,0,862,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22,22.5,23,22.5,12.7,-3.39696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352150",2020-03-01 12:09:00,0,863,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22.5,23,22.5,12.6,-3.38499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352151",2020-03-01 12:10:00,0,863,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22.5,23,22.5,12.2,-3.38499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352152",2020-03-01 12:11:00,0,865,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22.5,23,22.5,12.9,-3.37869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352153",2020-03-01 12:12:00,0,865,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22.5,23,22.5,12.5,-3.39948,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352154",2020-03-01 12:13:00,0,867,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22.5,23,22.5,11.8,-3.40956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352155",2020-03-01 12:14:00,0,866,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22.5,23,22.5,12.5,-3.40893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352156",2020-03-01 12:15:00,0,867,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22.5,23,22.5,12.5,-3.40893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352157",2020-03-01 12:16:00,0,868,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22.5,23,22.5,13.1,-3.38751,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352158",2020-03-01 12:17:00,0,869,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22.5,23,22.5,12.5,-3.39003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352159",2020-03-01 12:18:00,0,871,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22.5,23,22.5,12.1,-3.39696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352160",2020-03-01 12:19:00,0,872,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22.5,23,22.5,12.1,-3.40263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352161",2020-03-01 12:20:00,0,870,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22.5,23,22.5,12.2,-3.39129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352162",2020-03-01 12:21:00,0,873,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22.5,23,22.5,13.3,-3.39129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352163",2020-03-01 12:22:00,0,869,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22.5,23,22.5,13.3,-3.39318,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352164",2020-03-01 12:23:00,0,871,0,22,10,22,22,22,22,22,0,0,22,23,22.5,22.5,22.5,23,22.5,13.2,-3.08826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352165",2020-03-01 12:24:00,0,873,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23,22.5,12.6,-3.09393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352166",2020-03-01 12:25:00,0,873,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23,22.5,12.7,-3.18969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352167",2020-03-01 12:26:00,0,872,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23,22.5,12.1,-3.25143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352168",2020-03-01 12:27:00,0,873,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23,22.5,12.3,-3.38625,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352169",2020-03-01 12:28:00,0,873,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23,22.5,13.5,-3.39003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352170",2020-03-01 12:29:00,0,873,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23,22.5,13.9,-3.40389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352171",2020-03-01 12:30:00,0,876,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23,22.5,12.8,-3.42216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352172",2020-03-01 12:31:00,0,877,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23,22.5,13.1,-3.41901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352173",2020-03-01 12:32:00,0,877,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23,22.5,13,-3.42216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352174",2020-03-01 12:33:00,0,876,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23,22.5,13.6,-3.44043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352175",2020-03-01 12:34:00,0,881,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23,22.5,13.4,-3.52359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352176",2020-03-01 12:35:00,0,879,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23,22.5,14.6,-3.54753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352177",2020-03-01 12:36:00,0,881,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23,22.5,13.7,-3.54249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352178",2020-03-01 12:37:00,0,880,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23,22.5,13.5,-3.55635,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352179",2020-03-01 12:38:00,0,879,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23,22.5,14.3,-3.56076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352180",2020-03-01 12:39:00,0,879,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23,22.5,13.2,-3.54753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352181",2020-03-01 12:40:00,0,879,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23,22.5,13.4,-3.54816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352182",2020-03-01 12:41:00,0,876,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23,22.5,12.7,-3.56076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352183",2020-03-01 12:42:00,0,878,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23,22.5,13,-3.57903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352184",2020-03-01 12:43:00,0,880,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23,22.5,13.3,-3.59289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352185",2020-03-01 12:44:00,0,880,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23,22.5,14.3,-3.59793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352186",2020-03-01 12:45:00,0,880,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23,22.5,13.9,-3.6036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352187",2020-03-01 12:46:00,0,880,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23,22.5,14.1,-3.47823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352188",2020-03-01 12:47:00,0,881,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23,22.5,14.1,-3.29805,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352189",2020-03-01 12:48:00,0,881,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23,22.5,14.8,-3.29049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352190",2020-03-01 12:49:00,0,881,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23,22.5,15,-3.3201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352191",2020-03-01 12:50:00,0,882,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23,22.5,15.5,-3.36609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352192",2020-03-01 12:51:00,0,881,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23,22.5,15.5,-3.60423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352193",2020-03-01 12:52:00,0,883,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23,22.5,14.9,-3.61053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352194",2020-03-01 12:53:00,0,883,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23,22.5,15.2,-3.61683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352195",2020-03-01 12:54:00,0,880,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23,22.5,15.9,-3.61494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352196",2020-03-01 12:55:00,0,881,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23,22.5,15.5,-3.6036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352197",2020-03-01 12:56:00,0,883,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23,22.5,13.9,-3.62691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352198",2020-03-01 12:57:00,0,887,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23,22.5,14.3,-3.6351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352199",2020-03-01 12:58:00,0,884,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23,22.5,14.5,-3.64203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352200",2020-03-01 12:59:00,0,883,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23,22.5,14.3,-3.61809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352201",2020-03-01 13:00:00,0,881,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23,22.5,13.6,-3.62943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352202",2020-03-01 13:01:00,0,882,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23,22.5,14.3,-3.6288,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352203",2020-03-01 13:02:00,0,882,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23,22.5,14.3,-3.62313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352204",2020-03-01 13:03:00,0,879,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23,22.5,13.4,-3.61809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352205",2020-03-01 13:04:00,0,877,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23,22.5,12.8,-3.60927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352206",2020-03-01 13:05:00,0,878,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23,22.5,13.2,-3.61053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352207",2020-03-01 13:06:00,0,879,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23,22.5,13.7,-3.61746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352208",2020-03-01 13:07:00,0,881,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23,22.5,13.6,-3.61746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352209",2020-03-01 13:08:00,0,877,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23,22.5,15.1,-3.6099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352210",2020-03-01 13:09:00,0,881,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23,22.5,14.4,-3.58029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352211",2020-03-01 13:10:00,0,879,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23,22.5,15.3,-3.25899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352212",2020-03-01 13:11:00,0,878,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23,22.5,14.5,-3.213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352213",2020-03-01 13:12:00,0,878,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23,22.5,13.5,-3.22371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352214",2020-03-01 13:13:00,0,883,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23,22.5,14.7,-3.31632,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352215",2020-03-01 13:14:00,0,881,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23,22.5,13.8,-3.49146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352216",2020-03-01 13:15:00,0,787,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23,22.5,14,-3.09456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352217",2020-03-01 13:16:00,0,765,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23,22.5,14.4,-3.04983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352218",2020-03-01 13:17:00,0,803,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23,22.5,15.2,-3.12543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352219",2020-03-01 13:18:00,0,850,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23,22.5,15.9,-3.3642,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352220",2020-03-01 13:19:00,0,894,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23,22.5,15.2,-3.60486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352221",2020-03-01 13:20:00,0,900,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23,22.5,14.5,-3.60486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352222",2020-03-01 13:21:00,0,908,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23,22.5,15.1,-3.66786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352223",2020-03-01 13:22:00,0,918,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23,22.5,14.3,-3.77496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352224",2020-03-01 13:23:00,0,922,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23,22.5,15,-3.7296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352225",2020-03-01 13:24:00,0,921,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,22.5,23,22.5,14.4,-3.7359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352226",2020-03-01 13:25:00,0,930,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,23,23,22.5,14.7,-1.7829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352227",2020-03-01 13:26:00,0,934,0,22,10,22,22,22,22,22,0,0,21.5,23,23,22.5,23,23,22.5,13.9,-3.75543,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"352228",2020-03-01 13:27:00,0,932,0,22,10,22,22,22,22,22,0,0,21.5,23,23,22.5,23,23,22.5,14.1,-3.7674,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"352229",2020-03-01 13:28:00,0,931,0,22,10,22,22,22,22,22,0,0,21.5,23,23,22.5,23,23,22.5,12.8,-3.76866,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"352230",2020-03-01 13:29:00,0,927,0,22,10,22,22,22,22,22,0,0,21.5,23,23,22.5,23,23,22.5,13.5,-3.80772,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"352231",2020-03-01 13:30:00,0,931,0,22,10,22,22,22,22,22,0,0,21.5,23,23,22.5,23,23,22.5,14.6,-3.85497,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"352232",2020-03-01 13:31:00,0,939,0,22,10,22,22,22,22,22,0,0,21.5,23,23,22.5,23,23,22.5,14.3,-3.90159,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"352233",2020-03-01 13:32:00,0.436988,957,0,22,10,22,22,22,22,22,0,0,21.5,23,23,22.5,23,23,22.5,15.5,-3.83859,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"352234",2020-03-01 13:33:00,0.760304,962,0,22,10,22,22,22,22,22,0,0,21.5,23,23,22.5,23,23,22.5,15.1,-3.70251,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"352235",2020-03-01 13:34:00,1.94759,980,0,22,10,22,22,22,22,22,0,0,21.5,23,23,22.5,23,23,22.5,14.7,-3.77559,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"352236",2020-03-01 13:35:00,2.9497,963,0,22,10,22,22,22,22,22,0,0,21.5,23,23,22.5,23,23,22.5,15.5,-3.73905,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"352237",2020-03-01 13:36:00,3.63762,934,0,22,10,22,22,22,22,22,0,0,21.5,23,23,22.5,23,23,22.5,15.4,-3.76866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"352238",2020-03-01 13:37:00,0.744362,916,0,22,10,22,22,22,22,22,0,0,21.5,23,23,22.5,23,23,22.5,15,-3.82851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"352239",2020-03-01 13:38:00,0,880,0,22,10,22,22,22,22,22,0,0,21.5,23,23,22.5,23,23,22.5,14.3,-3.68235,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"352240",2020-03-01 13:39:00,0,888,0,22,10,22,22,22,22,22,0,0,21.5,23,23,22.5,23,23,22.5,14.5,-3.74724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"352241",2020-03-01 13:40:00,0,867,0,22,10,22,22,22,22,22,0,0,21.5,23,23,22.5,23,23,22.5,13.8,-3.59919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"352242",2020-03-01 13:41:00,0,812,0,22,10,22,22,22,22,22,0,0,21.5,23,23,22.5,23,23,22.5,14.6,-3.32829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"352243",2020-03-01 13:42:00,0,780,0,22,10,22,22,22,22,22,0,0,21.5,23,23,22.5,23,23,22.5,15,-2.98116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"352244",2020-03-01 13:43:00,0,662,0,22,10,22,22,22,22,22,0,0,21.5,23,23,22.5,23,23,22.5,13.9,-2.65419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"352245",2020-03-01 13:44:00,0,686,0,22,10,22,22,22,22,22,0,0,21.5,23,23,22.5,23,23,22.5,13.4,-3.1248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"352246",2020-03-01 13:45:00,0,797,0,22,10,22,22,22,22,22,0,0,21.5,23,23,22.5,23,23,22.5,14.5,-3.52296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"352247",2020-03-01 13:46:00,0,851,0,22,10,22,22,22,22,22,0,0,21.5,23,23,22.5,23,23,22.5,14.2,-3.66786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"352248",2020-03-01 13:47:00,0,803,0,22,10,22,22,22,22,22,0,0,21.5,23,23,22.5,23,23,22.5,14.5,-3.33396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"352249",2020-03-01 13:48:00,0,849,0,22,10,22,22,22,22,22,0,0,21.5,23,23,22.5,23,23,22.5,15.1,-3.54249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"352250",2020-03-01 13:49:00,0,831,0,22,10,22,22,22,22,22,0,0,21.5,23,23,22.5,23,23,22.5,14.4,-3.37176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"352251",2020-03-01 13:50:00,0,855,0,22,10,22,22,22,22,22,0,0,21.5,23,23,22.5,23,23,22.5,14.8,-3.58722,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"352252",2020-03-01 13:51:00,0,856,0,22,10,22,22,22,22,22,0,0,21.5,23,23,22.5,23,23,22.5,14.4,-3.60738,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"352253",2020-03-01 13:52:00,0,851,0,22,10,22,22,22,22,22,0,0,21.5,23,23,22.5,23,23,22.5,14.6,-2.08719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"352254",2020-03-01 13:53:00,0,848,0,22,10,22,22,22,22,22,0,0,21.5,23,23,22.5,23,23,22.5,14.6,-3.43539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"352255",2020-03-01 13:54:00,0,846,0,22,10,22,22,22,22,22,0,0,21.5,23,23,22.5,23,23,22.5,14.5,-2.98242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"352256",2020-03-01 13:55:00,1.50302,842,0,22,10,22,22,22,22,22,0,0,21.5,23,23,22.5,23,23,22.5,14.4,-2.71089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,1,1,1
"352257",2020-03-01 13:56:00,0,830,0,22,10,22,22,22,22,22,0,0,21.5,23.5,23,22.5,23,23,22.5,14,-2.58489,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"352258",2020-03-01 13:57:00,2.0505,828,0,22,10,22,22,22,22,22,0,0,21.5,23.5,23,22.5,23,23,22.5,13.9,-2.58804,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"352259",2020-03-01 13:58:00,4.29914,827,0.181,22,10,22,22,22,22,22,0,0,21.5,23.5,23,22.5,23,23,22.5,13.7,-2.63214,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"352260",2020-03-01 13:59:00,5.94927,825,0.6,22,10,22,22,22,22,22,0,0,21.5,23.5,23,22.5,23,23,22.5,14.1,-2.26989,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"352261",2020-03-01 14:00:00,4.95807,817,0.599,22,10,22,22,22,22,22,0,0,21.5,23.5,23,22.5,23,23,22.5,14.1,-2.25729,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"352262",2020-03-01 14:01:00,3.85743,801,0.895,22,10,22,22,22,22,22,0,0,21.5,23.5,23,22.5,23,23,22.5,13.9,-1.29843,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"352263",2020-03-01 14:02:00,3.60362,821,0.489,22,10,22,22,22,22,22,0,0,21.5,23.5,23,22.5,23,23,22.5,14.6,-1.89693,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"352264",2020-03-01 14:03:00,5.21346,812,0.559,22,10,22,22,22,22,22,0,0,21.5,23.5,23,22.5,23,23,22.5,14.7,-1.9215,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"352265",2020-03-01 14:04:00,4.55582,801,0,22,10,22,22,22,22,22,0,0,21.5,23.5,23,22.5,23,23,22.5,14.6,-2.75436,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"352266",2020-03-01 14:05:00,3.24937,806,0,22,10,22,22,22,22,22,0,0,21.5,23.5,23,22.5,23,23,22.5,14.6,-2.69829,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"352267",2020-03-01 14:06:00,5.29957,804,0,22,10,22,22,22,22,22,0,0,21.5,23.5,23,22.5,23,23,22.5,14.3,-2.66238,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"352268",2020-03-01 14:07:00,6.71324,810,0,22,10,22,22,22,22,22,0,0,21.5,23.5,23,22.5,23,23,22.5,14,-2.66868,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"352269",2020-03-01 14:08:00,6.59412,808,0,22,10,22,22,22,22,22,0,0,21.5,23.5,22.5,22.5,23,23,22.5,14.8,-2.66616,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"352270",2020-03-01 14:09:00,5.23024,805,0,22,10,22,22,22,22,22,0,0,21.5,23.5,22.5,22.5,23,23,22.5,13.9,-2.67183,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"352271",2020-03-01 14:10:00,4.54465,803,0,22,10,22,22,22,22,22,0,0,21.5,23,22.5,22.5,23,23,22.5,14,-2.65608,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"352272",2020-03-01 14:11:00,4.49276,802,0,22,10,22,22,22,22,22,0,0,21.5,23,22.5,22.5,23,23,22.5,14.4,-2.62269,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"352273",2020-03-01 14:12:00,4.81947,577,0,22,10,22,22,22,22,22,0,0,21.5,23,23,22.5,23,23,22.5,14.1,-2.7153,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"352274",2020-03-01 14:13:00,4.99239,787,0,22,10,22,22,22,22,22,0,0,21.5,23,23,22.5,23,23,22.5,14.3,-2.53953,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"352275",2020-03-01 14:14:00,5.0355,778,0,22,10,22,22,22,22,22,0,0,21.5,23,23,22.5,23,23,22.5,14,-2.51433,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"352276",2020-03-01 14:15:00,4.93044,779,0,22,10,22,22,22,22,22,0,0,21.5,23,23,22.5,23,23,22.5,13.7,-2.49543,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"352277",2020-03-01 14:16:00,4.47539,776,0,22,10,22,22,22,22,22,0,0,21.5,23,22.5,22.5,23,23,22.5,13.8,-2.48913,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"352278",2020-03-01 14:17:00,4.06079,773,0,22,10,22,22,22,22,22,0,0,21.5,23,22.5,22.5,23,23,22.5,14,-2.4759,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"352279",2020-03-01 14:18:00,3.88723,772,0,22,10,22,22,22,22,22,0,0,21.5,23,22.5,22.5,23,23,22.5,13.7,-2.46645,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"352280",2020-03-01 14:19:00,4.13041,771,0,22,10,22,22,22,22,22,0,0,21.5,23,22.5,22.5,23,23,22.5,14.1,-2.10546,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"352281",2020-03-01 14:20:00,3.43872,771,0,22,10,22,22,22,22,22,0,0,21.5,23,22.5,22.5,23,23,22.5,14.1,-2.10609,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"352282",2020-03-01 14:21:00,4.33362,767,0,22,10,22,22,22,22,22,0,0,21.5,23,23,22.5,23,23,22.5,13.9,-2.10609,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"352283",2020-03-01 14:22:00,3.6761,765,0,22,10,22,22,22,22,22,0,0,21.5,23,23,22.5,23,23,22.5,14.5,-2.13066,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"352284",2020-03-01 14:23:00,3.00389,763,0,22,10,22,22,22,22,22,0,0,21.5,23,23,22.5,23,23,22.5,14.8,-2.38014,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"352285",2020-03-01 14:24:00,2.15437,760,0,22,10,22,22,22,22,22,0,0,21.5,23,23,22.5,23,23,22.5,13.9,-2.35998,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"352286",2020-03-01 14:25:00,2.15245,757,0,22,10,22,22,22,22,22,0,0,21.5,23,23,22.5,23,23,22.5,13.5,-2.37636,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"352287",2020-03-01 14:26:00,1.63903,755,0,22,10,22,22,22,22,22,0,0,21.5,23,23,22.5,23,23,22.5,13.2,-2.36691,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"352288",2020-03-01 14:27:00,1.79068,755,0,22,10,22,22,22,22,22,0,0,21.5,23,23,22.5,23,23,23,13.9,-2.34864,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"352289",2020-03-01 14:28:00,1.86208,751,0,22,10,22,22,22,22,22,0,0,21.5,23,23,22.5,23,23,23,14,-2.3436,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"352290",2020-03-01 14:29:00,1.91686,749,0,22,10,22,22,22,22,22,0,0,21.5,23,23,22.5,23,23,23,13.9,-2.31966,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"352291",2020-03-01 14:30:00,1.88275,744,0,22,10,22,22,22,22,22,0,0,21.5,23,23,22.5,23,23,23,13.8,-2.30139,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"352292",2020-03-01 14:31:00,2.11455,741,0,22,10,22,22,22,22,22,0,0,21.5,23,23,22.5,23,23,23,13.6,-2.3184,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"352293",2020-03-01 14:32:00,2.75385,742,0,22,10,22,22,22,22,22,0,0,21.5,23,23,22.5,23,23,23,13.1,-2.28123,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"352294",2020-03-01 14:33:00,2.30706,746,0,22,10,22,22,22,22,22,0,0,21.5,23,23,22.5,23,23,23,13.6,-2.28753,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"352295",2020-03-01 14:34:00,2.52059,747,0,22,10,22,22,22,22,22,0,0,21.5,23,23,22.5,23,23,23,13.3,-2.28753,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"352296",2020-03-01 14:35:00,2.49081,745,0,22,10,22,22,22,22,22,0,0,21.5,23,23,22.5,23,23,23,14.2,-2.2932,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"352297",2020-03-01 14:36:00,2.47366,750,0,22,10,22,22,22,22,22,0,0,21.5,23,23,22.5,23,23,23,14.1,-2.28438,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"352298",2020-03-01 14:37:00,2.49173,745,0,22,10,22,22,22,22,22,0,0,21.5,23,23,22.5,23,23,23,14.5,-2.2743,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"352299",2020-03-01 14:38:00,2.47643,739,0,22,10,22,22,22,22,22,0,0,21.5,23,23,22.5,23,23,23,14.8,-2.19366,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"352300",2020-03-01 14:39:00,2.49248,733,0,22,10,22,22,22,22,22,0,0,21.5,23,23,22.5,23,23,23,13.5,-2.16846,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"352301",2020-03-01 14:40:00,2.3054,726,0,22,10,22,22,22,22,22,0,0,21.5,23,23,22.5,23,23,23,14,-2.13129,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"352302",2020-03-01 14:41:00,2.11982,718,0,22,10,22,22,22,22,22,0,0,21.5,23,23,22.5,23,23,23,13.7,-2.09349,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"352303",2020-03-01 14:42:00,2.2466,715,0,22,10,22,22,22,22,22,0,0,21.5,23,23,22.5,23,23,23,13.8,-2.08026,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"352304",2020-03-01 14:43:00,2.39148,712,0,22,10,22,22,22,22,22,0,0,21.5,23,23,22.5,23,23,23,14.3,-1.75896,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"352305",2020-03-01 14:44:00,2.74037,707,0,22,10,22,22,22,22,22,0,0,21.5,23,23,22.5,23,23,23,14,-1.70793,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"352306",2020-03-01 14:45:00,3.37149,705,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,23,23,23,13.5,-2.36565,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"352307",2020-03-01 14:46:00,3.34869,704,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,23,23,23,14.3,-2.45196,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"352308",2020-03-01 14:47:00,2.23462,697,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,23,23,23,15.4,-2.62206,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"352309",2020-03-01 14:48:00,1.93948,693,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,23,23,23,15.7,-2.61009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"352310",2020-03-01 14:49:00,1.84635,690,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,23,23,23,15.4,-2.63529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"352311",2020-03-01 14:50:00,0,689,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,23,23,23,14.7,-2.62773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"352312",2020-03-01 14:51:00,0,684,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,23,23,23,14.7,-2.58993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"352313",2020-03-01 14:52:00,0,682,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,23,23,23,14.9,-2.6019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"352314",2020-03-01 14:53:00,0,679,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,23,23,23,13.9,-2.58363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"352315",2020-03-01 14:54:00,0,678,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,23,23,23,13.6,-2.57166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"352316",2020-03-01 14:55:00,0,676,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,23,23,23,13.9,-2.59623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"352317",2020-03-01 14:56:00,0,675,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,23,23,23,14,-2.57103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"352318",2020-03-01 14:57:00,0,672,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,23,23,23,14.1,-2.55213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"352319",2020-03-01 14:58:00,0,669,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,23,23,23,14.5,-2.5515,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"352320",2020-03-01 14:59:00,0,664,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,23,23,23,14.5,-2.5326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"352321",2020-03-01 15:00:00,0,662,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,23,23,23,14.4,-2.50173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"352322",2020-03-01 15:01:00,0,660,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,23,23,23,14.2,-2.49669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"352323",2020-03-01 15:02:00,0,657,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,23,23,23,14,-2.46834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"352324",2020-03-01 15:03:00,0,654,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,23,23,23,14.1,-2.46582,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352325",2020-03-01 15:04:00,0,652,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,23,23,23,14,-2.44629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352326",2020-03-01 15:05:00,0,625,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,23,23,23,14.6,-2.44818,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352327",2020-03-01 15:06:00,0,649,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,23,23,23,14.1,-2.10546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352328",2020-03-01 15:07:00,0,612,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,23,23,23,14.7,-2.08026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352329",2020-03-01 15:08:00,0,646,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,23,23,23,15.1,-2.17602,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352330",2020-03-01 15:09:00,0,643,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,23,23,23,14.9,-2.23713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352331",2020-03-01 15:10:00,0,635,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,23,23,23,14.9,-2.18043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352332",2020-03-01 15:11:00,0,539,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,23,23,23,15.7,-1.5246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352333",2020-03-01 15:12:00,0,537,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,23,23,23,14.6,-2.1357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352334",2020-03-01 15:13:00,0,544,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,23,23,23,14.4,-1.96434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352335",2020-03-01 15:14:00,0,468,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,23,23,23,14.3,-1.75896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352336",2020-03-01 15:15:00,0,583,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,23,23,23,14.6,-2.13066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352337",2020-03-01 15:16:00,0,559,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,23,23,23,14.9,-2.1483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352338",2020-03-01 15:17:00,0,560,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,23,23,23,15.2,-1.78479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352339",2020-03-01 15:18:00,0,605,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,23,23,23,14.2,-2.17413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352340",2020-03-01 15:19:00,0,613,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,23,23,23,14.2,-2.33289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352341",2020-03-01 15:20:00,0,642,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,23,23,23,14.9,-2.39715,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352342",2020-03-01 15:21:00,0,640,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,23,23,23,14.2,-2.35809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352343",2020-03-01 15:22:00,0,638,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,23,23,23,15,-2.36943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352344",2020-03-01 15:23:00,0,636,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,23,23,23,14.4,-2.33226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352345",2020-03-01 15:24:00,0,631,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,23,23,23,15,-2.34801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352346",2020-03-01 15:25:00,0,627,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,23,23,23,14.3,-2.33226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352347",2020-03-01 15:26:00,0,625,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,23,23,23,13.6,-2.31966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352348",2020-03-01 15:27:00,0,624,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,23,23,23,13.6,-2.331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352349",2020-03-01 15:28:00,0,619,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,23,23,23,13.8,-2.2932,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352350",2020-03-01 15:29:00,0,614,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,23,23,23,14.6,-2.01789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352351",2020-03-01 15:30:00,0,610,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,23,23,23,14.5,-1.87236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352352",2020-03-01 15:31:00,0,606,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,23,23,23,14.3,-1.8837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352353",2020-03-01 15:32:00,0,601,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,23,23,23,14.6,-1.95993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352354",2020-03-01 15:33:00,0,594,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,23,23,23,14.5,-1.97946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352355",2020-03-01 15:34:00,0,590,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,23,23,23,14.9,-2.13066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352356",2020-03-01 15:35:00,0,583,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,23,23,23,14.1,-2.09853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352357",2020-03-01 15:36:00,0,581,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,23,23,23,15.2,-2.079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352358",2020-03-01 15:37:00,0,577,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,23,23,23,15.4,-2.0475,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352359",2020-03-01 15:38:00,0,572,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,23,23,23,15.6,-2.02419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352360",2020-03-01 15:39:00,0,569,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,23,23,23,15.6,-2.02671,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352361",2020-03-01 15:40:00,0,564,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,23,23,23,16.8,-2.00214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352362",2020-03-01 15:41:00,0,562,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,23,23,23,14.3,-1.97379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352363",2020-03-01 15:42:00,0,556,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,23,23,23,14.9,-1.92528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352364",2020-03-01 15:43:00,0,552,0,22,10,22,22,22,22,22,0,0,22,23,23,22.5,23,23,23,15,-1.91079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352365",2020-03-01 15:44:00,0,546,0,22,10,22,22,22,22,22,0,0,22,23,23,23,23,23,23,14.3,-1.90512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352366",2020-03-01 15:45:00,0,542,0,22,10,22,22,22,22,22,0,0,22,23,23,23,23,23,23,14.9,-1.89063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352367",2020-03-01 15:46:00,0,539,0,22,10,22,22,22,22,22,0,0,22,23,23,23,23,23,23,14.9,-1.87299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352368",2020-03-01 15:47:00,0,533,0,22,10,22,22,22,22,22,0,0,22,23,23,23,23,23,23,15.1,-1.81629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352369",2020-03-01 15:48:00,0,528,0,22,10,22,22,22,22,22,0,0,22,23,23,23,23,23,23,14.9,-1.79046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352370",2020-03-01 15:49:00,0,521,0,22,10,22,22,22,22,22,0,0,22,23,23,23,23,23,23,15.7,-1.77723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352371",2020-03-01 15:50:00,0,518,0,22,10,22,22,22,22,22,0,0,22,23,23,23,23,23,23,15.5,-1.7514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352372",2020-03-01 15:51:00,0,514,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23,23,14.8,-1.7325,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352373",2020-03-01 15:52:00,0,508,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23,23.5,15.3,-1.67391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352374",2020-03-01 15:53:00,0,504,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23,23.5,14.5,-1.64115,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352375",2020-03-01 15:54:00,0,497,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23,23.5,14.2,-1.67643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352376",2020-03-01 15:55:00,0,493,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23,23.5,14.5,-1.52586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352377",2020-03-01 15:56:00,0,484,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23,23.5,15.1,-1.2726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352378",2020-03-01 15:57:00,0,484,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23,23.5,15.8,-1.21275,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352379",2020-03-01 15:58:00,0,479,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23,23.5,14.1,-1.21779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352380",2020-03-01 15:59:00,0,476,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23,23.5,14.1,-1.31859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352381",2020-03-01 16:00:00,0,461,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23,23.5,15.4,-1.02186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352382",2020-03-01 16:01:00,0,457,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23,23.5,15.7,-1.09116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352383",2020-03-01 16:02:00,0,449,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23,23.5,14.3,-1.03446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352384",2020-03-01 16:03:00,0,386,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23,23.5,14.1,-0.9009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352385",2020-03-01 16:04:00,0,427,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23,23.5,14.3,-1.19826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352386",2020-03-01 16:05:00,0,436,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23,23.5,15,-1.27386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352387",2020-03-01 16:06:00,0,409,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23,23.5,16,-1.08108,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352388",2020-03-01 16:07:00,0,403,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23,23.5,15.8,-1.03572,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352389",2020-03-01 16:08:00,0,347,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23,23.5,14.9,-0.88326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352390",2020-03-01 16:09:00,0,371,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23,23.5,14.9,-0.95193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352391",2020-03-01 16:10:00,0,299,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23,23.5,14.2,-0.72513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352392",2020-03-01 16:11:00,0,391,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23,23.5,14.2,-1.06092,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352393",2020-03-01 16:12:00,0,385,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23,23.5,14.5,-1.05777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352394",2020-03-01 16:13:00,0,429,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23,23.5,14.6,-1.16235,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352395",2020-03-01 16:14:00,0,353,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23,23.5,13.9,-0.84861,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352396",2020-03-01 16:15:00,0,334,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23,23.5,13.7,-0.79443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352397",2020-03-01 16:16:00,0,275,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23,23.5,13.4,-0.5481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352398",2020-03-01 16:17:00,0,274,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23.5,23.5,13,-0.53046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352399",2020-03-01 16:18:00,0,253,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23.5,23.5,13.3,-0.46179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352400",2020-03-01 16:19:00,0,236,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23.5,23.5,13.2,-0.41769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352401",2020-03-01 16:20:00,0,214,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23.5,23.5,13.4,-0.45738,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352402",2020-03-01 16:21:00,0,259,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23.5,23.5,13.3,-0.66087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352403",2020-03-01 16:22:00,0,325,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23.5,23.5,13.6,-0.73143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352404",2020-03-01 16:23:00,0,193,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23.5,23.5,13.3,-0.03213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352405",2020-03-01 16:24:00,0,237,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23.5,23.5,13.3,-0.12852,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352406",2020-03-01 16:25:00,0,227,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23.5,23.5,13.3,-0.12096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352407",2020-03-01 16:26:00,0,244,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23.5,23.5,13.3,-0.14553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352408",2020-03-01 16:27:00,0,189,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23.5,23.5,13.3,-0.20979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352409",2020-03-01 16:28:00,0,190,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23.5,23.5,13.3,-0.36099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352410",2020-03-01 16:29:00,0,204,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23.5,23.5,13.3,-0.3969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352411",2020-03-01 16:30:00,0,190,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23.5,23.5,13.3,-0.34146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352412",2020-03-01 16:31:00,0,177,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23,23.5,13.3,-0.32823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352413",2020-03-01 16:32:00,0,182,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23,23.5,13.3,-0.36603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352414",2020-03-01 16:33:00,0,181,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23,23.5,13.3,-0.37863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352415",2020-03-01 16:34:00,0,188,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23,23.5,13.3,-0.36162,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352416",2020-03-01 16:35:00,0,181,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23,23.5,13.2,-0.37485,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352417",2020-03-01 16:36:00,0,181,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23,23.5,13,-0.37296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352418",2020-03-01 16:37:00,0,180,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23,23.5,12.9,-0.36603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352419",2020-03-01 16:38:00,0,175,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23,23.5,12.7,-0.37233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352420",2020-03-01 16:39:00,0,171,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23,23.5,12.7,-0.32445,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352421",2020-03-01 16:40:00,0,165,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23,23.5,12.7,-0.31626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352422",2020-03-01 16:41:00,0,169,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23,23.5,12.7,-0.32319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352423",2020-03-01 16:42:00,0,168,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23,23.5,12.7,-0.33705,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352424",2020-03-01 16:43:00,0,164,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23,23.5,12.7,-0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352425",2020-03-01 16:44:00,0,162,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23,23.5,12.7,-0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352426",2020-03-01 16:45:00,0,153,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23,23.5,12.7,-0.26208,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352427",2020-03-01 16:46:00,0,145,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23,23.5,12.7,-0.23121,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352428",2020-03-01 16:47:00,0,141,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23,23.5,12.7,-0.18459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352429",2020-03-01 16:48:00,0,137,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23,23.5,12.7,-0.20853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352430",2020-03-01 16:49:00,0,134,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23,23.5,12.7,-0.20223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352431",2020-03-01 16:50:00,0,132,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23,23.5,12.7,-0.18963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352432",2020-03-01 16:51:00,0,130,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23,23.5,12.7,-0.17829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352433",2020-03-01 16:52:00,0,122,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23,23.5,12.6,-0.13797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352434",2020-03-01 16:53:00,0,119,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23,23.5,12.5,-0.11529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
