"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"352435",2020-03-01 16:54:00,0,117,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23,23.5,12.5,0.1827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352436",2020-03-01 16:55:00,0,114,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23,23.5,12.5,0.2142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352437",2020-03-01 16:56:00,0,112,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23,23.5,12.5,0.21357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352438",2020-03-01 16:57:00,0,110,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23,23.5,12.5,0.11907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352439",2020-03-01 16:58:00,0,106,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23,23.5,12.5,-0.05166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352440",2020-03-01 16:59:00,0,103,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23,23.5,12.5,-0.0441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352441",2020-03-01 17:00:00,0,102,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23,23.5,12.5,-0.03591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352442",2020-03-01 17:01:00,0,99,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23,23.5,12.4,-0.02646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352443",2020-03-01 17:02:00,0,97,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23,23.5,12.4,-0.02016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352444",2020-03-01 17:03:00,0,96,0,22,10,22,22,22,22,22,0,0,22.5,23,23,23,23,23,23.5,12.4,-0.00882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352445",2020-03-01 17:04:00,0,95,0,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23.5,12.4,-0.00189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352446",2020-03-01 17:05:00,0,92,0,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23.5,12.4,0.00441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352447",2020-03-01 17:06:00,0,90,0,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23.5,12.4,0.000629999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352448",2020-03-01 17:07:00,0,90,0,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23.5,12.4,0.00063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352449",2020-03-01 17:08:00,0,86,0,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23.5,12.4,0.00504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352450",2020-03-01 17:09:00,0,84,0,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23.5,12.3,-0.00756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352451",2020-03-01 17:10:00,0,81,0,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23.5,12.3,-0.00693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352452",2020-03-01 17:11:00,0,80,0,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23.5,12.3,0.02331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352453",2020-03-01 17:12:00,0,78,0,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23.5,12.2,0.03654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352454",2020-03-01 17:13:00,0,76,0,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23.5,12.2,0.05607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352455",2020-03-01 17:14:00,0,73,0,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23.5,12.1,0.08001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352456",2020-03-01 17:15:00,0,71,0,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23.5,12.1,0.07623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352457",2020-03-01 17:16:00,0,68,0,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23.5,12.1,0.07434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352458",2020-03-01 17:17:00,0,68,0,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23.5,12.1,0.07497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352459",2020-03-01 17:18:00,0,65,0,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23.5,12.1,0.13545,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352460",2020-03-01 17:19:00,0,62,0,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23.5,12.1,0.14175,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352461",2020-03-01 17:20:00,0,61,0,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23.5,12.1,0.16317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352462",2020-03-01 17:21:00,0,58,0,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23.5,12.2,0.18081,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352463",2020-03-01 17:22:00,0,56,0,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23.5,12.2,0.17703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352464",2020-03-01 17:23:00,0,54,0,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23.5,12.2,0.22113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352465",2020-03-01 17:24:00,0,53,0,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23.5,12.2,0.25893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352466",2020-03-01 17:25:00,0,51,0,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23.5,12.2,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352467",2020-03-01 17:26:00,0,48,0,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23.5,12.2,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352468",2020-03-01 17:27:00,0,48,3.313,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23.5,12.2,6.06627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352469",2020-03-01 17:28:00,0,47,3.226,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23.5,12.1,5.95224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352470",2020-03-01 17:29:00,0,45,3.223,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23.5,12.1,5.88798,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352471",2020-03-01 17:30:00,0,44,3.211,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23.5,12.1,5.8212,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352472",2020-03-01 17:31:00,0,42,3.142,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,12.1,3.63384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352473",2020-03-01 17:32:00,0,42,3.219,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,12,1.32237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352474",2020-03-01 17:33:00,0,40,0.042,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,12,0.41958,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352475",2020-03-01 17:34:00,0,39,2.141,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,12,2.65104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352476",2020-03-01 17:35:00,0,39,2.404,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,12,1.9215,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352477",2020-03-01 17:36:00,0,37,0,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,11.9,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352478",2020-03-01 17:37:00,0,37,0.034,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,11.9,0.41391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352479",2020-03-01 17:38:00,0,36,0.04,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,11.8,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352480",2020-03-01 17:39:00,0,36,0.042,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,11.8,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352481",2020-03-01 17:40:00,0,35,0.039,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,11.8,0.42021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352482",2020-03-01 17:41:00,0,35,0.036,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,11.8,0.42588,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352483",2020-03-01 17:42:00,0,35,0,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,11.7,0.35406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352484",2020-03-01 17:43:00,0,33,0,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,11.7,0.37611,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352485",2020-03-01 17:44:00,0,34,0,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,11.7,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352486",2020-03-01 17:45:00,0,33,0,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,11.7,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352487",2020-03-01 17:46:00,0,32,0.97,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,11.7,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352488",2020-03-01 17:47:00,0,32,2.171,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,11.7,2.57166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352489",2020-03-01 17:48:00,0,30,0,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,11.7,0.37233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352490",2020-03-01 17:49:00,0,30,0,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,11.7,0.39249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352491",2020-03-01 17:50:00,0,28,0.009,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,11.6,0.3843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352492",2020-03-01 17:51:00,0,28,2.404,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,11.6,2.84067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352493",2020-03-01 17:52:00,0,27,2.203,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,11.6,2.6397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352494",2020-03-01 17:53:00,0,26,0,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,11.6,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352495",2020-03-01 17:54:00,0,24,0,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,11.6,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352496",2020-03-01 17:55:00,0,23,0.009,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,11.6,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352497",2020-03-01 17:56:00,0,21,0.981,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,11.6,0.50715,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352498",2020-03-01 17:57:00,0,21,2.225,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,11.6,2.80161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352499",2020-03-01 17:58:00,0,19,0,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,11.6,0.52416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352500",2020-03-01 17:59:00,0,18,0,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,11.7,0.8379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352501",2020-03-01 18:00:00,0,17,0,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,11.7,0.84483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352502",2020-03-01 18:01:00,0,16,0.052,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,11.7,0.83223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352503",2020-03-01 18:02:00,0,16,2.186,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,11.7,3.26151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352504",2020-03-01 18:03:00,0,14,0,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,11.7,0.69363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352505",2020-03-01 18:04:00,0,13,0,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,11.6,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352506",2020-03-01 18:05:00,0,13,0,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,11.6,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352507",2020-03-01 18:06:00,0,12,0.014,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,11.5,0.567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352508",2020-03-01 18:07:00,0,11,2.203,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,11.5,3.09204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352509",2020-03-01 18:08:00,0,9,0.755,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,11.5,1.7577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352510",2020-03-01 18:09:00,0,9,0,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,11.5,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352511",2020-03-01 18:10:00,0,9,0.01,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,11.4,0.5481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352512",2020-03-01 18:11:00,0,9,0,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,11.4,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352513",2020-03-01 18:12:00,0,9,2.465,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,11.3,3.03786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352514",2020-03-01 18:13:00,0,8,0,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,11.3,2.78271,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352515",2020-03-01 18:14:00,0,8,0,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,11.3,0.55881,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352516",2020-03-01 18:15:00,0,7,0.047,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,11.4,0.63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352517",2020-03-01 18:16:00,0,7,0.051,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,11.4,0.63252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352518",2020-03-01 18:17:00,0,7,2.202,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,11.3,3.04101,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352519",2020-03-01 18:18:00,0,6,0.061,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,11.2,0.819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352520",2020-03-01 18:19:00,0,5,0.061,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,11.2,0.83601,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352521",2020-03-01 18:20:00,0,5,2.213,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,11.2,3.024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352522",2020-03-01 18:21:00,0,7,1.031,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,11.2,0.83097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352523",2020-03-01 18:22:00,0,7,2.174,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,11.2,3.00132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352524",2020-03-01 18:23:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,11.3,0.79191,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352525",2020-03-01 18:24:00,0,0,2.162,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,11.3,2.98557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352526",2020-03-01 18:25:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,11.4,0.77679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352527",2020-03-01 18:26:00,0,0,2.185,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,11.5,3.1752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352528",2020-03-01 18:27:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,11.4,0.7497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352529",2020-03-01 18:28:00,0,0,2.189,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,11.1,3.23568,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352530",2020-03-01 18:29:00,0,0,0.017,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,11,0.78561,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352531",2020-03-01 18:30:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,11.2,0.78561,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352532",2020-03-01 18:31:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,11.2,0.75789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352533",2020-03-01 18:32:00,0,0,2.44,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,11.2,3.2193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352534",2020-03-01 18:33:00,0,0,2.164,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,11.3,3.15567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352535",2020-03-01 18:34:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,23,23,23,11.2,1.04517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352536",2020-03-01 18:35:00,0,0,0.025,22,10,22,22,22,22,22,0,0,23,23,22.5,23,23,23,23,11.2,1.08864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352537",2020-03-01 18:36:00,0,0,0.025,22,10,22,22,22,22,22,0,0,23,23,22.5,23,23,23,23,11.2,1.02627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352538",2020-03-01 18:37:00,0,0,2.432,22,10,22,22,22,22,22,0,0,23,23,22.5,23,23,23,23,11.1,3.40452,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352539",2020-03-01 18:38:00,0,0,0.025,22,10,22,22,22,22,22,0,0,23,23,22.5,23,23,23,23,11,0.75537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352540",2020-03-01 18:39:00,0,0,0.025,22,10,22,22,22,22,22,0,0,23,23,22.5,23,23,23,23,11,0.7623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352541",2020-03-01 18:40:00,0,0,2.434,22,10,22,22,22,22,22,0,0,23,23,22.5,23,23,23,23,11,3.23064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352542",2020-03-01 18:41:00,0,0,0.025,22,10,22,22,22,22,22,0,0,23,23,22.5,23,23,23,23,11,1.97442,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352543",2020-03-01 18:42:00,0,0,0.025,22,10,22,22,22,22,22,0,0,23,23,22.5,23,23,23,23,11,0.77994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352544",2020-03-01 18:43:00,0,0,0.025,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,10.9,1.93662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352545",2020-03-01 18:44:00,0,0,0.025,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,10.9,0.93681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352546",2020-03-01 18:45:00,0,0,0.025,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,10.9,3.41397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352547",2020-03-01 18:46:00,0,0,0.025,22,10,22,22,22,22,22,0,0,22.5,23,22.5,23,23,23,23,10.8,0.8127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352548",2020-03-01 18:47:00,0,0,0.025,22,10,22,22,22,22,22,0,0,23,23,22.5,23,23,23,23,10.9,2.961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352549",2020-03-01 18:48:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,23,23,23,10.9,0.75474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352550",2020-03-01 18:49:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,23,23,23,10.9,0.74907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352551",2020-03-01 18:50:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,23,23,23,11,0.75411,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352552",2020-03-01 18:51:00,0,0,2.392,22,10,22,22,22,22,22,0,0,23,23,22.5,23,23,23,23,11,1.82007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352553",2020-03-01 18:52:00,0,0,0.024,22,10,22,22,22,22,22,0,0,23,23,22.5,23,23,23,23,10.8,0.80703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352554",2020-03-01 18:53:00,0,0,0.025,22,10,22,22,22,22,22,0,0,23,23,22.5,23,23,23,23,10.8,0.8064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352555",2020-03-01 18:54:00,0,0,0.024,22,10,22,22,22,22,22,0,0,23,23,22.5,23,23,23,23,10.8,0.79947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352556",2020-03-01 18:55:00,0,0,0.024,22,10,22,22,22,22,22,0,0,23,23,22.5,23,23,23,23,10.9,0.81081,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352557",2020-03-01 18:56:00,0,0,0.034,22,10,22,22,22,22,22,0,0,23,23,22.5,23,23,23,23,10.9,0.94374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352558",2020-03-01 18:57:00,0,0,0.025,22,10,22,22,22,22,22,0,0,23,23,22.5,23,23,23,23,10.9,0.82404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352559",2020-03-01 18:58:00,0,0,0.024,22,10,22,22,22,22,22,0,0,23,23,22.5,23,23,23,23,10.8,0.81207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352560",2020-03-01 18:59:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,23,23,23,10.8,0.86184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352561",2020-03-01 19:00:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,23,23,23,10.8,0.86751,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352562",2020-03-01 19:01:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,23,23,23,10.8,0.89334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352563",2020-03-01 19:02:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,23,23,23,10.8,0.86562,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352564",2020-03-01 19:03:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,23,23,23,10.8,0.85617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352565",2020-03-01 19:04:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,23,23,23,10.8,0.84987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352566",2020-03-01 19:05:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,23,23,23,10.8,0.86184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352567",2020-03-01 19:06:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,23,23,23,10.9,0.85617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352568",2020-03-01 19:07:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,23,23,23,11,0.86184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352569",2020-03-01 19:08:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,23,23,23,11.1,0.85617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352570",2020-03-01 19:09:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,23,23,23,11.1,0.86877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352571",2020-03-01 19:10:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,23,23,23,11.2,0.86184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352572",2020-03-01 19:11:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,23,23,23,11.2,0.86499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352573",2020-03-01 19:12:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,23,23,23,11.3,0.85869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352574",2020-03-01 19:13:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,23,23,23,11.3,0.88326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352575",2020-03-01 19:14:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,23,23,23,11.2,0.92547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352576",2020-03-01 19:15:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,23,23,23,11.2,1.19637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352577",2020-03-01 19:16:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,23,23,23,11.2,1.21464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352578",2020-03-01 19:17:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,23,23,23,11.3,1.17873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352579",2020-03-01 19:18:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,23,23,23,11.3,1.07604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352580",2020-03-01 19:19:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,23,23,23,11.2,0.88137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352581",2020-03-01 19:20:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,23,23,23,11.1,0.88389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352582",2020-03-01 19:21:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,23,23,23,11.1,0.8631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352583",2020-03-01 19:22:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,23,23,23,11.1,0.8757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352584",2020-03-01 19:23:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,23,23,23,11.2,0.87507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352585",2020-03-01 19:24:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,23,23,23,11.2,0.88074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352586",2020-03-01 19:25:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,23,23,23,11.1,0.88389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352587",2020-03-01 19:26:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,23,23,23,23,11,0.87507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352588",2020-03-01 19:27:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,23,23,23,10.8,0.87507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352589",2020-03-01 19:28:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,23,23,23,10.7,0.88137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352590",2020-03-01 19:29:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,23,23,23,10.3,0.87444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352591",2020-03-01 19:30:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,23,23,23,8.5,0.87444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352592",2020-03-01 19:31:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,23,23,23,6.3,0.87444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352593",2020-03-01 19:32:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,23,23,23,6.2,0.86877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352594",2020-03-01 19:33:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,23,23,23,6.1,0.85554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352595",2020-03-01 19:34:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,23,23,23,6.2,0.84294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352596",2020-03-01 19:35:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,23,23,23,6.3,0.84861,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352597",2020-03-01 19:36:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,23,23,23,6.6,0.84294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352598",2020-03-01 19:37:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,23,23,23,6.8,0.84294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352599",2020-03-01 19:38:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,23,23,23,6.8,0.83727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352600",2020-03-01 19:39:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,23,23,23,6.9,0.84168,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352601",2020-03-01 19:40:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,23,23,23,6.8,0.83727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352602",2020-03-01 19:41:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,23,23,23,6.9,0.87759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352603",2020-03-01 19:42:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,23,23,23,7,0.86247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352604",2020-03-01 19:43:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,23,23,23,7,0.87381,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352605",2020-03-01 19:44:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,23,23,23,7,0.86184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352606",2020-03-01 19:45:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,23,23,23,7,0.86814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352607",2020-03-01 19:46:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,23,23,23,7.1,0.8631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352608",2020-03-01 19:47:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,23,23,23,7.1,0.86877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352609",2020-03-01 19:48:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,23,23,23,7.1,0.86247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352610",2020-03-01 19:49:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,23,23,23,7.1,0.86877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352611",2020-03-01 19:50:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,23,23,23,7.3,0.86877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352612",2020-03-01 19:51:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,23,23,23,7.2,0.87255,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352613",2020-03-01 19:52:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,23,23,23,7.3,0.86814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352614",2020-03-01 19:53:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,23,23,23,7.3,0.86247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352615",2020-03-01 19:54:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,23,23,23,7.5,0.85806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352616",2020-03-01 19:55:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,23,23,23,7.3,0.86877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352617",2020-03-01 19:56:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,23,23,23,7.4,0.86247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352618",2020-03-01 19:57:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,23,23,7.4,0.86247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352619",2020-03-01 19:58:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,23,23,7.4,0.87381,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352620",2020-03-01 19:59:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,23,23,7.4,0.87381,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352621",2020-03-01 20:00:00,0.0160424,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,23,23,7.5,0.84294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352622",2020-03-01 20:01:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,23,23,7.6,0.98154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352623",2020-03-01 20:02:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,23,23,7.7,1.15227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352624",2020-03-01 20:03:00,0.0295981,0,0.059,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,23,23,7.5,1.18314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352625",2020-03-01 20:04:00,0,0,0.28,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,23,23,7.2,1.45467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352626",2020-03-01 20:05:00,0,0,0.284,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,23,23,7.2,1.39734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352627",2020-03-01 20:06:00,0,0,0.278,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,23,23,7.1,1.24677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352628",2020-03-01 20:07:00,0,0,0.063,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,23,23,7.1,0.90657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352629",2020-03-01 20:08:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,23,22.5,7,0.94374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352630",2020-03-01 20:09:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,23,22.5,7,0.87633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352631",2020-03-01 20:10:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,23,22.5,6.9,0.87507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352632",2020-03-01 20:11:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,23,22.5,6.9,0.87507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352633",2020-03-01 20:12:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,23,22.5,6.8,0.88011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352634",2020-03-01 20:13:00,0.0179882,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,23,22.5,6.8,0.8505,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352635",2020-03-01 20:14:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,23,22.5,6.7,0.87381,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352636",2020-03-01 20:15:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,23,22.5,6.7,0.8694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352637",2020-03-01 20:16:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,23,22.5,6.6,0.8694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352638",2020-03-01 20:17:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,23,22.5,6.6,0.8631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352639",2020-03-01 20:18:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,23,22.5,6.5,0.86877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352640",2020-03-01 20:19:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,23,22.5,6.6,0.86373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352641",2020-03-01 20:20:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,23,22.5,6.6,0.8694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352642",2020-03-01 20:21:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,23,22.5,6.5,0.86751,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352643",2020-03-01 20:22:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,23,22.5,6.5,0.87444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352644",2020-03-01 20:23:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,23,22.5,6.5,0.87444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352645",2020-03-01 20:24:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,23,22.5,6.5,0.86247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352646",2020-03-01 20:25:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,23,22.5,6.5,0.86877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352647",2020-03-01 20:26:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,23,22.5,6.5,0.85617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352648",2020-03-01 20:27:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,23,22.5,6.6,0.86121,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352649",2020-03-01 20:28:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,23,22.5,6.5,0.8316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352650",2020-03-01 20:29:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,23,22.5,6.5,0.84357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352651",2020-03-01 20:30:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,23,22.5,6.5,0.83727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352652",2020-03-01 20:31:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,23,22.5,6.4,0.94185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352653",2020-03-01 20:32:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,23,22.5,6.5,0.83223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352654",2020-03-01 20:33:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,23,22.5,6.5,0.83097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352655",2020-03-01 20:34:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,23,22.5,6.5,0.83727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352656",2020-03-01 20:35:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,23,22.5,6.5,0.90594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352657",2020-03-01 20:36:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,23,22.5,6.5,0.89334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352658",2020-03-01 20:37:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,23,22.5,6.6,0.83097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352659",2020-03-01 20:38:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,23,22.5,6.6,0.85554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352660",2020-03-01 20:39:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,23,22.5,6.6,0.85428,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352661",2020-03-01 20:40:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,23,22.5,6.6,0.85428,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352662",2020-03-01 20:41:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,22.5,22.5,6.6,0.85176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352663",2020-03-01 20:42:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,22.5,22.5,6.7,0.84987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352664",2020-03-01 20:43:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,22.5,22.5,6.6,0.8694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352665",2020-03-01 20:44:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,22.5,22.5,6.8,0.87822,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352666",2020-03-01 20:45:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,22.5,22.5,6.8,0.87507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352667",2020-03-01 20:46:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,22.5,22.5,6.7,0.88137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352668",2020-03-01 20:47:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,22.5,22.5,6.7,0.88137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352669",2020-03-01 20:48:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,22.5,22.5,6.7,0.8757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352670",2020-03-01 20:49:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,22.5,22.5,6.8,0.88011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352671",2020-03-01 20:50:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,22.5,22.5,6.8,0.87507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352672",2020-03-01 20:51:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,22.5,22.5,6.8,0.88515,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352673",2020-03-01 20:52:00,0.0133256,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,22.5,22.5,6.8,0.87507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352674",2020-03-01 20:53:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,22.5,22.5,6.8,0.87507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352675",2020-03-01 20:54:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,22.5,22.5,6.8,0.88641,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352676",2020-03-01 20:55:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,22.5,22.5,6.7,0.88389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352677",2020-03-01 20:56:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,22.5,22.5,6.6,0.8694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352678",2020-03-01 20:57:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,22.5,22.5,6.6,0.86877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352679",2020-03-01 20:58:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,22.5,22.5,6.6,0.8694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352680",2020-03-01 20:59:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,22.5,22.5,6.6,0.87003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352681",2020-03-01 21:00:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,22.5,22.5,6.5,0.88074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352682",2020-03-01 21:01:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,22.5,22.5,6.5,0.8631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352683",2020-03-01 21:02:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,22.5,22.5,6.5,0.88074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352684",2020-03-01 21:03:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,22.5,22.5,6.5,0.87129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352685",2020-03-01 21:04:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,22.5,22.5,6.5,0.86814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352686",2020-03-01 21:05:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,22.5,22.5,6.6,0.87507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352687",2020-03-01 21:06:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,22.5,22.5,6.7,0.87507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352688",2020-03-01 21:07:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,22.5,22.5,6.7,0.92547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352689",2020-03-01 21:08:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,22.5,22.5,6.6,1.13274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352690",2020-03-01 21:09:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,22.5,22.5,6.7,1.17117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352691",2020-03-01 21:10:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,22.5,22.5,6.7,1.15668,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352692",2020-03-01 21:11:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,22.5,22.5,6.7,1.01997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352693",2020-03-01 21:12:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,22.5,22.5,6.7,0.8631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352694",2020-03-01 21:13:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,22.5,22.5,6.7,0.86814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352695",2020-03-01 21:14:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,22.5,22.5,6.7,0.85554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352696",2020-03-01 21:15:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,22.5,22.5,6.6,0.86247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352697",2020-03-01 21:16:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,22.5,22.5,6.7,0.86247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352698",2020-03-01 21:17:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,22.5,22.5,6.7,0.86247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352699",2020-03-01 21:18:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,22.5,22.5,6.7,0.86814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352700",2020-03-01 21:19:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,22.5,22.5,6.7,0.86184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352701",2020-03-01 21:20:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,22.5,22.5,6.7,0.86184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352702",2020-03-01 21:21:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,22.5,22.5,6.8,0.84924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352703",2020-03-01 21:22:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,22.5,22.5,6.8,0.85617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352704",2020-03-01 21:23:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,22.5,22.5,6.8,0.8568,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352705",2020-03-01 21:24:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,22.5,22.5,6.8,0.85554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352706",2020-03-01 21:25:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,22.5,22.5,6.8,0.86058,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352707",2020-03-01 21:26:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,22.5,22.5,6.9,0.85554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352708",2020-03-01 21:27:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,22.5,22.5,6.9,0.85617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352709",2020-03-01 21:28:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,22.5,22.5,6.9,0.85491,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352710",2020-03-01 21:29:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,22.5,22.5,6.9,0.85554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352711",2020-03-01 21:30:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,22.5,22.5,6.8,0.86184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352712",2020-03-01 21:31:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,22.5,22.5,6.7,0.84294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352713",2020-03-01 21:32:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,22.5,22.5,6.8,0.84294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352714",2020-03-01 21:33:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,22.5,22.5,6.7,0.83097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352715",2020-03-01 21:34:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,22.5,22.5,6.7,0.83664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352716",2020-03-01 21:35:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,22.5,22.5,6.6,0.83034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352717",2020-03-01 21:36:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,22.5,22.5,6.6,0.83664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352718",2020-03-01 21:37:00,0,0,0,22,10,22,22,22,22,22,0,0,23,23,22.5,22.5,22.5,22.5,22.5,6.6,0.83223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352719",2020-03-01 21:38:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,22.5,22.5,22.5,22.5,6.6,0.83727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352720",2020-03-01 21:39:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,6.6,0.83097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352721",2020-03-01 21:40:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,6.6,0.83727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352722",2020-03-01 21:41:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,6.5,0.82845,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352723",2020-03-01 21:42:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,6.5,0.83412,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352724",2020-03-01 21:43:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,22.5,22.5,22.5,22.5,6.5,0.82467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352725",2020-03-01 21:44:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,22.5,22.5,22.5,22.5,6.7,0.83097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352726",2020-03-01 21:45:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,22.5,22.5,22.5,22.5,6.6,0.86814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352727",2020-03-01 21:46:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,22.5,22.5,22.5,22.5,6.5,0.87444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352728",2020-03-01 21:47:00,0,0,0,22,10,22,22,22,22,22,0,0,23,22.5,22.5,22.5,22.5,22.5,22.5,6.6,0.88704,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352729",2020-03-01 21:48:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,6.6,0.86877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352730",2020-03-01 21:49:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,6.6,0.88011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352731",2020-03-01 21:50:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,6.6,0.89271,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352732",2020-03-01 21:51:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,6.6,0.88767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352733",2020-03-01 21:52:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,6.5,0.88074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352734",2020-03-01 21:53:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,6.6,0.87192,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352735",2020-03-01 21:54:00,0.0130261,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,6.6,0.84987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352736",2020-03-01 21:55:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,6.7,0.8631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352737",2020-03-01 21:56:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,6.6,0.87003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352738",2020-03-01 21:57:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,6.6,0.86877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352739",2020-03-01 21:58:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,6.6,0.88137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352740",2020-03-01 21:59:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,6.6,0.86877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352741",2020-03-01 22:00:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,6.7,0.67851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352742",2020-03-01 22:01:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,6.6,0.69741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352743",2020-03-01 22:02:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,6.6,0.69426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352744",2020-03-01 22:03:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,6.6,0.71757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352745",2020-03-01 22:04:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,6.7,0.66654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352746",2020-03-01 22:05:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,6.7,0.69174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352747",2020-03-01 22:06:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,6.7,0.68607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352748",2020-03-01 22:07:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,6.7,0.68166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352749",2020-03-01 22:08:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,6.7,0.68481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352750",2020-03-01 22:09:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,6.8,0.68481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352751",2020-03-01 22:10:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,6.8,0.6741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352752",2020-03-01 22:11:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,6.8,0.68292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352753",2020-03-01 22:12:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,6.8,0.94563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352754",2020-03-01 22:13:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,6.9,1.00359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352755",2020-03-01 22:14:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,6.9,0.99414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352756",2020-03-01 22:15:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,6.9,0.89334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352757",2020-03-01 22:16:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,6.9,0.69237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352758",2020-03-01 22:17:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,6.9,0.6867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352759",2020-03-01 22:18:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,6.8,0.6867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352760",2020-03-01 22:19:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,6.9,0.69174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352761",2020-03-01 22:20:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,6.8,0.69363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352762",2020-03-01 22:21:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,6.8,0.69174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352763",2020-03-01 22:22:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,6.7,0.69426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352764",2020-03-01 22:23:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,6.7,0.69048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352765",2020-03-01 22:24:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,6.8,0.69174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352766",2020-03-01 22:25:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,6.7,0.68859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
