"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"352767",2020-03-01 22:26:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,6.7,0.69237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352768",2020-03-01 22:27:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,6.8,0.69111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352769",2020-03-01 22:28:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,6.9,0.68607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352770",2020-03-01 22:29:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,6.9,0.69174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352771",2020-03-01 22:30:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,6.9,0.69237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352772",2020-03-01 22:31:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,6.9,0.68607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352773",2020-03-01 22:32:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,6.8,0.68544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352774",2020-03-01 22:33:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,6.8,0.67977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352775",2020-03-01 22:34:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,6.8,0.68607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352776",2020-03-01 22:35:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,6.8,0.6804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352777",2020-03-01 22:36:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,6.7,0.6741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352778",2020-03-01 22:37:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,6.7,0.68607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352779",2020-03-01 22:38:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,6.5,0.68544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352780",2020-03-01 22:39:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,6.4,0.68544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352781",2020-03-01 22:40:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,6.2,0.6804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352782",2020-03-01 22:41:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,6,0.68544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352783",2020-03-01 22:42:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,6.1,0.68544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352784",2020-03-01 22:43:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,6.1,0.67977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352785",2020-03-01 22:44:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,6,0.67347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352786",2020-03-01 22:45:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,5.9,0.67914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352787",2020-03-01 22:46:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,5.9,0.67851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352788",2020-03-01 22:47:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,5.9,0.6741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352789",2020-03-01 22:48:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,5.9,0.67914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352790",2020-03-01 22:49:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,5.9,0.67536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352791",2020-03-01 22:50:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,5.8,0.67221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352792",2020-03-01 22:51:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,5.9,0.67914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352793",2020-03-01 22:52:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,5.9,0.67788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352794",2020-03-01 22:53:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,5.9,0.64764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352795",2020-03-01 22:54:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,6,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352796",2020-03-01 22:55:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,5.8,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352797",2020-03-01 22:56:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,5.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352798",2020-03-01 22:57:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,5.9,0.31878,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352799",2020-03-01 22:58:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,5.8,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352800",2020-03-01 22:59:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,5.9,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352801",2020-03-01 23:00:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,5.8,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352802",2020-03-01 23:01:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22.5,5.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352803",2020-03-01 23:02:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22,5.8,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352804",2020-03-01 23:03:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22,5.8,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352805",2020-03-01 23:04:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22,5.8,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352806",2020-03-01 23:05:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22,5.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352807",2020-03-01 23:06:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22.5,22.5,22.5,22.5,22,5.9,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352808",2020-03-01 23:07:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22,5.8,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352809",2020-03-01 23:08:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22,6,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352810",2020-03-01 23:09:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22,6,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352811",2020-03-01 23:10:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22,6.1,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352812",2020-03-01 23:11:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22,6,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352813",2020-03-01 23:12:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22,6,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352814",2020-03-01 23:13:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22,6,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352815",2020-03-01 23:14:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22,6,0.37044,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352816",2020-03-01 23:15:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22,5.9,0.34776,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352817",2020-03-01 23:16:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22,5.8,0.58212,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352818",2020-03-01 23:17:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22,5.8,0.71064,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352819",2020-03-01 23:18:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22,5.9,0.66906,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352820",2020-03-01 23:19:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22,5.9,0.45864,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352821",2020-03-01 23:20:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22,5.8,0.5355,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352822",2020-03-01 23:21:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22,5.9,0.33894,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352823",2020-03-01 23:22:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22,5.8,0.30744,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352824",2020-03-01 23:23:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22,5.9,0.28287,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352825",2020-03-01 23:24:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22,5.8,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352826",2020-03-01 23:25:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22,5.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352827",2020-03-01 23:26:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,22,22.5,22.5,22.5,22,5.8,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352828",2020-03-01 23:27:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,22,22.5,22.5,22.5,22,5.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352829",2020-03-01 23:28:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,22,22.5,22.5,22.5,22,5.9,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352830",2020-03-01 23:29:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,23,22,22.5,22.5,22.5,22,5.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352831",2020-03-01 23:30:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22,5.8,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352832",2020-03-01 23:31:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22,5.8,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352833",2020-03-01 23:32:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22,5.8,0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352834",2020-03-01 23:33:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22,5.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352835",2020-03-01 23:34:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22,5.8,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352836",2020-03-01 23:35:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22,5.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352837",2020-03-01 23:36:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22,5.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352838",2020-03-01 23:37:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22,6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352839",2020-03-01 23:38:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22,6,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352840",2020-03-01 23:39:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22,5.9,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352841",2020-03-01 23:40:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22,6,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352842",2020-03-01 23:41:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22,6.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352843",2020-03-01 23:42:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22,5.9,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352844",2020-03-01 23:43:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22,5.9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352845",2020-03-01 23:44:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22,5.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352846",2020-03-01 23:45:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22,5.9,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352847",2020-03-01 23:46:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22,5.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352848",2020-03-01 23:47:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22,5.8,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352849",2020-03-01 23:48:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22,5.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352850",2020-03-01 23:49:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22,5.6,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352851",2020-03-01 23:50:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22,5.6,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352852",2020-03-01 23:51:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22,5.5,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352853",2020-03-01 23:52:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22,5.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352854",2020-03-01 23:53:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22,5.6,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352855",2020-03-01 23:54:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22,5.5,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352856",2020-03-01 23:55:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22,5.5,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352857",2020-03-01 23:56:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22,5.5,0.29358,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352858",2020-03-01 23:57:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22,5.6,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352859",2020-03-01 23:58:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22,5.6,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352860",2020-03-01 23:59:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22.5,22,22.5,22.5,22.5,22,5.6,0.31374,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352861",2020-03-02 00:00:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22.5,22,22,22.5,22.5,22,5.6,0.30681,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352862",2020-03-02 00:01:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22.5,22.5,22,5.6,0.30681,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352863",2020-03-02 00:02:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22.5,22.5,22,5.6,0.30681,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352864",2020-03-02 00:03:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22.5,22.5,22,5.6,0.30177,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352865",2020-03-02 00:04:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22.5,22.5,22,5.6,0.30177,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352866",2020-03-02 00:05:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22.5,22.5,22,5.7,0.29799,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352867",2020-03-02 00:06:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22.5,22.5,22,5.6,0.30618,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352868",2020-03-02 00:07:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22.5,22,5.6,0.3213,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352869",2020-03-02 00:08:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22.5,22,5.6,0.3213,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352870",2020-03-02 00:09:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22.5,22,5.6,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352871",2020-03-02 00:10:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22.5,22,5.6,0.31752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352872",2020-03-02 00:11:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22.5,22,5.7,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352873",2020-03-02 00:12:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22.5,22,5.7,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352874",2020-03-02 00:13:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22.5,22,5.7,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352875",2020-03-02 00:14:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22.5,22,5.6,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352876",2020-03-02 00:15:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22.5,22,5.6,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352877",2020-03-02 00:16:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22.5,22,5.7,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352878",2020-03-02 00:17:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22.5,22,5.7,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352879",2020-03-02 00:18:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22.5,22,5.7,0.32823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352880",2020-03-02 00:19:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22.5,22,5.7,0.32193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352881",2020-03-02 00:20:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22.5,22,5.6,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352882",2020-03-02 00:21:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22.5,22,5.7,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352883",2020-03-02 00:22:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22.5,22,5.7,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352884",2020-03-02 00:23:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22.5,22,5.7,0.5733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352885",2020-03-02 00:24:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22.5,22,5.7,0.6111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352886",2020-03-02 00:25:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22.5,22,5.7,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352887",2020-03-02 00:26:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22.5,22,5.7,0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352888",2020-03-02 00:27:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22.5,22,5.6,0.35658,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352889",2020-03-02 00:28:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22.5,22,5.6,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352890",2020-03-02 00:29:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22.5,22,5.9,0.33831,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352891",2020-03-02 00:30:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22.5,22,5.9,0.32634,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352892",2020-03-02 00:31:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22.5,22,5.8,0.35784,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352893",2020-03-02 00:32:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22.5,22,5.8,0.32382,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352894",2020-03-02 00:33:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22.5,22,5.9,0.32634,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352895",2020-03-02 00:34:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22.5,22,5.8,0.33201,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352896",2020-03-02 00:35:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22.5,22,5.7,0.32256,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352897",2020-03-02 00:36:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22.5,22,5.6,0.33264,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352898",2020-03-02 00:37:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22.5,22,5.7,0.32067,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352899",2020-03-02 00:38:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22.5,22,5.6,0.315,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352900",2020-03-02 00:39:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22.5,22,5.7,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352901",2020-03-02 00:40:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22.5,22,5.8,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352902",2020-03-02 00:41:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22.5,22,5.8,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352903",2020-03-02 00:42:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22.5,22,5.8,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352904",2020-03-02 00:43:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22.5,22,6,0.31689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352905",2020-03-02 00:44:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22.5,22,5.9,0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352906",2020-03-02 00:45:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22.5,22,5.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352907",2020-03-02 00:46:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22.5,22,5.8,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352908",2020-03-02 00:47:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22,22,5.6,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352909",2020-03-02 00:48:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22,22,5.5,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352910",2020-03-02 00:49:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22,22,5.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352911",2020-03-02 00:50:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22,22,5.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352912",2020-03-02 00:51:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22,22,5.5,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352913",2020-03-02 00:52:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22,22,5.3,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352914",2020-03-02 00:53:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22,22,5.4,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352915",2020-03-02 00:54:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22,22,5.3,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352916",2020-03-02 00:55:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22,22,5.3,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352917",2020-03-02 00:56:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22,22,5.3,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352918",2020-03-02 00:57:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22,22,5.4,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352919",2020-03-02 00:58:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22,22,5.3,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352920",2020-03-02 00:59:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22,22,5.3,0.29484,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352921",2020-03-02 01:00:00,0,0,0,22,28,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22,22,5.3,0.2898,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352922",2020-03-02 01:01:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22,22,5.3,0.29484,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352923",2020-03-02 01:02:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22,22,5.2,0.29421,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352924",2020-03-02 01:03:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22,22,5.2,0.28917,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352925",2020-03-02 01:04:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22,22,5.2,0.29547,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352926",2020-03-02 01:05:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22,22,5.2,0.28854,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352927",2020-03-02 01:06:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22,22,5.2,0.2898,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352928",2020-03-02 01:07:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22,22,5.2,0.2835,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352929",2020-03-02 01:08:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22,22,5.2,0.27594,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352930",2020-03-02 01:09:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22,22,5.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352931",2020-03-02 01:10:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22,22,5.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352932",2020-03-02 01:11:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22,22,5.2,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352933",2020-03-02 01:12:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22,22,5.1,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352934",2020-03-02 01:13:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22,22,5.1,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352935",2020-03-02 01:14:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22,22,5.2,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352936",2020-03-02 01:15:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22,22,5.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352937",2020-03-02 01:16:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22,22,5.2,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352938",2020-03-02 01:17:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22,22,5.1,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352939",2020-03-02 01:18:00,0,0,0,22,10,22,22,22,22,22,0,0,22.5,22.5,22,22,22,22,22,5.1,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352940",2020-03-02 01:19:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352941",2020-03-02 01:20:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.9,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352942",2020-03-02 01:21:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352943",2020-03-02 01:22:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.9,0.27216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352944",2020-03-02 01:23:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.9,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352945",2020-03-02 01:24:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352946",2020-03-02 01:25:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.9,0.31878,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352947",2020-03-02 01:26:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.8,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352948",2020-03-02 01:27:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352949",2020-03-02 01:28:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.7,0.3087,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352950",2020-03-02 01:29:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.6,0.31374,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352951",2020-03-02 01:30:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.7,0.31374,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352952",2020-03-02 01:31:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.6,0.3024,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352953",2020-03-02 01:32:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.6,0.30744,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352954",2020-03-02 01:33:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.6,0.29673,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352955",2020-03-02 01:34:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.6,0.30744,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352956",2020-03-02 01:35:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.6,0.3024,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352957",2020-03-02 01:36:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.5,0.54684,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352958",2020-03-02 01:37:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.5,0.55818,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352959",2020-03-02 01:38:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.5,0.46305,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352960",2020-03-02 01:39:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.5,0.4032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352961",2020-03-02 01:40:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.5,0.39123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352962",2020-03-02 01:41:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.4,0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352963",2020-03-02 01:42:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.4,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352964",2020-03-02 01:43:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.4,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352965",2020-03-02 01:44:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.4,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352966",2020-03-02 01:45:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.5,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352967",2020-03-02 01:46:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.4,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352968",2020-03-02 01:47:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.5,0.28539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352969",2020-03-02 01:48:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.5,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352970",2020-03-02 01:49:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352971",2020-03-02 01:50:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352972",2020-03-02 01:51:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352973",2020-03-02 01:52:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.6,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352974",2020-03-02 01:53:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.6,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352975",2020-03-02 01:54:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.6,0.27405,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352976",2020-03-02 01:55:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.5,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352977",2020-03-02 01:56:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.5,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352978",2020-03-02 01:57:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.5,0.30933,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352979",2020-03-02 01:58:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.4,0.30744,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352980",2020-03-02 01:59:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.4,0.31374,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352981",2020-03-02 02:00:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.4,0.31374,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352982",2020-03-02 02:01:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.5,0.31941,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352983",2020-03-02 02:02:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.5,0.3024,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352984",2020-03-02 02:03:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.5,0.30807,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352985",2020-03-02 02:04:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.5,0.31941,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352986",2020-03-02 02:05:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.5,0.30807,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352987",2020-03-02 02:06:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.5,0.31374,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"352988",2020-03-02 02:07:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352989",2020-03-02 02:08:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.5,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352990",2020-03-02 02:09:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.5,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352991",2020-03-02 02:10:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352992",2020-03-02 02:11:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.6,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352993",2020-03-02 02:12:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.5,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352994",2020-03-02 02:13:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,22,4.5,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"352995",2020-03-02 02:14:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,4.5,0.31437,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"352996",2020-03-02 02:15:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,4.4,0.29484,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"352997",2020-03-02 02:16:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,4.5,0.28287,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"352998",2020-03-02 02:17:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,4.4,0.2772,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"352999",2020-03-02 02:18:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,4.5,0.28287,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"353000",2020-03-02 02:19:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,4.5,0.28287,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"353001",2020-03-02 02:20:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,4.5,0.31374,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"353002",2020-03-02 02:21:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,4.5,0.31374,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"353003",2020-03-02 02:22:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,4.4,0.30807,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"353004",2020-03-02 02:23:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,4.5,0.30807,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"353005",2020-03-02 02:24:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,4.5,0.30114,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"353006",2020-03-02 02:25:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,4.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"353007",2020-03-02 02:26:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,4.5,0.3087,0,1,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"353008",2020-03-02 02:27:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,4.5,0.30807,0,1,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"353009",2020-03-02 02:28:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,4.5,0.30807,0,1,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"353010",2020-03-02 02:29:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,4.4,0.30807,0,1,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"353011",2020-03-02 02:30:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,4.4,0.30807,0,1,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"353012",2020-03-02 02:31:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,4.4,0.30177,0,1,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"353013",2020-03-02 02:32:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,4.4,0.33831,0,1,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"353014",2020-03-02 02:33:00,0.551117,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,4.3,0.33264,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"353015",2020-03-02 02:34:00,0.680219,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,4.2,0.32697,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"353016",2020-03-02 02:35:00,1.28372,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,4.3,0.32949,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"353017",2020-03-02 02:36:00,4.06375,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,4.2,0.32382,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353018",2020-03-02 02:37:00,6.27944,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,4.2,0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353019",2020-03-02 02:38:00,6.46038,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,4.2,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353020",2020-03-02 02:39:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,4.2,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353021",2020-03-02 02:40:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,4.2,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353022",2020-03-02 02:41:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,4.1,0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353023",2020-03-02 02:42:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,4.2,0.29043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353024",2020-03-02 02:43:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,4.2,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353025",2020-03-02 02:44:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,4.2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353026",2020-03-02 02:45:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,4.3,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353027",2020-03-02 02:46:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,4.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353028",2020-03-02 02:47:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,4.2,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353029",2020-03-02 02:48:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,4.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353030",2020-03-02 02:49:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,4.2,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353031",2020-03-02 02:50:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,4.2,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353032",2020-03-02 02:51:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,4.1,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353033",2020-03-02 02:52:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,4.1,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353034",2020-03-02 02:53:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,4.1,0.3402,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"353035",2020-03-02 02:54:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,4.2,0.28917,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"353036",2020-03-02 02:55:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,4.1,0.28917,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"353037",2020-03-02 02:56:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3.9,0.29421,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"353038",2020-03-02 02:57:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3.9,0.30051,0,1,0,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"353039",2020-03-02 02:58:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3.8,0.29232,0,1,0,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"353040",2020-03-02 02:59:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3.9,0.29547,0,1,0,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"353041",2020-03-02 03:00:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3.9,0.28917,0,1,0,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"353042",2020-03-02 03:01:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3.8,0.30681,0,1,0,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"353043",2020-03-02 03:02:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3.7,0.30177,0,1,0,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"353044",2020-03-02 03:03:00,2.29656,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3.7,0.32004,0,1,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"353045",2020-03-02 03:04:00,1.67088,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3.8,0.33957,0,1,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"353046",2020-03-02 03:05:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3.7,0.31374,0,1,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"353047",2020-03-02 03:06:00,1.32443,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3.7,0.31374,0,1,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"353048",2020-03-02 03:07:00,3.03962,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3.8,0.2709,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"353049",2020-03-02 03:08:00,2.41554,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3.9,0.2709,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"353050",2020-03-02 03:09:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"353051",2020-03-02 03:10:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3.9,0.2709,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"353052",2020-03-02 03:11:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,4,0.27657,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"353053",2020-03-02 03:12:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"353054",2020-03-02 03:13:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3.9,0.28791,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"353055",2020-03-02 03:14:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"353056",2020-03-02 03:15:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,2.9,0.2709,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"353057",2020-03-02 03:16:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3,0.27657,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"353058",2020-03-02 03:17:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"353059",2020-03-02 03:18:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"353060",2020-03-02 03:19:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3.2,0.30933,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"353061",2020-03-02 03:20:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"353062",2020-03-02 03:21:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3.3,0.30681,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"353063",2020-03-02 03:22:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"353064",2020-03-02 03:23:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3.4,0.31374,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"353065",2020-03-02 03:24:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3.3,0.32067,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"353066",2020-03-02 03:25:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3.2,0.32067,0,1,0,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"353067",2020-03-02 03:26:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3.2,0.31437,0,1,0,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"353068",2020-03-02 03:27:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3.2,0.31374,0,1,0,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"353069",2020-03-02 03:28:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3.2,0.31374,0,1,0,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"353070",2020-03-02 03:29:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3.3,0.3087,0,1,0,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"353071",2020-03-02 03:30:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3.3,0.32697,0,1,0,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"353072",2020-03-02 03:31:00,-0.707512,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3.3,0.33579,0,1,0,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"353073",2020-03-02 03:32:00,0.850032,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3.3,0.33327,0,1,0,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"353074",2020-03-02 03:33:00,1.8826,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3.3,0.33327,0,1,0,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"353075",2020-03-02 03:34:00,3.12105,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3.2,0.34335,0,1,0,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"353076",2020-03-02 03:35:00,4.08597,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3.2,0.3213,0,1,0,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"353077",2020-03-02 03:36:00,4.79523,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3.2,0.33264,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"353078",2020-03-02 03:37:00,5.12844,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3.2,0.33264,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"353079",2020-03-02 03:38:00,4.1699,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3.3,0.33516,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"353080",2020-03-02 03:39:00,3.19373,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3.3,0.31689,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"353081",2020-03-02 03:40:00,2.811,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3.3,0.30492,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"353082",2020-03-02 03:41:00,2.78275,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3.3,0.32634,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"353083",2020-03-02 03:42:00,2.10844,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,3.3,0.315,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"353084",2020-03-02 03:43:00,1.32226,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,3.3,0.3276,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"353085",2020-03-02 03:44:00,1.14684,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,3.4,0.32697,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"353086",2020-03-02 03:45:00,1.45964,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,3.4,0.32445,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"353087",2020-03-02 03:46:00,1.83473,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,3.4,0.32004,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"353088",2020-03-02 03:47:00,1.74401,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,3.4,0.31437,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"353089",2020-03-02 03:48:00,2.64104,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,3.3,0.34524,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"353090",2020-03-02 03:49:00,2.05781,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,3.3,0.35847,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"353091",2020-03-02 03:50:00,1.54439,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,3.4,0.35784,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"353092",2020-03-02 03:51:00,1.81783,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,3.3,0.33327,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"353093",2020-03-02 03:52:00,2.10478,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,3.4,0.33453,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"353094",2020-03-02 03:53:00,2.09811,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,3.3,0.34524,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"353095",2020-03-02 03:54:00,1.99825,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,3.5,0.3654,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"353096",2020-03-02 03:55:00,1.7447,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,3.5,0.34524,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"353097",2020-03-02 03:56:00,1.59185,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,3.5,0.33957,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"353098",2020-03-02 03:57:00,1.47566,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,3.5,0.36351,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"353099",2020-03-02 03:58:00,1.39645,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,3.4,0.3465,0,1,0,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"353100",2020-03-02 03:59:00,1.29824,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,21.5,22,21.5,3.3,0.3465,0,1,0,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"353101",2020-03-02 04:00:00,1.35491,0,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,3.3,0.3528,0,1,1,0,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"353102",2020-03-02 04:01:00,1.35491,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.3,0.36981,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,0,0,0,0
