"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"353103",2020-03-02 04:02:00,1.71035,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.3,0.36099,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,0,0,0,0
"353104",2020-03-02 04:03:00,1.69099,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.4,0.35847,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,0,0,0,0
"353105",2020-03-02 04:04:00,1.46694,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.4,0.35847,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,0,0,0,0
"353106",2020-03-02 04:05:00,1.82838,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.3,0.36351,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,0,0,0,0
"353107",2020-03-02 04:06:00,2.49011,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.3,0.35784,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,0,0,0,0
"353108",2020-03-02 04:07:00,2.51299,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.2,0.32382,0,0,1,1,0,0,1,0,0,1,1,1,0,1,1,0,1,0,0,0,0
"353109",2020-03-02 04:08:00,2.49575,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.2,0.32634,0,0,1,1,0,0,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0
"353110",2020-03-02 04:09:00,2.48013,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.2,0.32571,0,0,1,1,0,0,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0
"353111",2020-03-02 04:10:00,2.62025,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.1,0.315,0,0,1,1,0,0,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0
"353112",2020-03-02 04:11:00,2.73915,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.1,0.32634,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"353113",2020-03-02 04:12:00,3.21623,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3,0.35154,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"353114",2020-03-02 04:13:00,3.26031,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3,0.34587,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"353115",2020-03-02 04:14:00,2.75294,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3,0.5544,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"353116",2020-03-02 04:15:00,2.74253,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.1,0.57204,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"353117",2020-03-02 04:16:00,3.03783,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.1,0.4851,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"353118",2020-03-02 04:17:00,3.08606,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.1,0.43344,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"353119",2020-03-02 04:18:00,2.805,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.2,0.43911,0,0,0,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"353120",2020-03-02 04:19:00,2.74627,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.3,0.34776,0,0,0,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"353121",2020-03-02 04:20:00,2.81263,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.3,0.33957,0,0,0,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"353122",2020-03-02 04:21:00,2.82166,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.2,0.33957,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0
"353123",2020-03-02 04:22:00,2.69854,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.2,0.36414,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0
"353124",2020-03-02 04:23:00,2.69843,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.2,0.37044,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0
"353125",2020-03-02 04:24:00,2.27429,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.2,0.33327,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0
"353126",2020-03-02 04:25:00,2.10733,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.2,0.35847,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0
"353127",2020-03-02 04:26:00,1.75455,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.2,0.33453,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0
"353128",2020-03-02 04:27:00,1.92173,0,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.2,0.33957,0,1,0,0,0,0,1,0,1,1,0,1,0,1,0,1,1,0,0,0,0
"353129",2020-03-02 04:28:00,1.75802,0,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.2,0.33957,0,1,0,0,0,0,1,0,1,1,0,1,0,1,0,1,0,0,0,0,0
"353130",2020-03-02 04:29:00,1.58962,0,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.2,0.35721,0,1,0,0,0,0,1,0,1,1,0,1,0,1,0,1,0,0,0,0,0
"353131",2020-03-02 04:30:00,1.58355,0,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.2,0.35217,0,1,1,0,0,0,1,0,1,1,0,1,0,1,0,1,0,0,0,0,0
"353132",2020-03-02 04:31:00,1.73869,0,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3,0.35154,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"353133",2020-03-02 04:32:00,2.06464,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3,0.34587,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"353134",2020-03-02 04:33:00,2.17236,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.9,0.35721,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"353135",2020-03-02 04:34:00,2.2683,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.9,0.35154,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"353136",2020-03-02 04:35:00,2.30487,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.1,0.33264,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"353137",2020-03-02 04:36:00,2.49703,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.9,0.32697,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"353138",2020-03-02 04:37:00,2.64295,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.9,0.32571,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,1,0,0,0,0,0
"353139",2020-03-02 04:38:00,2.49032,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.9,0.32067,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,1,0,0,0,0,0
"353140",2020-03-02 04:39:00,2.21483,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.9,0.31941,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,1,0,0,0,0,0
"353141",2020-03-02 04:40:00,2.45888,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.9,0.32004,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,1,0,0,0,0,0
"353142",2020-03-02 04:41:00,2.54121,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3,0.32382,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"353143",2020-03-02 04:42:00,3.3164,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3,0.32508,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"353144",2020-03-02 04:43:00,2.91063,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3,0.32634,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"353145",2020-03-02 04:44:00,2.39256,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3,0.32067,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"353146",2020-03-02 04:45:00,2.66912,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3,0.32634,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"353147",2020-03-02 04:46:00,3.03105,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.9,0.32004,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"353148",2020-03-02 04:47:00,2.61916,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.9,0.31437,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"353149",2020-03-02 04:48:00,2.53517,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.8,0.31437,0,0,0,0,1,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"353150",2020-03-02 04:49:00,2.61015,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.8,0.31752,0,0,0,0,1,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"353151",2020-03-02 04:50:00,2.54725,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.7,0.31437,0,0,0,0,1,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"353152",2020-03-02 04:51:00,2.50767,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.6,0.31374,0,0,0,0,0,0,1,0,0,0,1,1,0,0,1,0,0,0,0,0,0
"353153",2020-03-02 04:52:00,2.42053,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.6,0.30807,0,0,0,0,0,0,1,0,0,0,1,1,0,0,1,0,0,0,0,0,0
"353154",2020-03-02 04:53:00,2.25685,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.6,0.31689,0,0,0,0,0,0,1,0,0,0,1,1,0,0,1,0,0,0,0,0,0
"353155",2020-03-02 04:54:00,1.91022,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.5,0.31374,0,0,0,0,0,0,1,0,0,0,1,1,0,0,1,0,0,0,0,0,0
"353156",2020-03-02 04:55:00,1.83258,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.5,0.31437,0,0,0,0,0,0,1,0,0,0,1,1,0,0,1,0,0,0,0,0,0
"353157",2020-03-02 04:56:00,1.78794,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.5,0.31374,0,0,0,0,0,0,1,0,0,0,1,1,0,0,1,0,0,0,0,0,0
"353158",2020-03-02 04:57:00,1.64187,0,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.4,0.33264,0,1,0,0,0,0,1,0,1,0,1,1,0,1,1,0,0,0,0,0,0
"353159",2020-03-02 04:58:00,1.54606,0,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.2,0.32697,0,1,0,0,0,0,1,0,1,0,1,1,0,1,1,0,1,0,0,0,0
"353160",2020-03-02 04:59:00,1.47751,0,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.2,0.32634,0,1,1,0,0,0,1,0,1,0,1,1,0,1,1,0,1,0,0,0,0
"353161",2020-03-02 05:00:00,1.49978,0,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.2,0.73206,0,1,1,0,0,0,1,0,1,0,1,1,0,1,1,0,1,0,0,0,0
"353162",2020-03-02 05:01:00,1.42253,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.1,0.63819,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,0,0,0,0
"353163",2020-03-02 05:02:00,1.88846,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.1,0.57834,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,0,0,0,0
"353164",2020-03-02 05:03:00,1.82109,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.1,0.55251,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,0,0,0,0
"353165",2020-03-02 05:04:00,1.91532,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2,0.52416,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,0,0,0,0
"353166",2020-03-02 05:05:00,2.24543,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2,0.52731,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,0,0,0,0
"353167",2020-03-02 05:06:00,2.37764,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2,0.52038,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,0,0,0,0
"353168",2020-03-02 05:07:00,2.51447,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.9,0.50904,0,0,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0
"353169",2020-03-02 05:08:00,2.43897,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,2,0.50274,0,0,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0
"353170",2020-03-02 05:09:00,2.46399,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.9,0.50274,0,0,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0
"353171",2020-03-02 05:10:00,2.45992,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.9,0.52542,0,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"353172",2020-03-02 05:11:00,2.58746,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,2,0.52794,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"353173",2020-03-02 05:12:00,2.80662,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.9,0.52794,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"353174",2020-03-02 05:13:00,3.22104,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.9,0.52479,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"353175",2020-03-02 05:14:00,2.81502,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.9,0.51597,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"353176",2020-03-02 05:15:00,2.68026,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.9,0.51597,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"353177",2020-03-02 05:16:00,3.32274,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.9,0.52101,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"353178",2020-03-02 05:17:00,2.89644,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.9,0.50967,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"353179",2020-03-02 05:18:00,2.81214,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,2,0.504,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"353180",2020-03-02 05:19:00,2.8079,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.9,0.50967,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"353181",2020-03-02 05:20:00,2.82146,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,2,0.50274,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"353182",2020-03-02 05:21:00,2.69214,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,2,0.49896,0,0,0,1,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"353183",2020-03-02 05:22:00,2.51147,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,1.9,0.50337,0,0,0,1,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"353184",2020-03-02 05:23:00,2.37127,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,2,0.50652,0,0,0,1,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"353185",2020-03-02 05:24:00,2.08647,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,2,0.4977,0,0,0,1,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"353186",2020-03-02 05:25:00,1.97814,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,2,0.49644,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"353187",2020-03-02 05:26:00,1.9553,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,2,0.50841,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"353188",2020-03-02 05:27:00,1.99901,0,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,2,0.50841,0,1,0,1,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"353189",2020-03-02 05:28:00,1.73853,0,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,2.1,0.49707,0,1,0,1,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"353190",2020-03-02 05:29:00,1.64946,0,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,2.1,0.504,0,1,1,1,0,0,1,0,1,0,0,1,0,1,0,1,1,0,0,0,0
"353191",2020-03-02 05:30:00,1.70339,0,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,2.1,0.51912,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"353192",2020-03-02 05:31:00,1.94927,0,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,2.1,0.49077,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"353193",2020-03-02 05:32:00,1.92385,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,2.1,0.48447,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"353194",2020-03-02 05:33:00,1.71856,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,2.1,0.48447,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"353195",2020-03-02 05:34:00,1.94122,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,2.3,0.48447,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"353196",2020-03-02 05:35:00,2.23448,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,2.2,0.48447,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"353197",2020-03-02 05:36:00,2.3231,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,2.2,0.47817,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"353198",2020-03-02 05:37:00,2.23278,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,2.1,0.48384,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0
"353199",2020-03-02 05:38:00,2.02648,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,21.5,21.5,2.1,0.47817,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0
"353200",2020-03-02 05:39:00,2.24875,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,2.1,0.50904,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"353201",2020-03-02 05:40:00,2.1023,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,2.2,0.50904,1,0,1,0,0,1,1,1,0,1,0,1,1,0,0,1,1,1,1,1,1
"353202",2020-03-02 05:41:00,2.43172,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,2.1,0.50904,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"353203",2020-03-02 05:42:00,2.64633,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,2.2,0.56511,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"353204",2020-03-02 05:43:00,2.45654,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,2.2,0.69804,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"353205",2020-03-02 05:44:00,3.22002,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,2.3,0.70497,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"353206",2020-03-02 05:45:00,3.6683,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,2.4,0.61047,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"353207",2020-03-02 05:46:00,3.90982,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,2.3,0.61551,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"353208",2020-03-02 05:47:00,4.15381,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,2.3,0.52227,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"353209",2020-03-02 05:48:00,4.62018,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,2.2,0.5166,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"353210",2020-03-02 05:49:00,4.81212,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,2,0.50904,0,0,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"353211",2020-03-02 05:50:00,4.76895,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.9,0.50904,0,0,0,0,0,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"353212",2020-03-02 05:51:00,4.73911,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,2,0.49707,0,0,0,0,0,1,1,1,0,1,1,1,0,0,0,0,1,0,0,0,0
"353213",2020-03-02 05:52:00,4.57196,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.9,0.50211,0,0,0,0,0,1,1,1,0,1,1,1,0,0,0,0,1,0,0,0,0
"353214",2020-03-02 05:53:00,4.38237,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.9,0.49077,0,0,0,0,0,1,1,1,0,1,1,1,0,0,0,0,1,0,0,0,0
"353215",2020-03-02 05:54:00,3.71585,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,2.1,0.49644,0,0,0,0,0,1,1,1,0,1,1,1,0,0,0,0,1,0,0,0,0
"353216",2020-03-02 05:55:00,3.08202,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.9,0.50337,0,0,0,0,0,0,1,1,0,1,1,1,0,0,0,0,1,0,0,0,0
"353217",2020-03-02 05:56:00,2.84885,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,2.1,0.4977,0,1,0,0,0,0,1,1,1,1,1,1,0,1,0,0,1,0,0,0,0
"353218",2020-03-02 05:57:00,2.67408,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,2,0.4977,0,1,0,0,0,0,1,1,1,1,1,1,0,1,0,0,1,0,0,0,0
"353219",2020-03-02 05:58:00,2.41694,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,2.1,0.50337,0,1,0,0,0,0,1,1,1,1,1,1,0,1,0,0,1,0,0,0,0
"353220",2020-03-02 05:59:00,2.28038,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,2.2,0.50904,0,1,1,0,0,0,1,1,1,1,1,1,0,1,0,0,1,0,0,0,0
"353221",2020-03-02 06:00:00,2.51819,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,2.3,0.51471,0,1,1,1,0,0,1,1,1,1,1,1,0,1,1,0,1,0,0,0,0
"353222",2020-03-02 06:01:00,2.44969,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,2.3,0.5103,0,1,1,1,0,0,1,1,1,1,1,1,0,1,1,0,1,0,0,0,0
"353223",2020-03-02 06:02:00,2.13939,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,2.3,0.50967,0,1,1,1,0,0,1,1,1,1,1,1,0,1,1,0,1,0,0,0,0
"353224",2020-03-02 06:03:00,2.33216,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,2.2,0.48384,0,1,1,1,0,0,1,1,1,1,1,1,0,1,1,0,1,0,0,0,0
"353225",2020-03-02 06:04:00,2.30117,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,2.1,0.47817,0,1,1,1,0,0,1,1,1,1,1,1,0,1,1,0,1,0,0,0,0
"353226",2020-03-02 06:05:00,2.33954,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,2.2,0.46872,0,1,1,1,0,0,1,1,1,1,1,1,0,1,1,0,1,0,0,0,0
"353227",2020-03-02 06:06:00,2.35879,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,2,0.47124,0,0,1,1,0,1,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0
"353228",2020-03-02 06:07:00,2.28254,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,2,0.47691,0,0,1,1,0,1,1,1,0,1,1,0,0,0,1,0,0,0,0,0,0
"353229",2020-03-02 06:08:00,2.30521,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,2.1,0.51597,0,0,1,1,0,1,1,1,0,1,1,0,0,0,1,0,0,0,0,0,0
"353230",2020-03-02 06:09:00,2.29621,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,2.1,0.5103,1,0,1,1,0,1,1,1,0,1,1,0,1,0,1,0,0,1,1,1,1
"353231",2020-03-02 06:10:00,2.33189,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,2.2,0.51534,1,0,1,0,1,1,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"353232",2020-03-02 06:11:00,2.75099,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,2.2,0.50589,1,0,1,0,1,1,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"353233",2020-03-02 06:12:00,2.59145,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,2.2,0.51471,1,0,1,0,1,1,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"353234",2020-03-02 06:13:00,3.40215,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,2.2,0.51534,1,0,1,0,1,1,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"353235",2020-03-02 06:14:00,3.79323,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,2.3,0.50337,1,0,1,0,1,1,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"353236",2020-03-02 06:15:00,3.78188,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,2.3,0.51471,1,0,1,0,1,1,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"353237",2020-03-02 06:16:00,4.34364,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,2.3,0.4977,1,0,1,0,1,1,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"353238",2020-03-02 06:17:00,4.30597,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,2.2,0.50274,1,0,0,0,1,1,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"353239",2020-03-02 06:18:00,4.41347,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,2,0.49014,1,0,0,0,1,1,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"353240",2020-03-02 06:19:00,4.42687,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.9,0.49581,0,0,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1
"353241",2020-03-02 06:20:00,4.10094,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.7,0.48951,0,0,0,0,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,1
"353242",2020-03-02 06:21:00,4.35339,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.6,0.4725,0,0,0,0,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,1
"353243",2020-03-02 06:22:00,4.2756,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.6,0.4788,0,0,0,0,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,1
"353244",2020-03-02 06:23:00,3.93281,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.6,0.47817,0,0,0,0,0,1,1,0,0,0,0,0,0,0,1,1,0,0,0,0,1
"353245",2020-03-02 06:24:00,3.27159,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.7,0.47187,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,1
"353246",2020-03-02 06:25:00,2.97963,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.7,0.48447,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,1
"353247",2020-03-02 06:26:00,2.67885,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.7,0.48384,0,1,0,0,0,0,1,0,1,0,0,0,0,1,1,1,0,0,0,0,1
"353248",2020-03-02 06:27:00,2.5042,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.6,0.48447,0,1,0,0,0,0,1,0,1,0,0,1,0,1,1,1,1,0,0,0,1
"353249",2020-03-02 06:28:00,2.12372,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.8,0.48384,0,1,0,0,0,0,1,0,1,0,0,1,0,1,1,1,1,0,0,0,1
"353250",2020-03-02 06:29:00,1.9764,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.9,0.49644,0,1,1,0,0,0,1,0,1,0,0,1,0,1,1,1,1,0,0,0,1
"353251",2020-03-02 06:30:00,2.43368,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,2,0.49707,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"353252",2020-03-02 06:31:00,2.29829,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,2.1,0.49518,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"353253",2020-03-02 06:32:00,2.0802,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,2.3,0.9954,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"353254",2020-03-02 06:33:00,2.79971,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,2.3,0.95004,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"353255",2020-03-02 06:34:00,2.10776,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,2.3,0.97587,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"353256",2020-03-02 06:35:00,3.43539,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,2.3,0.99414,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,1,1,0,0,0,1
"353257",2020-03-02 06:36:00,3.51665,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,2.3,1.01304,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,1,1,0,0,0,1
"353258",2020-03-02 06:37:00,3.91558,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,2.4,1.01871,0,0,1,1,0,1,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1
"353259",2020-03-02 06:38:00,4.25442,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,2.4,1.05084,1,0,1,1,0,1,0,1,0,1,0,1,0,0,1,1,0,0,0,0,1
"353260",2020-03-02 06:39:00,4.44157,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,2.4,1.05147,1,0,1,1,0,1,0,1,0,1,0,1,1,0,1,1,0,1,1,1,1
"353261",2020-03-02 06:40:00,4.83101,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,2.4,1.02564,1,0,1,1,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"353262",2020-03-02 06:41:00,5.06325,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,2.4,1.03698,1,0,1,1,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"353263",2020-03-02 06:42:00,4.89159,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,2.3,1.03194,1,0,1,1,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"353264",2020-03-02 06:43:00,4.94064,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,2.3,1.03572,1,0,1,1,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"353265",2020-03-02 06:44:00,5.43014,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,2.3,1.03509,1,0,1,1,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"353266",2020-03-02 06:45:00,5.94141,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.3,1.03635,1,0,1,1,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"353267",2020-03-02 06:46:00,6.27206,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.3,1.03257,1,0,1,1,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"353268",2020-03-02 06:47:00,6.19896,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.3,1.03887,1,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"353269",2020-03-02 06:48:00,6.0388,8,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.4,1.03194,0,0,0,1,1,1,0,0,0,0,1,1,1,0,0,1,0,1,1,1,1
"353270",2020-03-02 06:49:00,6.50422,7,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.2,1.02123,0,0,0,1,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"353271",2020-03-02 06:50:00,6.14331,5,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,2,1.0269,0,0,0,1,0,1,0,0,0,0,1,1,1,0,0,0,0,0,0,0,0
"353272",2020-03-02 06:51:00,5.85785,8,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.9,1.0332,0,0,0,1,0,1,0,0,0,0,1,1,1,0,0,0,0,0,0,0,0
"353273",2020-03-02 06:52:00,5.88083,8,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.7,1.04454,0,0,0,1,0,1,0,0,0,0,1,1,1,0,0,0,0,0,0,0,0
"353274",2020-03-02 06:53:00,5.6844,8,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.7,1.03257,0,0,0,1,0,1,0,0,0,0,1,1,1,0,0,0,0,0,0,0,0
"353275",2020-03-02 06:54:00,5.06466,10,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.7,1.03824,0,0,0,1,0,0,0,0,0,0,1,1,1,0,0,0,0,0,0,0,0
"353276",2020-03-02 06:55:00,4.53391,11,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.7,1.04391,0,0,0,1,0,0,0,0,0,0,1,1,1,0,0,0,0,0,0,0,0
"353277",2020-03-02 06:56:00,4.37606,11,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.8,1.0521,0,1,0,1,0,0,0,0,1,0,1,1,1,1,0,0,0,0,0,0,0
"353278",2020-03-02 06:57:00,4.48562,11,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.8,1.05903,0,1,0,1,0,0,1,0,1,0,1,1,1,1,0,0,1,0,0,0,0
"353279",2020-03-02 06:58:00,4.11341,13,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,21.5,21.5,1.8,1.05777,0,1,0,1,0,0,1,0,1,0,1,1,1,1,0,0,1,0,0,0,0
"353280",2020-03-02 06:59:00,4.05938,13,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2,1.07037,0,1,1,1,0,0,1,0,1,0,1,1,1,1,0,0,1,0,0,0,0
"353281",2020-03-02 07:00:00,3.43735,15,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.1,1.07793,0,1,1,1,0,0,1,0,1,1,1,1,1,1,1,0,1,0,0,0,0
"353282",2020-03-02 07:01:00,4.1036,16,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.3,1.08297,0,1,1,1,0,0,1,0,1,1,1,1,1,1,1,0,1,0,0,0,0
"353283",2020-03-02 07:02:00,4.05098,16,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.3,1.0773,0,1,1,1,0,0,1,0,1,1,1,1,1,1,1,0,1,0,0,0,0
"353284",2020-03-02 07:03:00,4.20098,16,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.3,1.07163,0,1,1,1,0,0,1,0,1,1,1,1,1,1,1,0,1,0,0,0,0
"353285",2020-03-02 07:04:00,4.33464,16,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.2,1.07667,0,1,1,1,0,0,1,0,1,1,1,1,1,1,1,0,1,0,0,0,0
"353286",2020-03-02 07:05:00,4.49423,18,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.4,1.08297,0,1,1,1,0,0,1,0,1,1,1,1,1,1,1,0,1,0,0,0,0
"353287",2020-03-02 07:06:00,4.55472,19,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.4,1.06785,0,0,1,1,0,1,1,0,0,1,1,0,1,0,1,0,0,0,0,0,0
"353288",2020-03-02 07:07:00,4.57774,22,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.6,1.071,0,0,1,1,0,1,1,0,0,1,1,0,1,0,1,0,0,0,0,0,0
"353289",2020-03-02 07:08:00,4.58257,23,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.6,1.0458,1,0,1,1,0,1,1,1,0,1,1,0,1,0,1,0,0,1,1,1,1
"353290",2020-03-02 07:09:00,4.50908,23,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.6,1.05777,1,0,1,1,0,1,1,1,0,1,1,0,1,0,1,0,0,1,1,1,1
"353291",2020-03-02 07:10:00,4.59854,27,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.4,1.04517,1,0,1,0,1,1,1,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"353292",2020-03-02 07:11:00,4.69701,28,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.4,1.03257,1,0,1,0,1,1,1,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"353293",2020-03-02 07:12:00,4.7579,32,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.4,1.0143,1,0,1,0,1,1,1,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"353294",2020-03-02 07:13:00,4.92431,37,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.3,1.0017,1,0,1,0,1,1,1,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"353295",2020-03-02 07:14:00,5.95068,44,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.1,0.98721,1,0,1,0,1,1,1,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"353296",2020-03-02 07:15:00,6.48822,45,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.1,0.97524,1,0,1,0,1,1,1,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"353297",2020-03-02 07:16:00,5.57257,48,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.1,0.36477,1,0,1,0,1,1,1,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"353298",2020-03-02 07:17:00,4.99354,50,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.1,0.54054,1,0,0,0,1,1,1,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"353299",2020-03-02 07:18:00,4.99161,48,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.2,0.52857,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,1,0
"353300",2020-03-02 07:19:00,4.4846,50,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.3,0.38367,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,1,0
"353301",2020-03-02 07:20:00,4.01308,56,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.4,0.37107,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0,0,0,0,0,1,0
"353302",2020-03-02 07:21:00,3.31522,62,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.4,0.2646,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0,0,0,0,0,1,0
"353303",2020-03-02 07:22:00,3.60515,63,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.5,0.25767,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0,0,0,0,0,1,0
"353304",2020-03-02 07:23:00,3.17344,64,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.6,0.26901,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0,0,0,0,0,1,0
"353305",2020-03-02 07:24:00,2.85065,67,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.7,0.25641,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0,0,0,1,0
"353306",2020-03-02 07:25:00,2.6478,65,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.8,0.25578,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0,0,0,1,0
"353307",2020-03-02 07:26:00,2.25031,64,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3,0.27405,0,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,1,0
"353308",2020-03-02 07:27:00,2.10862,60,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.1,0.28161,0,1,0,0,1,0,1,0,1,1,0,1,0,1,0,0,1,0,0,1,0
"353309",2020-03-02 07:28:00,1.90696,63,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.1,0.26523,0,1,0,0,1,0,1,0,1,1,0,1,0,1,0,0,1,0,0,1,0
"353310",2020-03-02 07:29:00,1.74098,52,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.1,0.26964,0,1,1,0,1,0,1,0,1,1,0,1,0,1,0,0,1,0,0,1,0
"353311",2020-03-02 07:30:00,1.6126,48,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3,0.25956,0,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"353312",2020-03-02 07:31:00,1.94417,48,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.9,0.25704,0,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"353313",2020-03-02 07:32:00,1.87962,48,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.8,0.2457,0,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"353314",2020-03-02 07:33:00,1.7476,48,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.8,0.24444,0,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"353315",2020-03-02 07:34:00,1.94259,48,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.8,0.23814,0,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"353316",2020-03-02 07:35:00,2.58498,50,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.9,0.23121,0,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"353317",2020-03-02 07:36:00,2.40183,53,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3,0.20412,0,1,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0,1,0
"353318",2020-03-02 07:37:00,2.45152,55,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.1,0.19467,0,0,1,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0
"353319",2020-03-02 07:38:00,2.47837,54,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.2,0.21294,1,0,1,1,1,1,0,1,0,1,0,1,1,0,1,0,0,1,1,1,1
"353320",2020-03-02 07:39:00,2.46861,53,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.2,0.22302,1,0,1,1,1,1,0,1,0,1,0,1,1,0,1,0,0,1,1,1,1
"353321",2020-03-02 07:40:00,2.48516,54,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.2,0.21357,1,0,1,0,1,1,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"353322",2020-03-02 07:41:00,2.59133,54,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.2,0.21924,1,0,1,0,1,1,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"353323",2020-03-02 07:42:00,2.98477,53,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.1,0.21357,1,0,1,0,1,1,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"353324",2020-03-02 07:43:00,3.00791,52,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3,0.20727,1,0,1,0,1,1,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"353325",2020-03-02 07:44:00,3.16089,53,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.9,0.2205,1,0,1,0,1,1,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"353326",2020-03-02 07:45:00,3.5802,56,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.8,0.48699,1,0,1,0,1,1,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"353327",2020-03-02 07:46:00,3.66358,57,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.8,0.21105,1,0,1,0,1,1,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"353328",2020-03-02 07:47:00,3.8232,61,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.7,0.19404,1,0,0,0,1,1,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"353329",2020-03-02 07:48:00,3.81102,64,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.7,0.15687,0,0,0,0,1,1,0,1,0,0,1,1,0,0,1,1,0,0,0,0,0
"353330",2020-03-02 07:49:00,3.84345,70,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.7,0.13041,0,0,0,0,1,1,0,1,0,0,1,1,0,0,1,1,0,0,0,0,0
"353331",2020-03-02 07:50:00,3.81779,70,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.8,0.1197,0,0,0,0,0,1,0,1,0,0,0,1,0,0,1,1,0,0,0,0,0
"353332",2020-03-02 07:51:00,4.21872,74,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3,0.1008,0,0,0,0,0,1,0,1,0,0,0,1,0,0,1,1,0,0,0,0,0
"353333",2020-03-02 07:52:00,3.73616,76,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.2,0.08757,0,0,0,0,0,1,0,1,0,0,0,1,0,0,1,1,0,0,0,0,0
"353334",2020-03-02 07:53:00,3.4533,80,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.4,0.07497,0,0,0,0,0,1,0,1,0,0,0,1,0,0,1,1,0,0,0,0,0
"353335",2020-03-02 07:54:00,2.93875,82,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.6,0.063,0,0,0,0,0,0,0,1,0,0,0,1,0,0,1,1,0,0,0,0,0
"353336",2020-03-02 07:55:00,2.49866,81,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.6,0.05922,0,0,0,0,0,0,0,1,0,0,0,1,0,0,1,1,0,0,0,0,0
"353337",2020-03-02 07:56:00,2.31174,86,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.6,0.05607,0,1,0,0,0,0,1,1,1,0,0,1,0,1,1,1,1,0,0,0,0
"353338",2020-03-02 07:57:00,1.90213,86,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.5,0.04977,0,1,0,0,0,0,1,1,1,0,0,1,0,1,1,1,1,0,0,0,0
"353339",2020-03-02 07:58:00,1.69228,92,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.4,0.0252,0,1,0,0,0,0,1,1,1,0,0,1,0,1,1,1,1,0,0,0,0
"353340",2020-03-02 07:59:00,1.69545,94,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.2,0.02394,0,1,1,0,0,0,1,1,1,0,0,1,0,1,1,1,1,0,0,0,0
"353341",2020-03-02 08:00:00,1.84443,94,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.2,0.05607,0,1,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1,0,0,0,0
"353342",2020-03-02 08:01:00,1.98246,94,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.3,0.0504,0,1,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1,0,0,0,0
"353343",2020-03-02 08:02:00,1.83198,96,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.4,0.01134,0,1,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1,0,0,0,0
"353344",2020-03-02 08:03:00,1.76885,97,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.6,-0.00189,0,1,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1,0,0,0,0
"353345",2020-03-02 08:04:00,2.0799,98,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.7,-0.00756,0,1,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1,0,0,0,0
"353346",2020-03-02 08:05:00,2.24503,98,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.7,-0.00063,0,1,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1,0,0,0,0
"353347",2020-03-02 08:06:00,2.30267,100,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.7,-0.01575,0,0,1,1,0,1,1,1,0,1,0,0,0,0,1,1,0,0,0,0,0
"353348",2020-03-02 08:07:00,2.2613,101,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.6,0.000629999,0,0,1,1,0,1,1,1,0,1,0,0,0,0,1,1,0,0,0,0,0
"353349",2020-03-02 08:08:00,2.07573,98,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.5,0.04158,1,0,1,1,0,1,1,1,0,1,0,0,1,0,1,1,0,1,1,1,1
"353350",2020-03-02 08:09:00,2.12825,100,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.3,0.0315,1,0,1,1,0,1,1,1,0,0,0,0,1,0,1,1,0,1,1,1,1
"353351",2020-03-02 08:10:00,2.4506,101,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.3,0.01134,1,0,1,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"353352",2020-03-02 08:11:00,2.76972,102,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.2,0.00504,1,0,1,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"353353",2020-03-02 08:12:00,2.86273,105,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.2,-0.00693,1,0,1,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"353354",2020-03-02 08:13:00,3.1511,108,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.2,-0.02898,1,0,1,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"353355",2020-03-02 08:14:00,3.14806,112,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.2,-0.04284,1,0,1,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"353356",2020-03-02 08:15:00,3.81472,112,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.2,-0.05859,1,0,1,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"353357",2020-03-02 08:16:00,3.58555,116,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.2,-0.07938,1,0,1,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"353358",2020-03-02 08:17:00,3.61279,118,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.2,-0.1008,1,0,0,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"353359",2020-03-02 08:18:00,3.59374,121,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.2,-0.1134,0,0,0,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"353360",2020-03-02 08:19:00,3.61306,121,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.3,-0.11403,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"353361",2020-03-02 08:20:00,3.57598,122,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.4,-0.13293,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"353362",2020-03-02 08:21:00,3.49826,124,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.4,0.09513,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"353363",2020-03-02 08:22:00,3.2953,127,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.5,0.063,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"353364",2020-03-02 08:23:00,3.26174,132,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,21.5,3.6,-0.0567,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"353365",2020-03-02 08:24:00,2.97299,134,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,3.7,-0.08883,0,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"353366",2020-03-02 08:25:00,2.65406,137,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,3.7,-0.11025,0,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,1
"353367",2020-03-02 08:26:00,2.31179,137,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,3.8,-0.17829,0,1,0,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,1
"353368",2020-03-02 08:27:00,1.91087,138,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,3.9,-0.20349,0,1,0,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,1
"353369",2020-03-02 08:28:00,1.71421,142,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,4,-0.22113,0,1,1,1,0,0,1,0,1,0,1,1,0,1,0,0,1,0,0,0,1
"353370",2020-03-02 08:29:00,1.88074,147,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,4,-0.23499,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,0,0,0,1
"353371",2020-03-02 08:30:00,1.66327,151,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,4,-0.26523,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,0,0,0,1
"353372",2020-03-02 08:31:00,2.0189,153,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,4,-0.2898,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,0,0,0,1
"353373",2020-03-02 08:32:00,1.76203,153,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,4,-0.28476,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,0,0,0,1
"353374",2020-03-02 08:33:00,1.76971,155,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,4,-0.29736,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,0,0,0,1
"353375",2020-03-02 08:34:00,2.11792,161,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,3.9,-0.3339,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,0,0,0,1
"353376",2020-03-02 08:35:00,2.7555,168,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,3.9,-0.36036,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,0,0,0,1
"353377",2020-03-02 08:36:00,2.55107,173,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,4,-0.39816,0,0,1,1,0,1,0,0,0,1,1,1,0,0,1,0,0,0,0,0,1
"353378",2020-03-02 08:37:00,2.33971,176,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,4.1,-0.42273,0,0,1,1,0,1,0,0,0,1,1,1,0,0,1,0,0,0,0,0,1
"353379",2020-03-02 08:38:00,2.40315,181,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,4.2,-0.41769,1,0,1,1,0,1,0,1,0,1,1,1,1,0,1,0,0,1,1,1,1
"353380",2020-03-02 08:39:00,2.39479,188,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,4.3,-0.44793,1,0,1,1,1,1,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"353381",2020-03-02 08:40:00,2.43525,191,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,4.4,-0.46116,1,0,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"353382",2020-03-02 08:41:00,2.55555,192,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,4.4,-0.46683,1,0,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"353383",2020-03-02 08:42:00,3.09964,190,0,22,10,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,4.4,-0.46683,1,0,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"353384",2020-03-02 08:43:00,3.10175,191,0,22,10,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,4.4,-0.4788,1,0,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"353385",2020-03-02 08:44:00,3.20625,192,0,22,10,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,4.4,-0.47943,1,0,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"353386",2020-03-02 08:45:00,3.23899,194,0,22,10,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,4.4,-0.48636,1,0,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"353387",2020-03-02 08:46:00,3.54599,194,0,22,10,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,4.5,-0.49833,1,0,0,0,1,1,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"353388",2020-03-02 08:47:00,3.66655,197,0,22,10,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,4.6,-0.49959,1,0,0,0,1,1,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"353389",2020-03-02 08:48:00,3.5348,194,0,22,10,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,4.7,-0.5166,0,0,0,0,1,1,0,0,0,1,1,1,1,0,0,1,0,0,0,0,0
"353390",2020-03-02 08:49:00,2.89498,196,0,22,10,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,4.7,-0.52416,0,0,0,0,1,1,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0
"353391",2020-03-02 08:50:00,3.04984,193,0,22,10,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,4.8,-0.50526,0,0,0,0,1,1,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0
"353392",2020-03-02 08:51:00,2.83316,198,0,22,10,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,4.9,0.88704,0,0,0,0,1,1,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0
"353393",2020-03-02 08:52:00,2.8283,202,0,22,10,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,4.9,-0.53739,0,0,0,0,1,1,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0
"353394",2020-03-02 08:53:00,3.32396,202,0,22,10,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,4.9,-0.5418,0,0,0,0,1,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0
"353395",2020-03-02 08:54:00,3.44277,199,0,22,10,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,5,-0.42336,0,0,0,0,1,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0
"353396",2020-03-02 08:55:00,2.89407,196,0,22,10,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,5.1,-0.49266,0,0,0,0,1,0,0,0,0,1,0,1,1,0,0,0,0,0,0,0,0
"353397",2020-03-02 08:56:00,2.42567,196,0,22,10,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,5.1,-0.504,0,0,0,0,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0
"353398",2020-03-02 08:57:00,2.16136,201,0,22,10,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,5.4,-0.54684,0,0,0,0,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0
"353399",2020-03-02 08:58:00,2.0073,203,0,22,10,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,5,-0.46116,0,0,1,0,1,0,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0
"353400",2020-03-02 08:59:00,1.88128,202,0,22,10,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,5,-0.53109,0,0,1,1,1,0,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0
"353401",2020-03-02 09:00:00,1.64385,203,0,22,10,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,5.4,-0.50526,0,0,1,1,1,0,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0
"353402",2020-03-02 09:01:00,1.66408,207,0,22,10,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,5.6,-0.56133,0,0,1,1,1,0,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0
"353403",2020-03-02 09:02:00,1.35554,209,0,22,10,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,5.4,-0.57582,0,0,1,1,1,0,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0
"353404",2020-03-02 09:03:00,1.62848,211,0,22,10,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,5.3,-0.59346,0,0,1,1,1,0,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0
"353405",2020-03-02 09:04:00,1.6932,210,0,22,10,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,5.8,-0.51723,0,0,1,1,1,0,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0
"353406",2020-03-02 09:05:00,1.98361,211,0,22,10,22,22,22,22,22,0,0,22,23,21.5,22,21.5,22,22,5.8,-0.58086,0,0,1,1,1,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0
"353407",2020-03-02 09:06:00,2.11096,213,0,22,10,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,5.7,-0.60543,0,0,1,1,1,1,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0
"353408",2020-03-02 09:07:00,2.30452,215,0,22,10,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,5.8,-0.47628,0,0,1,1,1,1,1,0,0,1,0,0,1,0,1,0,0,0,0,0,0
"353409",2020-03-02 09:08:00,2.4422,215,0,22,10,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,5.6,-0.55566,1,0,1,1,1,1,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"353410",2020-03-02 09:09:00,2.65703,216,0,22,10,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,5.4,-0.53676,1,0,1,0,1,1,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"353411",2020-03-02 09:10:00,2.55516,215,0,22,10,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,5.3,-0.56763,1,0,1,0,1,1,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"353412",2020-03-02 09:11:00,2.74442,216,0,22,10,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,5.6,-0.57204,1,0,1,0,1,1,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"353413",2020-03-02 09:12:00,3.05401,219,0,22,10,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,6,-0.58086,1,0,1,0,1,1,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"353414",2020-03-02 09:13:00,3.01763,221,0,22,10,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,5.6,-0.3465,1,0,1,0,1,1,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"353415",2020-03-02 09:14:00,3.24762,224,0,22,10,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,6,-0.36036,1,0,1,0,1,1,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
