"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"353416",2020-03-02 09:15:00,3.46059,228,0,22,10,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,6.2,-0.50526,1,0,1,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"353417",2020-03-02 09:16:00,3.56951,232,0,22,10,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,6.2,-0.55566,1,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"353418",2020-03-02 09:17:00,3.53295,235,0,22,10,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,6.2,-0.67536,1,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"353419",2020-03-02 09:18:00,3.55096,236,0,22,10,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,6.4,-0.70056,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"353420",2020-03-02 09:19:00,3.54967,239,0,22,10,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,6.3,-0.71883,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0
"353421",2020-03-02 09:20:00,3.52457,241,0,22,10,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,6.7,-0.75159,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0
"353422",2020-03-02 09:21:00,2.04056,242,0,22,10,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,7,-0.77553,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0
"353423",2020-03-02 09:22:00,0,242,0,22,10,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,6.6,-0.76923,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0
"353424",2020-03-02 09:23:00,0,244,0,22,10,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,6.7,-0.77301,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0
"353425",2020-03-02 09:24:00,0,244,0,22,10,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,6.8,-0.77868,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0
"353426",2020-03-02 09:25:00,0,244,0,22,10,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,6.4,-0.76923,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0
"353427",2020-03-02 09:26:00,0,243,0,22,10,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,6.5,-0.77427,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0
"353428",2020-03-02 09:27:00,0,246,0,22,10,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,6.5,-0.79884,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0
"353429",2020-03-02 09:28:00,0,250,0,22,10,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,6.7,-0.81837,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0
"353430",2020-03-02 09:29:00,0,252,0,22,10,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,5.7,-0.82089,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0
"353431",2020-03-02 09:30:00,0,254,0,22,10,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,5.3,-0.81396,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0
"353432",2020-03-02 09:31:00,0,257,0,22,10,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,6,-0.83601,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0,0
"353433",2020-03-02 09:32:00,0,263,0,22,10,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,6.7,-0.88326,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353434",2020-03-02 09:33:00,0,269,0,22,10,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,6.2,-0.91413,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353435",2020-03-02 09:34:00,0,273,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,6.3,-0.93366,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353436",2020-03-02 09:35:00,0,276,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,6.6,-0.94059,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353437",2020-03-02 09:36:00,0,278,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,7.2,-0.95823,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353438",2020-03-02 09:37:00,0,282,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,7.7,-0.97209,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353439",2020-03-02 09:38:00,0,287,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,8,-1.008,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353440",2020-03-02 09:39:00,0,292,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,7.7,-1.01745,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353441",2020-03-02 09:40:00,0,293,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,7.4,-1.02501,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353442",2020-03-02 09:41:00,0,294,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,7.2,-1.01493,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353443",2020-03-02 09:42:00,0,294,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,7.5,-1.00233,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353444",2020-03-02 09:43:00,0,289,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,6.8,-0.99036,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353445",2020-03-02 09:44:00,0,285,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,6.2,-0.95949,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353446",2020-03-02 09:45:00,-0.342375,282,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,6.4,-0.93366,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353447",2020-03-02 09:46:00,0,281,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,6.6,-0.88893,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353448",2020-03-02 09:47:00,0.565578,280,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,6.7,-0.92673,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353449",2020-03-02 09:48:00,0.918375,277,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,6.4,-0.9198,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353450",2020-03-02 09:49:00,1.47008,278,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,6.6,-0.93366,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353451",2020-03-02 09:50:00,1.07253,268,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,6.6,-0.90216,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353452",2020-03-02 09:51:00,0,265,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,6.6,-0.89019,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353453",2020-03-02 09:52:00,0,265,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,6.3,-0.89523,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353454",2020-03-02 09:53:00,0,266,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,6.4,-0.91161,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353455",2020-03-02 09:54:00,0,271,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,6.2,-0.9261,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353456",2020-03-02 09:55:00,0,274,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,6.1,-0.94563,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353457",2020-03-02 09:56:00,0,276,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,5.7,-0.94626,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353458",2020-03-02 09:57:00,0,278,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,5.8,-0.87759,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353459",2020-03-02 09:58:00,0,280,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,5.8,-0.72009,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353460",2020-03-02 09:59:00,0,284,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,5.8,-0.76482,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353461",2020-03-02 10:00:00,0,285,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,5.7,-1.03383,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353462",2020-03-02 10:01:00,0,286,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,5.8,-0.99603,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353463",2020-03-02 10:02:00,0,285,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,6,-1.14093,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353464",2020-03-02 10:03:00,0,286,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,5.9,-1.14786,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353465",2020-03-02 10:04:00,0,289,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,6.2,-1.1403,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353466",2020-03-02 10:05:00,0,289,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,6,-1.11888,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353467",2020-03-02 10:06:00,0,287,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,6.4,-1.11258,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353468",2020-03-02 10:07:00,0,290,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,6.3,-1.14156,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353469",2020-03-02 10:08:00,0,298,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,6.2,-1.17117,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353470",2020-03-02 10:09:00,0,300,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,6.4,-1.1844,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353471",2020-03-02 10:10:00,0,303,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,6.4,-1.17936,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353472",2020-03-02 10:11:00,0,305,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,6.6,-1.22283,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353473",2020-03-02 10:12:00,0,309,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,6.6,-1.2285,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353474",2020-03-02 10:13:00,0,305,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,6.5,-1.21149,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353475",2020-03-02 10:14:00,0,300,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,6.5,-1.18566,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353476",2020-03-02 10:15:00,0.375758,297,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,6.2,-1.15542,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353477",2020-03-02 10:16:00,0.570437,293,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,6.2,-1.10124,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353478",2020-03-02 10:17:00,0,291,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,6.1,-1.12833,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353479",2020-03-02 10:18:00,0.899667,289,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,6.2,-1.11069,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353480",2020-03-02 10:19:00,1.47818,286,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,6.1,-1.12896,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353481",2020-03-02 10:20:00,0.969356,281,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,6.2,-1.09746,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353482",2020-03-02 10:21:00,0,276,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,6.2,-1.08423,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353483",2020-03-02 10:22:00,0,273,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,5.9,-1.06596,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353484",2020-03-02 10:23:00,0,271,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,6,-1.05777,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353485",2020-03-02 10:24:00,0,270,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,6,-1.05336,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353486",2020-03-02 10:25:00,0,273,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,5.9,-1.07163,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353487",2020-03-02 10:26:00,0,277,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,5.8,-1.09116,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353488",2020-03-02 10:27:00,0,284,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,5.7,-1.12896,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353489",2020-03-02 10:28:00,0,290,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,5.7,-1.16046,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353490",2020-03-02 10:29:00,0,297,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,6,-1.21212,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353491",2020-03-02 10:30:00,0,304,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,6.2,-1.2474,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353492",2020-03-02 10:31:00,0,306,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,6.4,-0.8442,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353493",2020-03-02 10:32:00,0,308,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,6.4,-1.26567,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353494",2020-03-02 10:33:00,0,310,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,6.5,-1.28583,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353495",2020-03-02 10:34:00,0,312,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,6.5,-1.2915,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353496",2020-03-02 10:35:00,0,313,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,6.6,-1.28898,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353497",2020-03-02 10:36:00,0,314,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,6.7,-1.29843,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353498",2020-03-02 10:37:00,0,314,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,6.8,-1.29276,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353499",2020-03-02 10:38:00,0,313,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,6.8,-1.02186,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353500",2020-03-02 10:39:00,0,311,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22,6.5,-1.01556,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353501",2020-03-02 10:40:00,0,311,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,6.5,-1.11006,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353502",2020-03-02 10:41:00,0,313,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,6.7,-1.16046,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353503",2020-03-02 10:42:00,0,317,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7,-1.19133,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353504",2020-03-02 10:43:00,0,319,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.3,-1.31103,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353505",2020-03-02 10:44:00,0,319,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.4,-1.28583,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353506",2020-03-02 10:45:00,0,325,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7,-1.31103,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353507",2020-03-02 10:46:00,0.423486,333,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7,-1.1403,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353508",2020-03-02 10:47:00,0.923546,344,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.1,-1.39356,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353509",2020-03-02 10:48:00,1.54373,346,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.2,-1.43703,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353510",2020-03-02 10:49:00,1.54373,354,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.5,-1.44396,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353511",2020-03-02 10:50:00,1.24377,353,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.3,-1.44963,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353512",2020-03-02 10:51:00,0,347,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.2,-1.42569,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353513",2020-03-02 10:52:00,0,346,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.3,-1.44963,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353514",2020-03-02 10:53:00,0,350,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.5,-1.46286,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353515",2020-03-02 10:54:00,0,358,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.6,-1.48239,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353516",2020-03-02 10:55:00,0,362,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.7,-1.50948,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353517",2020-03-02 10:56:00,0,358,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.7,-1.5057,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353518",2020-03-02 10:57:00,0,356,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.7,-1.48806,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353519",2020-03-02 10:58:00,0,353,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.8,-1.47546,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353520",2020-03-02 10:59:00,0,349,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.9,-1.46286,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353521",2020-03-02 11:00:00,0,348,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.3,-1.44459,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353522",2020-03-02 11:01:00,0,350,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.6,-1.39986,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353523",2020-03-02 11:02:00,0,350,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.5,-1.4742,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353524",2020-03-02 11:03:00,0,349,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.4,-1.46538,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353525",2020-03-02 11:04:00,0,345,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.4,-1.42443,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353526",2020-03-02 11:05:00,0,343,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.5,-1.39986,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353527",2020-03-02 11:06:00,0,338,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.4,-1.38159,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353528",2020-03-02 11:07:00,0,331,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.2,-1.36143,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353529",2020-03-02 11:08:00,0,323,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.1,-1.30473,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353530",2020-03-02 11:09:00,0,310,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.2,-1.24803,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353531",2020-03-02 11:10:00,0,298,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.2,-1.17936,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353532",2020-03-02 11:11:00,0,289,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7,-1.1403,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353533",2020-03-02 11:12:00,0,283,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.1,-1.1088,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353534",2020-03-02 11:13:00,0,282,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.1,-1.10817,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353535",2020-03-02 11:14:00,0,281,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.1,-0.9765,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353536",2020-03-02 11:15:00,0,271,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.1,-0.77931,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353537",2020-03-02 11:16:00,0,257,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.4,-0.69426,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353538",2020-03-02 11:17:00,0,238,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.6,-0.75726,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353539",2020-03-02 11:18:00,0,224,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.7,-0.69048,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353540",2020-03-02 11:19:00,0,216,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.7,-0.7623,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353541",2020-03-02 11:20:00,0,215,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.7,-0.7623,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353542",2020-03-02 11:21:00,0,217,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.6,-0.77238,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353543",2020-03-02 11:22:00,0,222,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.7,-0.79758,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353544",2020-03-02 11:23:00,0,227,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.9,-0.8253,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353545",2020-03-02 11:24:00,0,236,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,8.1,-0.86562,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353546",2020-03-02 11:25:00,0,244,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,8.1,-0.92736,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353547",2020-03-02 11:26:00,0,251,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.7,-0.96453,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353548",2020-03-02 11:27:00,0,254,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.8,-0.98973,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353549",2020-03-02 11:28:00,0,254,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.8,-0.98973,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353550",2020-03-02 11:29:00,0,253,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.4,-0.98973,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353551",2020-03-02 11:30:00,0,249,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.5,-0.90216,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353552",2020-03-02 11:31:00,0,241,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.5,-0.85806,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353553",2020-03-02 11:32:00,0,233,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.1,-0.84609,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353554",2020-03-02 11:33:00,0,228,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,6.9,-0.8316,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353555",2020-03-02 11:34:00,0,227,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,6.9,-0.8316,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353556",2020-03-02 11:35:00,0,231,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,6.6,-0.84546,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353557",2020-03-02 11:36:00,0,238,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,6.9,-0.8946,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353558",2020-03-02 11:37:00,0,246,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.1,-0.93303,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353559",2020-03-02 11:38:00,0,252,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.1,-0.93996,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353560",2020-03-02 11:39:00,0,253,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.1,-0.93366,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353561",2020-03-02 11:40:00,0,251,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.3,-0.93933,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353562",2020-03-02 11:41:00,0,256,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.2,-0.96705,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353563",2020-03-02 11:42:00,0,273,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7,-1.06659,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353564",2020-03-02 11:43:00,0,291,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.1,-1.1718,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353565",2020-03-02 11:44:00,0,308,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7,-1.24299,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353566",2020-03-02 11:45:00,0,318,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.3,-1.29213,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353567",2020-03-02 11:46:00,0,323,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.4,-1.31733,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353568",2020-03-02 11:47:00,0,326,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.2,-1.323,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353569",2020-03-02 11:48:00,0,323,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.1,-1.31166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353570",2020-03-02 11:49:00,0,323,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.1,-1.32363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353571",2020-03-02 11:50:00,0,319,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.1,-1.29969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353572",2020-03-02 11:51:00,0,319,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.5,-1.31796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353573",2020-03-02 11:52:00,0,317,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.7,-1.31166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353574",2020-03-02 11:53:00,0,318,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.7,-1.071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353575",2020-03-02 11:54:00,0,321,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.5,-1.0647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353576",2020-03-02 11:55:00,0,323,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.4,-1.2033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353577",2020-03-02 11:56:00,0,320,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.5,-1.21716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353578",2020-03-02 11:57:00,0,310,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.6,-1.25433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353579",2020-03-02 11:58:00,0,297,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.7,-1.18314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353580",2020-03-02 11:59:00,0,277,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.7,-1.09746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353581",2020-03-02 12:00:00,0,253,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.9,-0.96516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353582",2020-03-02 12:01:00,0,225,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,8.2,-0.81459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353583",2020-03-02 12:02:00,0,191,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.9,-0.63693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353584",2020-03-02 12:03:00,0,161,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.6,-0.46746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353585",2020-03-02 12:04:00,0,137,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.4,-0.32949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353586",2020-03-02 12:05:00,0,123,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7,-0.28476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353587",2020-03-02 12:06:00,0,125,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,6.9,-0.28413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353588",2020-03-02 12:07:00,0,132,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7,-0.31689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353589",2020-03-02 12:08:00,0,142,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7,-0.38619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353590",2020-03-02 12:09:00,0,151,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.1,-0.44163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353591",2020-03-02 12:10:00,0,160,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.2,-0.47943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353592",2020-03-02 12:11:00,0,167,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.2,-0.49203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353593",2020-03-02 12:12:00,0,172,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.1,-0.54873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353594",2020-03-02 12:13:00,0,176,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.1,-0.42966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353595",2020-03-02 12:14:00,0,181,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7,-0.48636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353596",2020-03-02 12:15:00,0,185,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7,-0.60165,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353597",2020-03-02 12:16:00,0,188,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,6.9,-0.61866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353598",2020-03-02 12:17:00,0,191,0.373,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,6.9,-0.16443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353599",2020-03-02 12:18:00,0,192,0.899,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353600",2020-03-02 12:19:00,0,192,0.618,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.3,-0.0189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353601",2020-03-02 12:20:00,0,192,0.113,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.3,-0.65457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353602",2020-03-02 12:21:00,0,191,0.12,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.2,-0.64449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353603",2020-03-02 12:22:00,0,184,0.114,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.1,-0.60543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353604",2020-03-02 12:23:00,0,172,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7,-0.54432,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353605",2020-03-02 12:24:00,0,158,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.1,-0.47376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353606",2020-03-02 12:25:00,0,151,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.3,-0.44226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353607",2020-03-02 12:26:00,0,147,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.4,-0.43533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353608",2020-03-02 12:27:00,0,148,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.5,-0.34713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353609",2020-03-02 12:28:00,0,152,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.5,-0.11844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353610",2020-03-02 12:29:00,0,156,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.8,-0.08379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353611",2020-03-02 12:30:00,0,161,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.5,-0.23436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353612",2020-03-02 12:31:00,0,167,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.5,-0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353613",2020-03-02 12:32:00,0,174,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.1,-0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353614",2020-03-02 12:33:00,0,179,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.2,-0.49203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353615",2020-03-02 12:34:00,0,186,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.2,-0.52479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353616",2020-03-02 12:35:00,0,187,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.2,-0.5418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353617",2020-03-02 12:36:00,0,185,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.6,-0.52479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353618",2020-03-02 12:37:00,0,177,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.7,-0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353619",2020-03-02 12:38:00,0,172,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.9,-0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353620",2020-03-02 12:39:00,0,165,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.8,-0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353621",2020-03-02 12:40:00,0,160,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.2,-0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353622",2020-03-02 12:41:00,0,159,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.2,-0.38493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353623",2020-03-02 12:42:00,0,157,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.4,-0.37926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353624",2020-03-02 12:43:00,0,159,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.1,-0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353625",2020-03-02 12:44:00,0,159,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7,-0.38745,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353626",2020-03-02 12:45:00,0,158,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.2,-0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353627",2020-03-02 12:46:00,0,157,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.5,-0.38493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353628",2020-03-02 12:47:00,0,156,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.6,-0.37926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353629",2020-03-02 12:48:00,0,157,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.2,-0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353630",2020-03-02 12:49:00,0,154,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.6,-0.36918,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353631",2020-03-02 12:50:00,0,152,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.8,-0.34713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353632",2020-03-02 12:51:00,0,149,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.9,-0.33516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353633",2020-03-02 12:52:00,0,147,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.6,-0.22743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353634",2020-03-02 12:53:00,0,144,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.6,-0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353635",2020-03-02 12:54:00,0,145,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.3,-0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353636",2020-03-02 12:55:00,0,146,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.4,-0.29988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353637",2020-03-02 12:56:00,0,149,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.3,-0.32256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353638",2020-03-02 12:57:00,0,152,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.5,-0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353639",2020-03-02 12:58:00,0,157,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.4,-0.35973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353640",2020-03-02 12:59:00,0,158,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.5,-0.36666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353641",2020-03-02 13:00:00,0,159,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7,-0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353642",2020-03-02 13:01:00,0,158,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.1,-0.36855,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353643",2020-03-02 13:02:00,0,157,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.2,-0.36036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353644",2020-03-02 13:03:00,0,157,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.5,-0.35343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353645",2020-03-02 13:04:00,0,156,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.3,-0.34902,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353646",2020-03-02 13:05:00,0,156,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.4,-0.35343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353647",2020-03-02 13:06:00,0,157,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.5,-0.36036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353648",2020-03-02 13:07:00,0,160,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.5,-0.34083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353649",2020-03-02 13:08:00,0,162,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.2,-0.12033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353650",2020-03-02 13:09:00,0,163,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.3,-0.10773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353651",2020-03-02 13:10:00,0,163,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.6,-0.27216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353652",2020-03-02 13:11:00,0,164,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.5,-0.27216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353653",2020-03-02 13:12:00,0,162,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.7,-0.38556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353654",2020-03-02 13:13:00,0,161,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.6,-0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353655",2020-03-02 13:14:00,0,161,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.6,-0.39375,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353656",2020-03-02 13:15:00,0,163,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.7,-0.41391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353657",2020-03-02 13:16:00,0,166,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.8,-0.42273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353658",2020-03-02 13:17:00,0,170,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.6,-0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353659",2020-03-02 13:18:00,0,173,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.7,-0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353660",2020-03-02 13:19:00,0,173,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.6,-0.46998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353661",2020-03-02 13:20:00,0,174,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.6,-0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353662",2020-03-02 13:21:00,0,173,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.8,-0.43596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353663",2020-03-02 13:22:00,0,170,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.6,-0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353664",2020-03-02 13:23:00,0,168,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.6,-0.41706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353665",2020-03-02 13:24:00,0,166,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.5,-0.39816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353666",2020-03-02 13:25:00,0,162,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.6,-0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353667",2020-03-02 13:26:00,0,160,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.7,-0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353668",2020-03-02 13:27:00,0,158,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.8,-0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353669",2020-03-02 13:28:00,0,155,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.8,-0.44793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353670",2020-03-02 13:29:00,0,150,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.7,-0.42336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353671",2020-03-02 13:30:00,0,147,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.9,-0.41013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353672",2020-03-02 13:31:00,0,144,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.9,-0.39123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353673",2020-03-02 13:32:00,0,139,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.9,-0.36162,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353674",2020-03-02 13:33:00,0,137,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.7,-0.35343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353675",2020-03-02 13:34:00,0,135,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.7,-0.34776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353676",2020-03-02 13:35:00,0,135,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.7,-0.34776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353677",2020-03-02 13:36:00,0,136,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.7,-0.35406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353678",2020-03-02 13:37:00,0,138,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.8,-0.3591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353679",2020-03-02 13:38:00,0,136,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.9,-0.35406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353680",2020-03-02 13:39:00,0,134,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.9,-0.34461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353681",2020-03-02 13:40:00,0,130,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.9,-0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353682",2020-03-02 13:41:00,0,128,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,8,-0.32823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353683",2020-03-02 13:42:00,0,123,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.9,-0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353684",2020-03-02 13:43:00,0,120,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,8,-0.02394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353685",2020-03-02 13:44:00,0,115,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.8,0.02205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353686",2020-03-02 13:45:00,0,112,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,8,-0.05733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353687",2020-03-02 13:46:00,0,109,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,8.2,-0.07623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353688",2020-03-02 13:47:00,0,105,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.9,-0.06489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353689",2020-03-02 13:48:00,0,101,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.9,-0.16443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353690",2020-03-02 13:49:00,0,96,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.9,-0.13986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353691",2020-03-02 13:50:00,0,93,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.7,-0.12096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353692",2020-03-02 13:51:00,0,90,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.7,-0.10773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353693",2020-03-02 13:52:00,0,88,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.7,-0.1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353694",2020-03-02 13:53:00,0,87,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.8,-0.08946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353695",2020-03-02 13:54:00,0,88,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.9,-0.10017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353696",2020-03-02 13:55:00,0,87,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.9,-0.09513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353697",2020-03-02 13:56:00,0,88,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.8,-0.09009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353698",2020-03-02 13:57:00,0,89,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.9,-0.11088,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353699",2020-03-02 13:58:00,0,91,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.9,-0.11781,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353700",2020-03-02 13:59:00,0,92,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.9,-0.12663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353701",2020-03-02 14:00:00,0,95,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.9,-0.13923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353702",2020-03-02 14:01:00,0,96,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.9,-0.14553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353703",2020-03-02 14:02:00,0,97,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.9,-0.14616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353704",2020-03-02 14:03:00,0,97,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.9,-0.14679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353705",2020-03-02 14:04:00,0,96,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.9,-0.14301,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353706",2020-03-02 14:05:00,0,96,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.9,-0.1449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353707",2020-03-02 14:06:00,0,95,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,8,-0.1449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353708",2020-03-02 14:07:00,0,97,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,7.9,-0.14679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353709",2020-03-02 14:08:00,0,101,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,8,-0.17136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353710",2020-03-02 14:09:00,0,104,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22.5,8.1,-0.2205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353711",2020-03-02 14:10:00,0,109,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,7.9,-0.24003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353712",2020-03-02 14:11:00,0,112,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,7.9,-0.2583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353713",2020-03-02 14:12:00,0,113,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,7.8,-0.2583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353714",2020-03-02 14:13:00,0,112,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,7.8,-0.24066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353715",2020-03-02 14:14:00,0,108,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,7.9,-0.22806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353716",2020-03-02 14:15:00,0,107,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8,-0.22176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353717",2020-03-02 14:16:00,0,107,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,7.8,-0.2331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353718",2020-03-02 14:17:00,0,108,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,7.7,-0.23373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353719",2020-03-02 14:18:00,0,108,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,7.8,-0.22806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353720",2020-03-02 14:19:00,0,105,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,7.9,-0.20916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353721",2020-03-02 14:20:00,0,103,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,7.9,-0.2016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353722",2020-03-02 14:21:00,0,101,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,7.9,-0.19593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353723",2020-03-02 14:22:00,0,100,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,7.9,-0.17766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353724",2020-03-02 14:23:00,0,100,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,7.7,0.08694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353725",2020-03-02 14:24:00,0,101,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,7.7,0.09954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353726",2020-03-02 14:25:00,0,103,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,7.9,-0.03843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353727",2020-03-02 14:26:00,0,104,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,7.7,0.01134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353728",2020-03-02 14:27:00,0,106,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,7.9,-0.20916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353729",2020-03-02 14:28:00,0,106,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8,-0.20286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353730",2020-03-02 14:29:00,0,105,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,7.8,-0.20916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353731",2020-03-02 14:30:00,0,105,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,7.8,-0.20475,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353732",2020-03-02 14:31:00,0,104,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,7.9,-0.21483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353733",2020-03-02 14:32:00,0,106,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,7.9,-0.18648,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353734",2020-03-02 14:33:00,0,110,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8,-0.20916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353735",2020-03-02 14:34:00,0,113,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8,-0.22743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353736",2020-03-02 14:35:00,0,116,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.2,-0.24507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353737",2020-03-02 14:36:00,0,119,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.2,-0.25767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353738",2020-03-02 14:37:00,0,121,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.1,-0.26586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353739",2020-03-02 14:38:00,0,123,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.1,-0.27216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353740",2020-03-02 14:39:00,0,125,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.1,-0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353741",2020-03-02 14:40:00,0,126,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.3,-0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353742",2020-03-02 14:41:00,0,125,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.2,-0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353743",2020-03-02 14:42:00,0,127,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.2,-0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353744",2020-03-02 14:43:00,0,128,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.3,-0.31626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353745",2020-03-02 14:44:00,0,131,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.3,-0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353746",2020-03-02 14:45:00,0,135,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.1,-0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353747",2020-03-02 14:46:00,0,137,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.1,-0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353748",2020-03-02 14:47:00,0,140,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,7.9,-0.34713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353749",2020-03-02 14:48:00,0,140,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8,-0.34398,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353750",2020-03-02 14:49:00,0,138,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.1,-0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353751",2020-03-02 14:50:00,0,135,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8,-0.32256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
