"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"353752",2020-03-02 14:51:00,0,133,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.3,-0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353753",2020-03-02 14:52:00,0,130,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.4,-0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353754",2020-03-02 14:53:00,0,128,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.3,-0.0189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353755",2020-03-02 14:54:00,0,128,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.4,0.04914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353756",2020-03-02 14:55:00,0,128,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.3,0.00504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353757",2020-03-02 14:56:00,0,129,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.3,-0.11466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353758",2020-03-02 14:57:00,0,132,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.3,-0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353759",2020-03-02 14:58:00,0,136,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.4,-0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353760",2020-03-02 14:59:00,0,140,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.4,-0.3591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353761",2020-03-02 15:00:00,0,144,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.1,-0.36099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353762",2020-03-02 15:01:00,0,147,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.2,-0.3969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353763",2020-03-02 15:02:00,0,151,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.3,-0.43596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353764",2020-03-02 15:03:00,0,153,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.4,-0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353765",2020-03-02 15:04:00,0,155,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.5,-0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353766",2020-03-02 15:05:00,0,156,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.4,-0.47376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353767",2020-03-02 15:06:00,0,153,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.1,-0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353768",2020-03-02 15:07:00,0,150,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.3,-0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353769",2020-03-02 15:08:00,0,144,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.1,-0.42273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353770",2020-03-02 15:09:00,0,140,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.1,-0.38808,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353771",2020-03-02 15:10:00,0,134,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.3,-0.36603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353772",2020-03-02 15:11:00,0,128,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.3,-0.32823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353773",2020-03-02 15:12:00,0,121,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.3,-0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353774",2020-03-02 15:13:00,0,113,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.5,-0.25893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353775",2020-03-02 15:14:00,0,107,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.3,-0.22113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353776",2020-03-02 15:15:00,0,102,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.3,-0.19278,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353777",2020-03-02 15:16:00,0,98,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.5,-0.17136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353778",2020-03-02 15:17:00,0,97,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.9,-0.16506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353779",2020-03-02 15:18:00,0,97,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.7,-0.17703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353780",2020-03-02 15:19:00,0,98,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.6,-0.1827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353781",2020-03-02 15:20:00,0,100,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.3,-0.17388,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353782",2020-03-02 15:21:00,0,104,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.3,-0.1764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353783",2020-03-02 15:22:00,0,102,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.5,-0.17199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353784",2020-03-02 15:23:00,0,102,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.5,-0.16884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353785",2020-03-02 15:24:00,0,99,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.3,-0.15183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353786",2020-03-02 15:25:00,0,96,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.2,-0.13293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353787",2020-03-02 15:26:00,0,93,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.1,-0.10773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353788",2020-03-02 15:27:00,0,88,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.1,-0.08253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353789",2020-03-02 15:28:00,0,84,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.1,-0.06678,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353790",2020-03-02 15:29:00,0,80,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8,-0.04536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353791",2020-03-02 15:30:00,0,77,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.3,-0.02583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353792",2020-03-02 15:31:00,0,75,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8,0.2583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353793",2020-03-02 15:32:00,0,71,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353794",2020-03-02 15:33:00,0,67,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,7.9,0.2016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353795",2020-03-02 15:34:00,0,67,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.1,0.16884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353796",2020-03-02 15:35:00,0,65,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.2,0.03339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353797",2020-03-02 15:36:00,0,64,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8,0.04347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353798",2020-03-02 15:37:00,0,65,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.1,0.03087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353799",2020-03-02 15:38:00,0,64,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.3,0.03591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353800",2020-03-02 15:39:00,0,64,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.4,0.04599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353801",2020-03-02 15:40:00,0,62,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.4,0.04914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353802",2020-03-02 15:41:00,0,62,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.1,0.0504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353803",2020-03-02 15:42:00,0,60,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8,0.0504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353804",2020-03-02 15:43:00,0,60,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,7.9,0.05607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353805",2020-03-02 15:44:00,0,60,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,7.9,0.0441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353806",2020-03-02 15:45:00,0,62,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8,0.03843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353807",2020-03-02 15:46:00,0,63,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8,0.03717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353808",2020-03-02 15:47:00,0,64,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,7.9,0.0252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353809",2020-03-02 15:48:00,0,64,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.1,0.03591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353810",2020-03-02 15:49:00,0,64,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8,0.03024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353811",2020-03-02 15:50:00,0,63,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8,0.0315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353812",2020-03-02 15:51:00,0,61,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,7.9,0.04347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353813",2020-03-02 15:52:00,0,60,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,7.9,0.06237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353814",2020-03-02 15:53:00,0,56,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.1,0.07497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353815",2020-03-02 15:54:00,0,53,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,7.9,0.09954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353816",2020-03-02 15:55:00,0,49,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.1,0.11844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353817",2020-03-02 15:56:00,0,48,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.1,0.1197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353818",2020-03-02 15:57:00,0,46,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8,0.13104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353819",2020-03-02 15:58:00,0,45,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.1,0.14364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353820",2020-03-02 15:59:00,0,45,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8.1,0.1386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353821",2020-03-02 16:00:00,0,43,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353822",2020-03-02 16:01:00,0,40,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8,0.46305,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353823",2020-03-02 16:02:00,0,38,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353824",2020-03-02 16:03:00,0,35,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,7.9,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353825",2020-03-02 16:04:00,0,33,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,8,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353826",2020-03-02 16:05:00,0,32,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,7.9,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353827",2020-03-02 16:06:00,0,32,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,7.9,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353828",2020-03-02 16:07:00,0,33,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22.5,22,22,22,7.9,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353829",2020-03-02 16:08:00,0,34,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,7.9,0.37674,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353830",2020-03-02 16:09:00,0,35,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,7.9,0.3528,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353831",2020-03-02 16:10:00,0,35,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,7.9,0.37674,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353832",2020-03-02 16:11:00,0,37,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,8,0.61425,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353833",2020-03-02 16:12:00,0,36,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,8,0.65331,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353834",2020-03-02 16:13:00,0,35,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,8,0.50337,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353835",2020-03-02 16:14:00,0,34,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,8,0.49014,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353836",2020-03-02 16:15:00,0,33,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,7.9,0.37107,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353837",2020-03-02 16:16:00,0,32,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,7.9,0.37107,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353838",2020-03-02 16:17:00,0,29,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,7.9,0.38241,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353839",2020-03-02 16:18:00,0,29,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,7.9,0.38871,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353840",2020-03-02 16:19:00,0,29,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,7.9,0.3906,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353841",2020-03-02 16:20:00,0,27,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,7.9,0.40131,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353842",2020-03-02 16:21:00,0,27,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,7.9,0.40257,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353843",2020-03-02 16:22:00,0,26,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,7.9,0.40824,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353844",2020-03-02 16:23:00,0,24,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,8,0.41454,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353845",2020-03-02 16:24:00,0,22,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,7.9,0.4221,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353846",2020-03-02 16:25:00,0,22,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,7.8,0.43281,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353847",2020-03-02 16:26:00,0,20,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,7.9,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353848",2020-03-02 16:27:00,0,19,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,7.9,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353849",2020-03-02 16:28:00,0,19,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,7.9,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353850",2020-03-02 16:29:00,0,19,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,7.9,0.45045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353851",2020-03-02 16:30:00,0,18,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,7.9,0.44163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353852",2020-03-02 16:31:00,0,17,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,7.9,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353853",2020-03-02 16:32:00,0,17,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,7.9,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353854",2020-03-02 16:33:00,0,19,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,7.8,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353855",2020-03-02 16:34:00,0,18,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,7.8,0.44982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353856",2020-03-02 16:35:00,0,18,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,7.8,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353857",2020-03-02 16:36:00,0,18,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,7.8,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353858",2020-03-02 16:37:00,0,19,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,7.8,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353859",2020-03-02 16:38:00,0,18,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,7.8,0.4662,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353860",2020-03-02 16:39:00,0,18,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,7.8,0.46494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353861",2020-03-02 16:40:00,0,19,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,7.8,0.45801,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353862",2020-03-02 16:41:00,0,21,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,7.7,0.44667,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353863",2020-03-02 16:42:00,0,22,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,7.7,0.44667,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353864",2020-03-02 16:43:00,0,23,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,7.7,0.42147,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353865",2020-03-02 16:44:00,0,24,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,7.7,0.41454,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353866",2020-03-02 16:45:00,0,27,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,7.6,0.40383,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353867",2020-03-02 16:46:00,0,28,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,7.5,0.40194,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353868",2020-03-02 16:47:00,0,29,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,7.4,0.39249,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353869",2020-03-02 16:48:00,0,29,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,7.3,0.38934,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353870",2020-03-02 16:49:00,0,29,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,7.2,0.50274,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353871",2020-03-02 16:50:00,0,28,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,7.1,0.66087,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353872",2020-03-02 16:51:00,0,28,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,7,0.66969,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353873",2020-03-02 16:52:00,0,28,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,6.9,0.53424,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353874",2020-03-02 16:53:00,0,28,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,6.9,0.52794,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353875",2020-03-02 16:54:00,0,28,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,6.8,0.40131,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353876",2020-03-02 16:55:00,0,28,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,6.7,0.39564,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353877",2020-03-02 16:56:00,0,27,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,6.7,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353878",2020-03-02 16:57:00,0,27,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,6.6,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353879",2020-03-02 16:58:00,0,26,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,6.6,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353880",2020-03-02 16:59:00,0,27,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,6.5,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353881",2020-03-02 17:00:00,0,27,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,6.5,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353882",2020-03-02 17:01:00,0,28,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,6.5,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353883",2020-03-02 17:02:00,0,28,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,6.5,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353884",2020-03-02 17:03:00,0,28,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,6.4,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353885",2020-03-02 17:04:00,0,27,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,6.4,0.37359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353886",2020-03-02 17:05:00,0,27,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,6.3,0.36666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353887",2020-03-02 17:06:00,0,27,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,6.3,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353888",2020-03-02 17:07:00,0,27,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,6.3,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353889",2020-03-02 17:08:00,0,25,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,6.3,0.38367,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353890",2020-03-02 17:09:00,0,25,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,6.3,0.44793,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353891",2020-03-02 17:10:00,0,23,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,6.3,0.4536,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353892",2020-03-02 17:11:00,0,23,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,6.3,0.45612,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353893",2020-03-02 17:12:00,0,22,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,22,22,22,6.3,0.47061,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353894",2020-03-02 17:13:00,0,23,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,6.3,0.50274,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353895",2020-03-02 17:14:00,0,20,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,6.3,0.51219,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353896",2020-03-02 17:15:00,0,19,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,6.2,0.52731,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353897",2020-03-02 17:16:00,0,19,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,6.2,0.52227,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353898",2020-03-02 17:17:00,0,18,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,6.2,0.52794,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353899",2020-03-02 17:18:00,0,19,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,6.2,0.52227,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353900",2020-03-02 17:19:00,0,18,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,6.1,0.5481,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353901",2020-03-02 17:20:00,0.647968,19,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,6.1,0.54684,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353902",2020-03-02 17:21:00,1.27355,19,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,6.1,0.55062,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353903",2020-03-02 17:22:00,1.41336,19,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,6,0.55881,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353904",2020-03-02 17:23:00,4.27797,17,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,6,0.55377,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353905",2020-03-02 17:24:00,5.7291,17,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,6,0.52857,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353906",2020-03-02 17:25:00,2.7603,18,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,6,0.51597,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353907",2020-03-02 17:26:00,0,18,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,6,0.5229,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353908",2020-03-02 17:27:00,0,18,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,5.9,0.51093,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353909",2020-03-02 17:28:00,0,19,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,5.9,0.5166,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353910",2020-03-02 17:29:00,0,18,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,5.9,0.50904,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353911",2020-03-02 17:30:00,0,18,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,5.8,0.63504,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353912",2020-03-02 17:31:00,0,19,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,5.8,0.76797,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353913",2020-03-02 17:32:00,0,18,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,5.7,0.75537,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353914",2020-03-02 17:33:00,0,17,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,5.7,0.64134,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353915",2020-03-02 17:34:00,0,17,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,5.7,0.63315,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353916",2020-03-02 17:35:00,0,16,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,5.7,0.50967,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353917",2020-03-02 17:36:00,0,16,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,5.8,0.5103,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353918",2020-03-02 17:37:00,0,16,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22.5,21.5,22,22,5.7,0.5166,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353919",2020-03-02 17:38:00,0,16,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,5.8,0.51975,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353920",2020-03-02 17:39:00,0,16,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,5.8,0.51786,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353921",2020-03-02 17:40:00,0,16,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,5.7,0.50967,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353922",2020-03-02 17:41:00,0,16,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,5.7,0.52164,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353923",2020-03-02 17:42:00,0,16,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,5.6,0.51219,0,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"353924",2020-03-02 17:43:00,0,16,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,5.6,0.53424,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353925",2020-03-02 17:44:00,0,15,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,5.6,0.52857,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353926",2020-03-02 17:45:00,0,15,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,5.6,0.5292,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353927",2020-03-02 17:46:00,0,15,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,5.6,0.5292,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353928",2020-03-02 17:47:00,0,14,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,5.6,0.53487,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353929",2020-03-02 17:48:00,0,13,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,5.6,0.53991,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353930",2020-03-02 17:49:00,2.31463,13,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,5.6,0.57267,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353931",2020-03-02 17:50:00,0.744795,12,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,5.6,0.57393,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353932",2020-03-02 17:51:00,0.584397,12,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,5.6,0.59094,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353933",2020-03-02 17:52:00,0.60313,12,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,5.6,0.57897,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"353934",2020-03-02 17:53:00,1.80762,12,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,5.6,0.57141,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353935",2020-03-02 17:54:00,1.64035,12,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,5.6,0.5418,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353936",2020-03-02 17:55:00,0,12,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,5.6,0.54684,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353937",2020-03-02 17:56:00,0,11,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,5.5,0.52857,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353938",2020-03-02 17:57:00,0,11,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,5.5,0.52605,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353939",2020-03-02 17:58:00,0,11,0,22,10,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,5.5,0.53487,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353940",2020-03-02 17:59:00,0,12,0,22,10,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,5.5,0.52857,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"353941",2020-03-02 18:00:00,0,11,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,5.5,0.55251,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"353942",2020-03-02 18:01:00,0,11,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,5.5,0.54684,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"353943",2020-03-02 18:02:00,0,10,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,5.6,0.54369,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"353944",2020-03-02 18:03:00,0,9,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,5.6,0.55818,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"353945",2020-03-02 18:04:00,0,10,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,5.6,0.54747,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"353946",2020-03-02 18:05:00,0,10,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,5.6,0.55818,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"353947",2020-03-02 18:06:00,0.696652,9,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,22,5.6,0.56574,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"353948",2020-03-02 18:07:00,0.910466,9,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,5.6,0.57897,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"353949",2020-03-02 18:08:00,1.21425,7,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,5.6,0.567,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"353950",2020-03-02 18:09:00,1.6236,7,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,5.5,0.57897,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"353951",2020-03-02 18:10:00,2.92044,8,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,5.5,0.57204,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"353952",2020-03-02 18:11:00,3.7444,6,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,5.5,0.57897,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"353953",2020-03-02 18:12:00,4.19822,7,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,5.5,0.5733,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"353954",2020-03-02 18:13:00,3.87755,5,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,22,22,5.6,0.58464,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"353955",2020-03-02 18:14:00,2.92558,5,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,22,5.5,0.58842,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"353956",2020-03-02 18:15:00,2.376,7,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,22,5.4,0.58527,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"353957",2020-03-02 18:16:00,2.28578,7,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,22,5.5,0.5859,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"353958",2020-03-02 18:17:00,2.53987,7,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,22,5.4,0.80262,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"353959",2020-03-02 18:18:00,2.5383,8,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,22,5.4,0.85554,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"353960",2020-03-02 18:19:00,1.70606,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,22,5.5,0.78624,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"353961",2020-03-02 18:20:00,2.046,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,22,5.3,0.71757,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"353962",2020-03-02 18:21:00,2.17955,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,5.3,0.73521,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"353963",2020-03-02 18:22:00,2.17054,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,5.4,0.59787,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"353964",2020-03-02 18:23:00,2.058,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,5.4,0.59787,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"353965",2020-03-02 18:24:00,2.00328,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,5.4,0.59094,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"353966",2020-03-02 18:25:00,2.02386,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,5.3,0.58464,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"353967",2020-03-02 18:26:00,2.30402,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,5.3,0.5859,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"353968",2020-03-02 18:27:00,2.38411,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,5.4,0.59661,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"353969",2020-03-02 18:28:00,2.47017,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,5.3,0.76293,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"353970",2020-03-02 18:29:00,2.4242,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,5.3,0.78057,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"353971",2020-03-02 18:30:00,2.56677,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,5.3,0.80577,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"353972",2020-03-02 18:31:00,2.63391,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,5.2,0.76797,0,1,1,0,0,1,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"353973",2020-03-02 18:32:00,2.66226,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,5.2,0.76797,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"353974",2020-03-02 18:33:00,2.87744,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,5.2,0.7623,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"353975",2020-03-02 18:34:00,2.74219,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,5.1,0.77364,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"353976",2020-03-02 18:35:00,2.46762,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,5.1,0.90027,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"353977",2020-03-02 18:36:00,2.4629,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,5,0.79317,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"353978",2020-03-02 18:37:00,2.53993,0,0,22,28,22,22,22,22,22,0,0,22,22,21.5,22,21.5,21.5,21.5,4.9,0.81711,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"353979",2020-03-02 18:38:00,2.35131,0,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,21.5,21.5,5,0.78183,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"353980",2020-03-02 18:39:00,2.03514,0,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,21.5,21.5,5,0.79317,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"353981",2020-03-02 18:40:00,1.83991,0,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,21.5,21.5,4.9,0.79317,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"353982",2020-03-02 18:41:00,1.75485,0,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,4.9,0.79884,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"353983",2020-03-02 18:42:00,1.66835,0,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,4.9,0.80451,0,1,1,0,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0,0,0
"353984",2020-03-02 18:43:00,1.15823,0,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,4.9,0.80577,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"353985",2020-03-02 18:44:00,1.77589,0,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,4.9,0.8127,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"353986",2020-03-02 18:45:00,1.49401,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,4.9,0.81081,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"353987",2020-03-02 18:46:00,1.49066,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,4.9,0.79191,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"353988",2020-03-02 18:47:00,1.95618,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,4.8,0.79947,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"353989",2020-03-02 18:48:00,1.49333,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,4.8,0.81081,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"353990",2020-03-02 18:49:00,1.44402,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,4.7,0.79317,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"353991",2020-03-02 18:50:00,1.95649,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,4.7,0.81081,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"353992",2020-03-02 18:51:00,1.57945,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,4.6,0.80073,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"353993",2020-03-02 18:52:00,1.83051,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,4.7,0.78057,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"353994",2020-03-02 18:53:00,1.99618,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,4.7,0.77994,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"353995",2020-03-02 18:54:00,1.83645,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,4.7,0.77994,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"353996",2020-03-02 18:55:00,1.92935,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,4.8,0.76293,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"353997",2020-03-02 18:56:00,2.13855,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,4.8,0.77931,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"353998",2020-03-02 18:57:00,2.07791,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,4.8,0.77931,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"353999",2020-03-02 18:58:00,2.15398,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,4.8,0.77427,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"354000",2020-03-02 18:59:00,2.14399,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,4.8,0.77364,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"354001",2020-03-02 19:00:00,2.09083,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,4.8,0.76734,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"354002",2020-03-02 19:01:00,2.28659,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,4.8,0.77364,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"354003",2020-03-02 19:02:00,2.35784,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,4.9,0.76167,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"354004",2020-03-02 19:03:00,2.29042,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,4.8,0.77301,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"354005",2020-03-02 19:04:00,2.10092,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,4.8,0.74214,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"354006",2020-03-02 19:05:00,2.21284,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,4.9,0.75663,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"354007",2020-03-02 19:06:00,2.28285,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,4.8,0.76734,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"354008",2020-03-02 19:07:00,2.2146,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,4.8,0.76167,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"354009",2020-03-02 19:08:00,1.95406,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,4.9,0.76734,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"354010",2020-03-02 19:09:00,1.56652,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,4.8,0.76734,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"354011",2020-03-02 19:10:00,1.28851,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,4.9,0.76734,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"354012",2020-03-02 19:11:00,1.35211,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,4.9,0.7623,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"354013",2020-03-02 19:12:00,1.30639,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5,0.76797,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"354014",2020-03-02 19:13:00,1.4254,0,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5,0.78561,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"354015",2020-03-02 19:14:00,1.43735,0,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5,0.78561,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"354016",2020-03-02 19:15:00,1.56918,0,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.1,0.78057,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"354017",2020-03-02 19:16:00,1.43552,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.1,0.79884,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"354018",2020-03-02 19:17:00,1.86829,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.1,0.80451,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"354019",2020-03-02 19:18:00,1.73202,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.1,0.81081,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"354020",2020-03-02 19:19:00,1.64129,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.1,0.80955,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"354021",2020-03-02 19:20:00,1.90359,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.1,0.82341,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"354022",2020-03-02 19:21:00,2.29251,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5,0.81585,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"354023",2020-03-02 19:22:00,2.44183,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.1,0.80388,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,0,1,0,0,0,0
"354024",2020-03-02 19:23:00,2.35752,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.1,0.79947,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"354025",2020-03-02 19:24:00,2.38751,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.1,0.79947,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"354026",2020-03-02 19:25:00,2.36729,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.3,0.7875,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"354027",2020-03-02 19:26:00,2.16339,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.2,0.79191,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"354028",2020-03-02 19:27:00,2.18476,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.2,0.79254,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"354029",2020-03-02 19:28:00,2.27463,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.1,0.79191,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"354030",2020-03-02 19:29:00,2.08782,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.2,0.79317,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"354031",2020-03-02 19:30:00,1.82647,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.3,0.78687,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"354032",2020-03-02 19:31:00,1.86284,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.2,0.79317,0,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"354033",2020-03-02 19:32:00,1.79708,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.2,0.78624,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"354034",2020-03-02 19:33:00,1.91998,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.2,0.78057,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"354035",2020-03-02 19:34:00,1.93691,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.3,0.78057,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"354036",2020-03-02 19:35:00,1.86001,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.4,0.7749,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"354037",2020-03-02 19:36:00,1.74766,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.3,0.77994,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"354038",2020-03-02 19:37:00,1.85624,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.4,0.7686,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"354039",2020-03-02 19:38:00,1.86992,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.3,0.77994,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"354040",2020-03-02 19:39:00,1.34392,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.3,0.77931,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"354041",2020-03-02 19:40:00,1.3289,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.3,0.76797,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"354042",2020-03-02 19:41:00,1.2059,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.2,0.73647,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"354043",2020-03-02 19:42:00,1.00431,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.3,0.79065,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"354044",2020-03-02 19:43:00,1.14389,0,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.3,1.01304,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"354045",2020-03-02 19:44:00,1.15209,0,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.3,0.99729,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"354046",2020-03-02 19:45:00,1.14875,0,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.3,1.12014,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"354047",2020-03-02 19:46:00,1.08117,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.3,1.00737,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"354048",2020-03-02 19:47:00,1.81054,0,0,22,10,22,22,22,22,22,6.12642857142857,0,22,22.5,21.5,22,21.5,22,21.5,5.2,1.12833,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"354049",2020-03-02 19:48:00,1.34214,0,0,22,10,22,22,22,22,22,7.20639344262295,0,22,22.5,21.5,22,21.5,22,21.5,5.2,1.1088,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"354050",2020-03-02 19:49:00,1.59579,0,0,22,10,22,22,22,22,22,7.25262295081967,0,22,22.5,21.5,22,21.5,22,21.5,5.2,1.1088,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"354051",2020-03-02 19:50:00,1.89854,0,0,22,10,22,22,22,22,22,7.138,0,22,22.5,21.5,22,21.5,22,21.5,5.3,1.12014,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"354052",2020-03-02 19:51:00,2.12418,0,0,22,10,22,22,22,22,22,7.11836065573771,0,22,22.5,21.5,22,21.5,22,21.5,5.3,1.12644,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"354053",2020-03-02 19:52:00,2.16605,0,0,22,10,22,22,22,22,22,7.03639344262295,0,22,22.5,21.5,22,21.5,22,21.5,5.2,1.13022,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"354054",2020-03-02 19:53:00,2.09107,0,0,22,10,22,22,22,22,22,7.01166666666667,0,22,22.5,21.5,22,21.5,22,21.5,5.2,1.13211,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"354055",2020-03-02 19:54:00,2.05712,0,0,22,10,22,22,22,22,22,7.00491803278689,0,22,22.5,21.5,22,21.5,22,21.5,5.3,1.10124,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"354056",2020-03-02 19:55:00,2.14293,0,0,22,10,22,22,22,22,22,0.634918032786885,0,22,22.5,21.5,22,21.5,22,21.5,5.3,0.97335,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"354057",2020-03-02 19:56:00,2.09624,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.3,1.0206,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"354058",2020-03-02 19:57:00,2.06699,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.3,1.02438,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"354059",2020-03-02 19:58:00,2.31039,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.2,0.99477,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"354060",2020-03-02 19:59:00,2.21685,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.2,0.98847,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"354061",2020-03-02 20:00:00,1.96792,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.3,0.96705,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"354062",2020-03-02 20:01:00,1.77864,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.3,0.96012,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"354063",2020-03-02 20:02:00,1.70528,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.2,0.95571,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"354064",2020-03-02 20:03:00,1.71512,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.3,0.9576,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"354065",2020-03-02 20:04:00,1.77024,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.3,1.15164,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"354066",2020-03-02 20:05:00,1.95781,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.3,1.05966,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"354067",2020-03-02 20:06:00,1.65705,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.3,1.06407,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"354068",2020-03-02 20:07:00,1.63227,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.2,1.05147,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"354069",2020-03-02 20:08:00,1.67272,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.2,1.05651,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"354070",2020-03-02 20:09:00,1.49426,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.2,1.02501,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"354071",2020-03-02 20:10:00,0.771357,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.3,1.01367,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"354072",2020-03-02 20:11:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.2,1.01997,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"354073",2020-03-02 20:12:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.3,1.01493,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"354074",2020-03-02 20:13:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.2,1.25244,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"354075",2020-03-02 20:14:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.3,1.30914,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"354076",2020-03-02 20:15:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.3,1.22157,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"354077",2020-03-02 20:16:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.3,1.15794,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"354078",2020-03-02 20:17:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.2,1.14597,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"354079",2020-03-02 20:18:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.2,1.03824,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"354080",2020-03-02 20:19:00,0.239313,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.2,1.05336,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
