"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"354081",2020-03-02 20:20:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.3,1.071,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"354082",2020-03-02 20:21:00,0.54447,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.2,1.07163,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"354083",2020-03-02 20:22:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.3,1.07604,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"354084",2020-03-02 20:23:00,0.63811,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.3,1.07037,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"354085",2020-03-02 20:24:00,1.95391,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.3,1.06344,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"354086",2020-03-02 20:25:00,1.95647,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.2,1.06344,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"354087",2020-03-02 20:26:00,2.62677,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.3,1.05714,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"354088",2020-03-02 20:27:00,2.49574,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.2,1.05147,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"354089",2020-03-02 20:28:00,2.65359,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.3,1.16991,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"354090",2020-03-02 20:29:00,2.77737,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.4,1.23984,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"354091",2020-03-02 20:30:00,2.66589,0,0.02,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.2,1.08801,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"354092",2020-03-02 20:31:00,2.25249,0,0.042,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.3,1.12014,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"354093",2020-03-02 20:32:00,2.08784,0,0.042,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.4,1.12581,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"354094",2020-03-02 20:33:00,1.99606,0,0.034,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.4,1.10817,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"354095",2020-03-02 20:34:00,1.9215,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.4,1.06911,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"354096",2020-03-02 20:35:00,1.64464,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.3,1.10754,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"354097",2020-03-02 20:36:00,1.65231,0,0.043,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.4,1.12077,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"354098",2020-03-02 20:37:00,1.55594,0,0.029,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.3,1.12644,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"354099",2020-03-02 20:38:00,1.47504,0,0.036,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.4,1.13274,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"354100",2020-03-02 20:39:00,1.20849,0,0.045,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.3,1.17054,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"354101",2020-03-02 20:40:00,1.33089,0,0.036,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.3,1.0899,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"354102",2020-03-02 20:41:00,1.28691,0,0.01,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.3,1.08927,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"354103",2020-03-02 20:42:00,1.29203,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.3,1.17054,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"354104",2020-03-02 20:43:00,1.17415,0,1.96,22,28,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.3,3.17331,0,1,0,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"354105",2020-03-02 20:44:00,1.19062,0,1.958,22,28,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.3,3.16197,0,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"354106",2020-03-02 20:45:00,0.868901,0,1.923,22,28,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.3,3.12354,0,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"354107",2020-03-02 20:46:00,0.936253,0,1.948,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.3,3.14937,0,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"354108",2020-03-02 20:47:00,1.05727,0,1.942,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.3,3.15441,0,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"354109",2020-03-02 20:48:00,1.50274,0,1.946,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.3,3.15567,0,1,0,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"354110",2020-03-02 20:49:00,0.883098,0,1.958,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.3,3.1563,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"354111",2020-03-02 20:50:00,0.923937,0,1.92,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.4,3.13047,0,1,0,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"354112",2020-03-02 20:51:00,1.37751,0,1.955,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.2,3.1563,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"354113",2020-03-02 20:52:00,1.59834,0,1.958,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.4,3.16134,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"354114",2020-03-02 20:53:00,1.85549,0,1.962,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.3,3.15126,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"354115",2020-03-02 20:54:00,1.65473,0,0.099,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.3,1.08297,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"354116",2020-03-02 20:55:00,1.62976,0,1.922,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.3,3.1185,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"354117",2020-03-02 20:56:00,1.66596,0,1.944,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.2,3.1374,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"354118",2020-03-02 20:57:00,1.6941,0,1.945,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.2,3.10968,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"354119",2020-03-02 20:58:00,1.87312,0,1.947,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.3,3.12291,0,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"354120",2020-03-02 20:59:00,2.13757,0,1.939,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.3,3.10527,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"354121",2020-03-02 21:00:00,1.88165,0,1.918,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.3,3.07944,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"354122",2020-03-02 21:01:00,1.93651,0,1.917,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.4,3.07818,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"354123",2020-03-02 21:02:00,1.95816,0,1.916,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.3,3.08574,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"354124",2020-03-02 21:03:00,1.9675,0,0.043,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,21.5,22,21.5,5.3,1.13904,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,1,1,1
"354125",2020-03-02 21:04:00,1.69472,0,0.045,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,5.2,1.13841,1,0,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"354126",2020-03-02 21:05:00,1.53703,0,0.026,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,5.3,1.12014,1,0,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"354127",2020-03-02 21:06:00,1.16623,0,0.036,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,5.5,1.11447,1,0,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"354128",2020-03-02 21:07:00,1.18799,0,0.027,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,5.4,1.12707,1,0,1,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"354129",2020-03-02 21:08:00,1.31103,0,0.049,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,5.3,1.15353,1,0,0,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"354130",2020-03-02 21:09:00,2.65032,0,0.048,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,5.3,1.15794,1,0,0,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"354131",2020-03-02 21:10:00,2.07585,0,0.04,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,5.3,1.14975,1,0,0,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"354132",2020-03-02 21:11:00,2.84408,0,0.04,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,5.3,1.1403,1,0,0,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"354133",2020-03-02 21:12:00,3.46467,0,0.02,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,5.2,1.12707,1,0,0,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"354134",2020-03-02 21:13:00,3.99315,0,0.049,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,5.3,1.1466,0,1,0,0,0,0,0,1,1,0,1,1,0,1,0,0,0,0,0,0,0
"354135",2020-03-02 21:14:00,4.32106,0,0.049,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,5.2,1.12707,0,1,0,0,0,0,0,1,1,0,1,1,0,1,0,0,0,0,0,0,0
"354136",2020-03-02 21:15:00,4.167,0,0.039,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,5.2,1.13337,0,1,0,0,0,0,0,1,1,0,1,1,0,1,0,0,0,0,0,0,0
"354137",2020-03-02 21:16:00,3.90359,0,0.04,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,5.3,1.1403,0,1,0,0,1,0,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"354138",2020-03-02 21:17:00,3.3133,0,0.048,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,5.3,1.15794,0,1,0,0,1,0,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"354139",2020-03-02 21:18:00,3.87511,0,0.049,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,5.2,1.14723,0,1,0,0,1,0,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"354140",2020-03-02 21:19:00,3.45877,0,0.029,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,5.2,1.13841,0,1,0,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"354141",2020-03-02 21:20:00,2.90277,0,0.013,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,22,5.1,1.14597,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"354142",2020-03-02 21:21:00,2.86158,0,0.04,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,22,5.2,1.14534,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"354143",2020-03-02 21:22:00,2.36028,0,0.048,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,22,5.1,1.15857,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"354144",2020-03-02 21:23:00,2.28786,0,0.05,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,22,5.2,1.15164,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"354145",2020-03-02 21:24:00,2.46224,0,0.025,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,22,5.2,1.11384,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"354146",2020-03-02 21:25:00,2.18233,0,0.04,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,22,5.2,1.13337,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"354147",2020-03-02 21:26:00,2.07255,0,0.04,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,22,5.1,1.13148,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"354148",2020-03-02 21:27:00,2.04989,0,0.045,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,22,5.2,1.11006,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"354149",2020-03-02 21:28:00,2.06975,0,0.046,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,22,5.1,1.11384,0,0,1,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"354150",2020-03-02 21:29:00,1.94961,0,0.022,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,22,5.2,1.08171,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"354151",2020-03-02 21:30:00,1.83537,0,0.037,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,22,5.2,1.09557,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"354152",2020-03-02 21:31:00,1.84327,0,0.036,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,22,5.1,1.10691,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"354153",2020-03-02 21:32:00,1.98529,0,0.051,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,22,5.1,1.13904,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"354154",2020-03-02 21:33:00,1.68757,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,22,5.1,1.10187,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"354155",2020-03-02 21:34:00,2.2359,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,22,5.1,1.15857,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"354156",2020-03-02 21:35:00,1.945,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,22,5.1,1.1088,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"354157",2020-03-02 21:36:00,1.7806,0,0.044,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,22,5.1,1.17621,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"354158",2020-03-02 21:37:00,2.22911,0,0.025,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,22,5.1,1.12707,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"354159",2020-03-02 21:38:00,2.73052,0,0.038,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,22,5.2,1.15227,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"354160",2020-03-02 21:39:00,2.41254,0,0.045,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,22,5.1,1.15857,1,0,0,1,0,0,1,1,0,1,0,0,1,0,1,1,0,1,1,1,1
"354161",2020-03-02 21:40:00,2.9605,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,22,5.2,1.1655,1,0,0,1,0,0,1,1,0,1,0,0,1,0,1,1,0,1,1,1,1
"354162",2020-03-02 21:41:00,3.4597,0,0.016,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,22,5.1,1.10187,1,0,0,1,0,0,1,1,0,1,0,0,1,0,1,1,0,1,1,1,1
"354163",2020-03-02 21:42:00,3.74044,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,22,5.1,1.21149,1,0,0,1,0,0,1,1,0,1,0,0,1,0,1,1,0,1,1,1,1
"354164",2020-03-02 21:43:00,3.86562,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,22,5.1,1.10691,0,1,0,1,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"354165",2020-03-02 21:44:00,3.54391,0,0.046,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,22,5.1,1.19826,0,1,0,1,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"354166",2020-03-02 21:45:00,4.22127,0,0.023,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,22,5.1,1.15857,0,1,0,1,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"354167",2020-03-02 21:46:00,4.50685,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,22,5,1.13904,0,1,0,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"354168",2020-03-02 21:47:00,4.31673,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,22,5.1,1.24047,0,1,0,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"354169",2020-03-02 21:48:00,4.13377,0,1.958,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,22,5.1,5.19057,0,1,0,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"354170",2020-03-02 21:49:00,4.29918,0,1.975,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,22,5.1,3.22434,0,1,0,0,1,0,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"354171",2020-03-02 21:50:00,3.98123,0,1.928,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,22,5.2,3.19347,0,1,1,0,1,0,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"354172",2020-03-02 21:51:00,3.77977,0,1.954,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,22,5.1,3.20985,0,1,1,0,1,0,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"354173",2020-03-02 21:52:00,3.16654,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,22,5.1,1.134,0,1,1,0,1,0,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"354174",2020-03-02 21:53:00,2.79952,0,0.05,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,22,5.2,1.20834,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"354175",2020-03-02 21:54:00,3.21168,0,1.966,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,22,5.2,3.23001,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"354176",2020-03-02 21:55:00,2.91224,0,1.942,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,21.5,21.5,22,22,5.2,3.18591,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"354177",2020-03-02 21:56:00,2.73519,0,1.962,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,5.2,3.17331,0,0,1,0,0,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,1
"354178",2020-03-02 21:57:00,2.70085,0,1.957,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,5.2,3.16764,0,0,1,0,0,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,1
"354179",2020-03-02 21:58:00,2.83986,0,1.945,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,5.2,3.16008,0,0,1,0,0,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,1
"354180",2020-03-02 21:59:00,2.60533,0,1.936,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,5.2,3.13866,0,0,1,0,0,0,0,0,0,1,1,1,0,0,0,0,0,0,0,0,1
"354181",2020-03-02 22:00:00,2.45873,0,1.933,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,5.2,3.18024,0,0,1,0,0,0,0,0,0,1,1,1,0,0,0,0,0,0,0,0,1
"354182",2020-03-02 22:01:00,2.3448,0,0.034,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,5.2,1.22661,0,0,1,0,0,0,0,0,0,1,1,1,0,0,0,0,0,0,0,0,1
"354183",2020-03-02 22:02:00,2.83551,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,5.2,1.10187,0,0,1,0,0,0,0,0,0,1,1,1,0,0,0,0,0,0,0,0,1
"354184",2020-03-02 22:03:00,2.63679,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,5.1,1.08234,1,0,1,0,0,0,0,1,0,1,1,1,1,0,0,0,0,1,1,1,1
"354185",2020-03-02 22:04:00,2.55528,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,5.2,1.06407,1,0,1,0,0,0,0,1,0,1,1,1,1,0,0,0,0,1,1,1,1
"354186",2020-03-02 22:05:00,2.26333,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,5.1,0.95004,1,0,1,0,0,0,0,1,0,1,1,1,1,0,0,0,0,1,1,1,1
"354187",2020-03-02 22:06:00,2.12947,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,5.2,0.93177,1,0,1,0,0,0,0,1,0,1,1,1,1,0,0,0,0,1,1,1,1
"354188",2020-03-02 22:07:00,2.8701,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,5.1,0.94374,1,0,1,0,0,0,0,1,0,1,1,1,1,0,0,0,0,1,1,1,1
"354189",2020-03-02 22:08:00,3.08996,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,5.1,0.9324,1,0,0,0,0,0,0,1,0,1,1,1,1,0,0,0,0,1,1,1,1
"354190",2020-03-02 22:09:00,3.10517,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,5.2,0.94437,1,0,0,1,0,0,0,1,0,1,1,1,1,0,1,0,0,1,1,1,1
"354191",2020-03-02 22:10:00,3.56797,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,5.2,0.94878,1,0,0,1,0,0,0,1,0,1,1,1,1,0,1,0,0,1,1,1,1
"354192",2020-03-02 22:11:00,3.51781,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,5.2,0.93303,1,0,0,1,0,0,0,1,0,1,1,1,1,0,1,0,0,1,1,1,1
"354193",2020-03-02 22:12:00,3.85122,0,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,5.3,0.94248,1,1,0,1,0,0,0,1,1,1,1,1,1,1,1,0,0,1,1,1,1
"354194",2020-03-02 22:13:00,4.34446,0,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,5.2,0.93807,0,1,0,1,0,0,0,0,1,1,1,1,1,1,1,0,0,0,0,0,0
"354195",2020-03-02 22:14:00,3.94217,0,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,5.2,0.96264,0,1,0,1,0,0,0,0,1,1,1,1,1,1,1,0,0,0,0,0,0
"354196",2020-03-02 22:15:00,4.31084,0,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,5.2,0.92547,0,1,0,1,0,0,0,0,1,1,1,1,1,1,1,0,0,0,0,0,0
"354197",2020-03-02 22:16:00,4.19673,0,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,5.2,0.93177,0,1,0,1,1,0,0,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"354198",2020-03-02 22:17:00,3.9973,0,0,22,28,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,5.2,0.93114,0,1,0,1,1,0,0,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"354199",2020-03-02 22:18:00,3.89294,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,5.2,0.93681,0,1,0,1,1,0,0,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"354200",2020-03-02 22:19:00,3.83375,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,5.2,0.94374,0,1,0,0,1,0,1,0,1,0,1,1,1,1,1,1,1,0,0,0,0
"354201",2020-03-02 22:20:00,3.86093,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,5.2,1.04517,0,1,1,0,1,0,1,0,1,0,1,1,1,1,1,1,1,0,0,0,0
"354202",2020-03-02 22:21:00,3.33104,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,5.2,0.94878,0,1,1,0,1,0,1,0,1,0,1,1,1,1,1,1,1,0,0,0,0
"354203",2020-03-02 22:22:00,3.04058,0,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,21.5,21.5,22,22,5.2,0.94878,0,0,1,0,1,0,1,0,0,0,1,1,1,0,1,1,1,0,0,0,0
"354204",2020-03-02 22:23:00,2.95929,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,5.2,0.92547,0,0,1,0,1,0,1,0,0,0,1,1,1,0,1,1,1,0,0,0,0
"354205",2020-03-02 22:24:00,2.9186,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,5.2,0.91602,0,0,1,0,1,0,1,0,0,0,1,1,1,0,1,1,1,0,0,0,0
"354206",2020-03-02 22:25:00,2.7124,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,5.2,0.92988,0,0,1,0,1,0,1,0,0,0,1,1,1,0,1,1,1,0,0,0,0
"354207",2020-03-02 22:26:00,2.64439,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,5.2,0.90783,0,0,1,0,0,0,1,0,0,0,0,1,1,0,1,1,1,0,0,0,0
"354208",2020-03-02 22:27:00,2.82945,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,5.2,0.88074,0,0,1,0,0,0,1,0,0,0,0,1,1,0,1,1,1,0,0,0,0
"354209",2020-03-02 22:28:00,2.44139,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,5.1,0.86247,0,0,1,0,0,0,1,0,0,0,0,1,1,0,1,1,1,0,0,0,0
"354210",2020-03-02 22:29:00,2.48849,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,5.1,0.87444,0,0,1,0,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0
"354211",2020-03-02 22:30:00,2.49669,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,5.1,0.86814,0,0,1,0,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0
"354212",2020-03-02 22:31:00,2.59241,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,5.1,0.91035,0,0,1,0,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0
"354213",2020-03-02 22:32:00,2.59824,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,5.1,0.90594,0,0,1,0,0,0,1,0,0,0,0,0,1,0,1,1,0,0,0,0,0
"354214",2020-03-02 22:33:00,2.59049,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,5,0.93555,1,0,1,0,0,0,1,1,0,0,0,0,1,0,1,1,0,1,1,1,1
"354215",2020-03-02 22:34:00,2.58224,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,5.1,0.93303,1,0,1,0,0,0,1,1,0,0,0,0,1,0,1,1,0,1,1,1,1
"354216",2020-03-02 22:35:00,2.47211,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,5.2,0.9261,1,0,1,0,0,0,1,1,0,0,0,0,1,0,1,1,0,1,1,1,1
"354217",2020-03-02 22:36:00,2.32715,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,5.1,0.93051,1,0,1,0,0,0,1,1,0,0,0,0,1,0,1,1,0,1,1,1,1
"354218",2020-03-02 22:37:00,2.92335,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,5.1,0.9261,1,0,1,0,0,0,1,1,0,0,0,0,1,0,1,1,0,1,1,1,1
"354219",2020-03-02 22:38:00,2.78083,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,5,0.92043,1,0,0,0,0,0,1,1,0,0,0,0,1,0,1,1,0,1,1,1,1
"354220",2020-03-02 22:39:00,3.08284,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,5,0.92673,1,0,0,1,0,0,1,1,0,1,0,0,1,0,1,1,0,1,1,1,1
"354221",2020-03-02 22:40:00,3.28123,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,5,0.92925,1,0,0,1,0,0,1,1,0,1,0,0,1,0,1,1,0,1,1,1,1
"354222",2020-03-02 22:41:00,3.86517,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,5,0.92043,1,0,0,1,0,0,1,1,0,1,0,0,1,0,1,1,0,1,1,1,1
"354223",2020-03-02 22:42:00,3.79354,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,5,0.93807,1,1,0,1,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"354224",2020-03-02 22:43:00,4.08903,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,5.1,0.92547,0,1,0,1,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"354225",2020-03-02 22:44:00,4.15492,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,5.1,0.91917,0,1,0,1,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"354226",2020-03-02 22:45:00,4.17704,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,5,0.92358,0,1,0,1,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"354227",2020-03-02 22:46:00,4.2097,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,5,0.93114,0,1,0,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"354228",2020-03-02 22:47:00,4.06108,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,5.1,0.92484,0,1,0,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"354229",2020-03-02 22:48:00,4.0446,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,5,0.93114,0,1,0,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"354230",2020-03-02 22:49:00,3.86846,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,5,0.92484,0,1,0,1,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"354231",2020-03-02 22:50:00,3.3812,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,5,0.92547,0,1,1,1,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"354232",2020-03-02 22:51:00,3.03201,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.8,0.93114,0,1,1,1,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"354233",2020-03-02 22:52:00,2.78596,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,5,0.89523,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"354234",2020-03-02 22:53:00,2.86838,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,5,0.89208,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"354235",2020-03-02 22:54:00,2.72977,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,5,0.89334,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"354236",2020-03-02 22:55:00,2.54312,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.9,0.8694,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"354237",2020-03-02 22:56:00,2.52768,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,5,0.87507,0,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"354238",2020-03-02 22:57:00,2.66809,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.9,0.87255,0,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"354239",2020-03-02 22:58:00,2.5593,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,5,0.86247,0,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"354240",2020-03-02 22:59:00,2.34052,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,5,0.88074,0,0,1,1,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"354241",2020-03-02 23:00:00,2.2112,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.9,0.90594,0,0,1,1,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"354242",2020-03-02 23:01:00,3.68536,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.9,1.32867,0,0,1,1,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"354243",2020-03-02 23:02:00,3.45693,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.8,1.36647,0,0,1,1,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"354244",2020-03-02 23:03:00,2.91044,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.8,1.38474,0,0,1,1,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"354245",2020-03-02 23:04:00,3.29377,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.8,1.41246,0,0,1,1,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"354246",2020-03-02 23:05:00,3.56134,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.9,1.40427,0,0,1,1,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"354247",2020-03-02 23:06:00,3.81394,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.8,1.41246,0,0,1,1,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"354248",2020-03-02 23:07:00,3.81163,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.8,1.42002,0,0,1,1,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"354249",2020-03-02 23:08:00,3.93131,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.7,1.40994,0,0,0,1,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"354250",2020-03-02 23:09:00,3.8143,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.8,1.41624,0,0,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0,0
"354251",2020-03-02 23:10:00,3.88542,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.8,1.41687,0,0,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0,0
"354252",2020-03-02 23:11:00,3.71988,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.7,1.43451,0,0,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0,0
"354253",2020-03-02 23:12:00,3.58729,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.7,1.42884,0,0,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0,0
"354254",2020-03-02 23:13:00,3.68325,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.7,1.46664,0,1,0,1,0,0,0,0,1,1,1,1,0,1,1,0,0,0,0,0,0
"354255",2020-03-02 23:14:00,4.0475,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.7,1.46097,0,1,0,1,0,0,0,0,1,1,1,1,0,1,1,0,0,0,0,0,0
"354256",2020-03-02 23:15:00,4.13626,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.7,1.4805,0,1,0,1,1,0,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"354257",2020-03-02 23:16:00,3.95439,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.7,1.48302,0,1,0,1,1,0,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"354258",2020-03-02 23:17:00,4.19492,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.6,1.48176,0,1,0,1,1,0,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"354259",2020-03-02 23:18:00,4.86325,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.7,1.49184,0,1,0,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"354260",2020-03-02 23:19:00,5.22663,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.6,1.50003,0,1,0,0,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"354261",2020-03-02 23:20:00,5.39765,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.6,1.50066,0,1,1,0,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"354262",2020-03-02 23:21:00,5.06536,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.6,1.50192,0,1,1,0,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"354263",2020-03-02 23:22:00,4.5947,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.6,1.50696,0,1,1,0,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"354264",2020-03-02 23:23:00,4.21498,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.6,1.50633,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"354265",2020-03-02 23:24:00,4.25857,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.6,1.50066,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"354266",2020-03-02 23:25:00,4.21607,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.6,1.46097,0,0,1,0,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"354267",2020-03-02 23:26:00,4.24852,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.6,1.15983,0,0,1,0,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"354268",2020-03-02 23:27:00,4.53913,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.5,1.1466,0,0,1,0,1,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"354269",2020-03-02 23:28:00,3.98098,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.5,1.14723,0,0,1,0,1,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"354270",2020-03-02 23:29:00,4.13246,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.5,0.99414,0,0,1,0,1,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"354271",2020-03-02 23:30:00,4.17549,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.5,1.06281,0,0,1,0,1,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"354272",2020-03-02 23:31:00,4.09187,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.5,0.98784,0,0,1,0,1,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"354273",2020-03-02 23:32:00,4.19481,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.5,0.9765,0,0,1,0,1,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"354274",2020-03-02 23:33:00,4.20919,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.5,0.95634,0,0,1,0,1,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"354275",2020-03-02 23:34:00,4.26626,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.5,0.96327,0,0,1,0,1,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"354276",2020-03-02 23:35:00,4.30375,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.5,0.96642,0,0,1,0,1,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"354277",2020-03-02 23:36:00,4.09304,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.5,0.99666,0,0,1,0,1,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"354278",2020-03-02 23:37:00,4.08114,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.5,0.96453,0,0,1,0,1,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"354279",2020-03-02 23:38:00,3.8339,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.5,0.9639,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"354280",2020-03-02 23:39:00,3.78076,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.4,0.96516,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"354281",2020-03-02 23:40:00,3.52491,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.4,0.97524,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"354282",2020-03-02 23:41:00,3.62025,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.4,0.9828,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"354283",2020-03-02 23:42:00,3.68669,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.4,0.96516,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"354284",2020-03-02 23:43:00,3.62132,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.4,0.9954,0,1,0,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"354285",2020-03-02 23:44:00,3.99852,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.4,0.9828,0,1,0,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"354286",2020-03-02 23:45:00,4.15194,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.4,0.99288,0,1,0,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"354287",2020-03-02 23:46:00,4.24853,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.4,0.98343,0,1,0,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"354288",2020-03-02 23:47:00,4.38205,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.4,0.97776,0,1,0,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"354289",2020-03-02 23:48:00,4.44624,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.3,0.9954,0,1,0,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"354290",2020-03-02 23:49:00,4.59835,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.4,1.00233,0,1,0,0,1,0,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"354291",2020-03-02 23:50:00,3.54683,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.4,0.37107,0,1,1,0,1,0,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"354292",2020-03-02 23:51:00,3.37626,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.3,0.36351,0,1,1,0,1,0,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"354293",2020-03-02 23:52:00,3.50563,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.3,0.36414,0,1,1,0,1,0,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"354294",2020-03-02 23:53:00,2.87049,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.3,0.35154,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"354295",2020-03-02 23:54:00,2.43031,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.3,0.35847,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"354296",2020-03-02 23:55:00,2.19341,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.3,0.36288,0,0,1,0,0,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0
"354297",2020-03-02 23:56:00,1.9982,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.3,0.33894,0,0,1,0,0,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0
"354298",2020-03-02 23:57:00,1.92382,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.4,0.34524,0,0,1,0,0,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0
"354299",2020-03-02 23:58:00,2.02521,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.3,0.33264,0,0,1,0,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,0
"354300",2020-03-02 23:59:00,1.94657,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.3,0.34461,0,0,1,0,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,0
"354301",2020-03-03 00:00:00,1.83487,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.2,0.35091,0,0,1,0,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,0
"354302",2020-03-03 00:01:00,1.88644,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.3,0.33264,0,0,1,0,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,0
"354303",2020-03-03 00:02:00,1.90678,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.3,0.33894,0,0,1,0,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,0
"354304",2020-03-03 00:03:00,1.93161,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.3,0.35091,0,0,1,0,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,0
"354305",2020-03-03 00:04:00,1.77651,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.2,0.34902,0,0,1,0,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,0
"354306",2020-03-03 00:05:00,1.69503,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.3,0.33264,0,0,1,0,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,0
"354307",2020-03-03 00:06:00,1.66437,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.3,0.33264,0,0,1,0,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,0
"354308",2020-03-03 00:07:00,1.66807,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.2,0.32697,0,0,0,0,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,0
"354309",2020-03-03 00:08:00,1.62258,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.2,0.36414,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,1,0,0,0,0,0
"354310",2020-03-03 00:09:00,1.48333,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.2,0.33894,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,1,0,0,0,0,0
"354311",2020-03-03 00:10:00,1.51722,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.2,0.42021,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,1,0,0,0,0,0
"354312",2020-03-03 00:11:00,1.41416,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.2,0.57897,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,1,0,0,0,0,0
"354313",2020-03-03 00:12:00,1.37354,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.2,0.60039,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,1,0,0,0,0,0
"354314",2020-03-03 00:13:00,1.74789,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.2,0.50526,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,1,0,0,0,0,0
"354315",2020-03-03 00:14:00,1.76363,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.2,0.45297,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"354316",2020-03-03 00:15:00,1.59557,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.1,0.35595,0,1,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"354317",2020-03-03 00:16:00,1.59564,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.2,0.35154,0,1,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"354318",2020-03-03 00:17:00,1.86082,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.1,0.35217,0,1,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"354319",2020-03-03 00:18:00,2.0147,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.1,0.34587,0,1,0,0,1,0,0,0,1,0,1,0,0,1,1,1,0,0,0,0,0
"354320",2020-03-03 00:19:00,1.87951,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.1,0.34902,0,1,0,0,1,0,0,0,1,0,1,0,0,1,1,1,0,0,0,0,0
"354321",2020-03-03 00:20:00,2.20948,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.1,0.34839,0,1,1,0,1,0,0,0,1,0,1,0,0,1,1,1,0,0,0,0,0
"354322",2020-03-03 00:21:00,2.23043,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,3.9,0.34083,0,1,1,0,1,0,0,0,1,0,1,0,0,1,1,1,0,0,0,0,0
"354323",2020-03-03 00:22:00,2.11199,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4.1,0.33957,0,1,1,0,1,0,0,0,1,0,1,0,0,1,1,1,0,0,0,0,0
"354324",2020-03-03 00:23:00,2.01572,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4,0.3465,0,1,1,0,1,0,0,0,1,0,1,0,0,1,1,1,0,0,0,0,0
"354325",2020-03-03 00:24:00,1.94413,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,4,0.3339,0,0,1,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"354326",2020-03-03 00:25:00,1.92304,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,3.9,0.33642,0,0,1,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0
"354327",2020-03-03 00:26:00,1.98815,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,3.9,0.32697,0,0,1,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0
"354328",2020-03-03 00:27:00,1.75529,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,3.9,0.33327,0,0,1,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0
"354329",2020-03-03 00:28:00,1.61351,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,3.9,0.32697,0,0,1,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0
"354330",2020-03-03 00:29:00,1.52447,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,3.9,0.33264,0,0,1,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0
"354331",2020-03-03 00:30:00,1.32348,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,21.5,22,22,3.9,0.35847,0,0,1,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0
"354332",2020-03-03 00:31:00,1.152,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,3.9,0.35784,0,0,1,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0
"354333",2020-03-03 00:32:00,1.03872,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,3.9,0.35595,0,0,1,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0
"354334",2020-03-03 00:33:00,0.965214,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,3.9,0.35154,0,0,1,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0
"354335",2020-03-03 00:34:00,0.955361,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,3.8,0.35154,0,0,1,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0
"354336",2020-03-03 00:35:00,0.973151,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,3.7,0.35217,0,0,1,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0
"354337",2020-03-03 00:36:00,1.034,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,3.9,0.35217,0,0,1,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0
"354338",2020-03-03 00:37:00,1.03459,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,3.9,0.33957,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0
"354339",2020-03-03 00:38:00,0.72508,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,3.8,0.32634,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"354340",2020-03-03 00:39:00,0.285001,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,3.8,0.33831,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"354341",2020-03-03 00:40:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,3.8,0.32634,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"354342",2020-03-03 00:41:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,3.8,0.32004,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"354343",2020-03-03 00:42:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,3.8,0.32571,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"354344",2020-03-03 00:43:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,4,0.32004,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"354345",2020-03-03 00:44:00,0.286239,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,3.9,0.35091,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"354346",2020-03-03 00:45:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,3.9,0.35217,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"354347",2020-03-03 00:46:00,0.568733,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,3.9,0.35154,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"354348",2020-03-03 00:47:00,0.453329,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,3.9,0.35721,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"354349",2020-03-03 00:48:00,0.860704,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,3.9,0.35154,0,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"354350",2020-03-03 00:49:00,1.57848,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,3.9,0.32823,0,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"354351",2020-03-03 00:50:00,2.07083,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,3.9,0.3213,0,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"354352",2020-03-03 00:51:00,2.62319,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,3.9,0.32634,0,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"354353",2020-03-03 00:52:00,2.39245,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,3.9,0.32634,0,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"354354",2020-03-03 00:53:00,2.364,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,3.9,0.32634,0,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"354355",2020-03-03 00:54:00,2.13563,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,3.9,0.32571,0,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"354356",2020-03-03 00:55:00,2.23562,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,3.9,0.32004,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"354357",2020-03-03 00:56:00,2.18789,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,3.9,0.31437,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"354358",2020-03-03 00:57:00,1.83676,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,3.8,0.31437,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"354359",2020-03-03 00:58:00,1.56491,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,3.8,0.315,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"354360",2020-03-03 00:59:00,1.49337,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,3.8,0.33516,0,1,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"354361",2020-03-03 01:00:00,1.42312,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,3.9,0.33138,0,1,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"354362",2020-03-03 01:01:00,1.29628,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,3.8,0.33201,0,1,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"354363",2020-03-03 01:02:00,1.06629,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,3.8,0.33075,0,1,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"354364",2020-03-03 01:03:00,0.99726,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,3.9,0.32571,0,1,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"354365",2020-03-03 01:04:00,1.39998,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,3.8,0.32067,0,1,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"354366",2020-03-03 01:05:00,1.54271,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,3.9,0.33075,0,1,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"354367",2020-03-03 01:06:00,0.96957,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,3.8,0.32634,0,1,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"354368",2020-03-03 01:07:00,1.2057,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,3.9,0.32571,0,1,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0
"354369",2020-03-03 01:08:00,1.39142,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,3.9,0.32823,0,1,0,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0,0
"354370",2020-03-03 01:09:00,1.48829,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,3.9,0.32634,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"354371",2020-03-03 01:10:00,1.43237,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,3.9,0.32067,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"354372",2020-03-03 01:11:00,1.24197,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,3.9,0.31689,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"354373",2020-03-03 01:12:00,1.15994,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,3.9,0.32571,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"354374",2020-03-03 01:13:00,1.54846,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,3.8,0.32508,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"354375",2020-03-03 01:14:00,1.88083,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,21.5,22,22,22,3.9,0.35784,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0
"354376",2020-03-03 01:15:00,1.69192,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,3.8,0.35784,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"354377",2020-03-03 01:16:00,1.57028,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,3.8,0.3843,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"354378",2020-03-03 01:17:00,1.52409,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,3.8,0.3717,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"354379",2020-03-03 01:18:00,1.44851,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,3.7,0.37674,1,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"354380",2020-03-03 01:19:00,1.81449,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,3.8,0.3654,1,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"354381",2020-03-03 01:20:00,2.64579,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,3.8,0.36729,1,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"354382",2020-03-03 01:21:00,2.81481,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,3.9,0.36477,1,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"354383",2020-03-03 01:22:00,3.31112,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,3.9,0.36414,1,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"354384",2020-03-03 01:23:00,3.62056,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,3.9,0.36918,1,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"354385",2020-03-03 01:24:00,4.01414,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,3.9,0.35154,0,0,0,0,0,0,0,1,0,1,0,0,1,0,0,1,0,1,1,1,1
"354386",2020-03-03 01:25:00,4.15595,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,3.9,0.35217,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1
"354387",2020-03-03 01:26:00,3.85735,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,3.9,0.35154,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1
"354388",2020-03-03 01:27:00,4.11468,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,3.9,0.35721,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1
"354389",2020-03-03 01:28:00,3.51323,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,3.8,0.35721,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1
"354390",2020-03-03 01:29:00,3.30629,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,3.8,0.35847,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,1,0,0,0,0,1
"354391",2020-03-03 01:30:00,2.92856,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,3.8,0.35847,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,1,0,0,0,0,1
"354392",2020-03-03 01:31:00,2.16903,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,3.8,0.36351,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,1,0,0,0,0,1
"354393",2020-03-03 01:32:00,1.54052,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,3.9,0.34713,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,1,0,0,0,0,1
"354394",2020-03-03 01:33:00,1.43381,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,3.9,0.35154,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,1,0,0,0,0,1
"354395",2020-03-03 01:34:00,1.98758,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,21.5,22,22,22,3.9,0.35721,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,1,0,0,0,0,1
"354396",2020-03-03 01:35:00,1.66322,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,21.5,22,22,22,3.9,0.35154,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,1,0,0,0,0,1
"354397",2020-03-03 01:36:00,1.75196,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,21.5,22,22,22,3.9,0.35154,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,1,0,0,0,0,1
"354398",2020-03-03 01:37:00,1.82144,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,21.5,22,22,22,3.8,0.34902,0,1,0,0,0,0,0,0,1,1,0,0,0,1,0,1,0,0,0,0,1
"354399",2020-03-03 01:38:00,1.99727,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,21.5,22,22,22,3.8,0.35784,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"354400",2020-03-03 01:39:00,1.85785,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,21.5,22,22,22,3.8,0.34524,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1
"354401",2020-03-03 01:40:00,1.8063,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,21.5,22,22,22,3.9,0.34524,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1
