"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"354402",2020-03-03 01:41:00,1.75732,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,21.5,22,22,22,3.8,0.33957,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1
"354403",2020-03-03 01:42:00,1.76667,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,21.5,22,22,22,3.8,0.34524,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1
"354404",2020-03-03 01:43:00,1.88648,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,21.5,22,22,22,3.8,0.33957,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1
"354405",2020-03-03 01:44:00,1.94469,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,21.5,22,22,22,3.8,0.3717,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"354406",2020-03-03 01:45:00,1.70027,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,21.5,22,22,22,3.8,0.38934,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"354407",2020-03-03 01:46:00,1.86375,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,21.5,22,22,22,3.8,0.38052,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"354408",2020-03-03 01:47:00,1.71515,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,21.5,22,22,22,3.7,0.36477,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"354409",2020-03-03 01:48:00,1.98901,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,21.5,22,22,22,3.8,0.36414,1,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"354410",2020-03-03 01:49:00,2.99061,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,21.5,22,22,22,3.8,0.35784,1,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"354411",2020-03-03 01:50:00,2.97121,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,21.5,22,22,22,3.8,0.38304,1,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"354412",2020-03-03 01:51:00,3.33083,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,21.5,22,22,22,3.8,0.35721,1,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"354413",2020-03-03 01:52:00,3.86908,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,21.5,22,22,22,3.7,0.36351,1,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"354414",2020-03-03 01:53:00,4.18128,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,21.5,22,22,22,3.7,0.35721,1,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"354415",2020-03-03 01:54:00,3.90394,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,21.5,22,22,22,3.7,0.33264,0,0,0,0,0,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0,0
"354416",2020-03-03 01:55:00,3.72974,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,21.5,22,22,22,3.7,0.32886,0,0,0,0,0,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0,0
"354417",2020-03-03 01:56:00,3.84793,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,21.5,22,22,22,3.7,0.3276,0,0,0,0,0,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0,0
"354418",2020-03-03 01:57:00,3.97612,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,21.5,22,22,22,3.8,0.33264,0,0,0,0,0,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0,0
"354419",2020-03-03 01:58:00,3.42084,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,3.8,0.33264,0,0,0,0,0,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0,0
"354420",2020-03-03 01:59:00,2.94124,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,3.7,0.33264,0,0,0,0,0,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0,0
"354421",2020-03-03 02:00:00,2.66077,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,3.7,0.32697,0,0,0,0,0,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0,0
"354422",2020-03-03 02:01:00,2.19843,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,3.7,0.31689,0,0,0,0,0,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0,0
"354423",2020-03-03 02:02:00,1.43397,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,3.8,0.31374,0,0,0,0,0,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0,0
"354424",2020-03-03 02:03:00,1.41088,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,3.7,0.31437,0,0,0,0,0,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0,0
"354425",2020-03-03 02:04:00,1.26559,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,3.7,0.33579,0,0,0,0,0,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0,0
"354426",2020-03-03 02:05:00,1.1577,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,3.7,0.32571,0,0,0,0,0,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0,0
"354427",2020-03-03 02:06:00,1.08794,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,3.8,0.33894,0,0,0,0,0,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0,0
"354428",2020-03-03 02:07:00,1.14156,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,3.7,0.30807,0,0,0,0,0,0,0,1,0,0,1,0,0,0,1,0,0,0,0,0,0
"354429",2020-03-03 02:08:00,1.03256,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,3.8,0.32004,0,0,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0,0
"354430",2020-03-03 02:09:00,0.958961,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,3.7,0.31941,0,0,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0,0
"354431",2020-03-03 02:10:00,0.905543,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,3.7,0.32004,0,0,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0,0
"354432",2020-03-03 02:11:00,0.913009,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,3.7,0.31437,0,0,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0,0
"354433",2020-03-03 02:12:00,1.23637,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,3.8,0.31689,0,0,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0,0
"354434",2020-03-03 02:13:00,1.25984,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,3.9,0.32445,0,0,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0,0
"354435",2020-03-03 02:14:00,1.15978,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,3.7,0.35154,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"354436",2020-03-03 02:15:00,1.26468,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,3.7,0.35028,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"354437",2020-03-03 02:16:00,1.57378,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,3.7,0.34524,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"354438",2020-03-03 02:17:00,1.71854,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,3.8,0.34524,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"354439",2020-03-03 02:18:00,2.48734,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,3.8,0.34146,1,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"354440",2020-03-03 02:19:00,2.6999,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,3.8,0.33957,1,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"354441",2020-03-03 02:20:00,2.64134,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,3.8,0.33264,1,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"354442",2020-03-03 02:21:00,3.0618,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,3.8,0.33768,1,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"354443",2020-03-03 02:22:00,3.63574,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,3.8,0.33894,1,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"354444",2020-03-03 02:23:00,3.71713,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,3.9,0.32697,1,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"354445",2020-03-03 02:24:00,3.23344,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,3.8,0.31941,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0
"354446",2020-03-03 02:25:00,3.5459,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,3.7,0.31941,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0
"354447",2020-03-03 02:26:00,3.52735,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,3.8,0.32004,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0
"354448",2020-03-03 02:27:00,3.41126,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,3.8,0.31941,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0
"354449",2020-03-03 02:28:00,3.22618,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,3.9,0.32004,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0
"354450",2020-03-03 02:29:00,2.96773,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,3.7,0.30933,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0
"354451",2020-03-03 02:30:00,2.66852,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,3.8,0.3024,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0
"354452",2020-03-03 02:31:00,2.04829,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,3.7,0.30555,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0
"354453",2020-03-03 02:32:00,1.61822,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,3.7,0.31437,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0
"354454",2020-03-03 02:33:00,1.64128,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,3.7,0.30933,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0
"354455",2020-03-03 02:34:00,1.27858,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,3.7,0.31815,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0
"354456",2020-03-03 02:35:00,1.22631,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,3.8,0.30807,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0
"354457",2020-03-03 02:36:00,1.20758,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,3.7,0.31374,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0
"354458",2020-03-03 02:37:00,1.13351,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,3.7,0.32571,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0
"354459",2020-03-03 02:38:00,1.06713,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,3.7,0.34335,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0
"354460",2020-03-03 02:39:00,0.89717,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,3.7,0.34839,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0
"354461",2020-03-03 02:40:00,0.967978,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,3.7,0.33579,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0
"354462",2020-03-03 02:41:00,0.95162,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,3.8,0.33957,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0
"354463",2020-03-03 02:42:00,1.29654,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,3.7,0.33957,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0
"354464",2020-03-03 02:43:00,1.33322,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,3.7,0.34272,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0
"354465",2020-03-03 02:44:00,1.17555,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,3.7,0.36666,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"354466",2020-03-03 02:45:00,1.39978,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,3.7,0.36477,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"354467",2020-03-03 02:46:00,1.56109,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,3.7,0.36477,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"354468",2020-03-03 02:47:00,2.04794,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,3.7,0.35217,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"354469",2020-03-03 02:48:00,2.48469,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,3.7,0.36351,1,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"354470",2020-03-03 02:49:00,2.66374,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,3.7,0.35847,1,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"354471",2020-03-03 02:50:00,2.74045,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,3.7,0.35721,1,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"354472",2020-03-03 02:51:00,3.32734,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,3.7,0.34587,1,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"354473",2020-03-03 02:52:00,3.47406,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,3.6,0.34902,1,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"354474",2020-03-03 02:53:00,3.96705,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,3.7,0.35091,1,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"354475",2020-03-03 02:54:00,3.30309,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,3.7,0.33264,0,0,0,0,0,0,0,0,0,1,1,0,1,0,0,0,0,0,0,0,0
"354476",2020-03-03 02:55:00,3.32821,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.7,0.35091,0,0,0,0,0,0,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0
"354477",2020-03-03 02:56:00,3.51486,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.7,0.33894,0,0,0,0,0,0,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0
"354478",2020-03-03 02:57:00,3.4261,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.7,0.34524,0,0,0,0,0,0,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0
"354479",2020-03-03 02:58:00,3.14246,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.7,0.34524,0,0,0,0,0,0,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0
"354480",2020-03-03 02:59:00,2.90834,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.7,0.315,0,0,0,0,0,0,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0
"354481",2020-03-03 03:00:00,2.30424,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.7,0.32571,0,0,0,0,0,0,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0
"354482",2020-03-03 03:01:00,2.98242,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.7,0.30933,0,0,0,0,0,0,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0
"354483",2020-03-03 03:02:00,2.54297,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.6,0.32571,0,0,0,0,0,0,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0
"354484",2020-03-03 03:03:00,2.2849,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.7,0.32571,0,0,0,0,0,0,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0
"354485",2020-03-03 03:04:00,2.23179,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.7,0.315,0,0,0,0,0,0,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0
"354486",2020-03-03 03:05:00,2.44168,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.8,0.31374,0,0,0,0,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0
"354487",2020-03-03 03:06:00,2.65179,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.6,0.31374,0,0,0,0,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0
"354488",2020-03-03 03:07:00,2.43895,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.7,0.32067,0,0,0,0,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0
"354489",2020-03-03 03:08:00,2.46846,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.7,0.3213,0,0,0,1,0,0,1,0,0,1,1,0,1,0,1,0,0,0,0,0,0
"354490",2020-03-03 03:09:00,2.44653,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.7,0.31689,0,0,0,1,0,0,1,0,0,1,1,0,1,0,1,0,0,0,0,0,0
"354491",2020-03-03 03:10:00,2.06102,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.7,0.3213,0,0,0,1,0,0,1,0,0,1,1,0,1,0,1,0,0,0,0,0,0
"354492",2020-03-03 03:11:00,1.80759,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.7,0.32571,0,0,0,1,0,0,1,0,0,1,1,0,1,0,1,0,0,0,0,0,0
"354493",2020-03-03 03:12:00,1.98232,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.6,0.32571,0,0,0,1,0,0,1,0,0,1,1,0,1,0,1,0,0,0,0,0,0
"354494",2020-03-03 03:13:00,2.39835,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.7,0.33201,0,0,0,1,0,0,1,0,0,1,1,0,1,0,1,0,0,0,0,0,0
"354495",2020-03-03 03:14:00,1.87788,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.7,0.34272,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"354496",2020-03-03 03:15:00,1.95986,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.7,0.3465,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"354497",2020-03-03 03:16:00,2.00362,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.7,0.35721,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"354498",2020-03-03 03:17:00,2.07088,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.7,0.34461,1,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"354499",2020-03-03 03:18:00,2.98331,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.7,0.33327,1,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"354500",2020-03-03 03:19:00,2.89219,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.7,0.34461,1,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"354501",2020-03-03 03:20:00,2.98245,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.7,0.35721,1,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"354502",2020-03-03 03:21:00,3.59199,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.7,0.34587,1,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"354503",2020-03-03 03:22:00,3.72962,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.7,0.36351,1,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"354504",2020-03-03 03:23:00,3.95239,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.7,0.35784,1,0,0,0,1,0,1,1,0,0,0,0,1,0,1,1,0,1,1,1,1
"354505",2020-03-03 03:24:00,3.66537,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.7,0.35658,0,0,0,0,0,0,1,0,0,0,0,0,0,0,1,1,0,0,0,0,1
"354506",2020-03-03 03:25:00,3.64359,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.7,0.37737,0,0,0,0,0,0,1,0,0,0,0,1,0,0,1,1,1,0,0,0,1
"354507",2020-03-03 03:26:00,3.56131,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.7,0.36477,0,0,0,0,0,0,1,0,0,0,0,1,0,0,1,1,1,0,0,0,1
"354508",2020-03-03 03:27:00,3.56211,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.7,0.58716,0,0,0,0,0,0,1,0,0,0,0,1,0,0,1,1,1,0,0,0,1
"354509",2020-03-03 03:28:00,3.10339,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.7,0.6174,0,0,0,0,0,0,1,0,0,0,0,1,0,0,1,1,1,0,0,0,1
"354510",2020-03-03 03:29:00,2.89463,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.7,0.47817,0,0,0,0,0,0,1,0,0,0,0,1,0,0,1,1,1,0,0,0,1
"354511",2020-03-03 03:30:00,3.29558,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.7,0.46935,0,0,0,0,0,0,1,0,0,0,0,1,0,0,1,1,1,0,0,0,1
"354512",2020-03-03 03:31:00,3.03263,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.7,0.37548,0,0,0,0,0,0,1,0,0,0,0,1,0,0,1,1,1,0,0,0,1
"354513",2020-03-03 03:32:00,2.77436,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.6,0.3465,0,0,0,0,0,0,1,0,0,0,0,1,0,0,1,1,1,0,0,0,1
"354514",2020-03-03 03:33:00,2.55134,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.6,0.34587,0,0,0,0,0,0,1,0,0,0,0,1,0,0,1,1,1,0,0,0,1
"354515",2020-03-03 03:34:00,2.56108,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.7,0.34524,0,0,0,0,0,0,1,0,0,0,0,1,0,0,1,1,1,0,0,0,1
"354516",2020-03-03 03:35:00,2.32313,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.7,0.34776,0,0,0,0,0,0,0,0,0,0,0,1,0,0,1,1,0,0,0,0,1
"354517",2020-03-03 03:36:00,2.23347,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.7,0.3402,0,0,0,0,0,0,0,0,0,0,0,1,0,0,1,1,0,0,0,0,1
"354518",2020-03-03 03:37:00,2.14509,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.7,0.3465,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1
"354519",2020-03-03 03:38:00,2.06936,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.7,0.35217,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1
"354520",2020-03-03 03:39:00,2.05852,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.6,0.35154,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1
"354521",2020-03-03 03:40:00,2.03525,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.7,0.35028,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1
"354522",2020-03-03 03:41:00,1.80749,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.7,0.34524,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1
"354523",2020-03-03 03:42:00,2.03868,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.6,0.34083,0,0,0,1,0,0,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1
"354524",2020-03-03 03:43:00,2.02471,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.7,0.35154,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1
"354525",2020-03-03 03:44:00,1.96312,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.7,0.37107,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"354526",2020-03-03 03:45:00,1.93567,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.6,0.37485,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"354527",2020-03-03 03:46:00,2.00518,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.6,0.36477,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"354528",2020-03-03 03:47:00,2.22991,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.6,0.35847,1,0,0,1,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"354529",2020-03-03 03:48:00,2.99012,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.7,0.3528,1,0,0,1,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"354530",2020-03-03 03:49:00,3.00337,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.6,0.35847,1,0,0,1,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"354531",2020-03-03 03:50:00,3.03365,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.6,0.3591,1,0,0,1,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"354532",2020-03-03 03:51:00,3.357,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.7,0.3528,1,0,0,1,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"354533",2020-03-03 03:52:00,3.7006,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.6,0.35469,1,0,0,1,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"354534",2020-03-03 03:53:00,3.66733,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.6,0.34587,1,0,0,1,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"354535",2020-03-03 03:54:00,3.55572,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.6,0.35154,0,0,0,1,0,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"354536",2020-03-03 03:55:00,3.60688,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.6,0.34839,0,0,0,1,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"354537",2020-03-03 03:56:00,3.53286,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.6,0.33957,0,0,0,1,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"354538",2020-03-03 03:57:00,3.16776,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.5,0.3402,0,0,0,1,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"354539",2020-03-03 03:58:00,3.06904,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.6,0.33327,0,0,0,1,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"354540",2020-03-03 03:59:00,2.88679,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.7,0.34209,0,0,0,1,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"354541",2020-03-03 04:00:00,2.94877,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.5,0.33831,0,0,0,1,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"354542",2020-03-03 04:01:00,2.79,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.5,0.33894,0,0,0,1,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"354543",2020-03-03 04:02:00,2.29337,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.5,0.33894,0,0,0,1,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"354544",2020-03-03 04:03:00,2.24495,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.5,0.33894,0,0,0,1,0,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0
"354545",2020-03-03 04:04:00,2.16686,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.5,0.33264,0,0,0,1,0,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,0
"354546",2020-03-03 04:05:00,2.03819,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.5,0.33705,0,0,0,1,0,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,0
"354547",2020-03-03 04:06:00,1.92121,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.5,0.31815,0,0,0,1,0,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0,0
"354548",2020-03-03 04:07:00,1.88453,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.5,0.3213,0,0,0,1,0,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0,0
"354549",2020-03-03 04:08:00,1.87429,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.5,0.32004,0,0,0,1,0,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0,0
"354550",2020-03-03 04:09:00,1.76643,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.5,0.32571,0,0,0,1,0,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0,0
"354551",2020-03-03 04:10:00,1.74244,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.5,0.30933,0,0,0,1,0,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0,0
"354552",2020-03-03 04:11:00,1.52766,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.5,0.32004,0,0,0,1,0,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0,0
"354553",2020-03-03 04:12:00,1.91687,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.4,0.32004,0,0,0,1,0,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0,0
"354554",2020-03-03 04:13:00,1.74155,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.4,0.32697,0,0,0,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"354555",2020-03-03 04:14:00,1.83604,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.5,0.35469,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"354556",2020-03-03 04:15:00,1.65884,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.5,0.34524,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"354557",2020-03-03 04:16:00,1.73964,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.4,0.34524,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"354558",2020-03-03 04:17:00,1.909,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.4,0.33894,1,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"354559",2020-03-03 04:18:00,2.77577,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.4,0.34209,1,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"354560",2020-03-03 04:19:00,2.86097,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.3,0.33894,1,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"354561",2020-03-03 04:20:00,2.92117,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.3,0.33264,1,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"354562",2020-03-03 04:21:00,3.21549,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.4,0.33201,1,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"354563",2020-03-03 04:22:00,3.5621,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.4,0.33264,1,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"354564",2020-03-03 04:23:00,3.53453,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.4,0.32004,1,0,0,0,1,0,1,1,0,0,0,0,1,0,1,0,0,1,1,1,1
"354565",2020-03-03 04:24:00,3.64551,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.4,0.315,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,0,1,0,0
"354566",2020-03-03 04:25:00,3.56241,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.4,0.32067,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,0,1,0,0
"354567",2020-03-03 04:26:00,3.52406,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.3,0.31689,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,0,1,0,0
"354568",2020-03-03 04:27:00,3.35854,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.3,0.31437,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,0,1,0,0
"354569",2020-03-03 04:28:00,2.90504,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.4,0.32571,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,0,1,0,0
"354570",2020-03-03 04:29:00,2.93479,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.3,0.32571,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,0,1,0,0
"354571",2020-03-03 04:30:00,2.78451,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.3,0.31437,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,0,1,0,0
"354572",2020-03-03 04:31:00,2.40442,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.4,0.31437,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,0,1,0,0
"354573",2020-03-03 04:32:00,2.12942,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.3,0.31941,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,0,1,0,0
"354574",2020-03-03 04:33:00,2.11568,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.3,0.32319,0,0,0,0,1,0,1,0,0,0,0,1,0,0,1,0,1,0,1,0,0
"354575",2020-03-03 04:34:00,2.37749,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.3,0.31374,0,0,0,0,1,0,0,0,0,0,0,1,0,0,1,0,0,0,1,0,0
"354576",2020-03-03 04:35:00,2.06031,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.3,0.31941,0,0,0,0,1,0,0,0,0,0,0,1,0,0,1,0,0,0,1,0,0
"354577",2020-03-03 04:36:00,1.89742,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.4,0.31941,0,0,0,0,1,0,0,0,0,0,0,1,0,0,1,0,0,0,1,0,0
"354578",2020-03-03 04:37:00,1.82686,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.3,0.33327,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1,0,0
"354579",2020-03-03 04:38:00,1.74533,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.3,0.34461,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1,0,0
"354580",2020-03-03 04:39:00,1.50781,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.3,0.35154,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1,0,0
"354581",2020-03-03 04:40:00,1.57867,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.4,0.32571,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1,0,0
"354582",2020-03-03 04:41:00,1.14353,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.4,0.32004,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1,0,0
"354583",2020-03-03 04:42:00,1.45165,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.4,0.3402,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1,0,0
"354584",2020-03-03 04:43:00,1.80259,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.5,0.37674,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,1,0,0
"354585",2020-03-03 04:44:00,1.68599,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.4,0.37233,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"354586",2020-03-03 04:45:00,1.65043,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.4,0.37044,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"354587",2020-03-03 04:46:00,1.83486,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.5,0.36036,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"354588",2020-03-03 04:47:00,2.11863,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.5,0.35847,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"354589",2020-03-03 04:48:00,2.58667,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.4,0.35847,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"354590",2020-03-03 04:49:00,2.63315,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.4,0.35847,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"354591",2020-03-03 04:50:00,2.90324,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.5,0.35784,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"354592",2020-03-03 04:51:00,3.32404,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.5,0.34713,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"354593",2020-03-03 04:52:00,3.39719,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.5,0.36351,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"354594",2020-03-03 04:53:00,3.27251,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.5,0.33453,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,1,0,1,1,1,0
"354595",2020-03-03 04:54:00,3.20674,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.5,0.34461,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0
"354596",2020-03-03 04:55:00,3.01348,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.5,0.33453,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0
"354597",2020-03-03 04:56:00,3.17405,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.5,0.33894,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0
"354598",2020-03-03 04:57:00,3.111,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.5,0.33705,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0
"354599",2020-03-03 04:58:00,2.83915,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.5,0.33327,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0
"354600",2020-03-03 04:59:00,2.78639,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.5,0.33894,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0
"354601",2020-03-03 05:00:00,2.54139,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.5,0.72576,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0
"354602",2020-03-03 05:01:00,1.88528,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.5,0.61803,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0
"354603",2020-03-03 05:02:00,1.57391,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.5,0.55377,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0
"354604",2020-03-03 05:03:00,1.65756,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.5,0.53109,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,1,0
"354605",2020-03-03 05:04:00,1.74841,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.5,0.50967,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0
"354606",2020-03-03 05:05:00,1.65791,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.5,0.50274,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0
"354607",2020-03-03 05:06:00,1.456,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.6,0.49077,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0
"354608",2020-03-03 05:07:00,1.44145,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.6,0.49077,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0
"354609",2020-03-03 05:08:00,1.51709,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.5,0.48447,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0
"354610",2020-03-03 05:09:00,1.42682,0,0,22,10,22,22,22,22,22,0,0,21.5,23,22,22,22,22,21.5,3.7,0.48447,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0
"354611",2020-03-03 05:10:00,1.47025,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,21.5,3.5,0.48132,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0
"354612",2020-03-03 05:11:00,1.25447,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,21.5,3.5,0.49014,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0
"354613",2020-03-03 05:12:00,1.14562,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,21.5,3.5,0.48447,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,1,0
"354614",2020-03-03 05:13:00,1.07415,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,21.5,3.6,0.50967,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"354615",2020-03-03 05:14:00,1.03719,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,21.5,3.6,0.50841,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"354616",2020-03-03 05:15:00,0.988122,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,21.5,3.6,0.50967,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"354617",2020-03-03 05:16:00,0.928073,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,21.5,3.6,0.50274,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"354618",2020-03-03 05:17:00,1.36258,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3.6,0.49707,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"354619",2020-03-03 05:18:00,1.58619,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3.5,0.50274,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"354620",2020-03-03 05:19:00,1.43742,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3.5,0.49644,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"354621",2020-03-03 05:20:00,2.04525,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3.5,0.49644,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"354622",2020-03-03 05:21:00,2.51163,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3.5,0.49077,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"354623",2020-03-03 05:22:00,2.69919,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3.6,0.4788,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"354624",2020-03-03 05:23:00,2.87339,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3.5,0.47187,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"354625",2020-03-03 05:24:00,2.80564,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3.5,0.45297,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"354626",2020-03-03 05:25:00,1.86769,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3.3,0.44667,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"354627",2020-03-03 05:26:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3.3,0.44604,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"354628",2020-03-03 05:27:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3.2,0.45801,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"354629",2020-03-03 05:28:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3,0.45864,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"354630",2020-03-03 05:29:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,2.9,0.49077,0,1,0,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"354631",2020-03-03 05:30:00,-0.456593,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,21.5,2.8,0.50274,0,1,0,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"354632",2020-03-03 05:31:00,0.305615,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,21.5,2.8,0.50904,0,1,0,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"354633",2020-03-03 05:32:00,1.03807,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,21.5,2.8,0.50967,0,1,0,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"354634",2020-03-03 05:33:00,2.05411,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,21.5,2.8,0.50904,0,1,0,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"354635",2020-03-03 05:34:00,2.37975,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,2.9,0.50904,0,1,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,1
"354636",2020-03-03 05:35:00,3.54967,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,2.9,0.50337,0,1,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,1
"354637",2020-03-03 05:36:00,3.28337,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,2.8,0.50337,0,1,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,1
"354638",2020-03-03 05:37:00,3.31799,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,2.8,0.49707,0,1,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,1
"354639",2020-03-03 05:38:00,3.82291,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,2.9,0.50274,0,1,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0,0,1
"354640",2020-03-03 05:39:00,3.41814,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,2.7,0.47691,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"354641",2020-03-03 05:40:00,2.14903,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,2.7,0.47187,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"354642",2020-03-03 05:41:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,2.7,0.47628,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"354643",2020-03-03 05:42:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,2.8,0.45927,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"354644",2020-03-03 05:43:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,2.8,0.48951,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"354645",2020-03-03 05:44:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,2.8,0.48447,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"354646",2020-03-03 05:45:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,2.9,0.47817,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"354647",2020-03-03 05:46:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,2.8,0.4788,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"354648",2020-03-03 05:47:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,2.7,0.48384,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"354649",2020-03-03 05:48:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,2.7,0.47817,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"354650",2020-03-03 05:49:00,0.787735,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,2.8,0.49707,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"354651",2020-03-03 05:50:00,0.825435,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,2.7,0.50274,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"354652",2020-03-03 05:51:00,0.71084,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,2.7,0.49644,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"354653",2020-03-03 05:52:00,1.35362,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,2.8,0.4914,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"354654",2020-03-03 05:53:00,2.86256,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,2.8,0.49644,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"354655",2020-03-03 05:54:00,2.02495,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,2.8,0.45927,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"354656",2020-03-03 05:55:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,2.7,0.45927,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"354657",2020-03-03 05:56:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,2.7,0.46179,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"354658",2020-03-03 05:57:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,2.7,0.47754,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"354659",2020-03-03 05:58:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,2.6,0.47439,0,1,0,0,0,0,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"354660",2020-03-03 05:59:00,0.332798,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,2.7,0.47817,0,1,0,0,0,0,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"354661",2020-03-03 06:00:00,-0.536026,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,2.7,0.52101,0,1,0,0,0,0,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"354662",2020-03-03 06:01:00,0,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,2.7,0.49455,0,1,0,0,0,0,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"354663",2020-03-03 06:02:00,2.33947,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,2.7,0.49644,0,1,0,0,0,0,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"354664",2020-03-03 06:03:00,3.09307,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,2.7,0.48447,0,1,0,0,0,0,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"354665",2020-03-03 06:04:00,3.4404,0,0,22,28,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,2.8,0.48888,0,1,0,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"354666",2020-03-03 06:05:00,3.76553,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,2.7,0.48447,0,1,0,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"354667",2020-03-03 06:06:00,3.78786,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,2.7,0.47943,0,1,0,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"354668",2020-03-03 06:07:00,4.03397,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,2.8,0.46557,0,1,0,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"354669",2020-03-03 06:08:00,3.71311,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,2.8,0.44226,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"354670",2020-03-03 06:09:00,1.88733,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,2.8,0.44541,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"354671",2020-03-03 06:10:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,2.9,0.441,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"354672",2020-03-03 06:11:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,2.9,0.44541,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"354673",2020-03-03 06:12:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,2.9,0.43974,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"354674",2020-03-03 06:13:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,2.9,0.46998,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"354675",2020-03-03 06:14:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,2.9,0.44604,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"354676",2020-03-03 06:15:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,2.9,0.44037,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"354677",2020-03-03 06:16:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,2.9,0.44604,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"354678",2020-03-03 06:17:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3,0.43407,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"354679",2020-03-03 06:18:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3,0.43722,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"354680",2020-03-03 06:19:00,0.789645,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3,0.4473,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"354681",2020-03-03 06:20:00,0.680204,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,2.9,0.46494,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"354682",2020-03-03 06:21:00,0.854601,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,2.9,0.46431,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"354683",2020-03-03 06:22:00,1.45561,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3,0.46494,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"354684",2020-03-03 06:23:00,2.97381,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3,0.4473,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"354685",2020-03-03 06:24:00,2.82712,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3,0.42777,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"354686",2020-03-03 06:25:00,0.155805,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3,0.62244,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"354687",2020-03-03 06:26:00,0,0,0,22,10,22,22,22,22,22,0,0,22,22.5,22,22,22,22,21.5,3,0.6678,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"354688",2020-03-03 06:27:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,21.5,3.1,0.61551,0,1,0,0,0,0,1,0,1,0,0,1,1,1,0,0,1,0,0,0,0
"354689",2020-03-03 06:28:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,21.5,3.1,0.54621,0,1,0,0,0,0,1,0,1,0,0,1,1,1,0,0,1,0,0,0,0
"354690",2020-03-03 06:29:00,0.490561,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,21.5,3.1,0.56007,0,1,0,0,0,0,1,0,1,0,0,1,1,1,0,0,1,0,0,0,0
"354691",2020-03-03 06:30:00,0,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,21.5,3.1,0.47061,0,1,0,0,0,0,1,0,1,0,0,1,1,1,0,0,1,0,0,0,0
"354692",2020-03-03 06:31:00,0.944116,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,21.5,3.1,0.48321,0,1,0,0,0,0,1,0,1,0,0,1,1,1,0,0,1,0,0,0,0
"354693",2020-03-03 06:32:00,2.66347,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,21.5,3.1,0.48384,0,1,0,0,0,0,1,0,1,0,0,1,1,1,0,0,1,0,0,0,0
"354694",2020-03-03 06:33:00,3.25544,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,21.5,3,0.48384,0,1,0,0,0,0,0,0,1,0,0,1,1,1,0,0,0,0,0,0,0
"354695",2020-03-03 06:34:00,3.85953,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,21.5,3.1,0.45864,0,1,0,0,0,0,0,0,1,0,0,1,1,1,0,0,0,0,0,0,0
"354696",2020-03-03 06:35:00,4.51789,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,21.5,3.1,0.46431,0,1,0,0,0,0,0,0,1,0,0,1,1,1,0,0,0,0,0,0,0
"354697",2020-03-03 06:36:00,4.17168,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,21.5,3.1,0.46494,0,1,0,0,0,0,0,0,1,0,0,1,1,1,0,0,0,0,0,0,0
"354698",2020-03-03 06:37:00,3.67206,0,0,22,28,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,21.5,3.1,0.46431,0,1,0,0,0,0,0,0,1,0,0,1,1,1,0,0,0,0,0,0,0
"354699",2020-03-03 06:38:00,2.75723,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,21.5,3.1,0.42714,0,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"354700",2020-03-03 06:39:00,1.33437,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,21.5,3.1,0.43218,0,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"354701",2020-03-03 06:40:00,0,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,21.5,3.1,0.43344,0,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"354702",2020-03-03 06:41:00,0,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,21.5,3.1,0.43344,0,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"354703",2020-03-03 06:42:00,0,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,21.5,3.2,0.43281,0,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"354704",2020-03-03 06:43:00,0,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,21.5,3.1,0.45297,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"354705",2020-03-03 06:44:00,0,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,21.5,3.1,0.45801,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"354706",2020-03-03 06:45:00,0,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,21.5,3.1,0.45234,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"354707",2020-03-03 06:46:00,0,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,21.5,3.1,0.43659,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"354708",2020-03-03 06:47:00,0,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,21.5,3.1,0.44604,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"354709",2020-03-03 06:48:00,0,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,21.5,3.1,0.44919,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"354710",2020-03-03 06:49:00,0.566796,0,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,21.5,3.2,0.4536,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"354711",2020-03-03 06:50:00,0.953296,8,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,21.5,3.1,0.47124,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"354712",2020-03-03 06:51:00,0.830507,8,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,21.5,3.1,0.50211,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"354713",2020-03-03 06:52:00,1.76378,7,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,21.5,3.1,0.49644,1,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"354714",2020-03-03 06:53:00,3.31266,6,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,21.5,3.1,0.49581,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"354715",2020-03-03 06:54:00,3.11349,7,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,21.5,3.1,0.44856,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"354716",2020-03-03 06:55:00,0.529208,8,0,22,10,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,21.5,3.1,0.45108,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"354717",2020-03-03 06:56:00,0,8,0,22,28,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,21.5,3.2,0.47187,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"354718",2020-03-03 06:57:00,0,7,0,22,28,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,21.5,3.2,0.46431,0,1,0,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"354719",2020-03-03 06:58:00,0,9,0,22,28,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,21.5,3.1,0.45675,0,1,0,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"354720",2020-03-03 06:59:00,0.745245,9,0,22,28,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,21.5,3.1,0.48132,0,1,0,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"354721",2020-03-03 07:00:00,0,10,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,21.5,3.1,0.48447,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"354722",2020-03-03 07:01:00,1.02666,10,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,21.5,3.1,0.48951,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"354723",2020-03-03 07:02:00,2.50281,10,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,21.5,3.1,0.48384,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"354724",2020-03-03 07:03:00,3.14554,11,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,21.5,3.1,0.47691,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"354725",2020-03-03 07:04:00,3.88134,12,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,21.5,3.1,0.47187,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"354726",2020-03-03 07:05:00,4.09303,13,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,21.5,3.1,0.4662,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"354727",2020-03-03 07:06:00,4.07064,13,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,21.5,3.1,0.47754,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"354728",2020-03-03 07:07:00,3.94358,14,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,21.5,3.1,0.52227,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"354729",2020-03-03 07:08:00,3.66341,16,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,21.5,3.1,0.47439,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"354730",2020-03-03 07:09:00,3.28191,15,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,21.5,3.1,0.46431,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"354731",2020-03-03 07:10:00,2.81729,16,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,21.5,3.1,0.45864,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
