"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"354732",2020-03-03 07:11:00,2.62072,17,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,21.5,3.1,0.45108,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"354733",2020-03-03 07:12:00,2.45814,19,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,21.5,3.1,0.41958,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"354734",2020-03-03 07:13:00,2.09562,18,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,21.5,3.1,0.43155,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"354735",2020-03-03 07:14:00,2.16903,19,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,21.5,3.1,0.42399,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"354736",2020-03-03 07:15:00,1.70212,21,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,21.5,3.1,0.40887,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"354737",2020-03-03 07:16:00,1.76356,22,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,21.5,3.1,0.41454,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"354738",2020-03-03 07:17:00,2.28788,23,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,21.5,3.1,0.40824,1,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"354739",2020-03-03 07:18:00,2.27778,24,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,21.5,3.1,0.39312,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"354740",2020-03-03 07:19:00,2.71515,26,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,21.5,3.1,0.37611,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"354741",2020-03-03 07:20:00,3.57565,27,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,21.5,3.1,0.36477,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"354742",2020-03-03 07:21:00,3.9051,29,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,21.5,3.1,0.35217,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"354743",2020-03-03 07:22:00,3.95353,30,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,21.5,3.1,0.378,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"354744",2020-03-03 07:23:00,3.88795,32,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,21.5,3.1,0.30114,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"354745",2020-03-03 07:24:00,2.85029,34,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,21.5,3.1,0.27846,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"354746",2020-03-03 07:25:00,0,35,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,21.5,3.1,0.27657,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"354747",2020-03-03 07:26:00,0,35,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,21.5,3.1,0.27405,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"354748",2020-03-03 07:27:00,0,37,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,21.5,3.1,0.26586,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"354749",2020-03-03 07:28:00,0,36,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,21.5,3.1,0.26964,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"354750",2020-03-03 07:29:00,0.983937,37,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,21.5,3.1,0.28854,0,1,0,0,0,0,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"354751",2020-03-03 07:30:00,0,40,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,21.5,3.1,0.28917,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"354752",2020-03-03 07:31:00,0.487956,40,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,21.5,3.1,0.28224,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"354753",2020-03-03 07:32:00,2.10778,42,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,21.5,3.1,0.26964,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"354754",2020-03-03 07:33:00,2.69135,44,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,21.5,3.1,0.25074,0,1,1,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,0,0,0
"354755",2020-03-03 07:34:00,3.23169,47,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,21.5,3.1,0.2331,0,1,1,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,0,0,0
"354756",2020-03-03 07:35:00,3.65691,49,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,21.5,21.5,3.1,0.23814,0,1,1,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,0,0,0
"354757",2020-03-03 07:36:00,3.9414,51,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,21.5,21.5,3.1,0.24507,0,1,1,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,0,0,0
"354758",2020-03-03 07:37:00,4.03667,53,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,21.5,21.5,3.2,0.36603,0,1,1,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,0,0,0
"354759",2020-03-03 07:38:00,3.19712,57,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,21.5,21.5,3.2,0.20034,0,0,1,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,0,0,0
"354760",2020-03-03 07:39:00,2.7485,62,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,21.5,21.5,3.2,0.16947,0,0,1,0,0,1,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"354761",2020-03-03 07:40:00,2.4997,65,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,21.5,21.5,3.2,0.16191,0,0,1,0,0,1,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"354762",2020-03-03 07:41:00,2.61468,68,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,21.5,21.5,3.2,0.14301,0,0,1,0,0,1,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"354763",2020-03-03 07:42:00,2.65522,69,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,21.5,21.5,3.2,0.1386,0,0,1,0,0,1,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"354764",2020-03-03 07:43:00,2.4482,70,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,21.5,21.5,3.2,0.16191,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"354765",2020-03-03 07:44:00,2.1421,72,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,21.5,21.5,3.2,0.14427,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"354766",2020-03-03 07:45:00,2.31857,74,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,21.5,21.5,3.3,0.12474,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"354767",2020-03-03 07:46:00,1.70532,78,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,21.5,21.5,3.3,0.10962,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"354768",2020-03-03 07:47:00,2.61885,81,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,21.5,21.5,3.3,0.0945,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"354769",2020-03-03 07:48:00,2.42435,84,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,21.5,21.5,3.3,0.08064,1,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"354770",2020-03-03 07:49:00,2.89663,87,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,21.5,21.5,3.3,0.05481,1,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"354771",2020-03-03 07:50:00,3.60579,91,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,21.5,22,3.3,0.03087,1,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"354772",2020-03-03 07:51:00,3.5887,95,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,21.5,22,3.3,0.02331,1,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"354773",2020-03-03 07:52:00,3.68998,96,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,21.5,22,3.3,0.06804,1,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"354774",2020-03-03 07:53:00,3.75366,95,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,21.5,22,3.3,-0.00504,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"354775",2020-03-03 07:54:00,3.83871,96,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,21.5,22,3.3,-0.00126,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"354776",2020-03-03 07:55:00,3.69676,96,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,21.5,22,3.3,-0.01386,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"354777",2020-03-03 07:56:00,3.69457,96,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,21.5,22,3.3,-0.01953,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"354778",2020-03-03 07:57:00,3.25817,97,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,21.5,22,3.3,-0.01638,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"354779",2020-03-03 07:58:00,3.12868,96,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,21.5,22,3.3,-0.00126,0,1,0,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,1,0
"354780",2020-03-03 07:59:00,2.90764,94,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,21.5,22,3.3,0.01512,0,1,0,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,1,0
"354781",2020-03-03 08:00:00,2.29268,90,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,21.5,22,3.3,0.06804,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,1,0
"354782",2020-03-03 08:01:00,1.90894,90,0,22,28,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,21.5,22,3.4,0.07497,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,1,0
"354783",2020-03-03 08:02:00,1.73663,89,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,22,3.4,0.063,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,1,0
"354784",2020-03-03 08:03:00,2.31606,87,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,22,3.4,0.07434,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,1,0
"354785",2020-03-03 08:04:00,2.33408,87,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,22,3.4,0.08442,0,1,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,1,0
"354786",2020-03-03 08:05:00,2.33754,86,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,22,3.5,0.08757,0,1,1,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,0,1,0
"354787",2020-03-03 08:06:00,2.37096,85,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,22,3.5,0.08757,0,1,1,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,0,1,0
"354788",2020-03-03 08:07:00,2.41894,84,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,22,3.5,0.13734,0,1,1,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,0,1,0
"354789",2020-03-03 08:08:00,2.50518,82,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,22,3.5,0.09954,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"354790",2020-03-03 08:09:00,2.48734,80,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,22,3.5,0.10584,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"354791",2020-03-03 08:10:00,2.47643,80,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,22,3.5,0.10962,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"354792",2020-03-03 08:11:00,2.09137,83,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,22,3.6,1.51389,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"354793",2020-03-03 08:12:00,2.02848,88,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,22,3.6,0.21924,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"354794",2020-03-03 08:13:00,2.14091,92,0,22,10,22,22,22,22,22,0,0,21.5,22.5,21.5,22,22,22,22,3.6,0.0693,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"354795",2020-03-03 08:14:00,1.91011,94,0,22,10,22,22,22,22,22,0,0,21.5,23,21.5,22,22,22,22,3.6,0.063,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"354796",2020-03-03 08:15:00,1.75806,95,0,22,10,22,22,22,22,22,0,0,21.5,23,21.5,22,22,22,22,3.6,0.04914,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"354797",2020-03-03 08:16:00,1.63882,94,0,22,10,22,22,22,22,22,0,0,21.5,23,21.5,22,22,22,22,3.6,0.28287,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"354798",2020-03-03 08:17:00,2.35375,91,0,22,10,22,22,22,22,22,0,0,21.5,23,21.5,22,22,22,22,3.5,0.33264,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"354799",2020-03-03 08:18:00,2.19903,87,0,22,10,22,22,22,22,22,0,0,21.5,23,21.5,22,22,22,22,3.5,0.25074,1,0,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"354800",2020-03-03 08:19:00,2.76238,83,0,22,10,22,22,22,22,22,0,0,21.5,23,21.5,22,22,22,22,3.6,0.21987,1,0,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"354801",2020-03-03 08:20:00,3.11759,79,0,22,10,22,22,22,22,22,0,0,21.5,23,21.5,22,22,22,22,3.6,0.12033,1,0,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"354802",2020-03-03 08:21:00,3.30429,76,0,22,10,22,22,22,22,22,0,0,21.5,23,21.5,22,22,22,22,3.6,0.13482,1,0,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"354803",2020-03-03 08:22:00,3.44852,76,0,22,10,22,22,22,22,22,0,0,21.5,23,21.5,22,22,22,22,3.6,0.18081,1,0,0,0,0,1,1,1,0,0,0,0,1,0,0,0,1,0,0,1,1
"354804",2020-03-03 08:23:00,3.524,75,0,22,10,22,22,22,22,22,0,0,21.5,23,21.5,22,22,22,22,3.6,0.13041,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"354805",2020-03-03 08:24:00,3.51871,75,0,22,10,22,22,22,22,22,0,0,21.5,23,21.5,22,22,22,22,3.6,0.13167,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"354806",2020-03-03 08:25:00,3.38671,75,0,22,10,22,22,22,22,22,0,0,21.5,23,21.5,22,22,22,22,3.6,0.13419,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"354807",2020-03-03 08:26:00,3.2337,72,0,22,10,22,22,22,22,22,0,0,21.5,23,21.5,22,22,22,22,3.6,0.1323,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"354808",2020-03-03 08:27:00,3.13947,72,0,22,10,22,22,22,22,22,0,0,21.5,23,21.5,22,22,22,22,3.6,0.13293,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"354809",2020-03-03 08:28:00,3.04229,75,0,22,10,22,22,22,22,22,0,0,21.5,23,21.5,22,22,22,22,3.6,0.11907,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"354810",2020-03-03 08:29:00,2.80414,78,0,22,10,22,22,22,22,22,0,0,21.5,23,21.5,22,22,22,22,3.6,0.11088,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"354811",2020-03-03 08:30:00,2.29884,80,0,22,10,22,22,22,22,22,0,0,21.5,23,21.5,22,22,22,22,3.6,0.09954,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"354812",2020-03-03 08:31:00,1.94299,82,0,22,10,22,22,22,22,22,0,0,21.5,23,21.5,22,22,22,22,3.6,0.0882,0,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"354813",2020-03-03 08:32:00,1.7703,84,0,22,10,22,22,22,22,22,0,0,21.5,23,21.5,22,22,22,22,3.6,0.063,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"354814",2020-03-03 08:33:00,1.81189,90,0,22,10,22,22,22,22,22,0,0,21.5,23,21.5,22,22,22,22,3.6,0.03087,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"354815",2020-03-03 08:34:00,1.98058,97,0,22,10,22,22,22,22,22,0,0,21.5,23,21.5,22,22,22,22,3.6,-0.00378,0,0,1,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"354816",2020-03-03 08:35:00,1.92648,103,0,22,10,22,22,22,22,22,0,0,21.5,23,21.5,22,22,22,22,3.6,-0.03906,0,0,1,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"354817",2020-03-03 08:36:00,1.86172,112,0,22,10,22,22,22,22,22,0,0,21.5,23,21.5,22,22,22,22,3.6,-0.07749,0,0,1,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"354818",2020-03-03 08:37:00,2.09239,121,0,22,10,22,22,22,22,22,0,0,21.5,23,21.5,22,22,22,22,3.6,-0.12159,0,0,1,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"354819",2020-03-03 08:38:00,2.08947,128,0,22,10,22,22,22,22,22,0,0,21.5,23,21.5,22,22,22,22,3.6,-0.09639,0,0,1,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"354820",2020-03-03 08:39:00,2.00617,136,0,22,10,22,22,22,22,22,0,0,21.5,23,21.5,22,22,22,22,3.6,-0.11214,0,0,1,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"354821",2020-03-03 08:40:00,1.90275,143,0,22,10,22,22,22,22,22,0,0,21.5,23,21.5,22,22,22,22,3.6,-0.25326,0,0,1,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"354822",2020-03-03 08:41:00,1.59491,148,0,22,10,22,22,22,22,22,0,0,21.5,23,21.5,22,22,22,22,3.7,-0.28413,0,0,1,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"354823",2020-03-03 08:42:00,1.63895,155,0,22,10,22,22,22,22,22,0,0,21.5,23,21.5,22,22,22,22,3.7,-0.18333,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,0
"354824",2020-03-03 08:43:00,1.69567,161,0,22,10,22,22,22,22,22,0,0,21.5,23,21.5,22,22,22,22,3.7,-0.30933,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"354825",2020-03-03 08:44:00,1.74028,168,0,22,10,22,22,22,22,22,0,0,21.5,23,21.5,22,22,22,22,3.7,-0.34587,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"354826",2020-03-03 08:45:00,1.68397,174,0,22,10,22,22,22,22,22,0,0,21.5,23,21.5,22,22,22,22,3.8,-0.37296,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"354827",2020-03-03 08:46:00,2.07938,179,0,22,10,22,22,22,22,22,0,0,21.5,23,21.5,22,22,22,22,3.9,-0.41013,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"354828",2020-03-03 08:47:00,2.42935,186,0,22,10,22,22,22,22,22,0,0,21.5,23,21.5,22,22,22,22,3.9,-0.44163,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"354829",2020-03-03 08:48:00,2.11797,192,0,22,10,22,22,22,22,22,0,0,21.5,23,21.5,22,22,22,22,4,-0.44856,1,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"354830",2020-03-03 08:49:00,2.56245,199,0,22,10,22,22,22,22,22,0,0,21.5,23,21.5,22,22,22,22,4,-0.50589,1,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"354831",2020-03-03 08:50:00,2.92643,206,0,22,10,22,22,22,22,22,0,0,21.5,23,21.5,22,22,22,22,4,-0.54243,1,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"354832",2020-03-03 08:51:00,3.32402,209,0,22,10,22,22,22,22,22,0,0,21.5,23,21.5,22,22,22,22,3.9,-0.54873,1,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"354833",2020-03-03 08:52:00,3.30781,213,0,22,10,22,22,22,22,22,0,0,21.5,23,21.5,22,22,22,22,3.9,-0.54936,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"354834",2020-03-03 08:53:00,3.45639,210,0,22,10,22,22,22,22,22,0,0,21.5,23,21.5,22,22,22,22,3.8,-0.56763,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"354835",2020-03-03 08:54:00,3.37396,204,0,22,10,22,22,22,22,22,0,0,21.5,23,21.5,22,22,22,22,3.8,-0.5418,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"354836",2020-03-03 08:55:00,3.22979,192,0,22,10,22,22,22,22,22,0,0,21.5,23,21.5,22,22,22,22,4.1,-0.48573,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"354837",2020-03-03 08:56:00,3.05515,183,0,22,10,22,22,22,22,22,0,0,21.5,23,21.5,22,22,22,22,4.2,-0.4536,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"354838",2020-03-03 08:57:00,2.96426,179,0,22,10,22,22,22,22,22,0,0,21.5,23,21.5,22,22,22,22,4.1,-0.41076,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"354839",2020-03-03 08:58:00,2.96275,180,0,22,10,22,22,22,22,22,0,0,21.5,23,21.5,22,22,22,22,4,-0.41706,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"354840",2020-03-03 08:59:00,2.55059,183,0,22,10,22,22,22,22,22,0,0,21.5,23,21.5,22,22,22,22,3.9,-0.44163,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"354841",2020-03-03 09:00:00,1.97239,184,0,22,10,22,22,22,22,22,0,0,21.5,23,21.5,22,22,22,22,3.9,-0.42273,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"354842",2020-03-03 09:01:00,1.71349,173,0,22,10,22,22,22,22,22,0,0,22,23,21.5,22,22,22,22,3.9,-0.37233,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"354843",2020-03-03 09:02:00,1.66521,155,0,22,10,22,22,22,22,22,0,0,22,23,21.5,22,22,22,22,4.1,-0.28917,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"354844",2020-03-03 09:03:00,1.54998,144,0,22,10,22,22,22,22,22,0,0,22,23,21.5,22,22,22,22,4,-0.26838,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"354845",2020-03-03 09:04:00,0.225359,139,0,22,10,22,22,22,22,22,0,0,22,23,21.5,22,22,22,22,3.9,-0.23436,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"354846",2020-03-03 09:05:00,0.0162918,144,0,22,10,22,22,22,22,22,0,0,22,23,21.5,22,22,22,22,3.9,-0.2835,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"354847",2020-03-03 09:06:00,0,217,0,22,10,22,22,22,22,22,0,0,22,23,21.5,22,22,22,22,4.1,-0.4347,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"354848",2020-03-03 09:07:00,0,446,0,22,10,22,22,22,22,22,0,0,22,23,21.5,22,22,22,22,4.7,-0.6426,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"354849",2020-03-03 09:08:00,0,393,0,22,10,22,22,22,22,22,0,0,22,23,21.5,22,22,22,22,5.4,-1.05966,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"354850",2020-03-03 09:09:00,0,408,0,22,10,22,22,22,22,22,0,0,22,23,21.5,22,22,22,22,5.3,-0.88956,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"354851",2020-03-03 09:10:00,0,415,0,22,10,22,22,22,22,22,0,0,22,23,21.5,22,22,22,22,5.6,-1.01619,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"354852",2020-03-03 09:11:00,0,484,0,22,10,22,22,22,22,22,0,0,22,23,21.5,22,22,22,22,6.3,-1.36773,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"354853",2020-03-03 09:12:00,0,482,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,6.3,-1.36143,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"354854",2020-03-03 09:13:00,0,485,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,7.2,-1.34883,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"354855",2020-03-03 09:14:00,0,238,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,6.7,-0.58653,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"354856",2020-03-03 09:15:00,0,150,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,6.2,-0.25956,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"354857",2020-03-03 09:16:00,0,172,0,22,10,22,22,22,22,22,0,0,22,22.5,21.5,22,22,22,22,5.3,-0.26901,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"354858",2020-03-03 09:17:00,0,478,0,22,10,22,22,22,22,22,0,0,22,23,21.5,22,22,22,22,5.7,-0.98154,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"354859",2020-03-03 09:18:00,0.0301345,495,0,22,10,22,22,22,22,22,0,0,22,23,21.5,22,22,22,22,6.9,-1.05147,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"354860",2020-03-03 09:19:00,0,497,0,22,10,22,22,22,22,22,0,0,22,23,21.5,22,22,22,22,6.8,-0.99666,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"354861",2020-03-03 09:20:00,0.761425,500,0,22,10,22,22,22,22,22,0,0,22,23,21.5,22,22,22,22,7.7,-1.00233,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"354862",2020-03-03 09:21:00,1.12372,507,0,22,10,22,22,22,22,22,0,0,22,23,21.5,22,22,22,22,7.2,-1.09179,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"354863",2020-03-03 09:22:00,2.31819,519,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,6.7,-1.19196,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"354864",2020-03-03 09:23:00,2.74182,532,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,6.2,-1.48743,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"354865",2020-03-03 09:24:00,1.75075,537,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,6.9,-1.62666,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"354866",2020-03-03 09:25:00,0,531,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,6.6,-1.61406,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"354867",2020-03-03 09:26:00,0,532,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,7.2,-1.6317,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"354868",2020-03-03 09:27:00,0,534,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,7.7,-1.65123,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"354869",2020-03-03 09:28:00,0,526,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,7.5,-1.60713,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"354870",2020-03-03 09:29:00,0,530,0,22,28,22,22,22,22,22,0,0,22,23,22,22,22,22,22,7.7,-1.31733,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"354871",2020-03-03 09:30:00,0,562,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,7.4,-1.70226,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"354872",2020-03-03 09:31:00,0,571,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,7,-1.80495,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"354873",2020-03-03 09:32:00,0,601,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,6.8,-1.94985,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"354874",2020-03-03 09:33:00,0,221,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,6,-0.36729,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"354875",2020-03-03 09:34:00,0,325,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,5.3,-0.74844,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"354876",2020-03-03 09:35:00,0.555423,501,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,5.8,-0.54684,0,1,1,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"354877",2020-03-03 09:36:00,0,301,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,5.9,-0.36729,0,1,1,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"354878",2020-03-03 09:37:00,1.46314,188,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,6,-0.3654,0,1,1,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"354879",2020-03-03 09:38:00,2.43109,192,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,5.6,-0.4662,0,1,1,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"354880",2020-03-03 09:39:00,3.2057,204,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,5.1,-0.52668,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"354881",2020-03-03 09:40:00,3.59809,208,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,4.7,-0.53676,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"354882",2020-03-03 09:41:00,3.53312,211,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,5,-0.57393,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"354883",2020-03-03 09:42:00,3.17937,221,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,5.4,-0.59913,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"354884",2020-03-03 09:43:00,3.17849,229,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,5.1,-0.63819,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"354885",2020-03-03 09:44:00,2.20955,232,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,5.1,-0.67536,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"354886",2020-03-03 09:45:00,1.74003,208,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,5,-0.47313,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"354887",2020-03-03 09:46:00,2.36547,175,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,5.1,-0.36036,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"354888",2020-03-03 09:47:00,2.33608,166,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,5,-0.34146,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"354889",2020-03-03 09:48:00,2.42775,180,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,4.6,-0.42714,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"354890",2020-03-03 09:49:00,2.80635,193,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,4.6,-0.47565,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"354891",2020-03-03 09:50:00,3.45777,388,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,4.7,-0.60165,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"354892",2020-03-03 09:51:00,3.35037,189,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,4.7,-0.47943,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"354893",2020-03-03 09:52:00,2.87941,185,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,4.8,-0.47943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"354894",2020-03-03 09:53:00,2.25982,182,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,4.9,-0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"354895",2020-03-03 09:54:00,2.25982,198,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,4.8,-0.63063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"354896",2020-03-03 09:55:00,0,186,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,4.4,-0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"354897",2020-03-03 09:56:00,0,176,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,4.3,-0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"354898",2020-03-03 09:57:00,0,164,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,4.4,-0.36666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"354899",2020-03-03 09:58:00,0,168,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,4.6,-0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"354900",2020-03-03 09:59:00,0,658,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,5,-2.01789,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"354901",2020-03-03 10:00:00,0.0746395,666,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,5.5,-2.17413,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"354902",2020-03-03 10:01:00,0,670,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,5.8,-2.19933,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"354903",2020-03-03 10:02:00,0,678,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,7,-2.21823,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"354904",2020-03-03 10:03:00,0,680,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,6.5,-2.17413,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"354905",2020-03-03 10:04:00,0,679,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,6.6,-2.13696,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"354906",2020-03-03 10:05:00,0,688,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,6.8,-2.18673,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"354907",2020-03-03 10:06:00,0,433,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,6.4,-1.2915,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"354908",2020-03-03 10:07:00,0,696,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,6.5,-2.02986,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"354909",2020-03-03 10:08:00,0,706,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22,6.3,-2.46393,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"354910",2020-03-03 10:09:00,0,719,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22.5,6.1,-2.59056,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"354911",2020-03-03 10:10:00,0,730,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22.5,6.4,-2.71026,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"354912",2020-03-03 10:11:00,0,733,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22.5,6.8,-2.87973,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"354913",2020-03-03 10:12:00,0,733,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22.5,6.6,-2.8287,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"354914",2020-03-03 10:13:00,0,728,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22.5,6.7,-2.84823,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"354915",2020-03-03 10:14:00,0,741,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22.5,6,-2.22957,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"354916",2020-03-03 10:15:00,0,667,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22.5,6,-2.68443,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"354917",2020-03-03 10:16:00,0,732,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22.5,6.2,-2.84319,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"354918",2020-03-03 10:17:00,0,764,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22.5,6.7,-2.87154,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"354919",2020-03-03 10:18:00,0.853207,770,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22.5,7.3,-2.93076,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"354920",2020-03-03 10:19:00,0.329332,785,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22.5,7.5,-2.90493,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"354921",2020-03-03 10:20:00,0.928766,811,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22.5,7.7,-1.94859,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"354922",2020-03-03 10:21:00,1.97709,819,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22.5,7.1,-2.98116,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"354923",2020-03-03 10:22:00,2.8669,811,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22.5,7.2,-2.94903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"354924",2020-03-03 10:23:00,2.75981,818,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22.5,6.7,-3.25143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"354925",2020-03-03 10:24:00,0,822,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22.5,6.8,-3.27789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"354926",2020-03-03 10:25:00,0,832,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22.5,7.3,-3.32829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"354927",2020-03-03 10:26:00,0,859,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22.5,7.9,-3.44169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"354928",2020-03-03 10:27:00,0,892,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22.5,7.9,-3.34908,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"354929",2020-03-03 10:28:00,0,912,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22.5,7.4,-3.52863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"354930",2020-03-03 10:29:00,0,841,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22.5,8.6,-1.42506,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354931",2020-03-03 10:30:00,0,714,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22.5,7.5,-3.2067,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354932",2020-03-03 10:31:00,0,997,0,22,10,22,22,22,22,22,0,0,22,23,22,22,22,22,22.5,7.4,-3.77433,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354933",2020-03-03 10:32:00,0,1047,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.8,-4.03389,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354934",2020-03-03 10:33:00,0,1038,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.2,-3.56139,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354935",2020-03-03 10:34:00,0,776,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,6.6,-2.12499,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354936",2020-03-03 10:35:00,0,353,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,6.5,-1.16802,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354937",2020-03-03 10:36:00,0,249,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,6.5,-0.76356,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354938",2020-03-03 10:37:00,0,192,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,6.8,-0.64071,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354939",2020-03-03 10:38:00,0,155,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,6.9,-0.44793,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354940",2020-03-03 10:39:00,0,138,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,6.3,-0.34839,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354941",2020-03-03 10:40:00,0,128,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,5.9,-0.32886,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354942",2020-03-03 10:41:00,0,128,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,6.3,-0.34461,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354943",2020-03-03 10:42:00,0,133,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,6.1,-0.38493,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354944",2020-03-03 10:43:00,0,136,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,5.5,-0.14616,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354945",2020-03-03 10:44:00,0,142,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,5.6,-0.1512,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354946",2020-03-03 10:45:00,0,160,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,5.4,-0.35217,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354947",2020-03-03 10:46:00,0,182,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,5.6,-0.53613,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354948",2020-03-03 10:47:00,0,200,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,5.5,-0.64386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354949",2020-03-03 10:48:00,0,206,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,5.6,-0.76482,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354950",2020-03-03 10:49:00,0,428,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,5.6,-0.98343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354951",2020-03-03 10:50:00,0,719,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,5.7,-2.45196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354952",2020-03-03 10:51:00,0,822,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,5.9,-2.76066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354953",2020-03-03 10:52:00,0,162,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,5.9,-0.27216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354954",2020-03-03 10:53:00,0,141,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,5.5,-0.3276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354955",2020-03-03 10:54:00,0,820,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,5.3,-2.8917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354956",2020-03-03 10:55:00,0,809,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,5.6,-2.95596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354957",2020-03-03 10:56:00,0,812,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,6,-3.03849,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354958",2020-03-03 10:57:00,0,344,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,6.2,-2.24154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354959",2020-03-03 10:58:00,0,828,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,6.7,-3.0429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354960",2020-03-03 10:59:00,0,871,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,6.8,-3.25143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354961",2020-03-03 11:00:00,0,884,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.1,-3.30057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354962",2020-03-03 11:01:00,0,798,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.5,-3.0429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354963",2020-03-03 11:02:00,0,760,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.3,-2.88351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354964",2020-03-03 11:03:00,0,947,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.5,-3.62376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354965",2020-03-03 11:04:00,0,1011,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,8,-3.90033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354966",2020-03-03 11:05:00,0,1034,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.2,-3.654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354967",2020-03-03 11:06:00,0,507,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7,-1.73313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354968",2020-03-03 11:07:00,0,339,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,6,-0.93618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354969",2020-03-03 11:08:00,0,477,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,6,-0.81837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354970",2020-03-03 11:09:00,0,251,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,5.8,-0.52353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354971",2020-03-03 11:10:00,0,224,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,6.2,-0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354972",2020-03-03 11:11:00,0,215,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,6.2,-0.39753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354973",2020-03-03 11:12:00,0,216,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,6.2,-0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354974",2020-03-03 11:13:00,0,226,0.051,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,5.8,-0.34776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354975",2020-03-03 11:14:00,0,250,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,6,-0.6426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354976",2020-03-03 11:15:00,0,603,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,6.1,-3.9501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354977",2020-03-03 11:16:00,0,1116,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,6.6,-3.06999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354978",2020-03-03 11:17:00,0,636,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,6.8,-1.43136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354979",2020-03-03 11:18:00,0,385,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.2,-0.43659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354980",2020-03-03 11:19:00,0,368,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,6.6,-0.35406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354981",2020-03-03 11:20:00,0,381,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,6.8,-0.72135,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354982",2020-03-03 11:21:00,0,1043,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,6.5,-2.12625,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354983",2020-03-03 11:22:00,0,888,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,6.9,-0.39879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354984",2020-03-03 11:23:00,0,576,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.1,-0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354985",2020-03-03 11:24:00,0,308,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,6.2,-1.28709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354986",2020-03-03 11:25:00,0,324,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,6.2,-1.8081,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354987",2020-03-03 11:26:00,0,704,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.1,-1.11006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354988",2020-03-03 11:27:00,0,767,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.3,-1.61406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354989",2020-03-03 11:28:00,0,864,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.9,-1.9719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354990",2020-03-03 11:29:00,0,898,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.5,-2.09979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354991",2020-03-03 11:30:00,0,938,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,7.7,-2.18043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354992",2020-03-03 11:31:00,0,894,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22,22.5,8.9,-1.99773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354993",2020-03-03 11:32:00,0,859,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,7.2,-1.84149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354994",2020-03-03 11:33:00,0,883,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,7.6,-1.90323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354995",2020-03-03 11:34:00,0,899,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,7.6,-1.99206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354996",2020-03-03 11:35:00,0,840,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,8.3,-2.6775,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354997",2020-03-03 11:36:00,0,903,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,6.9,-2.8728,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354998",2020-03-03 11:37:00,0,957,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,7.4,-3.05613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"354999",2020-03-03 11:38:00,0,915,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,7.5,-3.37428,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355000",2020-03-03 11:39:00,0,947,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,8.3,-3.34971,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355001",2020-03-03 11:40:00,0,955,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,7.3,-3.6855,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355002",2020-03-03 11:41:00,0,960,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,7.7,-3.76173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355003",2020-03-03 11:42:00,0,980,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,7.8,-3.83229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355004",2020-03-03 11:43:00,0,1015,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,7.2,-4.00743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355005",2020-03-03 11:44:00,0,1039,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,6.9,-4.08933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355006",2020-03-03 11:45:00,0,1044,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,7.1,-4.14603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355007",2020-03-03 11:46:00,0,1047,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,8.6,-4.16493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355008",2020-03-03 11:47:00,0,1057,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,8.3,-4.19706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355009",2020-03-03 11:48:00,0,1081,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,9,-4.26951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355010",2020-03-03 11:49:00,0,1111,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,9,-4.5171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355011",2020-03-03 11:50:00,0,1153,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,9,-4.73193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355012",2020-03-03 11:51:00,0,1168,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,8.3,-4.67523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355013",2020-03-03 11:52:00,0,1172,1.328,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,8.9,-3.20166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355014",2020-03-03 11:53:00,0,1138,1.301,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,9,-2.96163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355015",2020-03-03 11:54:00,0,1062,1.175,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,9.2,-2.43999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355016",2020-03-03 11:55:00,0,353,1.041,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,9.5,0.06741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355017",2020-03-03 11:56:00,0,308,1.199,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,9.5,0.74088,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355018",2020-03-03 11:57:00,0,301,1.394,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,8.6,0.8001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355019",2020-03-03 11:58:00,0,346,0.947,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,7.5,-2.47401,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355020",2020-03-03 11:59:00,0,1109,1.163,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,8.1,-1.80495,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355021",2020-03-03 12:00:00,0,795,1.016,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,7.8,-2.44566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355022",2020-03-03 12:01:00,0,339,0.829,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,7.3,-0.20223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355023",2020-03-03 12:02:00,0,1043,1.065,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,7.5,-2.80224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355024",2020-03-03 12:03:00,0,1070,0.403,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,8.2,-4.11516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355025",2020-03-03 12:04:00,0,1069,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,22.5,9,-4.08933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355026",2020-03-03 12:05:00,0,789,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,8.1,-2.8602,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355027",2020-03-03 12:06:00,0,913,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,8.3,-1.07919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355028",2020-03-03 12:07:00,0,271,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,7.2,-0.9387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355029",2020-03-03 12:08:00,0,283,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,7.5,-1.4112,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355030",2020-03-03 12:09:00,0,380,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,7.5,-1.14723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355031",2020-03-03 12:10:00,0,301,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,6.5,-1.61784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355032",2020-03-03 12:11:00,0,252,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,6.8,-0.85428,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355033",2020-03-03 12:12:00,0,881,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,7,-3.04668,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355034",2020-03-03 12:13:00,0,730,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,6.6,-3.12228,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355035",2020-03-03 12:14:00,0,912,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,6.8,-3.2949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355036",2020-03-03 12:15:00,0,960,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,7.2,-3.3516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355037",2020-03-03 12:16:00,0,864,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,7.1,-1.42065,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355038",2020-03-03 12:17:00,0,343,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,7.5,-1.19133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355039",2020-03-03 12:18:00,0,338,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,7.4,-1.27323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355040",2020-03-03 12:19:00,0,710,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,7.4,-2.52504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355041",2020-03-03 12:20:00,0,423,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,7.3,-1.51956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355042",2020-03-03 12:21:00,0,346,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,7.4,-1.30914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355043",2020-03-03 12:22:00,0,334,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,7,-1.25496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355044",2020-03-03 12:23:00,0,335,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,7.3,-1.27953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355045",2020-03-03 12:24:00,0,546,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,7.3,-1.9467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355046",2020-03-03 12:25:00,0,1069,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,7.7,-3.41145,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355047",2020-03-03 12:26:00,0,1057,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,7.4,-3.35223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355048",2020-03-03 12:27:00,0,1028,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,8,-3.29616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355049",2020-03-03 12:28:00,0,944,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,8.5,-3.06999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355050",2020-03-03 12:29:00,0,567,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,9.6,-1.74573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355051",2020-03-03 12:30:00,0,454,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,10.1,-1.96434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355052",2020-03-03 12:31:00,0,446,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,9.7,-1.73376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355053",2020-03-03 12:32:00,0,574,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,7.8,-2.24658,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355054",2020-03-03 12:33:00,0,359,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,7.8,-1.35702,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355055",2020-03-03 12:34:00,0,353,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,7.4,-1.29906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355056",2020-03-03 12:35:00,0,313,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,7.5,-1.16613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355057",2020-03-03 12:36:00,0,305,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,6.6,-1.11636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355058",2020-03-03 12:37:00,0,289,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,6.7,-1.04013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355059",2020-03-03 12:38:00,0,279,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,6.6,-0.99666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355060",2020-03-03 12:39:00,0,272,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,7,-0.95886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355061",2020-03-03 12:40:00,0,405,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,7,-1.14723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
