"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"355062",2020-03-03 12:41:00,0,496,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,7.1,-1.29843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355063",2020-03-03 12:42:00,0,432,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,7.3,-2.34549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355064",2020-03-03 12:43:00,0,641,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,7,-2.6082,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355065",2020-03-03 12:44:00,0,819,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,7.5,-3.04479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355066",2020-03-03 12:45:00,0,860,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,7.4,-1.92906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355067",2020-03-03 12:46:00,0,834,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,7.2,-2.85579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355068",2020-03-03 12:47:00,0,745,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,7.5,-1.23417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355069",2020-03-03 12:48:00,0,290,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,7.6,-0.97272,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355070",2020-03-03 12:49:00,0,267,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,7,-0.94626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355071",2020-03-03 12:50:00,0,230,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,7,-0.79947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355072",2020-03-03 12:51:00,0,209,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,6.8,-0.71946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355073",2020-03-03 12:52:00,0,199,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,6.8,-0.66402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355074",2020-03-03 12:53:00,0,188,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,6.8,-0.63126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355075",2020-03-03 12:54:00,0,183,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,7,-0.59976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355076",2020-03-03 12:55:00,0,183,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,6.5,-0.6174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355077",2020-03-03 12:56:00,0,192,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,6.9,-0.66276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355078",2020-03-03 12:57:00,0,204,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,6.8,-0.73773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355079",2020-03-03 12:58:00,0,221,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,6.7,-0.82719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355080",2020-03-03 12:59:00,0,234,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,7,-0.83979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355081",2020-03-03 13:00:00,0,242,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,6.7,-0.65646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355082",2020-03-03 13:01:00,0,251,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,6.7,-0.68733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355083",2020-03-03 13:02:00,0,302,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,6.9,-0.92043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355084",2020-03-03 13:03:00,0,495,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,7.2,-1.90386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355085",2020-03-03 13:04:00,0,817,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,7.4,-3.11094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355086",2020-03-03 13:05:00,0,318,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,7.3,-1.17432,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355087",2020-03-03 13:06:00,0,288,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,7.6,-1.16613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355088",2020-03-03 13:07:00,0,288,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,7.6,-1.17873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355089",2020-03-03 13:08:00,0,286,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,7.9,-1.17873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355090",2020-03-03 13:09:00,0,281,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,7.7,-1.1403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355091",2020-03-03 13:10:00,0,273,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,7.1,-1.09053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355092",2020-03-03 13:11:00,0,262,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,6.9,-1.02186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355093",2020-03-03 13:12:00,0,245,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,7.2,-0.9513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355094",2020-03-03 13:13:00,0,233,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,7.1,-0.88767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355095",2020-03-03 13:14:00,0,224,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,6.9,-0.8379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355096",2020-03-03 13:15:00,0,211,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,6.8,-0.75789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355097",2020-03-03 13:16:00,0,199,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,6.9,-0.70056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355098",2020-03-03 13:17:00,0,190,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,7,-0.67284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355099",2020-03-03 13:18:00,0,183,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,6.8,-0.64323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355100",2020-03-03 13:19:00,0,182,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,6.9,-0.62685,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355101",2020-03-03 13:20:00,0,184,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,7.1,-0.6048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355102",2020-03-03 13:21:00,0,182,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,6.9,-0.58716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355103",2020-03-03 13:22:00,0,179,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,7,-0.59283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355104",2020-03-03 13:23:00,0,181,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,7,-0.62748,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355105",2020-03-03 13:24:00,0,985,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,6.9,-1.05525,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355106",2020-03-03 13:25:00,0,160,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,7.3,-0.49266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355107",2020-03-03 13:26:00,0,141,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,7.5,-0.39186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355108",2020-03-03 13:27:00,0,133,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,7.2,-0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355109",2020-03-03 13:28:00,0,131,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,7.1,-0.3591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355110",2020-03-03 13:29:00,0,131,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,7.4,-0.36918,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355111",2020-03-03 13:30:00,0,134,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,7.1,-0.38556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355112",2020-03-03 13:31:00,0,138,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,6.5,-0.39753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355113",2020-03-03 13:32:00,0,139,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,6.7,-0.41013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355114",2020-03-03 13:33:00,0,140,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,6.6,-0.40383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355115",2020-03-03 13:34:00,0,152,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,6.2,-0.59283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355116",2020-03-03 13:35:00,0,661,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,6.5,-4.23423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355117",2020-03-03 13:36:00,0,918,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,6.9,-2.20878,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355118",2020-03-03 13:37:00,0,192,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,6.8,-0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355119",2020-03-03 13:38:00,0,194,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,6.6,-0.54873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355120",2020-03-03 13:39:00,0,239,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,6.6,-0.9135,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355121",2020-03-03 13:40:00,0,544,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,6.7,-4.0698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355122",2020-03-03 13:41:00,0,926,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,7,-4.19139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355123",2020-03-03 13:42:00,0,944,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,7.4,-4.25376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355124",2020-03-03 13:43:00,0,947,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,7.5,-4.21911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355125",2020-03-03 13:44:00,0,931,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,7.6,-4.07673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355126",2020-03-03 13:45:00,0,889,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,7.7,-3.82473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355127",2020-03-03 13:46:00,0,895,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,8.7,-4.0068,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355128",2020-03-03 13:47:00,0,945,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,8.3,-4.15926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355129",2020-03-03 13:48:00,0,941,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,8.8,-4.05468,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355130",2020-03-03 13:49:00,0,924,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,9,-3.9816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355131",2020-03-03 13:50:00,0,916,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,9.3,-3.89466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355132",2020-03-03 13:51:00,0,905,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,9.3,-3.8745,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355133",2020-03-03 13:52:00,0,895,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,8.9,-3.8178,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355134",2020-03-03 13:53:00,0,885,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,8.6,-3.77622,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355135",2020-03-03 13:54:00,0,883,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,9.2,-3.73779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355136",2020-03-03 13:55:00,0,872,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,9.9,-3.69873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355137",2020-03-03 13:56:00,0,861,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,9.2,-3.6288,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355138",2020-03-03 13:57:00,0,848,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,10.6,-3.56706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355139",2020-03-03 13:58:00,0,838,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,10,-3.51099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355140",2020-03-03 13:59:00,0,841,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,10.6,-3.56013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355141",2020-03-03 14:00:00,0,848,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,9.4,-3.57336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355142",2020-03-03 14:01:00,0,848,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,9.8,-3.56769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355143",2020-03-03 14:02:00,0,843,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,10.2,-3.55383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355144",2020-03-03 14:03:00,0,840,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,9.7,-3.52926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355145",2020-03-03 14:04:00,0,839,0,22,10,22,22,22,22,22,0,0,22,23,22,22.5,22,22.5,23,8.3,-3.53493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355146",2020-03-03 14:05:00,0,840,0,22,10,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22.5,23,8.7,-3.52863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355147",2020-03-03 14:06:00,0,840,0,22,10,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22.5,23,9,-3.51666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355148",2020-03-03 14:07:00,0,843,0,22,10,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22.5,23,9.7,-3.41586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355149",2020-03-03 14:08:00,0,838,0,22,10,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22.5,23,9.5,-3.22623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355150",2020-03-03 14:09:00,0,836,0,22,10,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22.5,23,9.4,-3.20796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355151",2020-03-03 14:10:00,0,835,0,22,10,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22.5,23,9.5,-3.29553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355152",2020-03-03 14:11:00,0,840,0,22,10,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22.5,23,9.7,-3.39066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355153",2020-03-03 14:12:00,0,841,0,22,10,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22.5,23,9.7,-3.52863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355154",2020-03-03 14:13:00,0,849,0,22,10,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22.5,23,9.1,-3.55383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355155",2020-03-03 14:14:00,0,856,0,22,10,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22.5,23,9.8,-3.58533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355156",2020-03-03 14:15:00,0,241,0,22,10,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22.5,23,9.6,-0.38493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355157",2020-03-03 14:16:00,0,370,0,22,10,22,22,22,22,22,0,0,22.5,23,22,22.5,22,22.5,23,8.9,-1.701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355158",2020-03-03 14:17:00,0,185,0,16,10,23,22,16,22,22,0,0,22.5,23,22,22.5,22,22.5,23,9.3,-1.3671,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355159",2020-03-03 14:18:00,0,213,0,16,10,23,22,16,16,16,0,0,22.5,23,22,22.5,22,22.5,23,8.8,-0.39249,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355160",2020-03-03 14:19:00,0,115,0,16,10,23,22,16,16,16,0,0,22.5,23,22,22.5,22,22.5,23,7.8,-0.29673,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355161",2020-03-03 14:20:00,0,179,0,16,10,23,22,16,16,16,0,0,22.5,23,22,22.5,22,22.5,23,7.8,-1.12644,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355162",2020-03-03 14:21:00,0,831,0,16,10,23,22,16,16,16,0,0,22.5,23,22,22.5,22,22.5,23,7.8,-3.53619,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355163",2020-03-03 14:22:00,0,833,0,16,10,23,22,16,16,16,0,0,22.5,23,22,22.5,22,22.5,23,8,-3.55383,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355164",2020-03-03 14:23:00,0,847,0,16,10,23,22,16,16,16,0,0,22.5,23,22,22.5,22,22.5,23,9.5,-3.59541,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355165",2020-03-03 14:24:00,0,848,0,16,10,23,22,16,16,16,0,0,22.5,23,22,22.5,22,22.5,23,9.6,-3.61746,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355166",2020-03-03 14:25:00,0,135,0,16,10,23,22,16,16,16,0,0,22.5,23,22,22.5,22,22.5,23,9.3,-0.38493,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355167",2020-03-03 14:26:00,0,141,0,16,10,23,22,16,16,16,0,0,22.5,23,22,22.5,22,22.5,23,8.5,-0.41706,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355168",2020-03-03 14:27:00,0,609,0,16,10,23,22,16,16,16,0,0,22.5,23,22,22.5,22,22.5,23,9.3,-3.54375,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355169",2020-03-03 14:28:00,0,847,0,16,10,23,22,16,16,16,0,0,22.5,23,22,22.5,22,22.5,23,8.6,-3.59919,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355170",2020-03-03 14:29:00,0,824,0,16,10,23,22,16,16,16,0,0,22.5,23,22,22.5,22,22.5,23,9.1,-3.50406,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355171",2020-03-03 14:30:00,0,821,0,16,10,23,22,16,16,16,0,0,22.5,23,22,22.5,22,22.5,23,9.8,-3.4839,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355172",2020-03-03 14:31:00,0,821,0,16,10,23,22,16,16,16,0,0,22.5,23,22,22.5,22,22.5,23,9.2,-3.47823,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355173",2020-03-03 14:32:00,0,824,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,23,8,-3.44799,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355174",2020-03-03 14:33:00,0,823,0,16,10,23,22,28,16,28,0,0,22.5,23,22,22.5,22,22.5,23,7.9,-3.42846,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"355175",2020-03-03 14:34:00,0,117,0,16,10,23,22,28,16,28,0,0,22.5,23,22,22.5,22,22.5,23,8.7,-0.24129,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"355176",2020-03-03 14:35:00,0,108,0,16,10,23,22,28,16,28,0,0,22.5,23,22,22.5,22,22.5,23,8.4,-0.23436,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"355177",2020-03-03 14:36:00,0,111,0,16,10,23,22,28,16,28,0,0,22.5,23,22,22.5,22,22.5,23,8.8,-0.18396,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"355178",2020-03-03 14:37:00,0,123,0,16,10,23,22,28,16,28,0,0,22.5,23,22,22.5,22,22.5,23,8.7,-0.2835,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"355179",2020-03-03 14:38:00,0,810,0,16,10,23,22,28,16,28,0,0,22.5,23,22,22.5,22,22.5,23,7.8,-3.09456,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"355180",2020-03-03 14:39:00,0,797,0,16,10,23,22,28,16,28,0,0,22.5,22.5,22,22.5,22,22.5,23,8,-3.07503,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"355181",2020-03-03 14:40:00,0.97302,796,0,16,10,23,22,28,16,28,0,0,22.5,22.5,22,22.5,22,22.5,23,8.5,-3.1626,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"355182",2020-03-03 14:41:00,1.74753,797,0,16,10,23,22,28,16,28,0,0,22.5,22.5,22,22.5,22,22.5,23,8.4,-3.32577,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"355183",2020-03-03 14:42:00,3.5788,797,0,16,10,23,22,28,16,28,0,0,22.5,22.5,22,22.5,22,22.5,23,9,-3.30939,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"355184",2020-03-03 14:43:00,6.13815,798,0,16,10,23,22,28,16,28,0,0,22.5,22.5,22,22.5,22,22.5,23,9.7,-3.28734,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"355185",2020-03-03 14:44:00,7.31993,803,0,16,10,23,22,28,16,28,0,0,22.5,22.5,22,22.5,22,22.5,23,10,-3.30183,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"355186",2020-03-03 14:45:00,5.17936,803,0,16,10,23,22,28,16,28,0,0,22.5,22.5,22,22.5,22,22.5,23,9.5,-3.31443,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"355187",2020-03-03 14:46:00,2.92584,806,0,16,10,23,22,28,16,28,0,0,22.5,22.5,22,22.5,22,22.5,23,8.8,-3.32703,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"355188",2020-03-03 14:47:00,2.33733,811,0,16,10,23,22,28,16,28,0,0,22.5,22.5,22,22.5,22,22.5,23,9.2,-3.33396,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"355189",2020-03-03 14:48:00,2.37056,819,0,16,10,23,22,28,16,28,0,0,22.5,22.5,22,22.5,22,22.5,23,8.4,-3.37113,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"355190",2020-03-03 14:49:00,2.67021,833,0,16,10,23,22,28,16,28,0,0,22.5,22.5,22,22.5,22,22.5,23,8.7,-3.16134,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"355191",2020-03-03 14:50:00,3.06058,733,0,16,10,23,22,28,16,28,0,0,22.5,22.5,22,22.5,22,22.5,23,9.2,-2.04309,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"355192",2020-03-03 14:51:00,3.17072,786,0,16,10,23,22,28,16,28,0,0,22.5,22.5,22,23,22,22.5,23,9.7,-3.5217,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"355193",2020-03-03 14:52:00,2.69256,201,0,16,10,23,22,28,16,28,0,0,22.5,22.5,22,23,22,22.5,23,8.3,-0.62496,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"355194",2020-03-03 14:53:00,2.41195,191,0,16,10,23,22,28,16,28,0,0,22.5,22.5,22,23,22,22.5,23,8.3,-1.29528,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"355195",2020-03-03 14:54:00,2.18925,833,0,16,10,23,22,28,16,28,0,0,22.5,22.5,22,23,22,22.5,23,8.4,-3.41586,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"355196",2020-03-03 14:55:00,2.07611,845,0,16,10,23,22,28,16,28,0,0,22.5,22.5,22,23,22,22.5,23,9.5,-3.46878,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"355197",2020-03-03 14:56:00,2.14921,620,0,16,10,23,22,28,16,28,0,0,22.5,22.5,22,23,22,22.5,23,9.9,-3.42405,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"355198",2020-03-03 14:57:00,2.44548,852,0,16,10,23,22,28,16,28,0,0,22.5,22.5,22,23,22,22.5,23,11.2,-3.49146,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"355199",2020-03-03 14:58:00,2.22853,862,0,16,10,23,22,28,16,28,0,0,22.5,22.5,22,23,22,22.5,23,11.7,-3.53493,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"355200",2020-03-03 14:59:00,2.15723,863,0,16,10,23,22,28,16,28,0,0,22.5,22.5,22,23,22,22.5,23,11.8,-3.52989,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"355201",2020-03-03 15:00:00,2.13177,859,0,16,10,23,22,28,16,28,0,0,22.5,22.5,22,23,22,22.5,23,9.9,-3.49587,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"355202",2020-03-03 15:01:00,1.81427,848,0,16,10,23,22,28,16,28,0,0,22.5,22.5,22,23,22,22.5,23,10.1,-3.4461,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"355203",2020-03-03 15:02:00,1.75546,842,0,16,10,23,22,16,16,28,0,0,22.5,22.5,22,23,22,22.5,23,9.6,-3.43413,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"355204",2020-03-03 15:03:00,1.6785,839,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,23,22,22.5,23,10.2,-3.42216,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355205",2020-03-03 15:04:00,0.205333,837,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,23,22,22.5,23,10.4,-3.42216,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355206",2020-03-03 15:05:00,0,835,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,23,22,22.5,23,10.7,-3.41649,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355207",2020-03-03 15:06:00,0,836,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,23,22,22.5,23,11.4,-3.23316,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355208",2020-03-03 15:07:00,0,845,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,23,22,22.5,23,10.8,-2.68758,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355209",2020-03-03 15:08:00,0,853,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,23,22,22.5,23,11.6,-2.81799,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355210",2020-03-03 15:09:00,0,259,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,23,22,22.5,23,12,-0.78939,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355211",2020-03-03 15:10:00,0,264,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,23,22,22.5,23,11,-0.83286,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355212",2020-03-03 15:11:00,0,524,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,23,22,22.5,23,11.8,-0.94626,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355213",2020-03-03 15:12:00,0,243,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,23,22,22.5,23,10.1,-0.86499,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355214",2020-03-03 15:13:00,0,238,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,23,22,22.5,23,9,-0.86373,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355215",2020-03-03 15:14:00,0,234,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,23,22,22.5,23,9,-0.84483,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355216",2020-03-03 15:15:00,0,228,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,23,22,22.5,23,9.2,-0.78813,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355217",2020-03-03 15:16:00,0,222,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,23,22,22.5,23,8.5,-0.78876,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355218",2020-03-03 15:17:00,0,215,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,23,22,22.5,23,8.4,-0.75726,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355219",2020-03-03 15:18:00,0,211,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,23,22,22.5,23,8,-0.74403,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355220",2020-03-03 15:19:00,0,209,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,23,22,22.5,23,8.4,-0.73647,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355221",2020-03-03 15:20:00,0,208,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,23,22,22.5,23,8.6,-0.71631,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355222",2020-03-03 15:21:00,0,215,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,23,22,22.5,23,8.3,-0.75663,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355223",2020-03-03 15:22:00,0,226,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,23,22,22.5,23,8.1,-0.75663,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355224",2020-03-03 15:23:00,0,210,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,23,22,22.5,23,8.3,-0.71316,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355225",2020-03-03 15:24:00,0,207,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,23,22,22.5,23,8.9,-0.69993,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355226",2020-03-03 15:25:00,0,737,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,23,22,22.5,23,9.4,-3.01833,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355227",2020-03-03 15:26:00,0,197,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,23,22,22.5,23,9.3,-0.65583,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355228",2020-03-03 15:27:00,0,192,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,23,22,22.5,23,8.8,-0.61866,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355229",2020-03-03 15:28:00,0,196,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,23,22,22.5,23,8.1,-0.64323,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355230",2020-03-03 15:29:00,0,205,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,23,22,22.5,23,7.9,-0.78309,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355231",2020-03-03 15:30:00,0,224,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,23,22,22.5,23,7.9,-0.71379,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355232",2020-03-03 15:31:00,0,218,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,23,22,22.5,23,8.2,-0.7686,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355233",2020-03-03 15:32:00,0,230,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,23,22,22.5,23,8.1,-0.85113,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355234",2020-03-03 15:33:00,0,356,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,23,22,22.5,23,8.3,-1.2033,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355235",2020-03-03 15:34:00,0,682,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,23,22,22.5,23,8.4,-2.8602,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355236",2020-03-03 15:35:00,0,417,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,23,22,22.5,23,8.9,-1.6569,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355237",2020-03-03 15:36:00,0,606,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,23,22,22.5,23,8.8,-2.54646,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355238",2020-03-03 15:37:00,0,689,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,23,22,22.5,23,8.3,-2.86083,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355239",2020-03-03 15:38:00,0,715,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,23,22,22.5,23,8.3,-2.91816,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355240",2020-03-03 15:39:00,0,725,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,23,22,22.5,23,8.7,-2.77389,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355241",2020-03-03 15:40:00,0,715,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,23,22,22.5,23,8.7,-2.58426,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355242",2020-03-03 15:41:00,0,324,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,23,22,22.5,23,9,-0.61803,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355243",2020-03-03 15:42:00,0,272,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,23,22,22.5,23,8.5,-0.59283,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355244",2020-03-03 15:43:00,0,258,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,23,22,22.5,23,8.2,-0.58842,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355245",2020-03-03 15:44:00,0,241,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,23,22,22.5,23,7.9,-0.98154,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355246",2020-03-03 15:45:00,0,689,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,23,22,22.5,23,8.3,-2.63403,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355247",2020-03-03 15:46:00,0,688,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,23,22,22.5,23,7.9,-2.60127,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355248",2020-03-03 15:47:00,0,594,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,23,22,22.5,23,8.2,-2.11239,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355249",2020-03-03 15:48:00,0,474,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,23,22,22.5,23,8.4,-1.56303,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355250",2020-03-03 15:49:00,0,222,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,23,22,22.5,23,8.1,-0.62496,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355251",2020-03-03 15:50:00,0,245,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,23,22,22.5,23,8.1,-0.59346,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355252",2020-03-03 15:51:00,0,204,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,23,22,22.5,23,8,-0.55566,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355253",2020-03-03 15:52:00,0,208,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,23,22,22.5,23,8.1,-0.54873,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355254",2020-03-03 15:53:00,0,250,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,23,22,22.5,23,7.9,-0.75033,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355255",2020-03-03 15:54:00,0,247,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,23,22,22.5,23,7.7,-0.70497,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355256",2020-03-03 15:55:00,0,360,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,23,7.6,-1.12266,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355257",2020-03-03 15:56:00,0,405,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,23,7.5,-1.30599,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355258",2020-03-03 15:57:00,0,453,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,23,7.6,-1.5183,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355259",2020-03-03 15:58:00,0,340,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,23,7.5,-1.01241,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355260",2020-03-03 15:59:00,0,270,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,23,7.1,-0.88641,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355261",2020-03-03 16:00:00,0,235,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,23,7.4,-0.28161,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355262",2020-03-03 16:01:00,0,215,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,23,7.4,-0.27594,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355263",2020-03-03 16:02:00,0,358,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,23,7.6,-0.89523,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355264",2020-03-03 16:03:00,0,353,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,23,8.2,-0.88389,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355265",2020-03-03 16:04:00,0,287,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,23,8.2,-0.63693,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355266",2020-03-03 16:05:00,0,252,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,23,7.9,-0.38871,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355267",2020-03-03 16:06:00,0,185,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,23,7.9,-0.35406,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355268",2020-03-03 16:07:00,0,226,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,23,7.8,-0.35532,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355269",2020-03-03 16:08:00,0,185,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,23,7.9,-0.10206,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355270",2020-03-03 16:09:00,0,122,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,23,7.5,0.02394,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355271",2020-03-03 16:10:00,0,144,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,23,7.6,-0.06678,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355272",2020-03-03 16:11:00,0,115,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,23,7.1,0.13797,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355273",2020-03-03 16:12:00,0,120,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,23,7.3,0.10143,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355274",2020-03-03 16:13:00,0,129,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,23,7,0.10647,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355275",2020-03-03 16:14:00,0,233,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,23,7.1,-0.37044,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355276",2020-03-03 16:15:00,0,429,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,23,7.8,-0.63504,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355277",2020-03-03 16:16:00,0,191,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,23,7.7,0.20979,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355278",2020-03-03 16:17:00,0,169,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,23,7.7,-0.02016,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355279",2020-03-03 16:18:00,0,393,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,23,7.9,-0.45738,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355280",2020-03-03 16:19:00,0,433,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,23,7.7,-0.55566,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355281",2020-03-03 16:20:00,0,189,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,23,7.5,-0.1701,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355282",2020-03-03 16:21:00,0,419,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,23,7.7,-0.83223,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355283",2020-03-03 16:22:00,0,403,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,23,7.5,-0.80388,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355284",2020-03-03 16:23:00,0.0185618,385,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,23,7.6,-0.87066,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355285",2020-03-03 16:24:00,0,364,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,23,7.5,-0.74529,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355286",2020-03-03 16:25:00,0,294,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,23.5,7.6,-0.51597,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355287",2020-03-03 16:26:00,0,283,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,23.5,7.6,-0.46116,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355288",2020-03-03 16:27:00,0,191,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,23.5,7.6,-0.15183,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355289",2020-03-03 16:28:00,0,179,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,23.5,7.6,-0.20538,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355290",2020-03-03 16:29:00,0.0176035,224,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,23.5,7.6,0.14364,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355291",2020-03-03 16:30:00,0.49167,265,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,23.5,7.5,0.06804,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355292",2020-03-03 16:31:00,0.641136,268,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,23.5,7.5,0.07434,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355293",2020-03-03 16:32:00,1.41167,253,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,23.5,7.5,0.09891,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355294",2020-03-03 16:33:00,2.62316,263,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,23.5,7.5,0.09891,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355295",2020-03-03 16:34:00,3.42226,260,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,23.5,7.5,0.03654,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355296",2020-03-03 16:35:00,3.86461,274,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,23.5,7.6,0.01827,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355297",2020-03-03 16:36:00,3.65199,294,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,23.5,7.6,-0.08253,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355298",2020-03-03 16:37:00,2.1363,309,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,23.5,7.6,-0.13923,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355299",2020-03-03 16:38:00,1.98413,297,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,23.5,7.8,-0.15183,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355300",2020-03-03 16:39:00,1.85968,362,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,23.5,7.8,-0.33201,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355301",2020-03-03 16:40:00,1.72074,363,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,23.5,7.8,-0.31563,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355302",2020-03-03 16:41:00,1.35888,376,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,23.5,7.8,-0.29736,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355303",2020-03-03 16:42:00,1.5885,358,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,23.5,7.7,-0.03843,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355304",2020-03-03 16:43:00,1.59917,341,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,23.5,7.6,1.44081,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355305",2020-03-03 16:44:00,1.64409,299,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,23.5,7.6,0.12474,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355306",2020-03-03 16:45:00,1.89909,305,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,7.7,0.16884,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355307",2020-03-03 16:46:00,2.18575,241,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,7.8,0.32004,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355308",2020-03-03 16:47:00,2.57516,289,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,7.8,0.2394,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355309",2020-03-03 16:48:00,2.43861,310,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,7.8,0.23436,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355310",2020-03-03 16:49:00,2.66066,311,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,7.8,0.26019,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355311",2020-03-03 16:50:00,2.58669,287,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,7.8,0.33831,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355312",2020-03-03 16:51:00,2.54679,223,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,7.8,0.74151,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355313",2020-03-03 16:52:00,2.54497,242,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,7.7,0.72387,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355314",2020-03-03 16:53:00,2.21929,199,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,7.7,0.6615,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355315",2020-03-03 16:54:00,2.28394,189,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,7.8,0.63504,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355316",2020-03-03 16:55:00,2.04317,167,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,7.8,0.75978,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355317",2020-03-03 16:56:00,2.07018,118,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,7.8,0.52794,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355318",2020-03-03 16:57:00,1.59971,103,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,7.8,0.52731,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355319",2020-03-03 16:58:00,2.02627,99,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,7.8,0.43407,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355320",2020-03-03 16:59:00,2.15769,99,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,7.7,0.40887,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355321",2020-03-03 17:00:00,2.03263,99,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,7.7,0.41454,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355322",2020-03-03 17:01:00,2.07103,100,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,7.7,0.50715,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355323",2020-03-03 17:02:00,2.0619,98,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,7.7,0.44478,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355324",2020-03-03 17:03:00,2.29351,99,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,7.6,0.49581,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355325",2020-03-03 17:04:00,2.07688,98,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23.5,7.4,0.5796,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355326",2020-03-03 17:05:00,2.33851,96,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23.5,7.3,0.65583,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355327",2020-03-03 17:06:00,2.22195,96,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23.5,7.2,0.68103,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355328",2020-03-03 17:07:00,1.79718,95,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23.5,7.2,0.0567,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355329",2020-03-03 17:08:00,0.0317126,93,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23.5,7.1,0.08001,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355330",2020-03-03 17:09:00,0,92,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23.5,7,0.08757,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355331",2020-03-03 17:10:00,0,90,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23.5,7,0.09828,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355332",2020-03-03 17:11:00,0,89,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23.5,6.9,0.10773,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355333",2020-03-03 17:12:00,0,86,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,6.8,0.13797,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355334",2020-03-03 17:13:00,0,85,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,6.8,0.14427,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355335",2020-03-03 17:14:00,0,82,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,6.8,0.1512,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355336",2020-03-03 17:15:00,0,80,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,6.8,0.16632,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355337",2020-03-03 17:16:00,0,80,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,6.9,0.16947,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355338",2020-03-03 17:17:00,0,79,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,6.9,0.18585,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355339",2020-03-03 17:18:00,0,77,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,6.9,0.17766,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355340",2020-03-03 17:19:00,0,76,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,6.9,0.19467,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355341",2020-03-03 17:20:00,0,73,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,6.9,0.19593,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355342",2020-03-03 17:21:00,0,72,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,6.9,0.20664,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355343",2020-03-03 17:22:00,0,71,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,6.9,0.20916,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355344",2020-03-03 17:23:00,0,71,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,6.9,0.21231,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355345",2020-03-03 17:24:00,0,70,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,6.8,0.21924,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355346",2020-03-03 17:25:00,0,67,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,6.8,0.20097,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355347",2020-03-03 17:26:00,0,67,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,6.8,0.21042,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355348",2020-03-03 17:27:00,0,67,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,6.8,0.21861,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355349",2020-03-03 17:28:00,0,65,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,6.8,0.34398,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355350",2020-03-03 17:29:00,0,64,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,6.7,0.47502,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355351",2020-03-03 17:30:00,0,64,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,6.7,0.5355,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355352",2020-03-03 17:31:00,0,64,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,6.7,0.39564,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355353",2020-03-03 17:32:00,0,63,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,6.7,0.38304,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355354",2020-03-03 17:33:00,0,61,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,6.6,0.2709,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355355",2020-03-03 17:34:00,0,60,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,6.6,0.27216,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355356",2020-03-03 17:35:00,0,59,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,6.5,0.28224,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355357",2020-03-03 17:36:00,0,58,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,6.4,0.29547,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355358",2020-03-03 17:37:00,0,55,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,6.4,0.30177,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355359",2020-03-03 17:38:00,0,55,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,6.4,0.30681,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355360",2020-03-03 17:39:00,0,55,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,6.4,0.31815,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355361",2020-03-03 17:40:00,0,54,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,6.4,0.32697,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355362",2020-03-03 17:41:00,0,52,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,6.4,0.32067,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355363",2020-03-03 17:42:00,0,52,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,6.4,0.32697,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355364",2020-03-03 17:43:00,0,50,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,6.3,0.34335,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355365",2020-03-03 17:44:00,0,49,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,6.3,0.3402,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355366",2020-03-03 17:45:00,0,48,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,6.3,0.35721,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355367",2020-03-03 17:46:00,0,47,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,6.3,0.35784,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355368",2020-03-03 17:47:00,0,46,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,6.3,0.35406,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355369",2020-03-03 17:48:00,0,45,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,6.3,0.37044,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355370",2020-03-03 17:49:00,0,43,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,6.3,0.3717,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355371",2020-03-03 17:50:00,0,41,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,6.3,0.38997,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355372",2020-03-03 17:51:00,0,39,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,6.3,0.39627,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355373",2020-03-03 17:52:00,0,37,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,6.3,0.40824,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355374",2020-03-03 17:53:00,0,36,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,6.2,0.38367,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355375",2020-03-03 17:54:00,0,34,0,16,10,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,6.2,0.41517,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355376",2020-03-03 17:55:00,0,33,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23.5,6.1,0.42651,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355377",2020-03-03 17:56:00,0,32,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23.5,6.1,0.42777,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355378",2020-03-03 17:57:00,0,30,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23.5,6,0.43974,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355379",2020-03-03 17:58:00,0,28,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23.5,6,0.45045,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355380",2020-03-03 17:59:00,0,28,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23.5,6,0.45864,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355381",2020-03-03 18:00:00,0,26,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23.5,6,0.46935,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355382",2020-03-03 18:01:00,0,23,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23.5,6,0.47754,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355383",2020-03-03 18:02:00,0,22,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23.5,6,0.49014,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355384",2020-03-03 18:03:00,0,22,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23,6,0.49077,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355385",2020-03-03 18:04:00,0,20,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23,6,0.4977,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355386",2020-03-03 18:05:00,0,19,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23,6.1,0.50337,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355387",2020-03-03 18:06:00,0,16,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23,6.1,0.52038,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355388",2020-03-03 18:07:00,0,16,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23,6.1,0.64197,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355389",2020-03-03 18:08:00,0,15,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23,6.1,0.80577,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355390",2020-03-03 18:09:00,0,14,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23,6.1,0.77994,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
