"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"355391",2020-03-03 18:10:00,0,13,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23,6,0.67914,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355392",2020-03-03 18:11:00,0,12,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23,6,0.6615,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355393",2020-03-03 18:12:00,0,12,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23,6,0.5481,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355394",2020-03-03 18:13:00,0,12,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23,5.9,0.54747,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355395",2020-03-03 18:14:00,0,11,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23,5.9,0.55314,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355396",2020-03-03 18:15:00,0,11,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23,6,0.57897,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355397",2020-03-03 18:16:00,0,11,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23,5.9,0.56007,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355398",2020-03-03 18:17:00,0,10,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23,6,0.56637,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355399",2020-03-03 18:18:00,0,9,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23,5.8,0.56637,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355400",2020-03-03 18:19:00,0,9,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23,5.9,0.57204,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355401",2020-03-03 18:20:00,0,9,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23,5.8,0.56637,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355402",2020-03-03 18:21:00,0,9,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23,5.9,0.57141,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355403",2020-03-03 18:22:00,0,7,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23,5.9,0.57645,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355404",2020-03-03 18:23:00,0,8,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23,5.8,0.57393,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355405",2020-03-03 18:24:00,0,7,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23,5.8,0.58401,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355406",2020-03-03 18:25:00,0,6,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23,5.8,0.57519,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355407",2020-03-03 18:26:00,0,5,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23,5.8,0.57267,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355408",2020-03-03 18:27:00,0,7,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23,5.7,0.59787,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355409",2020-03-03 18:28:00,0,8,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23,5.8,0.60354,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355410",2020-03-03 18:29:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23,5.8,0.60354,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355411",2020-03-03 18:30:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23,5.8,0.59724,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355412",2020-03-03 18:31:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23,5.7,0.59787,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355413",2020-03-03 18:32:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23,5.8,0.59157,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355414",2020-03-03 18:33:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23,5.7,0.59157,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355415",2020-03-03 18:34:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23,5.7,0.59724,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355416",2020-03-03 18:35:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23,5.6,0.59661,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355417",2020-03-03 18:36:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23,5.6,0.60039,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355418",2020-03-03 18:37:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23,5.6,0.5922,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355419",2020-03-03 18:38:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23,5.7,0.61425,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355420",2020-03-03 18:39:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23,5.7,0.59157,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355421",2020-03-03 18:40:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23,5.6,0.59346,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355422",2020-03-03 18:41:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23,5.6,0.56511,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355423",2020-03-03 18:42:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23,5.6,0.56448,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355424",2020-03-03 18:43:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23,5.6,0.56007,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355425",2020-03-03 18:44:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23,5.7,0.56007,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355426",2020-03-03 18:45:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23,5.6,0.56637,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355427",2020-03-03 18:46:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23,5.6,0.56007,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355428",2020-03-03 18:47:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23,5.6,0.56511,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355429",2020-03-03 18:48:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23,5.6,0.5418,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355430",2020-03-03 18:49:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23,5.7,0.54117,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355431",2020-03-03 18:50:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23,5.6,0.54054,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355432",2020-03-03 18:51:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23,5.7,0.54054,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355433",2020-03-03 18:52:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23,5.6,0.53991,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355434",2020-03-03 18:53:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23,5.6,0.66087,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355435",2020-03-03 18:54:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23,5.6,0.77994,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355436",2020-03-03 18:55:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23,5.6,0.80577,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355437",2020-03-03 18:56:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23,5.6,0.65331,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355438",2020-03-03 18:57:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23,5.6,0.64197,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355439",2020-03-03 18:58:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23,5.5,0.54558,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355440",2020-03-03 18:59:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23,5.6,0.53424,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355441",2020-03-03 19:00:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23,5.7,0.54621,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355442",2020-03-03 19:01:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22,23,22,22.5,23,5.6,0.69048,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355443",2020-03-03 19:02:00,0,0,0.513,16,10,23,22,28,16,16,0,0,22.5,23,22,23,22,22.5,23,5.7,1.40427,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355444",2020-03-03 19:03:00,0,0,0.557,16,10,23,22,28,16,16,0,0,22.5,23,22,23,22,22.5,23,5.6,1.4112,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355445",2020-03-03 19:04:00,0,0,0.554,16,10,23,22,28,16,16,0,0,22.5,22.5,22,23,22,22.5,23,5.7,1.34127,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355446",2020-03-03 19:05:00,0,0,0.333,16,10,23,22,28,16,16,0,0,22.5,22.5,22,23,22,22.5,23,5.8,1.27764,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355447",2020-03-03 19:06:00,0,0,0.424,16,10,23,22,28,16,16,0,0,22.5,22.5,22,23,22,22.5,23,5.8,1.78794,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355448",2020-03-03 19:07:00,0,0,0.603,16,10,23,22,28,16,16,0,0,22.5,22.5,22,23,22,22.5,23,5.9,1.58634,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355449",2020-03-03 19:08:00,0.0644019,0,0.057,16,10,23,22,28,16,16,0,0,22.5,22.5,22,23,22,22.5,23,6,0.756,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355450",2020-03-03 19:09:00,1.78998,0,0,16,10,23,22,28,16,16,0,0,22.5,22.5,22,23,22,22.5,23,5.8,0.91539,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355451",2020-03-03 19:10:00,0.714302,0,0,16,10,23,22,28,16,16,0,0,22.5,22.5,22,23,22,22.5,23,5.6,0.86562,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355452",2020-03-03 19:11:00,0.447195,0,0,16,10,23,22,28,16,16,0,0,22.5,22.5,22,23,22,22.5,23,5.5,0.87192,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355453",2020-03-03 19:12:00,1.16088,0,0,16,10,23,22,28,16,16,0,0,22.5,22.5,22,23,22,22.5,23,5.3,0.86877,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355454",2020-03-03 19:13:00,2.62431,0,0,16,10,23,22,28,16,16,0,0,22.5,22.5,22,23,22,22.5,23,5.1,0.86877,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355455",2020-03-03 19:14:00,3.26717,0,0,16,10,23,22,28,16,16,0,0,22.5,22.5,22,23,22,22.5,23,5.1,0.88011,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355456",2020-03-03 19:15:00,3.8404,0,0,16,10,23,22,28,16,16,0,0,22.5,22.5,22,23,22,22.5,23,5,0.5103,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355457",2020-03-03 19:16:00,3.44432,0,0,16,10,23,22,28,16,16,0,0,22.5,22.5,22,23,22,22.5,23,5,0.73584,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355458",2020-03-03 19:17:00,2.44466,0,0,16,10,23,22,28,16,16,0,0,22.5,22.5,22,23,22,22.5,23,5.2,0.76923,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355459",2020-03-03 19:18:00,2.05351,0,0,16,10,23,22,28,16,16,4.83866666666667,0,22.5,22.5,22,23,22,22.5,23,5.2,0.76104,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355460",2020-03-03 19:19:00,1.96442,0,0,16,10,23,22,28,16,16,7.23766666666667,0,22.5,22.5,22,22.5,22,22.5,23,5.2,0.87759,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355461",2020-03-03 19:20:00,1.63482,0,0,16,10,23,22,28,16,16,7.27295081967213,0,22.5,22.5,22,22.5,22,22.5,23,5.2,0.88137,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355462",2020-03-03 19:21:00,1.60467,0,0,16,10,23,22,28,16,16,7.15606557377049,0,22.5,22.5,22,22.5,22,22.5,23,5.3,0.87759,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355463",2020-03-03 19:22:00,1.43995,0,0,16,10,23,22,28,16,16,7.12262295081967,0,22.5,22.5,22,22.5,22,22.5,23,5.3,0.89838,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355464",2020-03-03 19:23:00,1.33208,0,0,16,10,23,22,28,16,16,7.08566666666667,0,22.5,22.5,22,22.5,22,22.5,23,5.3,0.89334,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355465",2020-03-03 19:24:00,1.27126,0,0,16,10,23,22,28,16,16,7.07704918032787,0,22.5,22.5,22,22.5,22,22.5,23,5.3,0.8694,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355466",2020-03-03 19:25:00,1.25809,0,0,16,10,23,22,28,16,16,7.08483333333333,0,22.5,22.5,22,22.5,22,22.5,23,5.4,0.87444,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355467",2020-03-03 19:26:00,1.06773,0,0,16,10,23,22,28,16,16,0.059672131147541,0,22.5,23,22,22.5,22,22.5,23,5.4,0.74907,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355468",2020-03-03 19:27:00,0.97401,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,23,5.5,0.78561,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355469",2020-03-03 19:28:00,1.11692,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,23,5.3,0.79947,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355470",2020-03-03 19:29:00,1.10417,0,0,16,28,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,23,5.3,0.7686,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"355471",2020-03-03 19:30:00,1.10705,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,23,4.9,0.77364,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"355472",2020-03-03 19:31:00,1.08197,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,23,4.7,0.76797,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"355473",2020-03-03 19:32:00,1.06503,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,23,4.7,0.77049,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"355474",2020-03-03 19:33:00,1.08764,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,23,4.5,0.73521,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"355475",2020-03-03 19:34:00,1.61162,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,23,4.5,0.70182,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"355476",2020-03-03 19:35:00,1.62174,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,23,4.4,0.70182,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"355477",2020-03-03 19:36:00,1.22092,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,23,4.4,0.69867,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"355478",2020-03-03 19:37:00,1.40692,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,23,4.4,0.70434,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"355479",2020-03-03 19:38:00,1.87317,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,23,4.4,0.71001,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"355480",2020-03-03 19:39:00,2.06586,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,23,4.4,0.6867,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355481",2020-03-03 19:40:00,1.91446,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,23,4.3,0.69552,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355482",2020-03-03 19:41:00,1.75614,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,23,4.4,0.69237,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355483",2020-03-03 19:42:00,1.55752,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,23,4.4,0.68985,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355484",2020-03-03 19:43:00,1.30284,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,23,4.4,0.67977,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355485",2020-03-03 19:44:00,1.22062,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,23,4.6,0.66717,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355486",2020-03-03 19:45:00,1.03574,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,23,4.5,0.68607,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355487",2020-03-03 19:46:00,0.705529,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,4.5,0.6741,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355488",2020-03-03 19:47:00,0.456346,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,4.6,0.66717,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355489",2020-03-03 19:48:00,0.489533,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,4.5,0.67788,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355490",2020-03-03 19:49:00,0.7525,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,4.6,0.67914,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355491",2020-03-03 19:50:00,1.8872,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,4.6,0.70308,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355492",2020-03-03 19:51:00,2.65103,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,4.7,0.67851,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355493",2020-03-03 19:52:00,2.22171,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,4.7,0.67347,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355494",2020-03-03 19:53:00,1.52256,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,4.6,0.6741,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355495",2020-03-03 19:54:00,1.04478,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,4.5,0.67347,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355496",2020-03-03 19:55:00,0.651452,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,4.4,0.67473,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355497",2020-03-03 19:56:00,0.780936,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,4.3,0.66717,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355498",2020-03-03 19:57:00,0.960415,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,4.2,0.67977,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355499",2020-03-03 19:58:00,0.902244,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,4.4,0.68481,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355500",2020-03-03 19:59:00,0.792451,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,4.2,0.82971,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355501",2020-03-03 20:00:00,0.803971,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,4.3,0.91539,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355502",2020-03-03 20:01:00,0.832893,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,4.3,0.85932,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355503",2020-03-03 20:02:00,0.908107,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,4.3,0.76797,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355504",2020-03-03 20:03:00,0.919125,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,4.3,0.75537,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355505",2020-03-03 20:04:00,0.849504,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,4.3,0.66213,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355506",2020-03-03 20:05:00,0.614106,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,4.2,0.66717,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355507",2020-03-03 20:06:00,0.828098,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,4.1,0.66717,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355508",2020-03-03 20:07:00,1.0868,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,4.3,0.66717,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355509",2020-03-03 20:08:00,0.886669,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,4.3,0.67095,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355510",2020-03-03 20:09:00,0.807424,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,4.2,0.67347,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355511",2020-03-03 20:10:00,0.750626,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,4.2,0.6615,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355512",2020-03-03 20:11:00,0.819067,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,4.2,0.67221,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355513",2020-03-03 20:12:00,0.800815,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,4.2,0.67221,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355514",2020-03-03 20:13:00,0.83695,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,4.2,0.67851,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355515",2020-03-03 20:14:00,0.862032,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,4.2,0.66717,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355516",2020-03-03 20:15:00,0.830471,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,4.2,0.6678,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355517",2020-03-03 20:16:00,0.941862,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,4.1,0.6678,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355518",2020-03-03 20:17:00,0.713597,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,3.9,0.69678,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355519",2020-03-03 20:18:00,0.842278,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,3.9,0.70371,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355520",2020-03-03 20:19:00,0.843156,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,3.9,0.69237,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355521",2020-03-03 20:20:00,0.833322,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,3.9,0.69237,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355522",2020-03-03 20:21:00,0.996466,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,3.9,0.69174,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355523",2020-03-03 20:22:00,0.91886,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,4,0.69237,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355524",2020-03-03 20:23:00,1.14542,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,4,0.68544,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355525",2020-03-03 20:24:00,0.965855,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,4,0.68607,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355526",2020-03-03 20:25:00,0.954303,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,4,0.69111,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355527",2020-03-03 20:26:00,0.931869,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,4,0.68481,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355528",2020-03-03 20:27:00,0.935433,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,4.1,0.68607,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355529",2020-03-03 20:28:00,1.03406,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,4,0.68544,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355530",2020-03-03 20:29:00,0.920827,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,3.9,0.6867,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355531",2020-03-03 20:30:00,0.862334,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,3.9,0.69174,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355532",2020-03-03 20:31:00,0.808923,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,3.8,0.68544,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355533",2020-03-03 20:32:00,0.780855,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,3.8,0.68544,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355534",2020-03-03 20:33:00,0.767442,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,3.8,0.69111,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355535",2020-03-03 20:34:00,0.766389,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,3.6,0.68544,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355536",2020-03-03 20:35:00,1.19295,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,3.5,0.68544,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355537",2020-03-03 20:36:00,0.764419,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,3.4,0.68355,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355538",2020-03-03 20:37:00,0.744446,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,3.3,0.66654,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355539",2020-03-03 20:38:00,0.711426,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,3.4,0.67221,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355540",2020-03-03 20:39:00,0.702033,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,3.5,0.66402,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355541",2020-03-03 20:40:00,0.707437,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,3.4,0.66654,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355542",2020-03-03 20:41:00,0.781792,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,3.4,0.66654,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355543",2020-03-03 20:42:00,0.751177,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,3.3,0.66654,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355544",2020-03-03 20:43:00,0.721322,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,3.3,0.66087,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355545",2020-03-03 20:44:00,0.731913,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,3.3,0.66402,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355546",2020-03-03 20:45:00,0.750078,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,3.3,0.66654,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355547",2020-03-03 20:46:00,0.726566,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,3.3,0.66087,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355548",2020-03-03 20:47:00,0.807,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,3.3,0.66654,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355549",2020-03-03 20:48:00,0.931506,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,3.3,0.66591,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355550",2020-03-03 20:49:00,0.840391,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,3.2,0.66402,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355551",2020-03-03 20:50:00,1.00334,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,3.2,0.66024,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355552",2020-03-03 20:51:00,0.881131,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,3.3,0.66654,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355553",2020-03-03 20:52:00,0.819782,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,3.2,0.66024,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355554",2020-03-03 20:53:00,0.783972,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,3.2,0.65709,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355555",2020-03-03 20:54:00,0.810914,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,3.1,0.71694,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355556",2020-03-03 20:55:00,0.664488,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,3.2,0.70434,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355557",2020-03-03 20:56:00,0.771831,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,3.2,0.69174,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355558",2020-03-03 20:57:00,0.792049,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,3.2,0.69741,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355559",2020-03-03 20:58:00,0.788972,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,3.1,0.69804,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355560",2020-03-03 20:59:00,0.795391,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,2.9,0.72324,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355561",2020-03-03 21:00:00,0.81036,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,2.7,0.71001,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355562",2020-03-03 21:01:00,0.787695,0,0,16,10,23,22,28,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,2.7,0.70434,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355563",2020-03-03 21:02:00,0.780055,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,2.7,0.69678,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"355564",2020-03-03 21:03:00,0.651668,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,2.7,0.67221,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355565",2020-03-03 21:04:00,0.360247,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,2.8,0.66591,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355566",2020-03-03 21:05:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,2.8,0.66717,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355567",2020-03-03 21:06:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,2.9,0.67284,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355568",2020-03-03 21:07:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,3,0.66717,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355569",2020-03-03 21:08:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,3,0.6615,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355570",2020-03-03 21:09:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,3.1,0.66591,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355571",2020-03-03 21:10:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,3.2,0.66654,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355572",2020-03-03 21:11:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,3.2,0.66654,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355573",2020-03-03 21:12:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,3.2,0.66654,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355574",2020-03-03 21:13:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,3.2,0.67032,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355575",2020-03-03 21:14:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,3.2,0.67788,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355576",2020-03-03 21:15:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,3.1,0.66591,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355577",2020-03-03 21:16:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,3.1,0.66024,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355578",2020-03-03 21:17:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,3,0.66024,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355579",2020-03-03 21:18:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,3,0.65457,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355580",2020-03-03 21:19:00,0.0189607,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,3,0.88074,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355581",2020-03-03 21:20:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,3,0.88767,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355582",2020-03-03 21:21:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,3,0.75474,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355583",2020-03-03 21:22:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,2.9,0.75474,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355584",2020-03-03 21:23:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,2.8,0.66024,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355585",2020-03-03 21:24:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,2.8,0.65394,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355586",2020-03-03 21:25:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,2.7,0.66024,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355587",2020-03-03 21:26:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,23,22,22.5,22,22.5,22.5,2.8,0.65394,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355588",2020-03-03 21:27:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22.5,2.9,0.65961,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355589",2020-03-03 21:28:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22.5,2.9,0.6552,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355590",2020-03-03 21:29:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22.5,2.9,0.65898,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355591",2020-03-03 21:30:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22.5,2.9,0.66591,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355592",2020-03-03 21:31:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22.5,2.9,0.65457,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355593",2020-03-03 21:32:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22.5,2.9,0.65961,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355594",2020-03-03 21:33:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22.5,2.9,0.64827,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355595",2020-03-03 21:34:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22.5,2.9,0.65961,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355596",2020-03-03 21:35:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22.5,2.9,0.6552,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355597",2020-03-03 21:36:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22.5,2.9,0.63441,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355598",2020-03-03 21:37:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22.5,2.9,0.63504,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355599",2020-03-03 21:38:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22.5,2.9,0.63504,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355600",2020-03-03 21:39:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22.5,2.9,0.63567,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355601",2020-03-03 21:40:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22.5,2.8,0.63189,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355602",2020-03-03 21:41:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22.5,2.7,0.62937,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355603",2020-03-03 21:42:00,0,0,0,16,28,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22.5,2.6,0.65331,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355604",2020-03-03 21:43:00,0,0,0,16,28,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22.5,2.6,0.64827,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355605",2020-03-03 21:44:00,0,0,0,16,28,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22.5,2.6,0.63567,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355606",2020-03-03 21:45:00,0,0,0,16,28,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22.5,2.6,0.64764,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355607",2020-03-03 21:46:00,0,0,0,16,28,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22.5,2.6,0.64449,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355608",2020-03-03 21:47:00,0,0,0,16,28,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22.5,2.5,0.6363,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355609",2020-03-03 21:48:00,0.354064,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22.5,2.4,0.66654,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355610",2020-03-03 21:49:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22.5,2.5,0.66654,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355611",2020-03-03 21:50:00,0.923569,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22.5,2.4,0.66654,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355612",2020-03-03 21:51:00,0.850214,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22.5,2.5,0.65646,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355613",2020-03-03 21:52:00,0.341289,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22.5,2.4,0.65394,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355614",2020-03-03 21:53:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22.5,2.4,0.62433,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355615",2020-03-03 21:54:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22.5,2.4,0.62874,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355616",2020-03-03 21:55:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22.5,2.5,0.63315,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355617",2020-03-03 21:56:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22.5,2.5,0.6174,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355618",2020-03-03 21:57:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22.5,2.4,0.63441,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355619",2020-03-03 21:58:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22.5,2.4,0.62874,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355620",2020-03-03 21:59:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22.5,2.4,0.62811,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355621",2020-03-03 22:00:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22.5,2.3,0.45297,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355622",2020-03-03 22:01:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22.5,2.3,0.46431,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355623",2020-03-03 22:02:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22.5,2.3,0.47439,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355624",2020-03-03 22:03:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22.5,2.3,0.47817,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355625",2020-03-03 22:04:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22.5,2.3,0.46494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355626",2020-03-03 22:05:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22,2.3,0.46494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355627",2020-03-03 22:06:00,0,0,0,16,28,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22,2.3,0.47691,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355628",2020-03-03 22:07:00,0,0,0,16,28,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22,2.3,0.49959,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355629",2020-03-03 22:08:00,0,0,0,16,28,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22,2.3,0.47124,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355630",2020-03-03 22:09:00,0,0,0,16,28,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22,2.3,0.47061,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355631",2020-03-03 22:10:00,0,0,0,16,28,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22,2.2,0.49707,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355632",2020-03-03 22:11:00,0,0,0,16,28,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22,2.3,0.4851,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355633",2020-03-03 22:12:00,0,0,0,16,28,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22,2.3,0.52101,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355634",2020-03-03 22:13:00,-0.436963,0,0,16,28,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22,2.3,0.51597,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355635",2020-03-03 22:14:00,0.339939,0,0,16,28,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22,2.2,0.52164,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355636",2020-03-03 22:15:00,1.82103,0,0,16,28,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22,2.1,0.51597,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355637",2020-03-03 22:16:00,2.22276,0,0,16,28,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22,2.1,0.51534,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355638",2020-03-03 22:17:00,2.28202,0,0,16,28,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22,2.1,0.51534,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355639",2020-03-03 22:18:00,2.32552,0,0,16,28,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22,2.2,0.51408,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355640",2020-03-03 22:19:00,2.40209,0,0,16,28,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22,2.4,0.51471,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355641",2020-03-03 22:20:00,2.49689,0,0,16,28,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22,2.2,0.51219,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355642",2020-03-03 22:21:00,2.29324,0,0,16,28,23,22,16,16,16,0,0,22.5,22.5,22,22.5,22,22.5,22,2.2,0.50904,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355643",2020-03-03 22:22:00,2.06144,0,0,16,28,23,22,16,16,16,0,0,22.5,22.5,22,22,22,22.5,22,2.2,0.50967,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355644",2020-03-03 22:23:00,1.67524,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,22.5,22,2.1,0.50274,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355645",2020-03-03 22:24:00,0.180298,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,22.5,22,2.1,0.47754,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355646",2020-03-03 22:25:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,22.5,22,2.1,0.47754,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355647",2020-03-03 22:26:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,22.5,22,2.2,0.47187,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355648",2020-03-03 22:27:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,22.5,22,2.2,0.48321,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355649",2020-03-03 22:28:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,22.5,22,2.2,0.48321,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355650",2020-03-03 22:29:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,22.5,22,2.1,0.48321,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355651",2020-03-03 22:30:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,22.5,22,2.2,0.46431,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355652",2020-03-03 22:31:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,22.5,22,2.3,0.45549,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355653",2020-03-03 22:32:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,22.5,22,2.3,0.46431,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355654",2020-03-03 22:33:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,22.5,22,2.3,0.45549,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355655",2020-03-03 22:34:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,22.5,22,2.3,0.45423,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355656",2020-03-03 22:35:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,22.5,22,2.4,0.45864,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355657",2020-03-03 22:36:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,22.5,22,2.4,0.46557,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355658",2020-03-03 22:37:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,22.5,22,2.1,0.45864,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355659",2020-03-03 22:38:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,22.5,22,2,0.46431,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355660",2020-03-03 22:39:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,22,22,1.9,0.52101,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355661",2020-03-03 22:40:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,22,22,1.9,0.66591,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355662",2020-03-03 22:41:00,0,0,0,16,10,23,22,16,16,16,0,0,22.5,22.5,22,22,22,22,22,1.9,0.66717,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355663",2020-03-03 22:42:00,0,0,0,16,28,23,22,16,16,16,0,0,22.5,22.5,22,22,22,22,22,1.9,0.56133,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355664",2020-03-03 22:43:00,0,0,0,16,28,23,22,16,16,16,0,0,22.5,22.5,22,22,22,22,22,2,0.56007,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355665",2020-03-03 22:44:00,0,0,0,16,28,23,22,16,16,16,0,0,22.5,22.5,22,22,22,22,22,1.9,0.47187,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355666",2020-03-03 22:45:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,1.9,0.47124,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355667",2020-03-03 22:46:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,1.9,0.46557,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355668",2020-03-03 22:47:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,1.9,0.4599,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355669",2020-03-03 22:48:00,0.451599,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,1.9,0.49077,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355670",2020-03-03 22:49:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,1.9,0.52101,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355671",2020-03-03 22:50:00,0.494258,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,1.8,0.51282,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355672",2020-03-03 22:51:00,1.11152,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,1.7,0.52164,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355673",2020-03-03 22:52:00,0.991803,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,1.7,0.5103,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355674",2020-03-03 22:53:00,0.28572,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,1.7,0.4851,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355675",2020-03-03 22:54:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,1.6,0.48447,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355676",2020-03-03 22:55:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,1.6,0.48447,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355677",2020-03-03 22:56:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,1.6,0.49014,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355678",2020-03-03 22:57:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,1.6,0.48447,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355679",2020-03-03 22:58:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,1.6,0.49014,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355680",2020-03-03 22:59:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,1.6,0.49014,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355681",2020-03-03 23:00:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,1.5,0.49014,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355682",2020-03-03 23:01:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,1.5,0.48384,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355683",2020-03-03 23:02:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,1.5,0.48384,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355684",2020-03-03 23:03:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,1.5,0.48384,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355685",2020-03-03 23:04:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,1.6,0.4851,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355686",2020-03-03 23:05:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,1.5,0.49014,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355687",2020-03-03 23:06:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,1.5,0.49014,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355688",2020-03-03 23:07:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,1.6,0.49014,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355689",2020-03-03 23:08:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,1.6,0.48951,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355690",2020-03-03 23:09:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,1.6,0.48951,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355691",2020-03-03 23:10:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,1.6,0.49644,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355692",2020-03-03 23:11:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,1.7,0.49077,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355693",2020-03-03 23:12:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,1.7,0.4914,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355694",2020-03-03 23:13:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,1.7,0.50337,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355695",2020-03-03 23:14:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,1.8,0.50337,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355696",2020-03-03 23:15:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,1.7,0.50274,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355697",2020-03-03 23:16:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,1.6,0.50904,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355698",2020-03-03 23:17:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,1.7,0.50967,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355699",2020-03-03 23:18:00,0.541672,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,1.7,0.54684,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355700",2020-03-03 23:19:00,1.3719,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,1.9,0.5103,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355701",2020-03-03 23:20:00,1.63206,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,1.9,0.50715,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355702",2020-03-03 23:21:00,1.82724,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,1.9,0.47754,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355703",2020-03-03 23:22:00,1.18908,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,1.9,0.48321,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355704",2020-03-03 23:23:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,1.9,0.48195,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355705",2020-03-03 23:24:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,1.9,0.47754,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355706",2020-03-03 23:25:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,1.9,0.47187,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355707",2020-03-03 23:26:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,2,0.47754,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355708",2020-03-03 23:27:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,2,0.47754,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355709",2020-03-03 23:28:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,2,0.47754,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355710",2020-03-03 23:29:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,2,0.47754,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355711",2020-03-03 23:30:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,2.1,0.47754,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355712",2020-03-03 23:31:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,1.9,0.47817,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355713",2020-03-03 23:32:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,2,0.45864,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355714",2020-03-03 23:33:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,2,0.46746,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355715",2020-03-03 23:34:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,2.1,0.4599,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355716",2020-03-03 23:35:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,2.1,0.4599,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355717",2020-03-03 23:36:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,2.1,0.45864,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355718",2020-03-03 23:37:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,2,0.45297,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355719",2020-03-03 23:38:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,2,0.45864,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355720",2020-03-03 23:39:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,2,0.45864,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
