"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"355721",2020-03-03 23:40:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,2,0.45864,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355722",2020-03-03 23:41:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,2.1,0.46809,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355723",2020-03-03 23:42:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,2.1,0.47691,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355724",2020-03-03 23:43:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,2.2,0.46557,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355725",2020-03-03 23:44:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,2.2,0.4599,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355726",2020-03-03 23:45:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,2.3,0.46809,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355727",2020-03-03 23:46:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,2.3,0.47754,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355728",2020-03-03 23:47:00,0.604177,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,2.3,0.49014,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355729",2020-03-03 23:48:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,2.3,0.48825,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355730",2020-03-03 23:49:00,0.927111,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,2.3,0.49644,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355731",2020-03-03 23:50:00,1.6404,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,2.3,0.49329,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355732",2020-03-03 23:51:00,1.9842,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,2.4,0.51597,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355733",2020-03-03 23:52:00,1.35415,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,2.5,0.46431,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355734",2020-03-03 23:53:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,2.3,0.49014,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355735",2020-03-03 23:54:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,2.4,0.45864,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355736",2020-03-03 23:55:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,2.4,0.46431,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355737",2020-03-03 23:56:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,2.4,0.45864,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355738",2020-03-03 23:57:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,2.5,0.46431,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355739",2020-03-03 23:58:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,2.5,0.46494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355740",2020-03-03 23:59:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,2.6,0.46431,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355741",2020-03-04 00:00:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,2.6,0.46116,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355742",2020-03-04 00:01:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,2.6,0.45801,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355743",2020-03-04 00:02:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,2.7,0.45297,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355744",2020-03-04 00:03:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,2.6,0.46368,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355745",2020-03-04 00:04:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,2.6,0.45297,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355746",2020-03-04 00:05:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,2.5,0.45297,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355747",2020-03-04 00:06:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,2.4,0.46431,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355748",2020-03-04 00:07:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,2.3,0.48447,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355749",2020-03-04 00:08:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,2.4,0.48636,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355750",2020-03-04 00:09:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,2.6,0.48384,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355751",2020-03-04 00:10:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,2.7,0.48384,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355752",2020-03-04 00:11:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,2.7,0.48447,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355753",2020-03-04 00:12:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,2.7,0.49644,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355754",2020-03-04 00:13:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,22,22,22,2.6,0.49014,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355755",2020-03-04 00:14:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,22,2.6,0.69804,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355756",2020-03-04 00:15:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,22,2.6,0.50337,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355757",2020-03-04 00:16:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,22,2.6,0.52227,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355758",2020-03-04 00:17:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,22,2.6,1.95237,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355759",2020-03-04 00:18:00,0.3669,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,22,2.7,0.54558,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355760",2020-03-04 00:19:00,0.303248,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,22,2.7,0.5355,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355761",2020-03-04 00:20:00,0.952851,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,22,2.7,0.52857,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355762",2020-03-04 00:21:00,1.60377,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,22,2.5,0.71064,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355763",2020-03-04 00:22:00,2.02513,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,22,2.4,0.72198,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355764",2020-03-04 00:23:00,1.62527,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,22,2.6,0.6867,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355765",2020-03-04 00:24:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,22,2.5,0.58527,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355766",2020-03-04 00:25:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,22,2.4,0.57897,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355767",2020-03-04 00:26:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,22,2.3,0.52164,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355768",2020-03-04 00:27:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,22,2,0.48888,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355769",2020-03-04 00:28:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,22,1.9,0.49581,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355770",2020-03-04 00:29:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,22,1.9,0.48951,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355771",2020-03-04 00:30:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,22,1.9,0.50967,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355772",2020-03-04 00:31:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,22,1.8,0.49581,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355773",2020-03-04 00:32:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,22,1.9,0.4851,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355774",2020-03-04 00:33:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,22,1.9,0.49014,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355775",2020-03-04 00:34:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,22,1.8,0.49014,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355776",2020-03-04 00:35:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,22,1.9,0.49014,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355777",2020-03-04 00:36:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,22,2.1,0.46494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355778",2020-03-04 00:37:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,22,2.2,0.45234,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355779",2020-03-04 00:38:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,22,2.1,0.45864,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355780",2020-03-04 00:39:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,22,2.3,0.45801,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355781",2020-03-04 00:40:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,22,2.5,0.45234,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355782",2020-03-04 00:41:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,21.5,2.6,0.45297,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355783",2020-03-04 00:42:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,21.5,2.3,0.47124,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355784",2020-03-04 00:43:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,21.5,2.2,0.46494,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355785",2020-03-04 00:44:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,21.5,2.3,0.45927,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355786",2020-03-04 00:45:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,21.5,2.4,0.47124,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355787",2020-03-04 00:46:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,21.5,2.5,0.4599,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355788",2020-03-04 00:47:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,21.5,2.4,0.49077,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355789",2020-03-04 00:48:00,0.0994998,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,21.5,2,0.50337,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355790",2020-03-04 00:49:00,-0.320587,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,21.5,1.9,0.51534,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355791",2020-03-04 00:50:00,0.68475,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,21.5,1.8,0.51534,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355792",2020-03-04 00:51:00,1.3288,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,21.5,1.9,0.51912,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355793",2020-03-04 00:52:00,2.01014,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,21.5,2.1,0.5166,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355794",2020-03-04 00:53:00,2.15676,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,21.5,2.2,0.49014,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355795",2020-03-04 00:54:00,1.52477,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,21.5,2.3,0.49014,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355796",2020-03-04 00:55:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,21.5,2.3,0.49455,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355797",2020-03-04 00:56:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,21.5,2.3,0.49581,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355798",2020-03-04 00:57:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,21.5,2.4,0.49581,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355799",2020-03-04 00:58:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,21.5,2.4,0.49014,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355800",2020-03-04 00:59:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,21.5,2.5,0.49014,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355801",2020-03-04 01:00:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,21.5,2.4,0.49014,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355802",2020-03-04 01:01:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,21.5,2.4,0.49266,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355803",2020-03-04 01:02:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,21.5,2.3,0.48069,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355804",2020-03-04 01:03:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,21.5,2.1,0.49014,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355805",2020-03-04 01:04:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,21.5,2.1,0.48825,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355806",2020-03-04 01:05:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,21.5,2.3,0.49581,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355807",2020-03-04 01:06:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,21.5,2.4,0.49581,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355808",2020-03-04 01:07:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,21.5,2.6,0.47817,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355809",2020-03-04 01:08:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,21.5,2.5,0.48447,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355810",2020-03-04 01:09:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,21.5,2.5,0.48384,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355811",2020-03-04 01:10:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,21.5,2.5,0.4725,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355812",2020-03-04 01:11:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,21.5,2.4,0.48069,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355813",2020-03-04 01:12:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,21.5,2.2,0.49644,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355814",2020-03-04 01:13:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,21.5,2,0.50211,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355815",2020-03-04 01:14:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,21.5,2.1,0.49644,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355816",2020-03-04 01:15:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,21.5,2.3,0.49392,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355817",2020-03-04 01:16:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,21.5,2.5,0.49077,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355818",2020-03-04 01:17:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,21.5,2.5,0.49644,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355819",2020-03-04 01:18:00,0.274806,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,21.5,2.6,0.50463,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355820",2020-03-04 01:19:00,-0.448878,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,21.5,2.7,0.50967,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355821",2020-03-04 01:20:00,0.71935,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,21.5,2.7,0.50967,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355822",2020-03-04 01:21:00,1.5057,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,21.5,2.6,0.51408,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"355823",2020-03-04 01:22:00,1.9768,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,21.5,2.7,0.50841,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355824",2020-03-04 01:23:00,2.19631,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,21.5,2.5,0.47817,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355825",2020-03-04 01:24:00,0.346695,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,21.5,2.4,0.48384,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355826",2020-03-04 01:25:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,21.5,2.4,0.47817,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355827",2020-03-04 01:26:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,21.5,2.5,0.48384,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355828",2020-03-04 01:27:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,21.5,2.6,0.48195,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355829",2020-03-04 01:28:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,21.5,2.6,0.45423,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355830",2020-03-04 01:29:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,21.5,2.6,0.46431,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355831",2020-03-04 01:30:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,21.5,2.5,0.45864,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355832",2020-03-04 01:31:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,22,22,21.5,22,21.5,2.5,0.45864,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355833",2020-03-04 01:32:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,21.5,22,21.5,22,21.5,2.4,0.45549,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355834",2020-03-04 01:33:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,21.5,22,21.5,22,21.5,2.3,0.45864,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355835",2020-03-04 01:34:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,21.5,22,21.5,22,21.5,2.2,0.45297,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355836",2020-03-04 01:35:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,21.5,22,21.5,22,21.5,2.3,0.45612,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355837",2020-03-04 01:36:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,21.5,22,21.5,22,21.5,2.1,0.45675,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355838",2020-03-04 01:37:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,21.5,22,21.5,22,21.5,2.2,0.45234,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"355839",2020-03-04 01:38:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.3,0.46494,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"355840",2020-03-04 01:39:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.4,0.46368,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"355841",2020-03-04 01:40:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.3,0.46431,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"355842",2020-03-04 01:41:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.4,0.46494,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"355843",2020-03-04 01:42:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.3,0.48321,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"355844",2020-03-04 01:43:00,0,0,0,16,28,23,22,16,16,16,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.1,0.47124,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"355845",2020-03-04 01:44:00,0.592581,0,0,16,28,23,22,16,16,16,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.9,0.49329,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"355846",2020-03-04 01:45:00,0.336337,0,0,16,28,23,22,16,16,16,0,0,22,22.5,21.5,21.5,21.5,22,21.5,1.9,0.50211,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"355847",2020-03-04 01:46:00,1.18106,0,0,16,28,23,22,16,16,16,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.1,0.50085,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"355848",2020-03-04 01:47:00,2.24289,0,0,16,10,23,22,16,16,16,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.2,0.4851,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"355849",2020-03-04 01:48:00,2.8142,0,0,16,10,23,22,16,16,16,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.1,0.48447,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"355850",2020-03-04 01:49:00,3.5119,0,0,16,10,23,22,16,16,16,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.1,0.48447,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"355851",2020-03-04 01:50:00,3.84054,0,0,16,10,23,22,16,16,16,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.2,0.48447,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"355852",2020-03-04 01:51:00,4.18226,0,0,16,10,23,22,16,16,16,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.2,0.49014,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"355853",2020-03-04 01:52:00,3.75059,0,0,16,10,23,22,16,16,16,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.2,0.47943,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"355854",2020-03-04 01:53:00,2.75158,0,0,16,10,23,22,16,16,16,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.2,0.45801,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"355855",2020-03-04 01:54:00,1.58033,0,0,16,10,23,22,16,16,16,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.2,0.45234,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"355856",2020-03-04 01:55:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.3,0.44667,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"355857",2020-03-04 01:56:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.3,0.45234,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"355858",2020-03-04 01:57:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.4,0.45297,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"355859",2020-03-04 01:58:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.3,0.45864,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"355860",2020-03-04 01:59:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.4,0.45234,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"355861",2020-03-04 02:00:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.4,0.45864,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"355862",2020-03-04 02:01:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.5,0.44982,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"355863",2020-03-04 02:02:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.3,0.45297,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"355864",2020-03-04 02:03:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.3,0.47187,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"355865",2020-03-04 02:04:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.4,0.47187,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"355866",2020-03-04 02:05:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.5,0.47754,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"355867",2020-03-04 02:06:00,0,0,0,16,10,23,22,16,16,16,0,0,22,22.5,21.5,21.5,21.5,22,21.5,2.5,0.64512,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"355868",2020-03-04 02:07:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.5,0.69867,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"355869",2020-03-04 02:08:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.5,0.63252,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"355870",2020-03-04 02:09:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.3,0.5733,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"355871",2020-03-04 02:10:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.2,0.5733,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"355872",2020-03-04 02:11:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.2,0.48447,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"355873",2020-03-04 02:12:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.2,0.49014,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"355874",2020-03-04 02:13:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.3,0.49014,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"355875",2020-03-04 02:14:00,0.654619,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.1,0.50904,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"355876",2020-03-04 02:15:00,-0.301563,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.1,0.51534,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"355877",2020-03-04 02:16:00,1.25665,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.2,0.50841,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"355878",2020-03-04 02:17:00,2.74654,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.2,0.51534,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"355879",2020-03-04 02:18:00,3.18585,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.2,0.50526,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"355880",2020-03-04 02:19:00,3.23096,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.1,0.50274,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"355881",2020-03-04 02:20:00,3.40929,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.2,0.50589,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"355882",2020-03-04 02:21:00,3.57282,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.2,0.49644,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"355883",2020-03-04 02:22:00,3.01141,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.5,0.47124,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"355884",2020-03-04 02:23:00,1.85922,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.4,0.44604,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"355885",2020-03-04 02:24:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.3,0.44667,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"355886",2020-03-04 02:25:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.3,0.45045,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"355887",2020-03-04 02:26:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.5,0.44793,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"355888",2020-03-04 02:27:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.4,0.45234,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"355889",2020-03-04 02:28:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.4,0.45738,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"355890",2020-03-04 02:29:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.4,0.45234,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"355891",2020-03-04 02:30:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.4,0.45297,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"355892",2020-03-04 02:31:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.4,0.44667,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"355893",2020-03-04 02:32:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.4,0.44982,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"355894",2020-03-04 02:33:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.4,0.45234,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"355895",2020-03-04 02:34:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.5,0.45234,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"355896",2020-03-04 02:35:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.4,0.45234,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"355897",2020-03-04 02:36:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.4,0.45234,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"355898",2020-03-04 02:37:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.4,0.45171,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"355899",2020-03-04 02:38:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.4,0.45864,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"355900",2020-03-04 02:39:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.5,0.45864,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"355901",2020-03-04 02:40:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.4,0.45864,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"355902",2020-03-04 02:41:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.4,0.46494,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"355903",2020-03-04 02:42:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.5,0.46494,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"355904",2020-03-04 02:43:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.5,0.46809,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"355905",2020-03-04 02:44:00,0.513153,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.6,0.48762,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"355906",2020-03-04 02:45:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.7,0.48258,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"355907",2020-03-04 02:46:00,1.51342,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.8,0.49329,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"355908",2020-03-04 02:47:00,2.71998,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.9,0.51534,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"355909",2020-03-04 02:48:00,3.16195,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.8,0.50904,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"355910",2020-03-04 02:49:00,3.34982,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.9,0.50337,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"355911",2020-03-04 02:50:00,3.48107,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.8,0.51471,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"355912",2020-03-04 02:51:00,3.50678,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.8,0.50904,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"355913",2020-03-04 02:52:00,2.82229,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.7,0.47187,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"355914",2020-03-04 02:53:00,2.00192,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.5,0.47754,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"355915",2020-03-04 02:54:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.6,0.47817,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"355916",2020-03-04 02:55:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.7,0.4725,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"355917",2020-03-04 02:56:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.7,0.47817,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"355918",2020-03-04 02:57:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.8,0.47817,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"355919",2020-03-04 02:58:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.8,0.48384,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"355920",2020-03-04 02:59:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.8,0.48951,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"355921",2020-03-04 03:00:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.7,0.48384,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"355922",2020-03-04 03:01:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.7,0.48384,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"355923",2020-03-04 03:02:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.7,0.47817,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"355924",2020-03-04 03:03:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.6,0.48132,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"355925",2020-03-04 03:04:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.4,0.48132,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"355926",2020-03-04 03:05:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2,0.47439,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"355927",2020-03-04 03:06:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2,0.47754,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"355928",2020-03-04 03:07:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2,0.49644,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"355929",2020-03-04 03:08:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.1,0.48006,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"355930",2020-03-04 03:09:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2,0.52101,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"355931",2020-03-04 03:10:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.2,0.47817,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"355932",2020-03-04 03:11:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.1,0.49014,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"355933",2020-03-04 03:12:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2,0.48447,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"355934",2020-03-04 03:13:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2,0.49959,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"355935",2020-03-04 03:14:00,-0.256907,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2,0.51408,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"355936",2020-03-04 03:15:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2.1,0.51849,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"355937",2020-03-04 03:16:00,1.71161,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2,0.50652,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"355938",2020-03-04 03:17:00,2.78633,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,1.9,0.50904,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"355939",2020-03-04 03:18:00,3.20717,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,2,0.51471,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"355940",2020-03-04 03:19:00,3.32509,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,1.9,0.51534,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"355941",2020-03-04 03:20:00,3.39044,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,1.8,0.51534,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"355942",2020-03-04 03:21:00,3.47524,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,1.8,0.50211,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"355943",2020-03-04 03:22:00,3.14596,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,1.9,0.49644,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"355944",2020-03-04 03:23:00,2.91255,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,1.9,0.50148,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"355945",2020-03-04 03:24:00,2.67798,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,1.7,0.50337,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"355946",2020-03-04 03:25:00,2.42013,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,1.7,0.50211,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"355947",2020-03-04 03:26:00,2.36813,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,1.7,0.50211,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"355948",2020-03-04 03:27:00,2.60975,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,1.9,0.49644,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"355949",2020-03-04 03:28:00,2.56606,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,1.9,0.49644,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"355950",2020-03-04 03:29:00,2.17459,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,1.9,0.4914,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"355951",2020-03-04 03:30:00,2.04584,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,1.8,0.48321,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"355952",2020-03-04 03:31:00,2.45416,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,1.9,0.47754,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"355953",2020-03-04 03:32:00,2.72303,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,1.8,0.47187,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"355954",2020-03-04 03:33:00,2.77625,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,1.9,0.48258,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"355955",2020-03-04 03:34:00,2.7056,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,1.9,0.48258,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"355956",2020-03-04 03:35:00,2.49986,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,1.9,0.47439,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"355957",2020-03-04 03:36:00,2.45661,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,1.9,0.48258,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"355958",2020-03-04 03:37:00,2.3632,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,1.9,0.48321,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"355959",2020-03-04 03:38:00,2.28141,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,1.9,0.48321,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"355960",2020-03-04 03:39:00,2.24412,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,1.8,0.47187,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"355961",2020-03-04 03:40:00,2.2074,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,1.9,0.49014,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"355962",2020-03-04 03:41:00,2.19494,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,1.9,0.48447,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"355963",2020-03-04 03:42:00,2.19128,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,1.9,0.4788,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"355964",2020-03-04 03:43:00,2.07965,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,1.9,0.48447,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"355965",2020-03-04 03:44:00,2.19184,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,2.1,0.49014,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"355966",2020-03-04 03:45:00,2.0879,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,2.2,0.48447,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"355967",2020-03-04 03:46:00,2.26122,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,2.1,0.48951,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"355968",2020-03-04 03:47:00,2.32986,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,2.1,0.49014,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"355969",2020-03-04 03:48:00,2.25336,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,2.1,0.49014,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"355970",2020-03-04 03:49:00,2.34257,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,2.1,0.48384,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"355971",2020-03-04 03:50:00,2.30575,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,2.1,0.47754,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"355972",2020-03-04 03:51:00,2.33946,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,2.1,0.48384,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"355973",2020-03-04 03:52:00,2.08427,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,2.3,0.60984,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"355974",2020-03-04 03:53:00,1.93876,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,2.1,0.68544,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"355975",2020-03-04 03:54:00,1.76124,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,2.3,0.65457,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"355976",2020-03-04 03:55:00,1.80365,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,2.4,0.58338,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"355977",2020-03-04 03:56:00,2.17202,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,2.2,0.5796,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"355978",2020-03-04 03:57:00,1.82116,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,2.2,0.47187,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"355979",2020-03-04 03:58:00,1.64799,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,2.1,0.47187,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"355980",2020-03-04 03:59:00,1.56871,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,2.1,0.47187,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"355981",2020-03-04 04:00:00,1.82027,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,2.1,0.48006,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"355982",2020-03-04 04:01:00,2.06539,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,2.1,0.50337,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"355983",2020-03-04 04:02:00,2.08256,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,2.1,0.47754,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"355984",2020-03-04 04:03:00,2.07254,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,2.1,0.48321,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"355985",2020-03-04 04:04:00,2.03859,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,2.1,0.48132,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"355986",2020-03-04 04:05:00,1.8844,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,2.1,0.47754,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"355987",2020-03-04 04:06:00,2.00818,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,2.1,0.49896,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"355988",2020-03-04 04:07:00,1.93758,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,2.1,0.49896,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"355989",2020-03-04 04:08:00,1.90743,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,2.1,0.50904,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"355990",2020-03-04 04:09:00,1.88543,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,2.1,0.50274,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"355991",2020-03-04 04:10:00,1.7868,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,2.1,0.50211,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"355992",2020-03-04 04:11:00,1.87152,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,2.1,0.49707,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"355993",2020-03-04 04:12:00,1.79731,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,2.1,0.51534,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"355994",2020-03-04 04:13:00,1.8433,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,2.2,0.51471,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"355995",2020-03-04 04:14:00,1.80719,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,2.3,0.50904,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"355996",2020-03-04 04:15:00,1.80236,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,2.3,0.50841,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"355997",2020-03-04 04:16:00,1.89538,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,2.4,0.50337,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"355998",2020-03-04 04:17:00,1.87882,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,2.7,0.50274,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"355999",2020-03-04 04:18:00,1.91426,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,2.4,0.50463,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"356000",2020-03-04 04:19:00,1.97612,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,2.3,0.50715,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"356001",2020-03-04 04:20:00,1.92062,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,2.4,0.50589,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"356002",2020-03-04 04:21:00,2.0047,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,2.4,0.50274,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"356003",2020-03-04 04:22:00,2.12373,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,2.4,0.49707,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"356004",2020-03-04 04:23:00,1.93449,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,2.3,0.49644,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"356005",2020-03-04 04:24:00,2.13055,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,2.4,0.50841,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"356006",2020-03-04 04:25:00,1.96043,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,2.4,0.49644,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"356007",2020-03-04 04:26:00,1.73579,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,2.3,0.49833,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"356008",2020-03-04 04:27:00,1.66836,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,2.3,0.48132,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"356009",2020-03-04 04:28:00,1.94301,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,2.3,0.4725,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"356010",2020-03-04 04:29:00,1.80142,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,2.2,0.47754,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"356011",2020-03-04 04:30:00,1.41511,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,2,0.47691,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"356012",2020-03-04 04:31:00,1.46869,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,1.9,0.47754,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"356013",2020-03-04 04:32:00,1.51681,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,2,0.47754,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"356014",2020-03-04 04:33:00,1.70156,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,2.1,0.47187,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"356015",2020-03-04 04:34:00,1.79185,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,2.2,0.47187,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"356016",2020-03-04 04:35:00,1.84262,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,2.3,0.47754,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"356017",2020-03-04 04:36:00,1.82655,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,2.6,0.48321,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"356018",2020-03-04 04:37:00,1.78453,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,22,21,2.8,0.47187,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"356019",2020-03-04 04:38:00,1.81743,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,22,21,2.7,0.48321,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"356020",2020-03-04 04:39:00,1.81507,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,22,21,2.7,0.48321,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"356021",2020-03-04 04:40:00,1.80579,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,22,21,2.7,0.47754,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"356022",2020-03-04 04:41:00,1.73669,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,22,21,2.8,0.47754,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"356023",2020-03-04 04:42:00,1.70318,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,22,21,2.7,0.47754,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"356024",2020-03-04 04:43:00,1.71255,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,22,21,2.6,0.49014,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"356025",2020-03-04 04:44:00,1.4803,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,22,21,2.5,0.48888,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"356026",2020-03-04 04:45:00,1.68024,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,22,21,2.6,0.49392,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"356027",2020-03-04 04:46:00,1.66597,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,22,21,2.5,0.48384,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"356028",2020-03-04 04:47:00,1.6253,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,22,21,2.4,0.49014,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"356029",2020-03-04 04:48:00,1.74519,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,22,21,2.5,0.49581,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"356030",2020-03-04 04:49:00,1.88918,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,22,21,2.4,0.48384,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"356031",2020-03-04 04:50:00,2.05186,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,22,21,2.3,0.48384,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"356032",2020-03-04 04:51:00,1.86429,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,22,21,2.3,0.50337,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"356033",2020-03-04 04:52:00,2.04035,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,22,21,2.2,0.51471,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"356034",2020-03-04 04:53:00,2.06922,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,22,21,2.1,0.50778,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"356035",2020-03-04 04:54:00,1.9773,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,22,21,2.1,0.50274,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"356036",2020-03-04 04:55:00,1.53596,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,22,21,2.1,0.47691,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"356037",2020-03-04 04:56:00,0.890971,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,22,21,2.2,0.47754,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"356038",2020-03-04 04:57:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,22,21,2.1,0.47187,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"356039",2020-03-04 04:58:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,22,21,2.3,0.4662,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"356040",2020-03-04 04:59:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,22,21,2.3,0.47817,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"356041",2020-03-04 05:00:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,22,21,2.2,0.8757,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"356042",2020-03-04 05:01:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,22,21,2.2,0.7686,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"356043",2020-03-04 05:02:00,0,0,0,16,10,23,22,16,16,28,0,0,21.5,22.5,21.5,21.5,21,22,21,2.2,0.73269,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"356044",2020-03-04 05:03:00,0,0,0,16,10,23,22,16,16,28,0,0,21.5,22.5,21.5,21.5,21,22,21,2.3,0.70497,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"356045",2020-03-04 05:04:00,0,0,0,16,10,23,22,16,16,28,0,0,21.5,22.5,21.5,21.5,21,22,21,2.1,0.6867,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"356046",2020-03-04 05:05:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,22,21,2.2,0.68607,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
