"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"356047",2020-03-04 05:06:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,22,21,2.2,0.66843,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"356048",2020-03-04 05:07:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,22,21,2.2,0.67725,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"356049",2020-03-04 05:08:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,22,21,2.1,0.67914,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"356050",2020-03-04 05:09:00,-0.409656,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,22,21,2.1,0.68544,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"356051",2020-03-04 05:10:00,0.643014,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,22,21,2,0.68481,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"356052",2020-03-04 05:11:00,1.74604,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,22,21,1.9,0.68481,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"356053",2020-03-04 05:12:00,1.9567,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,22,21,2,0.66717,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"356054",2020-03-04 05:13:00,2.4184,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,22,21,2.1,0.6489,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"356055",2020-03-04 05:14:00,1.41729,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,22,21,2,0.6552,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"356056",2020-03-04 05:15:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,22,21,2.1,0.66717,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"356057",2020-03-04 05:16:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,22,21,2,0.65457,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"356058",2020-03-04 05:17:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,22,21,2.1,0.6489,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"356059",2020-03-04 05:18:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,22,21,2,0.65457,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"356060",2020-03-04 05:19:00,0.290166,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,22,21,2.1,0.6678,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"356061",2020-03-04 05:20:00,0,0,0,16,28,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,22,21,1.9,0.66843,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"356062",2020-03-04 05:21:00,1.51578,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,22,21,1.7,0.67977,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"356063",2020-03-04 05:22:00,2.53251,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,22,21,1.9,0.67788,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"356064",2020-03-04 05:23:00,2.9548,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,22,21,1.8,0.66654,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"356065",2020-03-04 05:24:00,3.11571,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,22,21,1.7,0.66024,0,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"356066",2020-03-04 05:25:00,2.70726,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,22,21,1.8,0.68859,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"356067",2020-03-04 05:26:00,0.915117,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,22,21,1.9,0.63,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"356068",2020-03-04 05:27:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,22,21,1.9,0.66024,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"356069",2020-03-04 05:28:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,22,21,1.8,0.62874,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"356070",2020-03-04 05:29:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,22,21,1.9,0.62937,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"356071",2020-03-04 05:30:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,22,21,2,0.63504,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"356072",2020-03-04 05:31:00,0,0,0,16,10,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,22,21,2,0.63252,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"356073",2020-03-04 05:32:00,0,0,0,16,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21,22,21,1.9,0.66024,0,0,1,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"356074",2020-03-04 05:33:00,0,0,0,16,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21,22,21,1.7,0.63756,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"356075",2020-03-04 05:34:00,0,0,0,16,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21,22,21,1.8,0.62937,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"356076",2020-03-04 05:35:00,0,0,0,16,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21,22,21,1.8,0.63504,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"356077",2020-03-04 05:36:00,0,0,0,16,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21,22,21,1.8,0.64071,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"356078",2020-03-04 05:37:00,0,0,0,16,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21,22,21,1.8,0.62307,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"356079",2020-03-04 05:38:00,0.852726,0,0,16,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21,22,21,1.7,0.64764,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"356080",2020-03-04 05:39:00,0.519384,0,0,16,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21,22,21,1.9,0.65394,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"356081",2020-03-04 05:40:00,1.11519,0,0,16,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21,22,21,1.9,0.64764,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"356082",2020-03-04 05:41:00,2.04639,0,0,16,10,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21,22,21,2.1,0.65331,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"356083",2020-03-04 05:42:00,3.29323,0,0,16,28,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21,22,21,2.1,0.66717,0,1,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"356084",2020-03-04 05:43:00,4.41345,0,0,16,28,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21,22,21,2.1,0.65898,0,1,1,0,1,0,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"356085",2020-03-04 05:44:00,4.71777,0,0,16,28,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21,22,21,2,0.67221,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"356086",2020-03-04 05:45:00,4.64792,0,0,16,28,23,22,28,16,28,0,0,21.5,22.5,21.5,21.5,21,22,21,1.9,0.6615,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"356087",2020-03-04 05:46:00,3.86564,0,0,16,10,23,22,28,16,28,0,0,21.5,22.5,22,21.5,21,22,21,1.8,0.66087,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"356088",2020-03-04 05:47:00,3.57253,0,0,16,10,23,22,28,16,28,0,0,21.5,22.5,22,21.5,21,22,21,1.7,0.65457,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"356089",2020-03-04 05:48:00,3.68443,0,0,16,10,23,22,28,16,16,0,0,21.5,22.5,22,21.5,21,22,21,1.7,0.65961,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"356090",2020-03-04 05:49:00,3.50716,0,0,16,10,23,22,28,16,16,0,0,21.5,22.5,22,21.5,21,22,21,1.7,0.6426,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"356091",2020-03-04 05:50:00,3.59101,0,0,16,10,23,22,28,16,16,0,0,21.5,22.5,22,21.5,21,22,21,1.7,0.65268,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"356092",2020-03-04 05:51:00,3.50387,0,0,16,10,23,22,28,16,16,0,0,21.5,22.5,22,21.5,21,22,21,1.6,0.65268,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"356093",2020-03-04 05:52:00,3.52374,0,0,16,10,23,22,28,16,16,0,0,21.5,22.5,22,21.5,21,22,21,1.7,0.63567,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"356094",2020-03-04 05:53:00,2.76602,0,0,16,10,23,22,28,16,16,0,0,21.5,22.5,22,21.5,21,22,21,1.7,0.64134,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"356095",2020-03-04 05:54:00,2.74449,0,0,16,10,23,22,28,16,16,0,0,21.5,22.5,22,21.5,21,22,21,1.7,0.63504,0,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356096",2020-03-04 05:55:00,2.70243,0,0,16,10,23,22,28,16,16,0,0,21.5,22.5,21.5,21.5,21,22,21,1.8,0.63504,0,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356097",2020-03-04 05:56:00,2.32545,0,0,16,10,23,22,28,16,16,0,0,21.5,22.5,21.5,21.5,21,22,21,1.7,0.63504,0,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356098",2020-03-04 05:57:00,2.56262,0,0,16,10,23,22,28,16,16,0,0,21.5,22.5,21.5,21.5,21,22,21,1.7,0.64071,0,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356099",2020-03-04 05:58:00,2.34479,0,0,16,10,23,22,28,16,16,0,0,21.5,22.5,21.5,21.5,21,22,21,1.6,0.84924,0,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356100",2020-03-04 05:59:00,2.0814,0,0,16,10,23,22,28,16,16,0,0,21.5,22.5,22,21.5,21,22,21,1.6,0.85617,0,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356101",2020-03-04 06:00:00,2.31137,0,0,16,10,23,22,28,16,16,0,0,21.5,22.5,22,21.5,21,22,21,1.6,0.77364,0,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356102",2020-03-04 06:01:00,1.92955,0,0,16,10,23,22,28,16,16,0,0,21.5,22.5,22,21.5,21,22,21,1.7,0.7182,0,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356103",2020-03-04 06:02:00,1.8881,0,0,16,10,23,22,28,16,28,0,0,21.5,22.5,22,21.5,21,22,21,1.7,0.73647,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356104",2020-03-04 06:03:00,1.77755,0,0,16,10,23,22,28,16,28,0,0,21.5,22.5,22,21.5,21,22,21,1.6,0.64764,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356105",2020-03-04 06:04:00,1.63596,0,0,16,10,23,22,28,16,28,0,0,21.5,22.5,22,21.5,21,22,21,1.6,0.6363,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356106",2020-03-04 06:05:00,1.62049,0,0,16,10,23,22,28,16,28,0,0,21.5,22.5,22,21.5,21,22,21,1.6,0.64134,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356107",2020-03-04 06:06:00,2.01513,0,0,16,10,23,22,28,16,28,0,0,21.5,22.5,22,21.5,21,22,21,1.7,0.64134,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356108",2020-03-04 06:07:00,2.19732,0,0,16,10,23,22,28,16,28,0,0,21.5,22.5,22,21.5,21,22,21,1.7,0.63567,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356109",2020-03-04 06:08:00,1.99671,0,0,16,10,23,22,28,16,28,0,0,21.5,22.5,22,21.5,21,22,21,1.7,0.64197,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356110",2020-03-04 06:09:00,1.94538,0,0,16,10,23,22,28,16,28,0,0,21.5,22.5,22,21.5,21,22,21,1.6,0.64134,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356111",2020-03-04 06:10:00,2.2154,0,0,16,10,23,22,28,16,28,0,0,21.5,22.5,22,21.5,21,22,21,1.6,0.65646,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356112",2020-03-04 06:11:00,2.47672,0,0,16,10,23,22,28,16,28,0,0,21.5,22.5,22,21.5,21,22,21,1.6,0.66024,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356113",2020-03-04 06:12:00,2.5919,0,0,16,10,23,22,28,16,28,0,0,21.5,22.5,22,21.5,21,22,21,1.7,0.66024,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356114",2020-03-04 06:13:00,2.60913,0,0,16,28,23,22,28,16,28,0,0,21.5,22.5,22,21.5,21,22,21,1.7,0.67284,0,1,1,1,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"356115",2020-03-04 06:14:00,2.56266,0,0,16,28,23,22,28,16,28,0,0,21.5,22.5,22,21.5,21,22,21,1.7,0.67914,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"356116",2020-03-04 06:15:00,2.51456,0,0,16,28,23,22,28,16,28,0,0,21.5,22.5,22,21.5,21,22,21,1.9,0.67914,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"356117",2020-03-04 06:16:00,2.52029,0,0,16,28,23,22,28,16,28,0,0,21.5,22.5,22,21.5,21,22,21,1.9,0.6678,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"356118",2020-03-04 06:17:00,2.48615,0,0,16,10,23,22,28,16,28,0,0,21.5,23,22,21.5,21,22,21,1.9,0.6678,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"356119",2020-03-04 06:18:00,2.43838,0,0,16,10,23,22,28,16,28,0,0,21.5,23,22,21.5,21,22,21,1.7,0.66717,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"356120",2020-03-04 06:19:00,2.79524,0,0,16,10,23,22,28,16,28,0,0,21.5,23,22,21.5,21,22,21,1.8,0.6678,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"356121",2020-03-04 06:20:00,2.67526,0,0,16,10,23,22,28,16,28,0,0,21.5,23,22,21.5,21,22,21,1.9,0.66654,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"356122",2020-03-04 06:21:00,2.78794,0,0,16,10,23,22,28,16,28,0,0,21.5,23,22,21.5,21,22,21,1.9,0.67284,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"356123",2020-03-04 06:22:00,2.71333,0,0,16,10,23,22,28,16,28,0,0,21.5,23,22,21.5,21,22,21,1.8,0.65457,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"356124",2020-03-04 06:23:00,2.8689,0,0,16,10,23,22,28,16,28,0,0,21.5,23,22,21.5,21,22,21,1.8,0.65457,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"356125",2020-03-04 06:24:00,2.7739,0,0,16,10,23,22,28,16,28,0,0,21.5,23,22,21.5,21,22,21,1.9,0.65268,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"356126",2020-03-04 06:25:00,2.73644,0,0,16,10,23,22,28,16,28,0,0,21.5,23,22,21.5,21,22,21,1.9,0.65331,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"356127",2020-03-04 06:26:00,2.76268,0,0,16,10,23,22,28,16,28,0,0,21.5,23,22,21.5,21,22,21,1.8,0.64197,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"356128",2020-03-04 06:27:00,2.61248,0,0,16,10,23,22,28,16,28,0,0,21.5,23,22,21.5,21,22,21,1.8,0.64197,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"356129",2020-03-04 06:28:00,3.06848,0,0,16,10,23,22,28,16,28,0,0,21.5,23,22,21.5,21,22,21,1.9,0.65331,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"356130",2020-03-04 06:29:00,2.85538,0,0,16,10,23,22,28,16,28,0,0,21.5,23,22,21.5,21,22,21,1.9,0.65331,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"356131",2020-03-04 06:30:00,2.46244,0,0,16,10,23,22,28,16,28,0,0,21.5,23,22,21.5,21,22,21,2,0.64197,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"356132",2020-03-04 06:31:00,2.5848,0,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,2.1,0.62307,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"356133",2020-03-04 06:32:00,2.49889,0,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,2,0.63441,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"356134",2020-03-04 06:33:00,2.45107,0,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,2,0.62307,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"356135",2020-03-04 06:34:00,2.38288,0,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,2,0.62496,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"356136",2020-03-04 06:35:00,2.31691,0,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,2.1,0.63126,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"356137",2020-03-04 06:36:00,2.36179,0,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,2.1,0.62748,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"356138",2020-03-04 06:37:00,2.33433,0,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,1.9,0.62874,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"356139",2020-03-04 06:38:00,2.31617,0,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,2,0.62622,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"356140",2020-03-04 06:39:00,2.28782,0,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,1.9,0.62307,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"356141",2020-03-04 06:40:00,2.27716,0,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,2,0.62307,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"356142",2020-03-04 06:41:00,2.43634,0,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,2.1,0.62307,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"356143",2020-03-04 06:42:00,2.24094,0,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,2.3,0.62307,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"356144",2020-03-04 06:43:00,2.13398,0,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,2.4,0.62307,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"356145",2020-03-04 06:44:00,2.12559,0,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,2.4,0.62937,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"356146",2020-03-04 06:45:00,1.93608,9,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,2.4,0.63504,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"356147",2020-03-04 06:46:00,2.09988,8,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,2.4,0.62874,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"356148",2020-03-04 06:47:00,1.95023,7,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,2.4,0.62811,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"356149",2020-03-04 06:48:00,2.18873,7,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,2.4,0.61929,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"356150",2020-03-04 06:49:00,2.26049,7,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,2.3,0.62244,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"356151",2020-03-04 06:50:00,2.36849,9,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,2.3,0.61677,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"356152",2020-03-04 06:51:00,2.27131,8,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,2.3,0.61866,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"356153",2020-03-04 06:52:00,2.42917,9,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,2.3,0.61677,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"356154",2020-03-04 06:53:00,2.54836,10,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,2.2,0.62244,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"356155",2020-03-04 06:54:00,2.53659,11,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,2.1,0.62244,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,0
"356156",2020-03-04 06:55:00,2.63877,10,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,2,0.62244,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,0
"356157",2020-03-04 06:56:00,2.602,11,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,2.1,0.64764,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,0
"356158",2020-03-04 06:57:00,2.57239,11,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,2,0.65394,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,0
"356159",2020-03-04 06:58:00,2.55222,11,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,2,0.63,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,0
"356160",2020-03-04 06:59:00,2.47726,12,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,2,0.64638,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,0
"356161",2020-03-04 07:00:00,2.46717,12,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,1.9,0.64197,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,0
"356162",2020-03-04 07:01:00,2.59901,13,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,1.9,0.64134,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,0
"356163",2020-03-04 07:02:00,2.27779,14,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,1.7,0.63567,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,0
"356164",2020-03-04 07:03:00,2.12551,14,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,1.7,0.64701,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,0
"356165",2020-03-04 07:04:00,2.00498,13,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,1.7,0.64197,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,0
"356166",2020-03-04 07:05:00,1.98932,14,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,1.7,0.64134,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,0
"356167",2020-03-04 07:06:00,1.92341,15,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,1.7,0.6363,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,0
"356168",2020-03-04 07:07:00,2.16876,15,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,1.7,0.64134,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,0
"356169",2020-03-04 07:08:00,1.88869,16,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,1.7,0.64323,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,0
"356170",2020-03-04 07:09:00,1.81401,16,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,1.6,0.63,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,0
"356171",2020-03-04 07:10:00,1.81644,16,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,1.6,0.63504,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,0
"356172",2020-03-04 07:11:00,1.81156,17,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,1.6,0.6174,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,0
"356173",2020-03-04 07:12:00,1.83613,18,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,1.6,0.61677,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"356174",2020-03-04 07:13:00,1.84514,18,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,1.6,0.60417,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"356175",2020-03-04 07:14:00,1.64654,18,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,1.6,0.61551,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"356176",2020-03-04 07:15:00,1.74767,19,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,1.6,0.60417,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"356177",2020-03-04 07:16:00,1.64823,19,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,1.6,0.60417,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"356178",2020-03-04 07:17:00,2.00321,19,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,1.6,0.5922,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"356179",2020-03-04 07:18:00,2.00824,21,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,1.6,0.59661,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"356180",2020-03-04 07:19:00,2.14808,22,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,1.6,0.58527,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"356181",2020-03-04 07:20:00,1.99746,22,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,1.6,0.59094,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"356182",2020-03-04 07:21:00,2.62856,23,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,1.6,0.57771,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"356183",2020-03-04 07:22:00,2.44537,25,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,1.6,0.55314,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"356184",2020-03-04 07:23:00,2.60319,29,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,1.7,0.55881,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"356185",2020-03-04 07:24:00,2.58172,25,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,1.7,0.5481,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356186",2020-03-04 07:25:00,2.57477,23,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,1.7,0.55377,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356187",2020-03-04 07:26:00,2.6215,23,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,1.8,0.5481,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356188",2020-03-04 07:27:00,2.60219,26,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,1.9,0.55314,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356189",2020-03-04 07:28:00,2.46893,26,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,1.9,0.54117,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356190",2020-03-04 07:29:00,2.48742,28,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,2,0.5166,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356191",2020-03-04 07:30:00,2.49814,30,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,2,0.50904,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356192",2020-03-04 07:31:00,2.32493,33,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,2,0.50904,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356193",2020-03-04 07:32:00,2.29242,34,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,2,0.4788,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356194",2020-03-04 07:33:00,2.09903,35,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,2.1,0.5103,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356195",2020-03-04 07:34:00,2.05023,36,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,2,0.4788,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356196",2020-03-04 07:35:00,2.08432,36,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,2,0.48447,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356197",2020-03-04 07:36:00,1.95667,35,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,2,0.48447,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356198",2020-03-04 07:37:00,1.93287,36,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,2,0.47817,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356199",2020-03-04 07:38:00,1.88561,38,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,2,0.47754,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356200",2020-03-04 07:39:00,1.84685,42,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,2,0.43218,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356201",2020-03-04 07:40:00,1.84581,46,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,2,0.40635,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356202",2020-03-04 07:41:00,1.86273,49,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,1.9,0.60354,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356203",2020-03-04 07:42:00,1.7768,48,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,1.9,0.62244,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356204",2020-03-04 07:43:00,1.81275,49,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,1.9,0.49014,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356205",2020-03-04 07:44:00,1.85725,49,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,1.9,0.49644,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"356206",2020-03-04 07:45:00,1.8464,49,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,1.9,0.40131,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"356207",2020-03-04 07:46:00,1.84561,49,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,1.9,0.3969,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"356208",2020-03-04 07:47:00,1.84223,48,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,1.9,0.40194,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"356209",2020-03-04 07:48:00,1.97292,48,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,1.9,0.40383,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"356210",2020-03-04 07:49:00,1.93107,49,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,1.9,0.39249,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"356211",2020-03-04 07:50:00,1.73469,49,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,2,0.38934,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"356212",2020-03-04 07:51:00,2.01194,50,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,2,0.37674,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"356213",2020-03-04 07:52:00,2.2253,52,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,2,0.3717,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"356214",2020-03-04 07:53:00,2.46983,51,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,2.1,0.37107,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"356215",2020-03-04 07:54:00,2.36621,50,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,2.1,0.37548,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"356216",2020-03-04 07:55:00,2.40491,50,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,2.1,0.3654,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"356217",2020-03-04 07:56:00,2.40075,51,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,2.1,0.37044,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"356218",2020-03-04 07:57:00,2.41911,54,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,2.1,0.34587,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"356219",2020-03-04 07:58:00,2.49583,59,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,2,0.3213,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"356220",2020-03-04 07:59:00,2.39981,59,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,2,0.31437,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"356221",2020-03-04 08:00:00,2.35943,59,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,2,0.36414,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"356222",2020-03-04 08:01:00,2.30845,58,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,2,0.36414,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"356223",2020-03-04 08:02:00,2.10231,59,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,2,0.3465,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"356224",2020-03-04 08:03:00,1.99073,63,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,2,0.33894,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"356225",2020-03-04 08:04:00,1.92314,64,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,2,0.32004,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"356226",2020-03-04 08:05:00,1.89969,68,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,2,0.29547,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"356227",2020-03-04 08:06:00,1.90971,71,0,16,10,23,22,28,16,28,0,0,21,23,22,21.5,21,22,21,2,0.28161,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"356228",2020-03-04 08:07:00,1.86211,74,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21,2.1,0.27657,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"356229",2020-03-04 08:08:00,1.83499,74,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21,2.1,0.2646,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"356230",2020-03-04 08:09:00,1.78122,72,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21,2.1,0.28854,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"356231",2020-03-04 08:10:00,1.7445,73,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21,2.1,0.28224,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"356232",2020-03-04 08:11:00,1.72746,74,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21,2.2,0.27027,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"356233",2020-03-04 08:12:00,1.76011,76,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21,2.2,0.2646,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"356234",2020-03-04 08:13:00,1.82054,78,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21,2.2,0.25452,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"356235",2020-03-04 08:14:00,1.75467,83,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21,2.3,0.23058,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"356236",2020-03-04 08:15:00,1.84249,112,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21,2.4,0.18774,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"356237",2020-03-04 08:16:00,1.72454,108,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21,2.4,0.18837,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"356238",2020-03-04 08:17:00,1.5662,94,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21,2.4,0.21168,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"356239",2020-03-04 08:18:00,2.22396,98,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21,2.4,0.19341,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"356240",2020-03-04 08:19:00,1.89932,108,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21,2.4,0.15687,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"356241",2020-03-04 08:20:00,1.91986,103,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21,2.4,0.16317,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"356242",2020-03-04 08:21:00,2.07422,108,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21,2.4,0.1323,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"356243",2020-03-04 08:22:00,1.9729,119,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21,2.4,0.11907,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"356244",2020-03-04 08:23:00,2.30296,130,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21,2.4,0.09387,0,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"356245",2020-03-04 08:24:00,2.31942,157,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21,2.4,0.08127,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"356246",2020-03-04 08:25:00,2.32681,166,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21,2.4,0.25074,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"356247",2020-03-04 08:26:00,2.27777,158,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21,2.4,-0.06993,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"356248",2020-03-04 08:27:00,2.28718,129,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21,2.4,0.02457,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"356249",2020-03-04 08:28:00,2.06757,193,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21,2.4,-0.02961,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"356250",2020-03-04 08:29:00,2.32078,203,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21,2.4,-0.0819,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"356251",2020-03-04 08:30:00,2.27641,166,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21,2.4,0.46431,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"356252",2020-03-04 08:31:00,2.24014,153,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21,2.4,0.2961,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"356253",2020-03-04 08:32:00,2.1021,111,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21,2.5,1.7829,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"356254",2020-03-04 08:33:00,1.89125,105,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21,2.5,0.40887,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"356255",2020-03-04 08:34:00,1.8604,103,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21,2.5,0.12096,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"356256",2020-03-04 08:35:00,1.7913,102,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21.5,2.7,0.10584,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"356257",2020-03-04 08:36:00,1.81876,109,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21.5,2.8,0.02331,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"356258",2020-03-04 08:37:00,1.73859,115,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21.5,2.9,0.06741,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"356259",2020-03-04 08:38:00,1.79232,115,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21.5,3.1,0.13293,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"356260",2020-03-04 08:39:00,1.69929,125,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21.5,3.1,0.01197,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"356261",2020-03-04 08:40:00,1.6744,116,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21.5,3.2,0.02331,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"356262",2020-03-04 08:41:00,1.68602,115,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21.5,3.3,0.01953,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"356263",2020-03-04 08:42:00,1.84217,120,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21.5,3.3,0.00252,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"356264",2020-03-04 08:43:00,1.63555,118,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21.5,3.4,0.10269,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"356265",2020-03-04 08:44:00,1.61483,106,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21.5,3.4,0.26334,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"356266",2020-03-04 08:45:00,1.66871,100,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21.5,3.4,0.28791,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"356267",2020-03-04 08:46:00,1.68207,98,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21.5,3.5,0.18144,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"356268",2020-03-04 08:47:00,1.68695,98,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21.5,3.5,0.19467,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"356269",2020-03-04 08:48:00,2.05076,98,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21.5,3.5,0.09387,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"356270",2020-03-04 08:49:00,2.08634,98,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21.5,3.4,0.55944,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"356271",2020-03-04 08:50:00,2.14737,96,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21.5,3.4,0.5922,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"356272",2020-03-04 08:51:00,2.97639,93,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21.5,3.4,0.62937,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"356273",2020-03-04 08:52:00,3.22936,96,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21.5,3.3,0.62937,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"356274",2020-03-04 08:53:00,3.72384,100,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21.5,3.3,0.61614,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"356275",2020-03-04 08:54:00,4.08703,105,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21.5,3.3,0.59283,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"356276",2020-03-04 08:55:00,4.29566,121,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21.5,3.3,0.5607,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"356277",2020-03-04 08:56:00,4.33272,99,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21.5,3.6,0.63252,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"356278",2020-03-04 08:57:00,4.69432,87,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21.5,3.5,0.67599,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"356279",2020-03-04 08:58:00,4.72478,87,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21.5,3.6,0.67284,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"356280",2020-03-04 08:59:00,4.38151,86,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21.5,3.7,0.69237,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"356281",2020-03-04 09:00:00,4.30165,84,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21.5,3.6,1.83267,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"356282",2020-03-04 09:01:00,4.16747,114,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21.5,3.5,0.66024,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"356283",2020-03-04 09:02:00,4.01968,96,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21.5,3.4,0.62937,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"356284",2020-03-04 09:03:00,4.00439,142,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21.5,3.3,0.28917,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"356285",2020-03-04 09:04:00,3.97179,150,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21.5,3.9,0.6993,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"356286",2020-03-04 09:05:00,3.92798,384,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21.5,4.3,-0.09891,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"356287",2020-03-04 09:06:00,3.89897,435,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21.5,4.3,-0.57519,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"356288",2020-03-04 09:07:00,3.9441,454,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21.5,4.7,-0.65583,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"356289",2020-03-04 09:08:00,3.81247,471,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21.5,5,-0.71946,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"356290",2020-03-04 09:09:00,3.80558,433,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21.5,4.8,-0.54936,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"356291",2020-03-04 09:10:00,3.81423,329,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21.5,4.9,-0.03969,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"356292",2020-03-04 09:11:00,3.82169,254,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21.5,5,-0.22743,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"356293",2020-03-04 09:12:00,3.81261,460,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21,22,21.5,4.8,-0.65646,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"356294",2020-03-04 09:13:00,3.80298,480,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21.5,22,21.5,4.3,-0.75726,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"356295",2020-03-04 09:14:00,3.83168,532,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21.5,22,21.5,4.2,-0.92799,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"356296",2020-03-04 09:15:00,3.89651,403,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21.5,22,21.5,4.4,-0.4851,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"356297",2020-03-04 09:16:00,3.80313,350,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21.5,22,21.5,4.1,-0.56133,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"356298",2020-03-04 09:17:00,3.71415,529,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21.5,22,21.5,4.6,-0.89523,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"356299",2020-03-04 09:18:00,4.0131,241,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21.5,22,21.5,5,0.0945,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"356300",2020-03-04 09:19:00,4.34659,193,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21.5,22,21.5,4.5,0.6489,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"356301",2020-03-04 09:20:00,4.41647,188,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21.5,22,21.5,4,0.29421,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"356302",2020-03-04 09:21:00,4.36696,158,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21.5,22,21.5,4.3,0.39627,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"356303",2020-03-04 09:22:00,3.82172,481,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21.5,22,21.5,4.5,-0.19593,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"356304",2020-03-04 09:23:00,4.34558,430,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21.5,22,21.5,4.8,-0.1575,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356305",2020-03-04 09:24:00,4.32398,404,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21.5,22,21.5,5,-0.13923,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356306",2020-03-04 09:25:00,4.29813,241,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21.5,22,21.5,5.3,0.17073,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356307",2020-03-04 09:26:00,4.29486,418,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21.5,22,21.5,4.9,-0.31626,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356308",2020-03-04 09:27:00,4.5615,484,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21.5,22,21.5,5.6,-0.59787,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356309",2020-03-04 09:28:00,4.51729,504,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21.5,22,21.5,6.5,-0.52353,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356310",2020-03-04 09:29:00,4.27453,507,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21.5,22,21.5,5.9,-0.20853,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356311",2020-03-04 09:30:00,3.65011,506,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21.5,22,21.5,5,-0.063,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356312",2020-03-04 09:31:00,3.52022,497,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21.5,22,21.5,5,-0.27216,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356313",2020-03-04 09:32:00,3.50943,514,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21.5,22,21.5,5.4,-0.37737,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356314",2020-03-04 09:33:00,3.52357,518,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21.5,22,21.5,5.6,-0.4851,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356315",2020-03-04 09:34:00,1.89423,517,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21.5,22,21.5,5.2,-1.15983,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356316",2020-03-04 09:35:00,2.26051,524,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21.5,22,21.5,5.2,-1.26693,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356317",2020-03-04 09:36:00,2.23816,487,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21.5,22,21.5,6.3,-1.36899,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356318",2020-03-04 09:37:00,1.7466,482,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21.5,22,21.5,5.5,-1.52586,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356319",2020-03-04 09:38:00,1.52238,522,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21.5,22,21.5,5.8,-1.60146,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356320",2020-03-04 09:39:00,1.32867,525,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21.5,22,21.5,6.4,-1.62666,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356321",2020-03-04 09:40:00,1.19557,530,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21.5,22,21.5,6.9,-1.63863,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356322",2020-03-04 09:41:00,1.18096,535,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21.5,22,21.5,6.5,-1.64178,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356323",2020-03-04 09:42:00,1.19679,540,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21.5,22,21.5,7.2,-1.69533,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356324",2020-03-04 09:43:00,1.18705,545,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21.5,22,21.5,7.5,-1.7199,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356325",2020-03-04 09:44:00,1.15317,518,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21.5,22,21.5,7.1,-1.58193,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356326",2020-03-04 09:45:00,1.14389,551,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21.5,22,21.5,7.3,-1.74573,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356327",2020-03-04 09:46:00,1.14643,557,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21.5,22,21.5,6.9,-1.75266,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356328",2020-03-04 09:47:00,1.13904,562,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21.5,22,21.5,7,-1.74573,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356329",2020-03-04 09:48:00,1.16669,564,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21.5,22,21.5,7.3,-1.77156,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356330",2020-03-04 09:49:00,1.23245,566,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21.5,22,21.5,6.6,-1.76526,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356331",2020-03-04 09:50:00,1.16153,554,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21.5,22,21.5,6.4,-1.80369,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356332",2020-03-04 09:51:00,1.07621,585,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21.5,22,21.5,6.6,-1.8711,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356333",2020-03-04 09:52:00,1.09728,541,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21.5,22,21.5,6.9,-1.5435,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356334",2020-03-04 09:53:00,1.16036,562,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21.5,22,21.5,7.3,-1.57689,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356335",2020-03-04 09:54:00,1.13723,627,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21.5,22,21.5,7.4,-2.08026,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356336",2020-03-04 09:55:00,1.15671,640,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21.5,22,21.5,7.7,-2.14326,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356337",2020-03-04 09:56:00,1.25862,658,0,16,10,23,22,28,16,16,0,0,21,23,22,22,21.5,22,21.5,7.8,-2.31273,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356338",2020-03-04 09:57:00,1.23113,679,0,16,10,23,22,28,16,16,0,0,21,23,22,22,21.5,22,21.5,7.5,-0.96012,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356339",2020-03-04 09:58:00,1.266,690,0,16,10,23,22,28,16,16,0,0,21,23,22,22,21.5,22,21.5,8.4,-2.2617,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356340",2020-03-04 09:59:00,1.27461,689,0,16,10,23,22,28,16,16,0,0,21,23,22,22,21.5,22,21.5,8.3,-1.0206,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356341",2020-03-04 10:00:00,1.2749,642,0,16,10,23,22,28,16,16,0,0,21,23,22,22,21.5,22,21.5,8.2,-1.58697,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356342",2020-03-04 10:01:00,1.31598,675,0,16,10,23,22,28,16,16,0,0,21,23,22,22,21.5,22,21.5,5.9,-2.09853,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356343",2020-03-04 10:02:00,1.13937,724,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21.5,22,21.5,6.9,-1.38159,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356344",2020-03-04 10:03:00,1.34725,692,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21.5,22,21.5,7.9,-2.26296,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356345",2020-03-04 10:04:00,1.17852,753,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21.5,22,21.5,7.7,-2.33226,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356346",2020-03-04 10:05:00,1.41666,719,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21.5,22,22,7.9,-2.40849,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356347",2020-03-04 10:06:00,1.15236,810,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21.5,22,22,9.2,-3.03156,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356348",2020-03-04 10:07:00,1.05219,736,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21.5,22,22,9,-3.01896,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356349",2020-03-04 10:08:00,1.03915,753,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21.5,22,22,6.6,-2.80539,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356350",2020-03-04 10:09:00,1.10629,280,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21.5,22,22,6.2,-0.6363,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356351",2020-03-04 10:10:00,1.11659,731,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21.5,22,22,7.7,-2.15712,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356352",2020-03-04 10:11:00,1.12505,290,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21.5,22,22,8.8,-0.82719,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356353",2020-03-04 10:12:00,1.12085,319,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21.5,22,22,8.9,-0.78876,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356354",2020-03-04 10:13:00,1.1767,351,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21.5,22,22,8.1,-1.08486,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356355",2020-03-04 10:14:00,1.18433,429,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21.5,22,22,7.5,-2.54268,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356356",2020-03-04 10:15:00,1.23776,894,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21.5,22,22,7.9,-2.51433,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356357",2020-03-04 10:16:00,1.26833,310,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21.5,22,22,8.6,-0.83286,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356358",2020-03-04 10:17:00,1.29081,257,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21.5,22,22,8.5,-0.87696,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356359",2020-03-04 10:18:00,1.26507,849,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21.5,22,22,8.9,-2.3184,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356360",2020-03-04 10:19:00,1.2679,528,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21.5,22,22,9.1,-1.48869,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356361",2020-03-04 10:20:00,1.24881,416,0,16,10,23,22,28,16,28,0,0,21,23,22,22,21.5,22,22,10,-1.5435,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356362",2020-03-04 10:21:00,1.18578,657,0,16,10,23,22,28,16,28,0,0,21,23,22,22.5,21.5,22,22,9.3,-1.76841,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356363",2020-03-04 10:22:00,1.23111,515,0,16,10,23,22,28,16,28,0,0,21,23,22,22.5,21.5,22,22,8.2,-1.28646,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356364",2020-03-04 10:23:00,1.24047,289,0,16,10,23,22,28,16,28,0,0,21,23,22,22.5,21.5,22,22,8,-0.89019,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356365",2020-03-04 10:24:00,1.31889,289,0,16,10,23,22,28,16,28,0,0,21,23,22,22.5,21.5,22,22,7.8,-0.51786,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356366",2020-03-04 10:25:00,1.21646,704,0,16,10,23,22,28,16,28,0,0,21,23,22,22.5,21.5,22,22,8.3,-1.94166,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356367",2020-03-04 10:26:00,1.22126,456,0,16,10,23,22,28,16,28,0,0,21,23,22,22.5,21.5,22,22,9,-1.78605,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356368",2020-03-04 10:27:00,1.2757,801,0,16,10,23,22,28,16,28,0,0,21,23,22,22.5,21.5,22,22,9.5,-2.60883,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356369",2020-03-04 10:28:00,1.26825,770,0,16,10,23,22,28,16,28,0,0,21,23,22,22.5,21.5,22,22,9.2,-2.54898,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356370",2020-03-04 10:29:00,1.24081,713,0,16,10,23,22,28,16,28,0,0,21,23,22,22.5,21.5,22,22,10.5,-2.268,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356371",2020-03-04 10:30:00,1.11004,451,0,16,10,23,22,28,16,28,0,0,21,23,22,22.5,21.5,22,22,11,-0.83853,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356372",2020-03-04 10:31:00,1.24613,217,0,16,10,23,22,28,16,28,0,0,21,23,22,22.5,21.5,22,22,10.3,-1.6191,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356373",2020-03-04 10:32:00,1.24358,841,0,16,10,23,22,28,16,28,0,0,21,23,22,22.5,21.5,22,22,8.6,-3.07629,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356374",2020-03-04 10:33:00,1.26732,850,0,16,10,23,22,28,16,28,0,0,21,23,22,22.5,21.5,22,22,8.6,-3.00258,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356375",2020-03-04 10:34:00,1.25855,857,0,16,10,23,22,28,16,28,0,0,21,23,22,22.5,21.5,22,22,9,-3.09204,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
