"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"356376",2020-03-04 10:35:00,1.26534,479,0,16,10,23,22,28,16,28,0,0,21,23,22,22.5,21.5,22,22,9.3,-0.97587,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356377",2020-03-04 10:36:00,1.21628,671,0,16,10,23,22,28,16,28,0,0,21,23,22,22.5,21.5,22,22,10,-2.04561,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356378",2020-03-04 10:37:00,1.46142,908,0,16,10,23,22,28,16,28,0,0,21,23,22,22.5,21.5,22,22,10.4,-3.4398,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356379",2020-03-04 10:38:00,1.17995,926,0,16,10,23,22,28,16,28,0,0,21,23,22,22.5,21.5,22,22,9.4,-3.46689,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356380",2020-03-04 10:39:00,1.16065,827,0,16,10,23,22,28,16,28,0,0,21,23,22.5,22.5,21.5,22,22,10.2,-3.2634,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356381",2020-03-04 10:40:00,1.15745,907,0,16,10,23,22,28,16,28,0,0,21,23,22.5,22.5,21.5,22,22,9.9,-2.55339,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356382",2020-03-04 10:41:00,1.02137,879,0,16,10,23,22,28,16,28,0,0,21,23,22.5,22.5,21.5,22,22,9.3,-3.46059,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356383",2020-03-04 10:42:00,1.16002,378,0,16,10,23,22,28,16,28,0,0,21,23,22.5,22.5,21.5,22,22,9.6,-1.32804,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356384",2020-03-04 10:43:00,1.53157,436,0,16,10,23,22,28,16,28,0,0,21,23,22.5,22.5,21.5,22,22,9.4,-2.9673,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356385",2020-03-04 10:44:00,1.09046,295,0,16,10,23,22,28,16,28,0,0,21,23,22.5,22.5,21.5,22,22,10.2,-0.82719,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356386",2020-03-04 10:45:00,1.28869,298,0,16,10,23,22,28,16,28,0,0,21,23,22.5,22.5,21.5,22,22,9.8,-1.10313,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356387",2020-03-04 10:46:00,1.23462,323,0,16,10,23,22,28,16,28,0,0,21,23,22.5,22.5,21.5,22,22,9.5,-1.24803,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356388",2020-03-04 10:47:00,1.13394,344,0,16,10,23,22,28,16,28,0,0,21,23,22.5,22.5,21.5,22,22,9.1,-1.31733,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356389",2020-03-04 10:48:00,1.32192,375,0,16,10,23,22,28,16,28,0,0,21,23,22.5,22.5,21.5,22,22,9.3,-1.4931,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356390",2020-03-04 10:49:00,1.16927,499,0,16,10,23,22,28,16,28,0,0,21,23,22.5,22.5,21.5,22,22,10.1,-1.80999,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356391",2020-03-04 10:50:00,0.948304,369,0,16,10,23,22,28,16,28,0,0,21,23,22.5,22.5,21.5,22,22,9.7,-1.06533,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356392",2020-03-04 10:51:00,1.14509,494,0,16,10,23,22,28,16,28,0,0,21,23,22.5,22.5,21.5,22,22,9.3,-1.45089,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356393",2020-03-04 10:52:00,1.18682,946,0,16,10,23,22,28,16,28,0,0,21,23,22.5,22.5,21.5,22,22,8.9,-3.66786,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356394",2020-03-04 10:53:00,1.13831,970,0,16,10,23,22,28,16,28,0,0,21,23,22.5,22.5,21.5,22,22,8,-3.33459,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356395",2020-03-04 10:54:00,1.16094,931,0,16,10,23,22,28,16,28,0,0,21,23,22.5,22.5,21.5,22,22,7.9,-2.96856,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356396",2020-03-04 10:55:00,1.17504,920,0,16,10,23,22,28,16,28,0,0,21,23,22.5,22.5,21.5,22,22,7.6,-2.80413,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356397",2020-03-04 10:56:00,1.16595,891,0,16,10,23,22,28,16,28,0,0,21,23,22.5,22.5,21.5,22,22,7.1,-2.52819,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356398",2020-03-04 10:57:00,1.07838,868,0,16,10,23,22,28,16,28,0,0,21,23,22.5,22.5,21.5,22,22,7.2,-2.66616,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356399",2020-03-04 10:58:00,1.15346,852,0,16,10,23,22,28,16,28,0,0,21,23,22.5,22.5,21.5,22,22,8.2,-2.74743,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356400",2020-03-04 10:59:00,1.14334,898,0,16,10,23,22,28,16,28,0,0,21,23,22.5,22.5,21.5,22,22,9.3,-2.89359,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356401",2020-03-04 11:00:00,1.16153,809,0,16,10,23,22,28,16,28,0,0,21,23,22.5,22.5,21.5,22,22,8.6,-2.47653,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356402",2020-03-04 11:01:00,1.15108,960,0,16,10,23,22,28,16,28,0,0,21,23,22.5,22.5,21.5,22,22,9.4,-2.74428,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356403",2020-03-04 11:02:00,1.18765,953,0,16,10,23,22,28,16,28,0,0,21,23,22.5,22.5,21.5,22,22,9.5,-2.68695,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356404",2020-03-04 11:03:00,1.0467,271,0,16,10,23,22,28,16,28,0,0,21,23,22.5,22.5,21.5,22,22,9.3,-0.49203,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356405",2020-03-04 11:04:00,1.41628,224,0,16,10,23,22,28,16,28,0,0,21,23,22.5,22.5,21.5,22,22,10.6,-0.70119,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356406",2020-03-04 11:05:00,1.13746,213,0,16,10,23,22,28,16,28,0,0,21,23,22.5,22.5,21.5,22,22,10.2,-0.72513,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356407",2020-03-04 11:06:00,1.11466,397,0,16,10,23,22,28,16,28,0,0,21,23,22.5,22.5,21.5,22,22,10.2,-2.1861,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356408",2020-03-04 11:07:00,1.08882,925,0,16,10,23,22,28,16,28,0,0,21,23,22.5,22.5,21.5,22,22,11.2,-3.4902,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356409",2020-03-04 11:08:00,1.08691,937,0,16,10,23,22,28,16,28,0,0,21,23,22.5,22.5,21.5,22,22,11.1,-3.51603,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356410",2020-03-04 11:09:00,1.10415,914,0,16,10,23,22,28,16,28,0,0,21,23,22.5,22.5,21.5,22,22,10.7,-0.72639,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356411",2020-03-04 11:10:00,1.27321,203,0,16,10,23,22,28,16,28,0,0,21,23,22.5,22.5,21.5,22,22,10.5,-0.57456,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356412",2020-03-04 11:11:00,1.1517,906,0,16,10,23,22,28,16,28,0,0,21,23,22.5,22.5,21.5,22,22,9.6,-2.93454,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356413",2020-03-04 11:12:00,1.12925,910,0,16,10,23,22,28,16,28,0,0,21,23,22.5,22.5,21.5,22,22,10.9,-3.17016,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356414",2020-03-04 11:13:00,1.14898,918,0,16,10,23,22,28,16,28,0,0,21,23,22.5,22.5,21.5,22,22,11.3,-3.35853,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356415",2020-03-04 11:14:00,1.18105,939,0,16,10,23,22,28,16,28,0,0,21,23,22.5,22.5,21.5,22,22,11.1,-3.45429,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356416",2020-03-04 11:15:00,1.18396,969,0,16,10,23,22,28,16,28,0,0,21,23,22.5,22.5,21.5,22,22,10.3,-3.42153,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356417",2020-03-04 11:16:00,1.16356,386,0,16,10,23,22,28,16,28,0,0,21,23,22.5,22.5,21.5,22,22,10.4,-2.0097,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356418",2020-03-04 11:17:00,1.1879,975,0,16,10,23,22,28,16,28,0,0,21,23,22.5,22.5,21.5,22,22,10.3,-2.66049,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356419",2020-03-04 11:18:00,1.32071,999,0,16,10,23,22,28,16,28,0,0,21,23,22.5,22.5,21.5,22,22,11.1,-2.87343,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356420",2020-03-04 11:19:00,0.980303,1016,0,16,10,23,22,28,16,28,0,0,21,23,22.5,22.5,21.5,22,22,10.5,-2.99376,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356421",2020-03-04 11:20:00,0.952039,1026,0,16,10,23,22,28,16,28,0,0,21,23,22.5,22.5,21.5,22.5,22,10.6,-3.04983,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356422",2020-03-04 11:21:00,1.14526,1013,0,16,10,23,22,28,16,28,0,0,21,23,22.5,22.5,21.5,22.5,22.5,11.9,-2.97549,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356423",2020-03-04 11:22:00,1.14785,1014,0,16,10,23,22,28,16,28,0,0,21,23,22.5,22.5,21.5,22.5,22.5,12.1,-3.75669,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356424",2020-03-04 11:23:00,1.12126,273,0,16,10,23,22,28,16,28,0,0,21,23,22.5,22.5,21.5,22.5,22.5,10.8,-0.70875,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356425",2020-03-04 11:24:00,1.32152,255,0,16,10,23,22,28,16,28,0,0,21,23,22.5,22.5,21.5,22.5,22.5,11.5,-0.85743,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356426",2020-03-04 11:25:00,1.14849,282,0,16,10,23,22,28,16,28,0,0,21,23,22.5,22.5,21.5,22.5,22.5,11.8,-0.97398,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356427",2020-03-04 11:26:00,1.21589,297,0,16,10,23,22,28,16,28,0,0,21,23,22.5,22.5,21.5,22.5,22.5,11.5,-0.83916,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356428",2020-03-04 11:27:00,1.25204,448,0,16,10,23,22,28,16,28,0,0,21,23,22.5,22.5,21.5,22.5,22.5,11,-1.06092,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"356429",2020-03-04 11:28:00,1.30837,1072,1.202,16,10,23,22,28,16,16,0,0,21,23,22.5,22.5,21.5,22.5,22.5,10.3,-1.6506,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356430",2020-03-04 11:29:00,1.34322,1069,0.289,16,10,23,22,28,16,16,0,0,21,23,22.5,22.5,21.5,22.5,22.5,10.8,-2.27493,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356431",2020-03-04 11:30:00,1.36418,1073,0.541,16,10,23,22,28,16,16,0,0,21,23,22.5,22.5,21.5,22.5,22.5,11.7,-3.15189,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356432",2020-03-04 11:31:00,1.66338,1067,0.432,16,10,23,22,28,16,16,0,0,21,23,22.5,22.5,21.5,22.5,22.5,12.7,-3.2067,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356433",2020-03-04 11:32:00,1.19872,1065,0.519,16,10,23,22,16,16,16,0,0,21,23,22.5,22.5,21.5,22.5,22.5,12.5,-3.20229,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356434",2020-03-04 11:33:00,0.996182,1054,0.598,16,10,23,22,16,16,16,0,0,21,23,22.5,22.5,21.5,22.5,22.5,11.5,-3.06936,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356435",2020-03-04 11:34:00,0,311,0.197,16,10,23,22,16,16,16,0,0,21,23,22.5,22.5,21.5,22.5,22.5,12.9,-0.31059,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356436",2020-03-04 11:35:00,0,285,0.476,16,10,23,22,16,16,16,0,0,21,23,22.5,22.5,21.5,22.5,22.5,12.5,-0.28728,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356437",2020-03-04 11:36:00,0,286,0.357,16,10,23,22,16,16,16,0,0,21,23,22.5,22.5,21.5,22.5,22.5,10,-0.4284,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356438",2020-03-04 11:37:00,0,320,0,16,10,23,22,16,16,16,0,0,21,23,22.5,22.5,21.5,22.5,22.5,9.9,-1.21779,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356439",2020-03-04 11:38:00,0,301,0,16,10,23,22,16,16,16,0,0,21,23,22.5,22.5,21.5,22.5,22.5,10.6,-1.05336,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356440",2020-03-04 11:39:00,0,491,0,16,10,23,22,16,16,16,0,0,21,23,22.5,22.5,21.5,22.5,22.5,10.9,-1.93851,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356441",2020-03-04 11:40:00,0,1096,0,16,10,23,22,16,16,16,0,0,21,23,22.5,22.5,21.5,22.5,22.5,10.5,-2.7972,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356442",2020-03-04 11:41:00,0,948,0,16,10,23,22,16,16,16,0,0,21,23,22.5,22.5,21.5,22.5,22.5,11.4,-3.12543,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356443",2020-03-04 11:42:00,0,1057,0,16,10,23,22,16,16,16,0,0,21,23,22.5,22.5,21.5,22.5,22.5,11.9,-3.07503,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356444",2020-03-04 11:43:00,0,991,0,16,10,23,22,16,16,16,0,0,21,23,22.5,22.5,21.5,22.5,22.5,11.8,-2.82996,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356445",2020-03-04 11:44:00,0,1016,0,16,10,23,22,16,16,16,0,0,21,23,22.5,22.5,21.5,22.5,22.5,12.2,-2.7972,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356446",2020-03-04 11:45:00,0,985,0,16,10,23,22,16,16,16,0,0,21,23,22.5,22.5,21.5,22.5,22.5,12.9,-2.7153,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356447",2020-03-04 11:46:00,0,345,0,16,10,23,22,16,16,16,0,0,21,23,22.5,22.5,21.5,22.5,22.5,13.2,-2.33919,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356448",2020-03-04 11:47:00,0,687,0,16,10,23,22,16,16,16,0,0,21,23,22.5,22.5,21.5,22.5,22.5,12.3,-2.7405,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356449",2020-03-04 11:48:00,0,1054,0,16,10,23,22,16,16,16,0,0,21,23,22.5,22.5,21.5,22.5,22.5,13,-2.81043,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356450",2020-03-04 11:49:00,0,1077,0,16,10,23,22,16,16,16,0,0,21,23,22.5,22.5,21.5,22.5,22.5,13.1,-2.81862,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356451",2020-03-04 11:50:00,0,1105,0,16,10,23,22,16,16,16,0,0,21,23,22.5,22.5,21.5,22.5,22.5,13.4,-3.1059,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356452",2020-03-04 11:51:00,0,784,0,16,10,23,22,16,16,16,0,0,21,23,22.5,22.5,21.5,22.5,22.5,13.9,-2.37069,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356453",2020-03-04 11:52:00,0,899,0,16,10,23,22,16,16,16,0,0,21,23,22.5,22.5,21.5,22.5,22.5,13.8,-2.98053,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356454",2020-03-04 11:53:00,0,910,0,16,10,23,22,16,16,16,0,0,21,23,22.5,22.5,21.5,22.5,22.5,13.9,-3.35979,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356455",2020-03-04 11:54:00,0,356,0,16,10,23,22,16,16,16,0,0,21,23,22.5,22.5,21.5,22.5,22.5,13.7,-1.25118,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356456",2020-03-04 11:55:00,0,527,0,16,10,23,22,16,16,16,0,0,21,23,22.5,22.5,21.5,22.5,22.5,12,-1.83708,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356457",2020-03-04 11:56:00,0,798,0,16,10,23,22,16,16,16,0,0,21,23,22.5,22.5,21.5,22.5,22.5,12.4,-2.3373,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356458",2020-03-04 11:57:00,0.0146859,515,0.087,16,10,23,22,16,16,16,0,0,21,23,22.5,22.5,21.5,22.5,22.5,11.7,-1.72809,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356459",2020-03-04 11:58:00,0,668,0.099,16,10,23,22,16,16,16,0,0,21,23,22.5,22.5,21.5,22.5,22.5,11.6,-2.54457,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356460",2020-03-04 11:59:00,0,1155,0.054,16,10,23,22,16,16,16,0,0,21,23,22.5,22.5,21.5,22.5,22.5,10.2,-3.35727,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356461",2020-03-04 12:00:00,0,1193,0.082,16,10,23,22,16,16,16,0,0,21,23,22.5,22.5,21.5,22.5,22.5,10.7,-3.3264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356462",2020-03-04 12:01:00,0,1175,0.053,16,10,23,22,16,16,16,0,0,21,23,22.5,22.5,21.5,22.5,22.5,12,-3.276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356463",2020-03-04 12:02:00,0,928,0.086,16,10,23,22,16,16,16,0,0,21,23,22.5,22.5,21.5,22.5,22.5,12.5,-1.44459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356464",2020-03-04 12:03:00,0.0118132,819,0.099,16,10,23,22,16,16,16,0,0,21,23,22.5,22.5,21.5,22.5,22.5,11.2,-2.6397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356465",2020-03-04 12:04:00,0.0118132,1056,0.055,16,10,23,22,16,16,16,0,0,21,23,22.5,22.5,21.5,22.5,22.5,11.8,-3.0366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356466",2020-03-04 12:05:00,0,775,0.081,16,10,23,22,16,16,16,0,0,21,23,22.5,22.5,21.5,22.5,22.5,10.6,-3.22056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356467",2020-03-04 12:06:00,0,1156,0.103,16,10,23,22,16,16,16,0,0,21,23,22.5,22.5,21.5,22.5,22.5,10.4,-2.92824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356468",2020-03-04 12:07:00,0,1149,0.039,16,10,23,22,16,16,16,0,0,21,23,22.5,22.5,21.5,22.5,22.5,11,-4.51836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356469",2020-03-04 12:08:00,0,487,0,16,10,23,22,16,16,16,0,0,21,23,22.5,22.5,21.5,22.5,22.5,10.2,-2.4192,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356470",2020-03-04 12:09:00,0,1138,0.064,16,10,23,22,16,16,16,0,0,21,23,22.5,22.5,21.5,22.5,22.5,9.9,-4.09248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356471",2020-03-04 12:10:00,0,304,2.034,16,10,23,22,16,16,16,0,0,21,23,22.5,22.5,21.5,22.5,22.5,10.2,0.94563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356472",2020-03-04 12:11:00,0,287,2.03,16,10,23,22,16,16,16,0,0,21,23,22.5,22.5,21.5,22.5,22.5,10.3,1.04454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356473",2020-03-04 12:12:00,0,249,2.013,16,10,23,22,16,16,16,0,0,21,23,22.5,22.5,22,22.5,22.5,9.5,1.17117,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356474",2020-03-04 12:13:00,0,235,2.015,16,10,23,22,16,16,16,0,0,21,23,22.5,22.5,22,22.5,22.5,9.5,1.23606,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356475",2020-03-04 12:14:00,0,233,1.998,16,10,23,22,16,16,16,0,0,21,23,22.5,22.5,22,22.5,22.5,10.1,-0.62496,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356476",2020-03-04 12:15:00,0,1037,2.027,16,10,23,22,16,16,16,0,0,21,23,22.5,22.5,22,22.5,22.5,9.5,-1.94229,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356477",2020-03-04 12:16:00,0,1044,2.029,16,10,23,22,16,16,16,0,0,21,23,22.5,22.5,22,22.5,22.5,10,-2.02923,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356478",2020-03-04 12:17:00,0,836,2.015,16,10,23,22,16,16,16,0,0,21,23,22.5,22.5,22,22.5,22.5,9.4,-1.6821,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356479",2020-03-04 12:18:00,0,661,2.004,16,10,23,22,16,16,16,0,0,21,23,22.5,22.5,22,22.5,22.5,9.8,-1.61847,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356480",2020-03-04 12:19:00,0,1097,2.071,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22,22.5,22.5,10.1,-1.56051,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356481",2020-03-04 12:20:00,0,1103,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22,22.5,22.5,10.6,-3.70251,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356482",2020-03-04 12:21:00,0,675,2.038,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22,22.5,22.5,11,0.62181,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356483",2020-03-04 12:22:00,0,1142,2.042,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22,22.5,22.5,11.3,-2.0349,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356484",2020-03-04 12:23:00,0,383,2.042,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22,22.5,22.5,11,-0.83349,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356485",2020-03-04 12:24:00,0,965,2.085,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22,22.5,22.5,10.5,0.04221,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356486",2020-03-04 12:25:00,0,240,2.057,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22,22.5,22.5,10.2,1.3482,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356487",2020-03-04 12:26:00,0,240,2.017,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22,22.5,22.5,9.5,1.22409,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356488",2020-03-04 12:27:00,0,250,2.043,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22,22.5,22.5,9.8,1.29717,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356489",2020-03-04 12:28:00,0,215,0.02,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22,22.5,22.5,10.3,-0.58023,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356490",2020-03-04 12:29:00,0,195,0.008,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22,22.5,22.5,10.1,-0.48006,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356491",2020-03-04 12:30:00,0,184,0.007,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22,22.5,22.5,9.4,-0.47313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356492",2020-03-04 12:31:00,0,194,0.015,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22,22.5,22.5,9.7,-0.55566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356493",2020-03-04 12:32:00,0,206,0.024,16,10,23,22,16,16,28,0,0,20.5,23,22.5,22.5,22,22.5,22.5,8.9,-0.30429,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"356494",2020-03-04 12:33:00,0,225,0.032,16,10,23,22,16,16,28,0,0,20.5,23,22.5,22.5,22,22.5,22.5,9.2,-0.34713,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"356495",2020-03-04 12:34:00,0,219,0.026,16,10,23,22,16,16,28,0,0,20.5,23,22.5,22.5,22,22.5,22.5,9.4,-0.36162,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"356496",2020-03-04 12:35:00,0,218,0.018,16,10,23,22,16,16,28,0,0,20.5,23,22.5,22.5,22,22.5,22.5,8.9,-0.51345,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"356497",2020-03-04 12:36:00,0,223,0,16,10,23,22,16,16,28,0,0,20.5,23,22.5,22.5,22,22.5,22.5,8.7,-0.65646,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"356498",2020-03-04 12:37:00,0,223,0,16,10,23,22,16,16,28,0,0,20.5,23,22.5,22.5,22,22.5,22.5,8.7,-0.67473,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"356499",2020-03-04 12:38:00,0,212,0,16,10,23,22,16,16,28,0,0,20.5,23,22.5,22.5,22,22.5,22.5,8.5,-0.69993,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"356500",2020-03-04 12:39:00,0,191,0.019,16,10,23,22,16,16,28,0,0,20.5,23,22.5,22.5,22,22.5,22.5,9.1,-0.53739,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"356501",2020-03-04 12:40:00,0,176,0.011,16,10,23,22,16,16,28,0,0,20.5,23,22.5,22.5,22,22.5,22.5,8.9,-0.48573,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"356502",2020-03-04 12:41:00,0,163,0,16,10,23,22,16,16,28,0,0,20.5,23,22.5,22.5,22,22.5,22.5,7.7,-0.46179,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"356503",2020-03-04 12:42:00,0,160,0.002,16,10,23,22,16,16,28,0,0,20.5,23,22.5,22.5,22,22.5,22.5,8.3,-0.39753,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"356504",2020-03-04 12:43:00,0,162,0.003,16,10,23,22,16,16,28,0,0,20.5,23,22.5,22.5,22,22.5,22.5,9.1,-0.46683,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"356505",2020-03-04 12:44:00,0,167,0,16,10,23,22,16,16,28,0,0,20.5,23,22.5,22.5,22,22.5,22.5,9.3,-0.41454,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"356506",2020-03-04 12:45:00,0,170,0,16,10,23,22,16,16,28,0,0,20.5,23,22.5,22.5,22,22.5,22.5,9.2,-0.5229,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"356507",2020-03-04 12:46:00,0,172,0.011,16,10,23,22,16,16,28,0,0,20.5,23,22.5,22.5,22,22.5,22.5,7.9,-0.48762,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"356508",2020-03-04 12:47:00,0,177,0.012,16,10,23,22,16,16,28,0,0,20.5,23,22.5,22.5,22,22.5,22.5,8.6,-0.4977,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"356509",2020-03-04 12:48:00,0.39589,185,0.027,16,10,23,22,16,16,28,0,0,20.5,23,22.5,22.5,22,22.5,22.5,8.4,-0.53613,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"356510",2020-03-04 12:49:00,0.462804,190,0,16,10,23,22,16,16,28,0,0,20.5,23,22.5,22.5,22,22.5,22.5,7.9,-0.55503,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"356511",2020-03-04 12:50:00,0.342153,186,0,16,10,23,22,16,16,28,0,0,20.5,23,22.5,22.5,22,22.5,22.5,7.8,-0.58086,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"356512",2020-03-04 12:51:00,0.971403,183,2.05,16,10,23,22,16,16,28,0,0,20.5,23,22.5,22.5,22,22.5,22.5,7.9,1.512,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"356513",2020-03-04 12:52:00,1.33384,182,2.046,16,10,23,22,16,16,28,0,0,20.5,23,22.5,22.5,22,22.5,22.5,8.4,1.52712,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"356514",2020-03-04 12:53:00,2.14772,177,2.013,16,10,23,22,16,16,28,0,0,20.5,23,22.5,22.5,22,22.5,22.5,8,1.52397,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"356515",2020-03-04 12:54:00,2.52145,176,0.021,16,10,23,22,16,16,28,0,0,20.5,23,22.5,22.5,22,22.5,22.5,8,-0.49833,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"356516",2020-03-04 12:55:00,2.80434,180,0,16,10,23,22,16,16,28,0,0,20.5,23,22.5,22.5,22,22.5,22.5,8.3,-0.52479,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"356517",2020-03-04 12:56:00,2.65692,183,0.009,16,10,23,22,16,16,28,0,0,20.5,23,22.5,22.5,22,22.5,22.5,8,-0.4788,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"356518",2020-03-04 12:57:00,2.27597,184,2.052,16,10,23,22,16,16,28,0,0,20.5,23,22.5,22.5,22,22.5,22.5,7.9,1.53594,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"356519",2020-03-04 12:58:00,2.03309,191,2.005,16,10,23,22,16,16,28,0,0,20.5,23,22.5,22.5,22,22.5,22.5,8,1.4427,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"356520",2020-03-04 12:59:00,1.92641,197,2.012,16,10,23,22,16,16,28,0,0,20.5,23,22.5,22.5,22,22.5,22.5,8.1,1.40931,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"356521",2020-03-04 13:00:00,1.85866,221,2.006,16,10,23,22,16,16,28,0,0,20.5,23,22.5,22.5,22,22.5,22.5,7.8,0.75726,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"356522",2020-03-04 13:01:00,1.77278,217,2.017,16,10,23,22,16,16,28,0,0,20.5,23,22.5,22.5,22,22.5,22.5,8.5,1.32804,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"356523",2020-03-04 13:02:00,1.86884,220,2.018,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22,22.5,22.5,8.4,0.08001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356524",2020-03-04 13:03:00,1.24614,683,0.059,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22,22.5,22.5,9,-3.6729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356525",2020-03-04 13:04:00,0.337821,1025,0.039,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22,22.5,22.5,9.5,-3.6225,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356526",2020-03-04 13:05:00,0,1027,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22,22.5,22.5,9.9,-3.57966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356527",2020-03-04 13:06:00,0.0501431,1028,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,22.5,9.9,-3.5154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356528",2020-03-04 13:07:00,0,1027,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,22.5,10.3,-4.34322,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356529",2020-03-04 13:08:00,0,1029,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,22.5,11.1,-4.31676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356530",2020-03-04 13:09:00,0,1026,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,22.5,10.5,-4.01436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356531",2020-03-04 13:10:00,0,1033,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,22.5,10.9,-3.97908,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356532",2020-03-04 13:11:00,0,1047,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,22.5,9.7,-4.06413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356533",2020-03-04 13:12:00,0,1033,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,22.5,10.4,-3.14496,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356534",2020-03-04 13:13:00,0,233,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.5,-0.75789,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356535",2020-03-04 13:14:00,0,244,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.3,-0.82026,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356536",2020-03-04 13:15:00,0,268,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.2,-1.16676,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356537",2020-03-04 13:16:00,0,1047,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.5,-3.3768,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356538",2020-03-04 13:17:00,0,1036,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,8.7,-3.44043,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356539",2020-03-04 13:18:00,0,1032,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.7,-3.48579,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356540",2020-03-04 13:19:00,0,1060,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,11.2,-3.68739,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356541",2020-03-04 13:20:00,0,1085,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,10.4,-3.91356,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356542",2020-03-04 13:21:00,0,1117,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,10.5,-4.10319,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356543",2020-03-04 13:22:00,0,1005,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.5,-3.13992,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356544",2020-03-04 13:23:00,0,726,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,10,-2.64789,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356545",2020-03-04 13:24:00,0,615,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,11,-2.29887,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356546",2020-03-04 13:25:00,0,621,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.8,-2.09979,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356547",2020-03-04 13:26:00,0,434,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,10.4,-1.79046,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356548",2020-03-04 13:27:00,0,811,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,10.9,-2.99376,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356549",2020-03-04 13:28:00,0,577,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,11.3,-2.06199,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356550",2020-03-04 13:29:00,0,497,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,10.5,-1.88559,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356551",2020-03-04 13:30:00,0,385,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,11.1,-1.45026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356552",2020-03-04 13:31:00,0,356,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,10.7,-1.36269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356553",2020-03-04 13:32:00,0,364,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.4,-1.38033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356554",2020-03-04 13:33:00,0,465,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.7,-1.91079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356555",2020-03-04 13:34:00,0,452,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.9,-2.52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356556",2020-03-04 13:35:00,0,536,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,10,-2.89674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356557",2020-03-04 13:36:00,0,341,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,10.2,-1.29213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356558",2020-03-04 13:37:00,0,333,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,10.2,-1.26693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356559",2020-03-04 13:38:00,0,309,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.7,-1.16928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356560",2020-03-04 13:39:00,0,304,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.7,-1.14723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356561",2020-03-04 13:40:00,0,304,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9,-1.15353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356562",2020-03-04 13:41:00,0,309,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,8.9,-1.17306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356563",2020-03-04 13:42:00,0,984,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,8.8,-4.3533,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356564",2020-03-04 13:43:00,0,1053,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.5,-4.17186,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356565",2020-03-04 13:44:00,0,1012,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,10.1,-4.09626,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356566",2020-03-04 13:45:00,0,1020,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.9,-4.11453,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356567",2020-03-04 13:46:00,0,1008,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,10.3,-4.31613,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356568",2020-03-04 13:47:00,0,1028,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.8,-4.34196,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356569",2020-03-04 13:48:00,0,1017,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.5,-4.30101,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356570",2020-03-04 13:49:00,0,870,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.4,-3.66849,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356571",2020-03-04 13:50:00,0,1022,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.7,-4.27833,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356572",2020-03-04 13:51:00,0,1024,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,10.8,-4.2021,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356573",2020-03-04 13:52:00,0,725,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,10.8,-1.11699,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356574",2020-03-04 13:53:00,0,269,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.9,-0.88326,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356575",2020-03-04 13:54:00,0,267,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.9,-0.89523,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356576",2020-03-04 13:55:00,0,273,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,10.3,-0.95004,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356577",2020-03-04 13:56:00,0,271,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,11.3,-0.93996,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356578",2020-03-04 13:57:00,0,267,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,11.4,-0.89838,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356579",2020-03-04 13:58:00,0,254,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,11.3,-0.87003,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356580",2020-03-04 13:59:00,0,251,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.6,-0.81459,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356581",2020-03-04 14:00:00,0,228,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.6,-0.7371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356582",2020-03-04 14:01:00,0,218,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,10.5,-0.69552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356583",2020-03-04 14:02:00,0,210,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.4,-0.66213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356584",2020-03-04 14:03:00,0,209,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.1,-0.65898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356585",2020-03-04 14:04:00,0,220,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.3,-0.69678,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356586",2020-03-04 14:05:00,0,215,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.8,-0.68733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356587",2020-03-04 14:06:00,0,217,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.1,-0.68859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356588",2020-03-04 14:07:00,0,219,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.1,-0.69426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356589",2020-03-04 14:08:00,0,220,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.5,-0.71253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356590",2020-03-04 14:09:00,0,224,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,8.9,-0.7245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356591",2020-03-04 14:10:00,0,233,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.7,-0.7749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356592",2020-03-04 14:11:00,0,250,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,10,-0.83916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356593",2020-03-04 14:12:00,0,253,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.1,-0.85239,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356594",2020-03-04 14:13:00,0,256,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,8.6,-0.85806,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356595",2020-03-04 14:14:00,0,259,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,8.8,-0.89586,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356596",2020-03-04 14:15:00,0,273,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.6,-0.97083,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356597",2020-03-04 14:16:00,0,829,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,10,-3.52107,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356598",2020-03-04 14:17:00,0,1017,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.8,-4.3722,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356599",2020-03-04 14:18:00,0,1026,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,10.7,-4.24179,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356600",2020-03-04 14:19:00,0,1037,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,10.7,-4.08366,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356601",2020-03-04 14:20:00,0,1030,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.9,-4.03515,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356602",2020-03-04 14:21:00,0,1038,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,10.2,-1.99206,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356603",2020-03-04 14:22:00,0,360,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,10.5,-1.14093,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356604",2020-03-04 14:23:00,0,362,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.7,-1.24929,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356605",2020-03-04 14:24:00,0,334,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,10.3,-1.17873,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356606",2020-03-04 14:25:00,0,314,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,10.9,-1.11573,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356607",2020-03-04 14:26:00,0,305,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,11.3,-1.08423,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356608",2020-03-04 14:27:00,0,300,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,11.5,-1.06533,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356609",2020-03-04 14:28:00,0,291,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,11.5,-1.02186,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356610",2020-03-04 14:29:00,0,284,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,11.2,-1.00296,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356611",2020-03-04 14:30:00,0,277,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,11.5,-0.97083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356612",2020-03-04 14:31:00,0,269,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,11.4,-0.95823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356613",2020-03-04 14:32:00,0,268,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,11.3,-0.94626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356614",2020-03-04 14:33:00,0,270,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.7,-0.95256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356615",2020-03-04 14:34:00,0,270,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.4,-0.96453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356616",2020-03-04 14:35:00,0,271,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,10.2,-0.97587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356617",2020-03-04 14:36:00,0,268,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,10.3,-0.95256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356618",2020-03-04 14:37:00,0,332,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.4,-1.21086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356619",2020-03-04 14:38:00,0,273,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.7,-0.86436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356620",2020-03-04 14:39:00,0,261,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.2,-0.90846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356621",2020-03-04 14:40:00,0,250,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.3,-0.85806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356622",2020-03-04 14:41:00,0,240,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.3,-0.79506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356623",2020-03-04 14:42:00,0,237,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.5,-0.7875,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356624",2020-03-04 14:43:00,0,237,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.1,-0.78876,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356625",2020-03-04 14:44:00,0,240,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.5,-0.79443,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356626",2020-03-04 14:45:00,0,244,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.1,-0.83223,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356627",2020-03-04 14:46:00,0,252,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,8.9,-0.88956,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356628",2020-03-04 14:47:00,0,261,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.5,-0.92106,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356629",2020-03-04 14:48:00,0,258,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.7,-0.76356,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356630",2020-03-04 14:49:00,0,257,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.1,-0.92736,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356631",2020-03-04 14:50:00,0,256,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.2,-0.88263,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356632",2020-03-04 14:51:00,0,247,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.1,-0.8442,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356633",2020-03-04 14:52:00,0,237,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.3,-0.82467,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356634",2020-03-04 14:53:00,0,235,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.5,-0.81207,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356635",2020-03-04 14:54:00,0,237,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.7,-0.83286,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356636",2020-03-04 14:55:00,0,243,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.8,-0.85806,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356637",2020-03-04 14:56:00,0,250,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.4,-0.89019,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356638",2020-03-04 14:57:00,0,257,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,8.7,-0.93744,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356639",2020-03-04 14:58:00,0,265,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,8.3,-0.9828,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356640",2020-03-04 14:59:00,0,278,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,8.3,-1.05336,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356641",2020-03-04 15:00:00,0,299,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.4,-0.85806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356642",2020-03-04 15:01:00,0,331,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.2,-0.99603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356643",2020-03-04 15:02:00,0,358,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.9,-1.15353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356644",2020-03-04 15:03:00,0,387,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.3,-1.3167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356645",2020-03-04 15:04:00,0,391,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,8.9,-1.52712,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356646",2020-03-04 15:05:00,0,397,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.1,-1.5435,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356647",2020-03-04 15:06:00,0,416,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,8.9,-1.72683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356648",2020-03-04 15:07:00,0,467,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.4,-1.72116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356649",2020-03-04 15:08:00,0,423,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,9.1,-1.70289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356650",2020-03-04 15:09:00,0,401,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22,22.5,23,8.8,-1.61973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356651",2020-03-04 15:10:00,0,386,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,9.4,-1.5498,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356652",2020-03-04 15:11:00,0,381,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,10.2,-1.5246,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356653",2020-03-04 15:12:00,0,383,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,10.7,-1.51326,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356654",2020-03-04 15:13:00,0,392,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,10.7,-1.55673,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356655",2020-03-04 15:14:00,0,392,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,9.8,-1.5309,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356656",2020-03-04 15:15:00,0,369,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,9.4,-1.41939,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356657",2020-03-04 15:16:00,0,343,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,9.3,-1.31733,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356658",2020-03-04 15:17:00,0,325,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,10.1,-1.24299,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356659",2020-03-04 15:18:00,0,312,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,10.4,-1.18377,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356660",2020-03-04 15:19:00,0,302,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,10.6,-1.12896,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356661",2020-03-04 15:20:00,0,292,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,9.9,-1.0836,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356662",2020-03-04 15:21:00,0,283,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,10.1,-1.02879,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356663",2020-03-04 15:22:00,0,277,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,10.2,-1.01556,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356664",2020-03-04 15:23:00,0,276,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,10.5,-1.00611,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356665",2020-03-04 15:24:00,0,278,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,10.8,-1.01871,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356666",2020-03-04 15:25:00,0,285,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,10.1,-1.03635,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356667",2020-03-04 15:26:00,0,290,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,9.9,-1.07793,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356668",2020-03-04 15:27:00,0,305,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,9.4,-1.1592,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356669",2020-03-04 15:28:00,0,321,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,9,-1.23606,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356670",2020-03-04 15:29:00,0,358,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,8.7,-1.35009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356671",2020-03-04 15:30:00,0,366,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,9,-1.48113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356672",2020-03-04 15:31:00,0,410,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,9.4,-1.52019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356673",2020-03-04 15:32:00,0,427,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,9.3,-1.7829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356674",2020-03-04 15:33:00,0,412,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,10.2,-1.6317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356675",2020-03-04 15:34:00,0,447,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,10.6,-1.74699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356676",2020-03-04 15:35:00,0,416,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,10.1,-1.63359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356677",2020-03-04 15:36:00,0,411,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,10.8,-1.57689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356678",2020-03-04 15:37:00,0,380,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,11.2,-1.48743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356679",2020-03-04 15:38:00,0,355,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,11.6,-1.35513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356680",2020-03-04 15:39:00,0,336,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,11.6,-0.96516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356681",2020-03-04 15:40:00,0,313,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,11.6,-0.84546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356682",2020-03-04 15:41:00,0,296,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,9.9,-0.84546,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356683",2020-03-04 15:42:00,0,278,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,8.9,-0.88893,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356684",2020-03-04 15:43:00,0,266,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,8.6,-0.95886,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356685",2020-03-04 15:44:00,0,254,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,8.8,-0.90783,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356686",2020-03-04 15:45:00,0,244,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,9.5,-0.85869,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356687",2020-03-04 15:46:00,0,237,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,10,-0.83223,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356688",2020-03-04 15:47:00,0,231,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,9.5,-0.79506,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356689",2020-03-04 15:48:00,0,226,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,9.1,-0.76419,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356690",2020-03-04 15:49:00,0,219,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,8.8,-0.73143,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356691",2020-03-04 15:50:00,0,213,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,8.9,-0.69741,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356692",2020-03-04 15:51:00,0,204,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,9.8,-0.63819,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356693",2020-03-04 15:52:00,0,194,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,9.6,-0.6174,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356694",2020-03-04 15:53:00,0,189,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,10,-0.5922,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356695",2020-03-04 15:54:00,0,184,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,9,-0.56826,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356696",2020-03-04 15:55:00,0,181,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,8.6,-0.55503,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
