"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"356697",2020-03-04 15:56:00,0,180,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,9.4,-0.55566,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356698",2020-03-04 15:57:00,0,183,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,9.9,-0.56826,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356699",2020-03-04 15:58:00,0,189,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,10.1,-0.59976,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356700",2020-03-04 15:59:00,0,199,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,9.9,-0.65583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356701",2020-03-04 16:00:00,0,208,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,10,-0.31626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356702",2020-03-04 16:01:00,0,217,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,9.7,-0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356703",2020-03-04 16:02:00,0,238,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,9.4,-0.60291,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356704",2020-03-04 16:03:00,0,277,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,10,-0.85617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356705",2020-03-04 16:04:00,0,281,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,10.2,-0.74277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356706",2020-03-04 16:05:00,0,258,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,10.3,-0.70056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356707",2020-03-04 16:06:00,0,247,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,10.2,-0.6804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356708",2020-03-04 16:07:00,0,247,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,10.1,-0.68859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356709",2020-03-04 16:08:00,0,253,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,9.5,-0.71316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356710",2020-03-04 16:09:00,0,262,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,9.3,-0.76923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356711",2020-03-04 16:10:00,0,288,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,8.8,-0.87003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356712",2020-03-04 16:11:00,0,349,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,9.1,-1.12266,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356713",2020-03-04 16:12:00,0,376,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,8.6,-1.23543,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356714",2020-03-04 16:13:00,0,402,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,8.8,-1.3356,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356715",2020-03-04 16:14:00,0,416,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,8.9,-1.323,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356716",2020-03-04 16:15:00,0,385,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,9.1,-1.34316,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356717",2020-03-04 16:16:00,0,465,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,8.9,-1.46916,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356718",2020-03-04 16:17:00,0,321,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,8.5,-1.24866,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356719",2020-03-04 16:18:00,0,315,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,8.5,-1.1025,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356720",2020-03-04 16:19:00,0,344,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,8.3,-1.0332,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356721",2020-03-04 16:20:00,0,347,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,8.6,-0.99036,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356722",2020-03-04 16:21:00,0,344,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23.5,9.2,-0.7623,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356723",2020-03-04 16:22:00,0,333,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23.5,9.2,-0.71883,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356724",2020-03-04 16:23:00,0,310,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23.5,8.8,-0.78876,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356725",2020-03-04 16:24:00,0,383,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23.5,8.8,-0.92169,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356726",2020-03-04 16:25:00,0,381,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23.5,8.8,-0.99666,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356727",2020-03-04 16:26:00,0,294,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23.5,8.8,-0.8694,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356728",2020-03-04 16:27:00,0,266,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23.5,8.8,-0.80073,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356729",2020-03-04 16:28:00,0,245,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,23,23.5,8.8,-0.65079,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356730",2020-03-04 16:29:00,0,228,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,23,23.5,8.8,-0.53046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356731",2020-03-04 16:30:00,0,207,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,23,23.5,8.9,-0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356732",2020-03-04 16:31:00,0,215,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,23,23.5,8.9,-0.49329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356733",2020-03-04 16:32:00,0,238,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,23,23.5,8.9,-0.48195,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356734",2020-03-04 16:33:00,0,219,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,23,23.5,9,-0.49203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356735",2020-03-04 16:34:00,0,188,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,23,23.5,9.2,-0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356736",2020-03-04 16:35:00,0,173,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,23,23.5,9.5,-0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356737",2020-03-04 16:36:00,0,162,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,23,23.5,9.7,-0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356738",2020-03-04 16:37:00,0,163,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23.5,10.1,-0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356739",2020-03-04 16:38:00,0,168,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23.5,10.3,-0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356740",2020-03-04 16:39:00,0,175,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23.5,10.4,-0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356741",2020-03-04 16:40:00,0,187,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23.5,10.4,-0.40383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356742",2020-03-04 16:41:00,0,188,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23.5,10.2,-0.40194,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356743",2020-03-04 16:42:00,0,186,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23.5,10,-0.3969,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356744",2020-03-04 16:43:00,0,208,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23.5,9.9,-0.35343,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356745",2020-03-04 16:44:00,0,162,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23.5,9.9,-0.27783,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356746",2020-03-04 16:45:00,0,200,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23.5,9.9,-0.32886,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356747",2020-03-04 16:46:00,0,154,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23.5,9.8,-0.23436,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356748",2020-03-04 16:47:00,0,163,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23.5,9.8,-0.25767,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356749",2020-03-04 16:48:00,0,243,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23.5,9.8,-0.22743,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356750",2020-03-04 16:49:00,0,144,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23.5,9.8,-0.19026,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356751",2020-03-04 16:50:00,0,134,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23.5,9.7,-0.14112,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356752",2020-03-04 16:51:00,0,126,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23.5,9.6,-0.13419,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356753",2020-03-04 16:52:00,0,144,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,9.6,-0.11781,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356754",2020-03-04 16:53:00,0,116,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,9.5,-0.04536,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356755",2020-03-04 16:54:00,0,107,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,9.3,-0.01386,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356756",2020-03-04 16:55:00,0,107,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,9.2,-0.00693,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356757",2020-03-04 16:56:00,0,106,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,9.1,-0.00819,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356758",2020-03-04 16:57:00,0,104,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,8.9,-0.0063,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356759",2020-03-04 16:58:00,0,101,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,8.8,0.01764,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356760",2020-03-04 16:59:00,0,99,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,8.8,0.02394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356761",2020-03-04 17:00:00,0,99,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,8.7,0.01764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356762",2020-03-04 17:01:00,0,103,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,8.7,0.00819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356763",2020-03-04 17:02:00,0,105,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,8.7,0.2583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356764",2020-03-04 17:03:00,0,106,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,8.6,0.26649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356765",2020-03-04 17:04:00,0,105,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,8.5,0.1386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356766",2020-03-04 17:05:00,0,101,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,8.5,0.11844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356767",2020-03-04 17:06:00,0,98,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,8.6,0.02331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356768",2020-03-04 17:07:00,0,96,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,8.7,0.04032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356769",2020-03-04 17:08:00,0,92,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,8.9,0.04284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356770",2020-03-04 17:09:00,0,91,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,9.1,0.08064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356771",2020-03-04 17:10:00,0,89,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,9.2,0.08001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356772",2020-03-04 17:11:00,0,88,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,9.2,0.0819,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356773",2020-03-04 17:12:00,0,88,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,9.2,0.08883,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356774",2020-03-04 17:13:00,0,88,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,9.1,0.09324,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356775",2020-03-04 17:14:00,0,88,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,9,0.0819,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356776",2020-03-04 17:15:00,0,88,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,9,0.09387,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356777",2020-03-04 17:16:00,0,89,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,9,0.09954,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356778",2020-03-04 17:17:00,0,89,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,8.9,0.10017,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356779",2020-03-04 17:18:00,0,87,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,9,0.09387,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356780",2020-03-04 17:19:00,0,85,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,9,0.10584,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356781",2020-03-04 17:20:00,0,82,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,9,0.12159,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356782",2020-03-04 17:21:00,0,79,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,9,0.13797,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356783",2020-03-04 17:22:00,0,74,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,9,0.16821,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356784",2020-03-04 17:23:00,0,70,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,9,0.1701,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356785",2020-03-04 17:24:00,0,68,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,9,0.16884,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356786",2020-03-04 17:25:00,0,70,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,8.9,0.13986,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356787",2020-03-04 17:26:00,0,72,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,8.9,0.08757,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356788",2020-03-04 17:27:00,0,75,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,8.9,0.05166,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356789",2020-03-04 17:28:00,0,79,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,8.8,0.1827,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356790",2020-03-04 17:29:00,0,80,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,8.9,0.0252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356791",2020-03-04 17:30:00,0,83,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,22.5,23,9,0.01008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356792",2020-03-04 17:31:00,0,84,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,23,23,9,0.16254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356793",2020-03-04 17:32:00,0,83,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,23,23.5,9,0.17955,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356794",2020-03-04 17:33:00,0,80,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,23,23.5,9,0.24759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356795",2020-03-04 17:34:00,0,77,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,23,23.5,9,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356796",2020-03-04 17:35:00,0,72,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,23,23.5,8.9,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356797",2020-03-04 17:36:00,0,69,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,23,23.5,8.8,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356798",2020-03-04 17:37:00,0,66,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,23,23.5,8.7,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356799",2020-03-04 17:38:00,0,64,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,23,23.5,8.6,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356800",2020-03-04 17:39:00,0,60,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,23,23.5,8.5,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356801",2020-03-04 17:40:00,0,57,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,23,23.5,8.5,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356802",2020-03-04 17:41:00,0,53,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,23,23.5,8.4,0.48951,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356803",2020-03-04 17:42:00,0,49,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,23,23.5,8.5,0.50841,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356804",2020-03-04 17:43:00,0,47,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,23,23.5,8.5,0.52101,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356805",2020-03-04 17:44:00,0,44,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,23,23.5,8.5,0.53109,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356806",2020-03-04 17:45:00,0,43,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,23,23.5,8.5,0.54558,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356807",2020-03-04 17:46:00,0,43,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,23,23.5,8.5,0.57897,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356808",2020-03-04 17:47:00,0,42,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,23,23.5,8.5,0.82089,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356809",2020-03-04 17:48:00,0,39,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,23,23.5,8.5,0.83664,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356810",2020-03-04 17:49:00,0,39,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,23,23.5,8.5,0.69174,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356811",2020-03-04 17:50:00,0,36,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,23,23.5,8.6,0.70434,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356812",2020-03-04 17:51:00,0,35,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,23,22.5,23,23.5,8.6,0.5922,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356813",2020-03-04 17:52:00,0,32,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22.5,23,23.5,8.5,0.60354,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356814",2020-03-04 17:53:00,0,32,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22.5,22.5,23.5,8.5,0.60984,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356815",2020-03-04 17:54:00,0,30,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22.5,22.5,23.5,8.5,0.61047,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356816",2020-03-04 17:55:00,0,29,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22.5,22.5,23,8.5,0.61677,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356817",2020-03-04 17:56:00,0,28,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22.5,22.5,23,8.4,0.61677,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356818",2020-03-04 17:57:00,0,27,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22.5,22.5,23,8.4,0.61677,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356819",2020-03-04 17:58:00,0,28,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22.5,22.5,23,8.5,0.61047,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356820",2020-03-04 17:59:00,0,27,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22.5,22.5,23,8.4,0.61677,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356821",2020-03-04 18:00:00,0,28,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22.5,22.5,23,8.3,0.62244,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356822",2020-03-04 18:01:00,0,27,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22.5,22.5,23,8.2,0.64512,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356823",2020-03-04 18:02:00,0,27,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22.5,22.5,23,8.1,0.62244,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356824",2020-03-04 18:03:00,0,26,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22.5,22.5,23,7.9,0.62622,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356825",2020-03-04 18:04:00,0,24,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22.5,22.5,23,7.8,0.62937,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356826",2020-03-04 18:05:00,0,24,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22.5,22.5,23,7.7,0.64764,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356827",2020-03-04 18:06:00,0,22,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22.5,22.5,23,7.6,0.64134,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356828",2020-03-04 18:07:00,0,21,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22.5,22.5,23,7.5,0.66024,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356829",2020-03-04 18:08:00,0,19,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22.5,22.5,23,7.5,0.70434,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356830",2020-03-04 18:09:00,0,17,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22.5,22.5,23,7.5,0.71127,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356831",2020-03-04 18:10:00,0,15,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22.5,22.5,23,7.5,0.71757,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356832",2020-03-04 18:11:00,0,14,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22.5,22.5,23,7.4,0.73017,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356833",2020-03-04 18:12:00,0,12,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22.5,22.5,23,7.4,0.71127,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356834",2020-03-04 18:13:00,0,11,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22.5,22.5,23,7.4,0.71757,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356835",2020-03-04 18:14:00,0,12,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22.5,22.5,23,7.4,0.71883,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356836",2020-03-04 18:15:00,0,12,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22.5,22.5,23,7.5,0.71757,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356837",2020-03-04 18:16:00,0,11,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22.5,22.5,23,7.5,0.72324,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356838",2020-03-04 18:17:00,0,11,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22.5,22.5,23,7.5,0.73269,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356839",2020-03-04 18:18:00,0,10,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22.5,22.5,23,7.4,0.72387,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356840",2020-03-04 18:19:00,0,10,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22.5,22.5,23,7.3,0.73584,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356841",2020-03-04 18:20:00,0,10,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22.5,22.5,23,7.2,0.7245,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356842",2020-03-04 18:21:00,0,8,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22.5,22.5,23,7.2,0.74214,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356843",2020-03-04 18:22:00,0,8,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22.5,22.5,23,7.3,0.74151,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356844",2020-03-04 18:23:00,0,9,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22.5,22.5,23,7.2,0.73647,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356845",2020-03-04 18:24:00,0,9,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22.5,22.5,23,7.2,0.74214,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356846",2020-03-04 18:25:00,0,7,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22.5,22.5,23,7.3,0.82971,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356847",2020-03-04 18:26:00,0,6,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22.5,22.5,23,7.3,0.73899,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356848",2020-03-04 18:27:00,0,6,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22.5,22.5,23,7.2,0.74277,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356849",2020-03-04 18:28:00,0,5,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22.5,22.5,23,7.2,0.7371,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356850",2020-03-04 18:29:00,0,5,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22.5,22.5,23,7.2,0.74781,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356851",2020-03-04 18:30:00,0,8,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22.5,22.5,23,7,0.74214,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356852",2020-03-04 18:31:00,0,8,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22.5,22.5,23,7.1,0.72954,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356853",2020-03-04 18:32:00,0,9,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22.5,22.5,23,7,0.76167,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356854",2020-03-04 18:33:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22.5,22.5,23,7,0.7749,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356855",2020-03-04 18:34:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22.5,22.5,23,7,1.03257,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356856",2020-03-04 18:35:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22.5,22.5,23,7,1.03887,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356857",2020-03-04 18:36:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22.5,22.5,23,7.1,0.90783,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356858",2020-03-04 18:37:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22.5,22.5,23,7,0.86373,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356859",2020-03-04 18:38:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22.5,22.5,23,7,0.75852,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356860",2020-03-04 18:39:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22.5,22.5,23,7,0.77994,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356861",2020-03-04 18:40:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22.5,22.5,23,7,0.76734,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356862",2020-03-04 18:41:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22.5,22.5,23,7,0.75537,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356863",2020-03-04 18:42:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22.5,22.5,23,7,0.75222,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356864",2020-03-04 18:43:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22.5,22.5,23,7,0.73269,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356865",2020-03-04 18:44:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22.5,22.5,23,7,0.74907,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356866",2020-03-04 18:45:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22.5,22.5,23,6.9,0.72387,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356867",2020-03-04 18:46:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22.5,22.5,23,6.8,0.73584,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356868",2020-03-04 18:47:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22.5,22.5,23,6.8,0.73017,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356869",2020-03-04 18:48:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22.5,22.5,23,6.8,0.72387,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356870",2020-03-04 18:49:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22.5,22.5,23,6.8,0.7245,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356871",2020-03-04 18:50:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22.5,22.5,23,6.8,0.6993,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356872",2020-03-04 18:51:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22.5,22.5,23,6.8,0.72954,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356873",2020-03-04 18:52:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22.5,22.5,23,6.8,0.7056,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356874",2020-03-04 18:53:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22.5,22.5,23,6.8,0.70434,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356875",2020-03-04 18:54:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22.5,22.5,23,6.8,0.7056,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356876",2020-03-04 18:55:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22.5,22.5,23,6.8,0.71064,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356877",2020-03-04 18:56:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22.5,22.5,23,6.7,0.71064,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356878",2020-03-04 18:57:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22.5,22.5,23,6.7,0.70497,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356879",2020-03-04 18:58:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22.5,22.5,23,6.7,0.71064,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356880",2020-03-04 18:59:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22.5,22.5,23,6.7,0.70497,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356881",2020-03-04 19:00:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22.5,22.5,23,6.6,0.70434,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356882",2020-03-04 19:01:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22.5,22.5,23,6.6,0.70875,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356883",2020-03-04 19:02:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22.5,22.5,23,6.6,0.70497,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356884",2020-03-04 19:03:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22.5,22.5,23,6.6,0.70938,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356885",2020-03-04 19:04:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22.5,22.5,23,6.6,0.70812,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356886",2020-03-04 19:05:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22.5,22.5,23,6.6,0.70497,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356887",2020-03-04 19:06:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22.5,22.5,23,6.6,0.70623,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356888",2020-03-04 19:07:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22.5,22.5,23,6.6,0.71001,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356889",2020-03-04 19:08:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22.5,22.5,23,6.5,0.69867,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356890",2020-03-04 19:09:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22.5,22.5,23,6.5,0.6993,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356891",2020-03-04 19:10:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22.5,22.5,23,6.5,0.73395,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356892",2020-03-04 19:11:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,23,6.4,0.81711,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356893",2020-03-04 19:12:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,23,6.6,0.83727,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356894",2020-03-04 19:13:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,23,6.6,0.86751,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356895",2020-03-04 19:14:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,23,6.5,0.9387,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356896",2020-03-04 19:15:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,23,6.5,0.98217,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356897",2020-03-04 19:16:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,23,6.5,0.96201,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356898",2020-03-04 19:17:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,23,6.4,0.95067,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356899",2020-03-04 19:18:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,23,6.5,0.96264,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356900",2020-03-04 19:19:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,23,6.4,0.88011,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356901",2020-03-04 19:20:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,23,6.4,2.24217,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356902",2020-03-04 19:21:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,23,6.4,1.24866,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356903",2020-03-04 19:22:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,23,6.4,1.24173,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356904",2020-03-04 19:23:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,23,6.4,1.25559,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356905",2020-03-04 19:24:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,23,6.4,1.24173,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356906",2020-03-04 19:25:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,23,6.2,1.23417,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356907",2020-03-04 19:26:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,23,6.1,1.23354,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356908",2020-03-04 19:27:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,23,6.1,1.23354,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356909",2020-03-04 19:28:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,23,6,1.23984,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356910",2020-03-04 19:29:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,23,6.1,1.2285,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356911",2020-03-04 19:30:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,23,6.2,1.23984,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356912",2020-03-04 19:31:00,0,0,0,16,10,23,22,16,16,16,0,0,21,22.5,22.5,22.5,22,22.5,23,6.2,1.23354,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356913",2020-03-04 19:32:00,0,0,0,16,10,23,22,28,16,16,0,0,21,22.5,22.5,22.5,22,22.5,23,6.2,1.24677,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356914",2020-03-04 19:33:00,0,0,0,16,10,23,22,28,16,16,0,0,21,22.5,22.5,22.5,22,22.5,23,6.1,1.24614,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356915",2020-03-04 19:34:00,0,0,0,16,10,23,22,28,16,16,0,0,21,22.5,22.5,22.5,22,22.5,23,6.1,1.23984,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356916",2020-03-04 19:35:00,0,0,0,16,10,23,22,28,16,16,0,0,21,22.5,22.5,22.5,22,22.5,23,6.2,1.24614,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356917",2020-03-04 19:36:00,0,0,0,16,10,23,22,28,16,16,0,0,21,22.5,22.5,22.5,22,22.5,23,6.2,1.50507,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356918",2020-03-04 19:37:00,0,0,0,16,10,23,22,28,16,16,0,0,21,22.5,22.5,22.5,22,22.5,23,6.2,1.55484,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356919",2020-03-04 19:38:00,0,0,0,16,10,23,22,28,16,16,0,0,21,22.5,22.5,22.5,22,22.5,23,6.2,1.42443,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356920",2020-03-04 19:39:00,1.02488,0,0,16,10,23,22,28,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,23,6.2,1.40301,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356921",2020-03-04 19:40:00,0.688112,0,0,16,10,23,22,28,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,23,6,1.30851,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356922",2020-03-04 19:41:00,2.16394,0,0,16,10,23,22,28,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,23,6,1.2978,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356923",2020-03-04 19:42:00,3.45562,0,0,16,10,23,22,28,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,22.5,6,1.29717,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356924",2020-03-04 19:43:00,5.77636,0,0,16,10,23,22,28,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,22.5,5.9,1.29591,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356925",2020-03-04 19:44:00,6.30443,0,0,16,10,23,22,28,16,16,0,0,21,22.5,22.5,22.5,22,22.5,22.5,6.1,1.2915,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356926",2020-03-04 19:45:00,4.38317,0,0,16,10,23,22,28,16,16,0,0,21,22.5,22.5,22.5,22,22.5,22.5,6.1,1.29024,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356927",2020-03-04 19:46:00,2.1094,0,0,16,10,23,22,28,16,16,0,0,21,22.5,22.5,22.5,22,22.5,22.5,6,1.28898,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356928",2020-03-04 19:47:00,0.87034,0,0,16,10,23,22,28,16,16,0,0,21,22.5,22.5,22.5,22,22.5,22.5,5.9,1.29024,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356929",2020-03-04 19:48:00,0.943469,0,0,16,10,23,22,28,16,16,0,0,21,22.5,22.5,22.5,22,22.5,22.5,6,1.28961,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356930",2020-03-04 19:49:00,1.59082,0,0,16,10,23,22,28,16,16,0,0,21,22.5,22.5,22.5,22,22.5,22.5,5.8,1.29591,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356931",2020-03-04 19:50:00,2.10349,0,0,16,10,23,22,28,16,16,0,0,21,22.5,22.5,22.5,22,22.5,22.5,5.9,1.28898,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356932",2020-03-04 19:51:00,1.79786,0,0,16,10,23,22,28,16,16,0,0,21,22.5,22.5,22.5,22,22.5,22.5,5.9,1.28394,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356933",2020-03-04 19:52:00,1.30173,0,0,16,10,23,22,28,16,16,0,0,21,22.5,22.5,22.5,22,22.5,22.5,5.8,1.28394,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356934",2020-03-04 19:53:00,1.31112,0,0,16,10,23,22,28,16,16,0,0,21,22.5,22.5,22.5,22,22.5,22.5,5.8,1.37277,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356935",2020-03-04 19:54:00,1.21367,0,0,16,10,23,22,28,16,16,0,0,21,22.5,22.5,22.5,22,22.5,22.5,5.7,1.27827,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356936",2020-03-04 19:55:00,1.26995,0,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22.5,22,22.5,22.5,5.8,1.25307,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356937",2020-03-04 19:56:00,0.406633,0,3.138,16,10,23,22,16,16,16,0,0,21,22.5,22,22.5,22,22.5,22.5,5.7,4.58703,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356938",2020-03-04 19:57:00,0,0,3.184,16,10,23,22,16,16,16,0,0,21,22.5,22,22.5,22,22.5,22.5,5.8,4.63554,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356939",2020-03-04 19:58:00,0,0,3.177,16,10,23,22,16,16,16,0,0,21,22.5,22,22.5,22,22.5,22.5,5.7,4.62546,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356940",2020-03-04 19:59:00,0,0,3.113,16,10,23,22,16,16,16,0,0,21,22.5,22,22.5,22,22.5,22.5,5.6,4.6053,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356941",2020-03-04 20:00:00,0,0,3.105,16,10,23,22,16,16,16,0,0,21,22.5,22,22.5,22,22.5,22.5,5.6,4.58325,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356942",2020-03-04 20:01:00,0,0,4.426,16,10,23,22,16,16,16,0,0,21,22.5,22,22.5,22,22.5,22.5,5.7,5.9346,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356943",2020-03-04 20:02:00,0,0,4.434,16,10,23,22,28,16,16,0,0,21,22.5,22,22.5,22,22.5,22.5,5.6,5.92389,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"356944",2020-03-04 20:03:00,0,0,3.837,16,10,23,22,28,16,16,0,0,21,22.5,22,22.5,22,22.5,22.5,5.6,5.90751,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356945",2020-03-04 20:04:00,0,0,4.093,16,10,23,22,28,16,16,0,0,21,22.5,22,22.5,22,22.5,22.5,5.6,5.49171,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356946",2020-03-04 20:05:00,0,0,3.844,16,10,23,22,28,16,16,0,0,21,22.5,22,22.5,22,22.5,22.5,5.6,5.34114,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356947",2020-03-04 20:06:00,0,0,1.772,16,10,23,22,28,16,16,0,0,21,22.5,22,22.5,22,22.5,22.5,5.5,3.1689,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356948",2020-03-04 20:07:00,0,0,4.031,16,10,23,22,28,16,16,0,0,21,22.5,22,22.5,22,22.5,22.5,5.6,4.82265,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356949",2020-03-04 20:08:00,0,0,1.682,16,10,23,22,28,16,16,0,0,21,22.5,22,22.5,22,22.5,22.5,5.6,3.23379,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356950",2020-03-04 20:09:00,0,0,4.031,16,10,23,22,28,16,16,0,0,21,22.5,22,22.5,22,22.5,22.5,5.4,5.44257,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356951",2020-03-04 20:10:00,0.465239,0,0.511,16,10,23,22,28,16,16,0,0,21,22.5,22,22.5,22,22.5,22.5,5.4,1.95048,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356952",2020-03-04 20:11:00,0.772229,0,3.005,16,10,23,22,28,16,16,0,0,21,22.5,22,22.5,22,22.5,22.5,5.4,4.3848,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356953",2020-03-04 20:12:00,0,0,0.57,16,10,23,22,28,16,16,0,0,21,22.5,22,22.5,22,22.5,22.5,5.5,1.98954,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356954",2020-03-04 20:13:00,0.817532,0,2.699,16,10,23,22,28,16,16,0,0,21,22.5,22,22.5,22,22.5,22.5,5.3,4.18887,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356955",2020-03-04 20:14:00,1.56233,0,2.971,16,28,23,22,28,16,16,0,0,21,22.5,22,22.5,22,22.5,22.5,5.4,4.3911,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"356956",2020-03-04 20:15:00,1.90324,0,2.686,16,28,23,22,28,16,16,0,0,21,22.5,22,22.5,22,22.5,22.5,5.3,4.3344,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"356957",2020-03-04 20:16:00,1.96936,0,2.376,16,10,23,22,28,16,16,0,0,21,22.5,22,22.5,22,22.5,22.5,5.3,4.20651,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"356958",2020-03-04 20:17:00,1.63003,0,2.901,16,10,23,22,28,16,16,0,0,21,22.5,22,22.5,22,22.5,22.5,5.3,4.28904,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"356959",2020-03-04 20:18:00,1.43198,0,1.821,16,10,23,22,28,16,16,0,0,21,22.5,22,22.5,22,22.5,22.5,5.4,4.30794,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"356960",2020-03-04 20:19:00,1.47629,0,3.079,16,10,23,22,28,16,16,0,0,21,22.5,22,22.5,22,22.5,22.5,5.3,3.09834,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"356961",2020-03-04 20:20:00,1.79882,0,2.573,16,10,23,22,28,16,16,0,0,21,22.5,22,22.5,22,22.5,22.5,5.2,4.33314,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"356962",2020-03-04 20:21:00,1.35569,0,0.68,16,10,23,22,28,16,16,0,0,21,22.5,22,22.5,22,22.5,22.5,5.2,2.11617,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"356963",2020-03-04 20:22:00,0.874315,0,0.675,16,10,23,22,28,16,16,0,0,21,22.5,22,22.5,22,22.5,22.5,5.3,2.10861,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"356964",2020-03-04 20:23:00,1.18236,0,0.617,16,10,23,22,28,16,16,0,0,21,22.5,22,22.5,22,22.5,22.5,5.2,2.05947,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"356965",2020-03-04 20:24:00,1.41665,0,0.658,16,10,23,22,28,16,16,0,0,21,22.5,22,22.5,22,22.5,22.5,5.2,2.07774,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356966",2020-03-04 20:25:00,1.32711,0,0.665,16,10,23,22,28,16,16,0,0,21,22.5,22,22.5,22,22.5,22.5,5.1,2.08404,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356967",2020-03-04 20:26:00,0.812625,0,0.662,16,10,23,22,28,16,16,0,0,21,22.5,22,22.5,22,22.5,22.5,5.2,2.10546,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356968",2020-03-04 20:27:00,0.868704,0,0.677,16,10,23,22,28,16,16,0,0,21,22.5,22,22.5,22,22.5,22.5,5.2,2.09727,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356969",2020-03-04 20:28:00,0.834948,0,2.855,16,10,23,22,28,16,16,0,0,21,22.5,22,22.5,22,22.5,22.5,5.2,4.35771,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356970",2020-03-04 20:29:00,0.725511,0,0.666,16,10,23,22,28,16,16,0,0,21,22.5,22,22.5,22,22.5,22.5,5.1,2.0979,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356971",2020-03-04 20:30:00,0.755722,0,2.842,16,10,23,22,28,16,16,0,0,21,22.5,22,22.5,22,22.5,22.5,5.1,4.33944,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356972",2020-03-04 20:31:00,0.552079,0,3.121,16,10,23,22,28,16,16,0,0,21,22.5,22,22.5,22,22.5,22.5,5,4.53411,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356973",2020-03-04 20:32:00,0.644501,0,2.804,16,10,23,22,28,16,16,0,0,21,22.5,22,22.5,22,22.5,22.5,5,4.28904,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356974",2020-03-04 20:33:00,0.577985,0,3.1,16,10,23,22,28,16,16,0,0,21,22.5,22,22.5,22,22.5,22.5,5,4.46859,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356975",2020-03-04 20:34:00,0.537219,0,2.797,16,10,23,22,28,16,16,0,0,21,22.5,22,22.5,22,22.5,22.5,5,4.34259,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356976",2020-03-04 20:35:00,0.537501,0,0.669,16,10,23,22,28,16,16,0,0,21,22.5,22,22.5,22,22.5,22.5,5,2.12877,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356977",2020-03-04 20:36:00,0.511537,0,0.666,16,10,23,22,28,16,16,0,0,21,22.5,22,22.5,22,22.5,22.5,5.1,2.12247,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356978",2020-03-04 20:37:00,0,0,0.669,16,10,23,22,28,16,16,0,0,21,22.5,22,22.5,22,22.5,22.5,5.1,2.14389,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356979",2020-03-04 20:38:00,0.616243,0,0.661,16,10,23,22,28,16,16,0,0,21,22.5,22,22.5,22,22.5,22.5,5.2,2.11239,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356980",2020-03-04 20:39:00,0.445602,0,0.663,16,10,23,22,28,16,16,0,0,21,22.5,22,22.5,22,22.5,22.5,5.1,2.11617,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356981",2020-03-04 20:40:00,0.407096,0,0.599,16,10,23,22,28,16,16,0,0,21,22.5,22,22.5,22,22.5,22.5,5.1,2.06073,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356982",2020-03-04 20:41:00,0.395532,0,0.586,16,10,23,22,28,16,16,0,0,21,22.5,22,22.5,22,22.5,22.5,5.1,2.04939,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356983",2020-03-04 20:42:00,0.402134,0,0.589,16,28,23,22,28,16,16,0,0,21,22.5,22,22.5,22,22.5,22.5,5,2.05884,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"356984",2020-03-04 20:43:00,0.771955,0,0.608,16,28,23,22,28,16,16,0,0,21,22.5,22,22.5,22,22.5,22.5,5,2.33037,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"356985",2020-03-04 20:44:00,4.082,0,0.598,16,28,23,22,28,16,16,0,0,21,22.5,22,22.5,22,22.5,22.5,5,2.34675,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"356986",2020-03-04 20:45:00,6.05801,0,0.602,16,10,23,22,28,16,16,0,0,20.5,22.5,22,22.5,22,22.5,22.5,5,2.19177,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"356987",2020-03-04 20:46:00,4.51126,0,0.594,16,10,23,22,28,16,16,0,0,20.5,22.5,22,22.5,22,22.5,22.5,5,2.17224,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"356988",2020-03-04 20:47:00,2.47699,0,0.597,16,10,23,22,28,16,16,0,0,20.5,22.5,22,22.5,22,22.5,22.5,4.9,2.06577,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"356989",2020-03-04 20:48:00,1.23335,0,0.593,16,10,23,22,28,16,16,0,0,20.5,22.5,22,22.5,22,22.5,22.5,5,2.06514,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"356990",2020-03-04 20:49:00,0.612594,0,0.727,16,10,23,22,28,16,16,0,0,20.5,22.5,22,22.5,22,22.5,22.5,4.9,2.20752,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"356991",2020-03-04 20:50:00,1.36674,0,0.736,16,10,23,22,28,16,16,0,0,20.5,22.5,22,22.5,22,22.5,22.5,4.8,2.22264,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"356992",2020-03-04 20:51:00,1.99659,0,0.744,16,10,23,22,28,16,16,0,0,20.5,22.5,22,22.5,22,22.5,22.5,4.9,2.21886,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"356993",2020-03-04 20:52:00,1.49279,0,0.732,16,10,23,22,28,16,16,0,0,20.5,22.5,22,22.5,22,22.5,22.5,5,2.21382,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356994",2020-03-04 20:53:00,1.11193,0,0.725,16,10,23,22,28,16,16,0,0,20.5,22.5,22,22.5,22,22.5,22.5,5,2.21319,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356995",2020-03-04 20:54:00,1.14857,0,0.726,16,10,23,22,28,16,16,0,0,20.5,22.5,22,22.5,22,22.5,22.5,5.1,2.1987,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356996",2020-03-04 20:55:00,1.4761,0,0.721,16,10,23,22,28,16,16,0,0,20.5,22.5,22,22.5,22,22.5,22.5,5.1,2.18988,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356997",2020-03-04 20:56:00,1.57734,0,0.719,16,10,23,22,28,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,22.5,5.2,2.18232,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356998",2020-03-04 20:57:00,1.34775,0,0.723,16,10,23,22,28,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,22.5,5.2,2.18484,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"356999",2020-03-04 20:58:00,1.38827,0,0.598,16,10,23,22,28,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,22.5,5,2.05254,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"357000",2020-03-04 20:59:00,0.909719,0,0.594,16,10,23,22,28,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,22.5,5,2.03994,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"357001",2020-03-04 21:00:00,0.847858,0,0.494,16,10,23,22,28,16,16,0,0,20.5,22.5,22,22.5,22,22.5,22.5,5,1.92654,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"357002",2020-03-04 21:01:00,0.877585,0,0.489,16,10,23,22,28,16,16,0,0,20.5,22.5,22,22.5,22,22.5,22.5,4.8,1.92591,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"357003",2020-03-04 21:02:00,0.787696,0,0.31,16,10,23,22,28,16,16,0,0,20.5,22.5,22,22.5,22,22.5,22.5,4.9,1.72053,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"357004",2020-03-04 21:03:00,0.848038,0,0.447,16,10,23,22,28,16,16,0,0,20.5,22.5,22,22.5,22,22.5,22.5,4.8,1.87488,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"357005",2020-03-04 21:04:00,0.88856,0,0.446,16,10,23,22,28,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,22.5,4.9,1.87803,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"357006",2020-03-04 21:05:00,0.796714,0,0.446,16,10,23,22,28,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,22.5,4.9,1.8711,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"357007",2020-03-04 21:06:00,1.00704,0,0,16,10,23,22,28,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,22.5,4.9,1.34505,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"357008",2020-03-04 21:07:00,0.840782,0,0,16,10,23,22,28,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,22.5,4.8,1.34694,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"357009",2020-03-04 21:08:00,0.837598,0,0,16,10,23,22,28,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,22.5,4.8,1.34694,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"357010",2020-03-04 21:09:00,0.840841,0,0,16,10,23,22,28,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,22.5,4.8,1.33434,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"357011",2020-03-04 21:10:00,0.817922,0,0,16,10,23,22,28,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,22.5,4.8,1.33434,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"357012",2020-03-04 21:11:00,0.788242,0,0,16,10,23,22,28,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,22.5,4.7,1.33497,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"357013",2020-03-04 21:12:00,0.820453,0,0,16,10,23,22,28,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,22.5,4.7,1.33497,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"357014",2020-03-04 21:13:00,0.803492,0,0,16,10,23,22,28,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,22.5,4.7,1.34064,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"357015",2020-03-04 21:14:00,0.811896,0,0,16,28,23,22,28,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,22.5,4.6,1.34127,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"357016",2020-03-04 21:15:00,0.818628,0,0,16,28,23,22,28,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,22.5,4.6,1.45404,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"357017",2020-03-04 21:16:00,0.787632,0,0,16,10,23,22,28,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,22.5,4.6,1.44144,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"357018",2020-03-04 21:17:00,0.800232,0,0,16,10,23,22,28,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,22.5,4.6,1.44837,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"357019",2020-03-04 21:18:00,1.09971,0,0,16,10,23,22,28,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,22.5,4.5,1.4175,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
