"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"357020",2020-03-04 21:19:00,1.40967,0,0,16,10,23,22,28,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,22.5,4.6,1.42254,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"357021",2020-03-04 21:20:00,1.10506,0,0,16,10,23,22,28,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,22.5,4.6,1.4238,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"357022",2020-03-04 21:21:00,1.3288,0,0,16,10,23,22,28,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,22.5,4.5,1.36584,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"357023",2020-03-04 21:22:00,1.55356,0,0,16,10,23,22,28,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,22.5,4.5,1.28457,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"357024",2020-03-04 21:23:00,1.63856,0,0,16,10,23,22,28,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,22.5,4.5,1.34757,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"357025",2020-03-04 21:24:00,1.63452,0,0,16,10,23,22,28,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,22.5,4.5,1.36647,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"357026",2020-03-04 21:25:00,1.42602,0,0,16,10,23,22,28,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,22.5,4.4,1.2726,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"357027",2020-03-04 21:26:00,1.42981,0,0,16,10,23,22,28,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,22.5,4.4,1.2789,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"357028",2020-03-04 21:27:00,1.4481,0,0,16,10,23,22,28,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,22.5,4.5,1.1088,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"357029",2020-03-04 21:28:00,1.50647,0,0,16,10,23,22,28,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,22.5,4.3,1.0584,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"357030",2020-03-04 21:29:00,1.28807,0,0,16,10,23,22,28,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,22.5,4.4,1.0584,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"357031",2020-03-04 21:30:00,1.15215,0,0,16,10,23,22,28,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,22.5,4.4,1.04958,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"357032",2020-03-04 21:31:00,1.30919,0,0,16,10,23,22,28,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,22.5,4.3,1.04454,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"357033",2020-03-04 21:32:00,0.836027,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,22.5,4.3,1.04454,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357034",2020-03-04 21:33:00,0.678418,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,22.5,4.2,1.00737,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357035",2020-03-04 21:34:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,22.5,4.2,1.01304,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357036",2020-03-04 21:35:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,22.5,4.2,1.01367,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357037",2020-03-04 21:36:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,22.5,4.1,1.00926,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357038",2020-03-04 21:37:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,22.5,4,1.0458,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357039",2020-03-04 21:38:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,22.5,3.9,1.04328,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357040",2020-03-04 21:39:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,22.5,4,1.04454,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357041",2020-03-04 21:40:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,22.5,4,1.04517,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357042",2020-03-04 21:41:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,22.5,4.1,1.19133,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357043",2020-03-04 21:42:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,22.5,4.1,1.0458,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357044",2020-03-04 21:43:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,22.5,4.1,1.07037,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357045",2020-03-04 21:44:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,22.5,4,1.05273,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"357046",2020-03-04 21:45:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,22.5,4,1.06344,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"357047",2020-03-04 21:46:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,22.5,3.9,1.06407,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"357048",2020-03-04 21:47:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,22.5,3.9,1.10187,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"357049",2020-03-04 21:48:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,22.5,3.8,1.10691,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"357050",2020-03-04 21:49:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,22.5,3.7,1.13274,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"357051",2020-03-04 21:50:00,0.177125,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,22.5,3.8,1.14534,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"357052",2020-03-04 21:51:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,22.5,3.9,1.15227,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"357053",2020-03-04 21:52:00,0.901285,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22.5,22.5,22,22.5,22.5,3.9,1.12077,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"357054",2020-03-04 21:53:00,0.505099,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22,22.5,22.5,3.9,1.12077,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"357055",2020-03-04 21:54:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22,22.5,22.5,3.8,1.13967,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357056",2020-03-04 21:55:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22,22.5,22.5,3.9,1.17684,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357057",2020-03-04 21:56:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22,22.5,22.5,3.9,1.15227,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357058",2020-03-04 21:57:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22,22.5,22.5,3.9,1.07919,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357059",2020-03-04 21:58:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22,22.5,22.5,3.9,1.15794,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357060",2020-03-04 21:59:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22,22.5,22.5,4,1.16487,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357061",2020-03-04 22:00:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22,22.5,22.5,3.9,0.90531,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357062",2020-03-04 22:01:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22,22.5,22.5,3.9,0.97524,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357063",2020-03-04 22:02:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22,22.5,22.5,3.9,0.91539,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357064",2020-03-04 22:03:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22,22.5,22.5,3.9,0.91476,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357065",2020-03-04 22:04:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22,22.5,22.5,3.9,0.98217,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357066",2020-03-04 22:05:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22,22.5,22.5,3.9,0.90594,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357067",2020-03-04 22:06:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22,22.5,22.5,3.8,0.9765,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357068",2020-03-04 22:07:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22,22.5,22.5,3.8,0.91098,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357069",2020-03-04 22:08:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22,22.5,22.5,3.8,0.91287,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357070",2020-03-04 22:09:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22,22.5,22.5,3.8,0.98091,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357071",2020-03-04 22:10:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22,22.5,22.5,3.8,0.89964,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357072",2020-03-04 22:11:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22,22.5,22.5,3.7,0.9009,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357073",2020-03-04 22:12:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22,22.5,22.5,3.7,0.9009,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357074",2020-03-04 22:13:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22,22.5,22.5,3.7,0.91791,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357075",2020-03-04 22:14:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22,22.5,22.5,3.7,0.90027,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357076",2020-03-04 22:15:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22,22.5,22.5,3.7,0.8946,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357077",2020-03-04 22:16:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22,22.5,22.5,3.7,1.04517,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357078",2020-03-04 22:17:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22,22.5,22.5,3.7,1.13148,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357079",2020-03-04 22:18:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22,22.5,22.5,3.6,1.08171,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357080",2020-03-04 22:19:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22,22.5,22.5,3.6,1.0584,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357081",2020-03-04 22:20:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22,22.5,22.5,3.6,0.99477,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357082",2020-03-04 22:21:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22,22.5,22.5,3.5,0.8946,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357083",2020-03-04 22:22:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22,22.5,22.5,3.6,0.90657,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357084",2020-03-04 22:23:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22,22.5,22.5,3.7,1.0269,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357085",2020-03-04 22:24:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22,22.5,22.5,3.7,0.8883,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357086",2020-03-04 22:25:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22.5,22.5,22,22.5,22.5,3.6,0.90279,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357087",2020-03-04 22:26:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22.5,22,22.5,22.5,3.6,2.9484,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357088",2020-03-04 22:27:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22.5,22,22.5,22.5,3.6,2.96541,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357089",2020-03-04 22:28:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22.5,22,22.5,22.5,3.6,3.04794,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357090",2020-03-04 22:29:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22.5,22,22.5,22.5,3.6,0.9639,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357091",2020-03-04 22:30:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22.5,22,22.5,22.5,3.6,0.88956,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357092",2020-03-04 22:31:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22.5,22,22.5,22.5,3.7,0.88767,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357093",2020-03-04 22:32:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22.5,22,22.5,22,3.7,0.89334,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357094",2020-03-04 22:33:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22.5,22,22.5,22,3.5,0.89019,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357095",2020-03-04 22:34:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22.5,22,22.5,22,3.5,0.9135,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357096",2020-03-04 22:35:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22.5,22,22.5,22,3.5,0.86247,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357097",2020-03-04 22:36:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22.5,22,22.5,22,3.5,0.86751,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357098",2020-03-04 22:37:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22.5,22,22.5,22,3.5,0.8694,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357099",2020-03-04 22:38:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3.5,0.87444,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357100",2020-03-04 22:39:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3.4,0.86877,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357101",2020-03-04 22:40:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3.4,0.8694,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357102",2020-03-04 22:41:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3.4,0.87381,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357103",2020-03-04 22:42:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3.5,0.87444,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357104",2020-03-04 22:43:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3.4,0.87129,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357105",2020-03-04 22:44:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3.5,0.8694,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357106",2020-03-04 22:45:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3.5,0.87381,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357107",2020-03-04 22:46:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3.5,0.87003,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357108",2020-03-04 22:47:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3.5,0.86877,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357109",2020-03-04 22:48:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3.6,0.86877,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357110",2020-03-04 22:49:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3.6,0.86877,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357111",2020-03-04 22:50:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3.6,0.87696,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357112",2020-03-04 22:51:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3.4,0.88704,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357113",2020-03-04 22:52:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3.4,0.87444,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357114",2020-03-04 22:53:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3.4,0.87444,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357115",2020-03-04 22:54:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3.3,0.8694,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357116",2020-03-04 22:55:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3.3,0.93177,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357117",2020-03-04 22:56:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3.3,0.89397,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357118",2020-03-04 22:57:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3.2,0.89964,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357119",2020-03-04 22:58:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3.2,0.89397,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357120",2020-03-04 22:59:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3.2,0.90657,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357121",2020-03-04 23:00:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3.2,0.9009,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357122",2020-03-04 23:01:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3.1,1.00107,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357123",2020-03-04 23:02:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3.1,0.89964,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357124",2020-03-04 23:03:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3.1,0.91224,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357125",2020-03-04 23:04:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3.1,0.91287,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357126",2020-03-04 23:05:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3.1,0.89523,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357127",2020-03-04 23:06:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3.1,0.90027,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357128",2020-03-04 23:07:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3.1,0.90027,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357129",2020-03-04 23:08:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3,0.93114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357130",2020-03-04 23:09:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3.1,0.89964,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357131",2020-03-04 23:10:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3.1,1.38411,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357132",2020-03-04 23:11:00,1.78633,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3,1.42821,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357133",2020-03-04 23:12:00,1.15508,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3.1,1.46349,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357134",2020-03-04 23:13:00,2.25714,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3.1,1.47735,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357135",2020-03-04 23:14:00,3.51129,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3.2,1.49814,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357136",2020-03-04 23:15:00,3.69836,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3.1,1.4868,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357137",2020-03-04 23:16:00,4.17969,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3.1,1.4931,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357138",2020-03-04 23:17:00,3.22406,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3,1.49877,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357139",2020-03-04 23:18:00,2.20894,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3,1.49247,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357140",2020-03-04 23:19:00,2.13749,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3.1,1.49373,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357141",2020-03-04 23:20:00,1.80756,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3.1,1.49814,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357142",2020-03-04 23:21:00,1.70735,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3.1,1.4931,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357143",2020-03-04 23:22:00,1.80306,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3.2,1.50507,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357144",2020-03-04 23:23:00,1.54376,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3.2,1.50066,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357145",2020-03-04 23:24:00,1.96759,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3.2,1.51515,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357146",2020-03-04 23:25:00,2.22691,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3.2,1.5183,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357147",2020-03-04 23:26:00,2.475,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3.3,1.49877,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357148",2020-03-04 23:27:00,2.59383,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3.2,1.50066,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357149",2020-03-04 23:28:00,2.5901,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3.1,1.50318,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357150",2020-03-04 23:29:00,2.90812,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3.1,1.51893,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357151",2020-03-04 23:30:00,2.02416,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3.1,1.52334,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357152",2020-03-04 23:31:00,2.44279,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3.1,1.52334,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357153",2020-03-04 23:32:00,2.44715,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3.1,1.51137,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357154",2020-03-04 23:33:00,2.36481,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3.1,1.52901,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357155",2020-03-04 23:34:00,2.3254,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3.1,1.52334,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357156",2020-03-04 23:35:00,2.23045,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3.1,1.52397,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357157",2020-03-04 23:36:00,2.28369,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3.2,1.53027,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357158",2020-03-04 23:37:00,2.21616,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3.2,1.53027,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357159",2020-03-04 23:38:00,1.54543,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3.3,1.5309,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357160",2020-03-04 23:39:00,2.37598,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3.2,1.53153,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357161",2020-03-04 23:40:00,2.19181,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3.4,1.52397,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357162",2020-03-04 23:41:00,2.1745,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22.5,22,3.5,1.49184,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357163",2020-03-04 23:42:00,2.31524,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,3.6,1.6002,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357164",2020-03-04 23:43:00,2.54942,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,3.6,1.54728,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357165",2020-03-04 23:44:00,2.42396,0,0.03,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,3.5,1.24677,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357166",2020-03-04 23:45:00,2.57142,0,0.031,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,3.5,1.0836,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357167",2020-03-04 23:46:00,2.48611,0,0.013,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,3.5,1.06281,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357168",2020-03-04 23:47:00,2.37979,0,0.024,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,3.5,1.02186,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357169",2020-03-04 23:48:00,2.4631,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,3.3,1.08612,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357170",2020-03-04 23:49:00,2.25964,0,1.931,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,3.3,3.09078,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357171",2020-03-04 23:50:00,2.41165,0,1.927,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,3.4,3.09267,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357172",2020-03-04 23:51:00,2.4818,0,1.928,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,3.5,4.18446,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357173",2020-03-04 23:52:00,2.30659,0,1.918,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,3.5,3.15504,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357174",2020-03-04 23:53:00,2.30128,0,1.899,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,3.5,3.01518,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357175",2020-03-04 23:54:00,2.0769,0,1.931,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,3.6,3.04038,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357176",2020-03-04 23:55:00,2.21293,0,1.921,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,3.5,2.4003,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357177",2020-03-04 23:56:00,0.22742,0,1.926,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,3.4,2.36502,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357178",2020-03-04 23:57:00,0,0,1.932,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,3.5,2.37636,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357179",2020-03-04 23:58:00,0,0,1.919,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,3.5,2.40975,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357180",2020-03-04 23:59:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,3.5,0.32886,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357181",2020-03-05 00:00:00,0,0,1.933,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,3.6,2.36817,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357182",2020-03-05 00:01:00,0,0,1.947,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,3.6,2.39148,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357183",2020-03-05 00:02:00,0,0,1.941,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,3.6,2.37951,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357184",2020-03-05 00:03:00,0,0,1.951,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,3.6,2.6019,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357185",2020-03-05 00:04:00,0,0,1.942,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,3.6,2.62017,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357186",2020-03-05 00:05:00,0,0,1.899,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,3.7,2.44818,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357187",2020-03-05 00:06:00,0,0,1.925,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,3.7,2.45952,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357188",2020-03-05 00:07:00,0,0,0.026,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,3.7,0.40257,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357189",2020-03-05 00:08:00,0,0,0.03,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,3.7,0.42084,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357190",2020-03-05 00:09:00,0,0,0.03,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,3.7,0.41454,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357191",2020-03-05 00:10:00,0,0,0.014,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,3.7,0.38934,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357192",2020-03-05 00:11:00,0,0,0.024,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,3.7,0.40194,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357193",2020-03-05 00:12:00,0,0,0.024,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,3.7,0.3906,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357194",2020-03-05 00:13:00,0,0,0.03,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,3.8,0.4095,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357195",2020-03-05 00:14:00,0,0,0.03,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,4,0.40887,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357196",2020-03-05 00:15:00,0,0,0.008,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,3.7,0.36477,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357197",2020-03-05 00:16:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,3.9,0.45234,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357198",2020-03-05 00:17:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,3.9,0.37611,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357199",2020-03-05 00:18:00,0,0,0.016,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,4.1,0.42021,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357200",2020-03-05 00:19:00,0,0,0.032,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,4,0.42651,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357201",2020-03-05 00:20:00,0,0,0.024,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,4.2,0.40824,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357202",2020-03-05 00:21:00,0,0,0.018,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,4,0.36981,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357203",2020-03-05 00:22:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,3.9,0.39249,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357204",2020-03-05 00:23:00,0,0,1.929,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,4,2.39337,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357205",2020-03-05 00:24:00,0,0,0.033,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,3.9,0.43911,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357206",2020-03-05 00:25:00,0,0,0.016,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,4,0.40761,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357207",2020-03-05 00:26:00,0,0,0.027,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,4,0.42651,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357208",2020-03-05 00:27:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,4,0.37044,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357209",2020-03-05 00:28:00,0,0,0.036,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,3.9,0.44604,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357210",2020-03-05 00:29:00,0,0,1.932,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,3.9,2.42361,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357211",2020-03-05 00:30:00,0,0,1.893,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,3.9,2.37069,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357212",2020-03-05 00:31:00,0,0,1.914,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,3.9,2.39841,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357213",2020-03-05 00:32:00,0,0,1.919,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,3.9,2.40471,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357214",2020-03-05 00:33:00,0,0,1.93,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,4,2.41164,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357215",2020-03-05 00:34:00,0,0,1.92,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,3.9,2.39337,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357216",2020-03-05 00:35:00,0,0,0.016,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,3.8,0.40194,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357217",2020-03-05 00:36:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,3.9,0.36477,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357218",2020-03-05 00:37:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,3.9,0.41517,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357219",2020-03-05 00:38:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,3.9,0.38304,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357220",2020-03-05 00:39:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,3.9,0.38304,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357221",2020-03-05 00:40:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,3.9,0.40824,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357222",2020-03-05 00:41:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,3.9,0.38934,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357223",2020-03-05 00:42:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,3.9,0.40761,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357224",2020-03-05 00:43:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,3.9,0.40824,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357225",2020-03-05 00:44:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,3.9,0.37107,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357226",2020-03-05 00:45:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,4,0.378,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357227",2020-03-05 00:46:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,4,0.37674,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357228",2020-03-05 00:47:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,3.9,0.38241,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357229",2020-03-05 00:48:00,0,0,0.009,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,3.9,0.35847,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357230",2020-03-05 00:49:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,4.1,0.35784,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357231",2020-03-05 00:50:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,4.1,0.35784,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357232",2020-03-05 00:51:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,4.1,0.36477,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357233",2020-03-05 00:52:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,4,0.34461,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357234",2020-03-05 00:53:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,4,0.34461,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357235",2020-03-05 00:54:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,4,0.33831,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357236",2020-03-05 00:55:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,3.9,0.34209,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357237",2020-03-05 00:56:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,4.1,0.35154,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357238",2020-03-05 00:57:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,4.1,0.34461,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357239",2020-03-05 00:58:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,4,0.34524,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357240",2020-03-05 00:59:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,3.9,0.33894,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357241",2020-03-05 01:00:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,3.9,0.34461,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357242",2020-03-05 01:01:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,22,22,22,3.9,0.33894,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357243",2020-03-05 01:02:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,22,22,22,3.9,0.33327,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357244",2020-03-05 01:03:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,22,22,22,3.8,0.33768,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357245",2020-03-05 01:04:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,22,22,22,3.9,0.35154,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357246",2020-03-05 01:05:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,22,22,22,4,0.37611,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357247",2020-03-05 01:06:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,22,22,22,3.8,0.36351,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357248",2020-03-05 01:07:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,22,22,22,4,0.3465,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357249",2020-03-05 01:08:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,22,22,22,3.9,0.35532,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357250",2020-03-05 01:09:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,22,22,22,3.9,0.38934,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357251",2020-03-05 01:10:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,22,22,22,3.9,0.35154,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357252",2020-03-05 01:11:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,22,22,22,3.9,0.36351,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357253",2020-03-05 01:12:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,22,22,22,4.2,0.35154,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357254",2020-03-05 01:13:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,22,22,21.5,4.3,0.35154,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357255",2020-03-05 01:14:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,22,22,21.5,4.3,0.35154,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357256",2020-03-05 01:15:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,22,22,21.5,4.3,0.35154,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357257",2020-03-05 01:16:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,22,22,21.5,4.1,0.35217,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357258",2020-03-05 01:17:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,22,22,21.5,4.2,0.35658,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357259",2020-03-05 01:18:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,22,22,21.5,4.3,0.3402,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357260",2020-03-05 01:19:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,22,22,21.5,4.2,0.35784,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357261",2020-03-05 01:20:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,22,22,21.5,4.3,0.46431,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357262",2020-03-05 01:21:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,22,22,21.5,4.2,0.47061,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357263",2020-03-05 01:22:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,22,22,21.5,4.3,0.46494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357264",2020-03-05 01:23:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,22,22,21.5,4.4,0.45864,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357265",2020-03-05 01:24:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,22,22,21.5,4.4,0.46494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357266",2020-03-05 01:25:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,22,22,21.5,4.5,0.4851,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357267",2020-03-05 01:26:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,22,22,21.5,4.5,0.48699,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357268",2020-03-05 01:27:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,22,22,21.5,4.8,0.48951,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357269",2020-03-05 01:28:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,22,22,21.5,4.7,0.50274,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357270",2020-03-05 01:29:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,22,22,22,21.5,4.9,0.49707,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"357271",2020-03-05 01:30:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,22,22,22,21.5,5,0.49014,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"357272",2020-03-05 01:31:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,21.5,22,21.5,5.1,0.48447,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"357273",2020-03-05 01:32:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,21.5,22,21.5,5.1,0.49014,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"357274",2020-03-05 01:33:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,21.5,22,21.5,5.2,0.49014,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"357275",2020-03-05 01:34:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,21.5,22,21.5,5.2,0.50274,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"357276",2020-03-05 01:35:00,1.22387,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,21.5,22,21.5,5.3,0.51534,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"357277",2020-03-05 01:36:00,1.24445,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,21.5,22,21.5,5.4,0.50967,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"357278",2020-03-05 01:37:00,0.319691,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,21.5,22,21.5,5.5,0.50967,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"357279",2020-03-05 01:38:00,1.20983,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,21.5,22,21.5,5.6,0.50904,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"357280",2020-03-05 01:39:00,1.66447,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,21.5,22,21.5,5.7,0.47754,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357281",2020-03-05 01:40:00,1.51513,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,21.5,22,21.5,5.7,0.47691,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357282",2020-03-05 01:41:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,21.5,22,21.5,5.7,0.48447,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357283",2020-03-05 01:42:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,21.5,22,21.5,5.7,0.47124,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357284",2020-03-05 01:43:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,21.5,22,21.5,5.8,0.47124,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357285",2020-03-05 01:44:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,21.5,22,21.5,5.8,0.46557,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357286",2020-03-05 01:45:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,21.5,22,21.5,5.9,0.46809,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357287",2020-03-05 01:46:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,21.5,22,21.5,5.8,0.47124,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357288",2020-03-05 01:47:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,21.5,22,21.5,5.8,0.72324,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357289",2020-03-05 01:48:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,21.5,22,21.5,6,0.73395,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357290",2020-03-05 01:49:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,21.5,22,21.5,5.9,0.59157,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357291",2020-03-05 01:50:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,21.5,22,21.5,6,0.57015,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357292",2020-03-05 01:51:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,21.5,22,21.5,5.9,0.47061,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357293",2020-03-05 01:52:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,21.5,22,21.5,5.9,0.46557,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357294",2020-03-05 01:53:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,21.5,22,21.5,5.9,0.46242,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357295",2020-03-05 01:54:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,21.5,22,21.5,6,0.46116,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357296",2020-03-05 01:55:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,22,21.5,22,21.5,5.9,0.48447,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"357297",2020-03-05 01:56:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,22,21.5,22,21.5,6,0.47691,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"357298",2020-03-05 01:57:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,22,21.5,22,21.5,6,0.47817,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"357299",2020-03-05 01:58:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,22,21.5,22,21.5,5.9,0.48951,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"357300",2020-03-05 01:59:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,22,21.5,22,21.5,5.9,0.50211,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"357301",2020-03-05 02:00:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,22,21.5,22,21.5,5.9,0.46557,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"357302",2020-03-05 02:01:00,0.526998,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,22,21.5,22,21.5,5.9,0.49644,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"357303",2020-03-05 02:02:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,22,21.5,22,21.5,5.9,0.50274,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"357304",2020-03-05 02:03:00,0.757235,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,22,21.5,22,21.5,5.9,0.49581,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"357305",2020-03-05 02:04:00,1.70835,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,22,21.5,22,21.5,5.9,0.50274,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"357306",2020-03-05 02:05:00,2.18105,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,21.5,22,21.5,5.9,0.49077,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357307",2020-03-05 02:06:00,1.69198,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,21.5,22,21.5,6,0.45297,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357308",2020-03-05 02:07:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,21.5,22,21.5,5.9,0.45864,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357309",2020-03-05 02:08:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,21.5,22,21.5,5.9,0.45801,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357310",2020-03-05 02:09:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,21.5,22,21.5,5.9,0.43974,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357311",2020-03-05 02:10:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,21.5,22,21.5,5.9,0.44541,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357312",2020-03-05 02:11:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,21.5,22,21.5,5.8,0.43407,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357313",2020-03-05 02:12:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,21.5,22,21.5,5.8,0.43659,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357314",2020-03-05 02:13:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,21.5,22,21.5,5.8,0.44289,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357315",2020-03-05 02:14:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,21.5,22,21.5,5.8,0.44037,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357316",2020-03-05 02:15:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,21.5,22,21.5,5.7,0.43974,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357317",2020-03-05 02:16:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,21.5,22,21.5,5.7,0.43911,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357318",2020-03-05 02:17:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,21.5,22,21.5,5.7,0.43974,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357319",2020-03-05 02:18:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,21.5,22,21.5,5.7,0.44541,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357320",2020-03-05 02:19:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,21.5,22,21.5,5.6,0.43974,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357321",2020-03-05 02:20:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,21.5,22,21.5,5.7,0.43407,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357322",2020-03-05 02:21:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,21.5,22,21.5,5.6,0.43659,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357323",2020-03-05 02:22:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,21.5,22,21.5,5.6,0.44163,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357324",2020-03-05 02:23:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,22,21.5,22,21.5,5.5,0.43785,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357325",2020-03-05 02:24:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,22,21.5,22,21.5,5.6,0.45738,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"357326",2020-03-05 02:25:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,5.4,1.67769,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"357327",2020-03-05 02:26:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,5.3,0.45927,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"357328",2020-03-05 02:27:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,5.2,0.46179,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"357329",2020-03-05 02:28:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,5.1,0.45927,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"357330",2020-03-05 02:29:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,5,0.45045,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"357331",2020-03-05 02:30:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,4.9,0.47502,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"357332",2020-03-05 02:31:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,4.9,0.47817,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"357333",2020-03-05 02:32:00,1.08877,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,4.9,0.47817,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"357334",2020-03-05 02:33:00,2.27044,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,4.9,0.48384,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"357335",2020-03-05 02:34:00,3.38921,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,4.9,0.48447,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"357336",2020-03-05 02:35:00,4.26946,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,4.9,0.48195,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357337",2020-03-05 02:36:00,4.26946,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,4.9,0.45171,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357338",2020-03-05 02:37:00,3.39004,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,4.9,0.4347,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357339",2020-03-05 02:38:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,4.9,0.44037,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357340",2020-03-05 02:39:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,4.9,0.44037,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357341",2020-03-05 02:40:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,4.9,0.44037,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357342",2020-03-05 02:41:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,4.8,0.44037,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357343",2020-03-05 02:42:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,4.8,0.43533,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357344",2020-03-05 02:43:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,4.9,0.44037,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357345",2020-03-05 02:44:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,4.9,0.44604,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357346",2020-03-05 02:45:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,4.8,0.4662,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357347",2020-03-05 02:46:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,4.8,0.46557,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357348",2020-03-05 02:47:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,4.7,0.46557,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357349",2020-03-05 02:48:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,4.8,0.46557,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357350",2020-03-05 02:49:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,4.6,0.46494,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357351",2020-03-05 02:50:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,4.5,0.46179,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357352",2020-03-05 02:51:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,4.6,0.47124,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
