"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"357353",2020-03-05 02:52:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,4.4,0.47124,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357354",2020-03-05 02:53:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,4.3,0.47754,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357355",2020-03-05 02:54:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,4.2,0.4851,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357356",2020-03-05 02:55:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,4.2,0.48258,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"357357",2020-03-05 02:56:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,4.2,0.51597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"357358",2020-03-05 02:57:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,4.2,0.48573,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"357359",2020-03-05 02:58:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,4.2,0.48132,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"357360",2020-03-05 02:59:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,4.2,0.49014,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"357361",2020-03-05 03:00:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,4.2,0.49014,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"357362",2020-03-05 03:01:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,4.2,0.50337,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"357363",2020-03-05 03:02:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,4.2,0.5103,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"357364",2020-03-05 03:03:00,0.700344,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,4.3,0.50967,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"357365",2020-03-05 03:04:00,1.562,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,4.4,0.50337,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"357366",2020-03-05 03:05:00,3.83223,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,4.2,0.49707,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"357367",2020-03-05 03:06:00,4.08851,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,4.1,0.49707,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357368",2020-03-05 03:07:00,0.443428,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,4.2,0.4725,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357369",2020-03-05 03:08:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,4.2,0.47124,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357370",2020-03-05 03:09:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,4.2,0.4662,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357371",2020-03-05 03:10:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,4.2,0.4599,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357372",2020-03-05 03:11:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,4.2,0.46557,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357373",2020-03-05 03:12:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,4.2,0.46494,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357374",2020-03-05 03:13:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,4.2,0.46494,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357375",2020-03-05 03:14:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,4.3,0.46494,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357376",2020-03-05 03:15:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,4.2,0.46494,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357377",2020-03-05 03:16:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,4.2,0.46494,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357378",2020-03-05 03:17:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,4.3,0.46116,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357379",2020-03-05 03:18:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,4.3,0.4536,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357380",2020-03-05 03:19:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,4.2,0.46494,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357381",2020-03-05 03:20:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,4.3,0.46494,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357382",2020-03-05 03:21:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,4.4,0.69804,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357383",2020-03-05 03:22:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,4.3,0.7119,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357384",2020-03-05 03:23:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,4.3,0.56763,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357385",2020-03-05 03:24:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,4.5,0.56007,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357386",2020-03-05 03:25:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,4.6,0.4662,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"357387",2020-03-05 03:26:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,4.5,0.48447,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"357388",2020-03-05 03:27:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,4.6,0.47313,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"357389",2020-03-05 03:28:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,4.7,0.47313,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"357390",2020-03-05 03:29:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,4.8,0.45738,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"357391",2020-03-05 03:30:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,5,0.46053,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"357392",2020-03-05 03:31:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,5.1,0.46746,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"357393",2020-03-05 03:32:00,0.919583,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,5.3,0.48384,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"357394",2020-03-05 03:33:00,0.764159,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,5.3,0.47817,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"357395",2020-03-05 03:34:00,2.62721,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,5.4,0.48384,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"357396",2020-03-05 03:35:00,3.75267,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21.5,5.4,0.47754,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"357397",2020-03-05 03:36:00,4.13549,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21.5,5.4,0.46557,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357398",2020-03-05 03:37:00,4.15076,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21.5,5.4,0.4347,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357399",2020-03-05 03:38:00,2.16295,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21.5,5.5,0.4347,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357400",2020-03-05 03:39:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21.5,5.4,0.4347,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357401",2020-03-05 03:40:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21.5,5.3,0.44604,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357402",2020-03-05 03:41:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21.5,5.3,0.44037,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357403",2020-03-05 03:42:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21.5,5.3,0.44037,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357404",2020-03-05 03:43:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21.5,5.5,1.53027,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357405",2020-03-05 03:44:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21.5,5.3,0.45108,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357406",2020-03-05 03:45:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21.5,5.4,0.43722,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357407",2020-03-05 03:46:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21.5,5.5,0.46557,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357408",2020-03-05 03:47:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21.5,5.6,0.45297,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357409",2020-03-05 03:48:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21.5,5.5,0.43911,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357410",2020-03-05 03:49:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21.5,5.4,0.4599,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357411",2020-03-05 03:50:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21.5,5.4,0.43533,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357412",2020-03-05 03:51:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21.5,5.3,0.4347,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357413",2020-03-05 03:52:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21.5,5.4,0.44352,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357414",2020-03-05 03:53:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21.5,5.4,0.44037,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357415",2020-03-05 03:54:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21.5,5.4,0.45171,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357416",2020-03-05 03:55:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21.5,5.4,0.441,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"357417",2020-03-05 03:56:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21.5,5.4,0.45423,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"357418",2020-03-05 03:57:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21.5,5.4,0.4473,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"357419",2020-03-05 03:58:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21.5,5.3,0.45297,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"357420",2020-03-05 03:59:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21.5,5.4,0.45297,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"357421",2020-03-05 04:00:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21.5,5.2,0.45927,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"357422",2020-03-05 04:01:00,-0.608066,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21.5,5.1,0.48384,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"357423",2020-03-05 04:02:00,0.796781,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21.5,5.1,0.4788,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"357424",2020-03-05 04:03:00,1.85957,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21.5,5,0.48951,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"357425",2020-03-05 04:04:00,3.39245,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21.5,4.8,0.50022,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"357426",2020-03-05 04:05:00,3.72102,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21.5,4.7,0.49707,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"357427",2020-03-05 04:06:00,3.51825,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21.5,4.8,0.49014,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357428",2020-03-05 04:07:00,2.08215,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21.5,4.8,0.46242,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357429",2020-03-05 04:08:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21.5,4.6,0.47502,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357430",2020-03-05 04:09:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21.5,4.6,0.47754,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357431",2020-03-05 04:10:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21.5,4.5,0.4536,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357432",2020-03-05 04:11:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21.5,4.5,0.45927,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357433",2020-03-05 04:12:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,4.4,0.45927,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357434",2020-03-05 04:13:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,4.4,0.46683,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357435",2020-03-05 04:14:00,0,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,22,21,4.4,0.48447,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357436",2020-03-05 04:15:00,0,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,22,21,4.2,0.4536,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357437",2020-03-05 04:16:00,0,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,22,21,4.1,0.4536,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357438",2020-03-05 04:17:00,0,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,22,21,4.1,0.46242,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357439",2020-03-05 04:18:00,0,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,22,21,4.1,0.4536,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357440",2020-03-05 04:19:00,0,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,22,21,4.1,0.45297,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357441",2020-03-05 04:20:00,0,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,22,21,4.1,0.45486,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357442",2020-03-05 04:21:00,0,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,22,21,4.1,0.46431,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357443",2020-03-05 04:22:00,0,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,22,21,4.1,0.44163,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357444",2020-03-05 04:23:00,0,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,22,21,4.1,0.43596,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357445",2020-03-05 04:24:00,0,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,22,21,4,0.44667,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"357446",2020-03-05 04:25:00,0,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,22,21,4.1,0.45234,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"357447",2020-03-05 04:26:00,0,0,0,16,28,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,22,21,4,0.4536,0,1,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"357448",2020-03-05 04:27:00,0,0,0,16,28,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,22,21,4,0.48321,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"357449",2020-03-05 04:28:00,0,0,0,16,28,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,22,21,4,0.47754,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"357450",2020-03-05 04:29:00,0,0,0,16,28,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,22,21,4,0.47817,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"357451",2020-03-05 04:30:00,0,0,0,16,28,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,22,21,4.1,0.4851,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"357452",2020-03-05 04:31:00,-0.583941,0,0,16,28,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,22,21,4,0.4977,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"357453",2020-03-05 04:32:00,0.771569,0,0,16,28,23,22,16,16,28,0,0,20,22.5,21.5,21.5,21.5,22,21,4.1,0.5103,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"357454",2020-03-05 04:33:00,1.92628,0,0,16,10,23,22,16,16,28,0,0,20,22.5,21.5,21.5,21.5,22,21,4,0.52164,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"357455",2020-03-05 04:34:00,3.32018,0,0,16,10,23,22,16,16,28,0,0,20,22.5,21.5,21.5,21.5,22,21,4,0.51723,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"357456",2020-03-05 04:35:00,3.78064,0,0,16,10,23,22,16,16,28,0,0,20,22.5,21.5,21.5,21.5,22,21,4,0.51597,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"357457",2020-03-05 04:36:00,3.78267,0,0,16,10,23,22,16,16,28,0,0,20,22.5,21.5,21.5,21.5,22,21,4.1,0.51219,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"357458",2020-03-05 04:37:00,2.95398,0,0,16,10,23,22,16,16,28,0,0,20,22.5,21.5,21.5,21.5,22,21,4,0.50337,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"357459",2020-03-05 04:38:00,3.10117,0,0,16,10,23,22,16,16,28,0,0,20,22.5,21.5,21.5,21.5,21.5,21,4,0.50904,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"357460",2020-03-05 04:39:00,3.67687,0,0,16,10,23,22,16,16,28,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.9,0.50337,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"357461",2020-03-05 04:40:00,4.43917,0,0,16,10,23,22,16,16,28,0,0,20,22.5,21.5,21.5,21.5,21.5,21,4.1,0.50337,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"357462",2020-03-05 04:41:00,4.70386,0,0,16,10,23,22,16,16,28,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.9,0.50337,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"357463",2020-03-05 04:42:00,5.00998,0,0,16,10,23,22,16,16,28,0,0,20,22.5,21.5,21.5,21.5,21.5,21,4,0.50337,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"357464",2020-03-05 04:43:00,4.51259,0,0,16,10,23,22,16,16,28,0,0,20,22.5,21.5,21.5,21.5,21.5,21,4,0.4977,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"357465",2020-03-05 04:44:00,4.16704,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.9,0.49707,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"357466",2020-03-05 04:45:00,4.05693,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.9,0.49707,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"357467",2020-03-05 04:46:00,3.82581,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.9,0.4914,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"357468",2020-03-05 04:47:00,3.90285,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,21,4,0.47124,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"357469",2020-03-05 04:48:00,3.63669,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,21,4,0.47124,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"357470",2020-03-05 04:49:00,3.46691,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,21,4,0.47124,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"357471",2020-03-05 04:50:00,2.51349,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.9,0.47124,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"357472",2020-03-05 04:51:00,1.91117,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,21,4,0.47124,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"357473",2020-03-05 04:52:00,1.85385,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.9,0.4662,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"357474",2020-03-05 04:53:00,2.3978,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,21,4.1,0.47124,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"357475",2020-03-05 04:54:00,2.65032,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,21,4,0.50211,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"357476",2020-03-05 04:55:00,2.6173,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,21,4,0.48573,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"357477",2020-03-05 04:56:00,2.37638,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.9,0.50841,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"357478",2020-03-05 04:57:00,2.0638,0,0,16,28,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.9,0.50337,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"357479",2020-03-05 04:58:00,2.00683,0,0,16,28,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.9,0.50274,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"357480",2020-03-05 04:59:00,2.11302,0,0,16,28,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.9,0.50274,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"357481",2020-03-05 05:00:00,2.10125,0,0,16,28,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,21,4,0.88515,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"357482",2020-03-05 05:01:00,2.16725,0,0,16,28,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.9,1.01367,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"357483",2020-03-05 05:02:00,2.53999,0,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.9,1.00674,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"357484",2020-03-05 05:03:00,2.60844,0,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.9,0.84357,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"357485",2020-03-05 05:04:00,2.35599,0,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.9,0.81774,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"357486",2020-03-05 05:05:00,2.38678,0,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.9,0.71064,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"357487",2020-03-05 05:06:00,2.48973,0,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.8,0.70434,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"357488",2020-03-05 05:07:00,3.03763,0,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.9,0.68607,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357489",2020-03-05 05:08:00,3.10912,0,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.7,0.68544,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357490",2020-03-05 05:09:00,3.44337,0,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.7,0.67347,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357491",2020-03-05 05:10:00,3.41423,0,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.8,0.6741,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357492",2020-03-05 05:11:00,3.56011,0,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.8,0.67914,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357493",2020-03-05 05:12:00,3.95955,0,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.7,0.67284,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357494",2020-03-05 05:13:00,3.96988,0,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.7,0.67347,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357495",2020-03-05 05:14:00,3.45864,0,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.8,0.64197,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357496",2020-03-05 05:15:00,3.26776,0,0,16,10,23,22,28,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.7,0.6426,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"357497",2020-03-05 05:16:00,3.22717,0,0,16,10,23,22,28,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.7,0.65394,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"357498",2020-03-05 05:17:00,3.22758,0,0,16,10,23,22,28,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.6,0.64197,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"357499",2020-03-05 05:18:00,3.21032,0,0,16,10,23,22,28,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.5,0.6489,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"357500",2020-03-05 05:19:00,3.18899,0,0,16,10,23,22,28,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.5,0.64197,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"357501",2020-03-05 05:20:00,2.74217,0,0,16,10,23,22,28,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.6,0.64764,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"357502",2020-03-05 05:21:00,2.70479,0,0,16,10,23,22,28,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.6,0.63882,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"357503",2020-03-05 05:22:00,2.56679,0,0,16,10,23,22,28,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.5,0.63567,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"357504",2020-03-05 05:23:00,2.41005,0,0,16,10,23,22,28,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.5,0.63567,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"357505",2020-03-05 05:24:00,2.29018,0,0,16,10,23,22,28,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.4,0.64197,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"357506",2020-03-05 05:25:00,2.2561,0,0,16,10,23,22,28,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.5,0.63567,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"357507",2020-03-05 05:26:00,2.15603,0,0,16,10,23,22,28,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.5,0.63504,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"357508",2020-03-05 05:27:00,2.11278,0,0,16,10,23,22,28,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.5,0.6426,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"357509",2020-03-05 05:28:00,2.15465,0,0,16,28,23,22,28,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.4,0.65331,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"357510",2020-03-05 05:29:00,2.07996,0,0,16,28,23,22,28,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.4,0.63693,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"357511",2020-03-05 05:30:00,2.03671,0,0,16,28,23,22,28,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.4,0.64197,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"357512",2020-03-05 05:31:00,2.03633,0,0,16,28,23,22,28,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.4,0.64197,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"357513",2020-03-05 05:32:00,2.17053,0,0,16,10,23,22,28,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.5,0.64764,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"357514",2020-03-05 05:33:00,2.3023,0,0,16,10,23,22,28,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.4,0.64197,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"357515",2020-03-05 05:34:00,2.09578,0,0,16,10,23,22,28,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.4,0.64197,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"357516",2020-03-05 05:35:00,2.14236,0,0,16,10,23,22,28,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.3,0.64134,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"357517",2020-03-05 05:36:00,2.02847,0,0,16,10,23,22,28,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.5,0.64197,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"357518",2020-03-05 05:37:00,2.03086,0,0,16,10,23,22,28,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.5,0.63441,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"357519",2020-03-05 05:38:00,2.00366,0,0,16,10,23,22,28,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.4,0.62937,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"357520",2020-03-05 05:39:00,1.98348,0,0,16,10,23,22,28,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.4,0.62937,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"357521",2020-03-05 05:40:00,1.99619,0,0,16,10,23,22,28,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.5,0.62937,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"357522",2020-03-05 05:41:00,1.91261,0,0,16,10,23,22,28,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.5,0.62874,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"357523",2020-03-05 05:42:00,1.98638,0,0,16,10,23,22,28,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.5,0.62937,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"357524",2020-03-05 05:43:00,2.32,0,0,16,10,23,22,28,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.5,0.62937,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"357525",2020-03-05 05:44:00,2.04511,0,0,16,10,23,22,28,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.5,0.62559,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"357526",2020-03-05 05:45:00,2.36829,0,0,16,10,23,22,28,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.4,0.62307,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"357527",2020-03-05 05:46:00,2.06948,0,0,16,10,23,22,28,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.4,0.62307,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"357528",2020-03-05 05:47:00,1.96714,0,0,16,10,23,22,28,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.4,0.62307,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"357529",2020-03-05 05:48:00,2.12224,0,0,16,10,23,22,28,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.4,0.6489,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"357530",2020-03-05 05:49:00,1.95345,0,0,16,10,23,22,28,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.5,0.64827,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"357531",2020-03-05 05:50:00,1.97733,0,0,16,10,23,22,28,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.4,0.64764,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"357532",2020-03-05 05:51:00,1.98274,0,0,16,10,23,22,28,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.4,0.64134,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"357533",2020-03-05 05:52:00,2.0054,0,0,16,10,23,22,28,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.5,0.65205,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"357534",2020-03-05 05:53:00,1.84651,0,0,16,10,23,22,28,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.5,0.64323,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"357535",2020-03-05 05:54:00,1.76148,0,0,16,10,23,22,28,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.5,0.64764,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"357536",2020-03-05 05:55:00,1.91207,0,0,16,10,23,22,28,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.4,0.63378,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"357537",2020-03-05 05:56:00,1.83068,0,0,16,10,23,22,28,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.4,0.64197,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"357538",2020-03-05 05:57:00,1.83965,0,0,16,10,23,22,28,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.5,0.65394,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"357539",2020-03-05 05:58:00,1.83406,0,0,16,28,23,22,28,16,16,0,0,20,22.5,21.5,21.5,21,21.5,21,3.5,0.65331,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"357540",2020-03-05 05:59:00,1.82539,0,0,16,28,23,22,28,16,16,0,0,20,22.5,21.5,21.5,21,21.5,21,3.5,0.6426,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"357541",2020-03-05 06:00:00,1.88643,0,0,16,28,23,22,28,16,16,0,0,20,22.5,21.5,21.5,21,21.5,21,3.5,0.6426,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"357542",2020-03-05 06:01:00,1.87087,0,0,16,28,23,22,28,16,16,0,0,20,22.5,21.5,21.5,21,21.5,21,3.5,0.6426,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"357543",2020-03-05 06:02:00,2.01153,0,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,21,3.5,0.66654,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"357544",2020-03-05 06:03:00,1.88911,0,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.5,0.66024,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"357545",2020-03-05 06:04:00,1.81065,0,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.5,0.66339,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"357546",2020-03-05 06:05:00,1.55725,0,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.5,0.65835,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"357547",2020-03-05 06:06:00,1.84486,0,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21.5,21.5,21,3.6,0.63882,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"357548",2020-03-05 06:07:00,2.02553,0,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,21,3.5,0.62685,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"357549",2020-03-05 06:08:00,2.42661,0,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,21,3.6,0.62874,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357550",2020-03-05 06:09:00,2.34226,0,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,21,3.6,0.62307,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357551",2020-03-05 06:10:00,2.37969,0,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,21,3.7,0.62055,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357552",2020-03-05 06:11:00,2.55007,0,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,21,3.7,0.64512,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357553",2020-03-05 06:12:00,2.72287,0,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,21,3.6,0.64197,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357554",2020-03-05 06:13:00,2.90291,0,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,21,3.7,0.64827,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357555",2020-03-05 06:14:00,2.77049,0,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,21,3.7,0.64827,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357556",2020-03-05 06:15:00,2.65755,0,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,21,3.7,0.6426,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357557",2020-03-05 06:16:00,2.69394,0,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,21,3.6,0.65205,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357558",2020-03-05 06:17:00,2.78927,0,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,21,3.7,0.64197,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357559",2020-03-05 06:18:00,2.77288,0,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,21,3.7,0.64197,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357560",2020-03-05 06:19:00,2.73474,0,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,21,3.7,0.64827,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357561",2020-03-05 06:20:00,2.52491,0,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,21,3.7,0.65079,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357562",2020-03-05 06:21:00,2.61299,0,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,21,3.6,0.64827,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357563",2020-03-05 06:22:00,2.73604,0,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,21,3.7,0.65394,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357564",2020-03-05 06:23:00,2.72661,0,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,21,3.7,0.6426,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357565",2020-03-05 06:24:00,2.74492,0,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,21,3.7,0.6426,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357566",2020-03-05 06:25:00,2.61339,0,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,21,3.7,0.64323,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357567",2020-03-05 06:26:00,2.76575,0,0,16,10,23,22,28,16,16,0,0,20,22.5,21.5,21.5,21,21.5,21,3.7,0.63567,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"357568",2020-03-05 06:27:00,2.74983,0,0,16,28,23,22,28,16,16,0,0,20,22.5,21.5,21.5,21,21.5,21,3.7,0.6489,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"357569",2020-03-05 06:28:00,2.67507,0,0,16,28,23,22,28,16,16,0,0,20,22.5,21.5,21.5,21,21.5,21,3.7,0.6363,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"357570",2020-03-05 06:29:00,2.6459,0,0,16,28,23,22,28,16,16,0,0,20,22.5,21.5,21.5,21,21.5,21,3.8,0.64197,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"357571",2020-03-05 06:30:00,2.86025,0,0,16,28,23,22,28,16,16,0,0,20,22.5,21.5,21.5,21,21.5,21,3.7,0.6174,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"357572",2020-03-05 06:31:00,2.48872,0,0,16,28,23,22,28,16,16,0,0,20,22.5,21.5,21.5,21,21.5,21,3.7,0.6111,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"357573",2020-03-05 06:32:00,2.76647,0,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,21,3.7,0.6174,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"357574",2020-03-05 06:33:00,2.29099,0,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,21,3.7,0.62433,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"357575",2020-03-05 06:34:00,2.92057,0,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,21,3.7,0.62307,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"357576",2020-03-05 06:35:00,2.47354,0,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,21,3.7,0.62307,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"357577",2020-03-05 06:36:00,2.2753,0,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,21,3.7,0.62307,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"357578",2020-03-05 06:37:00,2.55451,0,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,21,3.7,0.64701,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357579",2020-03-05 06:38:00,2.27738,0,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,21,3.7,0.64764,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357580",2020-03-05 06:39:00,2.25353,0,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,21,3.7,0.6363,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357581",2020-03-05 06:40:00,2.24947,0,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,21,3.8,0.64134,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357582",2020-03-05 06:41:00,2.2975,0,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,21,3.9,0.63,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357583",2020-03-05 06:42:00,2.52284,0,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,21,3.8,0.63504,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357584",2020-03-05 06:43:00,2.36165,0,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,21,3.9,0.63567,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357585",2020-03-05 06:44:00,2.28914,0,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,21,3.8,0.63567,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357586",2020-03-05 06:45:00,2.31161,0,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,21,3.8,0.63252,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357587",2020-03-05 06:46:00,2.33731,8,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,21,3.8,0.63756,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357588",2020-03-05 06:47:00,2.47842,8,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,21,3.8,0.62937,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357589",2020-03-05 06:48:00,2.22638,8,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,21,3.9,0.63,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357590",2020-03-05 06:49:00,2.58376,6,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,21,3.9,0.63189,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357591",2020-03-05 06:50:00,2.31325,6,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,21,3.9,0.63504,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357592",2020-03-05 06:51:00,2.53164,6,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,21,3.9,0.63,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357593",2020-03-05 06:52:00,2.48924,8,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,21,3.9,0.62937,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357594",2020-03-05 06:53:00,2.55398,7,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,21,4,0.62433,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357595",2020-03-05 06:54:00,2.63992,7,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,21,3.9,0.62937,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357596",2020-03-05 06:55:00,2.57287,9,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,21,4.1,0.62937,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357597",2020-03-05 06:56:00,2.55458,9,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,21,4,0.62874,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357598",2020-03-05 06:57:00,2.28589,9,0,16,28,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,21,3.9,0.64008,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"357599",2020-03-05 06:58:00,2.34284,9,0,16,28,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,21,4,0.6111,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"357600",2020-03-05 06:59:00,2.2834,9,0,16,28,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,21,3.9,0.62307,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"357601",2020-03-05 07:00:00,2.23785,11,0,16,28,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,21,4,0.6174,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"357602",2020-03-05 07:01:00,2.39351,12,0,16,28,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,21,4.1,0.61677,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"357603",2020-03-05 07:02:00,2.29087,12,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,21,4.1,0.61551,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"357604",2020-03-05 07:03:00,2.24901,13,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,21,4.2,0.61488,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"357605",2020-03-05 07:04:00,2.1385,13,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,21,4,0.61677,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"357606",2020-03-05 07:05:00,2.2242,15,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,21,4.1,0.61677,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"357607",2020-03-05 07:06:00,2.31333,15,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,21,4.1,0.60291,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"357608",2020-03-05 07:07:00,2.29349,15,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,21,4.1,0.59283,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357609",2020-03-05 07:08:00,2.18039,16,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,21,4.1,0.59283,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357610",2020-03-05 07:09:00,2.2764,16,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,21,4,0.58716,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357611",2020-03-05 07:10:00,2.23873,16,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,21,4,0.59535,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357612",2020-03-05 07:11:00,2.26262,17,0,16,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,21,3.9,0.58968,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357613",2020-03-05 07:12:00,2.51608,17,0,16,10,23,22,28,16,28,0,0,20,22.5,22,21.5,21,21.5,21,3.9,0.5859,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"357614",2020-03-05 07:13:00,2.35393,17,0,16,10,23,22,28,16,28,0,0,20,22.5,22,21.5,21,21.5,21,3.9,0.59724,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"357615",2020-03-05 07:14:00,2.25068,16,0,16,10,23,22,28,16,28,0,0,20,22.5,22,21.5,21,21.5,21,3.9,0.59724,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"357616",2020-03-05 07:15:00,2.13937,16,0,16,10,23,22,28,16,28,0,0,20,22.5,22,21.5,21,21.5,21,3.9,0.5859,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"357617",2020-03-05 07:16:00,2.19507,16,0,16,10,23,22,28,16,28,0,0,20,22.5,22,21.5,21,21.5,21,4,0.59409,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"357618",2020-03-05 07:17:00,2.12692,15,0,16,10,23,22,28,16,28,0,0,20,22.5,22,21.5,21,21.5,21,4.1,0.59724,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"357619",2020-03-05 07:18:00,2.09454,15,0,16,10,23,22,28,16,28,0,0,20,22.5,22,21.5,21,21.5,21,4.2,0.59094,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"357620",2020-03-05 07:19:00,2.20001,16,0,16,10,23,22,28,16,28,0,0,20,22.5,22,21.5,21,21.5,21,4.3,0.59157,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"357621",2020-03-05 07:20:00,1.99432,16,0,16,10,23,22,28,16,28,0,0,20,22.5,22,21.5,21,21.5,21,4.3,0.58464,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,0
"357622",2020-03-05 07:21:00,2.26194,17,0,16,10,23,22,28,16,28,0,0,20,22.5,22,21.5,21,21.5,21,4.4,0.57897,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,0
"357623",2020-03-05 07:22:00,2.34327,17,0,16,10,23,22,28,16,28,0,0,20,22.5,22,21.5,21,21.5,21,4.4,0.57897,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,0
"357624",2020-03-05 07:23:00,2.25731,17,0,16,10,23,22,28,16,28,0,0,20,22.5,22,21.5,21,21.5,21,4.4,0.57519,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,0
"357625",2020-03-05 07:24:00,2.35238,16,0,16,10,23,22,28,16,28,0,0,20,22.5,22,21.5,21,21.5,21,4.4,0.57393,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,0
"357626",2020-03-05 07:25:00,2.30801,16,0,16,10,23,22,28,16,28,0,0,20,22.5,22,21.5,21,21.5,21,4.3,0.57204,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,0
"357627",2020-03-05 07:26:00,2.25851,18,0,16,10,23,22,28,16,28,0,0,20,22.5,22,21.5,21,21.5,21,4.3,0.56574,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,0
"357628",2020-03-05 07:27:00,2.3417,18,0,16,28,23,22,28,16,28,0,0,20,22.5,22,21.5,21,21.5,21,4.3,0.58401,0,1,1,0,1,0,1,0,1,1,1,1,0,1,0,1,0,0,0,0,0
"357629",2020-03-05 07:28:00,2.19775,19,0,16,28,23,22,28,16,28,0,0,20,22.5,22,21.5,21,21.5,21,4.2,0.57015,0,1,1,0,1,0,1,0,1,1,1,1,0,1,0,1,0,0,0,0,0
"357630",2020-03-05 07:29:00,1.85338,20,0,16,28,23,22,28,16,28,0,0,20,22.5,22,21.5,21,21.5,21,4.2,0.55629,0,1,1,0,1,0,1,0,1,1,1,1,0,1,0,1,0,0,0,0,0
"357631",2020-03-05 07:30:00,1.84711,22,0,16,28,23,22,28,16,28,0,0,20,22.5,22,21.5,21,21.5,21,4.2,0.56259,0,1,1,0,1,0,1,0,1,1,1,1,0,1,0,1,0,0,0,0,0
"357632",2020-03-05 07:31:00,1.8219,22,0,16,10,23,22,28,16,28,0,0,20,22.5,22,21.5,21,21.5,21,4.2,0.54747,0,1,1,0,1,0,1,0,1,1,1,1,0,1,0,1,0,0,0,0,0
"357633",2020-03-05 07:32:00,1.97878,25,0,16,10,23,22,28,16,28,0,0,20,22.5,22,21.5,21,21.5,21,4.1,0.55944,0,1,1,0,1,0,1,0,1,1,1,1,0,1,0,1,0,0,0,0,0
"357634",2020-03-05 07:33:00,1.81137,27,0,16,10,23,22,28,16,28,0,0,20,22.5,22,21.5,21,21.5,21,4.1,0.54747,0,1,1,0,1,0,1,0,1,1,1,1,0,1,0,1,0,0,0,0,0
"357635",2020-03-05 07:34:00,1.67623,28,0,16,10,23,22,28,16,28,0,0,20,22.5,22,21.5,21,21.5,21,4.1,0.52857,0,1,1,0,1,0,1,0,1,1,1,1,0,1,0,1,0,0,0,0,0
"357636",2020-03-05 07:35:00,2.03627,32,0,16,10,23,22,28,16,28,0,0,20,22.5,22,21.5,21,21.5,21,4.1,0.51534,0,1,1,0,1,0,1,0,1,1,1,1,0,1,0,1,0,0,0,0,0
"357637",2020-03-05 07:36:00,1.85785,34,0,16,10,23,22,28,16,28,0,0,20,22.5,22,21.5,21,21.5,21,4.1,0.50337,0,1,1,0,1,0,1,0,1,1,1,1,0,1,0,1,0,0,0,0,0
"357638",2020-03-05 07:37:00,1.85051,35,0,16,10,23,22,28,16,28,0,0,20,22.5,22,21.5,21,21.5,21,4.2,0.66654,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,0
"357639",2020-03-05 07:38:00,1.89939,36,0,16,10,23,22,28,16,28,0,0,20,22.5,22,21.5,21,21.5,21,4.2,0.71631,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,0
"357640",2020-03-05 07:39:00,1.85461,37,0,16,10,23,22,28,16,28,0,0,20,22.5,22,21.5,21,21.5,21,4.3,0.66024,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,0
"357641",2020-03-05 07:40:00,1.85375,36,0,16,10,23,22,28,16,28,0,0,20,22.5,22,21.5,21,21.5,21,4.4,0.59031,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"357642",2020-03-05 07:41:00,2.08393,35,0,16,10,23,22,28,16,28,0,0,20,22.5,22,21.5,21.5,21.5,21,4.4,0.58149,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"357643",2020-03-05 07:42:00,2.03119,36,0,16,10,23,22,28,16,28,0,0,20,22.5,22,21.5,21.5,21.5,21,4.5,0.48447,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357644",2020-03-05 07:43:00,1.82111,36,0,16,10,23,22,28,16,28,0,0,20,22.5,22,21.5,21.5,21.5,21,4.6,0.48951,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357645",2020-03-05 07:44:00,1.77956,34,0,16,10,23,22,28,16,28,0,0,20,22.5,22,21.5,21.5,21.5,21,4.6,0.48573,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357646",2020-03-05 07:45:00,1.79284,35,0,16,10,23,22,28,16,28,0,0,20,22.5,22,21.5,21.5,21.5,21,4.6,0.48951,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357647",2020-03-05 07:46:00,1.75993,34,0,16,10,23,22,28,16,28,0,0,20,22.5,22,21.5,21.5,21.5,21,4.6,0.48699,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357648",2020-03-05 07:47:00,1.82595,33,0,16,10,23,22,28,16,28,0,0,20,22.5,22,21.5,21.5,21.5,21,4.6,0.49077,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357649",2020-03-05 07:48:00,1.92801,34,0,16,10,23,22,28,16,28,0,0,20,22.5,22,21.5,21.5,21.5,21,4.5,0.49077,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357650",2020-03-05 07:49:00,2.01249,33,0,16,10,23,22,28,16,28,0,0,20,22.5,22,21.5,21.5,21.5,21,4.5,0.49077,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357651",2020-03-05 07:50:00,2.09056,33,0,16,10,23,22,28,16,28,0,0,20,22.5,22,21.5,21.5,21.5,21,4.4,0.4851,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"357652",2020-03-05 07:51:00,2.36387,34,0,16,10,23,22,28,16,28,0,0,20,22.5,22,21.5,21.5,21.5,21,4.4,0.47124,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"357653",2020-03-05 07:52:00,2.36621,34,0,16,10,23,22,28,16,28,0,0,20,22.5,22,21.5,21.5,21.5,21,4.4,0.46557,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"357654",2020-03-05 07:53:00,2.40369,34,0,16,10,23,22,28,16,28,0,0,20,22.5,22,21.5,21.5,21.5,21,4.4,0.46494,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"357655",2020-03-05 07:54:00,2.33888,35,0,16,10,23,22,28,16,28,0,0,20,22.5,22,21.5,21.5,21.5,21,4.4,0.45297,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"357656",2020-03-05 07:55:00,2.07129,36,0,16,10,23,22,28,16,28,0,0,20,22.5,22,21.5,21.5,21.5,21,4.3,0.45234,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"357657",2020-03-05 07:56:00,2.33969,39,0,16,10,23,22,28,16,28,0,0,20,22.5,22,21.5,21.5,21.5,21,4.3,0.43974,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"357658",2020-03-05 07:57:00,2.25609,40,0,16,28,23,22,28,16,28,0,0,20,22.5,22,21.5,21.5,21.5,21,4.2,0.44604,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"357659",2020-03-05 07:58:00,1.89715,42,0,16,28,23,22,28,16,28,0,0,20,22.5,22,21.5,21.5,21.5,21,4.2,0.4284,0,1,1,0,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"357660",2020-03-05 07:59:00,1.93501,43,0,16,28,23,22,28,16,28,0,0,20,22.5,22,21.5,21.5,21.5,21,4.2,0.41643,0,1,1,0,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"357661",2020-03-05 08:00:00,1.8293,45,0,16,28,23,22,28,16,28,0,0,20,22.5,22,21.5,21.5,21.5,21,4.2,0.45171,0,1,1,0,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"357662",2020-03-05 08:01:00,2.0596,45,0,16,10,23,22,28,16,28,0,0,20,22.5,22,21.5,21.5,21.5,21,4.2,0.44604,0,1,1,0,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"357663",2020-03-05 08:02:00,1.70793,47,0,16,10,23,22,28,16,28,0,0,20,22.5,22,21.5,21.5,21.5,21,4.2,0.43407,0,1,1,0,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"357664",2020-03-05 08:03:00,1.85437,47,0,16,10,23,22,28,16,28,0,0,20,22.5,22,21.5,21.5,21.5,21,4.2,0.45675,0,1,1,0,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"357665",2020-03-05 08:04:00,1.68552,48,0,16,10,23,22,28,16,28,0,0,20,22.5,22,21.5,21.5,22,21.5,4.2,0.46431,0,1,1,0,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"357666",2020-03-05 08:05:00,1.86776,48,0,16,10,23,22,28,16,28,0,0,20,22.5,22,21.5,21.5,22,21.5,4.1,0.45612,0,1,1,0,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"357667",2020-03-05 08:06:00,1.93843,46,0,16,10,23,22,28,16,28,0,0,20,22.5,22,21.5,21.5,22,21.5,4.1,0.4599,0,1,1,0,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,0,0
"357668",2020-03-05 08:07:00,1.98057,46,0,16,10,23,22,28,16,28,0,0,20,22.5,22,21.5,21.5,22,21.5,4.1,0.46494,0,0,1,0,1,0,1,0,0,0,1,1,0,1,1,1,1,0,0,0,0
"357669",2020-03-05 08:08:00,1.90926,45,0,16,10,23,22,28,16,28,0,0,20,22.5,22,21.5,21.5,22,21.5,4.1,0.46494,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"357670",2020-03-05 08:09:00,2.12062,46,0,16,10,23,22,28,16,28,0,0,20,22.5,22,21.5,21.5,22,21.5,4.1,0.46557,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"357671",2020-03-05 08:10:00,1.92179,48,0,16,10,23,22,28,16,28,0,0,20,22.5,22,21.5,21.5,22,21.5,4.1,0.45612,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357672",2020-03-05 08:11:00,1.86714,48,0,16,10,23,22,28,16,28,0,0,20,22.5,22,21.5,21.5,22,21.5,4.1,0.45297,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357673",2020-03-05 08:12:00,1.93868,48,0,16,10,23,22,28,16,28,0,0,20,22.5,22,21.5,21.5,22,21.5,4.1,0.44604,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
