"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"357674",2020-03-05 08:13:00,2.09182,52,0,16,10,23,22,28,16,28,0,0,20,22.5,22,21.5,21.5,22,21.5,4.2,0.43596,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357675",2020-03-05 08:14:00,1.96396,53,0,16,10,23,22,28,16,28,0,0,20,22.5,22,21.5,21.5,22,21.5,4.2,0.42084,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357676",2020-03-05 08:15:00,2.0873,55,0,16,10,23,22,28,16,28,0,0,20,22.5,22,21.5,21.5,22,21.5,4.2,0.41454,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357677",2020-03-05 08:16:00,1.93952,56,0,16,10,23,22,28,16,28,0,0,20,22.5,22,21.5,21.5,22,21.5,4.2,0.40824,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357678",2020-03-05 08:17:00,1.88922,56,0,16,10,23,22,28,16,28,0,0,20,23,22,21.5,21.5,22,21.5,4.2,0.40257,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357679",2020-03-05 08:18:00,1.9953,56,0,16,10,23,22,28,16,28,0,0,20,23,22,21.5,21.5,22,21.5,4.2,0.3969,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357680",2020-03-05 08:19:00,2.07126,56,0,16,10,23,22,28,16,28,0,0,20,23,22,21.5,21.5,22,21.5,4.2,0.38934,0,0,1,1,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"357681",2020-03-05 08:20:00,2.1898,59,0,16,10,23,22,28,16,28,0,0,20,23,22,21.5,21.5,22,21.5,4.1,0.378,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"357682",2020-03-05 08:21:00,2.20507,60,0,16,10,23,22,28,16,28,0,0,20,23,22,21.5,21.5,22,21.5,4.2,0.33957,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"357683",2020-03-05 08:22:00,2.14402,62,0,16,10,23,22,28,16,28,0,0,20,23,22,21.5,21.5,22,21.5,4.2,0.33957,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"357684",2020-03-05 08:23:00,2.17559,64,0,16,10,23,22,28,16,28,0,0,20,23,22,21.5,21.5,22,21.5,4.2,0.32382,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"357685",2020-03-05 08:24:00,2.15836,64,0,16,10,23,22,16,16,28,0,0,20,23,22,21.5,21.5,22,21.5,4.2,0.32319,0,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"357686",2020-03-05 08:25:00,2.28638,64,0,16,10,23,22,16,16,28,0,0,20,23,22,21.5,21.5,22,21.5,4.2,0.32004,0,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"357687",2020-03-05 08:26:00,2.15512,64,0,16,10,23,22,16,16,28,0,0,20,23,22,21.5,21.5,22,21.5,4.2,0.34776,0,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"357688",2020-03-05 08:27:00,2.13035,64,0,16,10,23,22,16,16,28,0,0,20,23,22,21.5,21.5,22,21.5,4.2,0.35028,0,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"357689",2020-03-05 08:28:00,2.08967,64,0,16,28,23,22,16,16,28,0,0,20,23,22,21.5,21.5,22,21.5,4.3,0.35217,0,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"357690",2020-03-05 08:29:00,1.76956,66,0,16,28,23,22,16,16,28,0,0,20,23,22,21.5,21.5,22,21.5,4.3,0.34524,0,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"357691",2020-03-05 08:30:00,2.03338,69,0,16,10,23,22,16,16,28,0,0,20,23,22,21.5,21.5,22,21.5,4.3,0.32697,0,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"357692",2020-03-05 08:31:00,1.76546,72,0,16,10,23,22,16,16,28,0,0,20,23,22,21.5,21.5,22,21.5,4.3,0.31374,0,1,1,1,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"357693",2020-03-05 08:32:00,1.55478,75,0,16,10,23,22,28,16,28,0,0,20,23,22,21.5,21.5,22,21.5,4.3,0.30807,0,1,1,1,1,0,1,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"357694",2020-03-05 08:33:00,1.84531,77,0,16,10,23,22,28,16,28,0,0,20,23,22,21.5,21.5,22,21.5,4.3,0.30051,0,1,1,1,1,0,1,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"357695",2020-03-05 08:34:00,1.93744,80,0,16,10,23,22,28,16,28,0,0,20,23,22,21.5,21.5,22,21.5,4.3,0.2709,0,1,1,1,1,0,1,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"357696",2020-03-05 08:35:00,1.63096,82,0,16,10,23,22,28,16,28,0,0,20,23,22,21.5,21.5,22,21.5,4.3,0.26901,0,1,1,1,1,0,1,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"357697",2020-03-05 08:36:00,2.40741,84,0,16,10,23,22,28,16,28,0,0,20,23,22,21.5,21.5,22,21.5,4.2,0.24507,0,1,1,1,1,0,1,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"357698",2020-03-05 08:37:00,2.23328,86,0,16,10,23,22,28,16,28,0,0,20,23,22,21.5,21.5,22,21.5,4.2,0.23814,0,1,1,1,1,0,1,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"357699",2020-03-05 08:38:00,2.16808,87,0,16,10,23,22,28,16,28,5.62555555555556,0,20,23,22,21.5,21.5,22,21.5,4.2,0.35091,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"357700",2020-03-05 08:39:00,2.09494,86,0,16,10,23,22,28,16,28,6.45833333333333,0,20,23,22,21.5,21.5,22,21.5,4.2,0.36981,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"357701",2020-03-05 08:40:00,1.74457,86,0,16,10,23,22,28,16,28,6.44901639344262,0,20,23,22,21.5,21.5,22,21.5,4.2,0.35847,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"357702",2020-03-05 08:41:00,1.74545,84,0,16,10,23,22,28,16,28,6.43426229508197,0,20,23,22,21.5,21.5,22,21.5,4.2,0.36792,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"357703",2020-03-05 08:42:00,1.73185,85,0,16,10,23,22,28,16,28,6.43233333333333,0,20,23,22,21.5,21.5,22,21.5,4.2,0.38997,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"357704",2020-03-05 08:43:00,1.83388,85,0,16,10,23,22,28,16,28,6.41377049180328,0,20,23,22,21.5,21.5,22,21.5,4.2,0.36666,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"357705",2020-03-05 08:44:00,1.53848,87,0,16,10,23,22,28,16,28,6.39966666666667,0,20,23,22,21.5,21.5,22,21.5,4.2,0.36477,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"357706",2020-03-05 08:45:00,1.93447,91,0,16,10,23,22,28,16,28,6.40868852459016,0,20,23,22,21.5,21.5,22,21.5,4.3,0.45927,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"357707",2020-03-05 08:46:00,1.51884,92,0,16,10,23,22,28,16,28,6.3995,0,20,23,22,21.5,21.5,22,21.5,4.3,0.3087,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"357708",2020-03-05 08:47:00,1.94775,95,0,16,10,23,22,28,16,28,6.40409836065574,0,20,23,22,21.5,21.5,22,21.5,4.3,0.30807,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"357709",2020-03-05 08:48:00,1.92046,96,0,16,10,23,22,28,16,28,6.40590163934426,0,20,23,22,21.5,21.5,22,21.5,4.3,0.27594,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"357710",2020-03-05 08:49:00,2.31791,98,0,16,10,23,22,28,16,28,6.38783333333333,0,20,23,22,21.5,21.5,22,21.5,4.4,0.26334,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,0
"357711",2020-03-05 08:50:00,2.09733,100,0,16,10,23,22,28,16,28,2.51196721311475,0,20,23,22,21.5,21.5,22,21.5,4.4,0.14364,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,0
"357712",2020-03-05 08:51:00,2.1004,103,0,16,10,23,22,28,16,28,0,0,20,23,22,21.5,21.5,22,21.5,4.5,0.15687,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,0
"357713",2020-03-05 08:52:00,2.10526,102,0,16,10,23,22,28,16,28,0,0,20,23,22,21.5,21.5,22,21.5,4.5,0.13167,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,0
"357714",2020-03-05 08:53:00,2.12904,103,0,16,10,23,22,28,16,28,0,0,20,23,22,21.5,21.5,22,21.5,4.6,0.14301,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,0
"357715",2020-03-05 08:54:00,2.26545,101,0,16,10,23,22,28,16,28,0,0,20,23,22,21.5,21.5,22,21.5,4.6,0.13797,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,0
"357716",2020-03-05 08:55:00,2.132,100,0,16,10,23,22,28,16,28,0,0,20,23,22,21.5,21.5,22,21.5,4.7,0.14364,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,0
"357717",2020-03-05 08:56:00,2.2388,101,0,16,10,23,22,28,16,28,0,0,20,23,22,21.5,21.5,22,21.5,4.7,0.14364,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,0
"357718",2020-03-05 08:57:00,1.85698,104,0,16,10,23,22,28,16,28,0,0,20,23,22,21.5,21.5,22,21.5,4.8,0.12537,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,0
"357719",2020-03-05 08:58:00,1.65602,107,0,16,10,23,22,28,16,28,0,0,20,23,22,21.5,21.5,22,21.5,4.7,0.11151,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,0
"357720",2020-03-05 08:59:00,1.6042,111,0,16,10,23,22,28,16,28,0,0,20,23,22,21.5,21.5,22,21.5,4.7,0.08694,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,0
"357721",2020-03-05 09:00:00,1.56938,112,0,16,10,23,22,28,16,28,0,0,20,23,22,21.5,21.5,22,21.5,4.8,0.09891,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,0
"357722",2020-03-05 09:01:00,1.51091,112,0,16,10,23,22,28,16,28,0,0,20,23,22,21.5,21.5,22,21.5,4.8,0.34587,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"357723",2020-03-05 09:02:00,1.5314,111,0,22,10,22,22,22,22,22,0,0,20,23,22,21.5,21.5,22,21.5,4.8,0.37611,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"357724",2020-03-05 09:03:00,1.54807,111,0,16,10,23,22,28,16,28,0,0,20,23,22,21.5,21.5,22,21.5,5.1,0.28287,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"357725",2020-03-05 09:04:00,1.48689,109,0,16,10,23,22,28,16,28,0,0,20,23,22,21.5,21.5,22,21.5,4.9,0.21987,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"357726",2020-03-05 09:05:00,1.47424,108,0,16,10,23,22,28,16,28,0,0,20,23,22,21.5,21.5,22,21.5,5,0.23751,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"357727",2020-03-05 09:06:00,1.48627,106,0,16,10,23,22,28,16,28,0,0,20,23,22,21.5,21.5,22,21.5,5.1,0.14427,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"357728",2020-03-05 09:07:00,1.88483,104,0,16,10,23,22,28,16,28,0,0,20,23,22,21.5,21.5,22,21.5,5,0.15183,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"357729",2020-03-05 09:08:00,2.49831,101,0,16,10,23,22,28,16,28,0,0,20,23,22,21.5,21.5,22,21.5,5.1,0.16758,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"357730",2020-03-05 09:09:00,2.38615,100,0,16,10,23,22,28,16,28,0,0,20,23,22,21.5,21.5,22,21.5,5.1,0.17514,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"357731",2020-03-05 09:10:00,3.86812,99,0,16,10,23,22,28,16,28,0,0,20,23,22,21.5,21.5,22,21.5,5,0.1701,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"357732",2020-03-05 09:11:00,4.44557,100,0,16,10,23,22,28,16,28,0,0,20,23,22,21.5,21.5,22,21.5,5,0.16821,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"357733",2020-03-05 09:12:00,4.72549,105,0,16,10,23,22,28,16,28,0,0,20,23,22,22,21.5,22,21.5,4.8,0.13734,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357734",2020-03-05 09:13:00,4.75747,107,0,16,10,23,22,28,16,28,0,0,20,23,22,22,21.5,22,21.5,4.8,0.11907,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357735",2020-03-05 09:14:00,5.07082,104,0,16,10,23,22,28,16,28,0,0,20,23,22,22,21.5,22,21.5,4.8,0.21105,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357736",2020-03-05 09:15:00,4.99601,102,0,16,10,23,22,28,16,28,0,0,20,23,22,22,21.5,22,21.5,5,0.14805,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357737",2020-03-05 09:16:00,3.79,103,0,16,10,23,22,28,16,28,0,0,20,23,22,22,21.5,22,21.5,5,0.20853,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357738",2020-03-05 09:17:00,3.87006,108,0,16,10,23,22,28,16,28,0,0,20,23,22,22,21.5,22,21.5,4.7,0.12222,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357739",2020-03-05 09:18:00,2.98117,110,0,16,10,23,22,28,16,28,0,0,20,23,22,22,21.5,22,21.5,4.7,0.18144,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357740",2020-03-05 09:19:00,2.37669,115,0,16,10,23,22,28,16,28,0,0,20,23,22,22,21.5,22,21.5,4.6,0.0693,0,0,0,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"357741",2020-03-05 09:20:00,2.12147,125,0,16,10,23,22,28,16,28,0,0,20,23,22,22,21.5,22,21.5,5,0.02646,0,0,0,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"357742",2020-03-05 09:21:00,2.07369,134,0,16,10,23,22,28,16,28,0,0,20,23,22,22,21.5,22,21.5,5.3,-0.0189,0,0,0,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"357743",2020-03-05 09:22:00,2.1252,146,0,16,10,23,22,28,16,28,0,0,20,23,22,22,21.5,22,21.5,5.2,-0.05796,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"357744",2020-03-05 09:23:00,2.27443,150,0,16,10,23,22,16,16,28,0,0,20,23,22,22,21.5,22,21.5,5.3,-0.09513,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"357745",2020-03-05 09:24:00,1.86798,149,0,16,10,23,22,16,16,28,0,0,20,23,22,22,21.5,22,21.5,5.6,-0.09513,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"357746",2020-03-05 09:25:00,1.83975,144,0,16,10,23,22,16,16,28,0,0,20,23,22,22,21.5,22,21.5,5.8,-0.05103,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"357747",2020-03-05 09:26:00,1.77038,135,0,16,10,23,22,16,16,28,0,0,20,23,22,22,21.5,22,21.5,5.9,0.01701,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"357748",2020-03-05 09:27:00,1.73494,124,0,16,10,23,22,16,16,28,0,0,20,23,22,22,21.5,22,21.5,6,0.04914,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"357749",2020-03-05 09:28:00,1.62143,115,0,16,10,23,22,16,16,28,0,0,20,23,22,22,21.5,22,21.5,6.2,0.08946,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"357750",2020-03-05 09:29:00,1.97279,108,0,16,10,23,22,16,16,28,0,0,20,23,22,22,21.5,22,21.5,6.3,0.12789,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"357751",2020-03-05 09:30:00,1.92762,102,0,16,10,23,22,16,16,28,0,0,20,23,22,22,21.5,22,21.5,6.4,0.14364,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"357752",2020-03-05 09:31:00,1.55386,96,0,16,10,23,22,16,16,28,0,0,20,23,22,22,21.5,22,21.5,6.2,0.13797,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"357753",2020-03-05 09:32:00,1.52414,97,0,16,10,23,22,16,16,28,0,0,20,23,22,22,21.5,22,21.5,6.2,0.16254,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"357754",2020-03-05 09:33:00,1.56781,100,0,16,10,23,22,28,16,28,0,0,20,23,22,22,21.5,22,21.5,5.9,0.15057,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"357755",2020-03-05 09:34:00,1.52234,100,0,16,10,23,22,28,16,28,0,0,20,23,22,22,21.5,22,21.5,6,0.1512,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"357756",2020-03-05 09:35:00,1.65579,102,0,16,10,23,22,28,16,28,0,0,20,23,22,22,21.5,22,21.5,6,0.1449,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"357757",2020-03-05 09:36:00,1.8407,101,0,16,10,23,22,28,16,28,0,0,20,23,22,22,21.5,22,21.5,5.9,0.15624,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"357758",2020-03-05 09:37:00,1.68892,98,0,16,10,23,22,28,16,28,0,0,20,23,22,22,21.5,22,21.5,6,0.16254,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"357759",2020-03-05 09:38:00,1.67168,93,0,16,10,23,22,28,16,28,0,0,20,23,22,22,21.5,22,21.5,6.2,0.16254,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"357760",2020-03-05 09:39:00,1.95334,91,0,16,10,23,22,28,16,28,0,0,20,23,22,22,21.5,22,21.5,6.1,0.17766,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357761",2020-03-05 09:40:00,1.72923,92,0,16,10,23,22,28,16,28,0,0,20,23,22,22,21.5,22,21.5,6,0.2079,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357762",2020-03-05 09:41:00,1.88273,91,0,16,10,23,22,28,16,28,0,0,20,23,22,22,21.5,22,21.5,6,0.1827,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357763",2020-03-05 09:42:00,1.70947,90,0,16,10,23,22,28,16,28,0,0,20,23,22,22,21.5,22,21.5,6,0.18207,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357764",2020-03-05 09:43:00,1.60701,92,0,16,10,23,22,28,16,28,0,0,20,23,22,22,21.5,22,21.5,6.1,0.17955,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357765",2020-03-05 09:44:00,1.88905,93,0,16,10,23,22,28,16,28,0,0,20,23,22,22,21.5,22,21.5,5.8,0.17577,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357766",2020-03-05 09:45:00,1.82606,93,0,16,10,23,22,28,16,28,0,0,20,23,22,22,21.5,22,21.5,5.5,0.17514,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357767",2020-03-05 09:46:00,1.85153,94,0,16,10,23,22,28,16,28,0,0,20,23,22,22,21.5,22,21.5,5.6,0.1638,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357768",2020-03-05 09:47:00,1.8491,96,0,16,10,23,22,28,16,28,0,0,20,23,22,22,21.5,22,21.5,5.7,0.13167,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357769",2020-03-05 09:48:00,1.86115,99,0,16,10,23,22,28,16,28,0,0,20,23,22,22,21.5,22,21.5,5.6,0.12537,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"357770",2020-03-05 09:49:00,1.95707,102,0,16,10,23,22,28,16,28,0,0,20,23,22,22,21.5,22,21.5,5.5,0.16254,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"357771",2020-03-05 09:50:00,2.1198,102,0,16,10,23,22,28,16,28,0,0,20,23,22,22,21.5,22,21.5,5.2,0.12474,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"357772",2020-03-05 09:51:00,2.04038,96,0,16,10,23,22,28,16,28,0,0,20,23,22,22,21.5,22,21.5,5.2,0.14364,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"357773",2020-03-05 09:52:00,2.08043,93,0,16,10,23,22,28,16,28,0,0,20,23,22,22,21.5,22,21.5,5.2,0.18144,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"357774",2020-03-05 09:53:00,2.08666,84,0,16,10,23,22,28,16,28,0,0,20,23,22,22,21.5,22,21.5,5.4,0.22617,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"357775",2020-03-05 09:54:00,2.04664,74,0,16,10,23,22,28,16,28,0,0,20,23,22,22,21.5,22,21.5,5.4,0.27594,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"357776",2020-03-05 09:55:00,2.00354,67,0,16,10,23,22,28,16,28,0,0,20,23,22,22,21.5,22,21.5,5.3,0.30807,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"357777",2020-03-05 09:56:00,2.11925,68,0,16,10,23,22,28,16,28,0,0,20,23,22,22,21.5,22,21.5,5.2,0.30051,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"357778",2020-03-05 09:57:00,1.73127,76,0,16,10,23,22,28,16,28,0,0,20,23,22,22,21.5,22,21.5,4.7,0.25137,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"357779",2020-03-05 09:58:00,1.62775,85,0,16,10,23,22,28,16,28,0,0,20,23,22,22,21.5,22,21.5,5,0.20034,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"357780",2020-03-05 09:59:00,1.5642,99,0,16,10,23,22,28,16,28,0,0,20,23,22,22,21.5,22,21.5,5,0.11907,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"357781",2020-03-05 10:00:00,1.50845,113,0,16,10,23,22,28,16,28,0,0,20,23,22,22,21.5,22,21.5,4.8,-0.08946,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"357782",2020-03-05 10:01:00,1.51849,122,0,16,10,23,22,28,16,28,0,0,20,23,22,22,21.5,22,21.5,4.9,-0.13986,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"357783",2020-03-05 10:02:00,1.53404,125,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,21.5,4.8,-0.12096,1,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"357784",2020-03-05 10:03:00,1.56635,121,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,21.5,5,-0.10143,1,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"357785",2020-03-05 10:04:00,1.54497,114,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,21.5,5.2,-0.03213,1,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"357786",2020-03-05 10:05:00,1.50738,107,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,21.5,5.3,-0.0252,1,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"357787",2020-03-05 10:06:00,1.54439,98,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,21.5,5.2,0.2331,1,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"357788",2020-03-05 10:07:00,2.89356,90,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,21.5,5.1,0.33201,1,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"357789",2020-03-05 10:08:00,2.26672,84,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,21.5,4.9,0.2646,1,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"357790",2020-03-05 10:09:00,2.70439,80,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,21.5,5,0.22617,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"357791",2020-03-05 10:10:00,3.66883,84,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,21.5,5.2,0.25074,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"357792",2020-03-05 10:11:00,4.25755,88,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,21.5,5.2,0.11907,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"357793",2020-03-05 10:12:00,4.37505,95,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,21.5,5.1,0.06804,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"357794",2020-03-05 10:13:00,4.44321,100,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,21.5,5.1,0.0252,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"357795",2020-03-05 10:14:00,4.71732,106,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,21.5,5,0.00440999,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"357796",2020-03-05 10:15:00,4.61759,112,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,21.5,5,-0.02016,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"357797",2020-03-05 10:16:00,4.6306,115,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,21.5,5.2,-0.04473,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"357798",2020-03-05 10:17:00,4.66482,120,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,21.5,5.2,-0.07812,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"357799",2020-03-05 10:18:00,4.5507,123,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,21.5,5.1,-0.09513,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"357800",2020-03-05 10:19:00,4.37242,124,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,21.5,5.2,-0.05103,1,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"357801",2020-03-05 10:20:00,4.1374,122,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,21.5,5.2,-0.0882,1,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"357802",2020-03-05 10:21:00,4.2323,116,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,21.5,5.2,-0.05166,1,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"357803",2020-03-05 10:22:00,4.11434,110,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,21.5,5.3,-0.00693,1,0,0,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"357804",2020-03-05 10:23:00,3.87555,103,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,21.5,5.4,0.01764,1,0,0,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"357805",2020-03-05 10:24:00,3.51159,100,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,21.5,5.2,0.04221,1,0,0,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"357806",2020-03-05 10:25:00,3.48297,96,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,21.5,4.9,0.05607,1,0,0,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"357807",2020-03-05 10:26:00,3.37357,94,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,21.5,4.9,0.08127,1,0,0,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"357808",2020-03-05 10:27:00,3.56022,87,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,21.5,5.3,0.11277,1,0,0,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"357809",2020-03-05 10:28:00,3.45272,81,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,21.5,5.6,0.14427,1,0,0,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"357810",2020-03-05 10:29:00,3.55975,75,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,21.5,5.6,0.16947,1,0,0,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"357811",2020-03-05 10:30:00,3.7184,72,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,21.5,5.5,0.19404,1,0,0,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"357812",2020-03-05 10:31:00,3.64368,69,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,21.5,5.5,0.20097,1,0,0,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"357813",2020-03-05 10:32:00,3.97987,67,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,22,5.5,0.21231,1,0,0,0,1,0,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"357814",2020-03-05 10:33:00,4.05092,66,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,22,5.5,0.20727,1,0,0,0,1,0,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"357815",2020-03-05 10:34:00,3.97328,69,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,22,5.1,0.23184,1,0,0,0,1,0,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"357816",2020-03-05 10:35:00,3.77186,75,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,22,5,0.16758,1,0,0,0,0,0,0,1,0,1,1,1,1,0,0,0,0,1,1,1,1
"357817",2020-03-05 10:36:00,3.6721,79,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,22,5.2,0.1386,1,0,0,0,0,0,0,1,0,1,1,1,1,0,0,0,0,1,1,1,1
"357818",2020-03-05 10:37:00,3.59517,79,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,22,5.2,0.13923,1,0,0,0,0,0,0,1,0,1,1,1,1,0,0,0,0,1,1,1,1
"357819",2020-03-05 10:38:00,3.56806,77,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,22,5.3,0.14679,1,0,0,0,0,0,0,1,0,1,1,1,1,0,0,0,0,1,1,1,1
"357820",2020-03-05 10:39:00,3.40589,75,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,22,5.2,0.16065,1,0,0,1,0,0,0,1,0,1,1,1,1,0,1,0,0,1,1,1,1
"357821",2020-03-05 10:40:00,3.4355,75,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,22,5.1,0.1575,1,0,0,1,0,0,0,1,0,1,1,1,1,0,1,0,0,1,1,1,1
"357822",2020-03-05 10:41:00,3.35527,75,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,22,5,0.17451,1,0,0,1,0,0,0,1,0,1,1,1,1,0,1,0,0,1,1,1,1
"357823",2020-03-05 10:42:00,3.31568,73,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,22,4.9,0.1701,0,0,0,1,0,0,0,1,0,1,1,1,1,0,1,0,0,1,1,1,1
"357824",2020-03-05 10:43:00,3.05092,73,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,22,5,0.15813,0,0,0,1,0,0,0,1,0,1,1,1,1,0,1,0,0,1,1,1,1
"357825",2020-03-05 10:44:00,3.40182,78,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,22,5,0.1386,0,0,0,1,0,0,0,1,0,1,1,1,1,0,1,0,0,1,1,1,1
"357826",2020-03-05 10:45:00,3.05367,80,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,22,5.1,0.13104,0,0,0,1,0,0,0,1,0,1,1,1,1,0,1,0,0,1,1,1,1
"357827",2020-03-05 10:46:00,3.16292,79,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,22,5,0.11907,0,0,0,1,0,0,0,1,0,1,1,1,1,0,1,0,0,1,1,1,1
"357828",2020-03-05 10:47:00,3.34847,79,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,22,5.2,0.126,0,0,0,1,0,0,0,1,0,1,1,1,1,0,1,0,0,1,1,1,1
"357829",2020-03-05 10:48:00,3.40994,79,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,22,5.2,0.14994,0,0,0,1,0,0,0,1,0,1,1,1,1,0,1,0,0,1,1,1,1
"357830",2020-03-05 10:49:00,3.95208,74,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,22,5.1,0.25515,0,0,0,0,0,0,0,1,0,0,1,1,1,0,1,0,0,1,1,1,1
"357831",2020-03-05 10:50:00,3.62103,74,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,22,5,0.16254,0,0,0,0,0,0,0,1,0,0,1,1,1,0,1,0,0,1,1,1,1
"357832",2020-03-05 10:51:00,3.58278,76,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,22,4.8,0.14994,0,0,0,0,0,0,0,1,0,0,1,1,1,0,1,0,0,1,1,1,1
"357833",2020-03-05 10:52:00,3.52796,78,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,22,4.7,0.13671,0,0,0,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1,1
"357834",2020-03-05 10:53:00,4.06217,80,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,22,4.9,0.13041,0,0,0,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1,1
"357835",2020-03-05 10:54:00,3.54356,83,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,22,4.8,0.10647,0,0,0,0,0,0,1,1,0,0,1,1,1,0,1,0,1,1,1,1,1
"357836",2020-03-05 10:55:00,3.53053,90,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,22,4.8,0.05985,0,0,0,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"357837",2020-03-05 10:56:00,3.45043,92,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,22,5,0.04284,0,0,0,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"357838",2020-03-05 10:57:00,3.77735,94,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,22,5,0.02772,0,0,0,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"357839",2020-03-05 10:58:00,3.58695,96,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,22,5.1,0.02331,0,0,0,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"357840",2020-03-05 10:59:00,3.51534,99,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,22,5,0.00819,0,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"357841",2020-03-05 11:00:00,3.49378,102,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,22,4.6,-0.00693,0,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"357842",2020-03-05 11:01:00,3.42084,107,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,22,4.7,-0.03024,0,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"357843",2020-03-05 11:02:00,3.41351,109,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,22,4.7,-0.05544,0,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"357844",2020-03-05 11:03:00,3.28466,108,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,22,4.8,-0.04095,0,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"357845",2020-03-05 11:04:00,3.18947,104,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,22,4.9,0.19971,0,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"357846",2020-03-05 11:05:00,3.0483,101,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,22,4.8,-0.02457,0,0,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"357847",2020-03-05 11:06:00,2.9286,100,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,22,4.7,-0.00882,0,0,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"357848",2020-03-05 11:07:00,2.8627,101,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,22,4.6,-0.01386,0,0,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"357849",2020-03-05 11:08:00,2.80933,101,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,22,4.7,-0.01386,0,0,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"357850",2020-03-05 11:09:00,2.85667,104,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,22,4.8,-0.02646,0,0,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"357851",2020-03-05 11:10:00,2.936,107,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,22,4.6,-0.04536,0,0,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"357852",2020-03-05 11:11:00,2.66318,110,0,22,10,22,22,22,22,22,0,0,20,23,22,22,21.5,22,22,4.6,-0.05481,0,0,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"357853",2020-03-05 11:12:00,2.45013,110,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.6,-0.05103,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"357854",2020-03-05 11:13:00,2.57246,107,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.6,-0.03276,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"357855",2020-03-05 11:14:00,2.5791,106,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.4,-0.02016,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"357856",2020-03-05 11:15:00,2.57701,105,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.5,-0.0315,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"357857",2020-03-05 11:16:00,2.66178,104,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.6,-0.0315,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"357858",2020-03-05 11:17:00,2.83684,102,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.5,-0.02016,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"357859",2020-03-05 11:18:00,3.22176,97,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.6,0.0063,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"357860",2020-03-05 11:19:00,2.73994,92,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.6,0.09072,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"357861",2020-03-05 11:20:00,2.82911,87,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.6,0.06804,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"357862",2020-03-05 11:21:00,2.85977,84,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.5,0.08379,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"357863",2020-03-05 11:22:00,2.87255,84,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.6,0.0819,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"357864",2020-03-05 11:23:00,2.74228,85,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.6,0.08694,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"357865",2020-03-05 11:24:00,2.52965,83,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.7,0.09954,1,0,0,0,1,0,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"357866",2020-03-05 11:25:00,2.22968,84,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.6,0.09387,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"357867",2020-03-05 11:26:00,2.59,87,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.5,0.08064,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"357868",2020-03-05 11:27:00,2.58237,87,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.4,0.08127,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"357869",2020-03-05 11:28:00,2.6467,85,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.5,0.16254,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"357870",2020-03-05 11:29:00,2.69731,82,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.5,0.34587,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"357871",2020-03-05 11:30:00,2.84179,79,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.6,0.37548,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"357872",2020-03-05 11:31:00,3.07504,74,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.5,0.27468,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"357873",2020-03-05 11:32:00,3.08762,77,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.5,0.25767,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"357874",2020-03-05 11:33:00,3.18818,82,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.4,0.1134,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"357875",2020-03-05 11:34:00,3.27271,90,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.6,0.09954,1,0,0,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"357876",2020-03-05 11:35:00,3.43108,97,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.5,0.01827,1,0,0,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"357877",2020-03-05 11:36:00,2.90795,102,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.6,0.01197,1,0,0,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"357878",2020-03-05 11:37:00,2.82425,107,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.6,-0.00756,1,0,0,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"357879",2020-03-05 11:38:00,2.74814,110,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.6,-0.03843,1,0,0,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"357880",2020-03-05 11:39:00,2.16718,109,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.6,-0.02583,1,0,0,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"357881",2020-03-05 11:40:00,2.70064,108,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.6,-0.02709,1,0,0,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"357882",2020-03-05 11:41:00,2.53162,112,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.5,-0.03213,0,0,0,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"357883",2020-03-05 11:42:00,2.63319,115,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.6,-0.05733,0,0,0,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"357884",2020-03-05 11:43:00,2.59593,121,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.7,0.34524,0,0,0,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"357885",2020-03-05 11:44:00,3.82201,125,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.7,0.35973,0,0,0,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"357886",2020-03-05 11:45:00,2.99915,123,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.6,1.79298,0,0,0,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"357887",2020-03-05 11:46:00,3.74612,119,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.6,1.8207,0,0,0,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"357888",2020-03-05 11:47:00,4.34843,117,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.6,0.43092,0,0,0,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"357889",2020-03-05 11:48:00,4.3524,118,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.6,0.42777,0,0,0,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"357890",2020-03-05 11:49:00,4.24988,122,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.7,0.43281,0,0,0,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"357891",2020-03-05 11:50:00,4.20234,122,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.6,0.39501,0,0,0,0,0,0,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"357892",2020-03-05 11:51:00,4.5176,118,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.7,0.42777,0,0,0,0,0,0,0,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"357893",2020-03-05 11:52:00,4.24221,113,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.8,0.45927,0,0,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"357894",2020-03-05 11:53:00,4.51891,107,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.7,0.49707,0,0,0,0,0,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"357895",2020-03-05 11:54:00,4.53138,101,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.8,0.54621,0,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"357896",2020-03-05 11:55:00,4.52172,97,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.8,0.57141,0,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"357897",2020-03-05 11:56:00,4.70243,94,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.8,0.58464,0,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"357898",2020-03-05 11:57:00,4.71213,96,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.8,0.67158,0,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"357899",2020-03-05 11:58:00,4.80533,96,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.8,0.60984,0,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"357900",2020-03-05 11:59:00,5.18233,96,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.9,0.59724,0,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"357901",2020-03-05 12:00:00,5.25339,94,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.8,0.60354,0,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"357902",2020-03-05 12:01:00,5.19892,91,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.9,0.72198,0,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"357903",2020-03-05 12:02:00,5.20634,87,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.8,0.75474,0,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"357904",2020-03-05 12:03:00,5.23204,84,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.9,0.82404,0,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"357905",2020-03-05 12:04:00,5.22115,85,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.9,0.79317,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"357906",2020-03-05 12:05:00,4.96207,84,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.9,0.78687,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"357907",2020-03-05 12:06:00,4.85403,88,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.9,0.77931,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"357908",2020-03-05 12:07:00,4.78882,86,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.8,0.79254,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"357909",2020-03-05 12:08:00,4.69251,83,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.8,0.7938,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"357910",2020-03-05 12:09:00,4.88753,89,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.7,0.76167,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"357911",2020-03-05 12:10:00,4.68091,92,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.6,0.75789,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"357912",2020-03-05 12:11:00,4.26384,90,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.7,0.77427,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"357913",2020-03-05 12:12:00,4.10994,92,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.8,0.76797,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"357914",2020-03-05 12:13:00,4.06457,91,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.7,0.78057,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"357915",2020-03-05 12:14:00,3.93653,90,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.8,0.78687,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"357916",2020-03-05 12:15:00,4.17413,86,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.8,0.82278,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"357917",2020-03-05 12:16:00,4.26319,78,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.6,0.88011,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"357918",2020-03-05 12:17:00,4.48091,69,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.7,0.91224,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"357919",2020-03-05 12:18:00,4.2396,69,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.8,0.89397,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"357920",2020-03-05 12:19:00,4.32508,72,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.7,0.89082,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"357921",2020-03-05 12:20:00,4.51745,75,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.7,0.87948,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"357922",2020-03-05 12:21:00,4.43867,78,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,21.5,22,22,4.7,0.83853,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"357923",2020-03-05 12:22:00,4.45284,78,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,22,22,22,4.8,0.83979,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"357924",2020-03-05 12:23:00,4.8024,75,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,22,22,22,4.7,0.8568,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1,1,1,1
"357925",2020-03-05 12:24:00,4.83276,76,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,22,22,22,4.6,0.87507,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"357926",2020-03-05 12:25:00,4.64858,75,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,22,22,22,4.7,0.87444,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"357927",2020-03-05 12:26:00,4.30727,73,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,22,22,22,4.6,0.91161,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"357928",2020-03-05 12:27:00,3.77505,77,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,22,22,22,4.6,0.98847,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"357929",2020-03-05 12:28:00,3.83021,79,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,22,22,22,4.6,0.8568,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"357930",2020-03-05 12:29:00,3.89098,78,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,22,22,22,4.6,0.98217,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"357931",2020-03-05 12:30:00,4.36308,76,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,22,22,22,4.7,0.91602,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"357932",2020-03-05 12:31:00,4.24183,77,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,22,22,22,4.6,1.00989,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"357933",2020-03-05 12:32:00,4.23953,82,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,22,22,22,4.6,0.85869,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"357934",2020-03-05 12:33:00,4.29987,87,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,22,22,22,4.6,0.82467,1,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"357935",2020-03-05 12:34:00,4.09883,90,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,22,22,22,4.7,0.79947,1,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"357936",2020-03-05 12:35:00,4.23857,95,0,22,10,22,22,22,22,22,0,0,20.5,23,22,22,22,22,22,4.7,0.77301,1,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"357937",2020-03-05 12:36:00,4.23187,95,0,22,10,22,22,22,22,22,0,0,21,23,22,22,22,22,22,4.5,0.79317,1,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"357938",2020-03-05 12:37:00,4.22578,92,0,22,10,22,22,22,22,22,0,0,21,23,22,22,22,22,22,4.7,0.74277,1,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"357939",2020-03-05 12:38:00,4.30028,92,0,22,10,22,22,22,22,22,0,0,21,23,22,22,22,22,22,4.6,0.71064,1,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"357940",2020-03-05 12:39:00,3.6825,92,0,22,10,22,22,22,22,22,0,0,21,23,22,22,22,22,22,4.7,0.08757,1,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"357941",2020-03-05 12:40:00,3.40836,95,0,22,10,22,22,22,22,22,0,0,21,23,22,22,22,22,22,4.6,0.05607,1,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"357942",2020-03-05 12:41:00,3.19427,99,0,22,10,22,22,22,22,22,0,0,21,23,22,22,22,22,22,4.7,0.02772,0,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"357943",2020-03-05 12:42:00,2.46014,100,0,22,10,22,22,22,22,22,0,0,21,23,22,22,22,22,22,4.7,0.02961,0,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"357944",2020-03-05 12:43:00,2.15553,100,0,22,10,22,22,22,22,22,0,0,21,23,22,22,22,22,22,4.8,0.01008,0,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"357945",2020-03-05 12:44:00,2.03938,100,0,22,10,22,22,22,22,22,0,0,21,23,22,22,22,22,22,4.8,0.02394,0,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"357946",2020-03-05 12:45:00,1.9386,93,0,22,10,22,22,22,22,22,0,0,21,23,22,22,22,22,22,4.8,0.06678,0,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"357947",2020-03-05 12:46:00,1.8769,84,0,22,10,22,22,22,22,22,0,0,21,23,22,22,22,22,22,4.9,0.1197,0,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"357948",2020-03-05 12:47:00,2.22535,77,0,22,10,22,22,22,22,22,0,0,21,23,22,22,22,22,22,4.9,0.15057,0,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"357949",2020-03-05 12:48:00,1.94518,78,0,22,10,22,22,22,22,22,0,0,21,23,22,22,22,22,22,4.9,0.12537,0,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"357950",2020-03-05 12:49:00,1.97015,77,0,22,10,22,22,22,22,22,0,0,21,23,22,22,22,22,22,4.9,0.12726,0,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"357951",2020-03-05 12:50:00,2.09839,78,0,22,10,22,22,22,22,22,0,0,21,23,22,22,22,22,22,4.8,0.3654,0,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"357952",2020-03-05 12:51:00,1.91462,79,0,22,10,22,22,22,22,22,0,0,21,23,22,22,22,22,22,4.9,0.36981,0,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"357953",2020-03-05 12:52:00,1.91186,80,0,22,10,22,22,22,22,22,0,0,21,23,22,22,22,22,22,4.9,0.25074,0,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"357954",2020-03-05 12:53:00,1.87843,79,0,22,10,22,22,22,22,22,0,0,21,23,22,22,22,22,22,4.9,0.2205,0,0,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"357955",2020-03-05 12:54:00,1.86284,78,0,22,10,22,22,22,22,22,0,0,21,23,22,22,22,22,22,4.9,0.16317,0,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"357956",2020-03-05 12:55:00,1.93072,78,0,22,10,22,22,22,22,22,0,0,21,23,22,22,22,22,22,4.9,0.14364,0,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"357957",2020-03-05 12:56:00,2.235,80,0,22,10,22,22,22,22,22,0,0,21,23,22,22,22,22,22,5,0.11844,0,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"357958",2020-03-05 12:57:00,1.7127,80,0,22,10,22,22,22,22,22,0,0,21,23,22,22,22,22,22,5,0.14427,0,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"357959",2020-03-05 12:58:00,1.79414,80,0,22,10,22,22,22,22,22,0,0,21,23,22,22,22,22,22,5,0.1386,0,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"357960",2020-03-05 12:59:00,2.13628,84,0,22,10,22,22,22,22,22,0,0,21,23,22,22,22,22,22,5,0.10143,0,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"357961",2020-03-05 13:00:00,1.69747,88,0,22,10,22,22,22,22,22,0,0,21,23,22,22,22,22,22,4.9,0.07623,0,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"357962",2020-03-05 13:01:00,1.87787,89,0,22,10,22,22,22,22,22,0,0,21,23,22,22,22,22,22,5,0.08631,0,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"357963",2020-03-05 13:02:00,1.97823,88,0,22,10,22,22,22,22,22,0,0,21,23,22,22,22,22,22,5,0.10017,0,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"357964",2020-03-05 13:03:00,2.05409,91,0,22,10,22,22,22,22,22,0,0,21,23,22,22,22,22,22,5,0.06111,0,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"357965",2020-03-05 13:04:00,1.98803,93,0,22,10,22,22,22,22,22,0,0,21,23,22,22,22,22,22,5,0.04347,0,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"357966",2020-03-05 13:05:00,2.00397,93,0,22,10,22,22,22,22,22,0,0,21,23,22,22,22,22,22,5,0.0441,0,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"357967",2020-03-05 13:06:00,1.96707,93,0,22,10,22,22,22,22,22,0,0,21,23,22,22,22,22,22,5,0.03087,0,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"357968",2020-03-05 13:07:00,1.9541,96,0,22,10,22,22,22,22,22,0,0,21,23,22,22,22,22,22,4.9,0.03528,0,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"357969",2020-03-05 13:08:00,2.41102,95,0,16,10,23,22,16,16,28,0,0,21,23,22,22,22,22,22,4.9,0.04914,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"357970",2020-03-05 13:09:00,2.15526,97,0,16,10,23,22,16,16,16,0,0,21,23,22,22,22,22,22,4.9,0.03717,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"357971",2020-03-05 13:10:00,2.02497,92,0,16,10,23,22,16,16,16,0,0,21,23,22,22,22,22,22,5,0.06804,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"357972",2020-03-05 13:11:00,1.97739,82,0,16,10,23,22,16,16,16,0,0,21,23,22,22,22,22,22,4.9,0.13104,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"357973",2020-03-05 13:12:00,2.06247,77,0,16,10,23,22,16,16,16,0,0,21,23,22,22,22,22,22,4.9,0.15687,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"357974",2020-03-05 13:13:00,1.82803,81,0,16,10,23,22,16,16,16,0,0,21,23,22,22,22,22,22,4.9,0.12474,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"357975",2020-03-05 13:14:00,2.93404,81,0,16,10,23,22,16,16,16,0,0,21,23,22,22,22,22,22,4.9,0.11907,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"357976",2020-03-05 13:15:00,3.06567,83,0,16,10,23,22,16,16,16,0,0,21,23,22,22,22,22,22,5,0.10647,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"357977",2020-03-05 13:16:00,3.1357,84,0,16,10,23,22,16,16,16,0,0,21,23,22,22,22,22,22,5,0.10017,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"357978",2020-03-05 13:17:00,3.52999,83,0,16,10,23,22,16,16,16,0,0,21,23,22,22,22,22,22,5,0.10017,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"357979",2020-03-05 13:18:00,3.65678,80,0,16,10,23,22,16,16,16,0,0,21,23,22,22,22,22,22,5.1,0.08127,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357980",2020-03-05 13:19:00,1.79215,80,0,16,10,23,22,16,16,16,0,0,21,23,22,22,22,22,22,5.1,0.07623,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357981",2020-03-05 13:20:00,0,80,0,16,10,23,22,16,16,16,0,0,21,23,22,22,22,22,22,5.1,0.08064,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357982",2020-03-05 13:21:00,0,79,0,16,10,23,22,16,16,16,0,0,21,23,22,22,22,22,22,5,0.08757,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357983",2020-03-05 13:22:00,0,75,0,16,10,23,22,16,16,16,0,0,21,23,22,22,22,22,22,5.1,0.09954,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357984",2020-03-05 13:23:00,0,78,0,16,10,23,22,16,16,16,0,0,21,23,22,22,22,22,22,5.2,0.1134,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357985",2020-03-05 13:24:00,0,80,0,16,10,23,22,16,16,16,0,0,21,23,22,22,22,22,22,5.2,0.09387,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357986",2020-03-05 13:25:00,0,84,0,16,10,23,22,16,16,16,0,0,21,23,22,22,22,22,22,5.1,0.0693,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357987",2020-03-05 13:26:00,0,85,0,16,10,23,22,16,16,16,0,0,21,23,22,22,22,22,22,5,0.07434,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357988",2020-03-05 13:27:00,0,84,0,16,10,23,22,16,16,16,0,0,21,23,22,22,22,22,22,5.2,0.08064,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357989",2020-03-05 13:28:00,0,80,0,16,10,23,22,16,16,16,0,0,21,23,22,22,22,22,22,5.1,0.0882,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357990",2020-03-05 13:29:00,0,80,0,16,10,23,22,16,16,16,0,0,21,23,22,22,22,22,22,5.2,0.0756,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357991",2020-03-05 13:30:00,0,79,0,16,10,23,22,16,16,16,0,0,21,23,22,22,22,22,22,5.3,0.10206,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357992",2020-03-05 13:31:00,0,75,0,16,10,23,22,16,16,16,0,0,21,23,22,22,22,22,22,5.3,0.13104,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357993",2020-03-05 13:32:00,0,75,0,16,10,23,22,16,16,16,0,0,21,23,22,22,22,22,22,5.4,0.11277,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357994",2020-03-05 13:33:00,0,77,0,16,10,23,22,16,16,16,0,0,21,23,22,22,22,22,22,5.3,0.1071,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357995",2020-03-05 13:34:00,0,79,0,16,10,23,22,16,16,16,0,0,21,23,22,22,22,22,22,5.3,0.09954,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357996",2020-03-05 13:35:00,0,79,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.2,0.10584,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357997",2020-03-05 13:36:00,0,79,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.1,0.10647,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357998",2020-03-05 13:37:00,0,80,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.2,0.0945,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"357999",2020-03-05 13:38:00,0,79,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.2,0.10584,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358000",2020-03-05 13:39:00,0,75,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.2,0.11844,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
