"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"358001",2020-03-05 13:40:00,0,73,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.2,0.126,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358002",2020-03-05 13:41:00,0,73,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.2,0.12537,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358003",2020-03-05 13:42:00,0,77,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.2,0.09324,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358004",2020-03-05 13:43:00,0,79,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.2,0.08694,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358005",2020-03-05 13:44:00,0,80,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.1,0.09324,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358006",2020-03-05 13:45:00,0,82,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.2,0.0567,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358007",2020-03-05 13:46:00,0,82,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.2,0.05607,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358008",2020-03-05 13:47:00,0,85,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.3,0.04851,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358009",2020-03-05 13:48:00,0,85,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.2,0.04284,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358010",2020-03-05 13:49:00,0,86,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.2,0.07497,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358011",2020-03-05 13:50:00,0,83,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.2,0.09324,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358012",2020-03-05 13:51:00,0,83,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.1,0.09261,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358013",2020-03-05 13:52:00,0,83,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.1,0.08127,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358014",2020-03-05 13:53:00,0,85,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.2,0.06867,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358015",2020-03-05 13:54:00,0,85,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.2,0.08127,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358016",2020-03-05 13:55:00,0,84,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.2,0.08127,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358017",2020-03-05 13:56:00,0,85,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.1,0.0756,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358018",2020-03-05 13:57:00,0,83,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.2,0.09261,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358019",2020-03-05 13:58:00,0,80,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.2,0.10584,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358020",2020-03-05 13:59:00,0,80,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.1,0.11907,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358021",2020-03-05 14:00:00,0,76,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.2,0.33201,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358022",2020-03-05 14:01:00,0,74,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.2,0.38871,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358023",2020-03-05 14:02:00,0,72,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.3,0.31374,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358024",2020-03-05 14:03:00,0,70,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.2,0.26334,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358025",2020-03-05 14:04:00,0,70,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.2,0.252,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358026",2020-03-05 14:05:00,0,72,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.2,0.14994,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358027",2020-03-05 14:06:00,0,76,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5,0.13671,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358028",2020-03-05 14:07:00,0,78,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.1,0.11277,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358029",2020-03-05 14:08:00,0,80,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.2,0.10584,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358030",2020-03-05 14:09:00,0,80,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.2,0.0882,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358031",2020-03-05 14:10:00,0,78,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.1,0.10269,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358032",2020-03-05 14:11:00,0,78,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.2,0.09072,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358033",2020-03-05 14:12:00,0,79,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.2,0.07938,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358034",2020-03-05 14:13:00,0,80,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.2,0.08064,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358035",2020-03-05 14:14:00,0,78,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.2,0.11907,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358036",2020-03-05 14:15:00,0,76,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.2,0.12726,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358037",2020-03-05 14:16:00,0,74,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.4,0.13797,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358038",2020-03-05 14:17:00,0,71,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.4,0.1449,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358039",2020-03-05 14:18:00,0,70,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.5,0.1512,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358040",2020-03-05 14:19:00,0,69,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.4,0.15687,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358041",2020-03-05 14:20:00,0,66,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.4,0.16947,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358042",2020-03-05 14:21:00,0,66,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.4,0.1638,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358043",2020-03-05 14:22:00,0,67,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.4,0.17514,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358044",2020-03-05 14:23:00,0,67,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.4,0.18081,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358045",2020-03-05 14:24:00,0,70,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.5,0.15687,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358046",2020-03-05 14:25:00,0,71,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.4,0.15624,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358047",2020-03-05 14:26:00,0,71,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.5,0.16821,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358048",2020-03-05 14:27:00,0,71,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.4,0.15057,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358049",2020-03-05 14:28:00,0,71,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.5,0.15057,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358050",2020-03-05 14:29:00,0,72,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.4,0.13797,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358051",2020-03-05 14:30:00,0,76,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.4,0.13734,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358052",2020-03-05 14:31:00,0,76,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.5,0.126,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358053",2020-03-05 14:32:00,0,74,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.5,0.13734,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358054",2020-03-05 14:33:00,0,73,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.4,0.14364,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358055",2020-03-05 14:34:00,0,75,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.6,0.10647,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358056",2020-03-05 14:35:00,0,80,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.6,0.08379,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358057",2020-03-05 14:36:00,0,83,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.5,0.06237,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358058",2020-03-05 14:37:00,0,85,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.6,0.05859,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358059",2020-03-05 14:38:00,0,86,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.6,0.04347,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358060",2020-03-05 14:39:00,0,87,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.6,0.04284,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358061",2020-03-05 14:40:00,0,85,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.6,0.05292,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358062",2020-03-05 14:41:00,0,80,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.8,0.07497,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358063",2020-03-05 14:42:00,0,80,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.7,0.07623,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358064",2020-03-05 14:43:00,0,82,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.8,0.08568,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358065",2020-03-05 14:44:00,0,85,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.8,0.04977,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358066",2020-03-05 14:45:00,0,90,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.8,0.02394,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358067",2020-03-05 14:46:00,0,91,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.7,0.02331,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358068",2020-03-05 14:47:00,0,90,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.7,0.01827,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358069",2020-03-05 14:48:00,0,89,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.7,0.0567,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358070",2020-03-05 14:49:00,0,87,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.6,0.05418,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358071",2020-03-05 14:50:00,0,87,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.6,0.04914,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358072",2020-03-05 14:51:00,0,88,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.7,0.03654,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358073",2020-03-05 14:52:00,0,87,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.8,0.04284,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358074",2020-03-05 14:53:00,0,87,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.8,0.04473,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358075",2020-03-05 14:54:00,0,88,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.8,0.06678,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358076",2020-03-05 14:55:00,0,93,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.6,0.00504,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358077",2020-03-05 14:56:00,0,99,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.6,-0.02646,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358078",2020-03-05 14:57:00,0,104,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.6,-0.05166,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358079",2020-03-05 14:58:00,0,106,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.6,-0.05796,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358080",2020-03-05 14:59:00,0,109,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.8,-0.07056,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358081",2020-03-05 15:00:00,0,112,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.8,-0.11403,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358082",2020-03-05 15:01:00,0,119,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.8,-0.13797,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358083",2020-03-05 15:02:00,0,122,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.8,-0.13419,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358084",2020-03-05 15:03:00,0,120,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.8,-0.1386,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358085",2020-03-05 15:04:00,0,123,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.9,-0.16506,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358086",2020-03-05 15:05:00,0,133,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.9,-0.22743,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358087",2020-03-05 15:06:00,0,144,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.9,-0.2835,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358088",2020-03-05 15:07:00,0,149,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.9,-0.29736,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358089",2020-03-05 15:08:00,0,155,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6.1,-0.30303,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358090",2020-03-05 15:09:00,0,158,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.9,-0.31752,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358091",2020-03-05 15:10:00,0,156,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6,-0.29925,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358092",2020-03-05 15:11:00,0,145,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6.1,-0.23751,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358093",2020-03-05 15:12:00,0,129,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6,-0.15246,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358094",2020-03-05 15:13:00,0,112,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6,-0.06363,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358095",2020-03-05 15:14:00,0,102,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6,0.23247,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358096",2020-03-05 15:15:00,0,100,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6,0.25074,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358097",2020-03-05 15:16:00,0,106,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6,0.0882,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358098",2020-03-05 15:17:00,0,111,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6,0.0819,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358099",2020-03-05 15:18:00,0,112,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,5.9,-0.00819,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358100",2020-03-05 15:19:00,0,112,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6.2,-0.00756,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358101",2020-03-05 15:20:00,0,111,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6.1,-0.02583,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358102",2020-03-05 15:21:00,0,108,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6,0.00441,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358103",2020-03-05 15:22:00,0,107,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6,0.00567,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358104",2020-03-05 15:23:00,0,105,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6.1,0.01701,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358105",2020-03-05 15:24:00,0,107,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6.1,-0.00693,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358106",2020-03-05 15:25:00,0,106,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6.2,-0.00126,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358107",2020-03-05 15:26:00,0,103,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6.1,-0.02016,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358108",2020-03-05 15:27:00,0,101,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6.1,-0.00693,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358109",2020-03-05 15:28:00,0,96,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6.1,0.01701,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358110",2020-03-05 15:29:00,0,95,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6.2,0.06237,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358111",2020-03-05 15:30:00,0,92,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6.2,0.05544,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358112",2020-03-05 15:31:00,0,86,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6.2,0.08064,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358113",2020-03-05 15:32:00,0,80,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6.1,0.1134,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358114",2020-03-05 15:33:00,0,71,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6.2,0.16317,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358115",2020-03-05 15:34:00,0,63,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6.2,0.20097,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358116",2020-03-05 15:35:00,0,56,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6.2,0.24381,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358117",2020-03-05 15:36:00,0,57,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6.2,0.23814,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358118",2020-03-05 15:37:00,0,63,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6.1,0.20727,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358119",2020-03-05 15:38:00,0,68,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6.2,0.1575,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358120",2020-03-05 15:39:00,0,79,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6.2,0.10017,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358121",2020-03-05 15:40:00,0,96,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6.2,0.01197,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358122",2020-03-05 15:41:00,0,112,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6.2,-0.06552,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358123",2020-03-05 15:42:00,0,120,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6.2,-0.1071,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358124",2020-03-05 15:43:00,0,116,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6.3,-0.07686,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358125",2020-03-05 15:44:00,0,112,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6.3,-0.03654,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358126",2020-03-05 15:45:00,0,114,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6.3,-0.05355,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358127",2020-03-05 15:46:00,0,116,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6.4,-0.04473,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358128",2020-03-05 15:47:00,0,110,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6.3,-0.01386,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358129",2020-03-05 15:48:00,0,97,0,16,10,23,10,16,16,16,0,0,21,22.5,22,22,22,22,22,6.4,0.04977,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358130",2020-03-05 15:49:00,0,84,0,16,10,23,10,16,16,16,0,0,21,22.5,22,22,22,22,22,6.4,0.11844,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358131",2020-03-05 15:50:00,0,73,0,16,10,23,10,16,16,16,0,0,21,22.5,22,22,22,22,22,6.5,0.18648,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358132",2020-03-05 15:51:00,0,65,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6.4,0.21987,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358133",2020-03-05 15:52:00,0,60,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6.4,0.24444,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358134",2020-03-05 15:53:00,0,60,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6.4,0.24129,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358135",2020-03-05 15:54:00,0,61,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6.4,0.23121,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358136",2020-03-05 15:55:00,0,65,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6.5,0.1953,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358137",2020-03-05 15:56:00,0,71,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6.4,0.16947,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358138",2020-03-05 15:57:00,0,75,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6.5,0.16254,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358139",2020-03-05 15:58:00,0,79,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6.5,0.14931,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358140",2020-03-05 15:59:00,0,81,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6.5,0.126,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358141",2020-03-05 16:00:00,0,81,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6.6,0.60417,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358142",2020-03-05 16:01:00,0,80,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6.5,0.41391,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358143",2020-03-05 16:02:00,0,80,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6.7,0.36351,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358144",2020-03-05 16:03:00,0,82,0,16,10,23,22,16,16,16,6.61086956521739,0,21,22.5,22,22,22,22,22,6.6,0.45234,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358145",2020-03-05 16:04:00,0,86,0,16,10,23,22,16,16,16,7.00983606557377,0,21,22.5,22,22,22,22,22,6.5,0.44415,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358146",2020-03-05 16:05:00,0,90,0,16,10,23,22,16,16,16,7.1075,0,21,22.5,22,22,22,22,22,6.6,0.39942,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358147",2020-03-05 16:06:00,0,89,0,16,10,23,22,16,16,16,7.141,0,21,22.5,22,22,22,22,22,6.6,0.42714,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358148",2020-03-05 16:07:00,0,80,0,16,10,23,22,16,16,16,7.11183333333333,0,21,22.5,22,22,22,22,22,6.6,0.47817,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358149",2020-03-05 16:08:00,0,68,0,16,10,23,22,16,16,16,7.07229508196721,0,21,22.5,22,22,22,22,22,6.6,0.62874,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358150",2020-03-05 16:09:00,0,57,0,16,10,23,22,16,16,16,6.93852459016393,0,21,22.5,22,22,22,22,22,6.6,0.57204,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358151",2020-03-05 16:10:00,0,51,0,16,10,23,22,16,16,16,7.05616666666667,0,21,22.5,22,22,22,22,22,6.5,0.62307,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358152",2020-03-05 16:11:00,0,47,0,16,10,23,22,16,16,16,6.99058823529412,0,21,22.5,22,22,22,22,22,6.6,0.62811,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358153",2020-03-05 16:12:00,0.0282067,45,0,16,10,23,22,16,16,16,6.99283333333333,0,21,22.5,22,22,22,22,22,6.6,0.63567,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358154",2020-03-05 16:13:00,0,45,0,16,10,23,22,16,16,16,7.0144262295082,0,21,22.5,22,22,22,22,22,6.6,0.62244,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358155",2020-03-05 16:14:00,0,45,0,16,10,23,22,16,16,16,3.92049180327869,0,21,22.5,22,22,22,22,22,6.6,0.567,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358156",2020-03-05 16:15:00,0,44,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6.6,0.53487,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358157",2020-03-05 16:16:00,0,44,0,16,10,23,22,16,16,16,0,0,21,23,22,22,22,22,22,6.6,0.75474,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358158",2020-03-05 16:17:00,0,46,0,16,10,23,22,16,16,16,0,0,21,23,22,22,22,22,22,6.6,0.76671,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358159",2020-03-05 16:18:00,0,46,0,16,10,23,22,16,16,16,0,0,21,23,22,22,22,22,22,6.7,0.61047,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358160",2020-03-05 16:19:00,0,46,0,16,10,23,22,16,16,16,0,0,21,23,22,22,22,22,22,6.6,0.59787,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358161",2020-03-05 16:20:00,0,46,0,16,10,23,22,16,16,16,0,0,21,23,22,22,22,22,22,6.6,0.50337,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358162",2020-03-05 16:21:00,0,48,0,16,10,23,22,16,16,16,0,0,21,23,22,22,22,22,22,6.7,0.47754,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358163",2020-03-05 16:22:00,0,48,0,16,10,23,22,16,16,16,0,0,21,23,22,22,22,22,22,6.7,0.42777,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358164",2020-03-05 16:23:00,0,48,0,16,10,23,22,16,16,16,0,0,21,23,22,22,22,22,22,6.8,0.43344,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358165",2020-03-05 16:24:00,0,47,0,16,10,23,22,16,16,16,0,0,21,23,22,22,22,22,22,6.6,0.50463,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358166",2020-03-05 16:25:00,0,48,0,16,10,23,22,16,16,16,0,0,21,23,22,22,22,22,22,6.6,0.5229,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358167",2020-03-05 16:26:00,0,48,0,16,10,23,22,16,16,16,0,0,21,23,22,22,22,22,22,6.6,0.49644,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358168",2020-03-05 16:27:00,0,48,0,16,10,23,22,16,16,16,0,0,21,23,22,22,22,22,22,6.6,0.504,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358169",2020-03-05 16:28:00,0,45,0,16,10,23,22,16,16,16,0,0,21,23,22,22,22,22,22,6.6,0.52794,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358170",2020-03-05 16:29:00,0,43,0,16,10,23,22,16,16,16,0,0,21,23,22,22,22,22,22,6.6,0.54243,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358171",2020-03-05 16:30:00,0,42,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6.7,0.53991,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358172",2020-03-05 16:31:00,0,42,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6.7,0.53424,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358173",2020-03-05 16:32:00,0,42,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6.7,0.53361,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358174",2020-03-05 16:33:00,0,41,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6.7,0.52857,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358175",2020-03-05 16:34:00,0,40,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6.7,0.65394,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358176",2020-03-05 16:35:00,0,41,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6.7,0.53487,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358177",2020-03-05 16:36:00,0,43,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6.7,0.52227,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358178",2020-03-05 16:37:00,0,42,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6.8,0.53424,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358179",2020-03-05 16:38:00,0,37,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6.8,0.55314,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358180",2020-03-05 16:39:00,0,35,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6.8,0.5607,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358181",2020-03-05 16:40:00,0,34,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6.8,0.57204,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358182",2020-03-05 16:41:00,0,36,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6.8,0.5481,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358183",2020-03-05 16:42:00,0,40,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6.9,0.53487,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358184",2020-03-05 16:43:00,0,43,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,6.9,0.52794,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358185",2020-03-05 16:44:00,0,44,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,7,0.5166,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358186",2020-03-05 16:45:00,0,42,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,7.1,0.52038,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358187",2020-03-05 16:46:00,0,38,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,7.1,0.54054,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358188",2020-03-05 16:47:00,0,35,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,7.2,0.55377,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358189",2020-03-05 16:48:00,0,33,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,7.3,0.56637,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358190",2020-03-05 16:49:00,0,34,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,7.3,0.53991,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358191",2020-03-05 16:50:00,0,36,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,7.4,0.55377,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358192",2020-03-05 16:51:00,0,40,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,7.4,0.5355,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358193",2020-03-05 16:52:00,0,42,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,7.5,0.52731,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358194",2020-03-05 16:53:00,0,44,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,7.5,0.51597,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358195",2020-03-05 16:54:00,0,44,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,7.5,0.52038,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358196",2020-03-05 16:55:00,0,40,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,7.5,0.55314,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358197",2020-03-05 16:56:00,0,36,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,7.5,0.57393,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358198",2020-03-05 16:57:00,0,32,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,7.5,0.59787,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358199",2020-03-05 16:58:00,0,30,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,7.5,0.63441,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358200",2020-03-05 16:59:00,0,28,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,7.5,0.64827,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358201",2020-03-05 17:00:00,0,28,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,22,22,22,7.5,0.64827,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358202",2020-03-05 17:01:00,0,27,0,16,10,23,22,16,16,16,0,0,21,22,22,22,22,22,22,7.4,0.64134,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358203",2020-03-05 17:02:00,0,27,0,16,10,23,22,16,16,16,0,0,21,22,22,22,22,22,22,7.3,0.64827,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358204",2020-03-05 17:03:00,0,27,0,16,10,23,22,16,16,16,0,0,21,22,22,22,22,22,22,7.2,0.65457,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358205",2020-03-05 17:04:00,0,28,0,16,10,23,22,16,16,16,0,0,21,22,22,22,22,22,22,7.1,0.67851,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358206",2020-03-05 17:05:00,0,27,0,16,10,23,22,16,16,16,0,0,21,22,22,22,22,22,22,7,0.65394,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358207",2020-03-05 17:06:00,0,27,0,16,10,23,22,16,16,16,0,0,21,22,21.5,22,22,22,22,6.9,0.65394,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358208",2020-03-05 17:07:00,0,26,0,16,10,23,22,16,16,16,0,0,21,22,21.5,22,22,22,22,6.9,0.61047,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358209",2020-03-05 17:08:00,0,28,0,16,10,23,22,16,16,16,0,0,21,22,21.5,22,22,22,22,7,0.60921,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358210",2020-03-05 17:09:00,0,28,0,16,10,23,22,16,16,16,0,0,21,22,21.5,22,22,22,22,7,0.56007,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358211",2020-03-05 17:10:00,0,28,0,16,10,23,22,16,16,16,0,0,21,22,21.5,22,22,22,22,7,0.5607,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358212",2020-03-05 17:11:00,0,25,0,16,10,23,22,16,16,16,0,0,21,22,21.5,22,22,22,22,7,0.57204,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358213",2020-03-05 17:12:00,0,22,0,16,10,23,22,16,16,16,0,0,21,22,21.5,22,22,22,22,7,0.59661,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358214",2020-03-05 17:13:00,0,21,0,16,10,23,22,16,16,16,0,0,21,22,21.5,22,22,22,22,6.9,0.60984,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358215",2020-03-05 17:14:00,0,19,0,16,10,23,22,16,16,16,0,0,21,22,21.5,22,22,22,22,6.9,0.59157,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358216",2020-03-05 17:15:00,0,19,0,16,10,23,22,16,16,16,0,0,21,22,21.5,22,22,22,22,6.9,0.60291,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358217",2020-03-05 17:16:00,0,18,0,16,10,23,22,16,16,16,0,0,21,22,21.5,22,22,22,22,6.9,0.69993,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358218",2020-03-05 17:17:00,0,16,0,16,28,23,22,16,16,16,0,0,21,22,21.5,22,22,22,22,7.1,0.86373,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358219",2020-03-05 17:18:00,0,17,0,16,28,23,22,16,16,16,0,0,21,22,21.5,22,22,22,22,7.1,0.91224,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358220",2020-03-05 17:19:00,0,15,0,16,28,23,22,16,16,16,0,0,21,21.5,21.5,22,22,22,22,7.1,0.74781,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358221",2020-03-05 17:20:00,0,15,0,16,28,23,22,16,16,16,0,0,21,21.5,21.5,22,22,22,22,7.1,0.74214,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358222",2020-03-05 17:21:00,0,14,0,16,28,23,22,16,16,16,0,0,21,21.5,21.5,22,22,22,22,7.1,0.63063,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358223",2020-03-05 17:22:00,0,16,0,16,28,23,22,16,16,16,0,0,21,21.5,21.5,22,22,22,22,7,0.62937,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358224",2020-03-05 17:23:00,0.39307,16,0,16,28,23,22,16,16,16,0,0,21,21.5,21.5,22,22,22,22,6.8,0.65205,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358225",2020-03-05 17:24:00,0.829785,16,0,16,28,23,22,16,16,16,0,0,21,21.5,21.5,22,22,22,22,6.7,0.65079,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358226",2020-03-05 17:25:00,1.18841,16,0,16,28,23,22,16,16,16,0,0,21,21.5,21.5,22,22,22,22,6.7,0.6552,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358227",2020-03-05 17:26:00,3.49085,16,0,16,28,23,22,16,16,16,0,0,21,21.5,21.5,22,22,22,22,6.6,0.65394,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358228",2020-03-05 17:27:00,4.0069,16,0,16,28,23,22,16,16,16,0,0,21,21.5,21.5,22,22,22,22,6.6,0.64827,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358229",2020-03-05 17:28:00,4.3978,16,0,16,28,23,22,16,16,16,0,0,21,21,21.5,22,22,22,22,6.6,0.64764,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358230",2020-03-05 17:29:00,4.16701,16,0,16,28,23,22,16,16,16,0,0,21,21,21.5,22,22,22,22,6.6,0.65835,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358231",2020-03-05 17:30:00,3.0014,16,0,16,28,23,22,16,16,16,0,0,21,21,21.5,22,22,22,22,6.6,0.6426,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358232",2020-03-05 17:31:00,1.93647,16,0,16,28,23,22,16,16,16,0,0,21,21,21.5,22,22,22,22,6.5,0.65142,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358233",2020-03-05 17:32:00,1.59243,17,0,16,28,23,22,16,16,16,0,0,21,21,21.5,22,22,22,22,6.6,0.64197,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358234",2020-03-05 17:33:00,1.68131,16,0,16,28,23,22,16,16,16,0,0,21,21,21.5,22,22,22,22,6.6,0.64701,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358235",2020-03-05 17:34:00,1.71466,17,0,16,28,23,22,16,16,16,0,0,21,21,21.5,22,22,22,22,6.6,0.64512,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358236",2020-03-05 17:35:00,2.04228,17,0,16,28,23,22,16,16,16,0,0,21,21,21.5,22,22,22,22,6.6,0.64197,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358237",2020-03-05 17:36:00,1.98098,15,0,16,28,23,22,16,16,16,0,0,21,21,21.5,22,22,22,22,6.6,0.66276,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358238",2020-03-05 17:37:00,1.57066,14,0,16,28,23,22,16,16,16,0,0,21,21,21.5,22,22,22,22,6.6,0.65772,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358239",2020-03-05 17:38:00,1.30056,14,0,16,28,23,22,16,16,16,0,0,21,21,21.5,22,22,22,22,6.6,0.66591,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358240",2020-03-05 17:39:00,1.25144,14,0,16,28,23,22,16,16,16,0,0,21,21,21.5,22,22,22,22,6.6,0.66024,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358241",2020-03-05 17:40:00,1.28013,14,0,16,28,23,22,16,16,16,0,0,21,21,21.5,22,22,22,22,6.7,0.66654,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358242",2020-03-05 17:41:00,1.33284,15,0,16,28,23,22,16,16,16,0,0,21,21,21.5,22,22,22,22,6.7,0.67347,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358243",2020-03-05 17:42:00,1.3123,14,0,16,28,23,22,16,16,16,0,0,21,21,21.5,22,22,22,22,6.7,0.67914,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358244",2020-03-05 17:43:00,1.27729,14,0,16,28,23,22,16,16,16,0,0,21,21,21.5,22,22,22,22,6.7,0.67599,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358245",2020-03-05 17:44:00,1.14918,15,0,16,28,23,22,16,16,16,0,0,21,21,21.5,22,22,22,22,6.7,0.6741,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358246",2020-03-05 17:45:00,1.11592,15,0,16,28,23,22,16,16,16,0,0,21,21,21.5,22,22,22,22,6.7,0.69174,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358247",2020-03-05 17:46:00,1.10894,14,0,16,28,23,22,16,16,16,0,0,21,21,21.5,22,22,22,21.5,6.6,0.7056,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358248",2020-03-05 17:47:00,1.16291,12,0,16,28,23,22,16,16,16,0,0,21,21,21.5,22,22,22,21.5,6.6,0.70497,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358249",2020-03-05 17:48:00,1.29932,12,0,16,28,23,22,16,16,16,0,0,21,21,21.5,22,22,22,21.5,6.6,0.69867,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358250",2020-03-05 17:49:00,1.16772,12,0,16,28,23,22,16,16,16,0,0,21,21,21.5,22,22,22,21.5,6.6,0.70497,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358251",2020-03-05 17:50:00,1.14939,11,0,16,28,23,22,16,16,16,0,0,21,21,21.5,22,22,22,21.5,6.6,0.71442,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358252",2020-03-05 17:51:00,1.12452,10,0,16,28,23,22,16,16,16,0,0,21,21,21.5,22,22,22,21.5,6.6,0.7434,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358253",2020-03-05 17:52:00,1.07462,9,0,16,28,23,22,16,16,16,0,0,21,21,21.5,22,22,22,21.5,6.6,0.72324,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358254",2020-03-05 17:53:00,1.07247,9,0,16,28,23,22,16,16,16,0,0,21,21,21.5,22,22,22,21.5,6.6,0.7182,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358255",2020-03-05 17:54:00,1.08682,9,0,16,28,23,22,16,16,16,0,0,21,21,21.5,22,22,22,21.5,6.6,0.72891,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358256",2020-03-05 17:55:00,1.12095,9,0,16,28,23,22,16,16,16,0,0,21,20.5,21.5,22,22,22,21.5,6.5,0.72387,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358257",2020-03-05 17:56:00,1.13257,10,0,16,28,23,22,16,16,16,0,0,21,20.5,21.5,22,22,22,21.5,6.5,0.71694,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358258",2020-03-05 17:57:00,1.14503,9,0,16,28,23,22,16,16,16,0,0,21,20.5,21.5,22,22,22,21.5,6.4,0.72891,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358259",2020-03-05 17:58:00,1.13388,9,0,16,28,23,22,16,16,16,0,0,21,20.5,21.5,22,22,22,21.5,6.4,0.72765,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358260",2020-03-05 17:59:00,1.07719,8,0,16,28,23,22,16,16,16,0,0,21,20.5,21.5,22,22,22,21.5,6.3,0.6993,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358261",2020-03-05 18:00:00,1.11819,8,0,16,28,23,22,16,16,16,0,0,21,20.5,21.5,22,22,22,21.5,6.3,0.71442,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358262",2020-03-05 18:01:00,1.09655,8,0,16,28,23,22,16,16,16,0,0,21,20.5,21.5,22,22,22,21.5,6.3,0.7119,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358263",2020-03-05 18:02:00,0.932401,8,0,16,28,23,22,16,16,16,0,0,21,20.5,21.5,22,22,22,21.5,6.3,0.71127,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358264",2020-03-05 18:03:00,1.13801,8,0,16,28,23,22,16,16,16,0,0,21,20.5,21.5,22,22,22,21.5,6.3,0.71253,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358265",2020-03-05 18:04:00,1.22957,8,0,16,28,23,22,16,16,16,0,0,21,20.5,21.5,22,22,22,21.5,6.2,0.70497,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358266",2020-03-05 18:05:00,1.09637,8,0,16,28,23,22,16,16,16,0,0,21,20.5,21.5,22,22,22,21.5,6.2,0.71316,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358267",2020-03-05 18:06:00,1.10551,7,0,16,28,23,22,16,16,16,0,0,20.5,20.5,21.5,22,22,22,21.5,6.2,0.7119,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358268",2020-03-05 18:07:00,1.11066,6,0,16,28,23,22,16,16,16,0,0,20.5,20.5,21.5,22,22,22,21.5,6.2,0.71631,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358269",2020-03-05 18:08:00,1.08708,6,0,16,28,23,22,16,16,16,0,0,20.5,20.5,21.5,22,22,22,21.5,6.1,0.71694,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358270",2020-03-05 18:09:00,1.02648,6,0,16,28,23,22,16,16,16,0,0,20.5,20.5,21.5,22,22,22,21.5,6.1,0.72009,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358271",2020-03-05 18:10:00,1.17207,6,0,16,28,23,22,16,16,16,0,0,20.5,20.5,21.5,22,22,22,21.5,6.2,0.7056,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358272",2020-03-05 18:11:00,1.00523,6,0,16,28,23,22,16,16,16,0,0,20.5,20.5,21.5,22,22,22,21.5,6.2,2.22012,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358273",2020-03-05 18:12:00,0.992978,6,0,16,28,23,22,16,16,16,0,0,20.5,20.5,21.5,22,22,22,21.5,6.2,0.95067,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358274",2020-03-05 18:13:00,0.947375,7,0,16,28,23,22,16,16,16,0,0,20.5,20.5,21.5,22,22,22,21.5,6.2,0.71757,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358275",2020-03-05 18:14:00,0.967409,9,0,16,28,23,22,16,16,16,0,0,20.5,20.5,21.5,22,22,22,21.5,6.2,0.71631,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358276",2020-03-05 18:15:00,0.963946,9,0,16,28,23,22,16,16,16,0,0,20.5,20.5,21.5,22,22,22,21.5,6.3,0.71127,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358277",2020-03-05 18:16:00,0.939775,10,0,16,28,23,22,16,16,16,0,0,20.5,20.5,21.5,22,22,22,21.5,6.2,0.72261,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358278",2020-03-05 18:17:00,0.927252,9,0,16,28,23,22,16,16,16,0,0,20.5,21,21.5,22,22,22,21.5,6.2,0.71127,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358279",2020-03-05 18:18:00,0.955572,0,0,16,28,23,22,16,16,16,0,0,20.5,21,21.5,22,22,22,21.5,6.2,0.7056,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358280",2020-03-05 18:19:00,0.962416,0,0,16,28,23,22,16,16,16,0,0,20.5,21,21.5,22,22,22,21.5,6.2,0.70938,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358281",2020-03-05 18:20:00,0.954717,0,0,16,28,23,22,16,16,16,0,0,20.5,21,21.5,22,22,22,21.5,6.1,0.71064,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358282",2020-03-05 18:21:00,0.996382,0,0,16,28,23,22,16,16,16,0,0,20.5,21,21.5,22,22,22,21.5,6.3,0.69174,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358283",2020-03-05 18:22:00,0.954022,0,0,16,28,23,22,16,16,16,0,0,20.5,21,21.5,22,22,22,21.5,6.4,0.68544,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358284",2020-03-05 18:23:00,0.947664,0,0,16,28,23,22,16,16,16,0,0,20.5,21,21.5,22,22,22,21.5,6.4,0.69741,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358285",2020-03-05 18:24:00,0.946562,0,0,16,28,23,22,16,16,16,0,0,20.5,21,21.5,22,22,22,21.5,6.3,0.6804,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358286",2020-03-05 18:25:00,0.935747,0,0,16,28,23,22,16,16,16,0,0,20.5,21,21.5,22,22,22,21.5,6.3,0.76734,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358287",2020-03-05 18:26:00,0.941325,0,0,16,28,23,22,16,16,16,0,0,20.5,21,21.5,22,22,22,21.5,6.4,0.9261,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358288",2020-03-05 18:27:00,0.924679,0,0,16,28,23,22,16,16,16,0,0,20.5,21,21.5,22,22,22,21.5,6.2,0.93681,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358289",2020-03-05 18:28:00,0.72603,0,0,16,28,23,22,16,16,16,0,0,20.5,21,21.5,22,22,22,21.5,6.2,0.80451,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358290",2020-03-05 18:29:00,0.896051,0,0,16,28,23,22,16,16,16,0,0,20.5,21,21.5,22,22,22,21.5,5.9,0.7938,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358291",2020-03-05 18:30:00,0.960162,0,0,16,28,23,22,16,16,16,0,0,20.5,21,21.5,22,22,22,21.5,6,0.69111,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358292",2020-03-05 18:31:00,0.958695,0,0,16,28,23,22,16,16,16,0,0,20.5,21,21.5,22,22,22,21.5,6.1,0.69174,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358293",2020-03-05 18:32:00,0.976763,0,0,16,28,23,22,16,16,16,0,0,20.5,21,21.5,22,22,22,21.5,6,0.69111,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358294",2020-03-05 18:33:00,0.95956,0,0,16,28,23,22,16,16,16,0,0,20.5,21,21.5,22,22,22,21.5,6,0.69804,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358295",2020-03-05 18:34:00,0.967934,0,0,16,28,23,22,16,16,16,0,0,20.5,21,21.5,22,22,22,21.5,6,0.69174,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358296",2020-03-05 18:35:00,0.89446,0,0,16,28,23,22,16,16,16,0,0,20.5,21,21.5,22,22,22,21.5,6.1,0.69489,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358297",2020-03-05 18:36:00,0.963827,0,0,16,28,23,22,16,16,16,0,0,20.5,21,21.5,22,22,22,21.5,6.3,0.66087,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358298",2020-03-05 18:37:00,0.909925,0,0,16,28,23,22,16,16,16,0,0,20.5,21,21.5,22,22,22,21.5,6.6,0.67914,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358299",2020-03-05 18:38:00,0.99812,0,0,16,28,23,22,16,16,16,0,0,20.5,21,21.5,22,22,22,21.5,6.7,0.67158,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358300",2020-03-05 18:39:00,0.987117,0,0,16,28,23,22,16,16,16,0,0,20.5,21,21.5,22,22,22,21.5,6.8,0.66465,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358301",2020-03-05 18:40:00,1.00335,0,0,16,28,23,22,16,16,16,0,0,20.5,21,21.5,22,22,22,21.5,6.8,0.66654,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358302",2020-03-05 18:41:00,0.979762,0,0,16,28,23,22,16,16,16,0,0,20.5,21,21.5,22,22,22,21.5,6.8,0.65835,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358303",2020-03-05 18:42:00,0.97096,0,0,16,28,23,22,16,16,16,0,0,20.5,21,21.5,22,22,22,21.5,7.3,0.68103,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358304",2020-03-05 18:43:00,0.958318,0,0,16,28,23,22,16,16,16,0,0,20.5,21,21.5,22,22,22,21.5,7.3,0.69174,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358305",2020-03-05 18:44:00,0.786405,0,0,16,28,23,22,16,16,16,0,0,20.5,21,21.5,22,22,22,21.5,7.2,0.66717,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358306",2020-03-05 18:45:00,0.755032,0,0,16,28,23,22,16,16,16,0,0,20.5,21,21.5,22,22,22,21.5,7.2,0.67284,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358307",2020-03-05 18:46:00,0.900969,0,0,16,28,23,22,16,16,16,0,0,20.5,21,21.5,22,22,22,21.5,7.3,0.66717,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358308",2020-03-05 18:47:00,0.929401,0,0,16,28,23,22,16,16,16,0,0,20.5,21,21.5,22,22,22,21.5,7.2,0.67851,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358309",2020-03-05 18:48:00,0.84635,0,0,16,28,23,22,16,16,16,0,0,20.5,21,21.5,22,22,22,21.5,7.3,0.66213,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358310",2020-03-05 18:49:00,0.80277,0,0,16,28,23,22,16,16,16,0,0,20.5,21.5,21.5,22,22,22,21.5,7.3,0.66528,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358311",2020-03-05 18:50:00,0.849512,0,0,16,28,23,22,16,16,16,0,0,20.5,21.5,21.5,22,22,22,21.5,7.3,0.66717,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358312",2020-03-05 18:51:00,0.834447,0,0,16,28,23,22,16,16,16,0,0,20.5,21.5,21.5,22,22,22,21.5,7.2,0.67851,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358313",2020-03-05 18:52:00,0.834739,0,0,16,28,23,22,16,16,16,0,0,20.5,21.5,21.5,22,22,22,21.5,7.1,0.6678,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358314",2020-03-05 18:53:00,0.84156,0,0,16,28,23,22,16,16,16,0,0,20.5,21.5,21.5,22,22,22,21.5,7.1,0.66213,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358315",2020-03-05 18:54:00,0.867363,0,0,16,28,23,22,16,16,16,0,0,20.5,21.5,21.5,22,22,22,21.5,7.2,0.67158,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358316",2020-03-05 18:55:00,0.870996,0,0,16,28,23,22,16,16,16,0,0,20.5,21.5,21.5,22,22,22,21.5,7.2,0.66906,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358317",2020-03-05 18:56:00,0.740604,0,0,16,28,23,22,16,16,16,0,0,20.5,21.5,21.5,21.5,22,22,21.5,7.2,0.70497,0,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358318",2020-03-05 18:57:00,0.860069,0,0,16,28,23,22,16,16,16,0,0,20.5,21.5,21.5,21.5,22,22,21.5,7.2,0.6993,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358319",2020-03-05 18:58:00,0.849344,0,0,16,28,23,22,16,16,16,0,0,20.5,21.5,21.5,21.5,22,22,21.5,7.4,0.69804,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358320",2020-03-05 18:59:00,0.868686,0,0,16,28,23,22,16,16,16,0,0,20.5,21.5,21.5,21.5,22,22,21.5,7.4,0.69615,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358321",2020-03-05 19:00:00,0.864298,0,0,16,28,23,22,16,16,16,0,0,20.5,21.5,21.5,21.5,22,22,21.5,7.3,0.69237,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358322",2020-03-05 19:01:00,0.876581,0,0,16,28,23,22,16,16,16,0,0,20.5,21.5,21.5,21.5,22,22,21.5,7.2,0.69804,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358323",2020-03-05 19:02:00,0.867544,0,0,16,28,23,22,16,16,16,0,0,20.5,21.5,21.5,21.5,22,22,21.5,7.2,0.69111,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358324",2020-03-05 19:03:00,1.41571,0,0,16,28,23,22,16,16,16,0,0,20.5,21.5,21.5,21.5,22,22,21.5,7.1,0.70371,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358325",2020-03-05 19:04:00,1.35604,0,0,16,28,23,22,16,16,16,0,0,20.5,21.5,21.5,21.5,22,22,21.5,7.3,0.7308,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358326",2020-03-05 19:05:00,1.35873,0,0,16,28,23,22,16,16,16,0,0,20.5,21.5,21.5,21.5,22,22,21.5,7.2,0.73521,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358327",2020-03-05 19:06:00,1.61045,0,0,16,28,23,22,16,16,16,0,0,20.5,21.5,21.5,21.5,22,22,21.5,7.3,0.71001,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358328",2020-03-05 19:07:00,1.84594,0,0,16,28,23,22,16,16,16,0,0,20.5,21.5,21.5,21.5,22,22,21.5,7.4,0.72387,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358329",2020-03-05 19:08:00,1.97125,0,0,16,28,23,22,16,16,16,0,0,20.5,21.5,21.5,21.5,22,22,21.5,7.4,0.72891,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358330",2020-03-05 19:09:00,1.99638,0,0,16,28,23,22,16,16,16,0,0,20.5,21.5,21.5,21.5,22,22,21.5,7.5,0.71064,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358331",2020-03-05 19:10:00,1.98808,0,0,16,28,23,22,16,16,16,0,0,20.5,21.5,21.5,21.5,22,22,21.5,7.5,0.71631,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358332",2020-03-05 19:11:00,1.56144,0,0,16,28,23,22,16,16,16,0,0,20.5,21.5,21.5,21.5,22,22,21.5,7.6,0.72765,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358333",2020-03-05 19:12:00,1.62346,0,0,16,28,23,22,16,16,16,0,0,20.5,21.5,21.5,21.5,22,22,21.5,7.5,1.05399,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358334",2020-03-05 19:13:00,1.71261,0,0,16,28,23,22,16,16,16,0,0,20.5,21.5,21.5,21.5,22,22,21.5,7.5,1.03824,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358335",2020-03-05 19:14:00,1.8372,0,0,16,28,23,22,16,16,16,0,0,20.5,21.5,21.5,21.5,22,22,21.5,7.5,1.0143,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358336",2020-03-05 19:15:00,1.72721,0,0,16,28,23,22,16,16,16,0,0,20.5,21.5,21.5,21.5,22,22,21.5,7.6,1.00926,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
